Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,2.4,0.5,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,1,7,45,185.0,12.0,2.3,0.5,25.5,11.8,0.0
2016,1,1,8,0,370.0,24.0,2.3,1.0,51.0,18.84,8.19
2016,1,1,8,15,476.5,32.0,2.35,1.5,90.0,26.4,18.0
2016,1,1,8,30,583.0,40.0,2.4,2.0,129.0,32.03,23.76
2016,1,1,8,45,638.5,46.0,2.45,2.5,169.5,35.52,27.28
2016,1,1,9,0,694.0,52.0,2.5,3.0,210.0,70.71,37.71
2016,1,1,9,15,733.0,55.5,2.5,3.0,248.5,108.84,60.01
2016,1,1,9,30,772.0,59.0,2.5,3.0,287.0,149.45,90.61
2016,1,1,9,45,800.5,61.0,2.5,3.5,321.5,189.0,124.24
2016,1,1,10,0,829.0,63.0,2.5,4.0,356.0,229.49,160.54
2016,1,1,10,15,846.5,65.0,2.5,4.5,384.5,267.91,196.21
2016,1,1,10,30,864.0,67.0,2.5,5.0,413.0,305.88,231.48
2016,1,1,10,45,872.5,69.5,2.5,5.5,435.0,340.81,264.04
2016,1,1,11,0,881.0,72.0,2.5,6.0,457.0,374.26,294.74
2016,1,1,11,15,888.0,72.5,2.45,6.0,472.0,403.56,321.88
2016,1,1,11,30,895.0,73.0,2.4,6.0,487.0,431.83,347.58
2016,1,1,11,45,897.5,74.0,2.4,6.0,494.5,455.4,369.1
2016,1,1,12,0,900.0,75.0,2.4,6.0,502.0,476.56,388.21
2016,1,1,12,15,899.5,75.0,2.35,6.0,502.0,492.83,402.9
2016,1,1,12,30,899.0,75.0,2.3,6.0,502.0,506.41,415.09
2016,1,1,12,45,901.0,73.0,2.3,6.5,495.5,516.41,423.57
2016,1,1,13,0,903.0,71.0,2.3,7.0,489.0,523.62,429.59
2016,1,1,13,15,896.0,70.0,2.25,7.0,474.5,524.58,431.03
2016,1,1,13,30,889.0,69.0,2.2,7.0,460.0,522.67,430.0
2016,1,1,13,45,877.0,68.0,2.2,7.0,438.0,516.95,425.9
2016,1,1,14,0,865.0,67.0,2.2,7.0,416.0,507.24,418.41
2016,1,1,14,15,848.0,65.0,2.15,6.5,388.0,491.4,406.35
2016,1,1,14,30,831.0,63.0,2.1,6.0,360.0,473.2,392.01
2016,1,1,14,45,806.0,60.5,2.1,6.0,326.0,448.57,371.48
2016,1,1,15,0,781.0,58.0,2.1,6.0,292.0,422.23,348.96
2016,1,1,15,15,743.0,54.5,2.05,5.5,254.0,387.77,319.63
2016,1,1,15,30,705.0,51.0,2.0,5.0,216.0,352.69,288.82
2016,1,1,15,45,647.0,46.0,2.0,4.5,175.5,308.12,249.39
2016,1,1,16,0,589.0,41.0,2.0,4.0,135.0,264.68,209.77
2016,1,1,16,15,489.5,33.5,2.05,3.5,95.5,207.01,157.78
2016,1,1,16,30,390.0,26.0,2.1,3.0,56.0,157.13,102.74
2016,1,1,16,45,195.0,13.0,2.2,2.5,28.0,63.28,0.0
2016,1,1,17,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,1,1,17,15,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,1,1,17,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,1,1,17,45,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,2.5,1.5,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,2.4,0.5,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,2.4,0.5,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,2.55,1.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,2.65,1.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,2.75,1.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,2.85,1.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,2.9,1.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,2.95,1.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,3.0,1.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,3.1,1.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,3.2,1.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,3.2,1.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,3.2,1.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,3.25,1.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,1,2,7,45,0.0,10.5,3.3,1.5,10.5,10.32,0.0
2016,1,2,8,0,0.0,21.0,3.3,2.0,21.0,20.18,9.04
2016,1,2,8,15,4.0,37.5,3.3,2.0,38.0,35.05,25.64
2016,1,2,8,30,8.0,54.0,3.3,2.0,55.0,49.68,39.86
2016,1,2,8,45,16.5,70.0,3.35,2.5,73.5,63.75,53.24
2016,1,2,9,0,25.0,86.0,3.4,3.0,92.0,77.3,61.99
2016,1,2,9,15,30.5,101.0,3.45,3.0,109.5,93.14,75.49
2016,1,2,9,30,36.0,116.0,3.5,3.0,127.0,109.52,89.49
2016,1,2,9,45,40.5,129.0,3.55,3.5,142.5,124.59,102.24
2016,1,2,10,0,45.0,142.0,3.6,4.0,158.0,140.0,115.25
2016,1,2,10,15,56.0,155.5,3.6,4.0,177.0,157.76,130.24
2016,1,2,10,30,67.0,169.0,3.6,4.0,196.0,176.32,145.95
2016,1,2,10,45,226.0,167.5,3.6,4.0,265.5,227.14,185.83
2016,1,2,11,0,385.0,166.0,3.6,4.0,335.0,289.76,236.66
2016,1,2,11,15,208.5,175.5,3.6,4.0,267.5,245.41,203.09
2016,1,2,11,30,32.0,185.0,3.6,4.0,200.0,190.12,158.49
2016,1,2,11,45,63.0,198.0,3.6,4.0,228.0,217.43,181.63
2016,1,2,12,0,94.0,211.0,3.6,4.0,256.0,246.16,205.84
2016,1,2,12,15,103.5,212.5,3.6,4.0,262.0,254.94,213.38
2016,1,2,12,30,113.0,214.0,3.6,4.0,268.0,265.84,222.75
2016,1,2,12,45,114.5,211.0,3.65,4.0,265.0,266.63,223.69
2016,1,2,13,0,116.0,208.0,3.7,4.0,262.0,267.06,224.35
2016,1,2,13,15,75.5,192.5,3.65,4.0,227.5,230.01,193.19
2016,1,2,13,30,35.0,177.0,3.6,4.0,193.0,195.07,163.55
2016,1,2,13,45,105.0,176.5,3.6,4.0,220.0,234.81,198.14
2016,1,2,14,0,175.0,176.0,3.6,4.0,247.0,270.48,228.85
2016,1,2,14,15,125.0,163.0,3.6,4.0,212.0,232.6,196.63
2016,1,2,14,30,75.0,150.0,3.6,4.0,177.0,190.66,160.84
2016,1,2,14,45,69.5,137.0,3.6,4.0,160.0,174.67,147.24
2016,1,2,15,0,64.0,124.0,3.6,4.0,143.0,158.62,133.38
2016,1,2,15,15,57.5,108.5,3.6,4.0,124.0,139.22,116.42
2016,1,2,15,30,51.0,93.0,3.6,4.0,105.0,119.84,99.25
2016,1,2,15,45,42.5,76.5,3.65,4.0,85.0,98.51,80.17
2016,1,2,16,0,34.0,60.0,3.7,4.0,65.0,77.3,61.0
2016,1,2,16,15,17.0,43.5,3.7,3.5,46.0,53.33,39.56
2016,1,2,16,30,0.0,27.0,3.7,3.0,27.0,27.58,15.58
2016,1,2,16,45,0.0,13.5,3.75,3.0,13.5,13.27,0.0
2016,1,2,17,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,1,2,17,15,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,1,2,17,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,1,2,17,45,0.0,0.0,3.85,3.0,0.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,3.95,3.0,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,4.05,3.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,4.3,3.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,4.35,2.5,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,4.4,2.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,4.45,2.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,4.55,2.5,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,4.6,3.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,4.6,3.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,4.6,3.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,4.6,3.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,4.6,3.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,4.6,3.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,4.6,3.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,4.6,3.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,4.6,3.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,4.55,3.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,4.5,3.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,4.5,3.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,4.5,3.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,4.5,3.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,4.5,3.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,4.55,3.5,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,4.55,4.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,4.5,4.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,4.45,4.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,4.4,4.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,3.75,4.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,3.65,3.5,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,1,3,7,45,0.0,6.0,3.6,3.0,6.0,5.9,0.0
2016,1,3,8,0,0.0,12.0,3.6,3.0,12.0,11.57,2.72
2016,1,3,8,15,0.0,21.5,3.65,3.0,21.5,20.75,12.82
2016,1,3,8,30,0.0,31.0,3.7,3.0,31.0,29.93,21.72
2016,1,3,8,45,0.0,41.0,3.75,3.5,41.0,39.6,30.91
2016,1,3,9,0,0.0,51.0,3.8,4.0,51.0,49.18,37.82
2016,1,3,9,15,0.0,61.0,3.85,4.0,61.0,58.61,46.24
2016,1,3,9,30,0.0,71.0,3.9,4.0,71.0,68.07,54.6
2016,1,3,9,45,0.0,80.0,3.95,4.5,80.0,76.66,61.98
2016,1,3,10,0,0.0,89.0,4.0,5.0,89.0,85.26,69.3
2016,1,3,10,15,12.5,122.0,4.05,5.0,127.5,118.96,97.99
2016,1,3,10,30,25.0,155.0,4.1,5.0,166.0,153.6,127.33
2016,1,3,10,45,23.0,161.5,4.2,5.0,171.5,160.59,133.29
2016,1,3,11,0,21.0,168.0,4.3,5.0,177.0,167.35,139.06
2016,1,3,11,15,29.0,178.0,4.3,5.0,191.0,180.52,150.12
2016,1,3,11,30,37.0,188.0,4.3,5.0,205.0,194.95,162.28
2016,1,3,11,45,20.5,174.5,4.35,5.5,184.0,176.66,146.6
2016,1,3,12,0,4.0,161.0,4.4,6.0,163.0,157.24,129.92
2016,1,3,12,15,2.0,91.5,4.3,6.5,92.5,89.43,71.84
2016,1,3,12,30,0.0,22.0,4.2,7.0,22.0,21.24,12.85
2016,1,3,12,45,0.0,20.0,4.15,7.5,20.0,19.31,11.15
2016,1,3,13,0,0.0,18.0,4.1,8.0,18.0,17.38,9.46
2016,1,3,13,15,0.0,63.5,4.0,8.0,63.5,61.38,47.56
2016,1,3,13,30,0.0,109.0,3.9,8.0,109.0,105.97,85.84
2016,1,3,13,45,0.0,102.0,3.8,8.5,102.0,99.17,79.93
2016,1,3,14,0,0.0,95.0,3.7,9.0,95.0,92.36,74.08
2016,1,3,14,15,0.0,62.0,3.55,8.5,62.0,59.92,46.41
2016,1,3,14,30,0.0,29.0,3.4,8.0,29.0,27.99,18.83
2016,1,3,14,45,0.0,26.0,3.25,8.0,26.0,25.09,16.34
2016,1,3,15,0,0.0,23.0,3.1,8.0,23.0,22.19,13.81
2016,1,3,15,15,0.0,20.0,3.0,7.5,20.0,19.29,11.3
2016,1,3,15,30,0.0,17.0,2.9,7.0,17.0,16.39,8.75
2016,1,3,15,45,0.0,14.0,2.8,7.0,14.0,13.5,6.15
2016,1,3,16,0,0.0,11.0,2.7,7.0,11.0,10.6,3.53
2016,1,3,16,15,0.0,7.5,2.75,6.5,7.5,7.23,0.49
2016,1,3,16,30,0.0,4.0,2.8,6.0,4.0,3.85,0.0
2016,1,3,16,45,0.0,2.0,2.85,6.0,2.0,1.93,0.0
2016,1,3,17,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,1,3,17,15,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,1,3,17,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,1,3,17,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,3.0,5.5,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,3.45,5.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,3.55,5.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,3.65,5.0,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,3.95,5.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,4.05,5.0,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,4.05,5.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,3.95,5.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,3.85,5.5,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,1,4,7,45,129.5,13.0,3.65,6.0,22.0,12.78,0.0
2016,1,4,8,0,259.0,26.0,3.6,6.0,44.0,20.87,9.27
2016,1,4,8,15,362.5,35.0,3.6,6.0,80.0,26.99,18.12
2016,1,4,8,30,466.0,44.0,3.6,6.0,116.0,32.89,24.11
2016,1,4,8,45,543.5,48.5,3.6,6.5,155.5,34.52,25.9
2016,1,4,9,0,621.0,53.0,3.6,7.0,195.0,64.94,34.34
2016,1,4,9,15,333.0,85.5,3.65,7.0,163.0,97.82,66.06
2016,1,4,9,30,45.0,118.0,3.7,7.0,131.0,112.26,90.14
2016,1,4,9,45,47.0,130.5,3.75,7.5,146.0,126.93,102.47
2016,1,4,10,0,49.0,143.0,3.8,8.0,161.0,141.68,114.85
2016,1,4,10,15,24.5,126.0,3.8,8.0,135.0,124.2,100.89
2016,1,4,10,30,0.0,109.0,3.8,8.0,109.0,104.41,84.68
2016,1,4,10,45,3.5,131.5,3.85,8.5,133.0,126.78,103.4
2016,1,4,11,0,7.0,154.0,3.9,9.0,157.0,149.51,122.21
2016,1,4,11,15,3.5,117.5,3.9,9.0,119.0,114.44,92.5
2016,1,4,11,30,0.0,81.0,3.9,9.0,81.0,78.34,61.79
2016,1,4,11,45,0.0,69.5,3.95,9.0,69.5,67.19,52.25
2016,1,4,12,0,0.0,58.0,4.0,9.0,58.0,56.06,42.69
2016,1,4,12,15,0.0,61.5,4.0,9.0,61.5,59.45,45.6
2016,1,4,12,30,0.0,65.0,4.0,9.0,65.0,62.83,48.5
2016,1,4,12,45,0.0,54.0,4.0,9.5,54.0,52.18,39.3
2016,1,4,13,0,0.0,43.0,4.0,10.0,43.0,41.54,30.13
2016,1,4,13,15,0.0,30.0,3.9,9.5,30.0,28.97,19.4
2016,1,4,13,30,0.0,17.0,3.8,9.0,17.0,16.41,8.59
2016,1,4,13,45,109.0,96.5,3.75,9.0,141.0,153.53,127.17
2016,1,4,14,0,218.0,176.0,3.7,9.0,265.0,292.41,243.46
2016,1,4,14,15,109.0,125.0,3.65,9.0,169.5,183.97,152.46
2016,1,4,14,30,0.0,74.0,3.6,9.0,74.0,71.65,56.43
2016,1,4,14,45,0.0,67.0,3.6,9.0,67.0,64.77,50.65
2016,1,4,15,0,0.0,60.0,3.6,9.0,60.0,57.98,44.83
2016,1,4,15,15,0.0,52.0,3.55,9.0,52.0,50.24,38.11
2016,1,4,15,30,0.0,44.0,3.5,9.0,44.0,42.5,31.33
2016,1,4,15,45,0.0,36.0,3.5,9.0,36.0,34.76,24.48
2016,1,4,16,0,0.0,28.0,3.5,9.0,28.0,27.02,17.57
2016,1,4,16,15,0.0,20.0,3.45,9.0,20.0,19.29,10.63
2016,1,4,16,30,0.0,12.0,3.4,9.0,12.0,11.57,3.35
2016,1,4,16,45,0.0,6.0,3.4,9.0,6.0,5.78,0.0
2016,1,4,17,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,1,4,17,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,1,4,17,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,1,4,17,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,1,4,18,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,5,7,45,0.0,1.5,1.9,7.5,1.5,1.47,0.0
2016,1,5,8,0,0.0,3.0,2.0,8.0,3.0,2.89,0.0
2016,1,5,8,15,0.0,6.5,2.1,8.0,6.5,6.26,0.0
2016,1,5,8,30,0.0,10.0,2.2,8.0,10.0,9.64,3.03
2016,1,5,8,45,0.0,13.0,2.35,8.5,13.0,12.53,5.75
2016,1,5,9,0,0.0,16.0,2.5,9.0,16.0,15.43,7.8
2016,1,5,9,15,0.0,19.0,2.6,9.0,19.0,18.33,10.37
2016,1,5,9,30,0.0,22.0,2.7,9.0,22.0,21.22,12.91
2016,1,5,9,45,0.0,24.5,2.85,9.0,24.5,23.64,15.01
2016,1,5,10,0,0.0,27.0,3.0,9.0,27.0,26.06,17.09
2016,1,5,10,15,0.0,17.0,3.05,9.0,17.0,16.4,8.65
2016,1,5,10,30,0.0,7.0,3.1,9.0,7.0,6.75,0.23
2016,1,5,10,45,0.0,7.5,3.2,9.0,7.5,7.24,0.64
2016,1,5,11,0,0.0,8.0,3.3,9.0,8.0,7.72,1.05
2016,1,5,11,15,0.0,55.0,3.3,9.0,55.0,53.15,40.32
2016,1,5,11,30,0.0,102.0,3.3,9.0,102.0,98.48,78.99
2016,1,5,11,45,0.0,114.0,3.35,9.0,114.0,110.08,88.73
2016,1,5,12,0,0.0,126.0,3.4,9.0,126.0,121.75,98.55
2016,1,5,12,15,7.5,152.0,3.3,8.5,156.0,150.58,123.02
2016,1,5,12,30,15.0,178.0,3.2,8.0,186.0,179.96,147.89
2016,1,5,12,45,11.5,171.5,3.15,8.0,177.5,172.51,141.64
2016,1,5,13,0,8.0,165.0,3.1,8.0,169.0,164.9,135.33
2016,1,5,13,15,31.0,176.5,3.05,8.0,190.5,191.31,157.79
2016,1,5,13,30,54.0,188.0,3.0,8.0,212.0,216.1,178.77
2016,1,5,13,45,27.0,131.0,3.0,8.5,143.0,144.36,118.34
2016,1,5,14,0,0.0,74.0,3.0,9.0,74.0,71.55,56.18
2016,1,5,14,15,0.0,39.5,2.95,8.5,39.5,38.14,27.57
2016,1,5,14,30,0.0,5.0,2.9,8.0,5.0,4.82,0.0
2016,1,5,14,45,0.0,4.5,2.85,8.0,4.5,4.34,0.0
2016,1,5,15,0,0.0,4.0,2.8,8.0,4.0,3.86,0.0
2016,1,5,15,15,0.0,3.5,2.65,8.0,3.5,3.37,0.0
2016,1,5,15,30,0.0,3.0,2.5,8.0,3.0,2.89,0.0
2016,1,5,15,45,0.0,2.5,2.35,8.0,2.5,2.41,0.0
2016,1,5,16,0,0.0,2.0,2.2,8.0,2.0,1.93,0.0
2016,1,5,16,15,0.0,1.0,2.1,7.5,1.0,0.96,0.0
2016,1,5,16,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,5,16,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,5,17,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,5,17,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,5,17,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,5,17,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,5,18,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,3.45,7.5,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,5.05,7.5,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,5.1,7.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,5.15,7.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,5.2,7.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,5.05,7.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,4.9,7.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,4.75,7.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,4.25,7.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,3.0,7.5,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,6,7,45,0.0,4.5,3.1,8.0,4.5,4.42,0.0
2016,1,6,8,0,0.0,9.0,3.1,8.0,9.0,8.67,0.53
2016,1,6,8,15,0.0,17.5,3.1,8.0,17.5,16.88,9.13
2016,1,6,8,30,0.0,26.0,3.1,8.0,26.0,25.09,16.93
2016,1,6,8,45,0.0,34.5,3.1,8.0,34.5,33.31,24.65
2016,1,6,9,0,0.0,43.0,3.1,8.0,43.0,41.53,30.59
2016,1,6,9,15,0.0,52.0,3.1,8.0,52.0,50.24,38.27
2016,1,6,9,30,0.0,61.0,3.1,8.0,61.0,58.95,45.86
2016,1,6,9,45,0.0,71.5,3.15,8.5,71.5,68.87,54.32
2016,1,6,10,0,0.0,82.0,3.2,9.0,82.0,78.82,62.71
2016,1,6,10,15,0.0,62.5,3.2,9.0,62.5,60.4,46.76
2016,1,6,10,30,0.0,43.0,3.2,9.0,43.0,41.53,30.41
2016,1,6,10,45,90.0,119.5,3.25,9.0,159.5,141.66,114.02
2016,1,6,11,0,180.0,196.0,3.3,9.0,276.0,246.95,200.57
2016,1,6,11,15,102.5,189.0,3.3,9.0,235.0,218.44,178.28
2016,1,6,11,30,25.0,182.0,3.3,9.0,194.0,184.58,151.0
2016,1,6,11,45,161.5,193.5,3.35,9.0,271.5,256.13,209.95
2016,1,6,12,0,298.0,205.0,3.4,9.0,349.0,334.47,274.03
2016,1,6,12,15,149.0,134.5,3.35,9.0,206.5,201.91,165.81
2016,1,6,12,30,0.0,64.0,3.3,9.0,64.0,61.87,47.56
2016,1,6,12,45,232.0,116.0,3.3,9.0,225.5,231.98,192.68
2016,1,6,13,0,464.0,168.0,3.3,9.0,387.0,407.58,336.59
2016,1,6,13,15,232.0,143.0,3.25,8.5,252.5,265.29,220.17
2016,1,6,13,30,0.0,118.0,3.2,8.0,118.0,114.86,93.08
2016,1,6,13,45,0.0,62.0,3.15,8.0,62.0,59.92,46.33
2016,1,6,14,0,0.0,6.0,3.1,8.0,6.0,5.79,0.0
2016,1,6,14,15,165.0,73.5,3.05,8.0,134.5,161.07,134.75
2016,1,6,14,30,330.0,141.0,3.0,8.0,263.0,314.41,263.04
2016,1,6,14,45,288.0,136.5,2.95,8.0,236.0,287.21,239.64
2016,1,6,15,0,246.0,132.0,2.9,8.0,209.0,260.57,217.09
2016,1,6,15,15,225.0,117.5,2.8,8.0,181.5,232.62,193.2
2016,1,6,15,30,204.0,103.0,2.7,8.0,154.0,204.79,169.0
2016,1,6,15,45,162.0,87.5,2.65,8.0,123.5,167.86,136.91
2016,1,6,16,0,120.0,72.0,2.6,8.0,93.0,128.01,102.14
2016,1,6,16,15,80.0,54.0,2.5,7.5,66.0,92.17,70.8
2016,1,6,16,30,40.0,36.0,2.4,7.0,39.0,57.97,39.77
2016,1,6,16,45,20.0,18.0,2.35,7.0,19.5,26.66,0.0
2016,1,6,17,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,6,17,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,6,17,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,6,17,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,6,18,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,0.75,5.5,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,0.7,5.5,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,0.7,5.5,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,7,7,45,111.5,14.0,0.45,5.5,22.0,13.76,0.0
2016,1,7,8,0,223.0,28.0,0.4,6.0,44.0,21.98,10.25
2016,1,7,8,15,330.0,38.0,0.35,6.0,80.0,29.91,20.82
2016,1,7,8,30,437.0,48.0,0.3,6.0,116.0,36.64,27.64
2016,1,7,8,45,511.5,54.0,0.25,6.0,155.5,39.39,30.54
2016,1,7,9,0,586.0,60.0,0.2,6.0,195.0,69.65,39.58
2016,1,7,9,15,629.0,64.5,0.15,6.0,232.5,104.84,59.99
2016,1,7,9,30,672.0,69.0,0.1,6.0,270.0,143.02,87.86
2016,1,7,9,45,718.5,69.0,0.1,6.0,306.0,182.83,119.97
2016,1,7,10,0,765.0,69.0,0.1,6.0,342.0,222.4,153.55
2016,1,7,10,15,784.0,71.0,0.1,6.0,370.5,259.27,186.65
2016,1,7,10,30,803.0,73.0,0.1,6.0,399.0,295.97,219.61
2016,1,7,10,45,815.5,75.0,0.1,6.5,421.5,330.2,249.92
2016,1,7,11,0,828.0,77.0,0.1,7.0,444.0,363.36,278.74
2016,1,7,11,15,568.5,136.5,0.1,7.0,392.5,345.47,270.78
2016,1,7,11,30,309.0,196.0,0.1,7.0,341.0,313.23,249.53
2016,1,7,11,45,306.0,201.5,0.1,7.0,347.5,326.56,261.24
2016,1,7,12,0,303.0,207.0,0.1,7.0,354.0,338.98,271.58
2016,1,7,12,15,581.5,142.5,0.15,7.0,424.5,416.83,333.14
2016,1,7,12,30,860.0,78.0,0.2,7.0,495.0,497.11,395.35
2016,1,7,12,45,484.5,145.5,0.25,7.0,379.5,389.78,313.11
2016,1,7,13,0,109.0,213.0,0.3,7.0,264.0,266.27,215.71
2016,1,7,13,15,483.5,141.5,0.3,7.0,361.0,395.91,322.07
2016,1,7,13,30,858.0,70.0,0.3,7.0,458.0,517.42,415.93
2016,1,7,13,45,847.0,69.0,0.35,7.0,437.0,511.34,410.67
2016,1,7,14,0,836.0,68.0,0.4,7.0,416.0,502.62,404.83
2016,1,7,14,15,819.5,66.0,0.4,7.0,389.0,487.52,393.41
2016,1,7,14,30,803.0,64.0,0.4,7.0,362.0,470.11,379.91
2016,1,7,14,45,780.0,61.0,0.4,7.0,329.5,446.37,361.13
2016,1,7,15,0,757.0,58.0,0.4,7.0,297.0,420.89,340.48
2016,1,7,15,15,721.5,55.0,0.4,7.0,260.0,388.42,313.67
2016,1,7,15,30,686.0,52.0,0.4,7.0,223.0,355.25,285.48
2016,1,7,15,45,632.0,47.0,0.4,7.0,183.0,312.23,248.64
2016,1,7,16,0,578.0,42.0,0.4,7.0,143.0,270.21,211.56
2016,1,7,16,15,488.5,35.0,0.4,6.5,104.5,218.47,166.45
2016,1,7,16,30,399.0,28.0,0.4,6.0,66.0,168.95,119.47
2016,1,7,16,45,199.5,14.0,0.4,6.0,33.0,78.96,10.72
2016,1,7,17,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,7,17,15,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,7,17,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,7,17,45,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,7,18,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,0.35,6.0,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,0.25,6.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,0.15,6.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,0.1,6.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,0.1,6.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,0.1,6.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,0.1,6.5,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,0.1,7.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,0.1,7.0,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,0.1,7.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,0.1,7.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,0.1,7.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,0.15,6.5,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,8,7,45,0.0,10.5,1.65,5.5,10.5,10.32,0.0
2016,1,8,8,0,0.0,21.0,1.7,6.0,21.0,20.19,9.0
2016,1,8,8,15,4.5,37.5,1.8,6.0,38.5,35.09,25.31
2016,1,8,8,30,9.0,54.0,1.9,6.0,56.0,49.75,39.34
2016,1,8,8,45,16.5,70.0,2.0,6.5,74.0,63.84,52.55
2016,1,8,9,0,24.0,86.0,2.1,7.0,92.0,77.33,61.13
2016,1,8,9,15,29.0,101.0,2.1,7.0,109.5,93.09,74.36
2016,1,8,9,30,34.0,116.0,2.1,7.0,127.0,109.35,88.05
2016,1,8,9,45,36.5,129.0,2.1,7.5,142.0,124.01,100.29
2016,1,8,10,0,39.0,142.0,2.1,8.0,157.0,138.85,112.63
2016,1,8,10,15,19.5,128.0,2.1,8.0,135.5,126.2,102.58
2016,1,8,10,30,0.0,114.0,2.1,8.0,114.0,109.07,88.53
2016,1,8,10,45,0.0,114.5,2.15,8.5,114.5,109.85,88.94
2016,1,8,11,0,0.0,115.0,2.2,9.0,115.0,110.57,89.26
2016,1,8,11,15,15.5,151.5,2.2,9.0,159.0,151.12,123.14
2016,1,8,11,30,31.0,188.0,2.2,9.0,203.0,192.61,157.44
2016,1,8,11,45,31.0,191.5,2.25,9.0,206.5,197.76,161.61
2016,1,8,12,0,31.0,195.0,2.3,9.0,210.0,202.84,165.85
2016,1,8,12,15,108.0,207.5,2.3,9.0,260.5,254.34,208.46
2016,1,8,12,30,185.0,220.0,2.3,9.0,311.0,307.14,251.76
2016,1,8,12,45,102.5,200.5,2.35,9.0,250.5,248.35,203.72
2016,1,8,13,0,20.0,181.0,2.4,9.0,190.0,186.79,152.74
2016,1,8,13,15,96.5,191.5,2.4,9.0,235.5,240.06,197.8
2016,1,8,13,30,173.0,202.0,2.4,9.0,281.0,295.34,243.71
2016,1,8,13,45,86.5,110.5,2.4,9.0,150.0,157.2,129.27
2016,1,8,14,0,0.0,19.0,2.4,9.0,19.0,18.34,10.27
2016,1,8,14,15,0.0,14.0,2.4,8.5,14.0,13.51,6.14
2016,1,8,14,30,0.0,9.0,2.4,8.0,9.0,8.68,1.95
2016,1,8,14,45,0.0,8.0,2.4,8.0,8.0,7.71,1.11
2016,1,8,15,0,0.0,7.0,2.4,8.0,7.0,6.75,0.27
2016,1,8,15,15,0.0,6.0,2.35,7.5,6.0,5.78,0.0
2016,1,8,15,30,0.0,5.0,2.3,7.0,5.0,4.82,0.0
2016,1,8,15,45,0.0,4.0,2.3,7.0,4.0,3.85,0.0
2016,1,8,16,0,0.0,3.0,2.3,7.0,3.0,2.89,0.0
2016,1,8,16,15,0.0,2.0,2.35,7.0,2.0,1.93,0.0
2016,1,8,16,30,0.0,1.0,2.4,7.0,1.0,0.96,0.0
2016,1,8,16,45,0.0,0.5,2.45,7.0,0.5,0.48,0.0
2016,1,8,17,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,8,17,15,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2016,1,8,17,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,8,17,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,8,18,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,3.45,6.5,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,3.45,6.5,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,3.55,6.5,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,1,9,7,45,123.0,13.5,3.25,7.0,22.0,13.27,0.0
2016,1,9,8,0,246.0,27.0,3.2,7.0,44.0,21.8,10.19
2016,1,9,8,15,350.5,36.5,3.1,7.0,80.5,28.34,19.27
2016,1,9,8,30,455.0,46.0,3.0,7.0,117.0,34.62,25.6
2016,1,9,8,45,528.0,51.5,2.95,7.0,156.5,37.03,28.15
2016,1,9,9,0,601.0,57.0,2.9,7.0,196.0,67.86,37.26
2016,1,9,9,15,312.0,86.0,2.8,7.0,159.0,96.65,65.83
2016,1,9,9,30,23.0,115.0,2.7,7.0,122.0,109.56,88.76
2016,1,9,9,45,25.0,127.0,2.65,7.0,135.5,120.43,97.96
2016,1,9,10,0,27.0,139.0,2.6,7.0,149.0,133.82,109.3
2016,1,9,10,15,13.5,132.0,2.45,7.0,137.0,128.35,105.04
2016,1,9,10,30,0.0,125.0,2.3,7.0,125.0,119.23,97.55
2016,1,9,10,45,0.0,111.5,2.15,7.5,111.5,107.05,86.86
2016,1,9,11,0,0.0,98.0,2.0,8.0,98.0,94.5,75.9
2016,1,9,11,15,18.0,144.5,1.85,8.0,153.5,145.51,118.81
2016,1,9,11,30,36.0,191.0,1.7,8.0,209.0,197.49,161.82
2016,1,9,11,45,18.0,143.5,1.55,8.0,152.5,146.09,118.92
2016,1,9,12,0,0.0,96.0,1.4,8.0,96.0,92.83,74.12
2016,1,9,12,15,15.0,145.5,1.3,8.0,152.5,147.82,120.61
2016,1,9,12,30,30.0,195.0,1.2,8.0,209.0,205.52,168.3
2016,1,9,12,45,45.0,200.0,1.1,8.0,221.5,219.39,179.55
2016,1,9,13,0,60.0,205.0,1.0,8.0,234.0,233.63,191.25
2016,1,9,13,15,114.5,204.5,0.95,8.0,257.5,265.97,218.05
2016,1,9,13,30,169.0,204.0,0.9,8.0,281.0,295.64,242.38
2016,1,9,13,45,200.0,192.0,0.85,8.0,279.5,300.82,246.81
2016,1,9,14,0,231.0,180.0,0.8,8.0,278.0,309.42,254.05
2016,1,9,14,15,146.0,168.0,0.8,8.0,228.5,249.67,205.42
2016,1,9,14,30,61.0,156.0,0.8,8.0,179.0,190.59,156.8
2016,1,9,14,45,56.0,143.0,0.85,8.0,163.0,174.98,144.26
2016,1,9,15,0,51.0,130.0,0.9,8.0,147.0,159.32,131.28
2016,1,9,15,15,46.0,115.0,0.9,8.0,128.5,141.36,116.13
2016,1,9,15,30,41.0,100.0,0.9,8.0,110.0,123.41,100.74
2016,1,9,15,45,31.5,83.0,0.9,8.0,90.0,101.26,81.55
2016,1,9,16,0,22.0,66.0,0.9,8.0,70.0,79.28,62.3
2016,1,9,16,15,11.0,49.5,0.9,7.5,51.5,54.84,40.93
2016,1,9,16,30,0.0,33.0,0.9,7.0,33.0,33.83,22.12
2016,1,9,16,45,0.0,16.5,0.95,7.0,16.5,15.93,1.28
2016,1,9,17,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,9,17,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,9,17,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,9,17,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,1,9,18,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,1.75,5.5,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,1,10,7,45,154.5,13.0,3.0,5.5,24.0,12.78,0.0
2016,1,10,8,0,309.0,26.0,3.1,6.0,48.0,20.75,9.61
2016,1,10,8,15,412.5,34.5,3.15,6.0,86.0,26.37,17.64
2016,1,10,8,30,516.0,43.0,3.2,6.0,124.0,31.78,23.15
2016,1,10,8,45,578.5,49.0,3.25,6.0,164.0,34.78,26.22
2016,1,10,9,0,641.0,55.0,3.3,6.0,204.0,68.04,36.35
2016,1,10,9,15,681.5,59.5,3.3,6.0,242.5,105.68,58.63
2016,1,10,9,30,722.0,64.0,3.3,6.0,281.0,148.59,91.18
2016,1,10,9,45,749.5,67.0,3.35,6.5,315.5,187.45,124.06
2016,1,10,10,0,777.0,70.0,3.4,7.0,350.0,227.36,159.61
2016,1,10,10,15,795.5,72.0,3.35,7.5,379.0,264.82,194.08
2016,1,10,10,30,814.0,74.0,3.3,8.0,408.0,302.08,228.36
2016,1,10,10,45,735.0,91.0,3.3,8.5,405.0,320.18,248.69
2016,1,10,11,0,656.0,108.0,3.3,9.0,402.0,333.46,263.8
2016,1,10,11,15,607.5,126.5,3.25,9.0,406.0,353.67,283.41
2016,1,10,11,30,559.0,145.0,3.2,9.0,410.0,368.63,297.9
2016,1,10,11,45,474.5,168.0,3.2,9.0,396.5,369.53,300.58
2016,1,10,12,0,390.0,191.0,3.2,9.0,383.0,364.19,297.54
2016,1,10,12,15,384.5,194.0,3.2,9.0,383.5,373.55,306.0
2016,1,10,12,30,379.0,197.0,3.2,9.0,384.0,381.63,313.21
2016,1,10,12,45,367.5,195.5,3.2,9.5,374.5,380.97,312.74
2016,1,10,13,0,356.0,194.0,3.2,10.0,365.0,378.9,311.06
2016,1,10,13,15,386.0,182.5,3.15,10.0,363.5,386.63,318.0
2016,1,10,13,30,416.0,171.0,3.1,10.0,362.0,397.14,327.02
2016,1,10,13,45,291.5,178.5,3.1,10.0,309.5,338.36,279.18
2016,1,10,14,0,167.0,186.0,3.1,10.0,257.0,279.09,230.36
2016,1,10,14,15,227.5,168.5,3.0,9.5,258.5,296.33,245.78
2016,1,10,14,30,288.0,151.0,2.9,9.0,260.0,307.23,255.58
2016,1,10,14,45,277.0,139.5,2.85,9.0,237.0,287.6,239.25
2016,1,10,15,0,266.0,128.0,2.8,9.0,214.0,267.36,222.25
2016,1,10,15,15,256.0,113.0,2.7,8.5,188.0,243.08,201.91
2016,1,10,15,30,246.0,98.0,2.6,8.0,162.0,218.3,180.65
2016,1,10,15,45,226.5,83.0,2.55,8.0,134.0,189.32,155.04
2016,1,10,16,0,207.0,68.0,2.5,8.0,106.0,160.59,129.17
2016,1,10,16,15,177.0,52.0,2.55,7.5,78.5,127.37,99.41
2016,1,10,16,30,147.0,36.0,2.6,7.0,51.0,101.12,74.18
2016,1,10,16,45,73.5,18.0,2.65,7.0,25.5,45.03,16.12
2016,1,10,17,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,1,10,17,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,1,10,17,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,10,17,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,1,10,18,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,3.2,6.5,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,11,7,45,0.0,5.0,3.2,6.5,5.0,4.91,0.0
2016,1,11,8,0,0.0,10.0,3.2,7.0,10.0,9.64,1.48
2016,1,11,8,15,0.0,18.0,3.2,7.0,18.0,17.36,9.66
2016,1,11,8,30,0.0,26.0,3.2,7.0,26.0,25.09,17.03
2016,1,11,8,45,0.0,35.0,3.2,7.0,35.0,33.79,25.22
2016,1,11,9,0,0.0,44.0,3.2,7.0,44.0,42.5,31.58
2016,1,11,9,15,0.0,52.5,3.2,7.0,52.5,50.72,38.85
2016,1,11,9,30,0.0,61.0,3.2,7.0,61.0,58.95,46.04
2016,1,11,9,45,0.0,68.5,3.25,7.0,68.5,66.13,52.25
2016,1,11,10,0,0.0,76.0,3.3,7.0,76.0,73.28,58.38
2016,1,11,10,15,0.0,85.0,3.3,7.0,85.0,81.86,65.69
2016,1,11,10,30,0.0,94.0,3.3,7.0,94.0,90.46,72.99
2016,1,11,10,45,0.0,109.0,3.3,7.5,109.0,104.72,84.95
2016,1,11,11,0,0.0,124.0,3.3,8.0,124.0,119.06,96.86
2016,1,11,11,15,0.0,121.5,3.3,8.0,121.5,116.93,94.93
2016,1,11,11,30,0.0,119.0,3.3,8.0,119.0,114.73,92.97
2016,1,11,11,45,0.0,118.5,3.3,8.0,118.5,114.4,92.62
2016,1,11,12,0,0.0,118.0,3.3,8.0,118.0,114.04,92.28
2016,1,11,12,15,3.0,143.5,3.25,8.0,145.0,140.25,114.42
2016,1,11,12,30,6.0,169.0,3.2,8.0,172.0,166.83,136.74
2016,1,11,12,45,423.0,124.0,3.2,8.5,328.5,340.65,283.15
2016,1,11,13,0,840.0,79.0,3.2,9.0,485.0,514.75,423.89
2016,1,11,13,15,436.0,131.5,3.15,9.0,342.0,364.85,301.99
2016,1,11,13,30,32.0,184.0,3.1,9.0,199.0,200.76,164.68
2016,1,11,13,45,16.0,141.0,3.1,9.0,148.5,146.37,119.62
2016,1,11,14,0,0.0,98.0,3.1,9.0,98.0,95.25,76.36
2016,1,11,14,15,384.5,84.5,3.05,9.0,231.5,291.45,244.75
2016,1,11,14,30,769.0,71.0,3.0,9.0,365.0,468.5,388.96
2016,1,11,14,45,747.0,68.0,2.95,9.0,333.0,445.72,369.08
2016,1,11,15,0,725.0,65.0,2.9,9.0,301.0,421.23,348.37
2016,1,11,15,15,690.0,61.0,2.85,9.0,264.5,388.3,320.26
2016,1,11,15,30,655.0,57.0,2.8,9.0,228.0,356.55,292.38
2016,1,11,15,45,598.5,52.5,2.75,9.0,188.5,313.71,254.76
2016,1,11,16,0,542.0,48.0,2.7,9.0,149.0,272.14,217.35
2016,1,11,16,15,459.0,40.5,2.65,8.5,111.0,219.72,170.99
2016,1,11,16,30,376.0,33.0,2.6,8.0,73.0,171.38,126.28
2016,1,11,16,45,188.0,22.5,2.6,8.0,42.5,89.78,41.93
2016,1,11,17,0,0.0,12.0,2.6,8.0,12.0,11.8,0.0
2016,1,11,17,15,0.0,6.0,2.6,8.0,6.0,0.0,0.0
2016,1,11,17,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,11,17,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,1,11,18,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,11,18,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,11,18,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,11,18,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,1,11,19,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,11,19,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,11,19,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,11,19,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,1,11,20,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,11,20,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,1,11,20,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
