Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,11,20,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,1,11,21,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,11,21,15,0.0,0.0,3.1,7.5,0.0,0.0,0.0
2016,1,11,21,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,1,11,21,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,1,11,22,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,1,11,22,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,1,11,22,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,1,11,22,45,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,1,11,23,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,1,11,23,15,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,1,11,23,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,11,23,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,12,0,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,1,12,0,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,1,12,0,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,12,0,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,1,12,1,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,12,1,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,1,12,1,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,12,1,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,1,12,2,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,12,2,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,1,12,2,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,1,12,2,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,1,12,3,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,1,12,3,15,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,1,12,3,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,1,12,3,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,1,12,4,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,1,12,4,15,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,1,12,4,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,1,12,4,45,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,1,12,5,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,1,12,5,15,0.0,0.0,3.65,6.5,0.0,0.0,0.0
2016,1,12,5,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,1,12,5,45,0.0,0.0,3.55,6.0,0.0,0.0,0.0
2016,1,12,6,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,1,12,6,15,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,1,12,6,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,1,12,6,45,0.0,0.0,3.55,6.0,0.0,0.0,0.0
2016,1,12,7,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,1,12,7,15,0.0,0.0,3.55,6.0,0.0,0.0,0.0
2016,1,12,7,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,1,12,7,45,146.0,12.5,3.45,6.0,23.5,12.29,0.0
2016,1,12,8,0,292.0,25.0,3.4,6.0,47.0,19.64,9.08
2016,1,12,8,15,393.0,33.5,3.35,6.0,84.0,25.3,16.74
2016,1,12,8,30,494.0,42.0,3.3,6.0,121.0,30.74,22.23
2016,1,12,8,45,559.5,47.5,3.3,6.5,160.5,33.34,24.86
2016,1,12,9,0,625.0,53.0,3.3,7.0,200.0,66.34,34.83
2016,1,12,9,15,530.0,76.0,3.3,7.0,215.5,108.08,66.6
2016,1,12,9,30,435.0,99.0,3.3,7.0,231.0,140.22,96.55
2016,1,12,9,45,456.0,107.0,3.35,7.5,259.5,171.16,122.48
2016,1,12,10,0,477.0,115.0,3.4,8.0,288.0,203.11,150.29
2016,1,12,10,15,410.0,138.0,3.4,8.0,295.0,227.16,175.06
2016,1,12,10,30,343.0,161.0,3.4,8.0,302.0,246.84,195.34
2016,1,12,10,45,356.0,168.5,3.4,8.0,322.5,271.6,217.25
2016,1,12,11,0,369.0,176.0,3.4,8.0,343.0,296.44,239.07
2016,1,12,11,15,381.0,180.5,3.35,8.0,358.5,318.06,258.05
2016,1,12,11,30,393.0,185.0,3.3,8.0,374.0,339.4,276.61
2016,1,12,11,45,298.5,204.0,3.3,8.5,348.5,327.76,268.04
2016,1,12,12,0,204.0,223.0,3.3,9.0,323.0,310.04,253.9
2016,1,12,12,15,109.0,202.0,3.3,9.0,255.5,250.08,205.23
2016,1,12,12,30,14.0,181.0,3.3,9.0,188.0,182.45,149.09
2016,1,12,12,45,11.5,176.0,3.3,9.0,181.5,176.94,144.68
2016,1,12,13,0,9.0,171.0,3.3,9.0,175.0,171.29,140.05
2016,1,12,13,15,4.5,90.0,3.3,9.0,92.0,89.45,71.19
2016,1,12,13,30,0.0,9.0,3.3,9.0,9.0,8.69,1.87
2016,1,12,13,45,0.0,69.5,3.3,9.0,69.5,67.19,52.4
2016,1,12,14,0,0.0,130.0,3.3,9.0,130.0,127.36,103.73
2016,1,12,14,15,0.0,88.0,3.3,9.0,88.0,85.41,68.09
2016,1,12,14,30,0.0,46.0,3.3,9.0,46.0,44.43,32.95
2016,1,12,14,45,0.0,42.0,3.35,9.0,42.0,40.56,29.67
2016,1,12,15,0,0.0,38.0,3.4,9.0,38.0,36.69,26.35
2016,1,12,15,15,0.0,33.5,3.45,9.0,33.5,32.34,22.58
2016,1,12,15,30,0.0,29.0,3.5,9.0,29.0,27.98,18.78
2016,1,12,15,45,0.0,24.0,3.6,9.5,24.0,23.15,14.47
2016,1,12,16,0,0.0,19.0,3.7,10.0,19.0,18.32,10.15
2016,1,12,16,15,0.0,14.0,3.7,10.0,14.0,13.5,5.84
2016,1,12,16,30,0.0,9.0,3.7,10.0,9.0,8.67,1.51
2016,1,12,16,45,0.0,5.0,3.75,10.0,5.0,4.82,0.0
2016,1,12,17,0,0.0,1.0,3.8,10.0,1.0,0.98,0.0
2016,1,12,17,15,0.0,0.5,3.9,10.0,0.5,0.0,0.0
2016,1,12,17,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,12,17,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,12,18,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,1,12,18,15,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,1,12,18,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,1,12,18,45,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,1,12,19,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,1,12,19,15,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,1,12,19,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,1,12,19,45,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,1,12,20,0,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,1,12,20,15,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,1,12,20,30,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,1,12,20,45,0.0,0.0,5.15,10.0,0.0,0.0,0.0
2016,1,12,21,0,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,1,12,21,15,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,1,12,21,30,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,1,12,21,45,0.0,0.0,5.2,10.5,0.0,0.0,0.0
2016,1,12,22,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,1,12,22,15,0.0,0.0,5.15,11.0,0.0,0.0,0.0
2016,1,12,22,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,1,12,22,45,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,1,12,23,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,1,12,23,15,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,1,12,23,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,1,12,23,45,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,1,13,0,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,1,13,0,15,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,1,13,0,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,1,13,0,45,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,1,13,1,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,13,1,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,13,1,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,13,1,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,13,2,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,13,2,15,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2016,1,13,2,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,13,2,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,1,13,3,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,13,3,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,1,13,3,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,13,3,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,13,4,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,13,4,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,1,13,4,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,13,4,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,1,13,5,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,13,5,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,13,5,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,13,5,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,13,6,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,13,6,15,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2016,1,13,6,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,13,6,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,1,13,7,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,13,7,15,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,1,13,7,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,1,13,7,45,0.0,0.5,3.5,9.5,0.5,0.49,0.0
2016,1,13,8,0,0.0,1.0,3.6,10.0,1.0,0.96,0.0
2016,1,13,8,15,0.0,2.5,3.65,10.0,2.5,2.41,0.0
2016,1,13,8,30,0.0,4.0,3.7,10.0,4.0,3.85,0.0
2016,1,13,8,45,0.0,5.5,3.8,10.0,5.5,5.3,0.0
2016,1,13,9,0,0.0,7.0,3.9,10.0,7.0,6.75,0.21
2016,1,13,9,15,0.0,8.5,4.0,10.0,8.5,8.19,1.48
2016,1,13,9,30,0.0,10.0,4.1,10.0,10.0,9.64,2.75
2016,1,13,9,45,0.0,11.5,4.25,10.0,11.5,11.09,4.0
2016,1,13,10,0,0.0,13.0,4.4,10.0,13.0,12.54,5.25
2016,1,13,10,15,0.0,14.5,4.45,10.0,14.5,13.99,6.49
2016,1,13,10,30,0.0,16.0,4.5,10.0,16.0,15.44,7.73
2016,1,13,10,45,4.5,89.0,4.6,10.0,91.5,87.35,69.37
2016,1,13,11,0,9.0,162.0,4.7,10.0,167.0,157.79,128.72
2016,1,13,11,15,4.5,107.0,4.7,10.0,109.5,104.91,84.04
2016,1,13,11,30,0.0,52.0,4.7,10.0,52.0,50.25,37.53
2016,1,13,11,45,64.5,139.0,4.75,10.0,171.0,162.57,132.56
2016,1,13,12,0,129.0,226.0,4.8,10.0,290.0,278.86,228.9
2016,1,13,12,15,64.5,183.5,4.7,9.5,215.5,209.43,171.81
2016,1,13,12,30,0.0,141.0,4.6,9.0,141.0,136.61,110.91
2016,1,13,12,45,0.0,147.5,4.6,9.0,147.5,143.19,116.56
2016,1,13,13,0,0.0,154.0,4.6,9.0,154.0,149.87,122.23
2016,1,13,13,15,7.0,162.5,4.5,9.0,166.0,162.32,132.86
2016,1,13,13,30,14.0,171.0,4.4,9.0,178.0,175.03,143.71
2016,1,13,13,45,401.0,129.0,4.3,9.0,303.0,350.55,293.49
2016,1,13,14,0,788.0,87.0,4.2,9.0,428.0,509.69,424.17
2016,1,13,14,15,448.5,127.0,4.0,9.0,318.5,372.31,310.41
2016,1,13,14,30,109.0,167.0,3.8,9.0,209.0,231.59,192.16
2016,1,13,14,45,107.5,154.0,3.65,9.0,192.5,217.31,180.64
2016,1,13,15,0,106.0,141.0,3.5,9.0,176.0,202.68,168.38
2016,1,13,15,15,393.0,100.5,3.35,8.5,209.0,299.21,249.61
2016,1,13,15,30,680.0,60.0,3.2,8.0,242.0,374.68,309.6
2016,1,13,15,45,639.5,53.5,3.05,8.0,202.5,335.26,274.02
2016,1,13,16,0,599.0,47.0,2.9,8.0,163.0,296.17,238.2
2016,1,13,16,15,515.0,40.5,2.75,7.5,122.5,242.39,190.32
2016,1,13,16,30,431.0,34.0,2.6,7.0,82.0,192.56,144.29
2016,1,13,16,45,285.0,23.5,2.5,7.0,49.5,121.59,68.81
2016,1,13,17,0,139.0,13.0,2.4,7.0,17.0,48.34,0.0
2016,1,13,17,15,69.5,6.5,2.35,6.5,8.5,0.0,0.0
2016,1,13,17,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,13,17,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,1,13,18,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,13,18,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,13,18,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,13,18,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,13,19,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,13,19,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,1,13,19,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,13,19,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,1,13,20,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,13,20,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,1,13,20,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,13,20,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,13,21,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,13,21,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,13,21,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,13,21,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,1,13,22,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,13,22,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,13,22,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,13,22,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,13,23,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,13,23,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,1,13,23,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,13,23,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,1,14,0,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,14,0,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,14,0,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,14,0,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,14,1,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,14,1,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,14,1,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,14,1,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,14,2,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,14,2,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,14,2,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,14,2,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,14,3,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,14,3,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,14,3,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,14,3,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,14,4,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,14,4,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,1,14,4,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,14,4,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,1,14,5,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,14,5,15,0.0,0.0,2.05,5.5,0.0,0.0,0.0
2016,1,14,5,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,1,14,5,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,1,14,6,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,14,6,15,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,1,14,6,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,1,14,6,45,0.0,0.0,2.35,5.5,0.0,0.0,0.0
2016,1,14,7,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,14,7,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,14,7,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,14,7,45,0.0,4.0,2.6,6.5,4.0,3.93,0.0
2016,1,14,8,0,0.0,8.0,2.7,7.0,8.0,7.71,0.24
2016,1,14,8,15,0.0,15.0,2.75,7.0,15.0,14.46,7.15
2016,1,14,8,30,0.0,22.0,2.8,7.0,22.0,21.22,13.57
2016,1,14,8,45,0.0,29.0,2.9,7.0,29.0,27.99,19.96
2016,1,14,9,0,0.0,36.0,3.0,7.0,36.0,34.75,24.83
2016,1,14,9,15,0.0,42.5,3.1,7.0,42.5,41.04,30.4
2016,1,14,9,30,0.0,49.0,3.2,7.0,49.0,47.33,35.9
2016,1,14,9,45,0.0,55.0,3.35,7.5,55.0,53.14,40.85
2016,1,14,10,0,0.0,61.0,3.5,8.0,61.0,58.95,45.75
2016,1,14,10,15,0.0,93.5,3.6,8.0,93.5,89.8,72.27
2016,1,14,10,30,0.0,126.0,3.7,8.0,126.0,120.22,98.13
2016,1,14,10,45,0.0,124.0,3.8,8.0,124.0,118.78,96.72
2016,1,14,11,0,0.0,122.0,3.9,8.0,122.0,117.2,95.25
2016,1,14,11,15,0.0,108.0,3.8,8.0,108.0,104.13,84.02
2016,1,14,11,30,0.0,94.0,3.7,8.0,94.0,90.84,72.62
2016,1,14,11,45,0.0,95.5,3.65,8.0,95.5,92.32,73.84
2016,1,14,12,0,0.0,97.0,3.6,8.0,97.0,93.8,75.06
2016,1,14,12,15,0.0,70.0,3.55,8.0,70.0,67.68,52.74
2016,1,14,12,30,0.0,43.0,3.5,8.0,43.0,41.54,30.3
2016,1,14,12,45,0.0,45.5,3.5,8.0,45.5,43.96,32.4
2016,1,14,13,0,0.0,48.0,3.5,8.0,48.0,46.38,34.5
2016,1,14,13,15,0.0,49.0,3.55,8.0,49.0,47.35,35.36
2016,1,14,13,30,0.0,50.0,3.6,8.0,50.0,48.31,36.23
2016,1,14,13,45,0.0,42.0,3.7,8.0,42.0,40.57,29.59
2016,1,14,14,0,0.0,34.0,3.8,8.0,34.0,32.83,22.92
2016,1,14,14,15,0.0,29.0,3.85,8.0,29.0,28.0,18.76
2016,1,14,14,30,0.0,24.0,3.9,8.0,24.0,23.16,14.59
2016,1,14,14,45,0.0,22.0,3.95,8.5,22.0,21.23,12.9
2016,1,14,15,0,0.0,20.0,4.0,9.0,20.0,19.3,11.2
2016,1,14,15,15,0.0,17.5,3.95,9.0,17.5,16.88,9.1
2016,1,14,15,30,0.0,15.0,3.9,9.0,15.0,14.46,6.99
2016,1,14,15,45,0.0,12.5,3.85,9.0,12.5,12.05,4.85
2016,1,14,16,0,0.0,10.0,3.8,9.0,10.0,9.64,2.7
2016,1,14,16,15,0.0,7.5,3.65,9.0,7.5,7.23,0.54
2016,1,14,16,30,0.0,5.0,3.5,9.0,5.0,4.82,0.0
2016,1,14,16,45,0.0,3.0,3.4,9.0,3.0,2.89,0.0
2016,1,14,17,0,0.0,1.0,3.3,9.0,1.0,0.98,0.0
2016,1,14,17,15,0.0,0.5,3.15,9.0,0.5,0.0,0.0
2016,1,14,17,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,14,17,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,1,14,18,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,14,18,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,14,18,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,14,18,45,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,1,14,19,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,14,19,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,1,14,19,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,14,19,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,14,20,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,14,20,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,14,20,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,14,20,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,1,14,21,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,14,21,15,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2016,1,14,21,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,14,21,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,1,14,22,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,14,22,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,14,22,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,14,22,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,1,14,23,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,14,23,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,1,14,23,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,14,23,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,15,0,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,15,0,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,1,15,0,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,15,0,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,1,15,1,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,15,1,15,0.0,0.0,2.4,7.5,0.0,0.0,0.0
2016,1,15,1,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,15,1,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,15,2,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,15,2,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,15,2,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,15,2,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,15,3,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,15,3,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,1,15,3,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,15,3,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,15,4,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,15,4,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,1,15,4,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,15,4,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,1,15,5,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,15,5,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,15,5,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,15,5,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,15,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,15,6,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,15,6,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,15,6,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,15,7,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,15,7,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,1,15,7,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,15,7,45,63.5,14.0,1.45,6.0,18.5,13.76,0.0
2016,1,15,8,0,127.0,28.0,1.5,6.0,37.0,21.79,11.26
2016,1,15,8,15,171.5,43.5,1.6,6.0,65.5,35.57,25.94
2016,1,15,8,30,216.0,59.0,1.7,6.0,94.0,47.44,37.38
2016,1,15,8,45,241.0,74.0,1.85,6.5,123.5,58.57,47.87
2016,1,15,9,0,266.0,89.0,2.0,7.0,153.0,85.24,60.93
2016,1,15,9,15,280.0,104.0,2.05,7.0,181.5,113.22,81.16
2016,1,15,9,30,294.0,119.0,2.1,7.0,210.0,142.22,104.44
2016,1,15,9,45,301.5,131.0,2.2,7.0,233.5,168.47,126.9
2016,1,15,10,0,309.0,143.0,2.3,7.0,257.0,194.9,150.15
2016,1,15,10,15,352.5,149.0,2.35,7.0,289.0,225.44,175.87
2016,1,15,10,30,396.0,155.0,2.4,7.0,321.0,257.25,203.01
2016,1,15,10,45,450.0,153.5,2.45,7.5,352.0,289.47,230.06
2016,1,15,11,0,504.0,152.0,2.5,8.0,383.0,324.16,259.2
2016,1,15,11,15,463.0,167.5,2.5,8.0,385.5,339.82,274.22
2016,1,15,11,30,422.0,183.0,2.5,8.0,388.0,352.18,285.99
2016,1,15,11,45,237.5,198.0,2.5,8.5,314.0,296.76,242.36
2016,1,15,12,0,53.0,213.0,2.5,9.0,240.0,230.58,188.36
2016,1,15,12,15,447.0,149.5,2.5,9.0,375.0,365.74,300.24
2016,1,15,12,30,841.0,86.0,2.5,9.0,510.0,508.96,415.41
2016,1,15,12,45,850.0,81.5,2.5,9.0,506.0,520.9,425.27
2016,1,15,13,0,859.0,77.0,2.5,9.0,502.0,530.29,433.74
2016,1,15,13,15,851.0,76.0,2.5,9.0,488.0,531.77,435.76
2016,1,15,13,30,843.0,75.0,2.5,9.0,474.0,530.44,435.43
2016,1,15,13,45,652.5,113.5,2.5,9.5,414.5,472.14,388.11
2016,1,15,14,0,462.0,152.0,2.5,10.0,355.0,409.32,336.8
2016,1,15,14,15,631.0,108.5,2.45,10.0,368.0,452.62,372.97
2016,1,15,14,30,800.0,65.0,2.4,10.0,381.0,486.32,400.27
2016,1,15,14,45,777.5,62.5,2.4,10.0,348.5,463.38,381.41
2016,1,15,15,0,755.0,60.0,2.4,10.0,316.0,438.64,360.96
2016,1,15,15,15,722.5,57.0,2.35,9.5,279.0,407.17,335.03
2016,1,15,15,30,690.0,54.0,2.3,9.0,242.0,374.84,307.6
2016,1,15,15,45,637.0,50.0,2.3,9.0,202.5,332.29,270.59
2016,1,15,16,0,584.0,46.0,2.3,9.0,163.0,292.84,235.18
2016,1,15,16,15,506.5,39.5,2.35,8.5,123.5,241.36,189.73
2016,1,15,16,30,429.0,33.0,2.4,8.0,84.0,193.52,146.02
2016,1,15,16,45,214.5,26.0,2.5,8.0,51.5,106.62,66.46
2016,1,15,17,0,0.0,19.0,2.6,8.0,19.0,18.68,0.0
2016,1,15,17,15,0.0,9.5,2.6,8.0,9.5,9.34,0.0
2016,1,15,17,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,15,17,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,1,15,18,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,15,18,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,15,18,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,15,18,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,15,19,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,15,19,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,1,15,19,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,15,19,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,15,20,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,15,20,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,15,20,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,15,20,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,1,15,21,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,15,21,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,1,15,21,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,15,21,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,15,22,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,15,22,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,1,15,22,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,15,22,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,1,15,23,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,1,15,23,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,1,15,23,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,1,15,23,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,1,16,0,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,1,16,0,15,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,1,16,0,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,1,16,0,45,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,1,16,1,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,1,16,1,15,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,1,16,1,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,1,16,1,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,1,16,2,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,1,16,2,15,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,1,16,2,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,1,16,2,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,1,16,3,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,1,16,3,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,1,16,3,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,16,3,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,16,4,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,16,4,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,16,4,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,16,4,45,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2016,1,16,5,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,16,5,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,16,5,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,16,5,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,1,16,6,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,16,6,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,1,16,6,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,16,6,45,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,1,16,7,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,16,7,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,1,16,7,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,16,7,45,0.0,5.5,2.45,10.0,5.5,5.41,0.0
2016,1,16,8,0,0.0,11.0,2.5,10.0,11.0,10.61,2.55
2016,1,16,8,15,0.0,19.5,2.5,10.0,19.5,18.81,10.86
2016,1,16,8,30,0.0,28.0,2.5,10.0,28.0,27.03,18.58
2016,1,16,8,45,0.0,37.5,2.5,10.5,37.5,36.21,27.07
2016,1,16,9,0,0.0,47.0,2.5,11.0,47.0,45.4,33.59
2016,1,16,9,15,0.0,55.5,2.45,11.0,55.5,53.63,40.74
2016,1,16,9,30,0.0,64.0,2.4,11.0,64.0,61.81,47.77
2016,1,16,9,45,0.0,71.0,2.4,11.5,71.0,68.5,53.34
2016,1,16,10,0,0.0,78.0,2.4,12.0,78.0,75.19,58.84
2016,1,16,10,15,0.0,76.5,2.35,12.0,76.5,73.92,57.65
2016,1,16,10,30,0.0,75.0,2.3,12.0,75.0,72.52,56.36
2016,1,16,10,45,0.0,55.5,2.25,12.0,55.5,53.63,40.25
2016,1,16,11,0,0.0,36.0,2.2,12.0,36.0,34.77,24.14
2016,1,16,11,15,24.5,120.5,2.15,12.0,132.5,125.43,100.38
2016,1,16,11,30,49.0,205.0,2.1,12.0,229.0,216.45,174.97
2016,1,16,11,45,24.5,123.5,2.05,12.0,135.5,130.37,104.16
2016,1,16,12,0,0.0,42.0,2.0,12.0,42.0,40.58,28.94
2016,1,16,12,15,0.0,35.5,1.9,12.0,35.5,34.29,23.64
2016,1,16,12,30,0.0,29.0,1.8,12.0,29.0,28.01,18.3
2016,1,16,12,45,8.0,106.5,1.7,12.5,110.5,107.24,85.09
2016,1,16,13,0,16.0,184.0,1.6,13.0,192.0,187.8,151.13
2016,1,16,13,15,8.0,146.5,1.55,13.0,150.5,146.94,117.5
2016,1,16,13,30,0.0,109.0,1.5,13.0,109.0,105.83,83.61
2016,1,16,13,45,0.0,58.0,1.45,13.0,58.0,56.05,42.04
2016,1,16,14,0,0.0,7.0,1.4,13.0,7.0,6.75,0.13
2016,1,16,14,15,0.0,6.5,1.4,12.5,6.5,6.27,0.0
2016,1,16,14,30,0.0,6.0,1.4,12.0,6.0,5.79,0.0
2016,1,16,14,45,0.0,5.5,1.4,12.0,5.5,5.3,0.0
2016,1,16,15,0,0.0,5.0,1.4,12.0,5.0,4.82,0.0
2016,1,16,15,15,326.5,33.5,1.4,11.5,124.0,197.03,163.16
2016,1,16,15,30,653.0,62.0,1.4,11.0,243.0,371.22,302.18
2016,1,16,15,45,598.5,57.5,1.45,11.0,203.0,328.52,264.69
2016,1,16,16,0,544.0,53.0,1.5,11.0,163.0,286.9,228.44
2016,1,16,16,15,463.5,45.5,1.6,11.0,124.0,234.04,182.54
2016,1,16,16,30,383.0,38.0,1.7,11.0,85.0,184.93,138.73
2016,1,16,16,45,260.0,26.5,1.8,11.0,52.5,122.35,78.33
2016,1,16,17,0,137.0,15.0,1.9,11.0,20.0,51.03,0.0
2016,1,16,17,15,68.5,7.5,2.0,11.0,10.0,7.37,0.0
2016,1,16,17,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,16,17,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,1,16,18,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,16,18,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,1,16,18,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,16,18,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,16,19,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,16,19,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,16,19,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,16,19,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,16,20,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,16,20,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,16,20,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,16,20,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,1,16,21,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,16,21,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,1,16,21,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,16,21,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,16,22,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,16,22,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,16,22,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,16,22,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,16,23,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,16,23,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,16,23,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,16,23,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,1,17,0,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,17,0,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,17,0,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,17,0,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,17,1,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,17,1,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,1,17,1,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,17,1,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,17,2,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,17,2,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,17,2,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,17,2,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,1,17,3,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,17,3,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,17,3,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,17,3,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,1,17,4,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,17,4,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,17,4,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,17,4,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,1,17,5,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,17,5,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,17,5,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,17,5,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,17,6,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,17,6,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,1,17,6,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,17,6,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,17,7,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,17,7,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,17,7,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,17,7,45,0.0,0.5,3.75,11.0,0.5,0.49,0.0
2016,1,17,8,0,0.0,1.0,3.8,11.0,1.0,0.96,0.0
2016,1,17,8,15,0.0,2.5,3.75,11.0,2.5,2.41,0.0
2016,1,17,8,30,0.0,4.0,3.7,11.0,4.0,3.85,0.0
2016,1,17,8,45,0.0,5.0,3.7,11.0,5.0,4.82,0.0
2016,1,17,9,0,0.0,6.0,3.7,11.0,6.0,5.78,0.0
2016,1,17,9,15,0.0,7.0,3.7,11.0,7.0,6.75,0.2
2016,1,17,9,30,0.0,8.0,3.7,11.0,8.0,7.71,1.04
2016,1,17,9,45,0.0,9.0,3.7,11.5,9.0,8.68,1.86
2016,1,17,10,0,0.0,10.0,3.7,12.0,10.0,9.65,2.67
2016,1,17,10,15,0.0,8.5,3.75,12.0,8.5,8.2,1.41
2016,1,17,10,30,0.0,7.0,3.8,12.0,7.0,6.75,0.15
2016,1,17,10,45,0.0,31.5,3.9,12.0,31.5,30.42,20.45
2016,1,17,11,0,0.0,56.0,4.0,12.0,56.0,54.12,40.61
2016,1,17,11,15,0.0,57.5,4.0,12.0,57.5,55.57,41.78
2016,1,17,11,30,0.0,59.0,4.0,12.0,59.0,57.03,42.96
2016,1,17,11,45,0.0,44.0,4.05,12.0,44.0,42.51,30.61
2016,1,17,12,0,0.0,29.0,4.1,12.0,29.0,28.01,18.26
2016,1,17,12,15,0.0,30.5,4.1,11.5,30.5,29.46,19.54
2016,1,17,12,30,0.0,32.0,4.1,11.0,32.0,30.91,20.83
2016,1,17,12,45,0.0,30.0,4.15,11.0,30.0,28.97,19.18
2016,1,17,13,0,0.0,28.0,4.2,11.0,28.0,27.04,17.53
2016,1,17,13,15,0.0,33.0,4.15,11.0,33.0,31.87,21.69
2016,1,17,13,30,0.0,38.0,4.1,11.0,38.0,36.7,25.85
2016,1,17,13,45,0.0,51.5,4.05,11.0,51.5,49.76,37.05
2016,1,17,14,0,0.0,65.0,4.0,11.0,65.0,62.83,48.25
2016,1,17,14,15,0.0,42.0,3.95,11.0,42.0,40.57,29.28
2016,1,17,14,30,0.0,19.0,3.9,11.0,19.0,18.33,10.19
2016,1,17,14,45,0.0,17.0,3.9,11.0,17.0,16.4,8.55
2016,1,17,15,0,0.0,15.0,3.9,11.0,15.0,14.47,6.89
2016,1,17,15,15,0.0,13.5,3.85,11.0,13.5,13.02,5.65
2016,1,17,15,30,0.0,12.0,3.8,11.0,12.0,11.57,4.39
2016,1,17,15,45,0.0,10.0,3.75,11.0,10.0,9.64,2.7
2016,1,17,16,0,0.0,8.0,3.7,11.0,8.0,7.71,0.99
2016,1,17,16,15,0.0,6.0,3.65,11.0,6.0,5.78,0.0
2016,1,17,16,30,0.0,4.0,3.6,11.0,4.0,3.85,0.0
2016,1,17,16,45,0.0,2.5,3.55,11.0,2.5,2.41,0.0
2016,1,17,17,0,0.0,1.0,3.5,11.0,1.0,0.98,0.0
2016,1,17,17,15,0.0,0.5,3.4,11.0,0.5,0.49,0.0
2016,1,17,17,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,17,17,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,1,17,18,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,17,18,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,17,18,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,17,18,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,17,19,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,17,19,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,1,17,19,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,17,19,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,17,20,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,17,20,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,1,17,20,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,17,20,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,1,17,21,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,17,21,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,1,17,21,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,17,21,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,17,22,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,17,22,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,17,22,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,17,22,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,1,17,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,17,23,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,1,17,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,17,23,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,18,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,18,0,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,18,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,18,0,45,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,1,18,1,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,18,1,15,0.0,0.0,0.55,9.5,0.0,0.0,0.0
2016,1,18,1,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,18,1,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,1,18,2,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,18,2,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,1,18,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,18,2,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,18,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,18,3,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,1,18,3,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,18,3,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,1,18,4,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,18,4,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,1,18,4,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,18,4,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,18,5,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,18,5,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,1,18,5,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,18,5,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,1,18,6,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,18,6,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,1,18,6,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,18,6,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,1,18,7,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,18,7,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,1,18,7,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,18,7,45,202.0,12.0,1.8,7.5,28.5,11.8,0.0
2016,1,18,8,0,404.0,24.0,1.8,8.0,57.0,19.95,10.24
2016,1,18,8,15,499.5,31.0,1.85,8.0,97.0,24.65,16.19
2016,1,18,8,30,595.0,38.0,1.9,8.0,137.0,29.24,20.79
2016,1,18,8,45,647.5,43.0,2.0,8.5,178.5,33.81,25.15
2016,1,18,9,0,700.0,48.0,2.1,9.0,220.0,72.14,35.66
2016,1,18,9,15,353.0,80.5,2.15,9.0,167.5,98.65,64.88
2016,1,18,9,30,6.0,113.0,2.2,9.0,115.0,106.18,85.92
2016,1,18,9,45,8.0,124.5,2.25,9.5,127.5,118.08,95.71
2016,1,18,10,0,10.0,136.0,2.3,10.0,140.0,130.12,105.51
2016,1,18,10,15,5.0,132.0,2.35,10.0,134.0,126.52,102.5
2016,1,18,10,30,0.0,128.0,2.4,10.0,128.0,122.15,98.81
2016,1,18,10,45,91.5,168.0,2.45,10.5,210.5,188.73,152.34
2016,1,18,11,0,183.0,208.0,2.5,11.0,293.0,262.06,211.0
2016,1,18,11,15,187.0,215.5,2.5,11.0,305.5,278.03,224.28
2016,1,18,11,30,191.0,223.0,2.5,11.0,318.0,293.78,237.48
2016,1,18,11,45,97.5,196.0,2.55,11.0,244.5,232.33,188.38
2016,1,18,12,0,4.0,169.0,2.6,11.0,171.0,164.97,133.19
2016,1,18,12,15,22.5,191.0,2.6,10.5,202.5,195.73,159.06
2016,1,18,12,30,41.0,213.0,2.6,10.0,234.0,229.1,186.85
2016,1,18,12,45,44.5,212.5,2.6,10.0,235.5,232.15,189.4
2016,1,18,13,0,48.0,212.0,2.6,10.0,237.0,235.16,192.05
2016,1,18,13,15,45.5,205.5,2.55,10.0,228.5,228.83,186.99
2016,1,18,13,30,43.0,199.0,2.5,10.0,220.0,222.27,181.79
2016,1,18,13,45,29.0,183.0,2.5,10.0,197.0,199.44,163.06
2016,1,18,14,0,15.0,167.0,2.5,10.0,174.0,172.76,141.04
2016,1,18,14,15,7.5,152.0,2.45,10.0,155.5,154.07,125.61
2016,1,18,14,30,0.0,137.0,2.4,10.0,137.0,135.38,110.07
2016,1,18,14,45,0.0,125.5,2.35,10.0,125.5,124.24,100.88
2016,1,18,15,0,0.0,114.0,2.3,10.0,114.0,113.07,91.58
2016,1,18,15,15,0.0,101.0,2.3,10.0,101.0,100.29,80.83
2016,1,18,15,30,0.0,88.0,2.3,10.0,88.0,87.47,69.92
2016,1,18,15,45,0.0,74.0,2.35,10.0,74.0,73.53,57.9
2016,1,18,16,0,0.0,60.0,2.4,10.0,60.0,59.5,45.64
2016,1,18,16,15,0.0,46.0,2.35,10.0,46.0,45.35,33.16
2016,1,18,16,30,0.0,32.0,2.3,10.0,32.0,31.02,20.44
2016,1,18,16,45,0.0,20.0,2.25,10.0,20.0,19.31,9.31
2016,1,18,17,0,0.0,8.0,2.2,10.0,8.0,7.71,0.0
2016,1,18,17,15,0.0,4.0,2.15,10.0,4.0,3.93,0.0
2016,1,18,17,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,18,17,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,18,18,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,18,18,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,18,18,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,18,18,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,1,18,19,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,18,19,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,18,19,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,18,19,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,1,18,20,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,18,20,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,1,18,20,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,18,20,45,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,1,18,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,18,21,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,1,18,21,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,18,21,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,1,18,22,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,18,22,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,18,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,18,22,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,18,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,18,23,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,1,18,23,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,18,23,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,1,19,0,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,19,0,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,1,19,0,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,19,0,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,19,1,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,19,1,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,1,19,1,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,19,1,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,1,19,2,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,19,2,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,19,2,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,19,2,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,19,3,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,19,3,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,1,19,3,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,19,3,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,1,19,4,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,19,4,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,19,4,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,1,19,4,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,1,19,5,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,1,19,5,15,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,1,19,5,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,1,19,5,45,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,1,19,6,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,1,19,6,15,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,1,19,6,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,1,19,6,45,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2016,1,19,7,0,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,1,19,7,15,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,1,19,7,30,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,1,19,7,45,0.0,3.5,5.15,10.5,3.5,3.44,0.0
2016,1,19,8,0,0.0,7.0,5.2,11.0,7.0,6.74,0.0
2016,1,19,8,15,0.0,12.5,5.1,11.0,12.5,12.05,4.91
2016,1,19,8,30,0.0,18.0,5.0,11.0,18.0,17.36,9.87
2016,1,19,8,45,0.0,23.0,4.95,11.0,23.0,22.19,14.38
2016,1,19,9,0,0.0,28.0,4.9,11.0,28.0,27.02,17.73
2016,1,19,9,15,0.0,33.5,4.85,11.0,33.5,32.33,22.36
2016,1,19,9,30,0.0,39.0,4.8,11.0,39.0,37.65,26.96
2016,1,19,9,45,0.0,44.0,4.8,11.5,44.0,42.49,31.03
2016,1,19,10,0,0.0,49.0,4.8,12.0,49.0,47.33,35.05
2016,1,19,10,15,0.0,47.0,4.7,12.0,47.0,45.4,33.33
2016,1,19,10,30,0.0,45.0,4.6,12.0,45.0,43.47,31.62
2016,1,19,10,45,0.0,78.0,4.5,12.0,78.0,75.43,58.74
2016,1,19,11,0,0.0,111.0,4.4,12.0,111.0,106.87,85.14
2016,1,19,11,15,0.0,85.5,4.35,12.0,85.5,82.69,64.66
2016,1,19,11,30,0.0,60.0,4.3,12.0,60.0,58.0,43.75
2016,1,19,11,45,0.0,52.5,4.25,12.0,52.5,50.74,37.58
2016,1,19,12,0,0.0,45.0,4.2,12.0,45.0,43.48,31.4
2016,1,19,12,15,0.0,100.0,4.2,12.0,100.0,96.73,76.34
2016,1,19,12,30,0.0,155.0,4.2,12.0,155.0,150.19,120.88
2016,1,19,12,45,11.5,175.5,4.25,12.0,181.0,176.53,142.78
2016,1,19,13,0,23.0,196.0,4.3,12.0,207.0,203.45,165.15
2016,1,19,13,15,65.0,207.0,4.2,12.0,239.0,240.91,196.47
2016,1,19,13,30,107.0,218.0,4.1,12.0,271.0,276.59,226.15
2016,1,19,13,45,258.0,193.5,4.1,12.0,312.5,342.53,281.62
2016,1,19,14,0,409.0,169.0,4.1,12.0,354.0,403.93,332.62
2016,1,19,14,15,484.0,143.5,4.0,11.5,350.0,416.61,344.1
2016,1,19,14,30,559.0,118.0,3.9,11.0,346.0,428.19,354.64
2016,1,19,14,45,514.0,114.5,3.8,11.0,311.5,393.77,326.42
2016,1,19,15,0,469.0,111.0,3.7,11.0,277.0,361.34,299.57
2016,1,19,15,15,432.5,106.0,3.55,10.5,246.0,331.42,274.86
2016,1,19,15,30,396.0,101.0,3.4,10.0,215.0,301.67,249.76
2016,1,19,15,45,373.5,88.0,3.25,10.0,182.5,269.55,221.71
2016,1,19,16,0,351.0,75.0,3.1,10.0,150.0,237.43,192.99
2016,1,19,16,15,306.5,61.0,2.95,9.5,116.0,196.18,156.52
2016,1,19,16,30,262.0,47.0,2.8,9.0,82.0,156.9,121.01
2016,1,19,16,45,131.0,35.0,2.65,9.0,52.5,90.49,62.61
2016,1,19,17,0,0.0,23.0,2.5,9.0,23.0,24.92,0.0
2016,1,19,17,15,0.0,11.5,2.45,9.0,11.5,11.3,0.0
2016,1,19,17,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,19,17,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,1,19,18,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,19,18,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,19,18,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,19,18,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,1,19,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,19,19,15,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2016,1,19,19,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,19,19,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,1,19,20,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,19,20,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,1,19,20,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,19,20,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,19,21,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,19,21,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,1,19,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,19,21,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,1,19,22,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,19,22,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,1,19,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,19,22,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,19,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,19,23,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,1,19,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,19,23,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,1,20,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,20,0,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,20,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,20,0,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,20,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,20,1,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,1,20,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,20,1,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,20,2,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,20,2,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,20,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,20,2,45,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,1,20,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,20,3,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,1,20,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,20,3,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,20,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,20,4,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,20,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,20,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,20,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,20,5,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,20,5,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,20,5,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,20,6,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,20,6,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,20,6,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,20,6,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,20,7,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,20,7,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,20,7,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,20,7,45,113.5,14.5,1.3,8.0,24.0,11.29,0.0
2016,1,20,8,0,227.0,29.0,1.4,8.0,48.0,22.46,12.62
2016,1,20,8,15,290.0,42.0,1.5,8.0,81.5,31.99,22.76
2016,1,20,8,30,353.0,55.0,1.6,8.0,115.0,41.17,31.57
2016,1,20,8,45,390.5,66.5,1.75,8.5,149.5,51.48,41.18
2016,1,20,9,0,428.0,78.0,1.9,9.0,184.0,83.41,53.13
2016,1,20,9,15,449.5,89.0,1.95,9.0,217.0,116.41,75.79
2016,1,20,9,30,471.0,100.0,2.0,9.0,250.0,150.84,103.06
2016,1,20,9,45,482.0,109.5,2.1,9.5,278.0,183.3,130.8
2016,1,20,10,0,493.0,119.0,2.2,10.0,306.0,215.97,159.54
2016,1,20,10,15,325.0,154.5,2.25,10.0,281.5,226.17,175.64
2016,1,20,10,30,157.0,190.0,2.3,10.0,257.0,222.34,178.16
2016,1,20,10,45,280.5,184.5,2.35,10.5,313.0,265.69,211.78
2016,1,20,11,0,404.0,179.0,2.4,11.0,369.0,317.27,252.59
2016,1,20,11,15,623.5,130.0,2.4,11.0,436.0,374.51,298.1
2016,1,20,11,30,843.0,81.0,2.4,11.0,503.0,441.22,351.83
2016,1,20,11,45,548.0,155.0,2.4,11.0,431.5,399.94,321.8
2016,1,20,12,0,253.0,229.0,2.4,11.0,360.0,343.88,278.09
2016,1,20,12,15,307.0,221.0,2.35,11.0,380.5,369.96,299.83
2016,1,20,12,30,361.0,213.0,2.3,11.0,401.0,396.81,321.81
2016,1,20,12,45,368.0,209.0,2.3,11.0,399.0,403.31,327.52
2016,1,20,13,0,375.0,205.0,2.3,11.0,397.0,408.73,332.43
2016,1,20,13,15,412.0,191.5,2.3,11.0,398.0,423.1,344.63
2016,1,20,13,30,449.0,178.0,2.3,11.0,399.0,433.22,353.45
2016,1,20,13,45,400.0,179.5,2.3,11.0,370.5,410.31,335.38
2016,1,20,14,0,351.0,181.0,2.3,11.0,342.0,381.8,312.87
2016,1,20,14,15,238.5,180.0,2.3,11.0,286.5,320.39,263.12
2016,1,20,14,30,126.0,179.0,2.3,11.0,231.0,255.17,209.56
2016,1,20,14,45,239.0,155.0,2.35,11.0,243.5,292.58,241.61
2016,1,20,15,0,352.0,131.0,2.4,11.0,256.0,326.28,269.57
2016,1,20,15,15,336.5,118.5,2.3,10.5,228.0,300.47,248.32
2016,1,20,15,30,321.0,106.0,2.2,10.0,200.0,274.11,226.37
2016,1,20,15,45,300.0,92.0,2.15,10.0,169.5,243.32,199.84
2016,1,20,16,0,279.0,78.0,2.1,10.0,139.0,212.64,172.78
2016,1,20,16,15,247.5,62.5,2.1,9.5,107.5,176.56,141.0
2016,1,20,16,30,216.0,47.0,2.1,9.0,76.0,141.65,109.5
2016,1,20,16,45,108.0,34.5,2.1,9.0,49.0,82.44,57.67
2016,1,20,17,0,0.0,22.0,2.1,9.0,22.0,23.25,0.0
2016,1,20,17,15,0.0,11.0,2.1,9.0,11.0,10.81,0.0
2016,1,20,17,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,20,17,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,20,18,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,20,18,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,20,18,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,20,18,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,1,20,19,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,20,19,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,20,19,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,20,19,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,20,20,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,20,20,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,20,20,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,20,20,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,1,20,21,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,20,21,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,20,21,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,20,21,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,1,20,22,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,20,22,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,20,22,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,20,22,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,1,20,23,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,20,23,15,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2016,1,20,23,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,20,23,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,1,21,0,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,21,0,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,21,0,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,21,0,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,1,21,1,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,21,1,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,21,1,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,21,1,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,1,21,2,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,21,2,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,1,21,2,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,21,2,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,1,21,3,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,21,3,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,1,21,3,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,1,21,3,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,1,21,4,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,1,21,4,15,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,1,21,4,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,1,21,4,45,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,1,21,5,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,1,21,5,15,0.0,0.0,3.5,7.5,0.0,0.0,0.0
2016,1,21,5,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,1,21,5,45,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,1,21,6,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,1,21,6,15,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,1,21,6,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,1,21,6,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,1,21,7,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,1,21,7,15,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,1,21,7,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,1,21,7,45,153.0,14.5,3.6,7.5,27.5,11.08,0.0
2016,1,21,8,0,306.0,29.0,3.6,8.0,55.0,22.83,13.06
2016,1,21,8,15,401.5,37.5,3.6,8.0,93.5,28.27,19.45
2016,1,21,8,30,497.0,46.0,3.6,8.0,132.0,33.51,24.66
2016,1,21,8,45,558.0,52.0,3.6,8.5,172.5,40.92,31.61
2016,1,21,9,0,619.0,58.0,3.6,9.0,213.0,77.07,41.29
2016,1,21,9,15,658.0,62.0,3.55,9.0,251.5,114.26,65.02
2016,1,21,9,30,697.0,66.0,3.5,9.0,290.0,156.69,98.19
2016,1,21,9,45,634.5,85.5,3.5,9.5,307.0,191.34,131.65
2016,1,21,10,0,572.0,105.0,3.5,10.0,324.0,222.77,162.93
2016,1,21,10,15,563.0,117.0,3.5,10.0,347.0,255.72,193.63
2016,1,21,10,30,554.0,129.0,3.5,10.0,370.0,286.26,222.02
2016,1,21,10,45,489.0,152.5,3.5,10.5,374.0,307.15,242.57
2016,1,21,11,0,424.0,176.0,3.5,11.0,378.0,322.89,257.81
2016,1,21,11,15,411.5,186.0,3.5,11.0,387.5,342.39,275.25
2016,1,21,11,30,399.0,196.0,3.5,11.0,397.0,359.78,290.58
2016,1,21,11,45,394.0,202.0,3.5,11.5,403.5,375.2,303.47
2016,1,21,12,0,389.0,208.0,3.5,12.0,410.0,389.35,315.07
2016,1,21,12,15,364.5,213.5,3.5,12.0,403.5,392.09,317.93
2016,1,21,12,30,340.0,219.0,3.5,12.0,397.0,392.96,319.14
2016,1,21,12,45,203.0,222.0,3.5,12.0,328.0,327.83,266.75
2016,1,21,13,0,66.0,225.0,3.5,12.0,259.0,258.2,209.61
2016,1,21,13,15,132.0,223.5,3.5,11.5,289.5,297.76,243.31
2016,1,21,13,30,198.0,222.0,3.5,11.0,320.0,334.72,274.59
2016,1,21,13,45,203.5,212.5,3.5,11.0,309.5,329.89,271.04
2016,1,21,14,0,209.0,203.0,3.5,11.0,299.0,324.3,266.98
2016,1,21,14,15,157.0,191.5,3.45,11.0,261.5,284.77,234.59
2016,1,21,14,30,105.0,180.0,3.4,11.0,224.0,240.69,198.24
2016,1,21,14,45,149.0,165.0,3.4,11.0,222.0,252.63,208.86
2016,1,21,15,0,193.0,150.0,3.4,11.0,220.0,258.01,213.72
2016,1,21,15,15,183.5,135.0,3.45,11.0,196.0,235.31,194.76
2016,1,21,15,30,174.0,120.0,3.5,11.0,172.0,212.35,175.33
2016,1,21,15,45,160.5,103.5,3.55,11.0,145.5,185.71,152.43
2016,1,21,16,0,147.0,87.0,3.6,11.0,119.0,159.19,129.19
2016,1,21,16,15,126.0,69.0,3.65,11.0,92.5,128.1,101.76
2016,1,21,16,30,105.0,51.0,3.7,11.0,66.0,102.59,78.69
2016,1,21,16,45,52.5,35.5,3.75,11.0,43.0,61.24,42.27
2016,1,21,17,0,0.0,20.0,3.8,11.0,20.0,20.34,0.0
2016,1,21,17,15,0.0,10.0,3.8,11.0,10.0,9.83,0.0
2016,1,21,17,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,21,17,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,21,18,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,21,18,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,21,18,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,21,18,45,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,1,21,19,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,1,21,19,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,1,21,19,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,1,21,19,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,1,21,20,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,1,21,20,15,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,1,21,20,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,1,21,20,45,0.0,0.0,4.5,11.5,0.0,0.0,0.0
2016,1,21,21,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,1,21,21,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,1,21,21,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,1,21,21,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,1,21,22,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,1,21,22,15,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,1,21,22,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,1,21,22,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,1,21,23,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,1,21,23,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,1,21,23,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,21,23,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,1,22,0,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,22,0,15,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2016,1,22,0,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,22,0,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,1,22,1,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,22,1,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,22,1,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,22,1,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,22,2,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,22,2,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,1,22,2,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,22,2,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,1,22,3,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,22,3,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,22,3,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,22,3,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,22,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,22,4,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,1,22,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,22,4,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,1,22,5,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,22,5,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,1,22,5,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,22,5,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,1,22,6,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,22,6,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,22,6,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,22,6,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,1,22,7,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,22,7,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,1,22,7,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,22,7,45,0.0,12.5,1.15,10.0,12.5,12.06,0.0
2016,1,22,8,0,0.0,25.0,1.1,10.0,25.0,23.98,14.08
2016,1,22,8,15,0.0,42.0,1.0,10.0,42.0,39.33,29.11
2016,1,22,8,30,0.0,59.0,0.9,10.0,59.0,54.44,43.22
2016,1,22,8,45,5.5,75.5,0.85,10.0,77.0,69.19,56.84
2016,1,22,9,0,11.0,92.0,0.8,10.0,95.0,85.21,67.52
2016,1,22,9,15,15.5,107.0,0.95,10.0,112.0,100.51,80.29
2016,1,22,9,30,20.0,122.0,1.1,10.0,129.0,116.23,93.34
2016,1,22,9,45,23.0,135.5,1.25,10.0,144.0,130.79,105.42
2016,1,22,10,0,26.0,149.0,1.4,10.0,159.0,145.58,117.66
2016,1,22,10,15,13.0,145.0,1.5,10.0,150.0,140.62,113.84
2016,1,22,10,30,0.0,141.0,1.6,10.0,141.0,134.21,108.7
2016,1,22,10,45,0.0,130.0,1.75,10.0,130.0,124.5,100.45
