Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,22,11,0,0.0,119.0,1.9,10.0,119.0,114.46,91.91
2016,1,22,11,15,31.5,169.0,2.0,10.0,185.0,174.13,141.37
2016,1,22,11,30,63.0,219.0,2.1,10.0,251.0,236.37,192.21
2016,1,22,11,45,52.5,218.5,2.25,10.5,245.5,234.04,189.92
2016,1,22,12,0,42.0,218.0,2.4,11.0,240.0,230.97,187.19
2016,1,22,12,15,26.5,202.5,2.45,11.0,216.5,209.08,169.35
2016,1,22,12,30,11.0,187.0,2.5,11.0,193.0,186.98,151.24
2016,1,22,12,45,37.0,206.5,2.55,11.0,226.0,222.6,180.82
2016,1,22,13,0,63.0,226.0,2.6,11.0,259.0,257.74,209.74
2016,1,22,13,15,57.5,218.0,2.65,11.0,247.5,248.44,202.27
2016,1,22,13,30,52.0,210.0,2.7,11.0,236.0,238.82,194.65
2016,1,22,13,45,64.5,206.0,2.8,11.0,237.0,243.04,198.61
2016,1,22,14,0,77.0,202.0,2.9,11.0,238.0,247.13,202.44
2016,1,22,14,15,142.0,191.5,3.0,11.0,252.5,277.06,228.08
2016,1,22,14,30,207.0,181.0,3.1,11.0,267.0,301.17,248.7
2016,1,22,14,45,112.0,158.5,3.25,11.0,204.5,226.54,186.79
2016,1,22,15,0,17.0,136.0,3.4,11.0,142.0,144.63,117.91
2016,1,22,15,15,12.5,122.0,3.5,11.0,126.5,128.49,104.52
2016,1,22,15,30,8.0,108.0,3.6,11.0,111.0,112.47,90.98
2016,1,22,15,45,4.0,91.5,3.7,11.0,93.0,94.05,75.24
2016,1,22,16,0,0.0,75.0,3.8,11.0,75.0,75.71,59.4
2016,1,22,16,15,0.0,58.5,3.85,10.5,58.5,58.97,44.83
2016,1,22,16,30,0.0,42.0,3.9,10.0,42.0,41.98,29.89
2016,1,22,16,45,0.0,27.0,3.95,10.0,27.0,26.38,15.75
2016,1,22,17,0,0.0,12.0,4.0,10.0,12.0,11.58,0.0
2016,1,22,17,15,0.0,6.0,4.05,10.0,6.0,5.9,0.0
2016,1,22,17,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,22,17,45,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,1,22,18,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,1,22,18,15,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,1,22,18,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,22,18,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,22,19,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,22,19,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,22,19,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,22,19,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,22,20,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,22,20,15,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,1,22,20,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,22,20,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,1,22,21,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,22,21,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,1,22,21,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,22,21,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,1,22,22,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,22,22,15,0.0,0.0,3.7,9.5,0.0,0.0,0.0
2016,1,22,22,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,1,22,22,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,1,22,23,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,22,23,15,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,22,23,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,22,23,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,1,23,0,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,23,0,15,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,23,0,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,23,0,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,23,1,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,23,1,15,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,1,23,1,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,23,1,45,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,1,23,2,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,23,2,15,0.0,0.0,4.1,8.5,0.0,0.0,0.0
2016,1,23,2,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,1,23,2,45,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,1,23,3,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,1,23,3,15,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2016,1,23,3,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,1,23,3,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,1,23,4,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,1,23,4,15,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,1,23,4,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,1,23,4,45,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,1,23,5,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,1,23,5,15,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,1,23,5,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,1,23,5,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,1,23,6,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,1,23,6,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,1,23,6,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,1,23,6,45,0.0,0.0,3.4,8.5,0.0,0.0,0.0
2016,1,23,7,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,1,23,7,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,1,23,7,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,1,23,7,45,0.0,2.5,3.7,9.0,2.5,2.41,0.0
2016,1,23,8,0,0.0,5.0,3.8,9.0,5.0,4.82,0.0
2016,1,23,8,15,0.0,8.5,3.9,9.0,8.5,8.19,1.62
2016,1,23,8,30,0.0,12.0,4.0,9.0,12.0,11.57,4.8
2016,1,23,8,45,0.0,16.0,4.1,9.0,16.0,15.43,7.77
2016,1,23,9,0,0.0,20.0,4.2,9.0,20.0,19.29,11.19
2016,1,23,9,15,0.0,23.5,4.25,9.0,23.5,22.67,14.16
2016,1,23,9,30,0.0,27.0,4.3,9.0,27.0,26.06,17.09
2016,1,23,9,45,0.0,31.5,4.35,9.0,31.5,30.41,20.85
2016,1,23,10,0,0.0,36.0,4.4,9.0,36.0,34.76,24.58
2016,1,23,10,15,0.5,91.5,4.4,9.0,92.0,88.2,70.53
2016,1,23,10,30,1.0,147.0,4.4,9.0,148.0,140.05,114.43
2016,1,23,10,45,0.5,107.5,4.4,9.5,108.0,103.61,83.17
2016,1,23,11,0,0.0,68.0,4.4,10.0,68.0,65.74,50.76
2016,1,23,11,15,15.0,135.5,4.4,9.5,143.0,136.41,110.64
2016,1,23,11,30,30.0,203.0,4.4,9.0,218.0,207.23,169.88
2016,1,23,11,45,15.0,155.0,4.4,9.0,162.5,156.29,127.28
2016,1,23,12,0,0.0,107.0,4.4,9.0,107.0,103.45,82.76
2016,1,23,12,15,11.0,155.5,4.4,9.0,161.5,155.93,127.06
2016,1,23,12,30,22.0,204.0,4.4,9.0,216.0,209.28,171.55
2016,1,23,12,45,14.5,191.0,4.4,9.0,199.0,193.4,158.27
2016,1,23,13,0,7.0,178.0,4.4,9.0,182.0,177.15,144.75
2016,1,23,13,15,19.5,189.0,4.4,9.0,199.5,195.48,160.35
2016,1,23,13,30,32.0,200.0,4.4,9.0,217.0,217.55,179.01
2016,1,23,13,45,16.0,131.0,4.4,9.0,139.5,136.59,111.27
2016,1,23,14,0,0.0,62.0,4.4,9.0,62.0,59.93,46.02
2016,1,23,14,15,0.0,39.0,4.35,9.0,39.0,37.67,26.97
2016,1,23,14,30,0.0,16.0,4.3,9.0,16.0,15.44,7.76
2016,1,23,14,45,0.0,52.0,4.25,9.0,52.0,50.24,37.97
2016,1,23,15,0,0.0,88.0,4.2,9.0,88.0,85.82,68.71
2016,1,23,15,15,0.0,78.5,4.1,9.0,78.5,76.48,60.74
2016,1,23,15,30,0.0,69.0,4.0,9.0,69.0,67.11,52.71
2016,1,23,15,45,289.5,65.0,3.95,9.0,131.0,210.52,175.26
2016,1,23,16,0,579.0,61.0,3.9,9.0,193.0,323.8,265.79
2016,1,23,16,15,504.0,53.5,3.8,8.5,151.0,270.04,218.0
2016,1,23,16,30,429.0,46.0,3.7,8.0,109.0,219.44,172.48
2016,1,23,16,45,312.0,35.0,3.6,8.0,72.5,155.63,114.95
2016,1,23,17,0,195.0,24.0,3.5,8.0,36.0,93.84,36.64
2016,1,23,17,15,97.5,12.0,3.45,8.0,18.0,36.43,0.0
2016,1,23,17,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,1,23,17,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,1,23,18,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,1,23,18,15,0.0,0.0,3.2,7.5,0.0,0.0,0.0
2016,1,23,18,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,1,23,18,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,1,23,19,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,1,23,19,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,1,23,19,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,1,23,19,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,1,23,20,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,1,23,20,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,1,23,20,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,23,20,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,1,23,21,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,23,21,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,1,23,21,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,1,23,21,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,1,23,22,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,1,23,22,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,1,23,22,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,1,23,22,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,1,23,23,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,1,23,23,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,1,23,23,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,23,23,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,1,24,0,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,24,0,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,24,0,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,24,0,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,24,1,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,24,1,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,1,24,1,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,24,1,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,24,2,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,24,2,15,0.0,0.0,2.3,6.5,0.0,0.0,0.0
2016,1,24,2,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,24,2,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,24,3,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,24,3,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,24,3,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,24,3,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,1,24,4,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,24,4,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,24,4,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,24,4,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,24,5,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,24,5,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,1,24,5,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,24,5,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,1,24,6,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,24,6,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,1,24,6,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,24,6,45,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,1,24,7,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,24,7,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,24,7,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,24,7,45,53.0,16.5,1.85,7.0,21.5,14.03,0.0
2016,1,24,8,0,106.0,33.0,1.8,7.0,43.0,27.32,17.41
2016,1,24,8,15,142.5,50.5,1.75,7.0,71.0,40.94,30.97
2016,1,24,8,30,179.0,68.0,1.7,7.0,99.0,54.11,43.48
2016,1,24,8,45,207.5,83.5,1.65,7.5,129.5,69.02,52.37
2016,1,24,9,0,236.0,99.0,1.6,8.0,160.0,95.6,69.31
2016,1,24,9,15,248.0,115.5,1.55,8.0,188.5,123.75,90.68
2016,1,24,9,30,260.0,132.0,1.5,8.0,217.0,152.85,114.45
2016,1,24,9,45,274.5,144.0,1.5,8.5,243.5,179.5,136.66
2016,1,24,10,0,289.0,156.0,1.5,9.0,270.0,206.97,159.91
2016,1,24,10,15,319.0,165.0,1.5,9.5,299.5,236.8,184.7
2016,1,24,10,30,349.0,174.0,1.5,10.0,329.0,268.33,210.87
2016,1,24,10,45,538.0,137.0,1.5,10.5,390.5,313.57,245.44
2016,1,24,11,0,727.0,100.0,1.5,11.0,452.0,370.82,290.57
2016,1,24,11,15,808.5,86.0,1.5,11.0,490.0,416.08,328.07
2016,1,24,11,30,890.0,72.0,1.5,11.0,528.0,463.18,366.78
2016,1,24,11,45,896.0,72.0,1.55,11.0,539.0,489.32,389.36
2016,1,24,12,0,902.0,72.0,1.6,11.0,550.0,513.19,409.89
2016,1,24,12,15,902.5,72.0,1.7,11.0,552.0,531.88,426.33
2016,1,24,12,30,903.0,72.0,1.8,11.0,554.0,547.88,440.44
2016,1,24,12,45,898.0,73.0,1.95,11.0,548.0,559.2,450.95
2016,1,24,13,0,893.0,74.0,2.1,11.0,542.0,567.6,459.04
2016,1,24,13,15,887.0,73.0,2.15,10.5,529.0,570.46,463.17
2016,1,24,13,30,881.0,72.0,2.2,10.0,516.0,570.4,464.93
2016,1,24,13,45,651.0,123.5,2.25,10.0,444.5,500.23,409.22
2016,1,24,14,0,421.0,175.0,2.3,10.0,373.0,423.71,347.64
2016,1,24,14,15,333.0,177.5,2.2,10.0,329.0,372.68,306.82
2016,1,24,14,30,245.0,180.0,2.1,10.0,285.0,326.91,269.47
2016,1,24,14,45,284.0,161.0,2.05,10.0,273.5,325.98,269.51
2016,1,24,15,0,323.0,142.0,2.0,10.0,262.0,322.76,267.21
2016,1,24,15,15,311.5,128.5,1.85,9.5,234.5,298.15,247.17
2016,1,24,15,30,300.0,115.0,1.7,9.0,207.0,272.96,226.29
2016,1,24,15,45,285.0,100.0,1.6,9.0,177.0,243.99,201.43
2016,1,24,16,0,270.0,85.0,1.5,9.0,147.0,214.87,175.85
2016,1,24,16,15,242.0,69.0,1.45,8.5,116.0,179.4,144.76
2016,1,24,16,30,214.0,53.0,1.4,8.0,85.0,150.75,118.65
2016,1,24,16,45,160.5,37.5,1.35,8.0,57.0,109.82,81.44
2016,1,24,17,0,107.0,22.0,1.3,8.0,29.0,66.62,29.86
2016,1,24,17,15,53.5,11.0,1.3,8.0,14.5,24.51,0.0
2016,1,24,17,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,24,17,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,24,18,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,24,18,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,24,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,18,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,19,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,20,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,20,45,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,1,24,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,24,21,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,1,24,21,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,24,21,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,1,24,22,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,24,22,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,24,22,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,24,22,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,24,23,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,24,23,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,1,24,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,24,23,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,25,0,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,25,0,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,25,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,25,0,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,25,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,25,1,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,1,25,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,25,1,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,25,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,25,2,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,25,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,25,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,25,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,25,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,25,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,25,3,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,25,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,25,4,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,1,25,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,25,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,25,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,25,5,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,25,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,25,5,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,25,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,25,6,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,25,6,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,25,6,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,25,7,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,25,7,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,1,25,7,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,25,7,45,8.0,16.0,1.6,8.5,17.0,15.26,0.0
2016,1,25,8,0,16.0,32.0,1.7,9.0,34.0,29.38,19.13
2016,1,25,8,15,34.0,50.0,1.75,9.0,56.0,44.67,34.06
2016,1,25,8,30,52.0,68.0,1.8,9.0,78.0,59.62,48.09
2016,1,25,8,45,63.5,86.0,1.85,9.0,101.0,75.78,59.18
2016,1,25,9,0,75.0,104.0,1.9,9.0,124.0,96.22,75.02
2016,1,25,9,15,81.0,121.5,1.9,9.0,145.5,116.87,91.75
2016,1,25,9,30,87.0,139.0,1.9,9.0,167.0,138.1,109.34
2016,1,25,9,45,84.0,153.0,1.9,9.5,183.0,155.25,123.79
2016,1,25,10,0,81.0,167.0,1.9,10.0,199.0,172.03,137.88
2016,1,25,10,15,115.5,182.0,1.9,10.0,231.5,197.89,158.56
2016,1,25,10,30,150.0,197.0,1.9,10.0,264.0,228.44,183.29
2016,1,25,10,45,82.0,188.0,1.9,10.0,225.0,205.21,165.84
2016,1,25,11,0,14.0,179.0,1.9,10.0,186.0,176.01,142.74
2016,1,25,11,15,49.5,204.5,1.9,10.0,230.5,214.81,174.42
2016,1,25,11,30,85.0,230.0,1.9,10.0,275.0,256.95,208.52
2016,1,25,11,45,146.0,237.0,1.9,10.0,314.5,296.33,240.35
2016,1,25,12,0,207.0,244.0,1.9,10.0,354.0,338.14,274.11
2016,1,25,12,15,179.5,246.5,1.85,10.0,342.5,332.6,269.66
2016,1,25,12,30,152.0,249.0,1.8,10.0,331.0,325.55,264.09
2016,1,25,12,45,192.0,244.0,1.75,10.0,346.5,346.23,281.22
2016,1,25,13,0,232.0,239.0,1.7,10.0,362.0,367.16,298.38
2016,1,25,13,15,150.0,230.5,1.6,10.0,309.0,316.46,257.35
2016,1,25,13,30,68.0,222.0,1.5,10.0,256.0,260.48,211.78
2016,1,25,13,45,49.0,205.0,1.45,10.0,229.5,233.7,190.32
2016,1,25,14,0,30.0,188.0,1.4,10.0,203.0,206.57,168.25
2016,1,25,14,15,28.5,178.5,1.3,10.0,191.5,196.94,160.62
2016,1,25,14,30,27.0,169.0,1.2,10.0,180.0,182.81,149.2
2016,1,25,14,45,13.5,142.0,1.15,10.0,147.5,148.09,120.5
2016,1,25,15,0,0.0,115.0,1.1,10.0,115.0,113.56,91.65
2016,1,25,15,15,0.0,103.0,1.0,10.0,103.0,101.8,81.91
2016,1,25,15,30,0.0,91.0,0.9,10.0,91.0,90.01,72.0
2016,1,25,15,45,0.0,77.5,0.8,10.0,77.5,76.59,60.56
2016,1,25,16,0,0.0,64.0,0.7,10.0,64.0,63.11,48.91
2016,1,25,16,15,0.0,50.5,0.6,10.0,50.5,49.54,37.04
2016,1,25,16,30,0.0,37.0,0.5,10.0,37.0,35.86,24.95
2016,1,25,16,45,0.0,25.0,0.4,10.0,25.0,24.14,14.39
2016,1,25,17,0,0.0,13.0,0.3,10.0,13.0,12.54,2.14
2016,1,25,17,15,0.0,6.5,0.35,9.5,6.5,6.39,0.0
2016,1,25,17,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,25,17,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,1,25,18,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,25,18,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,1,25,18,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,25,18,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,1,25,19,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,25,19,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,1,25,19,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,25,19,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,1,25,20,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,25,20,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,1,25,20,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,25,20,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,25,21,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,25,21,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,25,21,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,25,21,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,1,25,22,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,25,22,15,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2016,1,25,22,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,25,22,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,1,25,23,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,25,23,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,25,23,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,25,23,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,26,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,26,0,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,26,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,26,0,45,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,1,26,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,26,1,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,26,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,26,1,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,26,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,26,2,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,26,2,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,26,2,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,26,3,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,26,3,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,26,3,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,26,3,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,26,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,26,4,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,26,4,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,26,4,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,26,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,26,5,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,26,5,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,26,5,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,26,6,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,26,6,15,0.0,0.0,0.35,8.5,0.0,0.0,0.0
2016,1,26,6,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,26,6,45,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,1,26,7,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,26,7,15,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,1,26,7,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,26,7,45,105.0,16.5,0.65,8.5,26.5,12.76,0.0
2016,1,26,8,0,210.0,33.0,0.7,9.0,53.0,25.45,16.01
2016,1,26,8,15,262.0,47.0,0.75,9.0,86.0,35.65,26.16
2016,1,26,8,30,314.0,61.0,0.8,9.0,119.0,45.45,35.47
2016,1,26,8,45,344.0,74.5,0.9,9.5,153.0,61.71,43.36
2016,1,26,9,0,374.0,88.0,1.0,10.0,187.0,93.37,61.68
2016,1,26,9,15,397.5,99.5,1.0,10.0,219.5,125.12,84.46
2016,1,26,9,30,421.0,111.0,1.0,10.0,252.0,158.59,111.21
2016,1,26,9,45,303.5,140.0,1.05,10.5,248.0,183.31,137.5
2016,1,26,10,0,186.0,169.0,1.1,11.0,244.0,197.08,153.94
2016,1,26,10,15,121.0,179.0,1.1,11.0,229.0,197.25,156.71
2016,1,26,10,30,56.0,189.0,1.1,11.0,214.0,193.6,155.58
2016,1,26,10,45,84.0,204.5,1.15,11.5,244.5,220.95,177.2
2016,1,26,11,0,112.0,220.0,1.2,12.0,275.0,250.21,200.23
2016,1,26,11,15,125.5,229.0,1.2,12.0,293.0,268.89,215.2
2016,1,26,11,30,139.0,238.0,1.2,12.0,311.0,288.85,231.2
2016,1,26,11,45,116.0,240.5,1.2,12.0,302.0,285.98,229.07
2016,1,26,12,0,93.0,243.0,1.2,12.0,293.0,280.56,224.89
2016,1,26,12,15,105.5,246.0,1.15,12.0,303.0,293.19,235.07
2016,1,26,12,30,118.0,249.0,1.1,12.0,313.0,308.05,246.89
2016,1,26,12,45,132.0,247.5,1.1,12.0,318.5,317.77,254.84
2016,1,26,13,0,146.0,246.0,1.1,12.0,324.0,327.39,262.76
2016,1,26,13,15,91.5,227.5,1.0,12.0,276.5,277.71,223.08
2016,1,26,13,30,37.0,209.0,0.9,12.0,229.0,229.76,184.49
2016,1,26,13,45,35.0,200.5,0.8,12.0,218.5,221.2,177.93
2016,1,26,14,0,33.0,192.0,0.7,12.0,208.0,212.48,171.05
2016,1,26,14,15,53.5,189.0,0.65,12.0,213.0,222.06,179.3
2016,1,26,14,30,74.0,186.0,0.6,12.0,218.0,231.39,187.2
2016,1,26,14,45,70.5,172.5,0.55,12.0,201.5,215.85,174.78
2016,1,26,15,0,67.0,159.0,0.5,12.0,185.0,200.15,162.26
2016,1,26,15,15,63.5,143.0,0.45,11.5,165.5,181.5,147.47
2016,1,26,15,30,60.0,127.0,0.4,11.0,146.0,162.72,132.32
2016,1,26,15,45,53.0,110.0,0.35,11.0,125.0,141.06,114.24
2016,1,26,16,0,46.0,93.0,0.3,11.0,104.0,119.5,95.94
2016,1,26,16,15,36.0,75.0,0.25,10.5,82.5,95.6,75.54
2016,1,26,16,30,26.0,57.0,0.2,10.0,61.0,71.91,55.01
2016,1,26,16,45,13.0,39.5,0.2,10.0,41.5,47.94,33.91
2016,1,26,17,0,0.0,22.0,0.2,10.0,22.0,21.85,8.93
2016,1,26,17,15,0.0,11.0,0.2,10.0,11.0,10.81,0.0
2016,1,26,17,30,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,26,17,45,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2016,1,26,18,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,26,18,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,26,18,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,26,18,45,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,1,26,19,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,26,19,15,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,1,26,19,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,26,19,45,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2016,1,26,20,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,26,20,15,0.0,0.0,0.2,9.5,0.0,0.0,0.0
2016,1,26,20,30,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,26,20,45,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,26,21,0,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,26,21,15,0.0,0.0,0.25,9.0,0.0,0.0,0.0
2016,1,26,21,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,26,21,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,26,22,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,26,22,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,1,26,22,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,26,22,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,26,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,26,23,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,26,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,26,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,27,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,27,0,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,27,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,27,0,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,27,1,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,27,1,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,1,27,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,27,1,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,1,27,2,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,27,2,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,27,2,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,27,2,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,27,3,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,27,3,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,1,27,3,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,27,3,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,1,27,4,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,27,4,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,1,27,4,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,27,4,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,1,27,5,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,27,5,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,27,5,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,27,5,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,27,6,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,27,6,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,27,6,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,27,6,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,27,7,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,27,7,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,27,7,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,27,7,45,139.5,17.0,2.05,7.5,31.0,13.14,0.0
2016,1,27,8,0,279.0,34.0,2.0,8.0,62.0,26.91,17.41
2016,1,27,8,15,351.0,46.0,1.9,8.0,99.0,35.48,26.11
2016,1,27,8,30,423.0,58.0,1.8,8.0,136.0,43.68,34.0
2016,1,27,8,45,476.5,66.0,1.75,8.5,175.5,58.36,38.2
2016,1,27,9,0,530.0,74.0,1.7,9.0,215.0,92.93,55.7
2016,1,27,9,15,575.0,76.5,1.65,9.0,252.0,126.08,77.83
2016,1,27,9,30,620.0,79.0,1.6,9.0,289.0,162.71,106.63
2016,1,27,9,45,502.5,112.5,1.6,9.5,294.5,197.67,142.44
2016,1,27,10,0,385.0,146.0,1.6,10.0,300.0,221.81,168.57
2016,1,27,10,15,619.0,108.0,1.55,10.5,378.0,271.26,204.28
2016,1,27,10,30,853.0,70.0,1.5,11.0,456.0,337.67,255.53
2016,1,27,10,45,868.0,70.5,1.45,11.5,481.0,377.1,289.95
2016,1,27,11,0,883.0,71.0,1.4,12.0,506.0,413.25,321.06
2016,1,27,11,15,890.5,72.0,1.3,12.0,524.5,445.48,348.8
2016,1,27,11,30,898.0,73.0,1.2,12.0,543.0,475.83,374.28
2016,1,27,11,45,903.0,73.0,1.15,12.5,553.5,501.97,395.42
2016,1,27,12,0,908.0,73.0,1.1,13.0,564.0,525.77,414.18
2016,1,27,12,15,909.5,73.5,1.05,13.0,567.0,545.82,430.37
2016,1,27,12,30,911.0,74.0,1.0,13.0,570.0,563.18,444.2
2016,1,27,12,45,911.5,73.0,0.95,13.0,565.5,575.69,454.16
2016,1,27,13,0,912.0,72.0,0.9,13.0,561.0,585.34,461.8
2016,1,27,13,15,741.5,114.0,0.85,13.0,506.0,541.91,428.54
2016,1,27,13,30,571.0,156.0,0.8,13.0,451.0,490.73,389.39
2016,1,27,13,45,550.0,156.0,0.75,13.0,431.0,481.14,382.68
2016,1,27,14,0,529.0,156.0,0.7,13.0,411.0,469.78,374.11
2016,1,27,14,15,695.5,110.5,0.65,13.0,426.5,516.6,411.02
2016,1,27,14,30,862.0,65.0,0.6,13.0,442.0,551.05,437.41
2016,1,27,14,45,844.5,62.5,0.55,13.0,409.5,529.37,420.27
2016,1,27,15,0,827.0,60.0,0.5,13.0,377.0,507.99,403.57
2016,1,27,15,15,800.5,57.5,0.45,12.5,339.0,477.72,380.45
2016,1,27,15,30,774.0,55.0,0.4,12.0,301.0,446.08,355.64
2016,1,27,15,45,735.5,51.5,0.4,12.0,259.0,406.69,323.79
2016,1,27,16,0,697.0,48.0,0.4,12.0,217.0,367.16,290.75
2016,1,27,16,15,636.5,43.0,0.4,12.0,174.0,317.27,248.55
2016,1,27,16,30,576.0,38.0,0.4,12.0,131.0,269.38,206.65
2016,1,27,16,45,473.5,30.0,0.45,12.0,90.5,206.68,152.27
2016,1,27,17,0,371.0,22.0,0.5,12.0,50.0,148.14,88.35
2016,1,27,17,15,185.5,11.0,0.55,11.5,25.0,60.19,0.0
2016,1,27,17,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,27,17,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,1,27,18,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,27,18,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,27,18,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,27,18,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,1,27,19,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,27,19,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,1,27,19,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,27,19,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,1,27,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,27,20,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,1,27,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,27,20,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,1,27,21,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,27,21,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,27,21,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,27,21,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,27,22,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,27,22,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,27,22,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,27,22,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,27,23,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,27,23,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,27,23,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,27,23,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,1,28,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,28,0,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,1,28,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,28,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,28,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,28,1,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,1,28,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,28,1,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,28,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,28,2,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,1,28,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,28,2,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,28,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,28,3,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,28,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,28,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,28,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,28,4,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,28,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,28,4,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,28,5,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,28,5,15,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,1,28,5,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,28,5,45,0.0,0.0,0.45,8.5,0.0,0.0,0.0
2016,1,28,6,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,28,6,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,1,28,6,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,28,6,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,28,7,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,28,7,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,28,7,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,28,7,45,0.0,17.0,1.15,9.0,17.0,16.41,1.64
2016,1,28,8,0,0.0,34.0,1.2,9.0,34.0,31.86,21.72
2016,1,28,8,15,11.5,51.5,1.2,9.0,53.5,47.45,36.69
2016,1,28,8,30,23.0,69.0,1.2,9.0,73.0,60.7,49.17
2016,1,28,8,45,32.0,86.5,1.2,9.5,94.0,76.51,59.96
2016,1,28,9,0,41.0,104.0,1.2,10.0,115.0,94.97,74.76
2016,1,28,9,15,46.0,120.5,1.2,10.0,134.5,113.16,89.67
2016,1,28,9,30,51.0,137.0,1.2,10.0,154.0,131.85,105.09
2016,1,28,9,45,53.0,151.5,1.2,10.5,171.5,148.76,118.94
2016,1,28,10,0,55.0,166.0,1.2,11.0,189.0,165.8,132.82
2016,1,28,10,15,27.5,113.5,1.2,11.5,125.0,115.31,91.5
2016,1,28,10,30,0.0,61.0,1.2,12.0,61.0,58.96,44.68
2016,1,28,10,45,0.0,104.0,1.25,12.5,104.0,100.2,79.22
2016,1,28,11,0,0.0,147.0,1.3,13.0,147.0,140.9,112.5
2016,1,28,11,15,0.0,124.5,1.35,13.0,124.5,119.92,95.0
2016,1,28,11,30,0.0,102.0,1.4,13.0,102.0,98.56,77.28
2016,1,28,11,45,0.0,104.0,1.45,13.0,104.0,100.53,78.9
2016,1,28,12,0,0.0,106.0,1.5,13.0,106.0,102.5,80.49
2016,1,28,12,15,0.0,80.0,1.55,13.0,80.0,77.38,59.58
2016,1,28,12,30,0.0,54.0,1.6,13.0,54.0,52.2,38.52
2016,1,28,12,45,1.0,112.0,1.65,13.0,113.0,109.02,85.99
2016,1,28,13,0,2.0,170.0,1.7,13.0,172.0,166.5,133.17
2016,1,28,13,15,1.0,118.0,1.65,12.5,119.0,115.05,91.04
2016,1,28,13,30,0.0,66.0,1.6,12.0,66.0,63.81,48.53
2016,1,28,13,45,0.0,73.5,1.6,12.0,73.5,71.07,54.78
2016,1,28,14,0,0.0,81.0,1.6,12.0,81.0,78.34,60.97
2016,1,28,14,15,0.0,86.5,1.5,12.0,86.5,83.74,65.61
2016,1,28,14,30,0.0,92.0,1.4,12.0,92.0,89.29,70.39
2016,1,28,14,45,0.0,69.0,1.3,12.0,69.0,66.7,51.43
2016,1,28,15,0,0.0,46.0,1.2,12.0,46.0,44.43,32.58
2016,1,28,15,15,0.0,41.5,1.15,11.5,41.5,40.07,28.99
2016,1,28,15,30,0.0,37.0,1.1,11.0,37.0,35.72,25.34
2016,1,28,15,45,0.0,31.5,1.05,11.0,31.5,30.4,20.76
2016,1,28,16,0,0.0,26.0,1.0,11.0,26.0,25.09,16.12
2016,1,28,16,15,0.0,21.0,0.95,10.5,21.0,20.26,11.89
2016,1,28,16,30,0.0,16.0,0.9,10.0,16.0,15.43,7.6
2016,1,28,16,45,0.0,11.0,0.85,10.0,11.0,10.6,3.26
2016,1,28,17,0,0.0,6.0,0.8,10.0,6.0,5.78,0.0
2016,1,28,17,15,0.0,3.0,0.95,10.0,3.0,2.95,0.0
2016,1,28,17,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,28,17,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,1,28,18,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,28,18,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,28,18,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,28,18,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,28,19,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,28,19,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,1,28,19,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,28,19,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,28,20,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,28,20,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,28,20,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,28,20,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,1,28,21,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,28,21,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,1,28,21,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,28,21,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,1,28,22,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,28,22,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,1,28,22,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,28,22,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,28,23,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,28,23,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,28,23,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,28,23,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,29,0,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,29,0,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,29,0,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,29,0,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,1,29,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,29,1,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,29,1,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,29,1,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,29,2,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,29,2,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,1,29,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,29,2,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,29,3,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,29,3,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,29,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,29,3,45,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,1,29,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,29,4,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,29,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,29,4,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,29,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,29,5,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,29,5,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,29,5,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,29,6,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,29,6,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,1,29,6,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,29,6,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,29,7,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,29,7,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,1,29,7,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,29,7,45,0.0,8.5,2.5,11.0,8.5,8.19,0.0
2016,1,29,8,0,0.0,17.0,2.6,11.0,17.0,16.4,8.4
2016,1,29,8,15,0.0,27.0,2.6,11.0,27.0,26.06,17.51
2016,1,29,8,30,0.0,37.0,2.6,11.0,37.0,35.73,26.5
2016,1,29,8,45,0.0,47.0,2.65,11.5,47.0,45.4,33.48
2016,1,29,9,0,0.0,57.0,2.7,12.0,57.0,55.08,41.8
2016,1,29,9,15,0.0,67.0,2.65,12.0,67.0,64.53,49.9
2016,1,29,9,30,0.0,77.0,2.6,12.0,77.0,74.01,57.92
2016,1,29,9,45,2.5,109.5,2.55,12.0,110.5,104.49,83.52
2016,1,29,10,0,5.0,142.0,2.5,12.0,144.0,135.14,108.95
2016,1,29,10,15,2.5,106.0,2.5,12.0,107.0,102.41,81.39
2016,1,29,10,30,0.0,70.0,2.5,12.0,70.0,67.67,52.08
2016,1,29,10,45,0.0,64.5,2.5,12.0,64.5,62.35,47.51
2016,1,29,11,0,0.0,59.0,2.5,12.0,59.0,57.03,42.93
2016,1,29,11,15,0.0,59.0,2.4,12.0,59.0,57.03,42.88
2016,1,29,11,30,0.0,59.0,2.3,12.0,59.0,57.03,42.84
2016,1,29,11,45,0.0,60.0,2.25,12.0,60.0,58.01,43.62
2016,1,29,12,0,0.0,61.0,2.2,12.0,61.0,58.98,44.41
2016,1,29,12,15,0.0,93.5,2.15,11.5,93.5,90.46,70.95
2016,1,29,12,30,0.0,126.0,2.1,11.0,126.0,121.99,97.37
2016,1,29,12,45,0.0,101.5,2.1,11.0,101.5,98.25,77.54
2016,1,29,13,0,0.0,77.0,2.1,11.0,77.0,74.47,57.64
2016,1,29,13,15,0.0,113.5,2.1,11.0,113.5,110.06,87.58
2016,1,29,13,30,0.0,150.0,2.1,11.0,150.0,146.22,117.68
2016,1,29,13,45,0.0,137.5,2.15,11.0,137.5,134.07,107.67
2016,1,29,14,0,0.0,125.0,2.2,11.0,125.0,121.85,97.67
2016,1,29,14,15,0.0,75.5,2.2,11.0,75.5,73.01,56.73
2016,1,29,14,30,0.0,26.0,2.2,11.0,26.0,25.1,15.97
2016,1,29,14,45,0.0,35.5,2.2,11.0,35.5,34.28,23.93
2016,1,29,15,0,0.0,45.0,2.2,11.0,45.0,43.46,31.88
2016,1,29,15,15,0.0,40.5,2.2,10.5,40.5,39.11,28.25
2016,1,29,15,30,0.0,36.0,2.2,10.0,36.0,34.75,24.58
2016,1,29,15,45,0.0,31.0,2.25,10.0,31.0,29.92,20.4
2016,1,29,16,0,0.0,26.0,2.3,10.0,26.0,25.09,16.17
2016,1,29,16,15,0.0,20.5,2.3,9.5,20.5,19.77,11.51
2016,1,29,16,30,0.0,15.0,2.3,9.0,15.0,14.46,6.81
2016,1,29,16,45,0.0,10.5,2.3,9.0,10.5,10.12,2.89
2016,1,29,17,0,0.0,6.0,2.3,9.0,6.0,5.78,0.0
2016,1,29,17,15,0.0,3.0,2.3,9.0,3.0,2.95,0.0
2016,1,29,17,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,29,17,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,29,18,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,29,18,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,1,29,18,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,29,18,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,1,29,19,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,29,19,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,1,29,19,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,29,19,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,29,20,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,29,20,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,1,29,20,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,29,20,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,1,29,21,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,29,21,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,1,29,21,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,29,21,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,1,29,22,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,29,22,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,29,22,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,29,22,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,29,23,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,29,23,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,29,23,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,29,23,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,30,0,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,30,0,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,30,0,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,30,0,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,30,1,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,30,1,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,30,1,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,30,1,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,30,2,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,30,2,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,30,2,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,30,2,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,1,30,3,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,1,30,3,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,1,30,3,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,30,3,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,30,4,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,1,30,4,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,1,30,4,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,1,30,4,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,1,30,5,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,1,30,5,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,1,30,5,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,30,5,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,30,6,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,1,30,6,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,1,30,6,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,1,30,6,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,1,30,7,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,30,7,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,30,7,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,30,7,45,52.0,19.0,2.5,7.0,24.5,16.11,3.7
2016,1,30,8,0,104.0,38.0,2.5,7.0,49.0,31.27,21.61
2016,1,30,8,15,126.0,56.5,2.5,7.0,76.5,45.49,35.31
2016,1,30,8,30,148.0,75.0,2.5,7.0,104.0,59.23,48.29
2016,1,30,8,45,164.5,92.5,2.55,7.5,132.0,78.31,59.41
2016,1,30,9,0,181.0,110.0,2.6,8.0,160.0,104.17,77.9
2016,1,30,9,15,190.0,126.5,2.65,8.0,186.0,132.87,100.88
2016,1,30,9,30,199.0,143.0,2.7,8.0,212.0,159.05,122.72
2016,1,30,9,45,522.0,103.0,2.75,8.5,311.0,197.64,143.07
2016,1,30,10,0,845.0,63.0,2.8,9.0,410.0,270.46,195.62
2016,1,30,10,15,861.5,65.0,2.8,9.0,441.5,311.99,234.15
2016,1,30,10,30,878.0,67.0,2.8,9.0,473.0,353.04,272.02
2016,1,30,10,45,569.5,144.0,2.85,9.5,413.0,340.99,270.48
2016,1,30,11,0,261.0,221.0,2.9,10.0,353.0,310.7,250.63
2016,1,30,11,15,247.5,231.5,2.95,10.0,360.0,325.15,263.35
2016,1,30,11,30,234.0,242.0,3.0,10.0,367.0,338.03,274.38
2016,1,30,11,45,577.5,157.0,3.05,10.0,474.0,434.04,352.93
2016,1,30,12,0,921.0,72.0,3.1,10.0,581.0,540.73,439.45
2016,1,30,12,15,665.5,147.0,3.1,10.0,515.5,499.64,406.7
2016,1,30,12,30,410.0,222.0,3.1,10.0,450.0,444.02,361.8
2016,1,30,12,45,657.5,150.0,3.1,10.0,512.0,522.76,427.37
2016,1,30,13,0,905.0,78.0,3.1,10.0,574.0,597.65,488.72
2016,1,30,13,15,900.5,77.5,3.1,10.0,561.5,602.18,492.67
2016,1,30,13,30,896.0,77.0,3.1,10.0,549.0,603.74,494.63
2016,1,30,13,45,888.0,75.5,3.15,10.0,529.5,599.27,491.98
2016,1,30,14,0,880.0,74.0,3.2,10.0,510.0,591.91,486.96
2016,1,30,14,15,867.5,72.5,3.15,9.5,483.0,579.17,478.12
2016,1,30,14,30,855.0,71.0,3.1,9.0,456.0,566.09,468.73
2016,1,30,14,45,799.0,71.0,3.1,9.0,410.0,526.06,436.99
2016,1,30,15,0,743.0,71.0,3.1,9.0,364.0,485.01,403.99
2016,1,30,15,15,706.0,72.0,3.05,8.5,328.5,454.38,379.37
2016,1,30,15,30,669.0,73.0,3.0,8.0,293.0,424.98,354.99
2016,1,30,15,45,638.5,66.5,2.95,8.0,254.0,388.31,323.49
2016,1,30,16,0,608.0,60.0,2.9,8.0,215.0,351.33,290.84
2016,1,30,16,15,547.5,54.0,2.8,7.5,173.5,302.45,247.92
2016,1,30,16,30,487.0,48.0,2.7,7.0,132.0,255.81,205.8
2016,1,30,16,45,405.5,37.5,2.6,6.5,93.5,199.73,155.12
2016,1,30,17,0,324.0,27.0,2.5,6.0,55.0,148.96,102.82
2016,1,30,17,15,162.0,13.5,2.5,6.0,27.5,67.76,0.0
2016,1,30,17,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,30,17,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,30,18,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,30,18,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,30,18,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,30,18,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,30,19,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,30,19,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,30,19,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,30,19,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,30,20,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,30,20,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,1,30,20,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,30,20,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,30,21,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,30,21,15,0.0,0.0,2.3,5.5,0.0,0.0,0.0
2016,1,30,21,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,1,30,21,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,1,30,22,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,1,30,22,15,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,1,30,22,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,1,30,22,45,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,1,30,23,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,1,30,23,15,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,1,30,23,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,1,30,23,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,1,31,0,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,1,31,0,15,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,1,31,0,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,1,31,0,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,1,31,1,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,1,31,1,15,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,1,31,1,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,1,31,1,45,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2016,1,31,2,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,31,2,15,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,1,31,2,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,1,31,2,45,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,1,31,3,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,1,31,3,15,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,1,31,3,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,1,31,3,45,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2016,1,31,4,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,1,31,4,15,0.0,0.0,2.95,4.5,0.0,0.0,0.0
2016,1,31,4,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,1,31,4,45,0.0,0.0,3.05,4.0,0.0,0.0,0.0
2016,1,31,5,0,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,1,31,5,15,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,1,31,5,30,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,1,31,5,45,0.0,0.0,3.15,4.0,0.0,0.0,0.0
2016,1,31,6,0,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,1,31,6,15,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,1,31,6,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,1,31,6,45,0.0,0.0,3.25,4.0,0.0,0.0,0.0
2016,1,31,7,0,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,1,31,7,15,0.0,7.5,3.35,4.5,7.5,0.0,0.0
2016,1,31,7,30,0.0,15.0,3.4,5.0,15.0,14.74,0.0
2016,1,31,7,45,274.0,21.0,3.5,5.5,51.5,16.24,4.68
2016,1,31,8,0,548.0,27.0,3.6,6.0,88.0,21.43,13.18
2016,1,31,8,15,628.0,32.5,3.65,6.0,133.0,24.61,16.65
2016,1,31,8,30,708.0,38.0,3.7,6.0,178.0,27.76,19.81
2016,1,31,8,45,757.5,41.5,3.8,6.5,223.5,55.43,27.33
2016,1,31,9,0,807.0,45.0,3.9,7.0,269.0,99.7,49.85
2016,1,31,9,15,838.0,47.5,3.95,7.0,312.0,144.48,82.29
2016,1,31,9,30,869.0,50.0,4.0,7.0,355.0,190.89,121.36
2016,1,31,9,45,885.0,54.0,4.1,7.5,392.5,236.86,163.1
2016,1,31,10,0,901.0,58.0,4.2,8.0,430.0,282.72,205.67
2016,1,31,10,15,916.0,59.5,4.3,8.0,462.5,325.64,246.3
2016,1,31,10,30,931.0,61.0,4.4,8.0,495.0,367.85,286.02
2016,1,31,10,45,939.5,62.5,4.5,8.0,520.5,406.72,322.54
2016,1,31,11,0,948.0,64.0,4.6,8.0,546.0,443.98,357.06
2016,1,31,11,15,954.0,65.0,4.75,8.0,564.5,477.87,388.3
2016,1,31,11,30,960.0,66.0,4.9,8.0,583.0,509.62,417.22
2016,1,31,11,45,961.0,67.5,5.05,8.0,593.0,537.13,442.21
2016,1,31,12,0,962.0,69.0,5.2,8.0,603.0,561.97,464.61
2016,1,31,12,15,962.5,69.0,5.3,8.0,606.0,582.27,482.92
2016,1,31,12,30,963.0,69.0,5.4,8.0,609.0,599.67,498.62
2016,1,31,12,45,951.5,73.0,5.55,8.0,602.5,611.48,509.62
2016,1,31,13,0,940.0,77.0,5.7,8.0,596.0,620.08,517.85
2016,1,31,13,15,934.5,76.0,5.75,8.0,583.0,623.78,521.9
2016,1,31,13,30,929.0,75.0,5.8,8.0,570.0,624.38,523.33
2016,1,31,13,45,916.5,75.5,5.9,8.0,548.5,619.42,520.23
2016,1,31,14,0,904.0,76.0,6.0,8.0,527.0,611.52,514.61
2016,1,31,14,15,891.0,74.5,6.0,8.0,499.5,598.35,504.38
2016,1,31,14,30,878.0,73.0,6.0,8.0,472.0,584.79,493.55
2016,1,31,14,45,859.0,71.0,6.05,8.0,438.0,562.63,475.61
2016,1,31,15,0,840.0,69.0,6.1,8.0,404.0,538.24,455.47
2016,1,31,15,15,813.5,66.0,6.1,7.5,364.5,506.81,429.76
2016,1,31,15,30,787.0,63.0,6.1,7.0,325.0,473.92,402.1
2016,1,31,15,45,750.0,59.0,6.15,7.0,282.0,433.74,366.86
2016,1,31,16,0,713.0,55.0,6.2,7.0,239.0,393.24,330.36
2016,1,31,16,15,653.5,49.5,6.15,6.5,194.0,341.67,284.03
2016,1,31,16,30,594.0,44.0,6.1,6.0,149.0,291.89,237.97
2016,1,31,16,45,497.0,36.0,6.1,6.0,106.0,232.09,182.53
2016,1,31,17,0,400.0,28.0,6.1,6.0,63.0,175.44,124.56
2016,1,31,17,15,200.0,14.0,6.05,6.0,31.5,80.19,0.0
2016,1,31,17,30,0.0,0.0,6.0,6.0,0.0,0.0,0.0
2016,1,31,17,45,0.0,0.0,6.0,6.0,0.0,0.0,0.0
2016,1,31,18,0,0.0,0.0,6.0,6.0,0.0,0.0,0.0
2016,1,31,18,15,0.0,0.0,5.95,5.5,0.0,0.0,0.0
2016,1,31,18,30,0.0,0.0,5.9,5.0,0.0,0.0,0.0
2016,1,31,18,45,0.0,0.0,5.9,5.0,0.0,0.0,0.0
2016,1,31,19,0,0.0,0.0,5.9,5.0,0.0,0.0,0.0
2016,1,31,19,15,0.0,0.0,5.85,5.0,0.0,0.0,0.0
2016,1,31,19,30,0.0,0.0,5.8,5.0,0.0,0.0,0.0
2016,1,31,19,45,0.0,0.0,5.8,5.0,0.0,0.0,0.0
2016,1,31,20,0,0.0,0.0,5.8,5.0,0.0,0.0,0.0
2016,1,31,20,15,0.0,0.0,5.7,5.0,0.0,0.0,0.0
2016,1,31,20,30,0.0,0.0,5.6,5.0,0.0,0.0,0.0
2016,1,31,20,45,0.0,0.0,5.55,5.0,0.0,0.0,0.0
2016,1,31,21,0,0.0,0.0,5.5,5.0,0.0,0.0,0.0
2016,1,31,21,15,0.0,0.0,5.35,4.5,0.0,0.0,0.0
2016,1,31,21,30,0.0,0.0,5.2,4.0,0.0,0.0,0.0
2016,1,31,21,45,0.0,0.0,5.05,4.0,0.0,0.0,0.0
2016,1,31,22,0,0.0,0.0,4.9,4.0,0.0,0.0,0.0
2016,1,31,22,15,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2016,1,31,22,30,0.0,0.0,4.7,4.0,0.0,0.0,0.0
2016,1,31,22,45,0.0,0.0,4.65,4.0,0.0,0.0,0.0
2016,1,31,23,0,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,1,31,23,15,0.0,0.0,4.5,3.5,0.0,0.0,0.0
2016,1,31,23,30,0.0,0.0,4.4,3.0,0.0,0.0,0.0
2016,1,31,23,45,0.0,0.0,4.35,3.0,0.0,0.0,0.0
2016,2,1,0,0,0.0,0.0,4.3,3.0,0.0,0.0,0.0
2016,2,1,0,15,0.0,0.0,4.25,3.0,0.0,0.0,0.0
2016,2,1,0,30,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2016,2,1,0,45,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2016,2,1,1,0,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2016,2,1,1,15,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2016,2,1,1,30,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2016,2,1,1,45,0.0,0.0,4.25,3.0,0.0,0.0,0.0
2016,2,1,2,0,0.0,0.0,4.3,3.0,0.0,0.0,0.0
2016,2,1,2,15,0.0,0.0,4.3,3.0,0.0,0.0,0.0
2016,2,1,2,30,0.0,0.0,4.3,3.0,0.0,0.0,0.0
2016,2,1,2,45,0.0,0.0,4.35,3.0,0.0,0.0,0.0
2016,2,1,3,0,0.0,0.0,4.4,3.0,0.0,0.0,0.0
2016,2,1,3,15,0.0,0.0,4.4,3.0,0.0,0.0,0.0
2016,2,1,3,30,0.0,0.0,4.4,3.0,0.0,0.0,0.0
2016,2,1,3,45,0.0,0.0,4.4,3.0,0.0,0.0,0.0
2016,2,1,4,0,0.0,0.0,4.4,3.0,0.0,0.0,0.0
2016,2,1,4,15,0.0,0.0,4.35,3.0,0.0,0.0,0.0
2016,2,1,4,30,0.0,0.0,4.3,3.0,0.0,0.0,0.0
2016,2,1,4,45,0.0,0.0,4.25,3.0,0.0,0.0,0.0
2016,2,1,5,0,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2016,2,1,5,15,0.0,0.0,4.15,3.0,0.0,0.0,0.0
2016,2,1,5,30,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,2,1,5,45,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,2,1,6,0,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,2,1,6,15,0.0,0.0,4.05,3.0,0.0,0.0,0.0
2016,2,1,6,30,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,2,1,6,45,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,2,1,7,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,2,1,7,15,0.0,8.0,3.95,3.5,8.0,0.0,0.0
2016,2,1,7,30,0.0,16.0,3.9,4.0,16.0,15.73,0.0
2016,2,1,7,45,266.0,22.5,3.9,4.5,53.0,17.54,6.32
2016,2,1,8,0,532.0,29.0,3.9,5.0,90.0,23.28,14.94
2016,2,1,8,15,612.5,35.0,3.8,5.5,135.0,26.82,18.72
2016,2,1,8,30,693.0,41.0,3.7,6.0,180.0,30.31,22.17
2016,2,1,8,45,736.5,46.0,3.65,6.5,225.0,57.72,28.65
2016,2,1,9,0,780.0,51.0,3.6,7.0,270.0,101.91,52.32
2016,2,1,9,15,811.5,54.0,3.5,7.0,312.5,146.08,84.73
2016,2,1,9,30,843.0,57.0,3.4,7.0,355.0,195.16,126.16
2016,2,1,9,45,849.5,63.5,3.35,7.5,391.0,237.53,165.07
2016,2,1,10,0,856.0,70.0,3.3,8.0,427.0,282.17,206.54
2016,2,1,10,15,872.0,72.0,3.25,8.0,459.0,324.48,246.04
2016,2,1,10,30,888.0,74.0,3.2,8.0,491.0,366.3,284.7
2016,2,1,10,45,899.0,75.0,3.2,8.5,516.5,406.6,321.0
2016,2,1,11,0,910.0,76.0,3.2,9.0,542.0,443.27,353.54
2016,2,1,11,15,917.0,77.0,3.2,9.0,560.5,476.63,383.36
2016,2,1,11,30,924.0,78.0,3.2,9.0,579.0,508.0,410.94
2016,2,1,11,45,931.5,77.5,3.2,9.0,590.5,535.99,435.3
2016,2,1,12,0,939.0,77.0,3.2,9.0,602.0,561.67,457.38
2016,2,1,12,15,939.5,77.0,3.25,9.0,604.5,581.65,474.76
2016,2,1,12,30,940.0,77.0,3.3,9.0,607.0,598.79,489.65
2016,2,1,12,45,939.5,76.0,3.35,9.5,602.0,611.44,499.94
2016,2,1,13,0,939.0,75.0,3.4,10.0,597.0,621.08,507.69
2016,2,1,13,15,933.5,74.5,3.45,9.5,584.0,625.29,512.91
2016,2,1,13,30,928.0,74.0,3.5,9.0,571.0,626.41,515.64
2016,2,1,13,45,918.5,73.0,3.55,9.0,550.5,621.58,512.71
2016,2,1,14,0,909.0,72.0,3.6,9.0,530.0,613.76,507.32
2016,2,1,14,15,896.5,70.5,3.55,8.5,502.5,600.77,498.33
2016,2,1,14,30,884.0,69.0,3.5,8.0,475.0,585.06,486.98
2016,2,1,14,45,869.0,66.5,3.5,8.0,441.5,564.28,470.6
2016,2,1,15,0,854.0,64.0,3.5,8.0,408.0,543.71,453.96
2016,2,1,15,15,829.0,61.5,3.4,7.5,369.0,513.25,429.52
2016,2,1,15,30,804.0,59.0,3.3,7.0,330.0,481.25,403.16
2016,2,1,15,45,771.0,55.0,3.25,7.0,287.5,442.44,369.84
2016,2,1,16,0,738.0,51.0,3.2,7.0,245.0,403.08,335.06
2016,2,1,16,15,682.5,46.0,3.15,6.5,200.0,352.86,290.81
2016,2,1,16,30,627.0,41.0,3.1,6.0,155.0,304.2,246.45
2016,2,1,16,45,535.0,34.0,3.05,6.0,111.5,242.4,189.99
2016,2,1,17,0,443.0,27.0,3.0,6.0,68.0,185.81,133.39
2016,2,1,17,15,221.5,13.5,3.0,5.5,34.0,85.65,0.0
2016,2,1,17,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,2,1,17,45,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,2,1,18,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
