Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,22,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,2.3,6.5,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,2,7,15,40.5,6.5,2.1,7.0,7.5,0.0,0.0
2016,2,2,7,30,81.0,13.0,2.1,7.0,15.0,12.78,0.0
2016,2,2,7,45,243.0,25.0,2.15,7.5,49.5,19.84,8.49
2016,2,2,8,0,405.0,37.0,2.2,8.0,84.0,28.7,19.58
2016,2,2,8,15,494.0,44.5,2.25,8.0,127.5,32.84,23.97
2016,2,2,8,30,583.0,52.0,2.3,8.0,171.0,36.89,27.99
2016,2,2,8,45,653.0,55.5,2.35,8.5,217.5,62.37,33.32
2016,2,2,9,0,723.0,59.0,2.4,9.0,264.0,106.75,57.85
2016,2,2,9,15,758.0,62.5,2.4,9.0,306.5,149.3,89.04
2016,2,2,9,30,793.0,66.0,2.4,9.0,349.0,194.16,126.47
2016,2,2,9,45,825.0,66.5,2.4,9.0,388.5,237.59,165.08
2016,2,2,10,0,857.0,67.0,2.4,9.0,428.0,282.4,205.77
2016,2,2,10,15,873.0,69.0,2.35,9.0,460.0,327.4,247.07
2016,2,2,10,30,889.0,71.0,2.3,9.0,492.0,369.12,285.18
2016,2,2,10,45,902.5,71.5,2.25,9.5,518.0,407.72,319.56
2016,2,2,11,0,916.0,72.0,2.2,10.0,544.0,445.11,352.07
2016,2,2,11,15,922.5,73.0,2.15,10.0,562.5,478.48,381.28
2016,2,2,11,30,929.0,74.0,2.1,10.0,581.0,509.81,408.18
2016,2,2,11,45,934.0,73.5,2.1,10.0,592.0,536.73,431.26
2016,2,2,12,0,939.0,73.0,2.1,10.0,603.0,561.21,451.98
2016,2,2,12,15,939.5,73.5,2.05,10.0,605.5,581.71,469.0
2016,2,2,12,30,940.0,74.0,2.0,10.0,608.0,599.37,483.51
2016,2,2,12,45,603.0,163.5,1.95,10.0,505.0,512.81,414.86
2016,2,2,13,0,266.0,253.0,1.9,10.0,402.0,410.78,332.37
2016,2,2,13,15,597.0,161.5,1.85,10.0,487.0,522.57,424.79
2016,2,2,13,30,928.0,70.0,1.8,10.0,572.0,625.89,507.13
2016,2,2,13,45,920.0,69.0,1.8,10.0,551.5,621.89,503.84
2016,2,2,14,0,912.0,68.0,1.8,10.0,531.0,614.89,499.11
2016,2,2,14,15,456.0,51.5,1.7,10.0,283.0,327.76,272.77
2016,2,2,14,30,0.0,35.0,1.6,10.0,35.0,33.8,23.36
2016,2,2,14,45,0.0,32.5,1.55,10.0,32.5,31.38,21.51
2016,2,2,15,0,0.0,30.0,1.5,10.0,30.0,28.96,19.48
2016,2,2,15,15,401.5,43.0,1.4,9.5,180.0,268.52,226.58
2016,2,2,15,30,803.0,56.0,1.3,9.0,330.0,480.62,395.92
2016,2,2,15,45,766.0,53.0,1.2,9.0,287.5,440.89,360.66
2016,2,2,16,0,729.0,50.0,1.1,9.0,245.0,400.84,326.32
2016,2,2,16,15,674.0,45.5,0.95,8.5,200.0,351.43,283.86
2016,2,2,16,30,619.0,41.0,0.8,8.0,155.0,303.59,241.37
2016,2,2,16,45,523.5,34.0,0.7,7.5,112.0,240.43,185.94
2016,2,2,17,0,428.0,27.0,0.6,7.0,69.0,182.85,131.42
2016,2,2,17,15,214.0,13.5,0.5,6.5,34.5,86.15,7.39
2016,2,2,17,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,2,2,17,45,0.0,0.0,0.35,6.0,0.0,0.0,0.0
2016,2,2,18,0,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,2,2,18,15,0.0,0.0,0.35,6.0,0.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,2.35,3.5,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,2,3,7,15,0.0,8.5,2.55,3.5,8.5,0.0,0.0
2016,2,3,7,30,0.0,17.0,2.6,4.0,17.0,16.71,0.0
2016,2,3,7,45,198.5,27.0,2.65,4.5,51.0,21.06,10.18
2016,2,3,8,0,397.0,37.0,2.7,5.0,85.0,28.47,19.71
2016,2,3,8,15,480.0,45.5,2.7,5.0,127.5,33.54,24.95
2016,2,3,8,30,563.0,54.0,2.7,5.0,170.0,38.44,29.77
2016,2,3,8,45,608.5,61.0,2.75,5.5,213.0,67.39,38.27
2016,2,3,9,0,654.0,68.0,2.8,6.0,256.0,108.0,62.01
2016,2,3,9,15,384.5,110.0,2.8,6.0,225.0,141.36,100.06
2016,2,3,9,30,115.0,152.0,2.8,6.0,194.0,154.45,123.42
2016,2,3,9,45,442.0,118.5,2.85,6.5,303.0,200.08,149.95
2016,2,3,10,0,769.0,85.0,2.9,7.0,412.0,278.8,207.82
2016,2,3,10,15,613.5,127.0,2.9,7.0,400.0,300.59,233.96
2016,2,3,10,30,458.0,169.0,2.9,7.0,388.0,310.64,248.28
2016,2,3,10,45,261.5,197.5,2.9,7.0,324.0,282.15,229.46
2016,2,3,11,0,65.0,226.0,2.9,7.0,260.0,239.76,196.79
2016,2,3,11,15,154.5,237.5,2.9,7.0,321.5,293.33,240.85
2016,2,3,11,30,244.0,249.0,2.9,7.0,383.0,352.81,289.46
2016,2,3,11,45,124.5,215.5,2.95,7.5,284.0,270.06,221.78
2016,2,3,12,0,5.0,182.0,3.0,8.0,185.0,178.26,145.16
2016,2,3,12,15,12.5,199.5,3.0,8.0,207.0,199.7,163.17
2016,2,3,12,30,20.0,217.0,3.0,8.0,229.0,221.59,181.29
2016,2,3,12,45,18.5,213.5,3.0,8.0,224.5,218.16,178.46
2016,2,3,13,0,17.0,210.0,3.0,8.0,220.0,214.61,175.62
2016,2,3,13,15,52.0,227.5,2.95,8.0,256.5,256.74,211.01
2016,2,3,13,30,87.0,245.0,2.9,8.0,293.0,297.18,244.66
2016,2,3,13,45,51.0,216.0,2.85,8.0,244.0,247.33,203.48
2016,2,3,14,0,15.0,187.0,2.8,8.0,195.0,193.07,158.36
2016,2,3,14,15,7.5,167.5,2.75,7.5,171.5,169.4,139.1
2016,2,3,14,30,0.0,148.0,2.7,7.0,148.0,145.69,119.52
2016,2,3,14,45,0.0,94.5,2.7,7.0,94.5,91.84,73.93
2016,2,3,15,0,0.0,41.0,2.7,7.0,41.0,39.6,28.96
2016,2,3,15,15,0.0,37.0,2.6,7.0,37.0,35.72,25.68
2016,2,3,15,30,0.0,33.0,2.5,7.0,33.0,31.85,22.34
2016,2,3,15,45,0.0,28.5,2.45,7.0,28.5,27.5,18.56
2016,2,3,16,0,0.0,24.0,2.4,7.0,24.0,23.15,14.73
2016,2,3,16,15,0.0,19.5,2.35,6.5,19.5,18.81,10.89
2016,2,3,16,30,0.0,15.0,2.3,6.0,15.0,14.46,7.01
2016,2,3,16,45,0.0,11.0,2.25,6.0,11.0,10.6,3.49
2016,2,3,17,0,0.0,7.0,2.2,6.0,7.0,6.74,0.0
2016,2,3,17,15,0.0,3.5,2.2,6.0,3.5,3.37,0.0
2016,2,3,17,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,3,17,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,3,18,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,3,18,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,2.25,6.5,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,2.6,5.5,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,2.6,4.5,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,2.55,4.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,2,4,7,15,0.0,9.0,2.5,4.0,9.0,0.0,0.0
2016,2,4,7,30,0.0,18.0,2.5,4.0,18.0,17.69,0.0
2016,2,4,7,45,209.5,27.5,2.5,4.5,53.5,21.4,11.0
2016,2,4,8,0,419.0,37.0,2.5,5.0,89.0,28.26,19.59
2016,2,4,8,15,500.0,45.0,2.45,5.0,132.0,32.88,24.38
2016,2,4,8,30,581.0,53.0,2.4,5.0,175.0,37.35,28.8
2016,2,4,8,45,632.5,58.5,2.4,5.5,219.0,68.02,37.31
2016,2,4,9,0,684.0,64.0,2.4,6.0,263.0,109.19,61.41
2016,2,4,9,15,718.5,68.0,2.35,6.5,304.5,153.75,95.39
2016,2,4,9,30,753.0,72.0,2.3,7.0,346.0,197.52,132.3
2016,2,4,9,45,721.0,81.5,2.3,7.5,366.5,230.9,164.83
2016,2,4,10,0,689.0,91.0,2.3,8.0,387.0,263.08,196.4
2016,2,4,10,15,348.5,129.5,2.25,8.5,279.5,223.21,175.24
2016,2,4,10,30,8.0,168.0,2.2,9.0,172.0,162.29,132.0
2016,2,4,10,45,440.0,125.0,2.2,9.5,355.0,283.88,227.27
2016,2,4,11,0,872.0,82.0,2.2,10.0,538.0,441.26,350.81
2016,2,4,11,15,879.5,83.0,2.1,10.0,556.5,474.27,378.68
2016,2,4,11,30,887.0,84.0,2.0,10.0,575.0,506.48,405.85
2016,2,4,11,45,889.5,85.0,1.9,10.5,585.5,532.78,427.04
2016,2,4,12,0,892.0,86.0,1.8,11.0,596.0,556.67,445.74
2016,2,4,12,15,729.5,134.0,1.7,11.0,553.0,534.45,428.46
2016,2,4,12,30,567.0,182.0,1.6,11.0,510.0,503.45,403.98
2016,2,4,12,45,727.5,134.5,1.5,11.5,551.0,560.55,448.92
2016,2,4,13,0,888.0,87.0,1.4,12.0,592.0,614.8,490.23
2016,2,4,13,15,715.5,132.5,1.3,12.0,534.0,568.7,453.51
2016,2,4,13,30,543.0,178.0,1.2,12.0,476.0,514.6,411.13
2016,2,4,13,45,483.5,187.0,1.15,12.0,445.5,490.78,393.09
2016,2,4,14,0,424.0,196.0,1.1,12.0,415.0,465.47,373.45
2016,2,4,14,15,453.0,178.5,1.0,12.0,401.5,464.26,373.19
2016,2,4,14,30,482.0,161.0,0.9,12.0,388.0,460.77,370.83
2016,2,4,14,45,470.5,150.0,0.85,12.0,359.0,438.52,353.83
2016,2,4,15,0,459.0,139.0,0.8,12.0,330.0,414.9,335.68
2016,2,4,15,15,439.5,130.0,0.75,11.5,299.0,387.92,315.1
2016,2,4,15,30,420.0,121.0,0.7,11.0,268.0,360.28,293.53
2016,2,4,15,45,551.0,90.0,0.65,11.0,257.5,384.08,311.95
2016,2,4,16,0,682.0,59.0,0.6,11.0,247.0,394.95,318.26
2016,2,4,16,15,627.0,53.5,0.55,10.5,202.5,347.68,278.34
2016,2,4,16,30,572.0,48.0,0.5,10.0,158.0,300.07,237.34
2016,2,4,16,45,482.5,40.0,0.45,10.0,115.0,239.11,184.46
2016,2,4,17,0,393.0,32.0,0.4,10.0,72.0,183.6,133.67
2016,2,4,17,15,196.5,16.0,0.4,9.5,36.0,87.05,29.89
2016,2,4,17,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,2,4,17,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,2,4,18,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,2,4,18,15,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,2,5,7,15,0.0,10.5,2.15,4.5,10.5,10.32,0.0
2016,2,5,7,30,0.0,21.0,2.2,5.0,21.0,20.64,0.0
2016,2,5,7,45,223.0,29.5,2.25,5.5,57.5,22.99,12.67
2016,2,5,8,0,446.0,38.0,2.3,6.0,94.0,29.01,20.24
2016,2,5,8,15,528.0,45.5,2.25,6.5,139.0,33.13,24.49
2016,2,5,8,30,610.0,53.0,2.2,7.0,184.0,37.15,28.4
2016,2,5,8,45,669.0,57.5,2.2,7.5,230.0,70.72,37.45
2016,2,5,9,0,728.0,62.0,2.2,8.0,276.0,116.62,65.13
2016,2,5,9,15,761.5,65.5,2.15,8.5,319.0,159.69,97.75
2016,2,5,9,30,795.0,69.0,2.1,9.0,362.0,204.95,135.93
2016,2,5,9,45,631.0,107.0,2.1,9.5,354.5,235.98,171.2
2016,2,5,10,0,467.0,145.0,2.1,10.0,347.0,254.1,194.18
2016,2,5,10,15,550.5,135.0,2.05,10.0,390.0,292.2,225.95
2016,2,5,10,30,634.0,125.0,2.0,10.0,433.0,335.6,262.41
2016,2,5,10,45,742.5,111.5,2.0,10.5,490.0,389.69,306.69
2016,2,5,11,0,851.0,98.0,2.0,11.0,547.0,451.06,356.36
2016,2,5,11,15,858.5,99.0,1.8,11.0,565.5,483.63,383.65
2016,2,5,11,30,866.0,100.0,1.6,11.0,584.0,514.41,408.81
2016,2,5,11,45,678.5,154.5,1.4,11.5,538.0,495.69,393.96
2016,2,5,12,0,491.0,209.0,1.2,12.0,492.0,465.79,369.71
2016,2,5,12,15,683.5,155.5,0.95,12.0,551.5,533.3,421.98
2016,2,5,12,30,876.0,102.0,0.7,12.0,611.0,603.07,473.36
2016,2,5,12,45,724.0,140.5,0.45,12.0,559.0,567.55,443.53
2016,2,5,13,0,572.0,179.0,0.2,12.0,507.0,524.29,408.9
2016,2,5,13,15,738.5,131.5,0.15,12.0,545.5,584.47,455.31
2016,2,5,13,30,905.0,84.0,0.1,12.0,584.0,638.29,495.17
2016,2,5,13,45,901.5,81.0,0.1,12.0,565.0,634.99,492.71
2016,2,5,14,0,898.0,78.0,0.1,12.0,546.0,628.67,488.86
2016,2,5,14,15,715.5,114.5,0.25,12.0,475.0,558.33,438.35
2016,2,5,14,30,533.0,151.0,0.4,12.0,404.0,482.22,382.91
2016,2,5,14,45,488.5,147.5,0.55,12.0,367.5,448.23,359.31
2016,2,5,15,0,444.0,144.0,0.7,12.0,331.0,413.83,334.1
2016,2,5,15,15,424.5,135.0,0.6,11.5,300.0,387.09,313.6
2016,2,5,15,30,405.0,126.0,0.5,11.0,269.0,359.71,292.08
2016,2,5,15,45,383.0,112.5,0.45,11.0,234.5,325.71,264.64
2016,2,5,16,0,361.0,99.0,0.4,11.0,200.0,291.59,236.48
2016,2,5,16,15,328.0,84.5,0.5,10.5,164.0,251.62,203.72
2016,2,5,16,30,295.0,70.0,0.6,10.0,128.0,212.75,170.65
2016,2,5,16,45,252.0,53.5,0.7,10.0,94.0,169.17,132.45
2016,2,5,17,0,209.0,37.0,0.8,10.0,60.0,127.97,94.7
2016,2,5,17,15,104.5,18.5,1.0,9.5,30.0,62.06,25.71
2016,2,5,17,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,5,17,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,2,5,18,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,5,18,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,6,7,15,0.0,11.0,1.4,6.5,11.0,10.81,0.0
2016,2,6,7,30,0.0,22.0,1.4,7.0,22.0,21.63,0.0
2016,2,6,7,45,243.5,28.0,1.4,8.0,59.5,22.0,12.14
2016,2,6,8,0,487.0,34.0,1.4,9.0,97.0,25.07,16.58
2016,2,6,8,15,562.5,40.5,1.3,9.0,141.5,31.17,22.53
2016,2,6,8,30,638.0,47.0,1.2,9.0,186.0,34.9,26.17
2016,2,6,8,45,684.5,51.5,1.15,9.5,230.5,71.27,36.27
2016,2,6,9,0,731.0,56.0,1.1,10.0,275.0,113.76,61.63
2016,2,6,9,15,762.0,59.5,0.95,10.5,316.5,156.83,94.31
2016,2,6,9,30,793.0,63.0,0.8,11.0,358.0,201.8,131.91
2016,2,6,9,45,817.0,64.5,0.65,11.5,395.5,244.97,169.61
2016,2,6,10,0,841.0,66.0,0.5,12.0,433.0,288.84,207.92
2016,2,6,10,15,671.5,115.0,0.5,12.0,421.5,314.13,236.08
2016,2,6,10,30,502.0,164.0,0.5,12.0,410.0,326.68,251.82
2016,2,6,10,45,523.0,167.5,0.5,12.5,435.0,358.59,278.02
2016,2,6,11,0,544.0,171.0,0.5,13.0,460.0,390.78,303.77
2016,2,6,11,15,725.5,121.5,0.5,13.0,521.5,446.6,347.42
2016,2,6,11,30,907.0,72.0,0.5,13.0,583.0,511.42,397.59
2016,2,6,11,45,911.5,72.0,0.5,13.5,593.5,538.27,418.07
2016,2,6,12,0,916.0,72.0,0.5,14.0,604.0,562.71,436.66
2016,2,6,12,15,684.0,148.5,0.45,14.0,547.0,529.5,411.05
2016,2,6,12,30,452.0,225.0,0.4,14.0,490.0,484.63,376.38
2016,2,6,12,45,457.5,221.5,0.35,14.5,488.0,493.4,382.91
2016,2,6,13,0,463.0,218.0,0.3,15.0,486.0,500.75,387.67
2016,2,6,13,15,512.0,197.0,0.25,15.0,487.5,515.25,399.02
2016,2,6,13,30,561.0,176.0,0.2,15.0,489.0,528.13,409.06
2016,2,6,13,45,715.0,125.5,0.15,15.0,510.0,574.83,444.7
2016,2,6,14,0,869.0,75.0,0.1,15.0,531.0,611.66,472.51
2016,2,6,14,15,856.0,73.5,0.15,15.0,504.0,598.41,463.44
2016,2,6,14,30,843.0,72.0,0.2,15.0,477.0,584.97,454.73
2016,2,6,14,45,826.0,70.0,0.3,15.0,443.5,563.93,440.94
2016,2,6,15,0,809.0,68.0,0.4,15.0,410.0,540.69,425.21
2016,2,6,15,15,784.0,65.0,0.5,14.5,372.0,509.95,404.11
2016,2,6,15,30,759.0,62.0,0.6,14.0,334.0,477.78,381.08
2016,2,6,15,45,722.0,58.5,0.7,14.0,292.0,437.86,350.41
2016,2,6,16,0,685.0,55.0,0.8,14.0,250.0,397.72,318.36
2016,2,6,16,15,632.0,50.5,0.95,13.5,206.0,349.48,279.34
2016,2,6,16,30,579.0,46.0,1.1,13.0,162.0,305.26,241.74
2016,2,6,16,45,492.0,38.5,1.3,13.0,119.0,244.81,189.66
2016,2,6,17,0,405.0,31.0,1.5,13.0,76.0,189.69,139.95
2016,2,6,17,15,202.5,21.0,1.6,12.5,43.5,97.87,48.76
2016,2,6,17,30,0.0,11.0,1.7,12.0,11.0,10.81,0.0
2016,2,6,17,45,0.0,5.5,1.85,11.5,5.5,0.0,0.0
2016,2,6,18,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,6,18,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,7,7,15,144.0,7.5,0.8,9.5,13.0,7.37,0.0
2016,2,7,7,30,288.0,15.0,0.8,10.0,26.0,12.66,0.0
2016,2,7,7,45,419.0,23.0,0.8,10.5,65.0,18.58,9.54
2016,2,7,8,0,550.0,31.0,0.8,11.0,104.0,24.2,15.73
2016,2,7,8,15,622.0,36.5,0.75,11.0,149.5,27.24,18.85
2016,2,7,8,30,694.0,42.0,0.7,11.0,195.0,30.32,21.86
2016,2,7,8,45,739.0,45.5,0.7,11.5,240.5,70.89,33.11
2016,2,7,9,0,784.0,49.0,0.7,12.0,286.0,115.18,59.73
2016,2,7,9,15,813.5,51.5,0.7,12.5,328.5,163.09,96.46
2016,2,7,9,30,843.0,54.0,0.7,13.0,371.0,209.27,135.13
2016,2,7,9,45,860.0,57.0,0.7,13.5,408.5,254.28,174.75
2016,2,7,10,0,877.0,60.0,0.7,14.0,446.0,299.29,214.51
2016,2,7,10,15,892.0,61.5,0.65,14.0,478.5,342.06,252.33
2016,2,7,10,30,907.0,63.0,0.6,14.0,511.0,384.17,288.82
2016,2,7,10,45,917.0,64.0,0.55,14.5,537.0,422.95,321.29
2016,2,7,11,0,927.0,65.0,0.5,15.0,563.0,460.26,351.55
2016,2,7,11,15,933.5,66.0,0.5,15.0,581.5,494.3,379.51
2016,2,7,11,30,940.0,67.0,0.5,15.0,600.0,526.26,405.23
2016,2,7,11,45,944.5,67.0,0.5,15.5,611.0,553.98,426.5
2016,2,7,12,0,949.0,67.0,0.5,16.0,622.0,579.2,445.41
2016,2,7,12,15,949.5,67.0,0.5,16.0,625.0,599.55,461.25
2016,2,7,12,30,950.0,67.0,0.5,16.0,628.0,617.02,474.77
2016,2,7,12,45,950.0,66.0,0.5,16.5,623.5,630.2,484.17
2016,2,7,13,0,950.0,65.0,0.5,17.0,619.0,640.33,491.24
2016,2,7,13,15,946.0,64.5,0.5,17.0,606.0,645.46,495.57
2016,2,7,13,30,942.0,64.0,0.5,17.0,593.0,647.45,497.65
2016,2,7,13,45,935.0,63.0,0.5,17.0,573.0,643.93,495.79
2016,2,7,14,0,928.0,62.0,0.5,17.0,553.0,637.34,491.72
2016,2,7,14,15,917.5,61.0,0.5,16.5,526.0,625.62,484.82
2016,2,7,14,30,907.0,60.0,0.5,16.0,499.0,611.06,475.74
2016,2,7,14,45,891.5,58.5,0.5,16.0,465.5,590.32,461.1
2016,2,7,15,0,876.0,57.0,0.5,16.0,432.0,567.18,444.44
2016,2,7,15,15,854.5,55.0,0.5,15.5,393.0,537.98,423.69
2016,2,7,15,30,833.0,53.0,0.5,15.0,354.0,507.06,401.02
2016,2,7,15,45,801.5,50.0,0.5,15.0,311.0,468.49,371.07
2016,2,7,16,0,770.0,47.0,0.5,15.0,268.0,432.13,341.75
2016,2,7,16,15,722.0,43.0,0.5,14.5,222.5,384.01,302.88
2016,2,7,16,30,674.0,39.0,0.5,14.0,177.0,336.99,263.32
2016,2,7,16,45,594.0,33.5,0.5,13.5,132.5,277.57,212.73
2016,2,7,17,0,514.0,28.0,0.5,13.0,88.0,222.55,163.47
2016,2,7,17,15,365.5,19.0,0.5,12.5,51.5,144.83,79.97
2016,2,7,17,30,217.0,10.0,0.5,12.0,15.0,68.12,0.0
2016,2,7,17,45,108.5,5.0,0.55,12.0,7.5,0.0,0.0
2016,2,7,18,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,7,18,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,2,7,18,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,8,7,15,124.5,8.5,2.65,9.5,13.5,8.36,0.0
2016,2,8,7,30,249.0,17.0,2.7,10.0,27.0,13.43,0.0
2016,2,8,7,45,385.0,26.5,2.75,10.5,67.0,20.18,11.04
2016,2,8,8,0,521.0,36.0,2.8,11.0,107.0,29.0,19.95
2016,2,8,8,15,596.0,42.0,2.7,11.5,153.0,32.22,23.23
2016,2,8,8,30,671.0,48.0,2.6,12.0,199.0,37.93,28.54
2016,2,8,8,45,716.5,52.5,2.55,12.5,244.5,78.41,39.12
2016,2,8,9,0,762.0,57.0,2.5,13.0,290.0,122.77,66.64
2016,2,8,9,15,793.0,60.0,2.45,13.5,333.0,167.16,100.91
2016,2,8,9,30,824.0,63.0,2.4,14.0,376.0,213.44,140.07
2016,2,8,9,45,852.0,64.0,2.35,14.5,415.5,258.76,180.03
2016,2,8,10,0,880.0,65.0,2.3,15.0,455.0,307.95,223.38
2016,2,8,10,15,894.5,66.5,2.3,15.0,488.0,350.86,262.18
2016,2,8,10,30,909.0,68.0,2.3,15.0,521.0,393.06,299.81
2016,2,8,10,45,918.0,69.5,2.3,15.5,546.5,432.14,333.67
2016,2,8,11,0,927.0,71.0,2.3,16.0,572.0,469.68,365.41
2016,2,8,11,15,933.5,72.0,2.25,16.0,591.0,503.86,394.3
2016,2,8,11,30,940.0,73.0,2.2,16.0,610.0,535.96,420.9
2016,2,8,11,45,942.5,74.0,2.2,16.5,621.0,563.75,443.01
2016,2,8,12,0,945.0,75.0,2.2,17.0,632.0,588.97,462.65
2016,2,8,12,15,946.0,75.0,2.15,17.0,635.0,609.65,479.16
2016,2,8,12,30,947.0,75.0,2.1,17.0,638.0,627.47,493.24
2016,2,8,12,45,948.5,73.5,2.1,17.5,633.5,641.1,503.38
2016,2,8,13,0,950.0,72.0,2.1,18.0,629.0,651.71,511.12
2016,2,8,13,15,945.5,71.5,2.05,18.0,616.0,656.62,515.2
2016,2,8,13,30,941.0,71.0,2.0,18.0,603.0,658.37,516.89
2016,2,8,13,45,933.5,70.0,2.0,18.0,583.0,654.61,514.8
2016,2,8,14,0,926.0,69.0,2.0,18.0,563.0,647.76,510.39
2016,2,8,14,15,915.0,67.5,1.95,17.5,535.5,635.24,502.37
2016,2,8,14,30,904.0,66.0,1.9,17.0,508.0,619.88,492.09
2016,2,8,14,45,888.5,64.0,1.9,17.0,474.0,598.61,476.57
2016,2,8,15,0,873.0,62.0,1.9,17.0,440.0,574.93,458.94
2016,2,8,15,15,851.0,60.0,1.85,16.5,400.5,545.46,437.08
2016,2,8,15,30,829.0,58.0,1.8,16.0,361.0,517.13,415.42
2016,2,8,15,45,796.5,55.0,1.75,16.0,317.5,478.03,384.06
2016,2,8,16,0,764.0,52.0,1.7,16.0,274.0,438.3,351.32
2016,2,8,16,15,715.0,47.5,1.7,15.0,228.0,389.08,311.41
2016,2,8,16,30,666.0,43.0,1.7,14.0,182.0,340.99,270.7
2016,2,8,16,45,585.0,37.0,1.7,13.5,136.5,280.42,218.23
2016,2,8,17,0,504.0,31.0,1.7,13.0,91.0,224.2,167.43
2016,2,8,17,15,351.0,21.5,1.7,12.5,54.0,144.92,86.31
2016,2,8,17,30,198.0,12.0,1.7,12.0,17.0,65.71,0.0
2016,2,8,17,45,99.0,6.0,1.7,12.0,8.5,0.0,0.0
2016,2,8,18,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,8,18,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,2.85,8.5,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,9,7,15,0.0,12.0,2.1,8.0,12.0,11.8,0.0
2016,2,9,7,30,0.0,24.0,2.2,8.0,24.0,21.87,0.0
2016,2,9,7,45,144.5,35.5,2.35,8.5,56.0,29.28,19.03
2016,2,9,8,0,289.0,47.0,2.5,9.0,88.0,35.68,26.12
2016,2,9,8,15,335.0,61.0,2.45,9.5,125.0,45.39,35.31
2016,2,9,8,30,381.0,75.0,2.4,10.0,162.0,57.9,46.82
2016,2,9,8,45,407.5,88.0,2.4,10.5,199.0,91.17,59.6
2016,2,9,9,0,434.0,101.0,2.4,11.0,236.0,126.74,84.3
2016,2,9,9,15,454.5,112.0,2.25,11.5,270.5,161.87,112.09
2016,2,9,9,30,475.0,123.0,2.1,12.0,305.0,198.41,142.73
2016,2,9,9,45,530.0,124.0,2.0,12.5,346.5,235.81,173.63
2016,2,9,10,0,585.0,125.0,1.9,13.0,388.0,277.18,208.26
2016,2,9,10,15,623.5,124.0,1.8,13.5,422.0,314.45,240.02
2016,2,9,10,30,662.0,123.0,1.7,14.0,456.0,353.58,272.89
2016,2,9,10,45,672.5,127.5,1.6,14.5,480.5,388.11,301.85
2016,2,9,11,0,683.0,132.0,1.5,15.0,505.0,421.89,329.42
2016,2,9,11,15,585.5,170.5,1.4,15.0,498.0,435.74,341.52
2016,2,9,11,30,488.0,209.0,1.3,15.0,491.0,442.99,347.6
2016,2,9,11,45,602.5,174.5,1.2,15.5,528.5,486.4,381.05
2016,2,9,12,0,717.0,140.0,1.1,16.0,566.0,531.75,415.26
2016,2,9,12,15,637.5,167.5,1.0,16.0,547.5,530.48,413.52
2016,2,9,12,30,558.0,195.0,0.9,16.0,529.0,522.97,407.2
2016,2,9,12,45,517.5,208.0,0.85,16.0,516.0,521.93,406.27
2016,2,9,13,0,477.0,221.0,0.8,16.0,503.0,518.34,403.26
2016,2,9,13,15,471.0,217.5,0.75,16.0,491.5,517.33,402.71
2016,2,9,13,30,465.0,214.0,0.7,16.0,480.0,514.59,400.82
2016,2,9,13,45,683.5,147.0,0.7,16.0,522.5,586.92,457.27
2016,2,9,14,0,902.0,80.0,0.7,16.0,565.0,648.81,504.47
2016,2,9,14,15,683.5,127.5,0.65,16.0,484.5,564.97,440.77
2016,2,9,14,30,465.0,175.0,0.6,16.0,404.0,475.78,373.4
2016,2,9,14,45,454.0,165.5,0.6,16.0,377.0,455.49,359.56
2016,2,9,15,0,443.0,156.0,0.6,16.0,350.0,433.88,343.77
2016,2,9,15,15,435.5,142.5,0.55,15.5,319.0,408.72,325.39
2016,2,9,15,30,428.0,129.0,0.5,15.0,288.0,382.32,305.63
2016,2,9,15,45,579.5,94.5,0.5,15.0,282.0,415.59,331.68
2016,2,9,16,0,731.0,60.0,0.5,15.0,276.0,434.47,344.65
2016,2,9,16,15,680.0,55.0,0.45,14.5,229.5,384.43,303.79
2016,2,9,16,30,629.0,50.0,0.4,14.0,183.0,335.62,263.07
2016,2,9,16,45,548.0,42.5,0.4,14.0,137.5,277.32,213.49
2016,2,9,17,0,467.0,35.0,0.4,14.0,92.0,220.95,163.92
2016,2,9,17,15,319.0,24.0,0.45,13.5,55.0,143.1,88.99
2016,2,9,17,30,171.0,13.0,0.5,13.0,18.0,59.96,0.0
2016,2,9,17,45,85.5,6.5,0.6,13.0,9.0,0.0,0.0
2016,2,9,18,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,9,18,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,2,9,18,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,0.15,13.0,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,0.15,12.5,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,10,7,15,0.0,14.5,1.2,9.0,14.5,14.25,0.0
2016,2,10,7,30,0.0,29.0,1.1,9.0,29.0,25.74,0.0
2016,2,10,7,45,205.5,36.5,1.05,9.5,66.0,28.35,18.44
2016,2,10,8,0,411.0,44.0,1.0,10.0,103.0,33.5,24.18
2016,2,10,8,15,476.5,52.5,0.95,10.5,145.5,38.26,28.86
2016,2,10,8,30,542.0,61.0,0.9,11.0,188.0,49.27,32.55
2016,2,10,8,45,575.0,70.5,0.9,11.5,229.5,87.74,50.27
2016,2,10,9,0,608.0,80.0,0.9,12.0,271.0,129.02,78.05
2016,2,10,9,15,656.0,78.0,0.85,12.0,310.5,164.98,105.32
2016,2,10,9,30,704.0,76.0,0.8,12.0,350.0,204.65,138.31
2016,2,10,9,45,576.0,117.5,0.75,12.5,356.0,243.58,177.38
2016,2,10,10,0,448.0,159.0,0.7,13.0,362.0,269.93,204.41
2016,2,10,10,15,416.5,179.0,0.65,13.0,378.5,298.11,229.38
2016,2,10,10,30,385.0,199.0,0.6,13.0,395.0,324.58,252.06
2016,2,10,10,45,638.0,141.0,0.6,13.5,483.5,389.55,301.19
2016,2,10,11,0,891.0,83.0,0.6,14.0,572.0,472.82,364.36
2016,2,10,11,15,898.0,83.5,0.55,14.0,590.5,505.88,390.54
2016,2,10,11,30,905.0,84.0,0.5,14.0,609.0,536.97,415.0
2016,2,10,11,45,757.0,130.5,0.5,14.5,575.5,527.77,408.31
2016,2,10,12,0,609.0,177.0,0.5,15.0,542.0,511.44,395.85
2016,2,10,12,15,553.0,198.0,0.5,15.5,530.5,513.42,397.06
2016,2,10,12,30,497.0,219.0,0.5,16.0,519.0,513.11,396.04
2016,2,10,12,45,707.5,150.5,0.5,16.5,574.0,583.2,449.27
2016,2,10,13,0,918.0,82.0,0.5,17.0,629.0,650.73,498.94
2016,2,10,13,15,913.0,81.5,0.45,17.0,616.0,655.18,501.3
2016,2,10,13,30,908.0,81.0,0.4,17.0,603.0,656.56,502.24
2016,2,10,13,45,634.5,152.0,0.4,17.0,511.5,564.41,434.15
2016,2,10,14,0,361.0,223.0,0.4,17.0,420.0,460.45,356.44
2016,2,10,14,15,378.5,207.5,0.35,17.0,404.5,455.11,354.12
2016,2,10,14,30,396.0,192.0,0.3,17.0,389.0,447.99,349.38
2016,2,10,14,45,551.0,141.5,0.3,17.5,396.0,489.81,382.09
2016,2,10,15,0,706.0,91.0,0.3,18.0,403.0,521.63,406.19
2016,2,10,15,15,474.0,122.0,0.25,17.5,323.5,409.9,321.66
2016,2,10,15,30,242.0,153.0,0.2,17.0,244.0,303.62,239.95
2016,2,10,15,45,229.5,136.5,0.2,16.5,214.5,274.92,218.89
2016,2,10,16,0,217.0,120.0,0.2,16.0,185.0,246.06,196.38
2016,2,10,16,15,201.0,101.5,0.25,15.5,154.0,213.16,170.08
2016,2,10,16,30,185.0,83.0,0.3,15.0,123.0,180.51,143.1
2016,2,10,16,45,159.0,64.5,0.35,14.5,93.0,144.26,112.37
2016,2,10,17,0,133.0,46.0,0.4,14.0,63.0,109.15,81.75
2016,2,10,17,15,66.5,29.5,0.45,13.5,38.0,64.37,40.52
2016,2,10,17,30,0.0,13.0,0.5,13.0,13.0,12.78,0.0
2016,2,10,17,45,0.0,6.5,0.6,13.0,6.5,0.0,0.0
2016,2,10,18,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,10,18,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,2,10,18,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,11,7,15,91.0,10.0,1.35,9.5,15.0,9.83,0.0
2016,2,11,7,30,182.0,20.0,1.3,10.0,30.0,15.82,0.0
2016,2,11,7,45,278.5,33.0,1.3,10.5,66.0,25.76,16.34
2016,2,11,8,0,375.0,46.0,1.3,11.0,102.0,35.13,25.56
2016,2,11,8,15,432.0,57.0,1.2,11.5,143.0,42.13,32.21
2016,2,11,8,30,489.0,68.0,1.1,12.0,184.0,56.76,37.94
2016,2,11,8,45,524.5,77.5,1.05,12.5,225.0,92.92,55.56
2016,2,11,9,0,560.0,87.0,1.0,13.0,266.0,132.21,82.31
2016,2,11,9,15,596.0,90.5,0.9,13.0,304.0,169.04,110.97
2016,2,11,9,30,632.0,94.0,0.8,13.0,342.0,208.58,144.0
2016,2,11,9,45,647.5,100.5,0.7,13.5,376.0,248.11,178.27
2016,2,11,10,0,663.0,107.0,0.6,14.0,410.0,287.99,212.57
2016,2,11,10,15,653.0,119.0,0.55,14.0,435.0,324.61,244.7
2016,2,11,10,30,643.0,131.0,0.5,14.0,460.0,359.3,274.41
2016,2,11,10,45,641.0,140.0,0.5,14.5,481.5,392.46,301.69
2016,2,11,11,0,639.0,149.0,0.5,15.0,503.0,424.12,327.0
2016,2,11,11,15,631.5,157.5,0.45,15.0,517.0,451.09,348.4
2016,2,11,11,30,624.0,166.0,0.4,15.0,531.0,476.06,367.71
2016,2,11,11,45,622.0,171.0,0.4,15.5,540.5,498.56,384.52
2016,2,11,12,0,620.0,176.0,0.4,16.0,550.0,519.23,399.61
2016,2,11,12,15,573.0,193.0,0.4,16.0,540.0,522.5,402.15
2016,2,11,12,30,526.0,210.0,0.4,16.0,530.0,523.7,403.1
2016,2,11,12,45,517.0,211.5,0.4,16.0,524.0,529.71,407.98
2016,2,11,13,0,508.0,213.0,0.4,16.0,518.0,533.83,411.35
2016,2,11,13,15,485.0,216.0,0.45,16.0,502.5,528.85,408.46
2016,2,11,13,30,462.0,219.0,0.5,16.0,487.0,521.98,404.23
2016,2,11,13,45,640.0,162.0,0.55,16.0,520.0,580.95,450.77
2016,2,11,14,0,818.0,105.0,0.6,16.0,553.0,632.79,490.93
2016,2,11,14,15,730.5,116.5,0.65,15.5,502.0,588.74,459.74
2016,2,11,14,30,643.0,128.0,0.7,15.0,451.0,542.37,427.25
2016,2,11,14,45,511.5,148.5,0.8,15.0,394.5,476.0,378.06
2016,2,11,15,0,380.0,169.0,0.9,15.0,338.0,408.61,326.83
2016,2,11,15,15,402.0,149.0,0.9,14.5,314.0,400.53,322.26
2016,2,11,15,30,424.0,129.0,0.9,14.0,290.0,383.84,310.29
2016,2,11,15,45,391.5,120.5,0.95,13.5,255.5,348.76,283.09
2016,2,11,16,0,359.0,112.0,1.0,13.0,221.0,314.18,255.61
2016,2,11,16,15,328.0,96.5,1.0,12.5,184.0,273.25,222.11
2016,2,11,16,30,297.0,81.0,1.0,12.0,147.0,233.27,188.34
2016,2,11,16,45,254.5,64.0,1.05,11.5,111.0,188.19,149.54
2016,2,11,17,0,212.0,47.0,1.1,11.0,75.0,145.49,111.72
2016,2,11,17,15,106.0,31.5,1.1,10.5,45.5,80.77,53.92
2016,2,11,17,30,0.0,16.0,1.1,10.0,16.0,15.73,0.0
2016,2,11,17,45,0.0,8.0,1.15,10.0,8.0,7.86,0.0
2016,2,11,18,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,11,18,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,11,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,11,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,11,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,11,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,11,20,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,2,11,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,11,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,11,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,11,21,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,11,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,11,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,11,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,11,22,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,11,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,11,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,11,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,11,23,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,11,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,11,23,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,12,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,12,0,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,12,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,12,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,12,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,12,1,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,12,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,12,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,12,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,12,2,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,12,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,12,2,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,12,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,12,3,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,12,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,12,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,12,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,12,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,12,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,12,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,12,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,12,5,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,12,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,12,5,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,2,12,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,12,6,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,12,6,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,12,6,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,12,7,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,12,7,15,88.5,10.5,1.05,10.0,16.0,10.32,0.0
2016,2,12,7,30,177.0,21.0,1.0,10.0,32.0,16.6,2.24
2016,2,12,7,45,271.5,34.0,0.95,10.5,67.5,26.47,17.13
2016,2,12,8,0,366.0,47.0,0.9,11.0,103.0,35.79,26.21
2016,2,12,8,15,418.5,58.5,0.95,11.5,143.5,43.21,33.22
2016,2,12,8,30,471.0,70.0,1.0,12.0,184.0,60.03,39.66
2016,2,12,8,45,504.0,80.5,1.05,12.5,224.0,96.21,58.52
2016,2,12,9,0,537.0,91.0,1.1,13.0,264.0,135.31,85.76
2016,2,12,9,15,566.0,97.0,1.15,13.0,302.0,172.33,115.19
2016,2,12,9,30,595.0,103.0,1.2,13.0,340.0,211.47,148.36
2016,2,12,9,45,592.0,116.0,1.25,13.5,370.0,250.76,183.22
2016,2,12,10,0,589.0,129.0,1.3,14.0,400.0,288.98,216.89
2016,2,12,10,15,572.0,144.5,1.35,14.0,423.0,323.11,247.4
2016,2,12,10,30,555.0,160.0,1.4,14.0,446.0,355.15,275.5
2016,2,12,10,45,699.0,126.5,1.5,14.5,505.0,406.46,316.4
