Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,12,11,0,843.0,93.0,1.6,15.0,564.0,466.68,364.23
2016,2,12,11,15,850.5,94.0,1.7,15.0,582.5,499.49,391.81
2016,2,12,11,30,858.0,95.0,1.8,15.0,601.0,530.51,417.68
2016,2,12,11,45,712.5,145.0,1.9,15.0,570.0,524.61,414.18
2016,2,12,12,0,567.0,195.0,2.0,15.0,539.0,509.5,403.0
2016,2,12,12,15,579.0,192.0,2.1,15.0,545.0,527.56,418.16
2016,2,12,12,30,591.0,189.0,2.2,15.0,551.0,544.21,431.92
2016,2,12,12,45,725.5,144.5,2.3,15.0,585.5,594.52,472.64
2016,2,12,13,0,860.0,100.0,2.4,15.0,620.0,642.51,511.27
2016,2,12,13,15,856.0,99.0,2.45,15.0,608.0,647.09,515.34
2016,2,12,13,30,852.0,98.0,2.5,15.0,596.0,648.75,517.5
2016,2,12,13,45,845.5,96.5,2.55,15.0,577.0,645.41,515.87
2016,2,12,14,0,839.0,95.0,2.6,15.0,558.0,639.22,512.07
2016,2,12,14,15,828.0,93.0,2.6,14.5,531.5,626.88,504.27
2016,2,12,14,30,817.0,91.0,2.6,14.0,505.0,611.91,494.35
2016,2,12,14,45,636.5,123.5,2.65,14.0,433.0,530.35,430.49
2016,2,12,15,0,456.0,156.0,2.7,14.0,361.0,447.49,364.65
2016,2,12,15,15,542.0,124.0,2.65,13.5,346.5,455.26,373.11
2016,2,12,15,30,628.0,92.0,2.6,13.0,332.0,460.49,378.5
2016,2,12,15,45,587.0,89.5,2.55,13.0,293.5,421.87,346.78
2016,2,12,16,0,546.0,87.0,2.5,13.0,255.0,383.43,314.72
2016,2,12,16,15,503.0,78.0,2.45,12.5,213.5,337.71,276.59
2016,2,12,16,30,460.0,69.0,2.4,12.0,172.0,293.13,238.23
2016,2,12,16,45,404.5,56.5,2.4,12.0,131.5,241.53,192.75
2016,2,12,17,0,349.0,44.0,2.4,12.0,91.0,192.98,148.78
2016,2,12,17,15,174.5,33.0,2.4,12.0,56.5,111.67,77.21
2016,2,12,17,30,0.0,22.0,2.4,12.0,22.0,24.15,0.0
2016,2,12,17,45,0.0,11.0,2.4,12.0,11.0,10.81,0.0
2016,2,12,18,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,12,18,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,2,12,18,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,12,18,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,2,12,19,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,12,19,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,2,12,19,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,12,19,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,12,20,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,12,20,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,2,12,20,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,12,20,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,2,12,21,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,12,21,15,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2016,2,12,21,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,12,21,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,12,22,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,12,22,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,12,22,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,12,22,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,12,23,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,12,23,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,12,23,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,12,23,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,13,0,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,13,0,15,0.0,0.0,2.95,8.5,0.0,0.0,0.0
2016,2,13,0,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,13,0,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,13,1,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,13,1,15,0.0,0.0,2.8,7.5,0.0,0.0,0.0
2016,2,13,1,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,2,13,1,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,2,13,2,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,13,2,15,0.0,0.0,2.55,6.5,0.0,0.0,0.0
2016,2,13,2,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,13,2,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,2,13,3,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,13,3,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,13,3,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,13,3,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,13,4,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,13,4,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,2,13,4,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,13,4,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,2,13,5,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,2,13,5,15,0.0,0.0,2.65,5.5,0.0,0.0,0.0
2016,2,13,5,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,2,13,5,45,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,2,13,6,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,13,6,15,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,2,13,6,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,13,6,45,0.0,0.0,2.55,5.5,0.0,0.0,0.0
2016,2,13,7,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,13,7,15,191.0,10.0,2.45,6.5,22.0,9.83,0.0
2016,2,13,7,30,382.0,20.0,2.4,7.0,44.0,16.83,4.04
2016,2,13,7,45,500.5,27.5,2.35,8.0,88.0,21.97,13.51
2016,2,13,8,0,619.0,35.0,2.3,9.0,132.0,26.92,18.51
2016,2,13,8,15,682.5,40.0,2.15,9.5,180.0,29.37,21.0
2016,2,13,8,30,746.0,45.0,2.0,10.0,228.0,48.82,24.79
2016,2,13,8,45,787.5,48.0,1.95,10.5,275.5,92.53,44.81
2016,2,13,9,0,829.0,51.0,1.9,11.0,323.0,143.07,80.17
2016,2,13,9,15,855.0,53.5,1.8,11.5,366.5,190.16,118.67
2016,2,13,9,30,881.0,56.0,1.7,12.0,410.0,238.47,160.83
2016,2,13,9,45,903.5,56.5,1.65,12.5,449.0,285.05,202.62
2016,2,13,10,0,926.0,57.0,1.6,13.0,488.0,331.98,244.55
2016,2,13,10,15,938.0,58.0,1.65,13.0,521.0,375.87,284.32
2016,2,13,10,30,950.0,59.0,1.7,13.0,554.0,418.77,322.52
2016,2,13,10,45,958.5,60.0,1.8,13.5,579.5,458.98,357.31
2016,2,13,11,0,967.0,61.0,1.9,14.0,605.0,497.51,389.88
2016,2,13,11,15,972.0,61.5,1.95,14.0,624.0,531.98,419.12
2016,2,13,11,30,977.0,62.0,2.0,14.0,643.0,564.17,446.0
2016,2,13,11,45,977.0,64.0,2.05,14.5,653.5,592.71,468.67
2016,2,13,12,0,977.0,66.0,2.1,15.0,664.0,618.45,488.74
2016,2,13,12,15,977.0,66.0,2.2,15.0,667.0,639.27,506.0
2016,2,13,12,30,977.0,66.0,2.3,15.0,670.0,657.07,520.81
2016,2,13,12,45,960.5,72.5,2.45,15.0,662.5,668.35,530.63
2016,2,13,13,0,944.0,79.0,2.6,15.0,655.0,676.22,537.79
2016,2,13,13,15,938.0,78.5,2.9,15.0,641.0,680.16,542.9
2016,2,13,13,30,932.0,78.0,3.2,15.0,627.0,680.93,545.45
2016,2,13,13,45,921.0,78.0,3.5,15.0,605.5,675.9,543.45
2016,2,13,14,0,910.0,78.0,3.8,15.0,584.0,667.83,538.97
2016,2,13,14,15,898.5,76.5,3.9,14.5,555.5,654.91,531.02
2016,2,13,14,30,887.0,75.0,4.0,14.0,527.0,639.18,520.74
2016,2,13,14,45,865.5,74.5,4.15,14.0,492.0,618.52,505.42
2016,2,13,15,0,844.0,74.0,4.3,14.0,457.0,593.08,486.35
2016,2,13,15,15,690.5,93.0,4.2,13.5,388.5,512.7,422.52
2016,2,13,15,30,537.0,112.0,4.1,13.0,320.0,431.5,357.08
2016,2,13,15,45,507.5,104.0,4.1,12.5,282.5,395.32,328.16
2016,2,13,16,0,478.0,96.0,4.1,12.0,245.0,359.17,298.29
2016,2,13,16,15,556.0,74.0,4.05,11.5,221.0,360.83,298.57
2016,2,13,16,30,634.0,52.0,4.0,11.0,197.0,353.35,289.51
2016,2,13,16,45,555.0,45.5,4.0,11.0,151.0,292.61,235.37
2016,2,13,17,0,476.0,39.0,4.0,11.0,105.0,236.31,183.95
2016,2,13,17,15,238.0,33.0,3.9,10.5,66.0,132.99,94.57
2016,2,13,17,30,0.0,27.0,3.8,10.0,27.0,31.44,0.0
2016,2,13,17,45,0.0,13.5,3.75,10.0,13.5,13.27,0.0
2016,2,13,18,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,13,18,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,13,18,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,13,18,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,2,13,19,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,13,19,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,2,13,19,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,13,19,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,2,13,20,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,2,13,20,15,0.0,0.0,3.95,9.5,0.0,0.0,0.0
2016,2,13,20,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,2,13,20,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,2,13,21,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,2,13,21,15,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,2,13,21,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,2,13,21,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,2,13,22,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,2,13,22,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,2,13,22,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,13,22,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,13,23,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,13,23,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,2,13,23,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,2,13,23,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,2,14,0,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,2,14,0,15,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,2,14,0,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,2,14,0,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,2,14,1,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,2,14,1,15,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,2,14,1,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,2,14,1,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,2,14,2,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,2,14,2,15,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,2,14,2,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,2,14,2,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,2,14,3,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,14,3,15,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,14,3,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,14,3,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,2,14,4,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,14,4,15,0.0,0.0,3.35,8.5,0.0,0.0,0.0
2016,2,14,4,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,2,14,4,45,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,2,14,5,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,2,14,5,15,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,2,14,5,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,2,14,5,45,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,2,14,6,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,2,14,6,15,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,2,14,6,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,2,14,6,45,0.0,0.0,3.35,8.5,0.0,0.0,0.0
2016,2,14,7,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,14,7,15,50.5,11.5,3.4,9.0,15.0,11.3,0.0
2016,2,14,7,30,101.0,23.0,3.4,9.0,30.0,17.88,5.84
2016,2,14,7,45,146.5,40.0,3.4,9.5,59.0,32.85,22.95
2016,2,14,8,0,192.0,57.0,3.4,10.0,88.0,45.93,35.39
2016,2,14,8,15,214.5,75.0,3.35,10.5,120.0,59.28,47.78
2016,2,14,8,30,237.0,93.0,3.3,11.0,152.0,80.1,59.0
2016,2,14,8,45,248.5,111.0,3.25,12.0,184.0,109.8,78.92
2016,2,14,9,0,260.0,129.0,3.2,13.0,216.0,140.61,102.37
2016,2,14,9,15,266.5,146.5,3.15,13.5,245.5,171.17,127.42
2016,2,14,9,30,273.0,164.0,3.1,14.0,275.0,202.19,153.44
2016,2,14,9,45,360.0,165.5,3.05,14.5,326.0,241.03,183.49
2016,2,14,10,0,447.0,167.0,3.0,15.0,377.0,284.22,217.83
2016,2,14,10,15,660.5,120.5,2.95,15.0,455.0,336.74,258.6
2016,2,14,10,30,874.0,74.0,2.9,15.0,533.0,407.59,315.34
2016,2,14,10,45,881.0,77.0,2.9,15.5,558.5,446.5,348.63
2016,2,14,11,0,888.0,80.0,2.9,16.0,584.0,483.83,379.9
2016,2,14,11,15,896.0,81.0,2.9,16.0,603.5,517.99,408.69
2016,2,14,11,30,904.0,82.0,2.9,16.0,623.0,550.24,435.41
2016,2,14,11,45,906.0,84.0,2.9,16.0,634.5,578.15,458.28
2016,2,14,12,0,908.0,86.0,2.9,16.0,646.0,603.56,478.84
2016,2,14,12,15,910.0,86.0,2.9,16.0,649.5,624.36,495.67
2016,2,14,12,30,912.0,86.0,2.9,16.0,653.0,642.44,510.22
2016,2,14,12,45,569.0,187.0,2.9,16.5,540.0,544.71,432.24
2016,2,14,13,0,226.0,288.0,2.9,17.0,427.0,431.06,340.3
2016,2,14,13,15,403.0,236.0,2.9,17.0,477.5,499.32,396.66
2016,2,14,13,30,580.0,184.0,2.9,17.0,528.0,568.67,452.25
2016,2,14,13,45,546.0,188.5,2.95,17.0,504.0,554.2,441.14
2016,2,14,14,0,512.0,193.0,3.0,17.0,480.0,537.96,429.09
2016,2,14,14,15,495.5,187.0,3.1,16.5,454.0,520.47,417.32
2016,2,14,14,30,479.0,181.0,3.2,16.0,428.0,501.43,404.15
2016,2,14,14,45,490.5,165.5,3.3,16.0,404.0,488.19,395.01
2016,2,14,15,0,502.0,150.0,3.4,16.0,380.0,472.74,383.9
2016,2,14,15,15,494.5,136.5,3.4,15.5,347.0,446.13,364.08
2016,2,14,15,30,487.0,123.0,3.4,15.0,314.0,418.07,342.67
2016,2,14,15,45,462.5,113.5,3.4,14.5,278.5,384.07,315.72
2016,2,14,16,0,438.0,104.0,3.4,14.0,243.0,349.94,287.95
2016,2,14,16,15,409.5,90.5,3.35,13.5,204.5,309.46,254.17
2016,2,14,16,30,381.0,77.0,3.3,13.0,166.0,269.58,219.87
2016,2,14,16,45,339.0,62.5,3.3,13.0,128.0,223.9,179.48
2016,2,14,17,0,297.0,48.0,3.3,13.0,90.0,180.49,140.12
2016,2,14,17,15,148.5,36.0,3.25,12.5,57.0,107.65,76.9
2016,2,14,17,30,0.0,24.0,3.2,12.0,24.0,26.4,0.0
2016,2,14,17,45,0.0,12.0,3.2,12.0,12.0,11.8,0.0
2016,2,14,18,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,14,18,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,2,14,18,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,2,14,18,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,2,14,19,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,14,19,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,2,14,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,2,14,19,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,2,14,20,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,14,20,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,2,14,20,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,14,20,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,2,14,21,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,14,21,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,14,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,14,21,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,2,14,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,14,22,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,14,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,14,22,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,14,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,14,23,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,2,14,23,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,14,23,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,15,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,15,0,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,15,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,15,0,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,2,15,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,15,1,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,2,15,1,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,15,1,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,2,15,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,15,2,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,15,2,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,15,2,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,15,3,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,15,3,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,15,3,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,15,3,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,15,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,15,4,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,15,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,15,4,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,2,15,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,15,5,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,2,15,5,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,15,5,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,15,6,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,15,6,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,15,6,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,15,6,45,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,2,15,7,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,15,7,15,188.5,11.0,1.35,11.5,24.0,10.81,0.0
2016,2,15,7,30,377.0,22.0,1.3,12.0,48.0,18.51,7.16
2016,2,15,7,45,488.5,29.5,1.3,12.5,92.0,23.53,14.76
2016,2,15,8,0,600.0,37.0,1.3,13.0,136.0,28.39,19.57
2016,2,15,8,15,662.0,42.0,1.25,13.0,183.0,30.76,21.97
2016,2,15,8,30,724.0,47.0,1.2,13.0,230.0,55.7,27.44
2016,2,15,8,45,765.0,50.0,1.15,13.5,277.0,98.7,48.87
2016,2,15,9,0,806.0,53.0,1.1,14.0,324.0,145.06,81.49
2016,2,15,9,15,832.5,55.5,1.1,14.5,367.0,194.93,122.31
2016,2,15,9,30,859.0,58.0,1.1,15.0,410.0,242.64,163.49
2016,2,15,9,45,878.0,60.0,1.1,15.5,449.0,288.95,204.44
2016,2,15,10,0,897.0,62.0,1.1,16.0,488.0,335.4,245.18
2016,2,15,10,15,910.0,63.5,1.15,16.0,520.5,379.16,283.86
2016,2,15,10,30,923.0,65.0,1.2,16.0,553.0,422.07,321.09
2016,2,15,10,45,931.5,66.0,1.25,16.5,579.0,461.5,354.21
2016,2,15,11,0,940.0,67.0,1.3,17.0,605.0,499.31,385.18
2016,2,15,11,15,945.5,68.0,1.3,17.0,624.0,533.83,413.37
2016,2,15,11,30,951.0,69.0,1.3,17.0,643.0,566.16,439.27
2016,2,15,11,45,953.5,69.5,1.3,17.5,653.5,594.01,460.47
2016,2,15,12,0,956.0,70.0,1.3,18.0,664.0,619.23,479.24
2016,2,15,12,15,956.5,70.5,1.3,18.0,667.0,640.5,495.67
2016,2,15,12,30,957.0,71.0,1.3,18.0,670.0,658.84,509.76
2016,2,15,12,45,948.5,74.0,1.35,18.0,664.0,671.12,519.68
2016,2,15,13,0,940.0,77.0,1.4,18.0,658.0,680.19,527.22
2016,2,15,13,15,935.5,76.5,1.45,18.0,645.0,684.99,531.77
2016,2,15,13,30,931.0,76.0,1.5,18.0,632.0,686.64,534.04
2016,2,15,13,45,785.0,114.5,1.55,18.0,573.0,636.55,496.98
2016,2,15,14,0,639.0,153.0,1.6,18.0,514.0,583.45,457.4
2016,2,15,14,15,764.5,113.0,1.6,18.0,524.5,620.06,487.17
2016,2,15,14,30,890.0,73.0,1.6,18.0,535.0,646.83,508.8
2016,2,15,14,45,872.5,71.5,1.6,18.0,500.5,624.51,492.53
2016,2,15,15,0,855.0,70.0,1.6,18.0,466.0,599.88,474.71
2016,2,15,15,15,833.5,67.5,1.6,17.5,426.5,572.65,455.36
2016,2,15,15,30,812.0,65.0,1.6,17.0,387.0,540.78,432.06
2016,2,15,15,45,782.5,62.0,1.6,17.0,343.5,502.55,402.4
2016,2,15,16,0,753.0,59.0,1.6,17.0,300.0,463.53,371.29
2016,2,15,16,15,708.0,54.5,1.6,16.5,253.5,414.86,332.27
2016,2,15,16,30,663.0,50.0,1.6,16.0,207.0,367.06,292.45
2016,2,15,16,45,594.0,43.5,1.65,15.5,160.5,308.37,242.67
2016,2,15,17,0,525.0,37.0,1.7,15.0,114.0,253.13,194.03
2016,2,15,17,15,397.0,28.0,1.7,15.0,73.0,183.37,131.22
2016,2,15,17,30,269.0,19.0,1.7,15.0,32.0,112.02,17.43
2016,2,15,17,45,134.5,9.5,1.7,15.0,16.0,44.14,0.0
2016,2,15,18,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,2,15,18,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,2,15,18,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,2,15,18,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,2,15,19,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,2,15,19,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,2,15,19,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,15,19,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,2,15,20,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,2,15,20,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,2,15,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,15,20,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,2,15,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,15,21,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,15,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,15,21,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,2,15,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,15,22,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,2,15,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,15,22,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,2,15,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,15,23,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,2,15,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,15,23,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,16,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,16,0,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,16,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,16,0,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,16,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,16,1,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,2,16,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,16,1,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,16,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,16,2,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,2,16,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,16,2,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,16,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,16,3,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,2,16,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,16,3,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,2,16,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,16,4,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,2,16,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,16,4,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,2,16,5,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,16,5,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,16,5,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,16,5,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,16,6,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,16,6,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,16,6,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,16,6,45,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,2,16,7,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,16,7,15,132.0,12.0,1.05,11.5,22.0,11.8,0.0
2016,2,16,7,30,264.0,24.0,1.0,12.0,44.0,18.66,8.06
2016,2,16,7,45,325.5,38.0,0.95,12.5,80.5,29.27,19.83
2016,2,16,8,0,387.0,52.0,0.9,13.0,117.0,39.33,29.3
2016,2,16,8,15,433.0,62.0,0.85,13.0,156.5,45.13,34.84
2016,2,16,8,30,479.0,72.0,0.8,13.0,196.0,69.29,42.96
2016,2,16,8,45,498.5,84.5,0.75,13.5,234.5,107.23,65.86
2016,2,16,9,0,518.0,97.0,0.7,14.0,273.0,146.78,95.25
2016,2,16,9,15,596.5,93.5,0.65,14.5,321.5,183.77,122.83
2016,2,16,9,30,675.0,90.0,0.6,15.0,370.0,227.59,157.76
2016,2,16,9,45,634.5,112.0,0.55,15.5,394.0,268.4,194.59
2016,2,16,10,0,594.0,134.0,0.5,16.0,418.0,305.04,226.97
2016,2,16,10,15,758.5,101.5,0.45,16.0,490.0,359.78,269.31
2016,2,16,10,30,923.0,69.0,0.4,16.0,562.0,429.87,323.43
2016,2,16,10,45,931.0,70.5,0.35,16.5,588.0,469.68,355.01
2016,2,16,11,0,939.0,72.0,0.3,17.0,614.0,507.84,384.52
2016,2,16,11,15,661.0,163.5,0.3,17.0,551.0,485.39,369.53
2016,2,16,11,30,383.0,255.0,0.3,17.0,488.0,445.78,340.44
2016,2,16,11,45,670.0,165.0,0.3,17.5,581.0,533.29,407.0
2016,2,16,12,0,957.0,75.0,0.3,18.0,674.0,629.16,476.84
2016,2,16,12,15,958.0,75.0,0.3,18.0,677.0,650.31,491.56
2016,2,16,12,30,959.0,75.0,0.3,18.0,680.0,668.54,504.99
2016,2,16,12,45,958.5,74.5,0.35,18.0,675.5,682.29,515.9
2016,2,16,13,0,958.0,74.0,0.4,18.0,671.0,692.93,524.63
2016,2,16,13,15,954.0,73.0,0.45,18.0,658.0,697.61,529.24
2016,2,16,13,30,950.0,72.0,0.5,18.0,645.0,699.07,531.64
2016,2,16,13,45,944.5,71.0,0.55,18.0,624.5,696.35,531.13
2016,2,16,14,0,939.0,70.0,0.6,18.0,604.0,690.47,528.39
2016,2,16,14,15,929.0,68.5,0.6,18.0,576.0,678.05,520.34
2016,2,16,14,30,919.0,67.0,0.6,18.0,548.0,662.69,510.18
2016,2,16,14,45,841.5,75.5,0.6,18.0,494.5,616.3,477.18
2016,2,16,15,0,764.0,84.0,0.6,18.0,441.0,566.68,441.65
2016,2,16,15,15,733.5,82.0,0.55,17.5,401.0,533.39,418.16
2016,2,16,15,30,703.0,80.0,0.5,17.0,361.0,500.79,394.37
2016,2,16,15,45,665.0,78.0,0.5,16.5,320.5,461.84,365.6
2016,2,16,16,0,627.0,76.0,0.5,16.0,280.0,422.87,335.93
2016,2,16,16,15,592.0,68.0,0.45,15.5,237.0,378.91,301.15
2016,2,16,16,30,557.0,60.0,0.4,15.0,194.0,335.51,265.54
2016,2,16,16,45,490.5,52.0,0.4,14.5,151.0,279.82,219.27
2016,2,16,17,0,424.0,44.0,0.4,14.0,108.0,227.75,174.48
2016,2,16,17,15,324.0,31.5,0.4,13.5,70.0,163.77,118.33
2016,2,16,17,30,224.0,19.0,0.4,13.0,32.0,100.28,28.45
2016,2,16,17,45,112.0,9.5,0.4,13.0,16.0,38.71,0.0
2016,2,16,18,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,16,18,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,2,16,18,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,16,18,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,2,16,19,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,16,19,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,2,16,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,16,19,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,16,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,16,20,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,16,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,16,20,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,16,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,16,21,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,2,16,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,16,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,16,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,16,22,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,16,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,16,22,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,16,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,16,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,16,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,16,23,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,2,17,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,17,0,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,17,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,17,0,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,17,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,17,1,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,2,17,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,17,1,45,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,2,17,2,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,17,2,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,2,17,2,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,17,2,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,17,3,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,17,3,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,2,17,3,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,17,3,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,2,17,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,17,4,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,17,4,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,2,17,4,45,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2016,2,17,5,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,2,17,5,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,2,17,5,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,17,5,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,2,17,6,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,2,17,6,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,2,17,6,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,2,17,6,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,2,17,7,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,2,17,7,15,0.0,1.5,3.3,12.0,1.5,1.47,0.0
2016,2,17,7,30,0.0,3.0,3.3,12.0,3.0,2.89,0.0
2016,2,17,7,45,0.0,6.0,3.3,12.0,6.0,5.78,0.0
2016,2,17,8,0,0.0,9.0,3.3,12.0,9.0,8.67,2.1
2016,2,17,8,15,0.0,12.5,3.4,12.0,12.5,12.05,5.22
2016,2,17,8,30,0.0,16.0,3.5,12.0,16.0,15.43,7.69
2016,2,17,8,45,0.0,20.0,3.65,12.5,20.0,19.29,11.0
2016,2,17,9,0,0.0,24.0,3.8,13.0,24.0,23.16,14.28
2016,2,17,9,15,0.0,23.5,3.8,13.0,23.5,22.68,13.83
2016,2,17,9,30,0.0,23.0,3.8,13.0,23.0,22.2,13.37
2016,2,17,9,45,0.0,44.5,3.8,13.0,44.5,42.99,31.04
2016,2,17,10,0,0.0,66.0,3.8,13.0,66.0,63.8,48.55
2016,2,17,10,15,0.0,47.5,3.7,13.0,47.5,45.9,33.32
2016,2,17,10,30,0.0,29.0,3.6,13.0,29.0,28.01,18.13
2016,2,17,10,45,0.0,87.0,3.5,13.0,87.0,84.17,65.29
2016,2,17,11,0,0.0,145.0,3.4,13.0,145.0,139.47,110.93
2016,2,17,11,15,0.0,86.5,3.3,13.0,86.5,83.7,64.6
2016,2,17,11,30,0.0,28.0,3.2,13.0,28.0,27.06,17.19
2016,2,17,11,45,0.0,28.5,3.15,13.0,28.5,27.54,17.6
2016,2,17,12,0,0.0,29.0,3.1,13.0,29.0,28.03,17.99
2016,2,17,12,15,0.0,39.5,3.15,13.0,39.5,38.19,26.52
2016,2,17,12,30,0.0,50.0,3.2,13.0,50.0,48.35,35.03
2016,2,17,12,45,0.0,39.0,3.25,13.0,39.0,37.7,26.11
2016,2,17,13,0,0.0,28.0,3.3,13.0,28.0,27.06,17.18
2016,2,17,13,15,0.0,37.5,3.35,12.5,37.5,36.25,24.98
2016,2,17,13,30,0.0,47.0,3.4,12.0,47.0,45.44,32.81
2016,2,17,13,45,0.0,94.0,3.5,12.0,94.0,90.99,71.07
2016,2,17,14,0,0.0,141.0,3.6,12.0,141.0,137.44,109.75
2016,2,17,14,15,0.0,91.0,3.6,12.0,91.0,88.07,68.76
2016,2,17,14,30,0.0,41.0,3.6,12.0,41.0,39.62,28.07
2016,2,17,14,45,0.0,84.5,3.6,12.0,84.5,81.74,63.81
2016,2,17,15,0,0.0,128.0,3.6,12.0,128.0,125.62,100.78
2016,2,17,15,15,0.0,125.0,3.55,11.5,125.0,123.09,99.05
2016,2,17,15,30,0.0,122.0,3.5,11.0,122.0,120.72,97.49
2016,2,17,15,45,0.0,108.0,3.45,11.0,108.0,106.9,86.02
2016,2,17,16,0,0.0,94.0,3.4,11.0,94.0,93.04,74.39
2016,2,17,16,15,0.0,79.5,3.4,10.5,79.5,78.6,62.24
2016,2,17,16,30,0.0,65.0,3.4,10.0,65.0,64.09,49.8
2016,2,17,16,45,0.0,50.5,3.45,10.0,50.5,49.49,36.99
2016,2,17,17,0,0.0,36.0,3.5,10.0,36.0,34.77,23.96
2016,2,17,17,15,0.0,23.5,3.55,10.0,23.5,22.69,13.01
2016,2,17,17,30,0.0,11.0,3.6,10.0,11.0,10.61,0.0
2016,2,17,17,45,0.0,5.5,3.7,10.0,5.5,5.41,0.0
2016,2,17,18,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,17,18,15,0.0,0.0,3.7,9.5,0.0,0.0,0.0
2016,2,17,18,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,17,18,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,17,19,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,17,19,15,0.0,0.0,3.3,8.5,0.0,0.0,0.0
2016,2,17,19,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,17,19,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,17,20,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,2,17,20,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,2,17,20,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,2,17,20,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,2,17,21,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,17,21,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,17,21,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,2,17,21,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,2,17,22,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,2,17,22,15,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,2,17,22,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,17,22,45,0.0,0.0,3.65,8.5,0.0,0.0,0.0
2016,2,17,23,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,17,23,15,0.0,0.0,3.75,8.5,0.0,0.0,0.0
2016,2,17,23,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,2,17,23,45,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,2,18,0,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,2,18,0,15,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2016,2,18,0,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,18,0,45,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,2,18,1,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,2,18,1,15,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,2,18,1,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,2,18,1,45,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,2,18,2,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,2,18,2,15,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,2,18,2,30,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,2,18,2,45,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,2,18,3,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,2,18,3,15,0.0,0.0,4.65,8.0,0.0,0.0,0.0
2016,2,18,3,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,2,18,3,45,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,2,18,4,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,2,18,4,15,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,2,18,4,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,2,18,4,45,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,2,18,5,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,18,5,15,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2016,2,18,5,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,2,18,5,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,2,18,6,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,2,18,6,15,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,2,18,6,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,2,18,6,45,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,2,18,7,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,2,18,7,15,45.5,18.5,3.8,8.0,22.0,18.18,0.0
2016,2,18,7,30,91.0,37.0,3.8,8.0,44.0,30.29,18.61
2016,2,18,7,45,205.0,53.0,3.85,8.5,85.0,42.8,32.25
2016,2,18,8,0,319.0,69.0,3.9,9.0,126.0,52.26,41.43
2016,2,18,8,15,393.5,80.5,3.9,9.0,171.0,59.38,48.29
2016,2,18,8,30,468.0,92.0,3.9,9.0,216.0,89.4,59.36
2016,2,18,8,45,520.5,99.5,3.9,9.5,261.5,126.07,81.5
2016,2,18,9,0,573.0,107.0,3.9,10.0,307.0,168.04,112.75
2016,2,18,9,15,288.0,125.5,3.85,10.0,226.0,162.89,121.6
2016,2,18,9,30,3.0,144.0,3.8,10.0,145.0,136.08,110.55
2016,2,18,9,45,8.5,161.0,3.8,10.5,165.0,153.95,124.93
2016,2,18,10,0,14.0,178.0,3.8,11.0,185.0,172.38,139.63
2016,2,18,10,15,39.5,208.0,3.75,11.0,229.0,207.66,168.12
2016,2,18,10,30,65.0,238.0,3.7,11.0,273.0,247.82,200.55
2016,2,18,10,45,52.5,241.0,3.7,11.0,270.5,249.31,201.69
2016,2,18,11,0,40.0,244.0,3.7,11.0,268.0,249.62,201.84
2016,2,18,11,15,27.5,232.5,3.65,11.0,249.5,235.44,190.15
2016,2,18,11,30,15.0,221.0,3.6,11.0,231.0,220.24,177.59
2016,2,18,11,45,15.0,225.5,3.55,11.0,235.0,225.51,181.79
2016,2,18,12,0,15.0,230.0,3.5,11.0,239.0,230.74,185.94
2016,2,18,12,15,8.5,202.0,3.45,11.0,207.5,200.6,161.31
2016,2,18,12,30,2.0,174.0,3.4,11.0,176.0,169.86,136.12
2016,2,18,12,45,1.0,122.5,3.4,11.0,123.5,119.32,94.54
2016,2,18,13,0,0.0,71.0,3.4,11.0,71.0,68.69,52.38
2016,2,18,13,15,126.5,177.5,3.3,10.5,254.5,261.94,215.37
2016,2,18,13,30,253.0,284.0,3.2,10.0,438.0,456.35,372.15
2016,2,18,13,45,130.5,238.0,3.15,10.0,317.5,329.99,269.47
2016,2,18,14,0,8.0,192.0,3.1,10.0,197.0,193.78,156.79
2016,2,18,14,15,4.0,149.5,3.05,10.0,152.0,148.79,120.07
2016,2,18,14,30,0.0,107.0,3.0,10.0,107.0,103.94,82.74
2016,2,18,14,45,20.5,150.5,2.95,10.0,160.5,161.04,131.34
2016,2,18,15,0,41.0,194.0,2.9,10.0,214.0,225.52,185.31
2016,2,18,15,15,20.5,138.0,2.8,9.5,148.0,148.82,121.65
2016,2,18,15,30,0.0,82.0,2.7,9.0,82.0,79.51,63.01
2016,2,18,15,45,0.0,73.0,2.65,9.0,73.0,70.64,55.6
2016,2,18,16,0,0.0,64.0,2.6,9.0,64.0,61.86,48.14
2016,2,18,16,15,0.0,54.0,2.55,9.0,54.0,52.17,39.81
2016,2,18,16,30,0.0,44.0,2.5,9.0,44.0,42.5,31.36
2016,2,18,16,45,0.0,34.5,2.45,9.0,34.5,33.31,23.23
2016,2,18,17,0,0.0,25.0,2.4,9.0,25.0,24.12,15.03
2016,2,18,17,15,0.0,16.0,2.4,8.5,16.0,15.43,7.2
2016,2,18,17,30,0.0,7.0,2.4,8.0,7.0,6.75,0.0
2016,2,18,17,45,0.0,3.5,2.4,8.0,3.5,3.44,0.0
2016,2,18,18,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,18,18,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,2,18,18,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,18,18,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,18,19,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,18,19,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,2,18,19,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,18,19,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,18,20,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,18,20,15,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2016,2,18,20,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,18,20,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,18,21,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,18,21,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,18,21,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,18,21,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,2,18,22,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,18,22,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,2,18,22,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,18,22,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,2,18,23,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,18,23,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,2,18,23,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,18,23,45,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2016,2,19,0,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,2,19,0,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,2,19,0,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,19,0,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,2,19,1,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,2,19,1,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,2,19,1,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,19,1,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,2,19,2,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,19,2,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,19,2,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,19,2,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,2,19,3,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,2,19,3,15,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,2,19,3,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,2,19,3,45,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,2,19,4,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,2,19,4,15,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,19,4,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,2,19,4,45,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,2,19,5,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,2,19,5,15,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,2,19,5,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,19,5,45,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,2,19,6,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,2,19,6,15,0.0,0.0,4.35,8.0,0.0,0.0,0.0
2016,2,19,6,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,2,19,6,45,0.0,0.0,4.45,8.5,0.0,0.0,0.0
2016,2,19,7,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,2,19,7,15,0.0,1.5,4.55,9.0,1.5,1.47,0.0
2016,2,19,7,30,0.0,3.0,4.6,9.0,3.0,2.89,0.0
2016,2,19,7,45,0.0,6.0,4.65,9.0,6.0,5.78,0.0
2016,2,19,8,0,0.0,9.0,4.7,9.0,9.0,8.67,2.19
2016,2,19,8,15,0.0,12.5,4.6,9.0,12.5,12.05,5.34
2016,2,19,8,30,0.0,16.0,4.5,9.0,16.0,15.43,7.83
2016,2,19,8,45,0.0,19.0,4.45,9.5,19.0,18.33,10.33
2016,2,19,9,0,0.0,22.0,4.4,10.0,22.0,21.23,12.8
2016,2,19,9,15,0.0,17.5,4.2,10.0,17.5,16.89,9.0
2016,2,19,9,30,0.0,13.0,4.0,10.0,13.0,12.54,5.21
2016,2,19,9,45,12.0,101.5,3.8,10.0,107.5,100.94,80.53
2016,2,19,10,0,24.0,190.0,3.6,10.0,202.0,186.56,151.75
2016,2,19,10,15,12.0,146.5,3.45,10.0,152.5,144.37,116.52
2016,2,19,10,30,0.0,103.0,3.3,10.0,103.0,99.42,78.86
2016,2,19,10,45,6.0,154.5,3.15,10.0,158.5,150.86,121.71
2016,2,19,11,0,12.0,206.0,3.0,10.0,214.0,202.64,164.09
2016,2,19,11,15,18.0,223.5,2.9,10.0,235.0,223.16,180.55
2016,2,19,11,30,24.0,241.0,2.8,10.0,256.0,244.14,197.4
2016,2,19,11,45,23.5,243.0,2.75,10.0,258.0,247.11,199.63
2016,2,19,12,0,23.0,245.0,2.7,10.0,260.0,249.96,201.84
2016,2,19,12,15,49.0,270.5,2.7,10.0,302.5,293.04,236.88
2016,2,19,12,30,75.0,296.0,2.7,10.0,345.0,336.71,272.02
2016,2,19,12,45,110.5,301.0,2.7,10.5,372.0,367.33,296.42
2016,2,19,13,0,146.0,306.0,2.7,11.0,399.0,402.0,323.84
2016,2,19,13,15,140.0,299.5,2.65,10.5,387.0,395.03,318.95
2016,2,19,13,30,134.0,293.0,2.6,10.0,375.0,387.41,313.74
2016,2,19,13,45,76.5,255.0,2.55,10.0,301.5,307.33,249.5
2016,2,19,14,0,19.0,217.0,2.5,10.0,228.0,226.39,183.42
2016,2,19,14,15,54.0,229.0,2.45,9.5,258.5,267.91,218.92
2016,2,19,14,30,89.0,241.0,2.4,9.0,289.0,304.93,250.26
2016,2,19,14,45,71.5,221.5,2.35,9.0,258.5,273.67,224.85
2016,2,19,15,0,54.0,202.0,2.3,9.0,228.0,242.47,199.52
2016,2,19,15,15,81.5,190.0,2.25,8.5,225.5,247.12,204.8
2016,2,19,15,30,109.0,178.0,2.2,8.0,223.0,256.64,213.82
2016,2,19,15,45,98.0,160.5,2.15,8.0,198.0,224.57,187.28
2016,2,19,16,0,87.0,143.0,2.1,8.0,173.0,198.89,165.83
2016,2,19,16,15,78.0,122.5,2.0,7.5,146.5,170.92,142.35
2016,2,19,16,30,69.0,102.0,1.9,7.0,120.0,143.14,118.51
2016,2,19,16,45,55.5,81.0,1.85,7.0,93.5,112.93,91.93
2016,2,19,17,0,42.0,60.0,1.8,7.0,67.0,83.12,65.38
2016,2,19,17,15,21.0,40.5,1.75,7.0,44.0,52.9,38.37
2016,2,19,17,30,0.0,21.0,1.7,7.0,21.0,20.82,7.43
2016,2,19,17,45,0.0,10.5,1.65,7.0,10.5,10.32,0.0
2016,2,19,18,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,19,18,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,2,19,18,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,19,18,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,19,19,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,19,19,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,19,19,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,19,19,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,19,20,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,19,20,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,19,20,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,19,20,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,2,19,21,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,2,19,21,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,2,19,21,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,2,19,21,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,2,19,22,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,2,19,22,15,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2016,2,19,22,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,19,22,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,2,19,23,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,19,23,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,19,23,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,19,23,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,2,20,0,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,20,0,15,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,20,0,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,20,0,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,20,1,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,20,1,15,0.0,0.0,1.8,4.5,0.0,0.0,0.0
2016,2,20,1,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,20,1,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,20,2,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,20,2,15,0.0,0.0,1.85,3.5,0.0,0.0,0.0
2016,2,20,2,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,2,20,2,45,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,2,20,3,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,20,3,15,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,20,3,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,20,3,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,2,20,4,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,2,20,4,15,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,2,20,4,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,2,20,4,45,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,2,20,5,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,2,20,5,15,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,2,20,5,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,2,20,5,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,2,20,6,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,20,6,15,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,2,20,6,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,2,20,6,45,0.0,0.0,1.85,3.5,0.0,0.0,0.0
2016,2,20,7,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,20,7,15,112.0,16.0,1.8,4.5,26.0,12.49,0.0
2016,2,20,7,30,224.0,32.0,1.8,5.0,52.0,24.79,15.32
2016,2,20,7,45,278.0,48.0,1.8,5.5,89.0,36.53,27.28
2016,2,20,8,0,332.0,64.0,1.8,6.0,126.0,47.77,38.0
2016,2,20,8,15,374.5,77.5,1.75,6.5,166.0,56.54,46.26
2016,2,20,8,30,417.0,91.0,1.7,7.0,206.0,90.28,60.41
2016,2,20,8,45,452.5,99.5,1.7,7.5,245.0,123.99,82.45
2016,2,20,9,0,488.0,108.0,1.7,8.0,284.0,160.76,110.9
2016,2,20,9,15,455.0,131.0,1.6,8.0,310.5,199.39,146.06
2016,2,20,9,30,422.0,154.0,1.5,8.0,337.0,234.73,178.73
2016,2,20,9,45,634.5,121.0,1.4,8.5,423.5,287.86,218.51
2016,2,20,10,0,847.0,88.0,1.3,9.0,510.0,359.7,275.04
2016,2,20,10,15,860.5,90.0,1.15,9.0,543.0,402.98,312.89
2016,2,20,10,30,874.0,92.0,1.0,9.0,576.0,445.6,349.16
2016,2,20,10,45,750.0,130.5,0.9,9.5,559.0,458.11,361.13
2016,2,20,11,0,626.0,169.0,0.8,10.0,542.0,462.46,365.34
2016,2,20,11,15,522.5,212.0,0.65,10.0,530.0,471.12,371.74
2016,2,20,11,30,419.0,255.0,0.5,10.0,518.0,472.76,371.72
2016,2,20,11,45,377.5,270.5,0.4,10.5,510.5,477.39,373.86
2016,2,20,12,0,336.0,286.0,0.3,11.0,503.0,479.11,373.46
2016,2,20,12,15,356.5,282.5,0.3,11.0,514.0,498.05,388.13
2016,2,20,12,30,377.0,279.0,0.3,11.0,525.0,516.56,402.21
2016,2,20,12,45,431.5,259.5,0.35,11.0,538.5,543.47,423.55
2016,2,20,13,0,486.0,240.0,0.4,11.0,552.0,567.75,442.91
2016,2,20,13,15,340.0,267.5,0.55,11.0,484.0,500.63,393.09
2016,2,20,13,30,194.0,295.0,0.7,11.0,416.0,430.36,339.97
2016,2,20,13,45,272.0,272.5,0.85,11.0,436.0,467.04,371.34
2016,2,20,14,0,350.0,250.0,1.0,11.0,456.0,497.74,397.2
2016,2,20,14,15,610.5,169.0,1.1,11.0,507.5,594.2,475.24
2016,2,20,14,30,871.0,88.0,1.2,11.0,559.0,673.78,538.76
2016,2,20,14,45,861.0,84.0,1.35,11.0,525.5,653.5,524.78
2016,2,20,15,0,851.0,80.0,1.5,11.0,492.0,630.63,509.49
2016,2,20,15,15,830.0,77.0,1.55,11.0,452.0,599.73,486.84
2016,2,20,15,30,809.0,74.0,1.6,11.0,412.0,567.05,462.31
2016,2,20,15,45,786.5,69.0,1.7,11.0,368.0,529.76,433.79
2016,2,20,16,0,764.0,64.0,1.8,11.0,324.0,491.28,403.35
2016,2,20,16,15,721.5,59.5,1.8,10.5,276.5,442.38,363.76
2016,2,20,16,30,679.0,55.0,1.8,10.0,229.0,394.14,323.23
2016,2,20,16,45,614.5,48.5,1.85,9.5,181.0,335.17,272.58
2016,2,20,17,0,550.0,42.0,1.9,9.0,133.0,282.64,225.38
2016,2,20,17,15,434.5,32.5,1.9,8.5,89.5,209.59,160.28
2016,2,20,17,30,319.0,23.0,1.9,8.0,46.0,141.78,83.23
2016,2,20,17,45,159.5,11.5,1.95,8.0,23.0,55.38,0.0
2016,2,20,18,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,20,18,15,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2016,2,20,18,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,20,18,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,2,20,19,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,20,19,15,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2016,2,20,19,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,20,19,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,2,20,20,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,20,20,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,20,20,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,20,20,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,20,21,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,20,21,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,2,20,21,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,20,21,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,20,22,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,20,22,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,20,22,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,20,22,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,20,23,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,20,23,15,0.0,0.0,2.1,5.5,0.0,0.0,0.0
2016,2,20,23,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,20,23,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,21,0,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,21,0,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,21,0,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,21,0,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,21,1,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,21,1,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,21,1,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,21,1,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,21,2,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,21,2,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,21,2,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,21,2,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,21,3,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,21,3,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,2,21,3,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,21,3,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,21,4,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,21,4,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,21,4,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,21,4,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,21,5,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,21,5,15,0.0,0.0,2.0,4.5,0.0,0.0,0.0
2016,2,21,5,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,21,5,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,2,21,6,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,2,21,6,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,21,6,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,21,6,45,0.0,0.0,1.85,4.5,0.0,0.0,0.0
2016,2,21,7,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,21,7,15,210.5,14.5,1.75,5.5,34.5,10.9,0.0
2016,2,21,7,30,421.0,29.0,1.7,6.0,69.0,22.28,13.41
2016,2,21,7,45,521.5,36.5,1.7,7.0,116.0,29.05,20.48
2016,2,21,8,0,622.0,44.0,1.7,8.0,163.0,33.62,24.95
2016,2,21,8,15,680.0,49.5,1.7,8.0,212.5,38.15,29.3
2016,2,21,8,30,738.0,55.0,1.7,8.0,262.0,81.72,41.8
2016,2,21,8,45,777.5,58.5,1.7,8.5,310.5,126.96,70.41
2016,2,21,9,0,817.0,62.0,1.7,9.0,359.0,175.44,108.42
2016,2,21,9,15,842.0,65.0,1.65,9.5,403.5,223.51,150.14
2016,2,21,9,30,867.0,68.0,1.6,10.0,448.0,272.84,194.23
2016,2,21,9,45,886.0,69.5,1.6,10.5,487.5,323.21,239.44
2016,2,21,10,0,905.0,71.0,1.6,11.0,527.0,370.36,281.42
2016,2,21,10,15,917.5,73.0,1.6,11.0,560.0,415.37,321.46
2016,2,21,10,30,930.0,75.0,1.6,11.0,593.0,459.46,359.8
2016,2,21,10,45,938.5,76.0,1.6,11.5,619.5,499.65,393.5
2016,2,21,11,0,947.0,77.0,1.6,12.0,646.0,538.19,424.92
2016,2,21,11,15,952.0,78.0,1.65,12.0,664.5,573.05,453.78
2016,2,21,11,30,957.0,79.0,1.7,12.0,683.0,605.66,480.36
2016,2,21,11,45,958.0,80.0,1.8,12.5,693.5,633.55,502.32
2016,2,21,12,0,959.0,81.0,1.9,13.0,704.0,658.71,521.83
2016,2,21,12,15,958.5,81.5,1.95,13.0,706.5,679.58,538.55
2016,2,21,12,30,958.0,82.0,2.0,13.0,709.0,697.46,552.87
2016,2,21,12,45,952.0,83.0,2.15,13.0,702.5,709.19,563.2
2016,2,21,13,0,946.0,84.0,2.3,13.0,696.0,717.7,571.08
2016,2,21,13,15,940.5,83.5,2.4,13.0,682.0,721.76,574.98
2016,2,21,13,30,935.0,83.0,2.5,13.0,668.0,722.63,576.67
2016,2,21,13,45,926.5,82.0,2.65,13.0,646.5,717.75,574.55
2016,2,21,14,0,918.0,81.0,2.8,13.0,625.0,709.77,570.22
2016,2,21,14,15,906.0,80.0,2.85,12.5,596.0,696.44,562.5
2016,2,21,14,30,894.0,79.0,2.9,12.0,567.0,680.26,552.4
2016,2,21,14,45,879.0,76.5,3.0,12.0,532.0,657.8,536.36
2016,2,21,15,0,864.0,74.0,3.1,12.0,497.0,632.9,518.15
2016,2,21,15,15,842.0,71.5,3.1,11.5,456.0,604.59,497.35
2016,2,21,15,30,820.0,69.0,3.1,11.0,415.0,571.47,472.36
2016,2,21,15,45,793.5,65.0,3.1,11.0,370.5,532.61,441.36
2016,2,21,16,0,767.0,61.0,3.1,11.0,326.0,492.77,408.77
2016,2,21,16,15,724.0,57.0,3.0,10.5,278.0,443.89,368.35
2016,2,21,16,30,681.0,53.0,2.9,10.0,230.0,395.74,327.18
2016,2,21,16,45,623.0,46.5,2.85,10.0,182.5,339.32,277.39
2016,2,21,17,0,565.0,40.0,2.8,10.0,135.0,285.59,228.35
2016,2,21,17,15,454.5,31.5,2.75,9.5,91.5,217.3,166.89
2016,2,21,17,30,344.0,23.0,2.7,9.0,48.0,151.99,94.58
2016,2,21,17,45,172.0,11.5,2.65,9.0,24.0,59.43,0.0
2016,2,21,18,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,21,18,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,2,21,18,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,21,18,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,21,19,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,21,19,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2016,2,21,19,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,21,19,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,2,21,20,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,21,20,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,21,20,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,21,20,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,21,21,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,21,21,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,2,21,21,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,21,21,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,21,22,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,21,22,15,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2016,2,21,22,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,21,22,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,2,21,23,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,21,23,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,21,23,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,21,23,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,22,0,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,22,0,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,22,0,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,22,0,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,22,1,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,22,1,15,0.0,0.0,2.25,6.5,0.0,0.0,0.0
2016,2,22,1,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,22,1,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,2,22,2,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,22,2,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,2,22,2,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,22,2,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,22,3,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,22,3,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,2,22,3,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,22,3,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,2,22,4,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,22,4,15,0.0,0.0,2.2,5.5,0.0,0.0,0.0
2016,2,22,4,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,22,4,45,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,22,5,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,22,5,15,0.0,0.0,2.15,4.5,0.0,0.0,0.0
2016,2,22,5,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,2,22,5,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,2,22,6,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,2,22,6,15,0.0,0.0,2.05,4.5,0.0,0.0,0.0
2016,2,22,6,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,22,6,45,0.0,0.0,1.95,5.5,0.0,0.0,0.0
2016,2,22,7,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,22,7,15,229.5,14.5,1.85,6.5,37.5,10.76,0.0
2016,2,22,7,30,459.0,29.0,1.8,7.0,75.0,24.07,15.09
2016,2,22,7,45,553.0,37.0,1.8,7.5,123.0,29.29,20.7
2016,2,22,8,0,647.0,45.0,1.8,8.0,171.0,34.33,25.62
2016,2,22,8,15,703.0,50.0,1.65,8.5,221.0,41.73,32.52
2016,2,22,8,30,759.0,55.0,1.5,9.0,271.0,86.19,43.63
2016,2,22,8,45,795.5,58.5,1.4,9.5,319.5,132.38,73.58
2016,2,22,9,0,832.0,62.0,1.3,10.0,368.0,181.49,112.4
2016,2,22,9,15,857.0,65.0,1.15,10.5,413.0,230.42,154.69
2016,2,22,9,30,882.0,68.0,1.0,11.0,458.0,283.93,201.65
2016,2,22,9,45,899.0,70.5,0.85,11.5,498.0,332.08,244.14
2016,2,22,10,0,916.0,73.0,0.7,12.0,538.0,380.15,285.47
2016,2,22,10,15,928.5,74.5,0.65,12.5,571.5,425.25,323.68
2016,2,22,10,30,941.0,76.0,0.6,13.0,605.0,469.4,359.88
2016,2,22,10,45,948.5,77.5,0.55,13.5,631.5,510.09,392.24
2016,2,22,11,0,956.0,79.0,0.5,14.0,658.0,549.02,422.13
2016,2,22,11,15,961.5,79.5,0.5,14.0,677.0,584.01,449.53
2016,2,22,11,30,967.0,80.0,0.5,14.0,696.0,616.73,474.64
2016,2,22,11,45,969.0,81.0,0.5,14.5,706.5,645.49,495.47
2016,2,22,12,0,971.0,82.0,0.5,15.0,717.0,671.53,513.88
2016,2,22,12,15,971.5,82.0,0.55,15.0,720.5,692.78,530.28
2016,2,22,12,30,972.0,82.0,0.6,15.0,724.0,711.02,544.44
2016,2,22,12,45,967.0,83.5,0.65,15.0,718.0,724.08,554.83
2016,2,22,13,0,962.0,85.0,0.7,15.0,712.0,733.9,562.67
2016,2,22,13,15,958.5,84.0,0.75,15.0,698.5,738.89,567.07
2016,2,22,13,30,955.0,83.0,0.8,15.0,685.0,740.62,569.41
2016,2,22,13,45,945.5,83.5,0.85,15.0,663.5,736.61,567.91
2016,2,22,14,0,936.0,84.0,0.9,15.0,642.0,729.46,564.39
2016,2,22,14,15,926.0,82.5,0.9,15.0,613.5,716.77,556.44
2016,2,22,14,30,916.0,81.0,0.9,15.0,585.0,701.13,546.5
2016,2,22,14,45,818.0,91.5,0.95,15.5,521.0,641.49,503.1
2016,2,22,15,0,720.0,102.0,1.0,16.0,457.0,580.76,458.5
2016,2,22,15,15,781.0,87.5,1.0,15.5,444.5,588.43,466.57
2016,2,22,15,30,842.0,73.0,1.0,15.0,432.0,592.7,471.01
2016,2,22,15,45,811.5,70.0,1.05,14.5,386.0,551.99,441.35
2016,2,22,16,0,781.0,67.0,1.1,14.0,340.0,510.44,410.38
2016,2,22,16,15,739.0,62.5,1.15,13.5,291.0,460.82,371.9
2016,2,22,16,30,697.0,58.0,1.2,13.0,242.0,411.76,332.24
2016,2,22,16,45,628.5,52.0,1.3,12.5,192.5,353.21,283.47
2016,2,22,17,0,560.0,46.0,1.4,12.0,143.0,295.68,233.61
2016,2,22,17,15,445.5,36.5,1.4,11.5,97.5,221.49,168.97
2016,2,22,17,30,331.0,27.0,1.4,11.0,52.0,154.23,99.44
2016,2,22,17,45,165.5,13.5,1.45,11.0,26.0,60.16,0.0
