Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,22,18,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,22,18,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,22,18,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,23,6,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,23,7,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,23,7,15,218.0,16.0,1.0,9.0,39.0,11.95,0.0
2016,2,23,7,30,436.0,32.0,1.0,9.0,78.0,24.62,15.63
2016,2,23,7,45,535.0,39.5,1.0,9.5,126.0,28.78,20.14
2016,2,23,8,0,634.0,47.0,1.0,10.0,174.0,35.96,26.93
2016,2,23,8,15,691.0,52.5,1.05,10.5,224.5,46.97,28.89
2016,2,23,8,30,748.0,58.0,1.1,11.0,275.0,91.59,47.17
2016,2,23,8,45,788.0,61.5,1.2,11.5,324.5,137.8,77.56
2016,2,23,9,0,828.0,65.0,1.3,12.0,374.0,187.31,116.7
2016,2,23,9,15,853.0,68.0,1.25,12.0,419.0,236.22,159.19
2016,2,23,9,30,878.0,71.0,1.2,12.0,464.0,286.37,203.83
2016,2,23,9,45,896.0,73.0,1.2,12.5,504.0,337.63,249.12
2016,2,23,10,0,914.0,75.0,1.2,13.0,544.0,385.59,291.0
2016,2,23,10,15,926.0,77.0,1.2,13.0,577.5,430.98,330.54
2016,2,23,10,30,938.0,79.0,1.2,13.0,611.0,475.39,368.31
2016,2,23,10,45,944.0,81.5,1.2,13.5,637.5,516.29,401.7
2016,2,23,11,0,950.0,84.0,1.2,14.0,664.0,555.36,432.68
2016,2,23,11,15,955.0,85.0,1.2,14.0,682.5,590.45,460.7
2016,2,23,11,30,960.0,86.0,1.2,14.0,701.0,623.27,486.4
2016,2,23,11,45,960.5,87.0,1.2,14.5,711.5,651.04,506.96
2016,2,23,12,0,961.0,88.0,1.2,15.0,722.0,676.02,525.05
2016,2,23,12,15,961.5,88.5,1.15,15.0,725.0,697.62,540.86
2016,2,23,12,30,962.0,89.0,1.1,15.0,728.0,716.25,554.27
2016,2,23,12,45,949.0,93.0,1.1,15.0,720.0,726.43,561.95
2016,2,23,13,0,936.0,97.0,1.1,15.0,712.0,733.26,567.24
2016,2,23,13,15,931.5,96.5,1.05,15.5,698.5,737.98,569.18
2016,2,23,13,30,927.0,96.0,1.0,16.0,685.0,739.52,569.02
2016,2,23,13,45,917.0,95.5,0.95,16.5,662.5,734.14,564.19
2016,2,23,14,0,907.0,95.0,0.9,17.0,640.0,725.68,557.43
2016,2,23,14,15,895.5,93.5,0.9,16.5,611.5,714.97,551.95
2016,2,23,14,30,884.0,92.0,0.9,16.0,583.0,698.8,542.26
2016,2,23,14,45,690.0,130.0,0.9,16.0,499.0,604.56,472.98
2016,2,23,15,0,496.0,168.0,0.9,16.0,415.0,508.76,401.4
2016,2,23,15,15,496.5,152.5,0.9,15.5,383.0,484.71,385.71
2016,2,23,15,30,497.0,137.0,0.9,15.0,351.0,458.8,367.5
2016,2,23,15,45,457.0,131.5,0.9,14.5,312.5,418.97,337.52
2016,2,23,16,0,417.0,126.0,0.9,14.0,274.0,379.87,307.45
2016,2,23,16,15,519.5,97.0,0.9,13.0,254.5,388.97,315.85
2016,2,23,16,30,622.0,68.0,0.9,12.0,235.0,392.36,317.81
2016,2,23,16,45,538.5,61.5,0.95,11.5,185.5,326.17,262.84
2016,2,23,17,0,455.0,55.0,1.0,11.0,136.0,264.53,210.26
2016,2,23,17,15,342.5,42.5,1.0,10.5,92.5,191.3,147.19
2016,2,23,17,30,230.0,30.0,1.0,10.0,49.0,126.67,84.66
2016,2,23,17,45,115.0,15.0,1.0,10.0,24.5,47.74,0.0
2016,2,23,18,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,23,18,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,2,23,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,24,6,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,24,7,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,24,7,15,181.0,17.0,0.75,10.0,37.0,12.68,1.15
2016,2,24,7,30,362.0,34.0,0.7,10.0,74.0,26.23,17.12
2016,2,24,7,45,459.5,42.5,0.65,10.5,120.0,31.19,22.26
2016,2,24,8,0,557.0,51.0,0.6,11.0,166.0,35.94,26.85
2016,2,24,8,15,615.0,57.5,0.6,11.0,214.0,49.76,29.86
2016,2,24,8,30,673.0,64.0,0.6,11.0,262.0,92.01,49.21
2016,2,24,8,45,508.5,102.0,0.6,11.5,266.0,141.18,92.18
2016,2,24,9,0,344.0,140.0,0.6,12.0,270.0,176.61,128.2
2016,2,24,9,15,578.0,108.5,0.55,12.0,357.0,214.6,151.56
2016,2,24,9,30,812.0,77.0,0.5,12.0,444.0,278.69,198.97
2016,2,24,9,45,670.5,122.5,0.45,12.5,442.5,312.06,232.61
2016,2,24,10,0,529.0,168.0,0.4,13.0,441.0,334.55,255.26
2016,2,24,10,15,375.5,215.5,0.35,13.0,415.5,343.25,265.55
2016,2,24,10,30,222.0,263.0,0.3,13.0,390.0,338.46,263.55
2016,2,24,10,45,560.5,175.5,0.3,13.5,515.5,425.38,329.79
2016,2,24,11,0,899.0,88.0,0.3,14.0,641.0,538.08,413.9
2016,2,24,11,15,651.5,178.5,0.25,14.0,586.0,519.53,398.88
2016,2,24,11,30,404.0,269.0,0.2,14.0,531.0,485.72,372.61
2016,2,24,11,45,303.0,294.5,0.2,14.5,493.0,463.6,355.62
2016,2,24,12,0,202.0,320.0,0.2,15.0,455.0,434.64,332.91
2016,2,24,12,15,277.0,308.0,0.2,15.0,493.5,479.31,367.18
2016,2,24,12,30,352.0,296.0,0.2,15.0,532.0,524.31,400.57
2016,2,24,12,45,477.5,251.0,0.2,15.0,568.5,574.34,438.44
2016,2,24,13,0,603.0,206.0,0.2,15.0,605.0,622.56,474.62
2016,2,24,13,15,749.0,150.0,0.25,15.0,635.5,675.01,514.42
2016,2,24,13,30,895.0,94.0,0.3,15.0,666.0,719.7,547.95
2016,2,24,13,45,601.5,181.5,0.35,15.0,561.0,613.43,470.25
2016,2,24,14,0,308.0,269.0,0.4,15.0,456.0,495.24,382.21
2016,2,24,14,15,582.5,179.0,0.45,15.0,512.0,594.59,461.97
2016,2,24,14,30,857.0,89.0,0.5,15.0,568.0,681.39,528.33
2016,2,24,14,45,840.0,87.0,0.6,15.0,533.5,658.53,512.75
2016,2,24,15,0,823.0,85.0,0.7,15.0,499.0,633.37,496.59
2016,2,24,15,15,801.5,82.5,0.75,14.5,458.5,602.73,476.27
2016,2,24,15,30,780.0,80.0,0.8,14.0,418.0,570.4,454.1
2016,2,24,15,45,751.0,76.0,0.9,14.0,374.0,530.63,425.21
2016,2,24,16,0,722.0,72.0,1.0,14.0,330.0,490.11,394.71
2016,2,24,16,15,679.0,67.0,1.05,13.5,282.5,443.08,358.28
2016,2,24,16,30,636.0,62.0,1.1,13.0,235.0,394.9,319.53
2016,2,24,16,45,574.0,54.5,1.2,12.5,187.5,336.54,271.24
2016,2,24,17,0,512.0,47.0,1.3,12.0,140.0,281.39,223.64
2016,2,24,17,15,404.5,37.5,1.35,11.5,96.5,210.73,162.33
2016,2,24,17,30,297.0,28.0,1.4,11.0,53.0,148.5,101.76
2016,2,24,17,45,148.5,14.0,1.5,11.0,26.5,56.89,0.0
2016,2,24,18,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,24,18,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,24,18,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,25,6,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,2,25,7,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,25,7,15,162.5,19.5,0.75,9.5,38.0,14.79,3.67
2016,2,25,7,30,325.0,39.0,0.7,10.0,76.0,30.85,21.26
2016,2,25,7,45,417.0,49.5,0.7,10.5,121.0,37.42,27.86
2016,2,25,8,0,509.0,60.0,0.7,11.0,166.0,43.68,33.82
2016,2,25,8,15,505.0,75.5,0.7,11.0,203.5,66.2,43.72
2016,2,25,8,30,501.0,91.0,0.7,11.0,241.0,106.28,66.88
2016,2,25,8,45,559.0,91.5,0.7,11.5,285.0,140.54,89.3
2016,2,25,9,0,617.0,92.0,0.7,12.0,329.0,179.87,119.55
2016,2,25,9,15,445.0,141.5,0.65,12.5,322.5,217.11,158.55
2016,2,25,9,30,273.0,191.0,0.6,13.0,316.0,239.98,183.92
2016,2,25,9,45,299.0,204.5,0.6,13.5,352.0,274.68,211.72
2016,2,25,10,0,325.0,218.0,0.6,14.0,388.0,311.28,240.69
2016,2,25,10,15,264.5,242.5,0.6,14.0,386.5,325.02,252.98
2016,2,25,10,30,204.0,267.0,0.6,14.0,385.0,335.37,261.88
2016,2,25,10,45,543.0,181.5,0.65,14.5,514.0,425.39,331.02
2016,2,25,11,0,882.0,96.0,0.7,15.0,643.0,541.36,418.61
2016,2,25,11,15,745.5,147.5,0.7,15.0,619.5,543.97,420.34
2016,2,25,11,30,609.0,199.0,0.7,15.0,596.0,539.68,417.13
2016,2,25,11,45,609.0,203.0,0.7,15.5,605.5,562.29,433.7
2016,2,25,12,0,609.0,207.0,0.7,16.0,615.0,583.18,448.4
2016,2,25,12,15,511.0,244.5,0.65,16.0,588.0,570.92,437.94
2016,2,25,12,30,413.0,282.0,0.6,16.0,561.0,552.42,423.05
2016,2,25,12,45,655.5,191.0,0.6,16.0,629.0,638.47,489.49
2016,2,25,13,0,898.0,100.0,0.6,16.0,697.0,719.27,549.67
2016,2,25,13,15,893.5,99.0,0.6,16.0,684.0,723.12,551.56
2016,2,25,13,30,889.0,98.0,0.6,16.0,671.0,723.9,552.52
2016,2,25,13,45,876.0,99.5,0.65,16.0,649.0,720.81,551.71
2016,2,25,14,0,863.0,101.0,0.7,16.0,627.0,712.64,547.52
2016,2,25,14,15,715.5,137.5,0.75,15.5,560.5,648.02,502.37
2016,2,25,14,30,568.0,174.0,0.8,15.0,494.0,578.78,452.92
2016,2,25,14,45,684.5,134.5,0.85,15.0,497.5,612.04,480.91
2016,2,25,15,0,801.0,95.0,0.9,15.0,501.0,633.7,499.21
2016,2,25,15,15,553.5,135.5,0.9,14.5,405.5,506.41,403.32
2016,2,25,15,30,306.0,176.0,0.9,14.0,310.0,383.0,307.93
2016,2,25,15,45,279.0,160.0,0.95,14.0,272.5,343.89,278.6
2016,2,25,16,0,252.0,144.0,1.0,14.0,235.0,305.27,248.29
2016,2,25,16,15,436.0,105.5,1.05,13.5,236.5,359.11,292.91
2016,2,25,16,30,620.0,67.0,1.1,13.0,238.0,395.39,320.81
2016,2,25,16,45,559.5,59.0,1.15,12.5,190.5,337.4,272.19
2016,2,25,17,0,499.0,51.0,1.2,12.0,143.0,282.49,224.9
2016,2,25,17,15,395.0,40.5,1.2,12.0,99.5,212.0,163.6
2016,2,25,17,30,291.0,30.0,1.2,12.0,56.0,149.6,104.29
2016,2,25,17,45,145.5,15.0,1.3,12.0,28.0,68.2,0.0
2016,2,25,18,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,25,18,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,2,25,18,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,0.1,10.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,26,6,45,0.0,5.0,1.25,9.0,5.0,0.0,0.0
2016,2,26,7,0,0.0,10.0,1.3,9.0,10.0,9.83,0.0
2016,2,26,7,15,123.5,26.0,1.25,9.0,40.5,20.3,8.52
2016,2,26,7,30,247.0,42.0,1.2,9.0,71.0,32.27,22.7
2016,2,26,7,45,308.5,57.5,1.15,9.5,111.5,43.27,33.24
2016,2,26,8,0,370.0,73.0,1.1,10.0,152.0,53.77,43.04
2016,2,26,8,15,411.5,86.0,1.1,10.0,194.5,74.46,51.25
2016,2,26,8,30,453.0,99.0,1.1,10.0,237.0,111.6,72.96
2016,2,26,8,45,498.5,104.0,1.1,10.5,278.5,146.53,97.34
2016,2,26,9,0,544.0,109.0,1.1,11.0,320.0,185.27,127.97
2016,2,26,9,15,435.0,147.0,1.1,11.0,328.0,221.81,164.37
2016,2,26,9,30,326.0,185.0,1.1,11.0,336.0,250.74,193.37
2016,2,26,9,45,383.5,190.5,1.15,11.5,382.5,290.92,225.7
2016,2,26,10,0,441.0,196.0,1.2,12.0,429.0,333.09,259.69
2016,2,26,10,15,388.5,222.5,1.2,12.0,437.0,358.5,281.79
2016,2,26,10,30,336.0,249.0,1.2,12.0,445.0,376.91,297.52
2016,2,26,10,45,454.5,224.0,1.25,12.5,501.0,424.83,335.21
2016,2,26,11,0,573.0,199.0,1.3,13.0,557.0,480.91,378.94
2016,2,26,11,15,544.0,216.5,1.3,13.0,564.5,502.42,395.68
2016,2,26,11,30,515.0,234.0,1.3,13.0,572.0,520.97,409.97
2016,2,26,11,45,467.0,257.5,1.35,13.0,567.5,530.98,417.55
2016,2,26,12,0,419.0,281.0,1.4,13.0,563.0,536.19,421.34
2016,2,26,12,15,651.5,190.5,1.45,13.0,632.0,612.77,483.01
2016,2,26,12,30,884.0,100.0,1.5,13.0,701.0,689.47,543.58
2016,2,26,12,45,883.0,99.0,1.55,13.0,695.0,701.45,552.73
2016,2,26,13,0,882.0,98.0,1.6,13.0,689.0,710.51,559.9
2016,2,26,13,15,610.5,192.5,1.65,12.5,598.0,628.95,497.55
2016,2,26,13,30,339.0,287.0,1.7,12.0,507.0,533.69,423.23
2016,2,26,13,45,332.0,278.5,1.75,12.0,488.5,522.99,416.65
2016,2,26,14,0,325.0,270.0,1.8,12.0,470.0,511.02,408.42
2016,2,26,14,15,168.0,233.5,1.85,12.0,336.5,358.46,289.13
2016,2,26,14,30,11.0,197.0,1.9,12.0,203.0,202.04,161.91
2016,2,26,14,45,5.5,167.0,1.95,12.0,170.0,168.21,135.04
2016,2,26,15,0,0.0,137.0,2.0,12.0,137.0,134.43,107.47
2016,2,26,15,15,2.0,143.0,1.95,11.5,144.0,142.44,114.73
2016,2,26,15,30,4.0,149.0,1.9,11.0,151.0,150.83,122.25
2016,2,26,15,45,2.0,91.0,1.85,10.5,92.0,89.89,71.48
2016,2,26,16,0,0.0,33.0,1.8,10.0,33.0,31.86,22.01
2016,2,26,16,15,0.0,28.5,1.7,10.0,28.5,27.5,18.31
2016,2,26,16,30,0.0,24.0,1.6,10.0,24.0,23.15,14.54
2016,2,26,16,45,0.0,19.0,1.55,10.0,19.0,18.32,10.29
2016,2,26,17,0,0.0,14.0,1.5,10.0,14.0,13.5,6.01
2016,2,26,17,15,0.0,9.5,1.45,9.5,9.5,9.15,2.14
2016,2,26,17,30,0.0,5.0,1.4,9.0,5.0,4.82,0.0
2016,2,26,17,45,0.0,2.5,1.4,9.0,2.5,2.41,0.0
2016,2,26,18,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,26,18,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,26,18,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,1.85,6.5,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,27,6,45,0.0,8.0,1.75,7.5,8.0,0.0,0.0
2016,2,27,7,0,0.0,16.0,1.7,8.0,16.0,15.73,0.0
2016,2,27,7,15,226.0,25.0,1.7,8.0,53.0,19.6,9.03
2016,2,27,7,30,452.0,34.0,1.7,8.0,90.0,25.38,16.82
2016,2,27,7,45,533.0,42.0,1.7,8.5,137.5,29.94,21.43
2016,2,27,8,0,614.0,50.0,1.7,9.0,185.0,34.29,25.6
2016,2,27,8,15,666.5,55.5,1.65,9.0,234.0,61.56,33.9
2016,2,27,8,30,719.0,61.0,1.6,9.0,283.0,105.75,57.29
2016,2,27,8,45,519.5,105.5,1.6,9.5,279.5,153.0,102.31
2016,2,27,9,0,320.0,150.0,1.6,10.0,276.0,185.87,138.7
2016,2,27,9,15,367.5,160.5,1.55,10.5,320.5,223.48,169.05
2016,2,27,9,30,415.0,171.0,1.5,11.0,365.0,262.02,200.66
2016,2,27,9,45,646.0,124.0,1.5,11.5,454.5,315.26,240.58
2016,2,27,10,0,877.0,77.0,1.5,12.0,544.0,391.55,300.57
2016,2,27,10,15,890.0,79.0,1.45,12.0,577.5,436.11,339.04
2016,2,27,10,30,903.0,81.0,1.4,12.0,611.0,479.83,375.98
2016,2,27,10,45,916.0,80.5,1.35,12.5,638.5,520.15,408.58
2016,2,27,11,0,929.0,80.0,1.3,13.0,666.0,559.13,439.15
2016,2,27,11,15,772.0,140.5,1.25,13.5,637.0,559.19,438.52
2016,2,27,11,30,615.0,201.0,1.2,14.0,608.0,551.07,430.93
2016,2,27,11,45,630.5,200.0,1.2,14.5,623.0,578.46,451.42
2016,2,27,12,0,646.0,199.0,1.2,15.0,638.0,604.77,470.45
2016,2,27,12,15,543.0,238.5,1.2,14.5,608.5,590.99,459.96
2016,2,27,12,30,440.0,278.0,1.2,14.0,579.0,573.05,446.36
2016,2,27,12,45,496.5,253.5,1.2,14.0,591.0,596.86,465.61
2016,2,27,13,0,553.0,229.0,1.2,14.0,603.0,619.84,483.83
2016,2,27,13,15,445.5,259.5,1.2,14.0,557.0,582.01,454.48
2016,2,27,13,30,338.0,290.0,1.2,14.0,511.0,537.69,420.57
2016,2,27,13,45,402.5,262.5,1.25,14.5,517.5,557.66,437.3
2016,2,27,14,0,467.0,235.0,1.3,15.0,524.0,581.22,455.86
2016,2,27,14,15,666.5,163.0,1.3,14.5,555.5,647.31,509.48
2016,2,27,14,30,866.0,91.0,1.3,14.0,587.0,701.49,553.09
2016,2,27,14,45,860.5,85.5,1.35,14.0,553.5,682.08,540.01
2016,2,27,15,0,855.0,80.0,1.4,14.0,520.0,659.9,525.03
2016,2,27,15,15,835.0,77.5,1.45,14.0,479.5,629.17,503.24
2016,2,27,15,30,815.0,75.0,1.5,14.0,439.0,596.62,479.61
2016,2,27,15,45,793.5,70.5,1.55,14.0,395.0,559.33,451.82
2016,2,27,16,0,772.0,66.0,1.6,14.0,351.0,520.81,422.23
2016,2,27,16,15,732.5,61.5,1.6,13.5,302.5,471.72,383.86
2016,2,27,16,30,693.0,57.0,1.6,13.0,254.0,423.13,344.49
2016,2,27,16,45,631.0,51.5,1.65,12.5,205.0,363.85,295.16
2016,2,27,17,0,569.0,46.0,1.7,12.0,156.0,310.54,248.73
2016,2,27,17,15,467.5,37.5,1.75,11.5,110.0,239.69,186.95
2016,2,27,17,30,366.0,29.0,1.8,11.0,64.0,176.64,127.74
2016,2,27,17,45,183.0,14.5,1.85,11.0,32.0,81.19,0.0
2016,2,27,18,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,27,18,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,2,27,18,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,28,6,45,0.0,4.0,0.95,7.5,4.0,0.0,0.0
2016,2,28,7,0,0.0,8.0,0.9,8.0,8.0,7.86,0.0
2016,2,28,7,15,11.0,26.5,0.85,8.0,28.0,24.57,13.65
2016,2,28,7,30,22.0,45.0,0.8,8.0,48.0,40.55,30.36
2016,2,28,7,45,35.0,66.0,0.8,8.5,73.0,58.0,46.72
2016,2,28,8,0,48.0,87.0,0.8,9.0,98.0,75.04,62.4
2016,2,28,8,15,58.0,108.0,0.8,9.0,124.0,95.41,75.54
2016,2,28,8,30,68.0,129.0,0.8,9.0,150.0,118.67,93.86
2016,2,28,8,45,76.5,148.0,0.85,9.5,175.5,141.37,111.9
2016,2,28,9,0,85.0,167.0,0.9,10.0,201.0,164.94,130.82
2016,2,28,9,15,42.5,151.5,0.95,10.0,168.5,148.9,119.15
2016,2,28,9,30,0.0,136.0,1.0,10.0,136.0,129.18,104.02
2016,2,28,9,45,17.5,176.0,1.05,10.5,185.5,171.78,138.41
2016,2,28,10,0,35.0,216.0,1.1,11.0,235.0,212.85,170.92
2016,2,28,10,15,66.5,244.0,1.1,11.0,282.5,253.74,203.13
2016,2,28,10,30,98.0,272.0,1.1,11.0,330.0,297.41,237.36
2016,2,28,10,45,166.0,285.0,1.15,11.5,388.5,346.58,275.45
2016,2,28,11,0,234.0,298.0,1.2,12.0,447.0,402.25,318.27
2016,2,28,11,15,268.0,301.5,1.25,12.0,476.5,434.09,343.02
2016,2,28,11,30,302.0,305.0,1.3,12.0,506.0,468.13,369.51
2016,2,28,11,45,217.5,318.5,1.4,12.0,464.5,439.59,347.25
2016,2,28,12,0,133.0,332.0,1.5,12.0,423.0,406.58,321.33
2016,2,28,12,15,175.5,332.5,1.6,12.0,453.0,440.27,348.51
2016,2,28,12,30,218.0,333.0,1.7,12.0,483.0,475.0,376.0
2016,2,28,12,45,200.0,331.5,1.8,12.5,469.0,466.86,369.21
2016,2,28,13,0,182.0,330.0,1.9,13.0,455.0,457.58,361.82
2016,2,28,13,15,160.0,323.0,1.95,13.0,431.0,438.96,347.77
2016,2,28,13,30,138.0,316.0,2.0,13.0,407.0,419.44,332.98
2016,2,28,13,45,283.5,282.5,2.1,13.0,462.0,495.85,395.71
2016,2,28,14,0,429.0,249.0,2.2,13.0,517.0,570.95,455.93
2016,2,28,14,15,350.5,253.5,2.25,13.0,466.0,515.09,412.59
2016,2,28,14,30,272.0,258.0,2.3,13.0,415.0,464.83,373.6
2016,2,28,14,45,328.0,231.0,2.35,13.0,409.0,472.83,382.22
2016,2,28,15,0,384.0,204.0,2.4,13.0,403.0,477.64,387.93
2016,2,28,15,15,520.5,154.0,2.45,12.5,401.5,512.8,419.18
2016,2,28,15,30,657.0,104.0,2.5,12.0,400.0,536.22,440.74
2016,2,28,15,45,508.5,119.5,2.55,12.0,334.5,445.99,368.24
2016,2,28,16,0,360.0,135.0,2.6,12.0,269.0,366.24,303.05
2016,2,28,16,15,330.0,122.0,2.55,11.5,232.5,319.13,265.09
2016,2,28,16,30,300.0,109.0,2.5,11.0,196.0,280.32,232.73
2016,2,28,16,45,442.5,79.0,2.5,10.5,180.0,310.02,256.04
2016,2,28,17,0,585.0,49.0,2.5,10.0,164.0,323.15,262.5
2016,2,28,17,15,485.0,40.0,2.55,9.5,117.0,251.17,198.64
2016,2,28,17,30,385.0,31.0,2.6,9.0,70.0,186.76,138.04
2016,2,28,17,45,192.5,15.5,2.65,8.5,35.0,86.61,7.73
2016,2,28,18,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,28,18,15,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2016,2,28,18,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,2.55,6.5,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,2.3,6.5,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,2.25,6.5,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,29,6,45,86.5,7.0,1.65,8.5,10.0,6.88,0.0
2016,2,29,7,0,173.0,14.0,1.6,9.0,20.0,10.72,0.0
2016,2,29,7,15,319.0,25.5,1.55,9.5,59.5,19.29,10.29
2016,2,29,7,30,465.0,37.0,1.5,10.0,99.0,27.31,18.6
2016,2,29,7,45,548.5,44.5,1.5,10.5,148.0,31.32,22.59
2016,2,29,8,0,632.0,52.0,1.5,11.0,197.0,38.59,29.32
2016,2,29,8,15,682.0,57.5,1.5,11.0,246.5,73.55,38.81
2016,2,29,8,30,732.0,63.0,1.5,11.0,296.0,119.14,65.83
2016,2,29,8,45,759.0,68.5,1.5,11.5,343.0,165.98,101.78
2016,2,29,9,0,786.0,74.0,1.5,12.0,390.0,214.86,143.17
2016,2,29,9,15,809.5,77.0,1.4,12.5,434.0,262.4,185.07
2016,2,29,9,30,833.0,80.0,1.3,13.0,478.0,311.13,228.02
2016,2,29,9,45,849.5,82.5,1.25,13.5,516.5,357.94,269.06
2016,2,29,10,0,866.0,85.0,1.2,14.0,555.0,404.77,309.07
2016,2,29,10,15,877.5,87.0,1.1,14.5,587.5,451.4,347.46
2016,2,29,10,30,889.0,89.0,1.0,15.0,620.0,494.22,381.62
2016,2,29,10,45,907.0,86.0,0.95,15.5,647.5,534.42,413.01
2016,2,29,11,0,925.0,83.0,0.9,16.0,675.0,573.61,442.65
2016,2,29,11,15,930.0,83.5,0.85,16.0,693.5,607.56,468.37
2016,2,29,11,30,935.0,84.0,0.8,16.0,712.0,639.27,491.83
2016,2,29,11,45,941.5,82.5,0.75,16.5,723.0,667.57,511.4
2016,2,29,12,0,948.0,81.0,0.7,17.0,734.0,693.37,528.71
2016,2,29,12,15,700.0,179.0,0.7,17.0,662.0,646.61,492.42
2016,2,29,12,30,452.0,277.0,0.7,17.0,590.0,586.92,446.66
2016,2,29,12,45,527.0,247.0,0.7,17.0,609.5,619.08,472.11
2016,2,29,13,0,602.0,217.0,0.7,17.0,629.0,650.56,495.94
2016,2,29,13,15,510.0,245.5,0.7,17.0,590.0,620.63,473.24
2016,2,29,13,30,418.0,274.0,0.7,17.0,551.0,583.6,446.01
2016,2,29,13,45,647.5,186.5,0.7,17.0,600.0,668.94,512.1
2016,2,29,14,0,877.0,99.0,0.7,17.0,649.0,740.55,564.59
2016,2,29,14,15,866.0,97.0,0.7,17.0,621.0,726.63,554.9
2016,2,29,14,30,855.0,95.0,0.7,17.0,593.0,709.91,544.48
2016,2,29,14,45,837.0,94.0,0.7,17.0,557.5,686.81,529.66
2016,2,29,15,0,819.0,93.0,0.7,17.0,522.0,661.43,512.58
2016,2,29,15,15,593.5,133.5,0.65,16.5,431.5,545.89,427.53
2016,2,29,15,30,368.0,174.0,0.6,16.0,341.0,426.04,337.27
2016,2,29,15,45,406.5,148.5,0.6,15.5,316.0,420.87,336.04
2016,2,29,16,0,445.0,123.0,0.6,15.0,291.0,404.85,325.11
2016,2,29,16,15,407.0,113.5,0.6,14.5,251.0,361.21,291.35
2016,2,29,16,30,369.0,104.0,0.6,14.0,211.0,318.91,257.85
2016,2,29,16,45,332.5,87.5,0.6,13.5,171.0,270.97,218.8
2016,2,29,17,0,296.0,71.0,0.6,13.0,131.0,224.84,179.91
2016,2,29,17,15,236.0,54.0,0.6,12.5,93.0,170.92,133.7
2016,2,29,17,30,176.0,37.0,0.6,12.0,55.0,121.51,89.71
2016,2,29,17,45,88.0,18.5,0.6,11.5,27.5,58.61,18.41
2016,2,29,18,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,29,18,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,29,18,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,0.3,11.5,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,0.45,10.5,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,1,6,45,0.0,10.0,0.95,9.0,10.0,9.83,0.0
2016,3,1,7,0,0.0,20.0,0.9,9.0,20.0,18.64,0.0
2016,3,1,7,15,172.5,32.0,0.9,9.5,56.0,24.69,15.13
2016,3,1,7,30,345.0,44.0,0.9,10.0,92.0,33.52,24.2
2016,3,1,7,45,409.5,56.0,0.9,10.5,135.5,41.28,31.59
2016,3,1,8,0,474.0,68.0,0.9,11.0,179.0,48.61,38.38
2016,3,1,8,15,512.5,78.5,1.0,11.5,223.5,83.51,50.9
2016,3,1,8,30,551.0,89.0,1.1,12.0,268.0,124.17,76.92
2016,3,1,8,45,595.5,91.5,1.2,12.5,311.5,162.2,105.35
2016,3,1,9,0,640.0,94.0,1.3,13.0,355.0,204.27,139.97
2016,3,1,9,15,743.0,85.0,1.4,13.0,419.5,257.2,183.25
2016,3,1,9,30,846.0,76.0,1.5,13.0,484.0,315.48,232.1
2016,3,1,9,45,873.5,74.5,1.6,13.0,525.5,366.28,277.01
2016,3,1,10,0,901.0,73.0,1.7,13.0,567.0,414.49,319.33
2016,3,1,10,15,911.0,74.5,1.7,13.0,599.0,458.53,357.47
2016,3,1,10,30,921.0,76.0,1.7,13.0,631.0,501.43,393.73
2016,3,1,10,45,930.0,76.5,1.75,13.0,657.0,541.54,427.18
2016,3,1,11,0,939.0,77.0,1.8,13.0,683.0,580.0,458.62
2016,3,1,11,15,642.5,189.0,1.75,13.0,609.0,546.95,432.11
2016,3,1,11,30,346.0,301.0,1.7,13.0,535.0,495.46,390.13
2016,3,1,11,45,176.5,254.0,1.7,13.0,373.5,356.22,283.12
2016,3,1,12,0,7.0,207.0,1.7,13.0,212.0,204.61,161.53
2016,3,1,12,15,38.0,264.0,1.7,13.0,291.0,282.52,224.33
2016,3,1,12,30,69.0,321.0,1.7,13.0,370.0,361.71,286.02
2016,3,1,12,45,35.5,243.5,1.7,13.5,268.5,264.16,209.0
2016,3,1,13,0,2.0,166.0,1.7,14.0,167.0,162.67,127.71
2016,3,1,13,15,1.0,163.0,1.75,13.5,164.0,159.21,125.49
2016,3,1,13,30,0.0,160.0,1.8,13.0,161.0,155.72,123.01
2016,3,1,13,45,0.0,140.0,1.85,13.0,140.5,136.15,107.27
2016,3,1,14,0,0.0,120.0,1.9,13.0,120.0,116.53,91.41
2016,3,1,14,15,21.0,182.0,1.9,13.0,194.5,193.52,155.0
2016,3,1,14,30,42.0,244.0,1.9,13.0,269.0,278.55,223.55
2016,3,1,14,45,33.5,224.0,1.9,13.0,243.0,252.49,202.72
2016,3,1,15,0,25.0,204.0,1.9,13.0,217.0,220.33,177.25
2016,3,1,15,15,12.5,166.0,1.85,12.5,172.5,172.96,139.24
2016,3,1,15,30,0.0,128.0,1.8,12.0,128.0,126.05,100.87
2016,3,1,15,45,0.0,108.0,1.75,12.0,108.0,105.99,84.47
2016,3,1,16,0,0.0,88.0,1.7,12.0,88.0,85.87,67.77
2016,3,1,16,15,0.0,76.5,1.6,11.5,76.5,74.49,58.4
2016,3,1,16,30,0.0,65.0,1.5,11.0,65.0,63.08,48.84
2016,3,1,16,45,0.0,52.5,1.45,11.0,52.5,50.73,38.2
2016,3,1,17,0,0.0,40.0,1.4,11.0,40.0,38.63,27.63
2016,3,1,17,15,0.0,29.0,1.3,11.0,29.0,27.99,18.21
2016,3,1,17,30,0.0,18.0,1.2,11.0,18.0,17.36,8.69
2016,3,1,17,45,0.0,9.0,1.1,11.0,9.0,8.68,0.0
2016,3,1,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,1,18,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,3,1,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,2,6,45,112.0,8.0,1.2,10.5,13.0,7.86,0.0
2016,3,2,7,0,224.0,16.0,1.2,11.0,26.0,12.21,0.0
2016,3,2,7,15,359.5,26.0,1.2,11.0,67.0,19.28,10.7
2016,3,2,7,30,495.0,36.0,1.2,11.0,108.0,25.88,17.38
2016,3,2,7,45,573.0,42.5,1.3,11.5,156.5,31.81,23.0
2016,3,2,8,0,651.0,49.0,1.4,12.0,205.0,36.27,27.15
2016,3,2,8,15,423.5,91.5,1.4,12.0,201.5,92.27,60.12
2016,3,2,8,30,196.0,134.0,1.4,12.0,198.0,134.92,100.83
2016,3,2,8,45,203.0,154.0,1.4,12.5,229.0,164.83,124.65
2016,3,2,9,0,210.0,174.0,1.4,13.0,260.0,195.44,149.67
2016,3,2,9,15,117.0,180.5,1.4,13.0,229.5,190.3,149.35
2016,3,2,9,30,24.0,187.0,1.4,13.0,199.0,182.34,145.6
2016,3,2,9,45,122.5,219.0,1.45,13.5,286.0,240.57,190.4
2016,3,2,10,0,221.0,251.0,1.5,14.0,373.0,314.29,247.36
2016,3,2,10,15,324.0,245.5,1.55,14.0,436.5,363.32,285.61
2016,3,2,10,30,427.0,240.0,1.6,14.0,500.0,420.73,330.74
2016,3,2,10,45,492.5,227.5,1.65,14.0,539.0,461.23,363.02
2016,3,2,11,0,558.0,215.0,1.7,14.0,578.0,504.99,397.74
2016,3,2,11,15,449.5,260.0,1.7,14.0,557.5,505.31,397.36
2016,3,2,11,30,341.0,305.0,1.7,14.0,537.0,498.0,390.8
2016,3,2,11,45,302.5,318.5,1.75,14.0,527.0,498.56,391.22
2016,3,2,12,0,264.0,332.0,1.8,14.0,517.0,496.54,389.45
2016,3,2,12,15,283.0,329.5,1.8,14.0,528.5,515.53,404.29
2016,3,2,12,30,302.0,327.0,1.8,14.0,540.0,534.25,418.76
2016,3,2,12,45,203.0,329.5,1.85,14.0,472.5,471.01,370.0
2016,3,2,13,0,104.0,332.0,1.9,14.0,405.0,403.59,317.45
2016,3,2,13,15,100.0,328.5,1.9,13.5,397.5,399.95,315.82
2016,3,2,13,30,96.0,325.0,1.9,13.0,390.0,395.94,313.56
2016,3,2,13,45,66.0,293.5,1.9,13.0,338.0,343.55,272.9
2016,3,2,14,0,36.0,262.0,1.9,13.0,286.0,290.55,231.34
2016,3,2,14,15,62.0,265.0,1.9,12.5,303.0,313.92,251.54
2016,3,2,14,30,88.0,268.0,1.9,12.0,320.0,337.04,271.21
2016,3,2,14,45,81.0,250.5,1.95,12.0,296.0,314.33,253.68
2016,3,2,15,0,74.0,233.0,2.0,12.0,272.0,291.44,236.05
2016,3,2,15,15,45.5,202.0,2.0,12.0,225.5,239.22,194.06
2016,3,2,15,30,17.0,171.0,2.0,12.0,179.0,181.98,147.35
2016,3,2,15,45,8.5,122.5,2.0,12.0,126.5,126.22,101.5
2016,3,2,16,0,0.0,74.0,2.0,12.0,74.0,71.55,55.61
2016,3,2,16,15,0.0,64.0,1.95,11.5,64.0,61.86,47.64
2016,3,2,16,30,0.0,54.0,1.9,11.0,54.0,52.17,39.49
2016,3,2,16,45,0.0,44.0,1.9,11.0,44.0,42.49,31.13
2016,3,2,17,0,0.0,34.0,1.9,11.0,34.0,32.82,22.66
2016,3,2,17,15,0.0,24.5,1.95,10.5,24.5,23.64,14.56
2016,3,2,17,30,0.0,15.0,2.0,10.0,15.0,14.46,6.38
2016,3,2,17,45,0.0,7.5,2.05,10.0,7.5,7.23,0.0
2016,3,2,18,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,2,18,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,2,18,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,2,21,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,2,21,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,7.5,0.35,10.5,7.5,7.37,0.0
2016,3,3,7,0,0.0,15.0,0.3,11.0,15.0,14.48,0.0
2016,3,3,7,15,14.0,34.0,0.25,11.0,36.0,31.25,21.18
2016,3,3,7,30,28.0,53.0,0.2,11.0,57.0,47.52,36.69
2016,3,3,7,45,41.0,74.0,0.15,11.0,82.5,64.89,52.72
2016,3,3,8,0,54.0,95.0,0.1,11.0,108.0,82.45,68.6
2016,3,3,8,15,62.5,116.0,0.1,11.0,134.5,104.96,82.09
2016,3,3,8,30,71.0,137.0,0.1,11.0,161.0,128.57,100.57
2016,3,3,8,45,77.5,157.0,0.15,11.5,186.5,152.08,119.14
2016,3,3,9,0,84.0,177.0,0.2,12.0,212.0,176.32,138.35
2016,3,3,9,15,144.0,197.5,0.25,12.0,265.0,212.04,165.32
2016,3,3,9,30,204.0,218.0,0.3,12.0,318.0,257.05,200.07
2016,3,3,9,45,196.0,237.0,0.4,12.0,339.5,282.41,220.97
2016,3,3,10,0,188.0,256.0,0.5,12.0,361.0,306.9,240.99
2016,3,3,10,15,260.5,261.0,0.5,12.0,415.5,351.13,275.19
2016,3,3,10,30,333.0,266.0,0.5,12.0,470.0,403.18,315.13
2016,3,3,10,45,286.0,287.5,0.55,12.0,468.0,413.75,323.43
2016,3,3,11,0,239.0,309.0,0.6,12.0,466.0,421.47,329.43
2016,3,3,11,15,271.0,312.5,0.7,12.0,495.0,453.17,354.36
2016,3,3,11,30,303.0,316.0,0.8,12.0,524.0,486.97,380.55
2016,3,3,11,45,304.0,320.0,0.9,12.0,531.5,502.51,392.73
2016,3,3,12,0,305.0,324.0,1.0,12.0,539.0,517.25,404.43
2016,3,3,12,15,248.5,335.5,0.9,12.0,511.0,497.37,388.16
2016,3,3,12,30,192.0,347.0,0.8,12.0,483.0,476.17,371.0
2016,3,3,12,45,106.0,303.5,0.75,12.0,378.5,377.32,295.81
2016,3,3,13,0,20.0,260.0,0.7,12.0,274.0,268.06,210.73
2016,3,3,13,15,20.0,255.5,0.55,12.0,269.5,264.4,208.35
2016,3,3,13,30,20.0,251.0,0.4,12.0,265.0,260.67,205.24
2016,3,3,13,45,12.0,217.5,0.3,12.0,226.0,221.92,174.8
2016,3,3,14,0,4.0,184.0,0.2,12.0,187.0,182.98,144.11
2016,3,3,14,15,14.5,207.0,0.25,12.0,216.0,214.2,169.75
2016,3,3,14,30,25.0,230.0,0.3,12.0,245.0,245.87,195.16
2016,3,3,14,45,57.0,234.5,0.4,12.0,266.0,280.39,223.52
2016,3,3,15,0,89.0,239.0,0.5,12.0,287.0,308.51,246.78
2016,3,3,15,15,56.5,208.5,0.5,11.5,238.5,253.8,203.88
2016,3,3,15,30,24.0,178.0,0.5,11.0,190.0,193.91,156.36
2016,3,3,15,45,227.5,154.0,0.5,11.0,244.0,313.89,257.46
2016,3,3,16,0,431.0,130.0,0.5,11.0,298.0,409.91,334.32
2016,3,3,16,15,400.5,119.0,0.45,11.0,259.0,368.67,300.33
2016,3,3,16,30,370.0,108.0,0.4,11.0,220.0,328.29,267.61
2016,3,3,16,45,475.0,80.5,0.35,11.0,198.0,335.93,272.45
2016,3,3,17,0,580.0,53.0,0.3,11.0,176.0,336.75,269.1
2016,3,3,17,15,485.5,44.0,0.25,10.5,128.0,265.06,207.87
2016,3,3,17,30,391.0,35.0,0.2,10.0,80.0,200.41,150.98
2016,3,3,17,45,195.5,17.5,0.2,10.0,40.0,96.8,52.46
2016,3,3,18,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,3,3,18,15,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2016,3,3,18,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,0.45,9.5,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
