Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,4,1,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,4,6,45,0.0,2.5,1.6,8.5,2.5,2.46,0.0
2016,3,4,7,0,0.0,5.0,1.6,9.0,5.0,4.82,0.0
2016,3,4,7,15,0.0,12.0,1.65,9.0,12.0,11.57,4.41
2016,3,4,7,30,0.0,19.0,1.7,9.0,19.0,18.32,10.84
2016,3,4,7,45,0.0,27.5,1.8,9.5,27.5,26.54,18.47
2016,3,4,8,0,0.0,36.0,1.9,10.0,36.0,34.75,24.57
2016,3,4,8,15,0.0,44.5,1.95,10.0,44.5,42.98,31.73
2016,3,4,8,30,0.0,53.0,2.0,10.0,53.0,51.2,38.78
2016,3,4,8,45,11.0,106.0,2.15,10.5,110.5,102.3,81.72
2016,3,4,9,0,22.0,159.0,2.3,11.0,168.0,152.67,123.15
2016,3,4,9,15,35.5,183.0,2.3,11.0,200.0,175.92,141.69
2016,3,4,9,30,49.0,207.0,2.3,11.0,232.0,204.26,164.47
2016,3,4,9,45,28.5,197.0,2.35,11.0,212.0,192.64,155.17
2016,3,4,10,0,8.0,187.0,2.4,11.0,192.0,180.7,145.43
2016,3,4,10,15,20.5,218.5,2.4,11.0,231.5,216.19,174.06
2016,3,4,10,30,33.0,250.0,2.4,11.0,271.0,250.37,201.31
2016,3,4,10,45,23.5,239.5,2.45,11.0,254.5,240.44,193.02
2016,3,4,11,0,14.0,229.0,2.5,11.0,238.0,226.94,181.93
2016,3,4,11,15,7.0,161.5,2.5,11.0,166.0,159.78,127.34
2016,3,4,11,30,0.0,94.0,2.5,11.0,94.0,91.01,70.65
2016,3,4,11,45,0.0,122.5,2.55,11.5,123.0,118.51,93.25
2016,3,4,12,0,0.0,151.0,2.6,12.0,152.0,146.09,115.55
2016,3,4,12,15,16.0,221.0,2.65,12.0,233.5,224.95,179.65
2016,3,4,12,30,32.0,291.0,2.7,12.0,315.0,307.36,245.2
2016,3,4,12,45,16.0,211.0,2.75,12.0,223.0,216.47,172.55
2016,3,4,13,0,0.0,131.0,2.8,12.0,131.0,127.06,99.9
2016,3,4,13,15,0.0,128.5,2.8,12.0,128.5,124.68,98.15
2016,3,4,13,30,0.0,126.0,2.8,12.0,126.0,122.29,96.29
2016,3,4,13,45,10.0,183.5,2.85,12.0,190.0,186.58,149.27
2016,3,4,14,0,20.0,241.0,2.9,12.0,254.0,252.1,202.44
2016,3,4,14,15,43.0,253.0,2.85,12.0,279.5,287.83,231.8
2016,3,4,14,30,66.0,265.0,2.8,12.0,305.0,318.57,257.13
2016,3,4,14,45,73.5,252.5,2.8,12.0,294.5,311.68,252.3
2016,3,4,15,0,81.0,240.0,2.8,12.0,284.0,304.33,247.22
2016,3,4,15,15,40.5,179.5,2.75,11.5,201.5,211.35,172.04
2016,3,4,15,30,0.0,119.0,2.7,11.0,119.0,116.66,93.38
2016,3,4,15,45,26.5,139.0,2.65,11.0,149.5,159.47,130.31
2016,3,4,16,0,53.0,159.0,2.6,11.0,180.0,199.23,164.08
2016,3,4,16,15,45.5,139.5,2.65,11.0,156.0,173.7,142.85
2016,3,4,16,30,38.0,120.0,2.7,11.0,132.0,148.41,121.66
2016,3,4,16,45,29.5,99.5,2.75,11.0,107.5,121.69,98.88
2016,3,4,17,0,21.0,79.0,2.8,11.0,83.0,95.27,75.99
2016,3,4,17,15,10.5,58.5,2.8,11.0,60.5,64.79,49.41
2016,3,4,17,30,0.0,38.0,2.8,11.0,38.0,38.78,26.62
2016,3,4,17,45,0.0,19.0,2.8,11.0,19.0,18.34,6.78
2016,3,4,18,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,4,18,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,4,18,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,5,6,45,0.0,2.0,3.5,11.0,2.0,1.97,0.0
2016,3,5,7,0,0.0,4.0,3.6,11.0,4.0,3.85,0.0
2016,3,5,7,15,0.0,9.0,3.75,11.0,9.0,8.67,1.87
2016,3,5,7,30,0.0,14.0,3.9,11.0,14.0,13.5,6.41
2016,3,5,7,45,0.0,20.5,4.05,11.5,20.5,19.77,12.19
2016,3,5,8,0,0.0,27.0,4.2,12.0,27.0,26.05,16.84
2016,3,5,8,15,0.0,33.0,4.3,12.0,33.0,31.85,21.86
2016,3,5,8,30,0.0,39.0,4.4,12.0,39.0,37.66,26.81
2016,3,5,8,45,14.5,102.0,4.55,12.0,108.5,99.48,78.78
2016,3,5,9,0,29.0,165.0,4.7,12.0,178.0,155.9,125.42
2016,3,5,9,15,14.5,105.5,4.65,12.0,112.0,105.09,83.14
2016,3,5,9,30,0.0,46.0,4.6,12.0,46.0,44.45,32.22
2016,3,5,9,45,0.0,39.5,4.55,12.0,39.5,38.17,26.82
2016,3,5,10,0,0.0,33.0,4.5,12.0,33.0,31.89,21.43
2016,3,5,10,15,0.5,98.0,4.45,12.0,98.0,94.98,74.37
2016,3,5,10,30,1.0,163.0,4.4,12.0,163.0,156.84,125.35
2016,3,5,10,45,0.5,142.5,4.4,12.5,142.5,137.51,108.97
2016,3,5,11,0,0.0,122.0,4.4,13.0,122.0,117.84,92.47
2016,3,5,11,15,0.0,95.0,4.55,13.0,95.0,91.97,71.06
2016,3,5,11,30,0.0,68.0,4.7,13.0,68.0,65.81,49.34
2016,3,5,11,45,11.0,169.0,4.9,13.0,177.0,170.38,135.57
2016,3,5,12,0,22.0,270.0,5.1,13.0,286.0,275.51,220.38
2016,3,5,12,15,15.0,239.0,5.25,13.0,250.0,241.79,193.08
2016,3,5,12,30,8.0,208.0,5.4,13.0,214.0,207.41,165.31
2016,3,5,12,45,4.0,169.0,5.6,13.0,172.0,166.89,132.44
2016,3,5,13,0,0.0,130.0,5.8,13.0,130.0,126.08,99.03
2016,3,5,13,15,0.0,127.5,5.85,13.0,127.5,123.7,97.17
2016,3,5,13,30,0.0,125.0,5.9,13.0,125.0,121.31,95.3
2016,3,5,13,45,0.5,142.5,6.0,13.0,142.5,138.97,109.97
2016,3,5,14,0,1.0,160.0,6.1,13.0,160.0,156.84,124.82
2016,3,5,14,15,0.5,98.5,6.2,13.0,98.5,95.78,74.55
2016,3,5,14,30,0.0,37.0,6.3,13.0,37.0,35.76,24.5
2016,3,5,14,45,0.0,32.0,6.45,13.0,32.0,30.92,20.49
2016,3,5,15,0,0.0,27.0,6.6,13.0,27.0,26.08,16.45
2016,3,5,15,15,0.0,20.5,6.65,12.5,20.5,19.8,11.2
2016,3,5,15,30,0.0,14.0,6.7,12.0,14.0,13.51,5.91
2016,3,5,15,45,0.0,58.5,6.8,12.0,58.5,56.53,42.72
2016,3,5,16,0,0.0,103.0,6.9,12.0,103.0,101.22,80.88
2016,3,5,16,15,0.0,89.5,6.7,12.0,89.5,87.82,69.66
2016,3,5,16,30,0.0,76.0,6.5,12.0,76.0,74.39,58.31
2016,3,5,16,45,0.0,61.5,6.35,12.0,61.5,59.86,45.86
2016,3,5,17,0,0.0,47.0,6.2,12.0,47.0,45.41,33.33
2016,3,5,17,15,0.0,34.0,6.05,12.0,34.0,32.83,22.28
2016,3,5,17,30,0.0,21.0,5.9,12.0,21.0,20.26,11.21
2016,3,5,17,45,0.0,11.5,5.75,12.0,11.5,11.09,2.17
2016,3,5,18,0,0.0,2.0,5.6,12.0,2.0,1.97,0.0
2016,3,5,18,15,0.0,1.0,5.4,11.5,1.0,0.0,0.0
2016,3,5,18,30,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,4.7,10.5,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,3.85,9.5,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,3.7,8.5,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,6,6,45,50.5,14.0,2.75,8.5,17.5,13.76,0.0
2016,3,6,7,0,101.0,28.0,2.8,9.0,35.0,23.28,10.4
2016,3,6,7,15,221.0,44.0,2.85,9.0,75.5,33.9,24.1
2016,3,6,7,30,341.0,60.0,2.9,9.0,116.0,45.25,35.06
2016,3,6,7,45,415.0,72.0,2.95,9.0,163.5,52.87,42.39
2016,3,6,8,0,489.0,84.0,3.0,9.0,211.0,72.4,49.42
2016,3,6,8,15,544.0,92.0,3.0,9.0,260.5,110.81,69.55
2016,3,6,8,30,599.0,100.0,3.0,9.0,310.0,153.85,99.95
2016,3,6,8,45,384.5,143.5,3.05,9.5,285.5,185.39,136.06
2016,3,6,9,0,170.0,187.0,3.1,10.0,261.0,202.23,159.4
2016,3,6,9,15,291.0,189.0,3.1,10.0,331.0,244.43,191.46
2016,3,6,9,30,412.0,191.0,3.1,10.0,401.0,298.01,234.19
2016,3,6,9,45,206.0,135.5,3.1,10.5,240.5,197.96,157.66
2016,3,6,10,0,0.0,80.0,3.1,11.0,80.0,77.39,59.86
2016,3,6,10,15,64.5,188.5,3.1,11.0,229.0,206.83,166.96
2016,3,6,10,30,129.0,297.0,3.1,11.0,378.0,338.13,272.2
2016,3,6,10,45,251.0,293.5,3.1,11.0,459.0,405.4,325.93
2016,3,6,11,0,373.0,290.0,3.1,11.0,540.0,482.42,387.25
2016,3,6,11,15,206.5,293.5,3.25,11.0,433.0,402.03,323.25
2016,3,6,11,30,40.0,297.0,3.4,11.0,326.0,309.57,247.94
2016,3,6,11,45,30.0,281.5,3.55,11.0,303.5,290.98,233.3
2016,3,6,12,0,20.0,266.0,3.7,11.0,281.0,270.45,216.8
2016,3,6,12,15,13.0,231.0,3.8,11.0,241.0,232.74,186.49
2016,3,6,12,30,6.0,196.0,3.9,11.0,201.0,194.36,155.41
2016,3,6,12,45,3.0,158.0,4.0,11.0,160.5,155.47,123.75
2016,3,6,13,0,0.0,120.0,4.1,11.0,120.0,116.33,91.58
2016,3,6,13,15,0.0,117.5,4.15,11.0,117.5,113.93,89.7
2016,3,6,13,30,0.0,115.0,4.2,11.0,115.0,111.52,87.8
2016,3,6,13,45,0.0,74.0,4.3,11.0,74.0,71.61,54.66
2016,3,6,14,0,0.0,33.0,4.4,11.0,33.0,31.9,21.36
2016,3,6,14,15,1.0,101.0,4.45,10.5,101.5,98.6,77.67
2016,3,6,14,30,2.0,169.0,4.5,10.0,170.0,167.15,135.07
2016,3,6,14,45,1.0,123.0,4.6,10.0,123.5,120.51,96.41
2016,3,6,15,0,0.0,77.0,4.7,10.0,77.0,74.48,57.85
2016,3,6,15,15,0.0,43.0,4.75,9.5,43.0,41.55,30.05
2016,3,6,15,30,0.0,9.0,4.8,9.0,9.0,8.69,1.86
2016,3,6,15,45,0.0,9.0,4.85,9.0,9.0,8.68,1.88
2016,3,6,16,0,0.0,9.0,4.9,9.0,9.0,8.68,1.9
2016,3,6,16,15,0.0,8.0,4.95,9.0,8.0,7.72,1.07
2016,3,6,16,30,0.0,7.0,5.0,9.0,7.0,6.75,0.24
2016,3,6,16,45,0.0,5.5,5.05,9.0,5.5,5.3,0.0
2016,3,6,17,0,0.0,4.0,5.1,9.0,4.0,3.85,0.0
2016,3,6,17,15,0.0,2.5,5.05,9.0,2.5,2.41,0.0
2016,3,6,17,30,0.0,1.0,5.0,9.0,1.0,0.96,0.0
2016,3,6,17,45,0.0,0.5,5.0,9.0,0.5,0.48,0.0
2016,3,6,18,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,3,6,18,15,0.0,0.0,4.95,9.0,0.0,0.0,0.0
2016,3,6,18,30,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,4.85,9.0,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,4.0,8.5,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,4.75,7.5,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,4.9,6.5,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,5.0,6.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,4.75,6.0,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,3,7,6,45,0.0,1.5,3.5,6.0,1.5,1.47,0.0
2016,3,7,7,0,0.0,3.0,3.6,6.0,3.0,2.89,0.0
2016,3,7,7,15,0.0,7.0,3.7,6.0,7.0,6.74,0.36
2016,3,7,7,30,0.0,11.0,3.8,6.0,11.0,10.6,4.03
2016,3,7,7,45,0.0,15.5,3.9,6.5,15.5,14.95,8.1
2016,3,7,8,0,0.0,20.0,4.0,7.0,20.0,19.29,11.32
2016,3,7,8,15,0.0,24.0,4.1,7.0,24.0,23.16,14.72
2016,3,7,8,30,0.0,28.0,4.2,7.0,28.0,27.02,18.08
2016,3,7,8,45,16.5,100.0,4.35,7.0,107.5,98.34,79.19
2016,3,7,9,0,33.0,172.0,4.5,7.0,187.0,163.35,133.86
2016,3,7,9,15,53.5,197.5,4.6,7.0,224.0,194.23,159.11
2016,3,7,9,30,74.0,223.0,4.7,7.0,261.0,227.29,186.29
2016,3,7,9,45,215.5,232.5,4.8,7.5,354.5,290.63,236.62
2016,3,7,10,0,357.0,242.0,4.9,8.0,448.0,366.56,298.07
2016,3,7,10,15,437.0,231.5,4.95,8.0,498.0,409.14,333.87
2016,3,7,10,30,517.0,221.0,5.0,8.0,548.0,459.2,375.93
2016,3,7,10,45,728.5,153.5,5.1,8.5,634.0,531.19,436.13
2016,3,7,11,0,940.0,86.0,5.2,9.0,720.0,617.3,507.34
2016,3,7,11,15,946.0,86.5,5.2,9.0,739.0,652.38,536.44
2016,3,7,11,30,952.0,87.0,5.2,9.0,758.0,685.22,563.49
2016,3,7,11,45,953.5,88.5,5.25,9.5,769.0,713.7,585.79
2016,3,7,12,0,955.0,90.0,5.3,10.0,780.0,739.43,604.95
2016,3,7,12,15,956.0,90.0,5.3,10.0,782.5,760.46,620.8
2016,3,7,12,30,957.0,90.0,5.3,10.0,785.0,778.49,634.45
2016,3,7,12,45,941.5,97.0,5.35,10.0,776.0,788.52,642.35
2016,3,7,13,0,926.0,104.0,5.4,10.0,767.0,795.17,647.86
2016,3,7,13,15,922.0,103.0,5.4,10.0,753.5,798.92,651.09
2016,3,7,13,30,918.0,102.0,5.4,10.0,740.0,799.5,652.06
2016,3,7,13,45,913.5,100.0,5.45,10.0,718.5,795.49,649.95
2016,3,7,14,0,909.0,98.0,5.5,10.0,697.0,788.35,645.59
2016,3,7,14,15,899.0,96.5,5.5,10.0,668.0,774.59,636.07
2016,3,7,14,30,889.0,95.0,5.5,10.0,639.0,757.95,624.44
2016,3,7,14,45,878.0,92.0,5.5,10.0,603.5,739.72,611.65
2016,3,7,15,0,867.0,89.0,5.5,10.0,568.0,715.47,594.21
2016,3,7,15,15,848.0,86.5,5.45,10.0,526.0,683.87,570.77
2016,3,7,15,30,829.0,84.0,5.4,10.0,484.0,650.35,544.73
2016,3,7,15,45,806.5,79.5,5.35,10.0,438.0,610.71,513.2
2016,3,7,16,0,784.0,75.0,5.3,10.0,392.0,569.85,480.07
2016,3,7,16,15,747.0,70.5,5.3,9.5,342.0,519.74,439.48
2016,3,7,16,30,710.0,66.0,5.3,9.0,292.0,469.95,397.91
2016,3,7,16,45,657.5,60.0,5.3,9.0,241.5,414.01,349.1
2016,3,7,17,0,605.0,54.0,5.3,9.0,191.0,358.16,298.94
2016,3,7,17,15,515.5,46.0,5.25,8.5,142.0,287.16,235.36
2016,3,7,17,30,426.0,38.0,5.2,8.0,93.0,222.69,175.98
2016,3,7,17,45,269.0,26.0,5.2,8.0,55.0,137.97,94.32
2016,3,7,18,0,112.0,14.0,5.2,8.0,17.0,46.47,0.0
2016,3,7,18,15,56.0,7.0,5.2,7.5,8.5,0.0,0.0
2016,3,7,18,30,0.0,0.0,5.2,7.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,5.2,7.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,5.2,7.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,5.15,7.0,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,5.1,7.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,5.1,7.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,5.1,7.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,5.0,7.0,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,4.9,7.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,4.6,6.5,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,4.35,6.0,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,4.25,6.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,4.15,6.0,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,4.05,6.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,3.95,5.5,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,3.85,5.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,3.65,5.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,3.5,4.5,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,2.85,4.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,2.85,4.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,2.75,4.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,2.7,4.5,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,3,8,6,45,0.0,9.0,2.7,5.5,9.0,8.85,0.0
2016,3,8,7,0,0.0,18.0,2.7,6.0,18.0,17.37,8.09
2016,3,8,7,15,0.0,36.0,2.65,6.0,36.0,34.29,25.02
2016,3,8,7,30,0.0,54.0,2.6,6.0,54.0,50.6,40.48
2016,3,8,7,45,0.0,73.0,2.55,6.5,73.0,67.53,56.23
2016,3,8,8,0,0.0,92.0,2.5,7.0,92.0,84.8,68.44
2016,3,8,8,15,5.0,110.0,2.3,7.0,112.0,102.13,83.17
2016,3,8,8,30,10.0,128.0,2.1,7.0,132.0,120.07,98.1
2016,3,8,8,45,174.5,150.0,1.95,7.5,227.5,164.19,128.08
2016,3,8,9,0,339.0,172.0,1.8,8.0,323.0,228.09,175.75
2016,3,8,9,15,327.5,194.0,1.65,8.0,351.5,262.31,205.8
2016,3,8,9,30,316.0,216.0,1.5,8.0,380.0,295.28,234.29
2016,3,8,9,45,334.0,230.5,1.4,8.5,415.0,331.58,263.94
2016,3,8,10,0,352.0,245.0,1.3,9.0,450.0,369.05,293.89
2016,3,8,10,15,176.0,142.5,1.25,9.0,245.0,212.93,171.59
2016,3,8,10,30,0.0,40.0,1.2,9.0,40.0,38.67,27.27
2016,3,8,10,45,11.5,149.5,1.15,9.0,157.5,150.12,120.66
2016,3,8,11,0,23.0,259.0,1.1,9.0,275.0,260.72,209.45
2016,3,8,11,15,64.0,300.0,1.05,9.0,345.5,324.57,259.46
2016,3,8,11,30,105.0,341.0,1.0,9.0,416.0,392.69,312.01
2016,3,8,11,45,122.0,349.5,1.0,9.0,437.5,417.56,330.75
2016,3,8,12,0,139.0,358.0,1.0,9.0,459.0,442.92,350.12
2016,3,8,12,15,101.5,346.5,1.0,8.5,421.0,409.0,324.14
2016,3,8,12,30,64.0,335.0,1.0,8.0,383.0,374.41,297.68
2016,3,8,12,45,56.0,325.0,1.0,8.0,366.5,361.36,287.83
2016,3,8,13,0,48.0,315.0,1.0,8.0,350.0,347.74,277.37
2016,3,8,13,15,55.0,315.0,0.95,8.0,354.5,355.1,283.42
2016,3,8,13,30,62.0,315.0,0.9,8.0,359.0,362.43,289.33
2016,3,8,13,45,31.0,207.5,0.9,8.0,229.5,230.34,185.33
2016,3,8,14,0,0.0,100.0,0.9,8.0,100.0,96.87,76.17
2016,3,8,14,15,80.0,195.0,1.0,7.5,244.5,261.12,214.29
2016,3,8,14,30,160.0,290.0,1.1,7.0,389.0,421.97,342.77
2016,3,8,14,45,80.0,184.0,1.25,7.0,233.5,250.24,205.28
2016,3,8,15,0,0.0,78.0,1.4,7.0,78.0,75.45,59.05
2016,3,8,15,15,0.0,67.5,1.5,7.0,67.5,65.27,50.77
2016,3,8,15,30,0.0,57.0,1.6,7.0,57.0,55.09,42.18
2016,3,8,15,45,0.0,68.5,1.75,7.0,68.5,66.22,51.93
2016,3,8,16,0,0.0,80.0,1.9,7.0,80.0,77.5,61.82
2016,3,8,16,15,0.0,69.5,1.95,7.0,69.5,67.19,53.05
2016,3,8,16,30,0.0,59.0,2.0,7.0,59.0,57.01,44.33
2016,3,8,16,45,0.0,49.0,2.1,7.0,49.0,47.33,35.91
2016,3,8,17,0,0.0,39.0,2.2,7.0,39.0,37.66,27.36
2016,3,8,17,15,0.0,29.0,2.25,6.5,29.0,27.99,18.75
2016,3,8,17,30,0.0,19.0,2.3,6.0,19.0,18.33,10.07
2016,3,8,17,45,0.0,11.0,2.35,6.0,11.0,10.6,2.67
2016,3,8,18,0,0.0,3.0,2.4,6.0,3.0,2.95,0.0
2016,3,8,18,15,0.0,1.5,2.4,6.0,1.5,0.0,0.0
2016,3,8,18,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,9,6,45,114.0,14.5,2.3,8.0,23.5,14.25,0.0
2016,3,9,7,0,228.0,29.0,2.3,8.0,47.0,22.46,12.61
2016,3,9,7,15,339.5,40.5,2.3,8.0,90.0,30.76,21.77
2016,3,9,7,30,451.0,52.0,2.3,8.0,133.0,38.13,28.96
2016,3,9,7,45,225.5,63.0,2.35,8.0,103.5,45.1,35.6
2016,3,9,8,0,0.0,74.0,2.4,8.0,74.0,70.06,55.49
2016,3,9,8,15,0.0,90.0,2.4,8.0,90.0,85.01,68.35
2016,3,9,8,30,0.0,106.0,2.4,8.0,106.0,100.04,81.1
2016,3,9,8,45,6.0,133.0,2.4,8.5,135.5,125.92,102.45
2016,3,9,9,0,12.0,160.0,2.4,9.0,165.0,152.55,124.13
2016,3,9,9,15,14.0,175.0,2.4,9.0,182.0,168.24,136.83
2016,3,9,9,30,16.0,190.0,2.4,9.0,199.0,184.13,149.64
2016,3,9,9,45,17.5,203.5,2.45,9.5,214.0,198.68,161.0
2016,3,9,10,0,19.0,217.0,2.5,10.0,229.0,213.35,172.38
2016,3,9,10,15,9.5,178.5,2.5,10.0,184.5,175.02,140.81
2016,3,9,10,30,0.0,140.0,2.5,10.0,140.0,134.77,107.5
2016,3,9,10,45,0.0,144.0,2.55,10.5,144.0,138.74,110.46
2016,3,9,11,0,0.0,148.0,2.6,11.0,148.0,142.71,113.36
2016,3,9,11,15,4.5,183.5,2.65,11.0,187.0,179.5,143.34
2016,3,9,11,30,9.0,219.0,2.7,11.0,226.0,216.71,173.32
2016,3,9,11,45,10.5,229.0,2.75,11.5,237.5,227.95,181.87
2016,3,9,12,0,12.0,239.0,2.8,12.0,249.0,239.3,190.57
2016,3,9,12,15,13.5,244.5,2.85,12.0,255.0,246.41,196.24
2016,3,9,12,30,15.0,250.0,2.9,12.0,261.0,253.57,202.01
2016,3,9,12,45,14.5,247.0,2.95,12.0,257.5,250.99,200.01
2016,3,9,13,0,14.0,244.0,3.0,12.0,254.0,248.33,198.01
2016,3,9,13,15,15.0,245.0,3.0,12.0,255.5,250.7,200.08
2016,3,9,13,30,16.0,246.0,3.0,12.0,257.0,253.09,202.18
2016,3,9,13,45,16.0,241.5,3.05,12.5,253.0,249.21,198.97
2016,3,9,14,0,16.0,237.0,3.1,13.0,249.0,245.3,195.79
2016,3,9,14,15,17.5,233.0,3.1,13.0,245.0,243.0,194.33
2016,3,9,14,30,19.0,229.0,3.1,13.0,241.0,240.7,192.9
2016,3,9,14,45,12.5,204.5,3.1,13.0,212.0,211.42,169.51
2016,3,9,15,0,6.0,180.0,3.1,13.0,183.0,182.17,146.0
2016,3,9,15,15,3.0,163.5,3.05,12.5,165.0,163.7,131.46
2016,3,9,15,30,0.0,147.0,3.0,12.0,147.0,145.3,116.79
2016,3,9,15,45,0.0,94.0,3.0,12.0,94.0,91.41,72.09
2016,3,9,16,0,0.0,41.0,3.0,12.0,41.0,39.6,28.34
2016,3,9,16,15,0.0,36.0,2.95,11.5,36.0,34.76,24.35
2016,3,9,16,30,0.0,31.0,2.9,11.0,31.0,29.92,20.29
2016,3,9,16,45,0.0,25.5,2.85,11.0,25.5,24.6,15.7
2016,3,9,17,0,0.0,20.0,2.8,11.0,20.0,19.29,11.05
2016,3,9,17,15,0.0,15.0,2.75,10.5,15.0,14.46,6.8
2016,3,9,17,30,0.0,10.0,2.7,10.0,10.0,9.64,2.52
2016,3,9,17,45,0.0,6.0,2.7,10.0,6.0,5.78,0.0
2016,3,9,18,0,0.0,2.0,2.7,10.0,2.0,1.97,0.0
2016,3,9,18,15,0.0,1.0,2.75,10.0,1.0,0.98,0.0
2016,3,9,18,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,4.55,10.5,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,10,6,45,0.0,1.0,2.55,11.0,1.0,0.96,0.0
2016,3,10,7,0,0.0,2.0,2.4,11.0,2.0,1.93,0.0
2016,3,10,7,15,0.0,3.5,2.3,11.0,3.5,3.37,0.0
2016,3,10,7,30,0.0,5.0,2.2,11.0,5.0,4.82,0.0
2016,3,10,7,45,0.0,7.0,2.15,11.0,7.0,6.75,0.48
2016,3,10,8,0,0.0,9.0,2.1,11.0,9.0,8.68,1.89
2016,3,10,8,15,0.0,11.0,2.0,11.0,11.0,10.61,3.57
2016,3,10,8,30,0.0,13.0,1.9,11.0,13.0,12.54,5.23
2016,3,10,8,45,0.0,10.5,1.85,11.0,10.5,10.13,3.11
2016,3,10,9,0,0.0,8.0,1.8,11.0,8.0,7.72,1.01
2016,3,10,9,15,0.0,26.5,1.7,11.0,26.5,25.59,16.34
2016,3,10,9,30,0.0,45.0,1.6,11.0,45.0,43.49,31.54
2016,3,10,9,45,0.0,46.5,1.55,11.5,46.5,44.94,32.6
2016,3,10,10,0,0.0,48.0,1.5,12.0,48.0,46.4,33.67
2016,3,10,10,15,0.0,44.0,1.3,12.0,44.0,42.54,30.34
2016,3,10,10,30,0.0,40.0,1.1,12.0,40.0,38.68,27.04
2016,3,10,10,45,0.0,58.5,0.95,12.0,58.5,56.59,42.0
2016,3,10,11,0,0.0,77.0,0.8,12.0,77.0,74.53,56.82
2016,3,10,11,15,0.0,115.0,0.65,12.0,115.5,111.22,86.86
2016,3,10,11,30,0.0,153.0,0.5,12.0,154.0,147.8,116.21
2016,3,10,11,45,0.5,155.0,0.4,12.0,156.0,150.2,117.81
2016,3,10,12,0,1.0,157.0,0.3,12.0,158.0,152.63,119.59
2016,3,10,12,15,0.5,148.5,0.3,12.0,149.0,144.19,112.79
2016,3,10,12,30,0.0,140.0,0.3,12.0,140.0,135.69,105.99
2016,3,10,12,45,4.5,177.0,0.35,12.0,180.5,175.18,137.82
2016,3,10,13,0,9.0,214.0,0.4,12.0,221.0,215.11,169.38
2016,3,10,13,15,4.5,148.0,0.4,12.0,151.5,147.2,115.32
2016,3,10,13,30,0.0,82.0,0.4,12.0,82.0,79.38,60.49
2016,3,10,13,45,0.0,61.0,0.4,12.0,61.0,59.02,43.9
2016,3,10,14,0,0.0,40.0,0.4,12.0,40.0,38.68,27.01
2016,3,10,14,15,0.0,56.5,0.4,12.0,56.5,54.65,40.48
2016,3,10,14,30,0.0,73.0,0.4,12.0,73.0,70.62,53.86
2016,3,10,14,45,0.0,71.5,0.45,12.0,71.5,69.16,52.72
2016,3,10,15,0,0.0,70.0,0.5,12.0,70.0,67.7,51.64
2016,3,10,15,15,0.0,62.0,0.5,12.0,62.0,59.94,45.27
2016,3,10,15,30,0.0,54.0,0.5,12.0,54.0,52.19,38.88
2016,3,10,15,45,0.0,47.5,0.55,12.0,47.5,45.89,33.67
2016,3,10,16,0,0.0,41.0,0.6,12.0,41.0,39.6,28.41
2016,3,10,16,15,0.0,35.5,0.45,12.0,35.5,34.27,23.96
2016,3,10,16,30,0.0,30.0,0.3,12.0,30.0,28.95,19.45
2016,3,10,16,45,0.0,25.0,0.2,12.0,25.0,24.12,15.31
2016,3,10,17,0,0.0,20.0,0.1,12.0,20.0,19.29,11.1
2016,3,10,17,15,0.0,15.0,0.15,11.5,15.0,14.46,6.85
2016,3,10,17,30,0.0,10.0,0.2,11.0,10.0,9.64,2.55
2016,3,10,17,45,0.0,6.0,0.25,11.0,6.0,5.78,0.0
2016,3,10,18,0,0.0,2.0,0.3,11.0,2.0,1.93,0.0
2016,3,10,18,15,0.0,1.0,0.3,11.0,1.0,0.98,0.0
2016,3,10,18,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,4.75,11.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,5.35,10.5,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,1.0,5.45,10.0,1.0,0.96,0.0
2016,3,11,7,0,0.0,2.0,5.5,10.0,2.0,1.93,0.0
2016,3,11,7,15,0.0,4.0,5.5,9.5,4.0,3.85,0.0
2016,3,11,7,30,0.0,6.0,5.5,9.0,6.0,5.78,0.0
2016,3,11,7,45,0.0,8.0,5.5,9.0,8.0,7.71,1.39
2016,3,11,8,0,0.0,10.0,5.5,9.0,10.0,9.64,2.77
2016,3,11,8,15,0.0,12.0,5.1,9.0,12.0,11.57,4.45
2016,3,11,8,30,0.0,14.0,4.7,9.0,14.0,13.51,6.12
2016,3,11,8,45,0.0,15.5,4.35,9.0,15.5,14.96,7.35
2016,3,11,9,0,0.0,17.0,4.0,9.0,17.0,16.41,8.57
2016,3,11,9,15,0.0,50.5,3.9,9.0,50.5,48.8,36.42
2016,3,11,9,30,0.0,84.0,3.8,9.0,84.0,81.26,63.95
2016,3,11,9,45,0.0,58.0,3.75,9.0,58.0,56.08,42.36
2016,3,11,10,0,0.0,32.0,3.7,9.0,32.0,30.92,20.84
2016,3,11,10,15,0.0,25.0,3.5,9.0,25.0,24.16,15.02
2016,3,11,10,30,0.0,18.0,3.3,9.0,18.0,17.4,9.22
2016,3,11,10,45,26.5,162.5,3.15,9.0,181.0,170.1,137.64
2016,3,11,11,0,53.0,307.0,3.0,9.0,344.0,321.98,260.26
2016,3,11,11,15,26.5,163.0,2.85,9.0,181.5,173.4,139.55
2016,3,11,11,30,0.0,19.0,2.7,9.0,19.0,18.37,9.95
2016,3,11,11,45,3.5,107.0,2.55,9.0,110.0,105.95,83.71
2016,3,11,12,0,7.0,195.0,2.4,9.0,201.0,193.52,155.59
2016,3,11,12,15,6.5,194.5,2.2,9.0,200.0,193.08,154.89
2016,3,11,12,30,6.0,194.0,2.0,9.0,199.0,192.59,154.41
2016,3,11,12,45,5.0,186.0,1.8,9.0,190.0,184.37,147.66
2016,3,11,13,0,4.0,178.0,1.6,9.0,181.0,176.05,140.87
2016,3,11,13,15,13.5,224.5,1.7,9.0,234.0,229.39,184.47
2016,3,11,13,30,23.0,271.0,1.8,9.0,287.0,283.55,228.03
2016,3,11,13,45,18.0,249.0,1.9,9.0,261.5,258.37,207.97
2016,3,11,14,0,13.0,227.0,2.0,9.0,236.0,233.0,187.89
2016,3,11,14,15,12.0,219.0,2.2,9.0,227.0,224.69,181.66
2016,3,11,14,30,11.0,211.0,2.4,9.0,218.0,216.36,175.32
2016,3,11,14,45,76.5,237.0,2.65,9.0,281.0,298.66,244.71
2016,3,11,15,0,142.0,263.0,2.9,9.0,344.0,381.99,313.54
2016,3,11,15,15,171.5,242.0,3.0,9.0,332.5,379.26,312.69
2016,3,11,15,30,201.0,221.0,3.1,9.0,321.0,374.49,310.46
2016,3,11,15,45,486.0,149.5,3.25,9.0,361.5,491.86,411.17
2016,3,11,16,0,771.0,78.0,3.4,9.0,402.0,577.38,483.32
2016,3,11,16,15,735.5,73.5,3.45,8.5,352.5,527.81,443.56
2016,3,11,16,30,700.0,69.0,3.5,8.0,303.0,480.88,405.36
2016,3,11,16,45,632.0,65.5,3.55,8.0,250.5,416.94,351.1
2016,3,11,17,0,564.0,62.0,3.6,8.0,198.0,356.54,298.26
2016,3,11,17,15,478.0,53.5,3.65,7.5,149.5,286.62,236.62
2016,3,11,17,30,392.0,45.0,3.7,7.0,101.0,222.85,178.79
2016,3,11,17,45,235.0,31.5,3.75,7.0,61.0,135.25,99.64
2016,3,11,18,0,78.0,18.0,3.8,7.0,21.0,48.99,0.0
2016,3,11,18,15,39.0,9.0,3.85,7.0,10.5,19.06,0.0
2016,3,11,18,30,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,3.95,7.5,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,3.3,7.5,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,3.0,7.5,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,3,12,6,45,0.0,1.0,4.0,8.0,1.0,0.96,0.0
2016,3,12,7,0,0.0,2.0,4.1,8.0,2.0,1.93,0.0
2016,3,12,7,15,0.0,4.5,4.2,8.0,4.5,4.33,0.0
2016,3,12,7,30,0.0,7.0,4.3,8.0,7.0,6.75,0.5
2016,3,12,7,45,0.0,9.5,4.4,8.5,9.5,9.16,2.73
2016,3,12,8,0,0.0,12.0,4.5,9.0,12.0,11.57,4.46
2016,3,12,8,15,0.0,15.0,4.55,9.0,15.0,14.47,6.98
2016,3,12,8,30,0.0,18.0,4.6,9.0,18.0,17.37,9.48
2016,3,12,8,45,0.0,81.0,4.65,9.0,81.0,78.23,61.95
2016,3,12,9,0,0.0,144.0,4.7,9.0,144.0,135.97,110.78
2016,3,12,9,15,0.0,94.0,4.65,9.0,94.0,90.71,72.1
2016,3,12,9,30,0.0,44.0,4.6,9.0,44.0,42.52,30.87
2016,3,12,9,45,0.0,44.5,4.55,9.5,44.5,43.01,31.15
2016,3,12,10,0,0.0,45.0,4.5,10.0,45.0,43.5,31.42
2016,3,12,10,15,0.0,52.0,4.4,10.0,52.0,50.29,37.09
2016,3,12,10,30,0.0,59.0,4.3,10.0,59.0,57.07,42.74
2016,3,12,10,45,0.0,38.0,4.25,10.0,38.0,36.75,25.51
2016,3,12,11,0,0.0,17.0,4.2,10.0,17.0,16.44,8.29
2016,3,12,11,15,0.0,73.0,4.1,10.0,73.0,70.66,53.97
2016,3,12,11,30,0.0,129.0,4.0,10.0,129.0,124.75,98.88
2016,3,12,11,45,1.0,144.5,3.95,10.0,145.5,140.45,111.72
2016,3,12,12,0,2.0,160.0,3.9,10.0,162.0,156.25,124.65
2016,3,12,12,15,1.0,131.0,3.75,10.0,132.0,127.61,101.02
2016,3,12,12,30,0.0,102.0,3.6,10.0,102.0,98.8,77.19
2016,3,12,12,45,0.0,62.5,3.45,10.0,62.5,60.5,45.3
2016,3,12,13,0,0.0,23.0,3.3,10.0,23.0,22.25,13.17
2016,3,12,13,15,2.5,107.0,3.2,10.0,109.0,105.63,83.16
2016,3,12,13,30,5.0,191.0,3.1,10.0,195.0,190.15,152.69
2016,3,12,13,45,20.0,235.5,3.05,10.0,249.5,246.44,198.77
2016,3,12,14,0,35.0,280.0,3.0,10.0,304.0,309.71,249.91
2016,3,12,14,15,97.0,290.0,2.9,10.0,352.5,369.14,299.11
2016,3,12,14,30,159.0,300.0,2.8,10.0,401.0,434.48,352.14
2016,3,12,14,45,85.0,247.5,2.7,10.0,301.0,316.47,257.45
2016,3,12,15,0,11.0,195.0,2.6,10.0,201.0,201.17,162.86
2016,3,12,15,15,5.5,175.5,2.45,10.0,178.5,177.76,144.09
2016,3,12,15,30,0.0,156.0,2.3,10.0,156.0,154.49,125.05
2016,3,12,15,45,0.0,119.5,2.2,10.0,119.5,117.36,94.41
2016,3,12,16,0,0.0,83.0,2.1,10.0,83.0,80.46,63.5
2016,3,12,16,15,0.0,72.5,2.0,9.5,72.5,70.09,54.98
2016,3,12,16,30,0.0,62.0,1.9,9.0,62.0,59.92,46.46
2016,3,12,16,45,0.0,51.0,1.85,9.0,51.0,49.27,37.3
2016,3,12,17,0,0.0,40.0,1.8,9.0,40.0,38.62,28.01
2016,3,12,17,15,0.0,30.0,1.7,9.0,30.0,28.95,19.46
2016,3,12,17,30,0.0,20.0,1.6,9.0,20.0,19.29,10.85
2016,3,12,17,45,0.0,12.0,1.55,9.0,12.0,11.57,3.78
2016,3,12,18,0,0.0,4.0,1.5,9.0,4.0,3.85,0.0
2016,3,12,18,15,0.0,2.0,1.45,8.5,2.0,1.97,0.0
2016,3,12,18,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,12,18,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,3.25,9.5,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,13,6,45,0.0,4.0,3.65,10.0,4.0,3.85,0.0
2016,3,13,7,0,0.0,8.0,3.8,10.0,8.0,7.71,0.98
2016,3,13,7,15,0.0,14.5,3.85,10.0,14.5,13.98,6.85
2016,3,13,7,30,0.0,21.0,3.9,10.0,21.0,20.26,12.71
2016,3,13,7,45,0.0,28.0,3.95,10.0,28.0,27.02,18.96
2016,3,13,8,0,0.0,35.0,4.0,10.0,35.0,33.79,23.74
2016,3,13,8,15,0.0,42.0,3.95,10.0,42.0,40.56,29.56
2016,3,13,8,30,0.0,49.0,3.9,10.0,49.0,47.33,35.32
2016,3,13,8,45,0.0,43.0,3.9,10.0,43.0,41.53,30.22
2016,3,13,9,0,0.0,37.0,3.9,10.0,37.0,35.74,25.14
2016,3,13,9,15,0.0,46.5,3.95,10.0,46.5,44.93,32.92
2016,3,13,9,30,0.0,56.0,4.0,10.0,56.0,54.13,40.65
2016,3,13,9,45,0.0,79.0,4.05,10.0,79.0,76.42,59.39
2016,3,13,10,0,0.0,102.0,4.1,10.0,102.0,98.56,77.84
2016,3,13,10,15,0.0,84.0,4.05,10.0,84.0,81.29,63.17
2016,3,13,10,30,0.0,66.0,4.0,10.0,66.0,63.86,48.42
2016,3,13,10,45,0.0,85.5,4.0,10.5,85.5,82.77,64.08
2016,3,13,11,0,0.0,105.0,4.0,11.0,105.0,101.59,79.49
2016,3,13,11,15,0.0,94.5,3.95,11.0,94.5,91.51,71.02
2016,3,13,11,30,0.0,84.0,3.9,11.0,84.0,81.34,62.52
2016,3,13,11,45,0.0,89.0,3.9,11.0,89.0,86.19,66.52
2016,3,13,12,0,0.0,94.0,3.9,11.0,94.0,91.04,70.51
2016,3,13,12,15,1.5,129.5,3.8,11.0,131.0,126.53,99.82
2016,3,13,12,30,3.0,165.0,3.7,11.0,168.0,162.23,129.04
2016,3,13,12,45,3.5,170.5,3.6,11.0,173.5,168.16,133.86
2016,3,13,13,0,4.0,176.0,3.5,11.0,179.0,174.13,138.77
2016,3,13,13,15,2.0,120.5,3.45,11.0,122.0,118.43,93.19
2016,3,13,13,30,0.0,65.0,3.4,11.0,65.0,62.91,47.21
2016,3,13,13,45,0.0,77.0,3.4,11.0,77.0,74.53,57.01
2016,3,13,14,0,0.0,89.0,3.4,11.0,89.0,86.16,66.77
2016,3,13,14,15,0.0,98.0,3.4,11.0,98.0,94.92,74.17
2016,3,13,14,30,0.0,107.0,3.4,11.0,107.0,103.79,81.7
2016,3,13,14,45,0.0,99.0,3.45,11.0,99.0,95.93,75.31
2016,3,13,15,0,0.0,91.0,3.5,11.0,91.0,88.06,68.9
2016,3,13,15,15,0.0,66.5,3.45,11.0,66.5,64.3,49.07
2016,3,13,15,30,0.0,42.0,3.4,11.0,42.0,40.58,29.07
2016,3,13,15,45,0.0,24.5,3.35,11.0,24.5,23.65,14.69
2016,3,13,16,0,0.0,7.0,3.3,11.0,7.0,6.75,0.17
2016,3,13,16,15,0.0,6.0,3.25,10.5,6.0,5.79,0.0
2016,3,13,16,30,0.0,5.0,3.2,10.0,5.0,4.82,0.0
2016,3,13,16,45,0.0,4.0,3.15,10.0,4.0,3.86,0.0
2016,3,13,17,0,0.0,3.0,3.1,10.0,3.0,2.89,0.0
2016,3,13,17,15,0.0,2.5,3.0,10.0,2.5,2.41,0.0
2016,3,13,17,30,0.0,2.0,2.9,10.0,2.0,1.93,0.0
2016,3,13,17,45,0.0,1.0,2.85,10.0,1.0,0.96,0.0
2016,3,13,18,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,13,18,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,3,13,18,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,13,18,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,13,19,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,2.85,8.5,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,3.55,7.5,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,3,14,6,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,14,6,45,73.0,21.0,2.8,7.0,28.5,17.71,3.82
2016,3,14,7,0,146.0,42.0,2.8,7.0,57.0,34.36,24.44
2016,3,14,7,15,214.0,60.0,2.75,7.0,96.5,48.18,37.87
2016,3,14,7,30,282.0,78.0,2.7,7.0,136.0,57.9,47.24
2016,3,14,7,45,332.0,93.5,2.7,7.5,180.5,71.79,54.51
2016,3,14,8,0,382.0,109.0,2.7,8.0,225.0,107.32,74.19
2016,3,14,8,15,436.5,114.0,2.65,8.0,268.0,139.85,95.86
2016,3,14,8,30,491.0,119.0,2.6,8.0,311.0,177.64,125.33
2016,3,14,8,45,549.5,121.0,2.6,8.5,361.5,218.41,159.1
2016,3,14,9,0,608.0,123.0,2.6,9.0,412.0,264.42,198.44
2016,3,14,9,15,600.0,139.5,2.55,9.0,446.5,307.77,237.93
2016,3,14,9,30,592.0,156.0,2.5,9.0,481.0,349.73,275.48
2016,3,14,9,45,420.5,218.0,2.5,9.0,457.0,364.13,291.28
2016,3,14,10,0,249.0,280.0,2.5,9.0,433.0,365.09,293.86
2016,3,14,10,15,400.5,251.0,2.5,9.0,511.5,426.94,344.01
2016,3,14,10,30,552.0,222.0,2.5,9.0,590.0,497.49,400.95
2016,3,14,10,45,416.0,277.5,2.5,9.5,561.0,494.32,396.93
2016,3,14,11,0,280.0,333.0,2.5,10.0,532.0,481.73,384.97
2016,3,14,11,15,152.0,308.0,2.45,10.0,416.5,389.97,312.54
2016,3,14,11,30,24.0,283.0,2.4,10.0,301.0,288.03,230.11
2016,3,14,11,45,469.0,199.0,2.4,10.5,553.0,518.72,420.25
2016,3,14,12,0,914.0,115.0,2.4,11.0,805.0,766.82,609.28
2016,3,14,12,15,634.5,230.0,2.45,11.0,709.5,696.36,551.6
2016,3,14,12,30,355.0,345.0,2.5,11.0,614.0,609.74,481.72
2016,3,14,12,45,407.0,321.5,2.6,11.0,627.5,633.97,502.63
2016,3,14,13,0,459.0,298.0,2.7,11.0,641.0,661.52,525.15
2016,3,14,13,15,667.5,211.5,2.75,11.0,700.0,744.84,592.61
2016,3,14,13,30,876.0,125.0,2.8,11.0,759.0,822.14,651.22
2016,3,14,13,45,863.0,126.0,2.9,11.0,735.5,814.59,646.41
2016,3,14,14,0,850.0,127.0,3.0,11.0,712.0,804.1,640.29
2016,3,14,14,15,839.0,125.0,3.05,10.5,682.5,789.17,631.86
2016,3,14,14,30,828.0,123.0,3.1,10.0,653.0,771.5,621.46
2016,3,14,14,45,810.0,121.0,3.15,10.0,616.0,746.0,604.09
