Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,14,15,0,792.0,119.0,3.2,10.0,579.0,718.28,585.01
2016,3,14,15,15,706.5,125.5,3.2,10.0,514.0,652.62,535.42
2016,3,14,15,30,621.0,132.0,3.2,10.0,449.0,585.85,483.68
2016,3,14,15,45,614.5,120.0,3.2,10.0,409.5,553.35,459.26
2016,3,14,16,0,608.0,108.0,3.2,10.0,370.0,519.18,432.77
2016,3,14,16,15,610.0,100.0,3.2,9.5,336.5,493.05,412.73
2016,3,14,16,30,612.0,92.0,3.2,9.0,303.0,465.01,390.24
2016,3,14,16,45,560.5,83.5,3.2,8.5,253.0,406.27,341.45
2016,3,14,17,0,509.0,75.0,3.2,8.0,203.0,349.92,293.16
2016,3,14,17,15,424.5,64.5,3.15,7.5,154.5,279.45,231.59
2016,3,14,17,30,340.0,54.0,3.1,7.0,106.0,215.48,174.25
2016,3,14,17,45,170.0,40.5,3.05,7.0,66.5,125.55,95.21
2016,3,14,18,0,0.0,27.0,3.0,7.0,27.0,30.39,5.65
2016,3,14,18,15,0.0,13.5,2.95,7.0,13.5,13.27,0.0
2016,3,14,18,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,14,18,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,2.65,6.5,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,2.75,5.5,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,3,15,6,15,0.0,0.0,2.35,5.5,0.0,0.0,0.0
2016,3,15,6,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,3,15,6,45,187.0,17.0,2.3,6.5,38.0,12.5,2.38
2016,3,15,7,0,374.0,34.0,2.3,7.0,76.0,25.79,17.1
2016,3,15,7,15,470.5,43.0,2.25,7.5,124.0,31.1,22.51
2016,3,15,7,30,567.0,52.0,2.2,8.0,172.0,36.13,27.36
2016,3,15,7,45,630.5,57.5,2.2,8.5,224.0,48.34,29.3
2016,3,15,8,0,694.0,63.0,2.2,9.0,276.0,95.01,51.4
2016,3,15,8,15,733.0,67.5,2.2,9.5,327.0,140.71,82.78
2016,3,15,8,30,772.0,72.0,2.2,10.0,378.0,190.09,122.86
2016,3,15,8,45,801.0,75.0,2.2,10.5,426.5,239.33,166.05
2016,3,15,9,0,830.0,78.0,2.2,11.0,475.0,290.7,211.97
2016,3,15,9,15,849.0,80.5,2.2,11.0,519.5,340.29,257.03
2016,3,15,9,30,868.0,83.0,2.2,11.0,564.0,393.92,304.58
2016,3,15,9,45,883.0,84.5,2.2,11.5,603.0,441.71,345.98
2016,3,15,10,0,898.0,86.0,2.2,12.0,642.0,489.19,385.95
2016,3,15,10,15,908.0,87.5,2.2,12.0,674.0,533.65,423.21
2016,3,15,10,30,918.0,89.0,2.2,12.0,706.0,576.93,458.61
2016,3,15,10,45,924.5,90.5,2.25,12.5,731.5,616.83,489.93
2016,3,15,11,0,931.0,92.0,2.3,13.0,757.0,654.89,519.09
2016,3,15,11,15,935.5,92.5,2.3,13.0,774.5,688.7,545.22
2016,3,15,11,30,940.0,93.0,2.3,13.0,792.0,720.19,569.18
2016,3,15,11,45,941.0,94.0,2.35,13.5,801.5,747.27,587.54
2016,3,15,12,0,942.0,95.0,2.4,14.0,811.0,771.59,603.8
2016,3,15,12,15,942.0,95.0,2.45,14.0,812.5,791.31,617.93
2016,3,15,12,30,942.0,95.0,2.5,14.0,814.0,808.03,630.03
2016,3,15,12,45,941.5,94.5,2.6,14.0,807.5,820.79,639.79
2016,3,15,13,0,941.0,94.0,2.7,14.0,801.0,830.4,647.48
2016,3,15,13,15,937.0,93.0,2.8,14.0,786.5,833.56,650.74
2016,3,15,13,30,933.0,92.0,2.9,14.0,772.0,833.48,651.88
2016,3,15,13,45,926.5,91.5,3.0,14.0,749.5,828.76,649.83
2016,3,15,14,0,920.0,91.0,3.1,14.0,727.0,820.89,645.67
2016,3,15,14,15,911.0,89.5,3.15,14.0,697.5,806.93,636.93
2016,3,15,14,30,902.0,88.0,3.2,14.0,668.0,790.05,626.17
2016,3,15,14,45,890.0,86.0,3.25,14.0,632.0,767.55,611.35
2016,3,15,15,0,878.0,84.0,3.3,14.0,596.0,742.49,594.63
2016,3,15,15,15,861.5,81.5,3.3,13.5,554.5,711.28,574.08
2016,3,15,15,30,845.0,79.0,3.3,13.0,513.0,681.93,554.73
2016,3,15,15,45,821.5,76.0,3.35,13.0,466.5,641.76,525.6
2016,3,15,16,0,798.0,73.0,3.4,13.0,420.0,600.44,494.05
2016,3,15,16,15,766.0,69.5,3.4,12.5,370.5,552.56,457.21
2016,3,15,16,30,734.0,66.0,3.4,12.0,321.0,504.71,419.21
2016,3,15,16,45,684.5,61.0,3.45,11.5,269.5,446.18,371.31
2016,3,15,17,0,635.0,56.0,3.5,11.0,218.0,392.37,325.43
2016,3,15,17,15,560.0,49.0,3.5,10.5,168.0,325.03,266.74
2016,3,15,17,30,485.0,42.0,3.5,10.0,118.0,262.98,210.76
2016,3,15,17,45,351.5,31.0,3.5,9.5,75.0,181.05,137.29
2016,3,15,18,0,218.0,20.0,3.5,9.0,32.0,104.39,40.29
2016,3,15,18,15,109.0,10.0,3.45,9.0,16.0,39.6,0.0
2016,3,15,18,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,3,15,18,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,3,15,19,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,3.15,8.5,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,3.0,7.5,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,2.65,6.5,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,16,6,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,3,16,6,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,16,6,45,202.0,16.5,1.65,8.0,40.0,11.89,2.82
2016,3,16,7,0,404.0,33.0,1.6,9.0,80.0,24.56,15.99
2016,3,16,7,15,495.5,41.5,1.55,9.5,128.5,29.49,20.93
2016,3,16,7,30,587.0,50.0,1.5,10.0,177.0,34.15,25.38
2016,3,16,7,45,643.5,55.5,1.45,10.5,228.5,53.71,31.16
2016,3,16,8,0,700.0,61.0,1.4,11.0,280.0,97.3,51.73
2016,3,16,8,15,738.0,65.5,1.35,11.5,331.0,143.41,83.89
2016,3,16,8,30,776.0,70.0,1.3,12.0,382.0,193.07,124.17
2016,3,16,8,45,802.5,73.5,1.3,12.5,430.0,242.53,167.23
2016,3,16,9,0,829.0,77.0,1.3,13.0,478.0,293.86,212.5
2016,3,16,9,15,848.0,79.5,1.25,13.5,522.0,343.47,256.15
2016,3,16,9,30,867.0,82.0,1.2,14.0,566.0,397.13,301.85
2016,3,16,9,45,881.0,84.0,1.2,14.5,605.0,444.94,342.01
2016,3,16,10,0,895.0,86.0,1.2,15.0,644.0,492.37,380.64
2016,3,16,10,15,905.0,87.5,1.15,15.0,676.5,536.72,416.24
2016,3,16,10,30,915.0,89.0,1.1,15.0,709.0,579.89,449.87
2016,3,16,10,45,922.5,90.0,1.1,15.5,734.5,619.77,479.68
2016,3,16,11,0,930.0,91.0,1.1,16.0,760.0,657.88,507.37
2016,3,16,11,15,934.5,92.0,1.1,16.0,777.5,692.11,532.58
2016,3,16,11,30,939.0,93.0,1.1,16.0,795.0,724.02,555.53
2016,3,16,11,45,941.5,93.0,1.1,16.5,805.0,751.09,572.57
2016,3,16,12,0,944.0,93.0,1.1,17.0,815.0,775.46,587.69
2016,3,16,12,15,945.0,93.5,1.1,17.0,817.0,796.38,601.55
2016,3,16,12,30,946.0,94.0,1.1,17.0,819.0,814.34,613.47
2016,3,16,12,45,946.0,92.5,1.1,17.0,813.0,826.45,621.55
2016,3,16,13,0,946.0,91.0,1.1,17.0,807.0,835.38,627.68
2016,3,16,13,15,942.5,90.5,1.1,17.0,792.5,839.38,630.65
2016,3,16,13,30,939.0,90.0,1.1,17.0,778.0,840.13,631.64
2016,3,16,13,45,932.5,89.0,1.15,17.0,755.5,834.76,629.4
2016,3,16,14,0,926.0,88.0,1.2,17.0,733.0,826.22,625.18
2016,3,16,14,15,917.5,87.0,1.2,17.0,703.5,813.02,617.26
2016,3,16,14,30,909.0,86.0,1.2,17.0,674.0,796.87,607.45
2016,3,16,14,45,897.0,84.0,1.25,17.0,638.0,774.15,593.78
2016,3,16,15,0,885.0,82.0,1.3,17.0,602.0,748.84,578.28
2016,3,16,15,15,868.5,80.0,1.3,17.0,560.0,717.9,558.17
2016,3,16,15,30,852.0,78.0,1.3,17.0,518.0,688.84,539.27
2016,3,16,15,45,829.0,75.0,1.35,17.0,471.5,648.67,512.36
2016,3,16,16,0,806.0,72.0,1.4,17.0,425.0,607.31,482.8
2016,3,16,16,15,774.5,68.0,1.5,16.5,375.0,558.75,448.05
2016,3,16,16,30,743.0,64.0,1.6,16.0,325.0,510.17,411.85
2016,3,16,16,45,695.0,59.5,1.7,15.5,273.5,452.49,366.9
2016,3,16,17,0,647.0,55.0,1.8,15.0,222.0,396.73,321.48
2016,3,16,17,15,573.5,48.0,1.9,14.0,171.5,331.81,267.24
2016,3,16,17,30,500.0,41.0,2.0,13.0,121.0,269.56,213.03
2016,3,16,17,45,368.5,31.0,2.15,12.5,77.5,188.36,141.72
2016,3,16,18,0,237.0,21.0,2.3,12.0,34.0,113.02,51.43
2016,3,16,18,15,118.5,10.5,2.25,11.5,17.0,43.02,0.0
2016,3,16,18,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,16,18,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,16,19,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,17,6,15,69.5,5.0,1.05,9.5,6.5,0.0,0.0
2016,3,17,6,30,139.0,10.0,1.1,10.0,13.0,9.83,0.0
2016,3,17,6,45,305.0,21.5,1.2,10.5,51.5,16.19,6.58
2016,3,17,7,0,471.0,33.0,1.3,11.0,90.0,24.3,15.71
2016,3,17,7,15,559.0,40.5,1.25,11.5,140.5,31.01,22.15
2016,3,17,7,30,647.0,48.0,1.2,12.0,191.0,35.33,26.25
2016,3,17,7,45,701.5,52.5,1.2,12.5,244.0,55.92,29.67
2016,3,17,8,0,756.0,57.0,1.2,13.0,297.0,101.84,52.11
2016,3,17,8,15,791.0,61.0,1.1,13.5,349.0,150.24,86.41
2016,3,17,8,30,826.0,65.0,1.0,14.0,401.0,201.81,128.4
2016,3,17,8,45,851.0,67.5,0.9,14.5,450.5,256.65,175.57
2016,3,17,9,0,876.0,70.0,0.8,15.0,500.0,309.04,221.07
2016,3,17,9,15,893.5,72.5,0.7,15.0,544.5,360.28,265.6
2016,3,17,9,30,911.0,75.0,0.6,15.0,589.0,411.87,309.19
2016,3,17,9,45,924.0,76.5,0.55,15.5,628.0,460.75,349.03
2016,3,17,10,0,937.0,78.0,0.5,16.0,667.0,509.08,386.95
2016,3,17,10,15,946.0,79.5,0.45,16.0,699.5,554.6,422.16
2016,3,17,10,30,955.0,81.0,0.4,16.0,732.0,598.77,455.22
2016,3,17,10,45,961.0,82.0,0.35,16.5,757.5,639.17,483.69
2016,3,17,11,0,967.0,83.0,0.3,17.0,783.0,677.6,509.81
2016,3,17,11,15,971.0,83.5,0.35,17.0,800.5,712.08,534.92
2016,3,17,11,30,975.0,84.0,0.4,17.0,818.0,744.12,557.16
2016,3,17,11,45,977.0,84.5,0.45,17.5,828.0,772.14,574.9
2016,3,17,12,0,979.0,85.0,0.5,18.0,838.0,797.32,590.76
2016,3,17,12,15,979.0,85.0,0.55,18.0,839.0,817.56,604.52
2016,3,17,12,30,979.0,85.0,0.6,18.0,840.0,834.68,616.38
2016,3,17,12,45,975.5,86.0,0.65,18.0,833.0,846.9,625.18
2016,3,17,13,0,972.0,87.0,0.7,18.0,826.0,855.83,632.02
2016,3,17,13,15,968.0,86.0,0.75,18.0,811.0,858.96,635.24
2016,3,17,13,30,964.0,85.0,0.8,18.0,796.0,858.75,636.47
2016,3,17,13,45,957.5,84.5,0.9,18.0,773.0,853.76,635.54
2016,3,17,14,0,951.0,84.0,1.0,18.0,750.0,845.52,632.54
2016,3,17,14,15,942.5,82.5,1.0,17.5,719.5,831.46,625.37
2016,3,17,14,30,934.0,81.0,1.0,17.0,689.0,814.36,616.26
2016,3,17,14,45,921.5,79.5,1.05,17.0,652.5,791.29,602.69
2016,3,17,15,0,909.0,78.0,1.1,17.0,616.0,765.59,587.26
2016,3,17,15,15,893.0,76.0,1.1,16.5,573.5,734.36,568.3
2016,3,17,15,30,877.0,74.0,1.1,16.0,531.0,701.05,547.65
2016,3,17,15,45,854.5,71.5,1.1,16.0,483.5,660.96,520.78
2016,3,17,16,0,832.0,69.0,1.1,16.0,436.0,623.47,494.24
2016,3,17,16,15,801.5,65.5,1.05,15.5,385.5,575.1,458.96
2016,3,17,16,30,771.0,62.0,1.0,15.0,335.0,526.59,422.5
2016,3,17,16,45,725.0,57.5,1.0,15.0,282.5,468.78,377.11
2016,3,17,17,0,679.0,53.0,1.0,15.0,230.0,412.7,331.38
2016,3,17,17,15,608.0,46.5,1.05,14.5,178.5,345.05,275.47
2016,3,17,17,30,537.0,40.0,1.1,14.0,127.0,285.3,223.59
2016,3,17,17,45,410.0,30.5,1.2,13.5,82.5,204.23,153.25
2016,3,17,18,0,283.0,21.0,1.3,13.0,38.0,129.49,66.29
2016,3,17,18,15,141.5,10.5,1.35,12.5,19.0,49.76,0.0
2016,3,17,18,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,17,18,45,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,3,17,19,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,2.35,7.5,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,18,6,15,0.0,7.5,2.1,7.5,7.5,0.0,0.0
2016,3,18,6,30,0.0,15.0,2.1,8.0,15.0,14.74,0.0
2016,3,18,6,45,217.0,26.0,2.15,8.5,53.5,20.17,10.38
2016,3,18,7,0,434.0,37.0,2.2,9.0,92.0,27.66,18.89
2016,3,18,7,15,523.5,45.5,2.15,9.5,142.5,32.42,23.64
2016,3,18,7,30,613.0,54.0,2.1,10.0,193.0,36.93,27.93
2016,3,18,7,45,382.5,93.5,2.1,10.5,188.0,81.13,56.28
2016,3,18,8,0,152.0,133.0,2.1,11.0,183.0,124.51,94.97
2016,3,18,8,15,163.0,154.0,2.1,11.0,215.0,153.59,117.9
2016,3,18,8,30,174.0,175.0,2.1,11.0,247.0,183.89,142.66
2016,3,18,8,45,133.0,195.5,2.1,11.5,254.5,202.65,159.8
2016,3,18,9,0,92.0,216.0,2.1,12.0,262.0,221.12,176.1
2016,3,18,9,15,77.5,231.5,2.05,12.0,272.5,236.38,188.8
2016,3,18,9,30,63.0,247.0,2.0,12.0,283.0,250.15,199.97
2016,3,18,9,45,138.5,272.0,2.0,12.5,358.0,305.99,243.45
2016,3,18,10,0,214.0,297.0,2.0,13.0,433.0,371.95,294.49
2016,3,18,10,15,563.0,200.0,1.95,13.0,581.5,470.34,372.6
2016,3,18,10,30,912.0,103.0,1.9,13.0,730.0,600.34,474.01
2016,3,18,10,45,920.0,104.0,1.9,13.5,755.5,640.5,503.87
2016,3,18,11,0,928.0,105.0,1.9,14.0,781.0,678.94,532.35
2016,3,18,11,15,932.5,106.0,1.85,14.0,798.5,713.16,557.74
2016,3,18,11,30,937.0,107.0,1.8,14.0,816.0,745.07,580.78
2016,3,18,11,45,940.5,106.5,1.8,14.0,826.0,772.36,599.48
2016,3,18,12,0,944.0,106.0,1.8,14.0,836.0,796.98,616.32
2016,3,18,12,15,944.0,106.0,1.8,14.0,837.5,816.67,629.73
2016,3,18,12,30,944.0,106.0,1.8,14.0,839.0,833.35,641.15
2016,3,18,12,45,942.5,105.5,1.85,14.0,832.0,845.27,649.9
2016,3,18,13,0,941.0,105.0,1.9,14.0,825.0,854.02,656.62
2016,3,18,13,15,936.5,104.5,1.95,14.0,810.0,857.18,659.63
2016,3,18,13,30,932.0,104.0,2.0,14.0,795.0,857.1,660.6
2016,3,18,13,45,925.5,103.0,2.05,14.0,772.0,851.7,658.02
2016,3,18,14,0,919.0,102.0,2.1,14.0,749.0,843.15,653.41
2016,3,18,14,15,909.0,100.0,2.1,13.5,718.5,827.7,644.82
2016,3,18,14,30,899.0,98.0,2.1,13.0,688.0,809.33,634.25
2016,3,18,14,45,884.0,97.0,2.1,13.0,650.5,785.46,618.62
2016,3,18,15,0,869.0,96.0,2.1,13.0,613.0,763.13,604.14
2016,3,18,15,15,716.5,125.5,2.05,12.5,532.0,670.79,538.23
2016,3,18,15,30,564.0,155.0,2.0,12.0,451.0,576.79,467.16
2016,3,18,15,45,668.5,120.5,2.0,12.0,440.5,599.65,487.7
2016,3,18,16,0,773.0,86.0,2.0,12.0,430.0,607.62,495.69
2016,3,18,16,15,738.0,81.5,1.95,11.5,379.0,559.43,458.84
2016,3,18,16,30,703.0,77.0,1.9,11.0,328.0,509.43,419.96
2016,3,18,16,45,650.0,71.5,1.85,11.0,276.0,449.18,370.9
2016,3,18,17,0,597.0,66.0,1.8,11.0,224.0,391.4,322.31
2016,3,18,17,15,520.5,57.5,1.75,10.5,173.5,322.23,263.49
2016,3,18,17,30,444.0,49.0,1.7,10.0,123.0,258.44,207.37
2016,3,18,17,45,321.5,36.5,1.65,9.5,80.0,179.24,137.73
2016,3,18,18,0,199.0,24.0,1.6,9.0,37.0,106.88,60.19
2016,3,18,18,15,99.5,12.0,1.55,9.0,18.5,39.82,0.0
2016,3,18,18,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,18,18,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,3,18,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,8.5,0.8,9.0,8.5,0.0,0.0
2016,3,19,6,30,0.0,17.0,0.8,9.0,17.0,16.71,0.0
2016,3,19,6,45,189.0,29.0,0.8,9.5,54.0,22.4,12.69
2016,3,19,7,0,378.0,41.0,0.8,10.0,91.0,31.08,21.95
2016,3,19,7,15,464.0,50.0,0.85,10.0,138.5,36.08,26.95
2016,3,19,7,30,550.0,59.0,0.9,10.0,186.0,40.82,31.5
2016,3,19,7,45,607.5,64.5,0.95,10.0,237.0,66.88,37.67
2016,3,19,8,0,665.0,70.0,1.0,10.0,288.0,109.82,61.64
2016,3,19,8,15,702.0,75.0,1.0,10.0,338.0,155.23,95.57
2016,3,19,8,30,739.0,80.0,1.0,10.0,388.0,207.14,139.0
2016,3,19,8,45,770.0,82.0,1.0,10.5,436.0,254.84,180.74
2016,3,19,9,0,801.0,84.0,1.0,11.0,484.0,304.91,224.79
2016,3,19,9,15,498.0,173.5,1.0,11.0,429.5,319.12,246.42
2016,3,19,9,30,195.0,263.0,1.0,11.0,375.0,311.85,246.41
2016,3,19,9,45,277.0,267.5,1.0,11.5,438.0,359.61,283.45
2016,3,19,10,0,359.0,272.0,1.0,12.0,501.0,417.36,327.68
2016,3,19,10,15,318.5,297.0,1.05,12.0,508.0,436.35,342.48
2016,3,19,10,30,278.0,322.0,1.1,12.0,515.0,451.78,354.3
2016,3,19,10,45,294.0,331.0,1.2,12.5,541.5,482.83,377.73
2016,3,19,11,0,310.0,340.0,1.3,13.0,568.0,514.4,401.18
2016,3,19,11,15,318.5,347.0,1.35,13.0,585.5,539.55,420.07
2016,3,19,11,30,327.0,354.0,1.4,13.0,603.0,564.44,438.69
2016,3,19,11,45,349.0,352.5,1.45,13.5,621.5,590.48,457.59
2016,3,19,12,0,371.0,351.0,1.5,14.0,640.0,616.48,476.31
2016,3,19,12,15,657.0,222.5,1.5,14.0,735.0,720.97,558.41
2016,3,19,12,30,943.0,94.0,1.5,14.0,830.0,824.74,632.91
2016,3,19,12,45,679.0,211.0,1.55,14.0,738.5,752.01,580.05
2016,3,19,13,0,415.0,328.0,1.6,14.0,647.0,663.22,511.65
2016,3,19,13,15,681.0,208.0,1.6,13.5,720.0,766.99,594.94
2016,3,19,13,30,947.0,88.0,1.6,13.0,793.0,856.32,659.1
2016,3,19,13,45,656.0,199.5,1.6,13.0,681.5,744.98,579.46
2016,3,19,14,0,365.0,311.0,1.6,13.0,570.0,619.39,483.22
2016,3,19,14,15,302.5,310.0,1.6,13.0,518.5,568.99,446.68
2016,3,19,14,30,240.0,309.0,1.6,13.0,467.0,511.61,403.77
2016,3,19,14,45,223.5,292.5,1.65,13.0,434.0,480.42,381.46
2016,3,19,15,0,207.0,276.0,1.7,13.0,401.0,448.85,358.36
2016,3,19,15,15,257.5,248.5,1.7,12.5,392.5,461.42,370.99
2016,3,19,15,30,308.0,221.0,1.7,12.0,384.0,462.99,374.92
2016,3,19,15,45,567.5,145.5,1.7,12.0,412.5,557.31,453.24
2016,3,19,16,0,827.0,70.0,1.7,12.0,441.0,627.28,510.17
2016,3,19,16,15,454.5,108.5,1.6,11.5,309.0,413.53,340.71
2016,3,19,16,30,82.0,147.0,1.5,11.0,177.0,204.88,168.16
2016,3,19,16,45,380.5,100.5,1.45,10.5,206.0,334.37,278.69
2016,3,19,17,0,679.0,54.0,1.4,10.0,235.0,418.4,345.3
2016,3,19,17,15,608.0,47.5,1.3,9.5,183.5,350.22,286.22
2016,3,19,17,30,537.0,41.0,1.2,9.0,132.0,289.9,232.61
2016,3,19,17,45,414.5,31.5,1.15,9.0,87.0,209.58,161.41
2016,3,19,18,0,292.0,22.0,1.1,9.0,42.0,136.99,82.56
2016,3,19,18,15,146.0,11.0,1.05,8.5,21.0,52.36,0.0
2016,3,19,18,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,19,18,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,19,19,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,3.05,8.5,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,20,6,15,0.0,1.0,3.15,9.0,1.0,0.98,0.0
2016,3,20,6,30,0.0,2.0,3.2,9.0,2.0,1.93,0.0
2016,3,20,6,45,0.0,7.0,3.25,9.0,7.0,6.74,0.0
2016,3,20,7,0,0.0,12.0,3.3,9.0,12.0,11.57,4.68
2016,3,20,7,15,0.0,18.0,3.35,9.0,18.0,17.36,10.11
2016,3,20,7,30,0.0,24.0,3.4,9.0,24.0,23.15,15.51
2016,3,20,7,45,0.0,30.5,3.5,9.5,30.5,29.44,20.01
2016,3,20,8,0,0.0,37.0,3.6,10.0,37.0,35.72,25.4
2016,3,20,8,15,0.0,43.5,3.65,10.0,43.5,42.01,30.76
2016,3,20,8,30,0.0,50.0,3.7,10.0,50.0,48.3,36.06
2016,3,20,8,45,0.0,56.5,3.75,10.5,56.5,54.6,41.24
2016,3,20,9,0,0.0,63.0,3.8,11.0,63.0,60.9,46.36
2016,3,20,9,15,0.0,112.0,3.8,11.0,112.0,107.71,85.62
2016,3,20,9,30,0.0,161.0,3.8,11.0,161.0,153.45,123.33
2016,3,20,9,45,0.5,162.5,3.8,11.5,163.0,155.54,124.44
2016,3,20,10,0,1.0,164.0,3.8,12.0,165.0,157.59,125.6
2016,3,20,10,15,0.5,142.0,3.7,12.0,142.5,136.94,108.42
2016,3,20,10,30,0.0,120.0,3.6,12.0,120.0,115.89,90.96
2016,3,20,10,45,0.0,74.0,3.55,12.0,74.0,71.63,54.27
2016,3,20,11,0,0.0,28.0,3.5,12.0,28.0,27.08,17.09
2016,3,20,11,15,0.0,49.0,3.45,12.0,49.0,47.42,34.08
2016,3,20,11,30,0.0,70.0,3.4,12.0,70.0,67.78,50.95
2016,3,20,11,45,0.0,72.5,3.35,12.5,72.5,70.21,52.81
2016,3,20,12,0,0.0,75.0,3.3,13.0,75.0,72.63,54.68
2016,3,20,12,15,0.0,59.5,3.15,12.5,59.5,57.61,42.36
2016,3,20,12,30,0.0,44.0,3.0,12.0,44.0,42.59,29.97
2016,3,20,12,45,0.0,73.0,2.95,12.0,73.0,70.69,53.32
2016,3,20,13,0,0.0,102.0,2.9,12.0,102.0,98.85,76.55
2016,3,20,13,15,2.5,141.0,2.75,12.0,143.0,138.95,109.49
2016,3,20,13,30,5.0,180.0,2.6,12.0,184.0,179.44,142.42
2016,3,20,13,45,4.5,177.5,2.5,12.0,181.0,176.77,140.29
2016,3,20,14,0,4.0,175.0,2.4,12.0,178.0,174.1,138.27
2016,3,20,14,15,10.5,207.0,2.35,12.0,214.0,211.6,168.97
2016,3,20,14,30,17.0,239.0,2.3,12.0,250.0,249.71,199.85
2016,3,20,14,45,124.0,257.5,2.25,12.0,332.5,366.57,295.97
2016,3,20,15,0,231.0,276.0,2.2,12.0,415.0,467.64,376.9
2016,3,20,15,15,330.0,236.5,2.15,12.0,420.0,502.24,406.13
2016,3,20,15,30,429.0,197.0,2.1,12.0,425.0,531.14,430.97
2016,3,20,15,45,615.5,138.5,2.05,12.0,434.0,587.8,478.26
2016,3,20,16,0,802.0,80.0,2.0,12.0,443.0,625.31,509.73
2016,3,20,16,15,771.5,76.0,1.9,11.5,392.5,576.87,472.49
2016,3,20,16,30,741.0,72.0,1.8,11.0,342.0,528.34,434.8
2016,3,20,16,45,689.5,68.0,1.75,11.0,289.5,471.1,388.32
2016,3,20,17,0,638.0,64.0,1.7,11.0,237.0,413.93,340.49
2016,3,20,17,15,565.5,56.5,1.6,10.5,185.5,345.56,282.5
2016,3,20,17,30,493.0,49.0,1.5,10.0,134.0,282.18,226.77
2016,3,20,17,45,373.5,37.5,1.45,10.0,89.0,202.13,156.23
2016,3,20,18,0,254.0,26.0,1.4,10.0,44.0,130.32,82.17
2016,3,20,18,15,127.0,13.0,1.35,9.5,22.0,49.28,0.0
2016,3,20,18,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,20,18,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,20,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,21,6,15,0.0,0.5,3.2,9.0,0.5,0.49,0.0
2016,3,21,6,30,0.0,1.0,3.3,9.0,1.0,0.96,0.0
2016,3,21,6,45,0.0,3.0,3.45,9.5,3.0,2.89,0.0
2016,3,21,7,0,0.0,5.0,3.6,10.0,5.0,4.82,0.0
2016,3,21,7,15,0.0,8.0,3.65,10.0,8.0,7.71,1.33
2016,3,21,7,30,0.0,11.0,3.7,10.0,11.0,10.6,4.01
2016,3,21,7,45,0.0,14.0,3.75,10.0,14.0,13.5,6.11
2016,3,21,8,0,0.0,17.0,3.8,10.0,17.0,16.4,8.62
2016,3,21,8,15,0.0,19.5,3.8,10.0,19.5,18.82,10.68
2016,3,21,8,30,0.0,22.0,3.8,10.0,22.0,21.24,12.73
2016,3,21,8,45,0.0,54.0,3.8,10.5,54.0,52.18,39.17
2016,3,21,9,0,0.0,86.0,3.8,11.0,86.0,83.19,65.21
2016,3,21,9,15,0.0,68.5,3.8,11.0,68.5,66.24,50.69
2016,3,21,9,30,0.0,51.0,3.8,11.0,51.0,49.3,36.25
2016,3,21,9,45,0.0,40.0,3.8,11.5,40.0,38.67,27.11
2016,3,21,10,0,0.0,29.0,3.8,12.0,29.0,28.03,18.03
2016,3,21,10,15,0.0,34.5,3.8,12.0,34.5,33.36,22.47
2016,3,21,10,30,0.0,40.0,3.8,12.0,40.0,38.69,26.89
2016,3,21,10,45,0.0,75.5,3.85,12.0,75.5,73.09,55.52
2016,3,21,11,0,0.0,111.0,3.9,12.0,111.0,107.38,83.76
2016,3,21,11,15,0.0,126.0,3.9,12.0,126.0,121.85,95.52
2016,3,21,11,30,0.0,141.0,3.9,12.0,141.0,136.36,107.29
2016,3,21,11,45,0.0,96.5,3.95,12.0,96.5,93.47,72.06
2016,3,21,12,0,0.0,52.0,4.0,12.0,52.0,50.34,36.39
2016,3,21,12,15,0.0,52.0,4.0,12.0,52.0,50.34,36.4
2016,3,21,12,30,0.0,52.0,4.0,12.0,52.0,50.34,36.41
2016,3,21,12,45,166.5,208.0,4.0,12.0,337.5,342.64,278.87
2016,3,21,13,0,333.0,364.0,4.0,12.0,623.0,637.32,507.08
2016,3,21,13,15,336.5,354.0,4.0,12.0,612.0,635.41,504.69
2016,3,21,13,30,340.0,344.0,4.0,12.0,601.0,632.15,502.98
2016,3,21,13,45,227.0,344.5,4.0,12.0,514.0,537.89,429.36
2016,3,21,14,0,114.0,345.0,4.0,12.0,427.0,442.56,353.64
2016,3,21,14,15,68.5,298.5,3.95,11.5,347.0,358.36,288.08
2016,3,21,14,30,23.0,252.0,3.9,11.0,267.0,267.79,215.71
2016,3,21,14,45,11.5,190.5,3.9,11.0,198.0,196.45,158.23
2016,3,21,15,0,0.0,129.0,3.9,11.0,129.0,125.8,100.1
2016,3,21,15,15,68.5,185.5,3.85,10.5,222.0,239.93,197.2
2016,3,21,15,30,137.0,242.0,3.8,10.0,315.0,358.86,295.86
2016,3,21,15,45,290.0,199.5,3.8,10.0,336.5,422.78,351.43
2016,3,21,16,0,443.0,157.0,3.8,10.0,358.0,477.15,398.34
2016,3,21,16,15,284.5,155.0,3.7,9.5,278.5,355.31,297.98
2016,3,21,16,30,126.0,153.0,3.6,9.0,199.0,245.0,205.05
2016,3,21,16,45,341.5,115.0,3.55,9.0,214.5,332.0,280.27
2016,3,21,17,0,557.0,77.0,3.5,9.0,230.0,389.11,326.8
2016,3,21,17,15,479.5,67.5,3.4,9.0,179.5,318.99,265.22
2016,3,21,17,30,402.0,58.0,3.3,9.0,129.0,254.24,207.31
2016,3,21,17,45,281.0,44.5,3.25,9.0,86.0,175.24,137.29
2016,3,21,18,0,160.0,31.0,3.2,9.0,43.0,106.5,69.95
2016,3,21,18,15,80.0,15.5,3.15,8.5,21.5,38.46,0.0
2016,3,21,18,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,21,18,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,3,21,19,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,2.85,7.5,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,2.8,6.5,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,2.65,5.5,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,2.5,5.5,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,3,22,6,15,73.5,10.0,2.55,6.5,13.5,9.83,0.0
2016,3,22,6,30,147.0,20.0,2.6,7.0,27.0,15.68,0.0
2016,3,22,6,45,289.0,32.5,2.65,7.5,68.0,25.2,16.11
2016,3,22,7,0,431.0,45.0,2.7,8.0,109.0,33.79,24.73
2016,3,22,7,15,515.0,53.5,2.7,8.0,159.5,38.2,29.16
2016,3,22,7,30,599.0,62.0,2.7,8.0,210.0,42.39,33.19
2016,3,22,7,45,415.0,98.0,2.75,8.0,212.0,95.24,64.25
2016,3,22,8,0,231.0,134.0,2.8,8.0,214.0,133.68,99.94
2016,3,22,8,15,507.0,107.5,2.75,8.0,316.5,164.9,113.64
2016,3,22,8,30,783.0,81.0,2.7,8.0,419.0,228.74,158.31
2016,3,22,8,45,521.5,151.0,2.7,8.5,387.0,260.82,197.7
2016,3,22,9,0,260.0,221.0,2.7,9.0,355.0,271.97,215.92
2016,3,22,9,15,319.5,229.5,2.7,9.0,408.5,315.62,251.7
2016,3,22,9,30,379.0,238.0,2.7,9.0,462.0,364.41,291.69
2016,3,22,9,45,349.0,263.5,2.7,9.5,479.5,392.94,315.18
2016,3,22,10,0,319.0,289.0,2.7,10.0,497.0,418.56,335.56
2016,3,22,10,15,307.0,307.5,2.7,10.0,515.5,444.74,356.45
2016,3,22,10,30,295.0,326.0,2.7,10.0,534.0,469.56,375.85
2016,3,22,10,45,332.5,328.5,2.75,10.5,571.0,508.54,405.97
2016,3,22,11,0,370.0,331.0,2.8,11.0,608.0,549.31,437.06
2016,3,22,11,15,667.0,212.0,2.85,11.0,724.0,652.06,520.98
2016,3,22,11,30,964.0,93.0,2.9,11.0,840.0,767.89,611.12
2016,3,22,11,45,724.5,200.5,2.95,11.0,765.5,724.35,575.69
2016,3,22,12,0,485.0,308.0,3.0,11.0,691.0,667.32,528.57
2016,3,22,12,15,492.0,306.0,3.1,11.0,695.5,683.67,542.01
2016,3,22,12,30,499.0,304.0,3.2,11.0,700.0,698.62,553.89
2016,3,22,12,45,734.5,197.5,3.3,11.0,774.5,791.77,629.59
2016,3,22,13,0,970.0,91.0,3.4,11.0,849.0,879.06,693.27
2016,3,22,13,15,534.0,227.5,3.45,11.0,644.0,673.88,539.17
2016,3,22,13,30,98.0,364.0,3.5,11.0,439.0,445.7,354.48
2016,3,22,13,45,527.0,225.0,3.6,11.0,606.5,671.72,541.8
2016,3,22,14,0,956.0,86.0,3.7,11.0,774.0,870.68,692.53
2016,3,22,14,15,725.5,164.0,3.7,11.0,674.0,768.72,617.11
2016,3,22,14,30,495.0,242.0,3.7,11.0,574.0,659.42,531.53
2016,3,22,14,45,708.0,160.5,3.75,11.0,607.0,736.93,597.12
2016,3,22,15,0,921.0,79.0,3.8,11.0,640.0,792.73,640.16
2016,3,22,15,15,906.0,77.0,3.75,11.0,597.5,761.41,617.68
2016,3,22,15,30,891.0,75.0,3.7,11.0,555.0,727.95,594.06
2016,3,22,15,45,871.5,72.0,3.7,11.0,507.5,688.31,565.72
2016,3,22,16,0,852.0,69.0,3.7,11.0,460.0,647.25,535.84
2016,3,22,16,15,823.0,65.5,3.65,10.5,408.5,602.35,501.4
2016,3,22,16,30,794.0,62.0,3.6,10.0,357.0,553.27,462.7
2016,3,22,16,45,753.0,58.0,3.55,10.0,304.0,497.01,416.1
2016,3,22,17,0,712.0,54.0,3.5,10.0,251.0,442.09,369.08
2016,3,22,17,15,646.0,48.0,3.4,9.5,198.5,374.73,310.75
2016,3,22,17,30,580.0,42.0,3.3,9.0,146.0,311.61,253.98
2016,3,22,17,45,465.5,33.5,3.25,8.5,99.0,235.32,185.16
2016,3,22,18,0,351.0,25.0,3.2,8.0,52.0,165.69,113.2
2016,3,22,18,15,175.5,12.5,3.15,8.0,26.0,63.74,0.0
2016,3,22,18,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,22,18,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,22,19,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,3.05,7.5,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,2.85,6.5,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,2.85,5.5,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,2.7,4.5,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,2.65,4.0,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,2.55,4.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,3,23,6,15,0.0,16.0,2.25,4.5,16.0,15.73,0.0
2016,3,23,6,30,0.0,32.0,2.2,5.0,32.0,28.26,7.01
2016,3,23,6,45,248.0,37.0,2.2,6.0,75.0,28.47,19.28
2016,3,23,7,0,496.0,42.0,2.2,7.0,118.0,30.69,22.11
2016,3,23,7,15,574.0,49.5,2.1,7.5,170.0,34.41,25.82
2016,3,23,7,30,652.0,57.0,2.0,8.0,222.0,40.66,31.64
2016,3,23,7,45,701.5,62.5,1.9,8.5,275.5,87.1,46.82
2016,3,23,8,0,751.0,68.0,1.8,9.0,329.0,134.96,77.76
2016,3,23,8,15,784.0,72.0,1.75,9.5,381.5,183.77,116.66
2016,3,23,8,30,817.0,76.0,1.7,10.0,434.0,235.56,161.38
2016,3,23,8,45,841.0,79.0,1.7,11.0,483.0,286.81,206.87
2016,3,23,9,0,865.0,82.0,1.7,12.0,532.0,339.62,253.37
2016,3,23,9,15,882.0,84.5,1.65,12.0,576.5,394.36,301.47
2016,3,23,9,30,899.0,87.0,1.6,12.0,621.0,445.62,345.7
2016,3,23,9,45,911.5,89.0,1.6,12.5,660.0,494.44,386.37
2016,3,23,10,0,924.0,91.0,1.6,13.0,699.0,542.66,425.28
2016,3,23,10,15,933.0,92.5,1.65,13.0,731.5,587.73,461.75
2016,3,23,10,30,942.0,94.0,1.7,13.0,764.0,631.46,496.35
2016,3,23,10,45,946.0,96.5,1.75,13.5,788.5,671.53,526.5
2016,3,23,11,0,950.0,99.0,1.8,14.0,813.0,709.53,554.43
2016,3,23,11,15,954.0,100.0,1.9,14.0,830.5,743.86,580.41
2016,3,23,11,30,958.0,101.0,2.0,14.0,848.0,775.79,603.15
2016,3,23,11,45,957.5,102.5,2.15,14.5,856.5,802.35,621.37
2016,3,23,12,0,957.0,104.0,2.3,15.0,865.0,826.03,637.57
2016,3,23,12,15,957.0,104.0,2.4,14.5,866.0,845.64,652.98
2016,3,23,12,30,957.0,104.0,2.5,14.0,867.0,862.18,666.44
2016,3,23,12,45,943.0,110.5,2.65,14.0,856.5,870.93,673.75
2016,3,23,13,0,929.0,117.0,2.8,14.0,846.0,876.33,678.89
2016,3,23,13,15,924.5,116.0,2.9,14.0,830.5,878.6,681.6
2016,3,23,13,30,920.0,115.0,3.0,14.0,815.0,877.67,682.21
2016,3,23,13,45,908.5,116.0,3.1,14.0,790.5,869.92,678.13
2016,3,23,14,0,897.0,117.0,3.2,14.0,766.0,859.14,672.03
2016,3,23,14,15,887.0,115.0,3.25,13.5,735.0,847.48,666.34
2016,3,23,14,30,877.0,113.0,3.3,13.0,704.0,829.14,655.87
2016,3,23,14,45,861.0,111.5,3.35,13.0,666.0,803.91,639.22
2016,3,23,15,0,845.0,110.0,3.4,13.0,628.0,776.28,620.8
2016,3,23,15,15,732.5,126.5,3.4,13.0,553.5,696.95,563.32
2016,3,23,15,30,620.0,143.0,3.4,13.0,479.0,617.89,502.98
2016,3,23,15,45,685.0,121.0,3.4,13.0,462.5,623.54,509.67
2016,3,23,16,0,750.0,99.0,3.4,13.0,446.0,622.86,510.64
2016,3,23,16,15,584.5,111.0,3.4,12.5,363.5,508.48,420.52
2016,3,23,16,30,419.0,123.0,3.4,12.0,281.0,400.75,333.56
2016,3,23,16,45,372.0,113.5,3.4,11.5,238.0,349.47,291.84
2016,3,23,17,0,325.0,104.0,3.4,11.0,195.0,300.96,251.04
2016,3,23,17,15,378.0,81.0,3.35,10.5,166.0,287.61,238.55
2016,3,23,17,30,431.0,58.0,3.3,10.0,137.0,269.59,219.88
2016,3,23,17,45,310.0,45.0,3.25,10.0,92.0,188.43,148.15
2016,3,23,18,0,189.0,32.0,3.2,10.0,47.0,119.98,83.02
2016,3,23,18,15,94.5,16.0,3.15,9.5,23.5,43.7,0.0
2016,3,23,18,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,23,18,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,23,19,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,3.05,8.5,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,24,6,15,76.5,11.0,2.6,7.5,15.5,10.81,0.0
2016,3,24,6,30,153.0,22.0,2.6,8.0,31.0,17.14,4.24
2016,3,24,6,45,249.0,38.5,2.65,8.5,70.5,29.55,20.18
2016,3,24,7,0,345.0,55.0,2.7,9.0,110.0,41.38,31.54
2016,3,24,7,15,424.5,66.5,2.7,9.5,159.0,48.67,38.5
2016,3,24,7,30,504.0,78.0,2.7,10.0,208.0,60.99,43.62
2016,3,24,7,45,534.0,92.5,2.75,10.5,257.0,103.11,64.7
2016,3,24,8,0,564.0,107.0,2.8,11.0,306.0,148.39,96.41
2016,3,24,8,15,604.0,114.5,2.8,11.0,356.5,191.99,131.0
2016,3,24,8,30,644.0,122.0,2.8,11.0,407.0,239.53,171.46
2016,3,24,8,45,667.5,130.0,2.8,11.5,454.0,286.79,213.01
2016,3,24,9,0,691.0,138.0,2.8,12.0,501.0,335.84,255.94
2016,3,24,9,15,713.5,143.0,2.75,12.0,545.0,383.38,297.59
2016,3,24,9,30,736.0,148.0,2.7,12.0,589.0,432.13,339.43
2016,3,24,9,45,767.5,145.0,2.7,12.5,630.0,478.69,378.17
2016,3,24,10,0,799.0,142.0,2.7,13.0,671.0,526.63,417.07
2016,3,24,10,15,811.0,145.0,2.7,13.0,703.5,572.79,454.31
2016,3,24,10,30,823.0,148.0,2.7,13.0,736.0,615.65,488.29
2016,3,24,10,45,825.0,153.5,2.75,13.5,760.0,653.74,517.16
2016,3,24,11,0,827.0,159.0,2.8,14.0,784.0,690.0,544.04
2016,3,24,11,15,832.5,160.0,2.85,14.0,801.0,722.39,568.75
2016,3,24,11,30,838.0,161.0,2.9,14.0,818.0,752.83,591.72
2016,3,24,11,45,842.5,161.0,2.95,14.5,828.0,779.46,610.46
2016,3,24,12,0,847.0,161.0,3.0,15.0,838.0,803.78,626.61
2016,3,24,12,15,847.5,161.0,3.05,15.0,838.5,822.55,640.01
2016,3,24,12,30,848.0,161.0,3.1,15.0,839.0,838.62,651.61
2016,3,24,12,45,879.5,141.5,3.15,15.0,840.0,857.31,665.18
2016,3,24,13,0,911.0,122.0,3.2,15.0,841.0,870.51,674.96
2016,3,24,13,15,906.5,121.5,3.25,15.0,826.0,873.14,677.46
2016,3,24,13,30,902.0,121.0,3.3,15.0,811.0,872.65,677.98
2016,3,24,13,45,892.5,121.0,3.35,15.0,787.0,865.46,673.91
2016,3,24,14,0,883.0,121.0,3.4,15.0,763.0,859.18,670.66
2016,3,24,14,15,873.5,119.5,3.45,15.0,733.0,844.71,661.65
2016,3,24,14,30,864.0,118.0,3.5,15.0,703.0,827.39,650.72
2016,3,24,14,45,840.5,119.5,3.6,15.0,664.0,799.59,632.48
2016,3,24,15,0,817.0,121.0,3.7,15.0,625.0,769.7,612.64
2016,3,24,15,15,799.0,117.5,3.75,14.5,582.5,736.72,591.24
2016,3,24,15,30,781.0,114.0,3.8,14.0,540.0,704.63,570.23
2016,3,24,15,45,759.5,108.5,3.85,14.0,493.5,663.82,540.54
2016,3,24,16,0,738.0,103.0,3.9,14.0,447.0,621.92,509.09
2016,3,24,16,15,705.0,97.5,3.95,13.5,396.5,571.89,471.35
2016,3,24,16,30,672.0,92.0,4.0,13.0,346.0,522.12,432.69
2016,3,24,16,45,641.0,82.0,4.05,12.5,295.5,469.0,390.15
2016,3,24,17,0,610.0,72.0,4.1,12.0,245.0,416.67,346.72
2016,3,24,17,15,542.5,63.0,4.05,11.5,194.0,349.06,288.82
2016,3,24,17,30,475.0,54.0,4.0,11.0,143.0,286.05,233.03
2016,3,24,17,45,375.0,41.5,4.0,11.0,98.0,211.7,166.59
2016,3,24,18,0,275.0,29.0,4.0,11.0,53.0,146.52,103.23
2016,3,24,18,15,137.5,14.5,3.95,10.5,26.5,55.34,0.0
2016,3,24,18,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
