Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,24,18,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,3,24,19,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,3.75,9.5,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,3.5,8.5,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,3.85,7.5,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,4.35,7.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,4.3,6.5,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,4.15,6.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,3.7,6.5,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,3,25,6,15,92.0,12.5,4.0,7.0,18.0,12.29,0.0
2016,3,25,6,30,184.0,25.0,4.1,7.0,36.0,19.53,7.45
2016,3,25,6,45,325.5,36.0,4.25,7.5,80.0,27.55,18.63
2016,3,25,7,0,467.0,47.0,4.4,8.0,124.0,34.58,25.59
2016,3,25,7,15,542.5,55.0,4.45,8.5,175.0,38.51,29.44
2016,3,25,7,30,618.0,63.0,4.5,9.0,226.0,52.15,32.87
2016,3,25,7,45,675.0,67.0,4.6,9.5,279.5,93.14,50.47
2016,3,25,8,0,732.0,71.0,4.7,10.0,333.0,143.25,85.0
2016,3,25,8,15,765.0,75.0,4.7,10.5,384.5,191.37,124.45
2016,3,25,8,30,798.0,79.0,4.7,11.0,436.0,242.47,169.39
2016,3,25,8,45,822.0,82.0,4.7,11.5,484.5,292.96,215.27
2016,3,25,9,0,846.0,85.0,4.7,12.0,533.0,345.02,262.38
2016,3,25,9,15,863.5,87.5,4.65,12.0,577.5,395.52,308.19
2016,3,25,9,30,881.0,90.0,4.6,12.0,622.0,449.81,356.01
2016,3,25,9,45,889.0,95.0,4.6,12.5,660.0,498.51,397.73
2016,3,25,10,0,897.0,100.0,4.6,13.0,698.0,546.3,437.52
2016,3,25,10,15,906.0,101.5,4.55,13.5,730.0,590.3,473.18
2016,3,25,10,30,915.0,103.0,4.5,14.0,762.0,633.03,506.85
2016,3,25,10,45,920.5,105.0,4.5,14.5,786.5,672.56,537.36
2016,3,25,11,0,926.0,107.0,4.5,15.0,811.0,710.18,565.72
2016,3,25,11,15,930.0,107.5,4.45,15.0,827.5,743.27,590.66
2016,3,25,11,30,934.0,108.0,4.4,15.0,844.0,774.0,612.41
2016,3,25,11,45,938.0,107.0,4.35,15.0,853.5,800.77,631.18
2016,3,25,12,0,942.0,106.0,4.3,15.0,863.0,824.89,647.99
2016,3,25,12,15,941.5,106.0,4.3,15.0,863.0,843.7,661.32
2016,3,25,12,30,941.0,106.0,4.3,15.0,863.0,859.48,672.57
2016,3,25,12,45,942.5,103.5,4.35,15.5,856.5,871.27,680.15
2016,3,25,13,0,944.0,101.0,4.4,16.0,850.0,879.91,685.59
2016,3,25,13,15,939.5,100.0,4.45,16.0,834.0,881.93,687.79
2016,3,25,13,30,935.0,99.0,4.5,16.0,818.0,880.71,687.85
2016,3,25,13,45,927.5,98.5,4.55,16.0,794.0,874.32,684.35
2016,3,25,14,0,920.0,98.0,4.6,16.0,770.0,864.79,678.75
2016,3,25,14,15,911.0,96.5,4.65,15.5,739.5,849.93,670.69
2016,3,25,14,30,902.0,95.0,4.7,15.0,709.0,832.15,660.56
2016,3,25,14,45,885.0,95.0,4.8,15.0,671.0,806.92,643.96
2016,3,25,15,0,868.0,95.0,4.9,15.0,633.0,779.35,625.57
2016,3,25,15,15,851.0,92.0,4.95,14.5,590.0,750.53,607.01
2016,3,25,15,30,834.0,89.0,5.0,14.0,547.0,715.62,583.59
2016,3,25,15,45,808.0,87.0,5.05,14.0,499.5,673.83,553.44
2016,3,25,16,0,782.0,85.0,5.1,14.0,452.0,631.1,521.45
2016,3,25,16,15,751.0,81.0,5.1,13.5,401.5,582.28,483.98
2016,3,25,16,30,720.0,77.0,5.1,13.0,351.0,535.88,447.32
2016,3,25,16,45,675.0,71.5,5.1,12.5,299.0,478.09,400.27
2016,3,25,17,0,630.0,66.0,5.1,12.0,247.0,422.16,353.22
2016,3,25,17,15,562.5,58.5,5.1,11.5,196.0,355.27,295.48
2016,3,25,17,30,495.0,51.0,5.1,11.0,145.0,293.01,239.9
2016,3,25,17,45,389.0,40.5,5.1,11.0,100.0,217.31,171.93
2016,3,25,18,0,283.0,30.0,5.1,11.0,55.0,151.14,108.36
2016,3,25,18,15,141.5,15.0,5.05,10.5,27.5,68.59,0.0
2016,3,25,18,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,3,25,18,45,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2016,3,25,19,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,4.7,9.5,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,3.75,8.5,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,26,6,15,144.5,10.5,3.15,8.5,20.5,10.32,0.0
2016,3,26,6,30,289.0,21.0,3.2,9.0,41.0,15.87,5.91
2016,3,26,6,45,404.5,30.5,3.25,10.0,84.5,22.18,13.83
2016,3,26,7,0,520.0,40.0,3.3,11.0,128.0,28.07,19.51
2016,3,26,7,15,587.5,46.0,3.25,11.0,178.0,33.57,24.73
2016,3,26,7,30,655.0,52.0,3.2,11.0,228.0,50.29,28.14
2016,3,26,7,45,698.0,57.0,3.2,11.5,279.5,93.08,48.2
2016,3,26,8,0,741.0,62.0,3.2,12.0,331.0,140.26,81.14
2016,3,26,8,15,771.0,65.5,3.2,12.5,381.0,188.05,120.52
2016,3,26,8,30,801.0,69.0,3.2,13.0,431.0,238.46,164.75
2016,3,26,8,45,822.0,71.5,3.25,13.5,478.0,291.91,212.62
2016,3,26,9,0,843.0,74.0,3.3,14.0,525.0,342.41,257.88
2016,3,26,9,15,859.0,76.5,3.35,14.0,568.0,391.97,302.28
2016,3,26,9,30,875.0,79.0,3.4,14.0,611.0,441.76,345.94
2016,3,26,9,45,886.5,80.5,3.45,14.5,648.5,488.54,385.58
2016,3,26,10,0,898.0,82.0,3.5,15.0,686.0,534.66,423.58
2016,3,26,10,15,906.5,83.5,3.55,15.0,717.0,578.27,459.47
2016,3,26,10,30,915.0,85.0,3.6,15.0,748.0,620.55,493.54
2016,3,26,10,45,915.0,89.5,3.65,15.5,771.0,658.83,522.83
2016,3,26,11,0,915.0,94.0,3.7,16.0,794.0,694.86,549.76
2016,3,26,11,15,919.0,95.0,3.75,16.0,811.0,727.92,574.19
2016,3,26,11,30,923.0,96.0,3.8,16.0,828.0,758.66,596.23
2016,3,26,11,45,913.5,103.0,3.85,16.0,834.0,782.75,613.42
2016,3,26,12,0,904.0,110.0,3.9,16.0,840.0,803.73,628.43
2016,3,26,12,15,904.5,110.0,3.9,16.0,841.5,822.56,641.75
2016,3,26,12,30,905.0,110.0,3.9,16.0,843.0,838.52,653.09
2016,3,26,12,45,761.0,188.5,3.9,16.0,800.5,816.73,637.51
2016,3,26,13,0,617.0,267.0,3.9,16.0,758.0,786.07,612.44
2016,3,26,13,15,726.0,203.5,3.9,15.5,771.5,819.68,641.89
2016,3,26,13,30,835.0,140.0,3.9,15.0,785.0,847.15,663.19
2016,3,26,13,45,726.5,186.0,3.9,15.0,735.5,808.18,635.56
2016,3,26,14,0,618.0,232.0,3.9,15.0,686.0,764.8,602.59
2016,3,26,14,15,626.0,216.0,3.85,15.0,660.5,752.5,594.98
2016,3,26,14,30,634.0,200.0,3.8,15.0,635.0,737.54,585.22
2016,3,26,14,45,464.5,238.5,3.8,15.0,548.0,634.07,505.37
2016,3,26,15,0,295.0,277.0,3.8,15.0,461.0,530.74,424.2
2016,3,26,15,15,346.5,245.5,3.75,14.5,447.5,531.38,428.34
2016,3,26,15,30,398.0,214.0,3.7,14.0,434.0,528.09,428.85
2016,3,26,15,45,299.5,209.0,3.65,14.0,366.5,444.77,362.64
2016,3,26,16,0,201.0,204.0,3.6,14.0,299.0,358.55,293.27
2016,3,26,16,15,336.5,161.5,3.55,13.5,299.5,400.38,330.88
2016,3,26,16,30,472.0,119.0,3.5,13.0,300.0,432.22,359.01
2016,3,26,16,45,434.0,107.5,3.5,12.5,255.5,381.19,317.45
2016,3,26,17,0,396.0,96.0,3.5,12.0,211.0,332.08,276.59
2016,3,26,17,15,352.0,80.5,3.4,11.5,168.0,277.57,229.98
2016,3,26,17,30,308.0,65.0,3.3,11.0,125.0,226.11,184.63
2016,3,26,17,45,228.5,49.0,3.25,11.0,86.0,163.35,128.96
2016,3,26,18,0,149.0,33.0,3.2,11.0,47.0,107.83,77.59
2016,3,26,18,15,74.5,16.5,3.15,11.0,23.5,49.74,0.0
2016,3,26,18,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,26,18,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,26,19,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,3.7,9.5,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,3.6,8.5,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,3.35,7.5,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,3.3,7.5,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,3,27,6,15,123.0,13.0,3.35,8.0,22.0,12.78,0.0
2016,3,27,6,30,246.0,26.0,3.4,8.0,44.0,20.38,10.14
2016,3,27,6,45,368.5,37.5,3.45,8.5,89.5,28.31,19.43
2016,3,27,7,0,491.0,49.0,3.5,9.0,135.0,35.72,26.62
2016,3,27,7,15,564.0,56.5,3.55,9.0,187.0,39.16,30.03
2016,3,27,7,30,637.0,64.0,3.6,9.0,239.0,60.1,35.07
2016,3,27,7,45,684.5,69.5,3.65,9.5,292.0,103.14,56.87
2016,3,27,8,0,732.0,75.0,3.7,10.0,345.0,154.47,94.1
2016,3,27,8,15,765.0,79.5,3.8,10.5,397.5,203.31,134.8
2016,3,27,8,30,798.0,84.0,3.9,11.0,450.0,255.14,180.49
2016,3,27,8,45,819.5,88.5,4.0,11.5,498.5,306.45,226.95
2016,3,27,9,0,841.0,93.0,4.1,12.0,547.0,359.09,274.27
2016,3,27,9,15,859.0,96.0,4.1,12.0,591.5,410.13,320.04
2016,3,27,9,30,877.0,99.0,4.1,12.0,636.0,461.64,365.24
2016,3,27,9,45,778.0,139.0,4.2,12.0,637.0,489.58,391.14
2016,3,27,10,0,679.0,179.0,4.3,12.0,638.0,510.5,409.87
2016,3,27,10,15,686.0,188.0,4.35,12.0,670.0,552.56,444.46
2016,3,27,10,30,693.0,197.0,4.4,12.0,702.0,593.85,477.7
2016,3,27,10,45,586.5,247.0,4.45,12.5,684.5,600.84,481.42
2016,3,27,11,0,480.0,297.0,4.5,13.0,667.0,599.25,477.97
2016,3,27,11,15,708.0,207.0,4.5,13.0,765.0,691.21,552.86
2016,3,27,11,30,936.0,117.0,4.5,13.0,863.0,792.29,631.2
2016,3,27,11,45,768.5,199.0,4.5,13.0,816.0,772.05,614.03
2016,3,27,12,0,601.0,281.0,4.5,13.0,769.0,741.68,587.72
2016,3,27,12,15,576.5,291.0,4.55,13.0,759.5,746.79,591.66
2016,3,27,12,30,552.0,301.0,4.6,13.0,750.0,749.33,593.46
2016,3,27,12,45,514.5,308.5,4.65,13.0,724.0,736.37,583.63
2016,3,27,13,0,477.0,316.0,4.7,13.0,698.0,720.92,571.96
2016,3,27,13,15,498.5,302.0,4.75,13.0,694.5,730.88,580.9
2016,3,27,13,30,520.0,288.0,4.8,13.0,691.0,738.97,588.36
2016,3,27,13,45,540.0,271.0,4.9,13.0,679.0,740.61,591.4
2016,3,27,14,0,560.0,254.0,5.0,13.0,667.0,739.88,592.76
2016,3,27,14,15,559.5,240.5,5.0,12.5,639.5,723.42,582.56
2016,3,27,14,30,559.0,227.0,5.0,12.0,612.0,704.77,570.71
2016,3,27,14,45,484.5,239.0,5.0,11.5,560.0,652.2,530.71
2016,3,27,15,0,410.0,251.0,5.0,11.0,508.0,592.9,485.16
2016,3,27,15,15,375.0,240.0,4.95,10.5,463.0,548.05,451.28
2016,3,27,15,30,340.0,229.0,4.9,10.0,418.0,503.52,417.07
2016,3,27,15,45,297.5,214.0,4.9,10.0,369.5,449.91,374.33
2016,3,27,16,0,255.0,199.0,4.9,10.0,321.0,397.75,332.17
2016,3,27,16,15,280.5,173.0,4.9,9.5,293.5,378.57,318.47
2016,3,27,16,30,306.0,147.0,4.9,9.0,266.0,356.53,301.74
2016,3,27,16,45,273.0,132.0,4.9,9.0,227.0,311.14,263.38
2016,3,27,17,0,240.0,117.0,4.9,9.0,188.0,267.75,226.01
2016,3,27,17,15,210.0,96.5,4.95,8.5,149.5,221.23,185.66
2016,3,27,17,30,180.0,76.0,5.0,8.0,111.0,176.66,146.01
2016,3,27,17,45,137.5,55.0,5.05,8.0,77.0,128.42,102.44
2016,3,27,18,0,95.0,34.0,5.1,8.0,43.0,83.07,60.29
2016,3,27,18,15,47.5,17.0,5.1,8.0,21.5,38.37,0.0
2016,3,27,18,30,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,3,27,18,45,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,3,27,19,0,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,5.1,7.5,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,5.1,7.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,5.1,7.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,5.1,7.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,5.05,7.0,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,5.0,7.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,5.0,7.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,5.0,7.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,5.0,6.5,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,5.0,6.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,5.05,6.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,5.1,6.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,5.1,6.0,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,5.1,6.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,5.2,6.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,5.3,6.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,5.35,6.0,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,5.4,6.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,5.5,6.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,5.6,6.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,5.55,6.0,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,5.5,6.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,5.5,6.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,5.5,6.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,5.4,6.0,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,5.3,6.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,5.25,6.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,5.2,6.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,5.1,5.5,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,5.0,5.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,4.95,5.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,4.9,5.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,4.85,5.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,4.8,5.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,4.75,5.0,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,4.7,5.0,0.0,0.0,0.0
2016,3,28,6,15,176.0,12.5,4.7,5.0,26.0,12.29,0.0
2016,3,28,6,30,352.0,25.0,4.7,5.0,52.0,19.13,9.91
2016,3,28,6,45,469.5,33.5,4.75,5.5,100.0,24.37,16.23
2016,3,28,7,0,587.0,42.0,4.8,6.0,148.0,32.02,23.61
2016,3,28,7,15,654.0,48.0,4.8,6.5,201.5,34.88,26.43
2016,3,28,7,30,721.0,54.0,4.8,7.0,255.0,60.97,32.4
2016,3,28,7,45,765.0,58.0,4.8,7.5,309.5,106.82,56.5
2016,3,28,8,0,809.0,62.0,4.8,8.0,364.0,157.15,93.7
2016,3,28,8,15,838.0,65.0,4.8,8.0,417.0,208.08,137.62
2016,3,28,8,30,867.0,68.0,4.8,8.0,470.0,265.62,189.77
2016,3,28,8,45,888.5,70.5,4.8,8.5,519.5,318.52,238.75
2016,3,28,9,0,910.0,73.0,4.8,9.0,569.0,372.56,288.32
2016,3,28,9,15,925.0,75.0,4.75,9.0,613.5,424.54,335.97
2016,3,28,9,30,940.0,77.0,4.7,9.0,658.0,476.55,382.54
2016,3,28,9,45,951.5,78.5,4.7,9.5,697.0,526.21,425.45
2016,3,28,10,0,963.0,80.0,4.7,10.0,736.0,575.1,466.48
2016,3,28,10,15,971.0,81.5,4.7,10.0,768.0,621.02,504.98
2016,3,28,10,30,979.0,83.0,4.7,10.0,800.0,665.44,541.41
2016,3,28,10,45,984.0,84.0,4.75,10.5,825.0,705.75,573.09
2016,3,28,11,0,989.0,85.0,4.8,11.0,850.0,743.94,602.04
2016,3,28,11,15,992.0,85.5,4.8,11.0,866.5,777.94,626.89
2016,3,28,11,30,995.0,86.0,4.8,11.0,883.0,809.34,649.72
2016,3,28,11,45,995.0,87.0,4.8,11.0,891.5,836.25,669.17
2016,3,28,12,0,995.0,88.0,4.8,11.0,900.0,860.16,686.44
2016,3,28,12,15,994.5,88.0,4.8,11.0,900.0,879.59,700.47
2016,3,28,12,30,994.0,88.0,4.8,11.0,900.0,895.82,712.27
2016,3,28,12,45,977.5,95.5,4.8,11.0,888.5,903.28,717.78
2016,3,28,13,0,961.0,103.0,4.8,11.0,877.0,907.24,720.94
2016,3,28,13,15,956.5,102.5,4.75,11.0,860.5,909.65,722.77
2016,3,28,13,30,952.0,102.0,4.7,11.0,844.0,908.76,722.35
2016,3,28,13,45,943.0,102.5,4.7,11.0,819.5,901.89,718.11
2016,3,28,14,0,934.0,103.0,4.7,11.0,795.0,891.87,711.74
2016,3,28,14,15,925.0,101.0,4.65,11.0,763.5,876.14,700.96
2016,3,28,14,30,916.0,99.0,4.6,11.0,732.0,857.44,688.13
2016,3,28,14,45,902.5,97.5,4.6,11.0,694.5,832.85,671.35
2016,3,28,15,0,889.0,96.0,4.6,11.0,657.0,805.74,652.72
2016,3,28,15,15,873.0,93.5,4.6,11.0,613.5,777.57,633.24
2016,3,28,15,30,857.0,91.0,4.6,11.0,570.0,743.14,608.9
2016,3,28,15,45,836.0,87.5,4.6,11.0,522.0,702.2,579.35
2016,3,28,16,0,815.0,84.0,4.6,11.0,474.0,659.98,548.41
2016,3,28,16,15,787.0,72.5,4.6,10.5,416.0,603.07,505.03
2016,3,28,16,30,759.0,61.0,4.6,10.0,358.0,545.72,460.05
2016,3,28,16,45,689.5,66.0,4.6,10.0,306.5,483.9,408.45
2016,3,28,17,0,620.0,71.0,4.6,10.0,255.0,428.38,360.65
2016,3,28,17,15,578.5,61.5,4.55,9.5,207.0,371.72,311.47
2016,3,28,17,30,537.0,52.0,4.5,9.0,159.0,317.47,262.45
2016,3,28,17,45,428.5,42.0,4.5,8.5,111.5,238.41,191.73
2016,3,28,18,0,320.0,32.0,4.5,8.0,64.0,168.95,126.7
2016,3,28,18,15,160.0,16.0,4.45,7.5,32.0,78.43,5.44
2016,3,28,18,30,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,3,28,18,45,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,3,28,19,0,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,3.9,6.5,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,3.7,5.5,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,3.65,5.0,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,3.55,5.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,3.45,5.0,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,3.25,4.5,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,3.15,4.0,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,3.05,4.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,2.95,4.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,2.85,4.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,2.75,4.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,2.65,4.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,2.55,4.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,2.45,4.5,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,3,29,6,15,190.5,12.5,2.4,5.5,28.5,12.29,0.0
2016,3,29,6,30,381.0,25.0,2.4,6.0,57.0,18.87,10.08
2016,3,29,6,45,497.5,33.0,2.4,6.5,105.5,25.8,17.54
2016,3,29,7,0,614.0,41.0,2.4,7.0,154.0,30.8,22.47
2016,3,29,7,15,676.5,46.5,2.35,7.5,208.0,33.3,24.92
2016,3,29,7,30,739.0,52.0,2.3,8.0,262.0,63.65,32.19
2016,3,29,7,45,781.0,55.5,2.25,8.5,316.5,110.06,57.58
2016,3,29,8,0,823.0,59.0,2.2,9.0,371.0,160.71,95.43
2016,3,29,8,15,850.0,62.0,2.15,9.5,423.5,216.32,142.91
2016,3,29,8,30,877.0,65.0,2.1,10.0,476.0,269.87,190.71
2016,3,29,8,45,895.5,68.0,2.05,10.5,524.5,322.85,238.7
2016,3,29,9,0,914.0,71.0,2.0,11.0,573.0,376.67,286.68
2016,3,29,9,15,928.0,73.0,1.9,11.0,617.5,428.45,332.41
2016,3,29,9,30,942.0,75.0,1.8,11.0,662.0,480.16,376.72
2016,3,29,9,45,951.0,77.5,1.7,11.5,700.0,529.6,417.11
2016,3,29,10,0,960.0,80.0,1.6,12.0,738.0,578.07,455.21
2016,3,29,10,15,967.5,81.0,1.55,12.0,769.5,623.09,490.57
2016,3,29,10,30,975.0,82.0,1.5,12.0,801.0,666.56,523.76
2016,3,29,10,45,978.5,84.0,1.45,12.5,825.0,706.67,552.54
2016,3,29,11,0,982.0,86.0,1.4,13.0,849.0,744.57,578.28
2016,3,29,11,15,985.0,86.5,1.4,13.0,865.5,778.3,601.04
2016,3,29,11,30,988.0,87.0,1.4,13.0,882.0,809.46,621.91
2016,3,29,11,45,545.5,245.5,1.4,13.0,685.5,654.29,507.2
2016,3,29,12,0,103.0,404.0,1.4,13.0,489.0,472.75,364.67
2016,3,29,12,15,167.5,407.0,1.45,13.0,544.5,533.81,413.01
2016,3,29,12,30,232.0,410.0,1.5,13.0,600.0,594.95,459.02
2016,3,29,12,45,603.5,251.5,1.6,13.0,740.5,758.58,587.21
2016,3,29,13,0,975.0,93.0,1.7,13.0,881.0,912.38,696.25
2016,3,29,13,15,970.5,92.5,1.75,13.0,865.0,914.67,697.04
2016,3,29,13,30,966.0,92.0,1.8,13.0,849.0,913.63,697.5
2016,3,29,13,45,956.5,92.5,1.9,13.0,824.0,906.14,694.28
2016,3,29,14,0,947.0,93.0,2.0,13.0,799.0,895.45,688.99
2016,3,29,14,15,938.5,92.0,2.05,13.0,768.0,880.9,680.57
2016,3,29,14,30,930.0,91.0,2.1,13.0,737.0,863.36,670.14
2016,3,29,14,45,913.5,90.5,2.15,13.0,698.0,837.06,653.59
2016,3,29,15,0,897.0,90.0,2.2,13.0,659.0,808.35,635.29
2016,3,29,15,15,881.0,88.0,2.25,12.5,615.5,776.14,615.46
2016,3,29,15,30,865.0,86.0,2.3,12.0,572.0,746.16,596.99
2016,3,29,15,45,838.0,84.5,2.35,12.0,523.0,702.88,567.24
2016,3,29,16,0,811.0,83.0,2.4,12.0,474.0,658.67,536.36
2016,3,29,16,15,780.5,79.0,2.35,11.5,422.5,608.72,499.46
2016,3,29,16,30,750.0,75.0,2.3,11.0,371.0,558.71,461.32
2016,3,29,16,45,701.5,71.0,2.3,11.0,317.0,501.02,415.09
2016,3,29,17,0,653.0,67.0,2.3,11.0,263.0,443.3,367.45
2016,3,29,17,15,587.5,60.0,2.25,10.0,211.0,376.13,311.63
2016,3,29,17,30,522.0,53.0,2.2,9.0,159.0,313.4,257.31
2016,3,29,17,45,410.0,43.5,2.2,8.5,111.5,233.79,187.35
2016,3,29,18,0,298.0,34.0,2.2,8.0,64.0,163.98,123.49
2016,3,29,18,15,149.0,17.0,2.15,8.0,32.0,77.22,15.62
2016,3,29,18,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,29,18,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,29,19,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,30,6,15,124.5,16.0,1.05,7.0,27.0,12.49,0.0
2016,3,30,6,30,249.0,32.0,1.0,7.0,54.0,24.73,15.32
2016,3,30,6,45,362.0,43.0,0.95,7.5,99.5,32.48,23.54
2016,3,30,7,0,475.0,54.0,0.9,8.0,145.0,39.21,30.08
2016,3,30,7,15,544.0,62.0,0.85,8.5,196.5,42.87,33.6
2016,3,30,7,30,613.0,70.0,0.8,9.0,248.0,74.32,42.75
2016,3,30,7,45,660.5,75.5,0.8,9.5,300.5,116.76,67.3
2016,3,30,8,0,708.0,81.0,0.8,10.0,353.0,164.08,102.58
2016,3,30,8,15,740.5,85.5,0.8,10.5,404.5,215.63,145.68
2016,3,30,8,30,773.0,90.0,0.8,11.0,456.0,266.49,189.71
2016,3,30,8,45,797.5,93.0,0.8,11.5,504.0,316.31,233.37
2016,3,30,9,0,822.0,96.0,0.8,12.0,552.0,367.76,277.69
2016,3,30,9,15,839.5,99.0,0.85,12.0,595.5,417.83,320.78
2016,3,30,9,30,857.0,102.0,0.9,12.0,639.0,468.34,363.18
2016,3,30,9,45,870.0,104.0,0.95,12.5,677.5,515.97,401.62
2016,3,30,10,0,883.0,106.0,1.0,13.0,716.0,565.72,440.42
2016,3,30,10,15,892.5,108.0,1.1,13.0,747.5,609.85,475.35
2016,3,30,10,30,902.0,110.0,1.2,13.0,779.0,652.77,508.73
2016,3,30,10,45,908.5,111.0,1.3,13.0,803.5,691.4,538.44
2016,3,30,11,0,915.0,112.0,1.4,13.0,828.0,728.19,566.39
2016,3,30,11,15,919.5,113.0,1.45,13.0,844.5,761.55,589.86
2016,3,30,11,30,924.0,114.0,1.5,13.0,861.0,792.62,611.37
2016,3,30,11,45,926.0,114.5,1.55,13.5,870.0,818.87,628.36
2016,3,30,12,0,928.0,115.0,1.6,14.0,879.0,842.43,643.5
2016,3,30,12,15,928.0,115.0,1.65,13.5,879.5,861.1,657.74
2016,3,30,12,30,928.0,115.0,1.7,13.0,880.0,876.81,670.13
2016,3,30,12,45,927.0,114.0,1.75,13.0,872.5,887.66,678.13
2016,3,30,13,0,926.0,113.0,1.8,13.0,865.0,895.39,684.18
2016,3,30,13,15,922.5,112.0,1.85,13.0,849.5,897.86,686.8
2016,3,30,13,30,919.0,111.0,1.9,13.0,834.0,897.16,687.43
2016,3,30,13,45,913.5,109.5,1.95,13.0,811.0,891.08,684.53
2016,3,30,14,0,908.0,108.0,2.0,13.0,788.0,881.91,679.64
2016,3,30,14,15,899.0,106.5,2.05,13.0,757.0,866.78,670.74
2016,3,30,14,30,890.0,105.0,2.1,13.0,726.0,848.79,659.93
2016,3,30,14,45,878.0,102.5,2.15,13.0,689.0,824.56,644.73
2016,3,30,15,0,866.0,100.0,2.2,13.0,652.0,802.16,630.84
2016,3,30,15,15,849.5,97.5,2.25,12.5,609.0,769.7,610.7
2016,3,30,15,30,833.0,95.0,2.3,12.0,566.0,735.28,588.9
2016,3,30,15,45,810.5,92.0,2.35,12.0,518.5,694.28,560.78
2016,3,30,16,0,788.0,89.0,2.4,12.0,471.0,652.16,531.27
2016,3,30,16,15,757.5,85.0,2.4,11.5,420.0,602.82,494.9
2016,3,30,16,30,727.0,81.0,2.4,11.0,369.0,555.99,459.31
2016,3,30,16,45,684.0,75.5,2.45,10.5,316.5,498.26,414.07
2016,3,30,17,0,641.0,70.0,2.5,10.0,264.0,442.25,368.54
2016,3,30,17,15,577.5,62.5,2.45,9.5,212.5,375.76,312.48
2016,3,30,17,30,514.0,55.0,2.4,9.0,161.0,313.54,258.03
2016,3,30,17,45,412.0,45.0,2.4,9.0,114.0,237.45,190.53
2016,3,30,18,0,310.0,35.0,2.4,9.0,67.0,170.24,128.73
2016,3,30,18,15,155.0,17.5,2.3,8.5,33.5,80.74,25.02
2016,3,30,18,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,30,18,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,3,30,19,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,31,6,15,160.0,15.5,1.65,8.0,30.5,11.78,0.0
2016,3,31,6,30,320.0,31.0,1.7,8.0,61.0,23.99,14.89
2016,3,31,6,45,429.0,40.5,1.75,8.5,108.0,29.83,21.11
2016,3,31,7,0,538.0,50.0,1.8,9.0,155.0,35.33,26.44
2016,3,31,7,15,603.0,56.5,1.8,9.5,207.5,37.95,28.97
2016,3,31,7,30,668.0,63.0,1.8,10.0,260.0,74.22,39.51
2016,3,31,7,45,713.0,67.5,1.8,10.5,313.5,121.96,68.85
2016,3,31,8,0,758.0,72.0,1.8,11.0,367.0,170.73,105.96
2016,3,31,8,15,788.0,76.0,1.75,11.0,418.5,220.45,148.57
2016,3,31,8,30,818.0,80.0,1.7,11.0,470.0,272.77,195.05
2016,3,31,8,45,840.0,82.5,1.7,11.5,518.5,323.72,240.6
2016,3,31,9,0,862.0,85.0,1.7,12.0,567.0,375.97,286.51
2016,3,31,9,15,877.5,87.5,1.7,12.0,611.0,430.27,333.54
2016,3,31,9,30,893.0,90.0,1.7,12.0,655.0,480.9,376.56
2016,3,31,9,45,904.5,92.0,1.7,12.5,692.5,529.02,415.77
2016,3,31,10,0,916.0,94.0,1.7,13.0,730.0,576.44,453.2
2016,3,31,10,15,924.5,95.5,1.75,13.0,761.5,620.76,488.39
2016,3,31,10,30,933.0,97.0,1.8,13.0,793.0,663.7,521.77
2016,3,31,10,45,939.0,98.0,1.85,13.5,817.5,702.98,550.79
2016,3,31,11,0,945.0,99.0,1.9,14.0,842.0,740.3,577.29
2016,3,31,11,15,949.0,99.5,1.95,14.0,858.5,773.6,600.48
2016,3,31,11,30,953.0,100.0,2.0,14.0,875.0,804.48,621.92
2016,3,31,11,45,955.0,100.5,2.05,14.0,883.5,831.27,640.5
2016,3,31,12,0,957.0,101.0,2.1,14.0,892.0,855.28,657.19
2016,3,31,12,15,957.0,101.0,2.2,14.0,892.5,874.29,670.97
2016,3,31,12,30,957.0,101.0,2.3,14.0,893.0,890.25,682.77
2016,3,31,12,45,959.0,98.0,2.4,14.0,886.0,901.71,691.62
2016,3,31,13,0,961.0,95.0,2.5,14.0,879.0,909.97,698.41
2016,3,31,13,15,957.5,94.5,2.55,14.0,863.5,912.88,701.23
2016,3,31,13,30,954.0,94.0,2.6,14.0,848.0,912.52,701.97
2016,3,31,13,45,947.5,93.5,2.65,14.0,824.0,906.35,698.85
2016,3,31,14,0,941.0,93.0,2.7,14.0,800.0,896.99,693.67
2016,3,31,14,15,933.5,91.5,2.7,13.5,770.0,882.6,685.98
2016,3,31,14,30,926.0,90.0,2.7,13.0,740.0,865.21,676.26
2016,3,31,14,45,914.5,88.5,2.75,13.0,702.5,841.7,661.36
2016,3,31,15,0,903.0,87.0,2.8,13.0,665.0,815.59,644.58
2016,3,31,15,15,889.0,85.0,2.8,12.5,622.5,784.57,624.99
2016,3,31,15,30,875.0,83.0,2.8,12.0,580.0,751.44,603.67
2016,3,31,15,45,855.0,80.0,2.85,12.0,532.5,715.17,578.92
2016,3,31,16,0,835.0,77.0,2.9,12.0,485.0,673.32,549.58
2016,3,31,16,15,808.0,73.5,2.85,11.5,434.0,625.21,514.66
2016,3,31,16,30,781.0,70.0,2.8,11.0,383.0,576.78,477.67
2016,3,31,16,45,742.0,66.0,2.8,11.0,330.0,520.75,432.74
2016,3,31,17,0,703.0,62.0,2.8,11.0,277.0,465.93,387.34
2016,3,31,17,15,644.0,56.0,2.65,10.5,224.0,403.1,334.11
2016,3,31,17,30,585.0,50.0,2.5,10.0,171.0,341.74,280.27
2016,3,31,17,45,486.0,41.5,2.45,9.5,122.5,265.21,212.68
2016,3,31,18,0,387.0,33.0,2.4,9.0,74.0,197.29,150.08
2016,3,31,18,15,193.5,16.5,2.3,8.5,37.0,92.78,37.03
2016,3,31,18,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,31,18,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,3,31,19,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,1,6,15,182.5,15.0,2.05,7.5,33.5,11.14,0.0
2016,4,1,6,30,365.0,30.0,2.1,8.0,67.0,22.73,14.01
2016,4,1,6,45,467.0,39.0,2.15,8.5,114.5,28.19,19.69
2016,4,1,7,0,569.0,48.0,2.2,9.0,162.0,33.32,24.65
2016,4,1,7,15,630.0,54.5,2.15,9.5,215.0,36.07,27.26
2016,4,1,7,30,691.0,61.0,2.1,10.0,268.0,80.62,42.91
2016,4,1,7,45,731.5,65.5,2.1,10.5,321.0,125.73,70.83
2016,4,1,8,0,772.0,70.0,2.1,11.0,374.0,174.98,109.08
2016,4,1,8,15,800.0,74.0,2.05,11.0,425.5,225.12,152.52
2016,4,1,8,30,828.0,78.0,2.0,11.0,477.0,277.65,199.5
2016,4,1,8,45,849.5,80.5,1.95,11.5,525.0,328.99,245.49
2016,4,1,9,0,871.0,83.0,1.9,12.0,573.0,385.4,294.66
2016,4,1,9,15,886.0,85.0,1.85,12.0,617.0,435.68,338.51
2016,4,1,9,30,901.0,87.0,1.8,12.0,661.0,486.02,381.21
2016,4,1,9,45,912.0,89.0,1.75,12.5,698.5,534.21,420.24
2016,4,1,10,0,923.0,91.0,1.7,13.0,736.0,581.64,457.36
2016,4,1,10,15,931.5,92.5,1.65,13.0,767.5,626.2,492.02
2016,4,1,10,30,940.0,94.0,1.6,13.0,799.0,669.35,524.69
2016,4,1,10,45,945.5,95.0,1.55,13.5,823.5,708.48,552.58
2016,4,1,11,0,951.0,96.0,1.5,14.0,848.0,745.61,577.43
2016,4,1,11,15,955.0,97.0,1.5,14.0,864.5,779.49,600.29
2016,4,1,11,30,959.0,98.0,1.5,14.0,881.0,810.94,621.35
2016,4,1,11,45,960.5,98.5,1.5,14.0,889.5,837.41,638.91
2016,4,1,12,0,962.0,99.0,1.5,14.0,898.0,861.07,654.58
2016,4,1,12,15,962.0,99.0,1.55,14.0,898.5,880.08,667.77
2016,4,1,12,30,962.0,99.0,1.6,14.0,899.0,896.03,679.02
2016,4,1,12,45,959.5,99.0,1.65,14.0,891.0,906.74,686.88
2016,4,1,13,0,957.0,99.0,1.7,14.0,883.0,914.22,692.74
2016,4,1,13,15,953.5,98.5,1.75,14.0,867.5,917.07,695.65
2016,4,1,13,30,950.0,98.0,1.8,14.0,852.0,916.66,696.53
2016,4,1,13,45,943.5,97.0,1.9,14.0,828.0,909.92,693.85
2016,4,1,14,0,937.0,96.0,2.0,14.0,804.0,900.0,689.1
2016,4,1,14,15,929.0,95.0,2.05,13.5,773.5,885.71,682.17
2016,4,1,14,30,921.0,94.0,2.1,13.0,743.0,868.46,673.23
2016,4,1,14,45,909.5,92.5,2.2,13.0,705.5,844.98,659.14
2016,4,1,15,0,898.0,91.0,2.3,13.0,668.0,818.91,643.14
2016,4,1,15,15,883.0,88.5,2.3,12.5,625.0,786.61,622.9
2016,4,1,15,30,868.0,86.0,2.3,12.0,582.0,752.26,600.96
2016,4,1,15,45,847.0,83.5,2.3,12.0,534.5,716.01,576.25
2016,4,1,16,0,826.0,81.0,2.3,12.0,487.0,674.2,547.05
2016,4,1,16,15,798.5,77.0,2.25,11.5,435.5,625.38,511.91
2016,4,1,16,30,771.0,73.0,2.2,11.0,384.0,576.28,474.82
2016,4,1,16,45,731.0,68.5,2.2,11.0,331.0,519.31,429.66
2016,4,1,17,0,691.0,64.0,2.2,11.0,278.0,463.66,384.08
2016,4,1,17,15,631.5,58.0,2.15,10.5,225.5,401.01,331.65
2016,4,1,17,30,572.0,52.0,2.1,10.0,173.0,339.75,278.43
2016,4,1,17,45,473.5,43.0,2.05,9.5,124.0,263.11,211.14
2016,4,1,18,0,375.0,34.0,2.0,9.0,75.0,195.02,149.03
2016,4,1,18,15,187.5,17.0,1.95,8.5,37.5,92.61,43.06
2016,4,1,18,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,1,18,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,4,1,19,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,1.85,6.5,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,2,6,15,180.5,16.0,1.4,7.5,35.0,11.86,0.04
2016,4,2,6,30,361.0,32.0,1.3,8.0,70.0,24.33,15.58
2016,4,2,6,45,458.0,42.0,1.2,8.5,118.0,30.59,21.92
2016,4,2,7,0,555.0,52.0,1.1,9.0,166.0,36.46,27.56
2016,4,2,7,15,616.5,58.5,1.05,9.5,218.5,41.03,31.81
2016,4,2,7,30,678.0,65.0,1.0,10.0,271.0,83.41,44.4
2016,4,2,7,45,710.5,72.0,0.95,10.5,323.0,129.52,74.41
2016,4,2,8,0,743.0,79.0,0.9,11.0,375.0,182.25,116.06
2016,4,2,8,15,772.5,83.5,0.85,11.0,426.5,231.74,158.43
2016,4,2,8,30,802.0,88.0,0.8,11.0,478.0,283.82,204.11
2016,4,2,8,45,814.0,95.0,0.8,11.5,524.5,335.02,249.15
2016,4,2,9,0,826.0,102.0,0.8,12.0,571.0,386.61,293.47
2016,4,2,9,15,705.5,148.0,0.85,12.0,570.0,416.34,321.67
2016,4,2,9,30,585.0,194.0,0.9,12.0,569.0,437.75,341.37
2016,4,2,9,45,611.0,200.0,0.95,12.5,611.5,484.01,377.79
2016,4,2,10,0,637.0,206.0,1.0,13.0,654.0,531.7,414.21
2016,4,2,10,15,604.0,231.5,1.05,13.0,671.0,564.07,438.75
2016,4,2,10,30,571.0,257.0,1.1,13.0,688.0,592.69,459.98
2016,4,2,10,45,742.0,188.0,1.15,13.5,766.0,663.84,514.32
2016,4,2,11,0,913.0,119.0,1.2,14.0,844.0,745.13,574.38
2016,4,2,11,15,917.0,119.5,1.2,14.0,860.5,777.5,595.43
2016,4,2,11,30,921.0,120.0,1.2,14.0,877.0,807.55,615.32
2016,4,2,11,45,928.5,117.5,1.3,14.0,886.5,834.95,634.67
2016,4,2,12,0,936.0,115.0,1.4,14.0,896.0,859.85,652.39
2016,4,2,12,15,936.0,115.0,1.4,14.0,896.5,878.46,664.61
2016,4,2,12,30,936.0,115.0,1.4,14.0,897.0,894.08,674.96
2016,4,2,12,45,938.5,112.0,1.4,14.0,890.0,905.75,682.78
2016,4,2,13,0,941.0,109.0,1.4,14.0,883.0,914.29,688.66
2016,4,2,13,15,793.5,179.5,1.4,14.0,824.0,869.85,659.07
2016,4,2,13,30,646.0,250.0,1.4,14.0,765.0,821.59,625.33
2016,4,2,13,45,784.0,177.5,1.4,14.0,784.5,867.15,659.63
2016,4,2,14,0,922.0,105.0,1.4,14.0,804.0,899.93,682.11
2016,4,2,14,15,914.0,103.5,1.4,14.0,773.5,885.24,672.76
2016,4,2,14,30,906.0,102.0,1.4,14.0,743.0,867.63,662.11
2016,4,2,14,45,893.0,100.5,1.4,14.0,705.5,843.13,646.82
2016,4,2,15,0,880.0,99.0,1.4,14.0,668.0,816.15,629.85
2016,4,2,15,15,864.5,96.5,1.4,13.5,625.0,788.25,613.32
2016,4,2,15,30,849.0,94.0,1.4,13.0,582.0,753.94,592.06
2016,4,2,15,45,822.5,92.5,1.45,13.0,533.5,710.98,563.71
2016,4,2,16,0,796.0,91.0,1.5,13.0,485.0,667.1,534.19
2016,4,2,16,15,767.0,87.0,1.5,12.5,434.0,618.15,499.56
2016,4,2,16,30,738.0,83.0,1.5,12.0,383.0,571.62,465.33
2016,4,2,16,45,691.5,78.5,1.55,12.0,329.5,512.14,419.32
2016,4,2,17,0,645.0,74.0,1.6,12.0,276.0,454.62,373.29
2016,4,2,17,15,584.0,66.5,1.6,11.5,223.5,388.62,319.22
2016,4,2,17,30,523.0,59.0,1.6,11.0,171.0,326.62,266.34
2016,4,2,17,45,423.5,48.5,1.6,10.5,123.0,249.64,199.73
2016,4,2,18,0,324.0,38.0,1.6,10.0,75.0,181.23,138.56
2016,4,2,18,15,162.0,19.0,1.6,9.5,37.5,88.03,45.27
2016,4,2,18,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,2,18,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,4,2,19,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,4,3,6,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,3,6,15,177.5,17.5,1.65,7.5,37.0,13.03,2.16
2016,4,3,6,30,355.0,35.0,1.6,8.0,74.0,26.89,17.94
2016,4,3,6,45,454.5,45.0,1.55,8.5,123.0,33.01,24.13
2016,4,3,7,0,554.0,55.0,1.5,9.0,172.0,38.77,29.66
2016,4,3,7,15,616.0,62.0,1.45,9.5,225.5,47.16,37.36
2016,4,3,7,30,678.0,69.0,1.4,10.0,279.0,90.24,49.08
2016,4,3,7,45,722.0,74.0,1.35,10.5,333.0,136.12,79.22
2016,4,3,8,0,766.0,79.0,1.3,11.0,387.0,189.74,121.65
2016,4,3,8,15,795.0,83.0,1.25,11.0,439.5,239.98,165.11
2016,4,3,8,30,824.0,87.0,1.2,11.0,492.0,292.72,211.79
2016,4,3,8,45,846.5,89.5,1.2,11.5,541.0,344.31,257.32
2016,4,3,9,0,869.0,92.0,1.2,12.0,590.0,397.25,303.03
2016,4,3,9,15,884.5,94.5,1.2,12.0,634.0,451.9,349.45
2016,4,3,9,30,900.0,97.0,1.2,12.0,678.0,502.94,391.88
2016,4,3,9,45,911.0,99.5,1.25,12.5,716.0,551.59,430.87
2016,4,3,10,0,922.0,102.0,1.3,13.0,754.0,599.49,468.12
2016,4,3,10,15,930.5,103.5,1.3,13.0,785.5,644.02,502.4
2016,4,3,10,30,939.0,105.0,1.3,13.0,817.0,687.16,534.81
2016,4,3,10,45,940.5,108.5,1.35,13.5,840.5,725.94,562.74
2016,4,3,11,0,942.0,112.0,1.4,14.0,864.0,762.49,587.83
2016,4,3,11,15,946.0,113.0,1.45,14.0,880.5,796.1,610.86
2016,4,3,11,30,950.0,114.0,1.5,14.0,897.0,827.32,632.19
2016,4,3,11,45,942.0,120.0,1.6,14.0,903.5,851.5,649.27
2016,4,3,12,0,934.0,126.0,1.7,14.0,910.0,872.55,664.35
2016,4,3,12,15,933.5,126.5,1.75,14.0,909.5,891.24,677.35
2016,4,3,12,30,933.0,127.0,1.8,14.0,909.0,906.94,688.44
2016,4,3,12,45,928.5,127.5,1.9,14.0,900.5,916.22,695.89
2016,4,3,13,0,924.0,128.0,2.0,14.0,892.0,922.34,701.39
2016,4,3,13,15,919.5,127.0,2.05,14.0,875.0,923.79,703.3
2016,4,3,13,30,915.0,126.0,2.1,14.0,858.0,922.06,703.24
2016,4,3,13,45,907.5,125.0,2.2,14.0,833.5,914.63,699.94
2016,4,3,14,0,900.0,124.0,2.3,14.0,809.0,904.14,694.65
2016,4,3,14,15,890.0,122.0,2.35,13.5,777.5,891.94,689.07
2016,4,3,14,30,880.0,120.0,2.4,13.0,746.0,872.63,678.56
2016,4,3,14,45,861.5,120.0,2.45,13.0,707.0,845.79,661.51
2016,4,3,15,0,843.0,120.0,2.5,13.0,668.0,816.69,642.82
2016,4,3,15,15,825.0,117.0,2.5,13.0,624.0,782.69,620.1
2016,4,3,15,30,807.0,114.0,2.5,13.0,580.0,746.86,595.89
2016,4,3,15,45,754.0,108.0,2.55,13.0,515.0,683.27,551.01
2016,4,3,16,0,701.0,102.0,2.6,13.0,450.0,617.92,503.23
2016,4,3,16,15,653.0,100.5,2.6,12.5,398.5,562.4,461.77
2016,4,3,16,30,605.0,99.0,2.6,12.0,347.0,508.3,420.19
2016,4,3,16,45,585.0,95.5,2.6,11.5,308.5,470.34,390.47
2016,4,3,17,0,565.0,92.0,2.6,11.0,270.0,432.25,359.39
2016,4,3,17,15,500.5,82.0,2.55,10.5,218.5,364.56,302.89
2016,4,3,17,30,436.0,72.0,2.5,10.0,167.0,300.58,247.81
2016,4,3,17,45,344.5,58.0,2.5,10.0,120.5,227.43,183.54
2016,4,3,18,0,253.0,44.0,2.5,10.0,74.0,162.61,125.31
2016,4,3,18,15,126.5,22.0,2.45,10.0,37.0,79.41,43.88
2016,4,3,18,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,3,18,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,3,19,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
