Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,3,23,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,4.05,8.5,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,3.75,7.5,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,0.0,3.7,7.5,0.0,0.0,0.0
2016,4,4,6,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,4,4,6,15,179.5,19.0,3.75,8.0,39.5,14.19,3.99
2016,4,4,6,30,359.0,38.0,3.8,8.0,79.0,29.47,20.3
2016,4,4,6,45,462.5,48.0,3.85,8.5,129.0,35.45,26.34
2016,4,4,7,0,566.0,58.0,3.9,9.0,179.0,41.1,31.75
2016,4,4,7,15,628.0,64.5,3.95,9.0,233.5,52.62,33.74
2016,4,4,7,30,690.0,71.0,4.0,9.0,288.0,96.18,52.93
2016,4,4,7,45,727.5,77.0,4.1,9.5,342.0,142.94,85.08
2016,4,4,8,0,765.0,83.0,4.2,10.0,396.0,196.97,129.15
2016,4,4,8,15,794.0,87.0,4.2,10.5,448.0,247.24,173.36
2016,4,4,8,30,823.0,91.0,4.2,11.0,500.0,300.02,220.8
2016,4,4,8,45,843.5,94.5,4.2,11.5,548.5,351.89,267.68
2016,4,4,9,0,864.0,98.0,4.2,12.0,597.0,404.91,314.74
2016,4,4,9,15,879.5,101.0,4.1,12.0,641.0,456.3,359.95
2016,4,4,9,30,895.0,104.0,4.0,12.0,685.0,507.87,404.16
2016,4,4,9,45,908.0,105.0,3.9,12.5,723.5,559.14,446.17
2016,4,4,10,0,921.0,106.0,3.8,13.0,762.0,606.67,484.09
2016,4,4,10,15,929.0,108.0,3.75,13.0,793.0,651.32,519.79
2016,4,4,10,30,937.0,110.0,3.7,13.0,824.0,694.55,553.56
2016,4,4,10,45,940.5,112.0,3.65,13.5,847.5,733.16,582.08
2016,4,4,11,0,944.0,114.0,3.6,14.0,871.0,769.64,607.53
2016,4,4,11,15,947.0,115.0,3.5,14.0,887.0,802.55,630.18
2016,4,4,11,30,950.0,116.0,3.4,14.0,903.0,833.0,650.89
2016,4,4,11,45,946.0,119.5,3.35,14.5,909.5,857.8,666.51
2016,4,4,12,0,942.0,123.0,3.3,15.0,916.0,879.62,679.98
2016,4,4,12,15,941.5,123.0,3.35,15.0,915.5,897.86,692.85
2016,4,4,12,30,941.0,123.0,3.4,15.0,915.0,913.09,703.74
2016,4,4,12,45,939.0,122.0,3.45,15.5,906.5,922.97,709.7
2016,4,4,13,0,937.0,121.0,3.5,16.0,898.0,929.68,713.6
2016,4,4,13,15,932.0,120.0,3.75,15.5,881.0,930.61,717.56
2016,4,4,13,30,927.0,119.0,4.0,15.0,864.0,928.33,719.37
2016,4,4,13,45,918.0,119.0,4.25,15.0,839.0,920.47,715.94
2016,4,4,14,0,909.0,119.0,4.5,15.0,814.0,909.56,711.07
2016,4,4,14,15,899.5,117.0,4.65,14.5,782.5,893.15,702.88
2016,4,4,14,30,890.0,115.0,4.8,14.0,751.0,873.89,692.58
2016,4,4,14,45,881.0,111.0,5.0,14.0,713.5,854.7,681.23
2016,4,4,15,0,872.0,107.0,5.2,14.0,676.0,828.38,664.47
2016,4,4,15,15,855.0,104.0,5.15,13.5,632.0,794.41,641.76
2016,4,4,15,30,838.0,101.0,5.1,13.0,588.0,758.5,617.41
2016,4,4,15,45,818.0,97.0,5.1,13.0,540.0,717.58,588.04
2016,4,4,16,0,798.0,93.0,5.1,13.0,492.0,675.39,557.34
2016,4,4,16,15,767.5,89.0,4.95,12.5,440.0,625.15,519.31
2016,4,4,16,30,737.0,85.0,4.8,12.0,388.0,577.51,481.94
2016,4,4,16,45,693.5,79.5,4.7,12.0,334.5,518.39,433.68
2016,4,4,17,0,650.0,74.0,4.6,12.0,281.0,461.01,385.62
2016,4,4,17,15,588.0,67.0,4.5,11.5,228.5,394.51,329.33
2016,4,4,17,30,526.0,60.0,4.4,11.0,176.0,332.09,274.69
2016,4,4,17,45,436.0,49.5,4.3,10.5,128.0,258.43,209.42
2016,4,4,18,0,346.0,39.0,4.2,10.0,80.0,192.47,149.37
2016,4,4,18,15,196.0,24.5,4.15,10.0,45.5,106.82,64.05
2016,4,4,18,30,46.0,10.0,4.1,10.0,11.0,22.84,0.0
2016,4,4,18,45,23.0,5.0,4.1,10.0,5.5,0.0,0.0
2016,4,4,19,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,4.05,9.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,4.05,8.5,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,3.65,7.5,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,3.2,6.5,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,4,5,5,45,34.0,5.0,2.35,6.5,5.5,0.0,0.0
2016,4,5,6,0,68.0,10.0,2.2,7.0,11.0,9.83,0.0
2016,4,5,6,15,228.5,23.5,2.15,7.5,47.0,18.2,7.8
2016,4,5,6,30,389.0,37.0,2.1,8.0,83.0,28.16,19.28
2016,4,5,6,45,485.5,45.5,2.05,9.0,132.5,32.85,24.02
2016,4,5,7,0,582.0,54.0,2.0,10.0,182.0,37.3,28.24
2016,4,5,7,15,639.5,60.0,1.95,10.5,235.0,52.33,30.79
2016,4,5,7,30,697.0,66.0,1.9,11.0,288.0,99.54,54.13
2016,4,5,7,45,732.5,71.5,1.9,11.5,341.0,145.91,86.32
2016,4,5,8,0,768.0,77.0,1.9,12.0,394.0,195.88,126.86
2016,4,5,8,15,795.5,80.5,1.95,12.5,445.0,245.64,170.22
2016,4,5,8,30,823.0,84.0,2.0,13.0,496.0,297.73,216.37
2016,4,5,8,45,840.0,88.0,2.05,13.5,543.5,348.93,261.86
2016,4,5,9,0,857.0,92.0,2.1,14.0,591.0,400.93,307.09
2016,4,5,9,15,872.0,94.5,2.05,14.5,634.0,454.82,352.31
2016,4,5,9,30,887.0,97.0,2.0,15.0,677.0,505.06,393.37
2016,4,5,9,45,896.5,99.5,2.0,15.5,714.0,552.33,431.08
2016,4,5,10,0,906.0,102.0,2.0,16.0,751.0,598.73,466.96
2016,4,5,10,15,914.0,103.5,1.9,16.0,781.5,642.26,500.05
2016,4,5,10,30,922.0,105.0,1.8,16.0,812.0,684.37,531.13
2016,4,5,10,45,928.0,106.0,1.75,16.5,835.5,723.08,558.26
2016,4,5,11,0,934.0,107.0,1.7,17.0,859.0,759.86,582.11
2016,4,5,11,15,937.0,107.5,1.65,17.0,875.0,791.87,602.99
2016,4,5,11,30,940.0,108.0,1.6,17.0,891.0,821.43,622.04
2016,4,5,11,45,942.5,108.0,1.55,17.5,899.0,847.55,637.43
2016,4,5,12,0,945.0,108.0,1.5,18.0,907.0,870.94,650.87
2016,4,5,12,15,944.5,108.0,1.5,18.0,906.5,889.03,662.59
2016,4,5,12,30,944.0,108.0,1.5,18.0,906.0,904.09,672.42
2016,4,5,12,45,943.5,106.5,1.5,18.0,898.0,914.55,679.34
2016,4,5,13,0,943.0,105.0,1.5,18.0,890.0,921.85,684.34
2016,4,5,13,15,938.5,104.0,1.5,18.0,873.5,923.0,685.45
2016,4,5,13,30,934.0,103.0,1.5,18.0,857.0,920.92,684.64
2016,4,5,13,45,928.0,102.0,1.55,18.0,833.0,914.36,681.71
2016,4,5,14,0,922.0,101.0,1.6,18.0,809.0,904.68,676.84
2016,4,5,14,15,913.5,99.5,1.6,18.0,778.0,889.28,667.65
2016,4,5,14,30,905.0,98.0,1.6,18.0,747.0,870.98,656.63
2016,4,5,14,45,893.0,96.0,1.65,18.0,709.5,846.47,642.04
2016,4,5,15,0,881.0,94.0,1.7,18.0,672.0,819.45,625.7
2016,4,5,15,15,866.0,91.5,1.75,18.0,629.0,787.19,605.58
2016,4,5,15,30,851.0,89.0,1.8,18.0,586.0,757.35,586.98
2016,4,5,15,45,830.0,86.5,1.85,18.0,538.5,716.91,560.54
2016,4,5,16,0,809.0,84.0,1.9,18.0,491.0,675.25,532.83
2016,4,5,16,15,781.0,80.0,1.9,17.5,440.0,626.24,499.3
2016,4,5,16,30,753.0,76.0,1.9,17.0,389.0,577.04,463.63
2016,4,5,16,45,713.0,71.5,1.95,16.5,336.5,520.23,421.03
2016,4,5,17,0,673.0,67.0,2.0,16.0,284.0,467.35,379.79
2016,4,5,17,15,615.0,61.0,2.0,15.0,231.5,403.01,328.28
2016,4,5,17,30,557.0,55.0,2.0,14.0,179.0,342.45,277.63
2016,4,5,17,45,463.0,46.0,2.05,13.5,130.5,267.23,212.99
2016,4,5,18,0,369.0,37.0,2.1,13.0,82.0,200.11,153.41
2016,4,5,18,15,220.0,23.5,2.05,12.5,47.0,116.11,72.18
2016,4,5,18,30,71.0,10.0,2.0,12.0,12.0,30.08,0.0
2016,4,5,18,45,35.5,5.0,1.95,12.0,6.0,0.0,0.0
2016,4,5,19,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,6,5,45,46.0,5.5,1.55,10.5,6.5,0.0,0.0
2016,4,6,6,0,92.0,11.0,1.6,11.0,13.0,10.81,0.0
2016,4,6,6,15,248.0,24.0,1.65,11.5,50.0,18.42,8.5
2016,4,6,6,30,404.0,37.0,1.7,12.0,87.0,27.84,18.75
2016,4,6,6,45,495.5,46.0,1.75,12.5,137.0,33.0,23.83
2016,4,6,7,0,587.0,55.0,1.8,13.0,187.0,37.87,28.4
2016,4,6,7,15,645.0,61.5,1.75,13.0,241.0,56.97,32.34
2016,4,6,7,30,703.0,68.0,1.7,13.0,295.0,101.67,54.4
2016,4,6,7,45,742.0,73.0,1.7,13.5,349.0,152.07,90.2
2016,4,6,8,0,781.0,78.0,1.7,14.0,403.0,202.84,131.23
2016,4,6,8,15,808.5,81.5,1.65,14.5,455.5,253.36,174.92
2016,4,6,8,30,836.0,85.0,1.6,15.0,508.0,306.19,221.11
2016,4,6,8,45,856.0,88.5,1.6,16.0,556.5,358.61,266.33
2016,4,6,9,0,876.0,92.0,1.6,17.0,605.0,412.11,311.2
2016,4,6,9,15,891.0,94.5,1.6,17.0,649.0,466.9,356.93
2016,4,6,9,30,906.0,97.0,1.6,17.0,693.0,518.02,398.7
2016,4,6,9,45,917.0,98.5,1.65,17.5,731.0,565.96,436.45
2016,4,6,10,0,928.0,100.0,1.7,18.0,769.0,613.12,472.5
2016,4,6,10,15,936.5,101.5,1.7,18.5,800.0,657.77,505.39
2016,4,6,10,30,945.0,103.0,1.7,19.0,831.0,701.01,536.32
2016,4,6,10,45,950.5,104.0,1.7,19.5,855.5,740.13,563.56
2016,4,6,11,0,956.0,105.0,1.7,20.0,880.0,777.24,587.22
2016,4,6,11,15,959.5,106.0,1.7,20.0,896.0,810.68,609.18
2016,4,6,11,30,963.0,107.0,1.7,20.0,912.0,841.65,629.38
2016,4,6,11,45,964.5,107.0,1.7,20.5,920.0,867.47,644.85
2016,4,6,12,0,966.0,107.0,1.7,21.0,928.0,890.45,658.4
2016,4,6,12,15,965.5,107.0,1.65,21.0,927.5,908.84,669.61
2016,4,6,12,30,965.0,107.0,1.6,21.0,927.0,924.14,678.85
2016,4,6,12,45,966.0,104.5,1.6,21.5,919.0,935.04,684.65
2016,4,6,13,0,967.0,102.0,1.6,22.0,911.0,942.72,688.49
2016,4,6,13,15,963.0,101.5,1.5,22.0,894.5,944.83,688.85
2016,4,6,13,30,959.0,101.0,1.4,22.0,878.0,943.65,687.22
2016,4,6,13,45,951.5,100.5,1.35,22.5,853.0,936.18,681.09
2016,4,6,14,0,944.0,100.0,1.3,23.0,828.0,925.52,673.13
2016,4,6,14,15,935.5,98.5,1.2,23.0,796.5,909.84,662.65
2016,4,6,14,30,927.0,97.0,1.1,23.0,765.0,891.2,650.38
2016,4,6,14,45,914.0,95.5,1.05,23.0,726.5,865.98,634.71
2016,4,6,15,0,901.0,94.0,1.0,23.0,688.0,838.24,617.48
2016,4,6,15,15,885.5,92.0,0.9,23.0,644.0,805.64,596.3
2016,4,6,15,30,870.0,90.0,0.8,23.0,600.0,775.45,576.72
2016,4,6,15,45,847.5,87.5,0.7,23.5,551.5,733.3,547.89
2016,4,6,16,0,825.0,85.0,0.6,24.0,503.0,689.97,518.24
2016,4,6,16,15,797.5,81.5,0.5,23.5,451.5,641.24,486.2
2016,4,6,16,30,770.0,78.0,0.4,23.0,400.0,592.25,452.06
2016,4,6,16,45,727.5,73.5,0.35,22.5,346.0,533.15,410.17
2016,4,6,17,0,685.0,69.0,0.3,22.0,292.0,478.28,369.84
2016,4,6,17,15,627.0,63.0,0.3,21.5,238.5,413.25,320.72
2016,4,6,17,30,569.0,57.0,0.3,21.0,185.0,351.96,272.32
2016,4,6,17,45,470.5,48.0,0.3,20.5,135.5,273.97,209.34
2016,4,6,18,0,372.0,39.0,0.3,20.0,86.0,204.38,151.14
2016,4,6,18,15,186.0,26.0,0.25,20.0,49.5,107.67,66.59
2016,4,6,18,30,0.0,13.0,0.2,20.0,13.0,12.78,0.0
2016,4,6,18,45,0.0,6.5,0.2,20.0,6.5,0.0,0.0
2016,4,6,19,0,0.0,0.0,0.2,20.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,0.25,19.5,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,7,5,45,24.5,6.0,1.45,9.5,6.5,0.0,0.0
2016,4,7,6,0,49.0,12.0,1.4,10.0,13.0,11.8,0.0
2016,4,7,6,15,174.5,28.5,1.45,10.5,48.5,22.07,11.99
2016,4,7,6,30,300.0,45.0,1.5,11.0,84.0,34.26,24.56
2016,4,7,6,45,391.0,57.0,1.55,11.5,132.0,42.8,32.72
2016,4,7,7,0,482.0,69.0,1.6,12.0,180.0,49.89,39.33
2016,4,7,7,15,388.0,98.5,1.6,12.0,202.0,83.86,58.65
2016,4,7,7,30,294.0,128.0,1.6,12.0,224.0,126.96,91.13
2016,4,7,7,45,330.5,140.5,1.6,12.5,266.0,159.87,114.92
2016,4,7,8,0,367.0,153.0,1.6,13.0,308.0,191.79,139.82
2016,4,7,8,15,321.5,183.5,1.55,13.0,331.5,231.87,175.6
2016,4,7,8,30,276.0,214.0,1.5,13.0,355.0,262.97,203.39
2016,4,7,8,45,138.0,180.5,1.5,13.5,251.0,209.24,164.24
2016,4,7,9,0,0.0,147.0,1.5,14.0,147.0,140.45,110.63
2016,4,7,9,15,127.0,226.0,1.45,14.0,310.0,260.7,206.27
2016,4,7,9,30,254.0,305.0,1.4,14.0,473.0,394.13,308.99
2016,4,7,9,45,162.0,317.5,1.4,14.5,427.5,374.69,292.75
2016,4,7,10,0,70.0,330.0,1.4,15.0,382.0,346.4,269.78
2016,4,7,10,15,76.5,348.5,1.35,15.0,406.5,371.99,289.03
2016,4,7,10,30,83.0,367.0,1.3,15.0,431.0,398.12,308.19
2016,4,7,10,45,110.0,386.5,1.3,15.0,474.0,439.55,339.14
2016,4,7,11,0,137.0,406.0,1.3,15.0,517.0,481.77,370.27
2016,4,7,11,15,236.0,400.5,1.3,15.0,596.5,557.24,427.05
2016,4,7,11,30,335.0,395.0,1.3,15.0,676.0,637.84,486.14
2016,4,7,11,45,339.5,395.0,1.3,15.0,682.0,653.27,496.46
2016,4,7,12,0,344.0,395.0,1.3,15.0,688.0,667.87,506.82
2016,4,7,12,15,405.5,371.5,1.3,14.5,717.0,705.98,536.24
2016,4,7,12,30,467.0,348.0,1.3,14.0,746.0,747.37,567.51
2016,4,7,12,45,433.0,358.0,1.3,14.0,724.5,737.25,559.42
2016,4,7,13,0,399.0,368.0,1.3,14.0,703.0,721.23,547.89
2016,4,7,13,15,446.5,342.0,1.3,14.0,710.0,746.26,567.33
2016,4,7,13,30,494.0,316.0,1.3,14.0,717.0,765.63,582.48
2016,4,7,13,45,430.0,330.5,1.35,14.0,673.0,726.78,554.7
2016,4,7,14,0,366.0,345.0,1.4,14.0,629.0,681.27,522.57
2016,4,7,14,15,277.5,347.5,1.35,13.5,558.0,607.76,469.52
2016,4,7,14,30,189.0,350.0,1.3,13.0,487.0,527.48,410.57
2016,4,7,14,45,378.0,279.5,1.3,13.0,535.5,616.43,482.98
2016,4,7,15,0,567.0,209.0,1.3,13.0,584.0,697.7,546.59
2016,4,7,15,15,605.5,180.5,1.25,12.5,558.0,690.25,543.01
2016,4,7,15,30,644.0,152.0,1.2,12.0,532.0,675.81,535.36
2016,4,7,15,45,583.5,155.0,1.2,12.0,478.0,617.66,492.85
2016,4,7,16,0,523.0,158.0,1.2,12.0,424.0,558.21,448.99
2016,4,7,16,15,449.0,154.5,1.15,11.5,366.5,488.44,396.57
2016,4,7,16,30,375.0,151.0,1.1,11.0,309.0,422.51,345.8
2016,4,7,16,45,336.5,139.5,1.1,11.0,267.0,365.59,301.19
2016,4,7,17,0,298.0,128.0,1.1,11.0,225.0,319.49,263.85
2016,4,7,17,15,265.5,108.0,1.05,10.5,183.5,268.82,222.22
2016,4,7,17,30,233.0,88.0,1.0,10.0,142.0,220.28,181.09
2016,4,7,17,45,184.5,68.5,0.95,10.0,104.0,167.78,135.32
2016,4,7,18,0,136.0,49.0,0.9,10.0,66.0,119.24,92.3
2016,4,7,18,15,68.0,29.5,0.85,10.0,38.0,67.21,43.68
2016,4,7,18,30,0.0,10.0,0.8,10.0,10.0,9.83,0.0
2016,4,7,18,45,0.0,5.0,0.75,10.0,5.0,0.0,0.0
2016,4,7,19,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,6.0,0.75,9.5,6.0,5.9,0.0
2016,4,8,6,0,0.0,12.0,0.8,10.0,12.0,11.8,0.0
2016,4,8,6,15,59.5,30.5,0.85,10.0,38.5,26.8,16.39
2016,4,8,6,30,119.0,49.0,0.9,10.0,65.0,39.81,29.67
2016,4,8,6,45,157.0,69.5,0.95,10.5,100.5,55.22,44.02
2016,4,8,7,0,195.0,90.0,1.0,11.0,136.0,70.02,57.56
2016,4,8,7,15,226.5,108.0,0.95,11.0,174.0,92.71,68.97
2016,4,8,7,30,258.0,126.0,0.9,11.0,212.0,124.1,90.06
2016,4,8,7,45,214.5,153.0,0.9,11.5,232.5,155.61,116.62
2016,4,8,8,0,171.0,180.0,0.9,12.0,253.0,187.46,144.43
2016,4,8,8,15,108.5,194.5,0.85,12.0,243.0,196.02,153.94
2016,4,8,8,30,46.0,209.0,0.8,12.0,233.0,202.28,160.83
2016,4,8,8,45,51.5,231.5,0.8,12.5,260.5,227.7,180.53
2016,4,8,9,0,57.0,254.0,0.8,13.0,288.0,253.79,200.4
2016,4,8,9,15,169.0,278.0,0.8,13.0,389.0,324.4,254.6
2016,4,8,9,30,281.0,302.0,0.8,13.0,490.0,405.8,316.48
2016,4,8,9,45,253.5,325.5,0.8,13.5,502.0,427.3,331.65
2016,4,8,10,0,226.0,349.0,0.8,14.0,514.0,449.21,346.99
2016,4,8,10,15,240.5,362.5,0.85,14.0,544.5,482.07,371.51
2016,4,8,10,30,255.0,376.0,0.9,14.0,575.0,513.59,394.78
2016,4,8,10,45,340.5,359.5,0.95,14.5,633.0,569.2,436.0
2016,4,8,11,0,426.0,343.0,1.0,15.0,691.0,628.65,479.19
2016,4,8,11,15,467.0,338.0,1.0,14.5,726.5,671.01,510.22
2016,4,8,11,30,508.0,333.0,1.0,14.0,762.0,714.38,541.87
2016,4,8,11,45,412.5,372.0,1.05,14.0,722.5,690.66,523.2
2016,4,8,12,0,317.0,411.0,1.1,14.0,683.0,662.6,501.82
2016,4,8,12,15,203.0,415.0,1.1,14.0,589.0,578.4,440.05
2016,4,8,12,30,89.0,419.0,1.1,14.0,495.0,488.21,372.68
2016,4,8,12,45,177.0,417.0,1.15,14.0,567.0,569.57,435.37
2016,4,8,13,0,265.0,415.0,1.2,14.0,639.0,653.39,497.08
2016,4,8,13,15,386.0,365.0,1.2,14.0,684.0,713.42,542.5
2016,4,8,13,30,507.0,315.0,1.2,14.0,729.0,777.66,590.22
2016,4,8,13,45,526.5,297.0,1.2,14.0,716.5,778.47,591.38
2016,4,8,14,0,546.0,279.0,1.2,14.0,704.0,776.9,591.74
2016,4,8,14,15,422.5,307.0,1.2,14.0,628.0,697.45,534.1
2016,4,8,14,30,299.0,335.0,1.2,14.0,552.0,613.17,472.56
2016,4,8,14,45,304.5,315.0,1.25,14.0,526.5,594.52,461.59
2016,4,8,15,0,310.0,295.0,1.3,14.0,501.0,574.37,448.75
2016,4,8,15,15,232.5,283.5,1.3,13.5,433.0,487.77,384.96
2016,4,8,15,30,155.0,272.0,1.3,13.0,365.0,412.3,328.06
2016,4,8,15,45,210.0,244.5,1.3,13.0,358.5,420.77,337.58
2016,4,8,16,0,265.0,217.0,1.3,13.0,352.0,433.39,349.38
2016,4,8,16,15,149.5,190.5,1.25,12.5,265.0,310.23,252.08
2016,4,8,16,30,34.0,164.0,1.2,12.0,178.0,195.08,158.23
2016,4,8,16,45,26.0,143.5,1.2,12.0,153.5,168.01,136.64
2016,4,8,17,0,18.0,123.0,1.2,12.0,129.0,135.7,109.97
2016,4,8,17,15,10.0,101.5,1.15,11.5,105.0,109.0,87.71
2016,4,8,17,30,2.0,80.0,1.1,11.0,81.0,82.75,65.39
2016,4,8,17,45,1.0,58.5,1.05,11.0,59.0,59.92,45.56
2016,4,8,18,0,0.0,37.0,1.0,11.0,37.0,36.67,25.21
2016,4,8,18,15,0.0,21.0,0.95,11.0,21.0,20.27,9.9
2016,4,8,18,30,0.0,5.0,0.9,11.0,5.0,4.91,0.0
2016,4,8,18,45,0.0,2.5,0.85,11.0,2.5,0.0,0.0
2016,4,8,19,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,0.5,1.35,10.0,0.5,0.49,0.0
2016,4,9,6,0,0.0,1.0,1.4,10.0,1.0,0.96,0.0
2016,4,9,6,15,0.0,4.5,1.35,10.0,4.5,4.33,0.0
2016,4,9,6,30,0.0,8.0,1.3,10.0,8.0,7.71,1.22
2016,4,9,6,45,0.0,12.0,1.3,10.0,12.0,11.57,4.84
2016,4,9,7,0,0.0,16.0,1.3,10.0,16.0,15.43,8.44
2016,4,9,7,15,0.0,21.0,1.25,10.0,21.0,20.26,12.03
2016,4,9,7,30,0.0,26.0,1.2,10.0,26.0,25.09,16.22
2016,4,9,7,45,0.5,82.5,1.2,10.5,83.0,79.37,62.71
2016,4,9,8,0,1.0,139.0,1.2,11.0,140.0,130.44,105.18
2016,4,9,8,15,4.0,154.5,1.2,11.0,157.0,146.07,117.54
2016,4,9,8,30,7.0,170.0,1.2,11.0,174.0,162.02,130.17
2016,4,9,8,45,3.5,90.5,1.2,11.0,92.5,88.77,69.32
2016,4,9,9,0,0.0,11.0,1.2,11.0,11.0,10.63,3.41
2016,4,9,9,15,0.0,25.0,1.2,11.0,25.0,24.16,14.91
2016,4,9,9,30,0.0,39.0,1.2,11.0,39.0,37.71,26.31
2016,4,9,9,45,0.0,80.0,1.2,11.0,80.0,77.44,59.45
2016,4,9,10,0,0.0,121.0,1.2,11.0,121.0,116.83,91.74
2016,4,9,10,15,0.0,78.0,1.15,11.0,78.0,75.53,57.51
2016,4,9,10,30,0.0,35.0,1.1,11.0,35.0,33.87,22.83
2016,4,9,10,45,3.5,114.0,1.1,11.0,117.5,112.69,88.14
2016,4,9,11,0,7.0,193.0,1.1,11.0,200.0,191.15,151.21
2016,4,9,11,15,3.5,132.5,1.1,11.0,136.0,130.82,102.31
2016,4,9,11,30,0.0,72.0,1.1,11.0,72.0,69.76,52.41
2016,4,9,11,45,0.0,103.0,1.1,11.5,103.0,99.8,77.01
2016,4,9,12,0,0.0,134.0,1.1,12.0,134.0,129.87,101.13
2016,4,9,12,15,0.0,134.0,1.1,12.0,134.0,129.93,101.09
2016,4,9,12,30,0.0,134.0,1.1,12.0,134.0,130.0,101.16
2016,4,9,12,45,0.0,125.0,1.15,12.0,125.0,121.29,94.17
2016,4,9,13,0,0.0,116.0,1.2,12.0,116.0,112.56,87.17
2016,4,9,13,15,0.0,107.5,1.2,12.0,107.5,104.28,80.52
2016,4,9,13,30,0.0,99.0,1.2,12.0,99.0,95.99,73.85
2016,4,9,13,45,0.0,120.5,1.2,12.0,121.0,117.02,91.09
2016,4,9,14,0,0.0,142.0,1.2,12.0,143.0,138.19,108.34
2016,4,9,14,15,3.0,165.0,1.2,12.0,167.5,163.66,129.12
2016,4,9,14,30,6.0,188.0,1.2,12.0,192.0,189.37,150.01
2016,4,9,14,45,3.0,117.5,1.2,12.0,119.5,116.68,91.35
2016,4,9,15,0,0.0,47.0,1.2,12.0,47.0,45.46,32.61
2016,4,9,15,15,0.0,37.0,1.2,12.0,37.0,35.77,24.62
2016,4,9,15,30,0.0,27.0,1.2,12.0,27.0,26.09,16.52
2016,4,9,15,45,0.0,63.0,1.2,12.0,63.0,60.92,46.05
2016,4,9,16,0,0.0,99.0,1.2,12.0,99.0,96.19,75.76
2016,4,9,16,15,8.0,126.5,1.15,11.5,130.0,130.19,104.72
2016,4,9,16,30,16.0,154.0,1.1,11.0,161.0,165.62,134.73
2016,4,9,16,45,10.5,134.5,1.1,11.0,139.0,142.24,115.43
2016,4,9,17,0,5.0,115.0,1.1,11.0,117.0,119.18,96.31
2016,4,9,17,15,2.5,95.0,1.05,11.0,96.0,97.47,78.06
2016,4,9,17,30,0.0,75.0,1.0,11.0,75.0,75.8,59.51
2016,4,9,17,45,0.0,55.5,0.95,11.0,55.5,55.76,42.07
2016,4,9,18,0,0.0,36.0,0.9,11.0,36.0,35.34,24.15
2016,4,9,18,15,0.0,21.0,0.85,10.5,21.0,20.27,10.18
2016,4,9,18,30,0.0,6.0,0.8,10.0,6.0,5.9,0.0
2016,4,9,18,45,0.0,3.0,0.8,10.0,3.0,2.95,0.0
2016,4,9,19,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,3.5,1.65,8.5,3.5,3.44,0.0
2016,4,10,6,0,0.0,7.0,1.7,9.0,7.0,6.75,0.0
2016,4,10,6,15,0.0,20.5,1.7,9.0,20.5,19.79,11.2
2016,4,10,6,30,0.0,34.0,1.7,9.0,34.0,32.84,23.73
2016,4,10,6,45,0.0,51.0,1.75,9.5,51.0,48.61,38.35
2016,4,10,7,0,0.0,68.0,1.8,10.0,68.0,64.08,52.5
2016,4,10,7,15,0.0,86.5,1.8,10.0,86.5,81.06,64.48
2016,4,10,7,30,0.0,105.0,1.8,10.0,105.0,98.26,79.04
2016,4,10,7,45,0.0,83.5,1.8,10.5,83.5,80.25,63.36
2016,4,10,8,0,0.0,62.0,1.8,11.0,62.0,59.92,45.78
2016,4,10,8,15,0.0,101.5,1.8,11.0,101.5,97.49,77.38
2016,4,10,8,30,0.0,141.0,1.8,11.0,141.0,134.04,107.53
2016,4,10,8,45,3.5,165.5,1.8,11.5,167.5,158.17,126.68
2016,4,10,9,0,7.0,190.0,1.8,12.0,194.0,182.72,145.98
2016,4,10,9,15,6.5,191.5,1.85,12.0,195.5,184.95,147.38
2016,4,10,9,30,6.0,193.0,1.9,12.0,197.0,186.98,148.71
2016,4,10,9,45,22.0,249.5,1.95,12.0,265.5,248.57,197.79
2016,4,10,10,0,38.0,306.0,2.0,12.0,334.0,307.84,244.07
2016,4,10,10,15,31.0,302.0,2.05,12.0,325.5,303.23,239.91
2016,4,10,10,30,24.0,298.0,2.1,12.0,317.0,300.1,237.14
2016,4,10,10,45,14.0,231.5,2.15,12.5,242.5,232.11,183.13
2016,4,10,11,0,4.0,165.0,2.2,13.0,168.0,162.22,127.06
2016,4,10,11,15,7.0,193.0,2.25,13.0,199.0,191.64,150.73
2016,4,10,11,30,10.0,221.0,2.3,13.0,230.0,221.33,174.23
2016,4,10,11,45,15.5,267.5,2.4,13.0,281.0,271.16,213.42
2016,4,10,12,0,21.0,314.0,2.5,13.0,332.0,321.55,252.54
2016,4,10,12,15,19.0,303.5,2.55,12.5,320.0,310.72,244.43
2016,4,10,12,30,17.0,293.0,2.6,12.0,308.0,299.66,236.35
2016,4,10,12,45,14.0,259.0,2.7,12.0,271.5,264.44,208.94
2016,4,10,13,0,11.0,225.0,2.8,12.0,235.0,228.9,181.05
2016,4,10,13,15,10.5,222.5,2.8,12.0,231.5,226.36,179.23
2016,4,10,13,30,10.0,220.0,2.8,12.0,228.0,223.77,177.32
2016,4,10,13,45,9.5,214.0,2.85,12.0,221.5,217.66,172.65
2016,4,10,14,0,9.0,208.0,2.9,12.0,215.0,211.51,167.97
2016,4,10,14,15,4.5,165.5,2.85,11.5,169.0,165.46,131.21
2016,4,10,14,30,0.0,123.0,2.8,11.0,123.0,119.56,94.02
2016,4,10,14,45,17.5,197.0,2.8,11.0,208.5,208.39,167.53
2016,4,10,15,0,35.0,271.0,2.8,11.0,294.0,307.47,247.56
2016,4,10,15,15,26.0,242.0,2.8,11.0,259.0,262.3,211.48
2016,4,10,15,30,17.0,213.0,2.8,11.0,224.0,225.5,182.18
2016,4,10,15,45,8.5,127.5,2.8,11.0,133.0,131.1,105.05
2016,4,10,16,0,0.0,42.0,2.8,11.0,42.0,40.58,29.02
2016,4,10,16,15,0.0,46.0,2.75,10.5,46.0,44.44,32.55
2016,4,10,16,30,0.0,50.0,2.7,10.0,50.0,48.31,36.06
2016,4,10,16,45,0.0,43.5,2.7,10.0,43.5,42.01,30.75
2016,4,10,17,0,0.0,37.0,2.7,10.0,37.0,35.72,25.4
2016,4,10,17,15,0.0,30.0,2.65,10.0,30.0,28.95,19.56
2016,4,10,17,30,0.0,23.0,2.6,10.0,23.0,22.19,13.64
2016,4,10,17,45,0.0,17.0,2.55,10.0,17.0,16.39,8.5
2016,4,10,18,0,0.0,11.0,2.5,10.0,11.0,10.6,3.34
2016,4,10,18,15,0.0,6.5,2.45,9.5,6.5,6.26,0.0
2016,4,10,18,30,0.0,2.0,2.4,9.0,2.0,1.93,0.0
2016,4,10,18,45,0.0,1.0,2.35,9.0,1.0,0.98,0.0
2016,4,10,19,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,4,11,5,45,65.0,9.5,0.45,8.5,12.5,9.34,0.0
2016,4,11,6,0,130.0,19.0,0.4,9.0,25.0,14.83,0.0
2016,4,11,6,15,257.0,32.0,0.3,9.0,63.5,24.69,15.66
2016,4,11,6,30,384.0,45.0,0.2,9.0,102.0,33.77,24.74
2016,4,11,6,45,465.0,54.0,0.15,9.5,150.5,38.6,29.48
2016,4,11,7,0,546.0,63.0,0.1,10.0,199.0,43.15,33.75
2016,4,11,7,15,273.0,68.5,0.1,10.0,136.5,63.23,41.2
2016,4,11,7,30,0.0,74.0,0.1,10.0,74.0,71.22,55.95
2016,4,11,7,45,0.0,98.5,0.15,10.5,98.5,93.8,74.72
2016,4,11,8,0,0.0,123.0,0.2,11.0,123.0,116.42,93.08
2016,4,11,8,15,4.0,149.5,0.25,11.5,151.5,141.91,113.31
2016,4,11,8,30,8.0,176.0,0.3,12.0,180.0,167.92,133.63
2016,4,11,8,45,12.0,195.5,0.35,12.5,202.5,188.23,149.13
2016,4,11,9,0,16.0,215.0,0.4,13.0,225.0,209.0,164.88
2016,4,11,9,15,17.0,229.0,0.45,13.0,240.0,223.91,176.22
2016,4,11,9,30,18.0,243.0,0.5,13.0,255.0,238.91,187.62
2016,4,11,9,45,25.5,271.0,0.55,13.0,289.0,270.32,211.7
2016,4,11,10,0,33.0,299.0,0.6,13.0,323.0,298.92,233.34
2016,4,11,10,15,40.0,322.0,0.6,13.0,353.0,327.2,254.41
2016,4,11,10,30,47.0,345.0,0.6,13.0,383.0,356.21,275.85
2016,4,11,10,45,29.5,294.5,0.65,13.5,319.0,300.81,233.16
2016,4,11,11,0,12.0,244.0,0.7,14.0,255.0,243.51,188.94
2016,4,11,11,15,15.0,270.5,0.7,14.0,284.0,271.9,210.97
2016,4,11,11,30,18.0,297.0,0.7,14.0,313.0,300.61,232.54
2016,4,11,11,45,22.0,316.5,0.75,14.0,335.5,323.7,249.93
2016,4,11,12,0,26.0,336.0,0.8,14.0,358.0,348.8,268.79
2016,4,11,12,15,20.0,299.5,0.85,14.0,316.5,307.75,237.84
2016,4,11,12,30,14.0,263.0,0.9,14.0,275.0,267.81,207.73
2016,4,11,12,45,13.0,253.5,0.95,14.0,264.5,258.23,200.74
2016,4,11,13,0,12.0,244.0,1.0,14.0,254.0,248.51,193.47
2016,4,11,13,15,7.5,199.0,1.05,13.5,205.5,200.58,156.58
2016,4,11,13,30,3.0,154.0,1.1,13.0,157.0,152.5,118.94
2016,4,11,13,45,2.0,152.0,1.15,13.0,154.0,149.73,116.98
2016,4,11,14,0,1.0,150.0,1.2,13.0,151.0,146.96,114.89
2016,4,11,14,15,0.5,145.0,1.2,13.0,145.5,141.67,110.8
2016,4,11,14,30,0.0,140.0,1.2,13.0,140.0,136.38,106.71
2016,4,11,14,45,0.0,128.5,1.25,13.0,128.5,125.06,97.77
2016,4,11,15,0,0.0,117.0,1.3,13.0,117.0,113.72,88.79
2016,4,11,15,15,0.0,132.5,1.3,12.5,132.5,129.29,101.96
2016,4,11,15,30,0.0,148.0,1.3,12.0,148.0,145.19,115.42
2016,4,11,15,45,0.0,136.0,1.35,12.0,136.0,133.37,106.04
2016,4,11,16,0,0.0,124.0,1.4,12.0,124.0,121.53,96.65
2016,4,11,16,15,0.0,85.0,1.4,11.5,85.0,82.26,64.34
2016,4,11,16,30,0.0,46.0,1.4,11.0,46.0,44.44,32.58
2016,4,11,16,45,0.0,40.0,1.45,11.0,40.0,38.63,27.73
2016,4,11,17,0,0.0,34.0,1.5,11.0,34.0,32.82,22.81
2016,4,11,17,15,240.5,52.0,1.55,10.5,110.0,197.14,165.71
2016,4,11,17,30,481.0,70.0,1.6,10.0,186.0,331.03,274.24
2016,4,11,17,45,398.5,59.0,1.65,10.0,139.0,260.33,211.88
2016,4,11,18,0,316.0,48.0,1.7,10.0,92.0,196.34,154.99
2016,4,11,18,15,195.5,32.0,1.7,10.0,55.5,122.09,87.87
2016,4,11,18,30,75.0,16.0,1.7,10.0,19.0,48.7,0.0
2016,4,11,18,45,37.5,8.0,1.75,10.0,9.5,17.44,0.0
2016,4,11,19,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,12,5,45,56.0,10.0,2.8,8.5,13.0,9.83,0.0
2016,4,12,6,0,112.0,20.0,2.9,9.0,26.0,15.57,1.2
2016,4,12,6,15,227.0,35.0,2.95,9.0,64.0,26.83,17.57
2016,4,12,6,30,342.0,50.0,3.0,9.0,102.0,37.55,28.03
2016,4,12,6,45,429.5,59.0,3.1,9.5,150.5,42.78,33.14
2016,4,12,7,0,517.0,68.0,3.2,10.0,199.0,47.14,37.22
2016,4,12,7,15,326.0,105.0,3.25,10.0,194.5,96.13,67.2
2016,4,12,7,30,135.0,142.0,3.3,10.0,190.0,134.18,103.74
2016,4,12,7,45,72.0,147.5,3.35,10.5,173.5,143.25,113.46
2016,4,12,8,0,9.0,153.0,3.4,11.0,157.0,144.61,116.81
2016,4,12,8,15,27.0,184.5,3.45,11.5,198.5,174.07,140.11
2016,4,12,8,30,45.0,216.0,3.5,12.0,240.0,209.47,168.15
2016,4,12,8,45,429.0,160.0,3.55,12.5,420.5,290.42,227.67
2016,4,12,9,0,813.0,104.0,3.6,13.0,601.0,420.71,329.81
2016,4,12,9,15,563.0,203.5,3.65,13.0,559.0,433.9,343.91
2016,4,12,9,30,313.0,303.0,3.7,13.0,517.0,427.97,340.03
2016,4,12,9,45,304.5,323.5,3.8,13.5,540.5,457.98,363.3
2016,4,12,10,0,296.0,344.0,3.9,14.0,564.0,486.98,385.15
2016,4,12,10,15,296.0,359.0,3.95,14.0,587.0,515.38,406.96
2016,4,12,10,30,296.0,374.0,4.0,14.0,610.0,543.36,428.19
2016,4,12,10,45,303.5,380.0,4.05,14.0,627.5,567.88,446.89
2016,4,12,11,0,311.0,386.0,4.1,14.0,645.0,592.24,465.35
2016,4,12,11,15,608.5,255.0,4.1,14.0,772.5,707.3,558.93
2016,4,12,11,30,906.0,124.0,4.1,14.0,900.0,834.11,654.79
2016,4,12,11,45,911.0,122.5,4.15,14.0,909.0,859.67,672.25
2016,4,12,12,0,916.0,121.0,4.2,14.0,918.0,882.71,688.64
2016,4,12,12,15,916.5,121.5,4.2,14.0,918.5,901.23,701.62
2016,4,12,12,30,917.0,122.0,4.2,14.0,919.0,916.87,712.66
2016,4,12,12,45,890.0,136.5,4.25,14.0,904.5,919.44,714.83
2016,4,12,13,0,863.0,151.0,4.3,14.0,890.0,922.68,717.86
2016,4,12,13,15,859.5,150.0,4.25,13.5,874.0,924.6,720.62
2016,4,12,13,30,856.0,149.0,4.2,13.0,858.0,923.54,721.48
2016,4,12,13,45,667.0,226.5,4.2,13.0,769.5,839.14,661.18
2016,4,12,14,0,478.0,304.0,4.2,13.0,681.0,749.39,591.33
2016,4,12,14,15,527.5,273.5,4.2,12.5,675.0,759.37,602.86
2016,4,12,14,30,577.0,243.0,4.2,12.0,669.0,765.82,611.27
2016,4,12,14,45,513.0,250.5,4.2,12.0,615.5,712.98,571.37
2016,4,12,15,0,449.0,258.0,4.2,12.0,562.0,660.56,531.61
2016,4,12,15,15,376.0,259.0,4.1,12.0,502.5,587.11,475.02
2016,4,12,15,30,303.0,260.0,4.0,12.0,443.0,524.3,425.79
2016,4,12,15,45,257.5,244.0,3.95,12.0,391.0,466.26,380.64
2016,4,12,16,0,212.0,228.0,3.9,12.0,339.0,401.68,329.67
2016,4,12,16,15,368.0,177.5,3.8,11.5,347.0,455.44,377.81
2016,4,12,16,30,524.0,127.0,3.7,11.0,355.0,497.58,415.17
2016,4,12,16,45,467.0,124.5,3.65,10.5,308.5,441.14,369.45
2016,4,12,17,0,410.0,122.0,3.6,10.0,262.0,388.09,325.86
2016,4,12,17,15,368.0,106.0,3.55,9.5,216.0,331.41,278.51
2016,4,12,17,30,326.0,90.0,3.5,9.0,170.0,277.59,232.18
2016,4,12,17,45,256.0,73.0,3.45,9.0,126.5,213.32,175.56
2016,4,12,18,0,186.0,56.0,3.4,9.0,83.0,148.97,118.49
2016,4,12,18,15,93.0,36.5,3.3,9.0,50.0,85.98,62.11
2016,4,12,18,30,0.0,17.0,3.2,9.0,17.0,16.9,0.0
2016,4,12,18,45,0.0,8.5,3.15,9.0,8.5,8.36,0.0
2016,4,12,19,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,13,5,45,61.0,11.5,1.95,7.5,15.0,11.3,0.0
2016,4,13,6,0,122.0,23.0,2.0,8.0,30.0,17.98,4.51
2016,4,13,6,15,243.0,38.0,2.0,8.0,70.0,29.17,19.87
2016,4,13,6,30,364.0,53.0,2.0,8.0,110.0,39.82,30.26
2016,4,13,6,45,447.0,63.0,2.05,8.5,160.0,46.15,36.37
2016,4,13,7,0,530.0,73.0,2.1,9.0,210.0,54.14,43.75
2016,4,13,7,15,583.5,80.5,2.1,9.5,262.5,91.89,54.61
2016,4,13,7,30,637.0,88.0,2.1,10.0,315.0,135.41,82.81
2016,4,13,7,45,679.5,92.5,2.15,10.5,368.0,180.19,117.76
2016,4,13,8,0,722.0,97.0,2.2,11.0,421.0,229.25,159.31
2016,4,13,8,15,749.0,101.5,2.15,11.0,471.0,278.32,203.02
2016,4,13,8,30,776.0,106.0,2.1,11.0,521.0,332.98,251.37
2016,4,13,8,45,797.0,109.0,2.05,11.5,568.0,382.6,294.74
2016,4,13,9,0,818.0,112.0,2.0,12.0,615.0,433.45,338.03
2016,4,13,9,15,833.0,114.5,1.95,12.0,657.0,482.1,379.09
2016,4,13,9,30,848.0,117.0,1.9,12.0,699.0,530.92,419.13
2016,4,13,9,45,863.5,117.5,1.85,12.5,736.5,578.12,456.02
2016,4,13,10,0,879.0,118.0,1.8,13.0,774.0,627.29,493.12
2016,4,13,10,15,887.5,119.5,1.75,13.0,804.5,669.83,525.21
2016,4,13,10,30,896.0,121.0,1.7,13.0,835.0,711.05,555.57
2016,4,13,10,45,897.5,124.5,1.7,13.0,857.0,747.72,581.95
2016,4,13,11,0,899.0,128.0,1.7,13.0,879.0,782.26,605.41
2016,4,13,11,15,903.0,129.0,1.65,13.0,894.5,814.11,626.33
2016,4,13,11,30,907.0,130.0,1.6,13.0,910.0,843.68,645.51
2016,4,13,11,45,903.5,134.0,1.6,13.5,916.5,867.63,660.09
2016,4,13,12,0,900.0,138.0,1.6,14.0,923.0,888.78,672.79
2016,4,13,12,15,900.0,138.0,1.6,14.0,922.5,906.18,684.23
2016,4,13,12,30,900.0,138.0,1.6,14.0,922.0,920.75,693.88
2016,4,13,12,45,897.0,138.0,1.6,14.0,913.5,929.77,699.95
2016,4,13,13,0,894.0,138.0,1.6,14.0,905.0,935.79,704.18
2016,4,13,13,15,890.0,137.0,1.6,13.5,889.0,936.9,706.61
2016,4,13,13,30,886.0,136.0,1.6,13.0,873.0,934.97,707.19
2016,4,13,13,45,872.5,139.0,1.6,13.0,847.5,930.32,704.82
2016,4,13,14,0,859.0,142.0,1.6,13.0,822.0,918.52,697.78
2016,4,13,14,15,850.5,140.0,1.65,12.5,791.5,903.09,690.36
2016,4,13,14,30,842.0,138.0,1.7,12.0,761.0,884.91,681.1
2016,4,13,14,45,826.5,136.5,1.75,12.0,723.5,858.72,665.02
2016,4,13,15,0,811.0,135.0,1.8,12.0,686.0,830.29,647.34
2016,4,13,15,15,794.5,131.5,1.85,11.5,643.0,796.87,627.12
2016,4,13,15,30,778.0,128.0,1.9,11.0,600.0,764.78,607.56
2016,4,13,15,45,570.0,166.5,1.95,11.0,497.5,625.77,504.64
2016,4,13,16,0,362.0,205.0,2.0,11.0,395.0,493.23,401.5
2016,4,13,16,15,319.5,189.5,2.05,10.5,345.5,436.44,358.99
2016,4,13,16,30,277.0,174.0,2.1,10.0,296.0,381.67,316.41
2016,4,13,16,45,242.5,159.5,2.2,10.0,256.5,335.47,279.34
2016,4,13,17,0,208.0,145.0,2.3,10.0,217.0,291.5,243.2
2016,4,13,17,15,186.0,122.5,2.25,9.5,179.0,240.05,200.58
2016,4,13,17,30,164.0,100.0,2.2,9.0,141.0,197.17,163.97
2016,4,13,17,45,123.5,78.5,2.2,9.0,105.0,148.67,121.44
2016,4,13,18,0,83.0,57.0,2.2,9.0,69.0,103.26,81.23
2016,4,13,18,15,41.5,36.0,2.15,9.0,42.0,60.99,43.27
2016,4,13,18,30,0.0,15.0,2.1,9.0,15.0,14.48,0.0
2016,4,13,18,45,0.0,7.5,2.1,9.0,7.5,7.37,0.0
2016,4,13,19,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
