Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,14,4,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,4,14,5,45,49.0,13.0,2.0,6.5,16.0,12.78,0.0
2016,4,14,6,0,98.0,26.0,2.0,7.0,32.0,21.69,8.54
2016,4,14,6,15,216.5,42.0,2.05,7.5,72.5,32.33,22.81
2016,4,14,6,30,335.0,58.0,2.1,8.0,113.0,43.68,33.79
2016,4,14,6,45,400.5,72.0,2.2,8.5,161.0,52.85,42.47
2016,4,14,7,0,466.0,86.0,2.3,9.0,209.0,66.79,48.92
2016,4,14,7,15,523.5,95.0,2.35,9.0,261.0,103.97,66.24
2016,4,14,7,30,581.0,104.0,2.4,9.0,313.0,146.21,94.51
2016,4,14,7,45,446.5,140.0,2.45,9.5,315.5,185.92,133.25
2016,4,14,8,0,312.0,176.0,2.5,10.0,318.0,216.3,165.04
2016,4,14,8,15,509.5,155.5,2.55,10.0,417.0,265.37,201.07
2016,4,14,8,30,707.0,135.0,2.6,10.0,516.0,336.62,257.71
2016,4,14,8,45,731.0,139.0,2.65,10.5,563.0,385.22,300.07
2016,4,14,9,0,755.0,143.0,2.7,11.0,610.0,435.46,342.95
2016,4,14,9,15,409.5,224.5,2.7,11.0,480.5,386.44,308.36
2016,4,14,9,30,64.0,306.0,2.7,11.0,351.0,314.66,251.21
2016,4,14,9,45,146.0,333.5,2.75,11.0,441.5,385.68,307.86
2016,4,14,10,0,228.0,361.0,2.8,11.0,532.0,467.36,371.66
2016,4,14,10,15,131.5,346.0,2.85,11.0,446.0,405.04,322.1
2016,4,14,10,30,35.0,331.0,2.9,11.0,360.0,336.18,266.71
2016,4,14,10,45,157.0,368.5,2.95,11.5,500.0,458.34,363.55
2016,4,14,11,0,279.0,406.0,3.0,12.0,640.0,589.63,463.58
2016,4,14,11,15,211.5,421.0,3.05,12.0,600.5,564.38,442.41
2016,4,14,11,30,144.0,436.0,3.1,12.0,561.0,533.97,417.97
2016,4,14,11,45,142.5,440.0,3.2,12.0,564.5,543.35,425.31
2016,4,14,12,0,141.0,444.0,3.3,12.0,568.0,552.3,432.13
2016,4,14,12,15,245.5,427.5,3.35,12.0,642.5,633.95,496.24
2016,4,14,12,30,350.0,411.0,3.4,12.0,717.0,716.04,559.29
2016,4,14,12,45,426.5,377.0,3.5,12.0,746.5,760.51,594.21
2016,4,14,13,0,503.0,343.0,3.6,12.0,776.0,802.08,627.2
2016,4,14,13,15,684.0,247.0,3.65,12.0,824.5,874.1,685.3
2016,4,14,13,30,865.0,151.0,3.7,12.0,873.0,938.57,732.11
2016,4,14,13,45,524.0,272.0,3.75,12.0,706.0,760.02,599.99
2016,4,14,14,0,183.0,393.0,3.8,12.0,539.0,569.69,449.48
2016,4,14,14,15,508.5,268.0,3.8,11.5,651.0,739.85,589.97
2016,4,14,14,30,834.0,143.0,3.8,11.0,763.0,885.52,702.31
2016,4,14,14,45,490.5,233.0,3.85,11.0,593.5,677.91,545.13
2016,4,14,15,0,147.0,323.0,3.9,11.0,424.0,465.68,374.43
2016,4,14,15,15,472.5,221.5,3.9,11.0,515.0,635.01,516.76
2016,4,14,15,30,798.0,120.0,3.9,11.0,606.0,770.76,624.92
2016,4,14,15,45,488.0,177.0,3.9,11.0,467.0,576.65,473.16
2016,4,14,16,0,178.0,234.0,3.9,11.0,328.0,384.59,315.82
2016,4,14,16,15,123.0,207.5,3.85,10.5,270.0,312.94,258.62
2016,4,14,16,30,68.0,181.0,3.8,10.0,212.0,236.82,196.04
2016,4,14,16,45,346.5,134.5,3.8,10.0,258.5,379.84,319.9
2016,4,14,17,0,625.0,88.0,3.8,10.0,305.0,479.45,403.15
2016,4,14,17,15,568.0,80.5,3.7,9.5,252.5,414.37,348.25
2016,4,14,17,30,511.0,73.0,3.6,9.0,200.0,352.9,295.38
2016,4,14,17,45,425.5,62.0,3.5,9.0,151.0,278.84,230.12
2016,4,14,18,0,340.0,51.0,3.4,9.0,102.0,211.72,169.76
2016,4,14,18,15,215.5,35.5,3.35,8.5,63.5,134.6,100.69
2016,4,14,18,30,91.0,20.0,3.3,8.0,25.0,60.86,9.82
2016,4,14,18,45,45.5,10.0,3.3,8.0,12.5,21.76,0.0
2016,4,14,19,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,3.25,7.5,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,3.3,6.5,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,3.4,5.5,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,4,15,5,45,112.5,12.0,3.1,5.0,19.5,11.8,0.0
2016,4,15,6,0,225.0,24.0,3.1,5.0,39.0,18.83,7.91
2016,4,15,6,15,350.0,36.0,3.0,5.5,83.0,27.37,18.72
2016,4,15,6,30,475.0,48.0,2.9,6.0,127.0,35.33,26.54
2016,4,15,6,45,547.5,56.5,2.85,6.5,179.0,39.65,30.77
2016,4,15,7,0,620.0,65.0,2.8,7.0,231.0,53.56,34.44
2016,4,15,7,15,669.5,71.0,2.7,7.5,285.0,94.95,52.84
2016,4,15,7,30,719.0,77.0,2.6,8.0,339.0,141.61,84.68
2016,4,15,7,45,753.0,82.0,2.55,9.0,392.5,193.36,126.72
2016,4,15,8,0,787.0,87.0,2.5,10.0,446.0,244.79,171.13
2016,4,15,8,15,812.0,90.5,2.4,10.5,497.5,295.6,216.6
2016,4,15,8,30,837.0,94.0,2.3,11.0,549.0,348.43,263.52
2016,4,15,8,45,858.5,96.0,2.25,11.5,597.5,400.39,309.05
2016,4,15,9,0,880.0,98.0,2.2,12.0,646.0,453.52,354.3
2016,4,15,9,15,893.5,100.0,2.1,12.0,688.5,507.26,399.16
2016,4,15,9,30,907.0,102.0,2.0,12.0,731.0,557.21,439.84
2016,4,15,9,45,922.0,101.5,1.95,12.5,769.5,605.37,477.34
2016,4,15,10,0,937.0,101.0,1.9,13.0,808.0,653.02,513.24
2016,4,15,10,15,944.0,102.5,1.95,13.0,838.0,696.69,546.75
2016,4,15,10,30,951.0,104.0,2.0,13.0,868.0,738.79,578.45
2016,4,15,10,45,956.0,104.5,2.05,13.5,891.0,776.8,603.91
2016,4,15,11,0,961.0,105.0,2.1,14.0,914.0,812.72,627.56
2016,4,15,11,15,963.5,106.0,2.2,14.0,929.0,844.95,650.1
2016,4,15,11,30,966.0,107.0,2.3,14.0,944.0,874.66,670.89
2016,4,15,11,45,967.0,107.0,2.45,14.5,951.0,899.52,687.53
2016,4,15,12,0,968.0,107.0,2.6,15.0,958.0,921.52,702.25
2016,4,15,12,15,967.5,107.0,2.7,15.0,956.5,939.29,715.02
2016,4,15,12,30,967.0,107.0,2.8,15.0,955.0,953.99,725.83
2016,4,15,12,45,964.0,106.5,2.9,15.5,945.5,962.83,731.42
2016,4,15,13,0,961.0,106.0,3.0,16.0,936.0,968.44,734.95
2016,4,15,13,15,956.5,105.5,3.05,16.0,919.0,969.47,736.48
2016,4,15,13,30,952.0,105.0,3.1,16.0,902.0,967.25,735.97
2016,4,15,13,45,944.5,104.5,3.15,16.0,876.5,959.14,731.57
2016,4,15,14,0,937.0,104.0,3.2,16.0,851.0,947.91,725.19
2016,4,15,14,15,928.5,102.5,3.25,15.5,819.5,931.7,716.82
2016,4,15,14,30,920.0,101.0,3.3,15.0,788.0,912.58,706.46
2016,4,15,14,45,907.5,100.0,3.35,15.0,749.5,887.81,690.81
2016,4,15,15,0,895.0,99.0,3.4,15.0,711.0,860.56,673.4
2016,4,15,15,15,880.0,96.5,3.45,15.0,667.0,827.34,651.61
2016,4,15,15,30,865.0,94.0,3.5,15.0,623.0,796.76,631.6
2016,4,15,15,45,845.0,91.5,3.55,15.0,575.0,755.94,603.84
2016,4,15,16,0,825.0,89.0,3.6,15.0,527.0,713.85,574.8
2016,4,15,16,15,798.5,85.0,3.65,14.5,475.5,664.5,540.79
2016,4,15,16,30,772.0,81.0,3.7,14.0,424.0,614.87,504.77
2016,4,15,16,45,736.0,76.5,3.75,13.5,370.5,558.75,461.83
2016,4,15,17,0,700.0,72.0,3.8,13.0,317.0,506.25,420.23
2016,4,15,17,15,648.5,66.0,3.75,12.5,264.0,442.76,368.1
2016,4,15,17,30,597.0,60.0,3.7,12.0,211.0,382.46,316.76
2016,4,15,17,45,519.5,51.5,3.7,11.5,161.0,311.01,254.59
2016,4,15,18,0,442.0,43.0,3.7,11.0,111.0,245.96,196.17
2016,4,15,18,15,313.5,31.0,3.65,10.5,70.0,165.76,124.15
2016,4,15,18,30,185.0,19.0,3.6,10.0,29.0,90.59,26.31
2016,4,15,18,45,92.5,9.5,3.55,9.5,14.5,33.81,0.0
2016,4,15,19,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,16,5,45,118.5,12.5,0.75,9.5,21.0,12.29,0.0
2016,4,16,6,0,237.0,25.0,0.7,10.0,42.0,19.55,9.07
2016,4,16,6,15,352.0,36.5,0.7,10.5,85.0,27.55,18.61
2016,4,16,6,30,467.0,48.0,0.7,11.0,128.0,35.03,25.81
2016,4,16,6,45,539.5,56.5,0.7,12.0,179.5,39.36,29.89
2016,4,16,7,0,612.0,65.0,0.7,13.0,231.0,56.3,34.03
2016,4,16,7,15,660.0,71.0,0.65,13.5,284.5,97.38,53.08
2016,4,16,7,30,708.0,77.0,0.6,14.0,338.0,143.54,84.28
2016,4,16,7,45,738.5,82.5,0.55,14.5,390.5,194.62,124.96
2016,4,16,8,0,769.0,88.0,0.5,15.0,443.0,245.07,167.28
2016,4,16,8,15,793.5,92.0,0.5,15.0,493.5,295.33,210.79
2016,4,16,8,30,818.0,96.0,0.5,15.0,544.0,347.56,255.61
2016,4,16,8,45,831.5,101.0,0.55,15.5,590.5,398.32,298.38
2016,4,16,9,0,845.0,106.0,0.6,16.0,637.0,449.52,340.28
2016,4,16,9,15,859.0,108.5,0.6,16.5,678.5,498.92,379.22
2016,4,16,9,30,873.0,111.0,0.6,17.0,720.0,548.35,416.85
2016,4,16,9,45,891.0,109.5,0.65,17.5,758.0,598.83,454.49
2016,4,16,10,0,909.0,108.0,0.7,18.0,796.0,646.12,488.91
2016,4,16,10,15,916.0,109.5,0.7,18.0,826.0,688.68,519.42
2016,4,16,10,30,923.0,111.0,0.7,18.0,856.0,729.74,548.2
2016,4,16,10,45,934.0,108.5,0.75,18.5,880.0,768.22,572.93
2016,4,16,11,0,945.0,106.0,0.8,19.0,904.0,805.02,596.05
2016,4,16,11,15,947.5,106.5,0.85,19.0,918.5,836.24,616.47
2016,4,16,11,30,950.0,107.0,0.9,19.0,933.0,864.98,635.31
2016,4,16,11,45,952.5,106.5,1.0,19.0,940.5,890.13,652.66
2016,4,16,12,0,955.0,106.0,1.1,19.0,948.0,912.54,668.32
2016,4,16,12,15,954.5,106.0,1.15,19.0,947.0,930.0,680.09
2016,4,16,12,30,954.0,106.0,1.2,19.0,946.0,944.43,690.05
2016,4,16,12,45,953.0,105.0,1.3,19.0,937.0,954.32,698.03
2016,4,16,13,0,952.0,104.0,1.4,19.0,928.0,961.05,704.11
2016,4,16,13,15,948.0,103.0,1.45,19.0,911.5,961.88,705.77
2016,4,16,13,30,944.0,102.0,1.5,19.0,895.0,959.49,705.53
2016,4,16,13,45,937.0,102.0,1.55,19.0,870.5,952.28,702.3
2016,4,16,14,0,930.0,102.0,1.6,19.0,846.0,941.97,697.19
2016,4,16,14,15,922.0,100.5,1.6,18.5,814.5,926.19,689.22
2016,4,16,14,30,914.0,99.0,1.6,18.0,783.0,907.51,679.42
2016,4,16,14,45,893.0,102.0,1.65,18.0,743.5,879.82,662.95
2016,4,16,15,0,872.0,105.0,1.7,18.0,704.0,850.07,645.03
2016,4,16,15,15,857.5,102.5,1.65,18.0,661.5,822.5,627.43
2016,4,16,15,30,843.0,100.0,1.6,18.0,619.0,788.21,605.09
2016,4,16,15,45,803.5,104.5,1.6,18.5,568.0,740.88,572.85
2016,4,16,16,0,764.0,109.0,1.6,19.0,517.0,696.18,542.23
2016,4,16,16,15,616.5,126.0,1.55,18.5,435.0,587.8,463.87
2016,4,16,16,30,469.0,143.0,1.5,18.0,353.0,484.27,386.29
2016,4,16,16,45,417.5,137.5,1.45,17.5,307.0,429.34,345.11
2016,4,16,17,0,366.0,132.0,1.4,17.0,261.0,377.46,304.82
2016,4,16,17,15,335.5,113.5,1.3,16.5,217.0,325.7,263.79
2016,4,16,17,30,305.0,95.0,1.2,16.0,173.0,275.8,222.94
2016,4,16,17,45,254.0,77.0,1.1,16.0,132.0,212.46,169.7
2016,4,16,18,0,203.0,59.0,1.0,16.0,91.0,160.56,124.83
2016,4,16,18,15,130.5,40.0,1.0,16.0,57.5,103.85,75.62
2016,4,16,18,30,58.0,21.0,1.0,16.0,24.0,48.07,15.34
2016,4,16,18,45,29.0,10.5,1.0,16.0,12.0,18.05,0.0
2016,4,16,19,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,17,5,45,108.5,13.5,0.65,11.5,21.5,13.27,0.0
2016,4,17,6,0,217.0,27.0,0.7,12.0,43.0,21.24,10.89
2016,4,17,6,15,325.5,39.5,0.75,12.0,86.0,30.12,20.79
2016,4,17,6,30,434.0,52.0,0.8,12.0,129.0,38.4,28.73
2016,4,17,6,45,510.5,60.5,0.9,12.5,180.0,42.54,32.69
2016,4,17,7,0,587.0,69.0,1.0,13.0,231.0,61.95,37.52
2016,4,17,7,15,635.5,75.5,1.0,13.0,284.0,102.34,57.57
2016,4,17,7,30,684.0,82.0,1.0,13.0,337.0,147.9,89.28
2016,4,17,7,45,722.5,86.0,1.0,13.5,390.5,194.56,126.64
2016,4,17,8,0,761.0,90.0,1.0,14.0,444.0,248.34,172.0
2016,4,17,8,15,786.0,94.0,1.0,14.5,494.5,298.38,215.46
2016,4,17,8,30,811.0,98.0,1.0,15.0,545.0,350.44,260.16
2016,4,17,8,45,830.0,101.5,1.05,15.5,592.5,401.59,303.5
2016,4,17,9,0,849.0,105.0,1.1,16.0,640.0,453.69,346.44
2016,4,17,9,15,863.0,107.5,1.15,16.5,682.5,503.26,386.28
2016,4,17,9,30,877.0,110.0,1.2,17.0,725.0,555.83,427.03
2016,4,17,9,45,892.5,110.0,1.25,17.5,763.0,603.45,463.11
2016,4,17,10,0,908.0,110.0,1.3,18.0,801.0,650.65,497.93
2016,4,17,10,15,915.5,111.5,1.3,18.0,831.0,693.45,529.22
2016,4,17,10,30,923.0,113.0,1.3,18.0,861.0,734.8,558.79
2016,4,17,10,45,928.0,114.5,1.35,18.5,884.0,772.7,583.38
2016,4,17,11,0,933.0,116.0,1.4,19.0,907.0,808.62,606.23
2016,4,17,11,15,936.5,116.5,1.45,19.0,922.0,840.28,627.24
2016,4,17,11,30,940.0,117.0,1.5,19.0,937.0,869.53,646.64
2016,4,17,11,45,940.5,118.0,1.55,19.5,944.0,894.27,661.81
2016,4,17,12,0,941.0,119.0,1.6,20.0,951.0,916.24,675.18
2016,4,17,12,15,940.5,119.0,1.55,20.0,950.0,933.51,685.52
2016,4,17,12,30,940.0,119.0,1.5,20.0,949.0,947.8,693.98
2016,4,17,12,45,938.0,118.5,1.5,20.0,940.0,957.21,700.1
2016,4,17,13,0,936.0,118.0,1.5,20.0,931.0,963.51,704.38
2016,4,17,13,15,931.5,117.0,1.4,20.0,914.0,963.9,703.52
2016,4,17,13,30,927.0,116.0,1.3,20.0,897.0,961.13,700.76
2016,4,17,13,45,922.5,114.0,1.25,20.0,872.5,954.19,696.25
2016,4,17,14,0,918.0,112.0,1.2,20.0,848.0,944.16,689.92
2016,4,17,14,15,909.5,110.5,1.1,20.0,816.5,928.08,679.02
2016,4,17,14,30,901.0,109.0,1.0,20.0,785.0,909.16,666.43
2016,4,17,14,45,891.5,106.0,0.95,20.0,747.5,885.05,651.41
2016,4,17,15,0,882.0,103.0,0.9,20.0,710.0,858.38,634.8
2016,4,17,15,15,867.5,100.0,0.8,20.0,667.0,825.22,613.1
2016,4,17,15,30,853.0,97.0,0.7,20.0,624.0,794.78,593.24
2016,4,17,15,45,836.5,93.0,0.65,20.0,576.5,755.16,567.87
2016,4,17,16,0,820.0,89.0,0.6,20.0,529.0,714.09,541.35
2016,4,17,16,15,795.0,85.5,0.55,19.5,478.0,666.41,510.84
2016,4,17,16,30,770.0,82.0,0.5,19.0,427.0,618.35,478.7
2016,4,17,16,45,737.0,76.5,0.45,19.0,374.5,562.9,438.64
2016,4,17,17,0,704.0,71.0,0.4,19.0,322.0,508.3,398.04
2016,4,17,17,15,655.5,65.0,0.45,18.5,269.0,448.46,353.49
2016,4,17,17,30,607.0,59.0,0.5,18.0,216.0,389.15,307.28
2016,4,17,17,45,533.0,51.0,0.55,17.5,166.0,319.08,250.58
2016,4,17,18,0,459.0,43.0,0.6,17.0,116.0,255.1,196.54
2016,4,17,18,15,341.5,31.5,0.65,16.5,74.5,177.94,130.51
2016,4,17,18,30,224.0,20.0,0.7,16.0,33.0,106.23,46.14
2016,4,17,18,45,112.0,10.0,0.8,16.0,16.5,39.96,0.0
2016,4,17,19,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,18,5,45,137.5,13.5,0.6,13.0,24.5,13.27,0.0
2016,4,18,6,0,275.0,27.0,0.6,13.0,49.0,20.98,11.12
2016,4,18,6,15,385.0,38.5,0.55,13.5,94.0,28.89,19.67
2016,4,18,6,30,495.0,50.0,0.5,14.0,139.0,36.28,26.67
2016,4,18,6,45,561.0,58.5,0.5,14.5,190.5,40.54,30.67
2016,4,18,7,0,627.0,67.0,0.5,15.0,242.0,64.06,36.72
2016,4,18,7,15,674.0,73.0,0.5,15.5,296.5,106.15,58.01
2016,4,18,7,30,721.0,79.0,0.5,16.0,351.0,153.23,90.7
2016,4,18,7,45,751.0,84.5,0.5,17.0,403.5,205.09,131.97
2016,4,18,8,0,781.0,90.0,0.5,18.0,456.0,256.21,174.37
2016,4,18,8,15,805.5,94.0,0.5,18.5,507.5,307.16,217.54
2016,4,18,8,30,830.0,98.0,0.5,19.0,559.0,360.08,261.7
2016,4,18,8,45,847.5,101.5,0.55,20.0,606.0,411.59,303.59
2016,4,18,9,0,865.0,105.0,0.6,21.0,653.0,463.9,344.71
2016,4,18,9,15,878.5,107.0,0.6,21.0,695.5,513.5,383.58
2016,4,18,9,30,892.0,109.0,0.6,21.0,738.0,566.04,423.28
2016,4,18,9,45,906.5,109.0,0.65,21.0,775.5,613.71,459.03
2016,4,18,10,0,921.0,109.0,0.7,21.0,813.0,660.86,493.6
2016,4,18,10,15,928.0,110.5,0.7,20.5,842.5,703.79,524.83
2016,4,18,10,30,935.0,112.0,0.7,20.0,872.0,745.19,554.34
2016,4,18,10,45,940.5,112.5,0.75,20.0,895.0,782.88,579.04
2016,4,18,11,0,946.0,113.0,0.8,20.0,918.0,818.55,602.32
2016,4,18,11,15,949.0,113.5,0.8,20.0,932.5,850.11,622.0
2016,4,18,11,30,952.0,114.0,0.8,20.0,947.0,879.22,640.04
2016,4,18,11,45,951.5,115.0,0.85,20.0,953.5,903.32,655.74
2016,4,18,12,0,951.0,116.0,0.9,20.0,960.0,924.57,669.73
2016,4,18,12,15,950.5,116.5,0.85,20.0,959.0,942.42,679.8
2016,4,18,12,30,950.0,117.0,0.8,20.0,958.0,957.26,688.0
2016,4,18,12,45,939.5,121.0,0.8,20.0,946.5,963.62,691.98
2016,4,18,13,0,929.0,125.0,0.8,20.0,935.0,966.78,694.19
2016,4,18,13,15,925.0,124.5,0.8,20.0,918.5,968.11,695.42
2016,4,18,13,30,921.0,124.0,0.8,20.0,902.0,966.31,694.85
2016,4,18,13,45,908.0,126.5,0.85,20.0,875.5,956.4,690.34
2016,4,18,14,0,895.0,129.0,0.9,20.0,849.0,943.59,684.16
2016,4,18,14,15,886.0,127.0,0.9,19.5,818.0,926.86,675.91
2016,4,18,14,30,877.0,125.0,0.9,19.0,787.0,912.35,669.17
2016,4,18,14,45,774.5,154.0,0.9,19.0,717.5,846.13,627.31
2016,4,18,15,0,672.0,183.0,0.9,19.0,648.0,778.3,584.14
2016,4,18,15,15,742.0,151.5,0.9,18.5,635.5,788.61,594.49
2016,4,18,15,30,812.0,120.0,0.9,18.0,623.0,789.62,597.71
2016,4,18,15,45,790.5,116.0,0.95,18.0,575.0,747.31,571.04
2016,4,18,16,0,769.0,112.0,1.0,18.0,527.0,706.87,545.69
2016,4,18,16,15,739.5,98.0,1.0,17.5,466.0,645.72,505.25
2016,4,18,16,30,710.0,84.0,1.0,17.0,405.0,582.23,461.23
2016,4,18,16,45,681.0,77.5,1.05,17.0,355.0,532.63,425.16
2016,4,18,17,0,652.0,71.0,1.1,17.0,305.0,481.56,386.56
2016,4,18,17,15,564.5,75.5,1.15,16.0,255.0,412.29,333.16
2016,4,18,17,30,477.0,80.0,1.2,15.0,205.0,348.24,281.87
2016,4,18,17,45,410.0,67.5,1.25,14.5,157.5,280.64,225.66
2016,4,18,18,0,343.0,55.0,1.3,14.0,110.0,220.69,173.89
2016,4,18,18,15,240.0,39.0,1.3,13.5,71.0,149.3,111.93
2016,4,18,18,30,137.0,23.0,1.3,13.0,32.0,82.23,40.03
2016,4,18,18,45,68.5,11.5,1.35,13.0,16.0,29.89,0.0
2016,4,18,19,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,19,5,45,122.5,15.0,0.9,12.0,25.5,14.74,0.0
2016,4,19,6,0,245.0,30.0,0.9,12.0,51.0,23.65,13.71
2016,4,19,6,15,353.5,42.5,0.85,12.0,95.5,32.4,22.93
2016,4,19,6,30,462.0,55.0,0.8,12.0,140.0,40.57,30.75
2016,4,19,6,45,541.0,62.0,0.75,12.5,193.0,43.29,33.39
2016,4,19,7,0,620.0,69.0,0.7,13.0,246.0,68.36,39.32
2016,4,19,7,15,666.5,75.0,0.65,13.5,299.5,110.21,61.58
2016,4,19,7,30,713.0,81.0,0.6,14.0,353.0,156.98,94.84
2016,4,19,7,45,753.0,84.0,0.6,15.0,407.5,208.2,135.77
2016,4,19,8,0,793.0,87.0,0.6,16.0,462.0,259.62,178.6
2016,4,19,8,15,816.5,90.5,0.65,16.5,513.0,310.5,222.4
2016,4,19,8,30,840.0,94.0,0.7,17.0,564.0,363.21,267.16
2016,4,19,8,45,855.5,98.0,0.75,17.5,610.5,414.87,310.29
2016,4,19,9,0,871.0,102.0,0.8,18.0,657.0,467.13,352.61
2016,4,19,9,15,884.0,104.5,0.85,18.0,699.5,520.51,395.14
2016,4,19,9,30,897.0,107.0,0.9,18.0,742.0,570.15,433.89
2016,4,19,9,45,900.0,113.0,0.95,18.5,777.0,616.88,468.62
2016,4,19,10,0,903.0,119.0,1.0,19.0,812.0,662.21,501.33
2016,4,19,10,15,910.0,120.5,1.0,19.0,841.5,704.45,531.61
2016,4,19,10,30,917.0,122.0,1.0,19.0,871.0,745.2,560.19
2016,4,19,10,45,917.5,126.0,1.05,19.0,892.5,781.92,584.69
2016,4,19,11,0,918.0,130.0,1.1,19.0,914.0,816.41,607.47
2016,4,19,11,15,740.0,232.0,1.05,19.0,871.0,802.72,595.43
2016,4,19,11,30,562.0,334.0,1.0,19.0,828.0,778.62,574.08
2016,4,19,11,45,514.0,352.5,1.0,19.0,807.0,773.27,569.79
2016,4,19,12,0,466.0,371.0,1.0,19.0,786.0,764.55,562.93
2016,4,19,12,15,481.0,368.5,1.0,19.0,796.5,787.35,578.71
2016,4,19,12,30,496.0,366.0,1.0,19.0,807.0,809.0,593.3
2016,4,19,12,45,440.5,378.0,1.05,19.0,767.0,780.47,573.71
2016,4,19,13,0,385.0,390.0,1.1,19.0,727.0,745.7,550.37
2016,4,19,13,15,403.5,373.5,1.15,18.5,721.0,750.71,556.91
2016,4,19,13,30,422.0,357.0,1.2,18.0,715.0,759.5,565.5
2016,4,19,13,45,354.5,371.0,1.25,18.0,666.0,709.48,530.65
2016,4,19,14,0,287.0,385.0,1.3,18.0,617.0,664.46,499.13
2016,4,19,14,15,294.5,367.0,1.35,17.5,597.5,652.66,493.83
2016,4,19,14,30,302.0,349.0,1.4,17.0,578.0,639.39,487.12
2016,4,19,14,45,241.0,339.5,1.45,17.0,517.0,566.34,434.91
2016,4,19,15,0,180.0,330.0,1.5,17.0,456.0,502.66,388.62
2016,4,19,15,15,131.0,304.0,1.5,16.5,392.5,432.54,337.42
2016,4,19,15,30,82.0,278.0,1.5,16.0,329.0,355.51,279.65
2016,4,19,15,45,123.5,259.5,1.55,15.5,330.0,375.64,298.23
2016,4,19,16,0,165.0,241.0,1.6,15.0,331.0,384.44,307.6
2016,4,19,16,15,118.5,214.5,1.6,14.5,276.0,318.62,256.5
2016,4,19,16,30,72.0,188.0,1.6,14.0,221.0,247.62,200.4
2016,4,19,16,45,117.0,167.0,1.6,14.0,213.0,259.59,211.84
2016,4,19,17,0,162.0,146.0,1.6,14.0,205.0,259.9,213.12
2016,4,19,17,15,140.0,126.0,1.55,13.5,171.5,220.29,180.72
2016,4,19,17,30,118.0,106.0,1.5,13.0,138.0,182.21,148.95
2016,4,19,17,45,103.5,83.5,1.45,12.5,107.0,145.94,117.97
2016,4,19,18,0,89.0,61.0,1.4,12.0,76.0,110.31,86.81
2016,4,19,18,15,50.5,41.5,1.3,11.5,49.5,70.48,51.9
2016,4,19,18,30,12.0,22.0,1.2,11.0,23.0,27.46,11.54
2016,4,19,18,45,6.0,11.0,1.15,11.0,11.5,12.46,0.0
2016,4,19,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,20,5,45,3.0,14.5,1.6,10.0,14.5,14.0,0.0
2016,4,20,6,0,6.0,29.0,1.7,10.0,29.0,27.48,17.34
2016,4,20,6,15,28.0,49.0,1.7,10.5,54.0,44.14,33.48
2016,4,20,6,30,50.0,69.0,1.7,11.0,79.0,60.93,49.05
2016,4,20,6,45,62.0,91.5,1.75,11.5,107.0,79.14,65.59
2016,4,20,7,0,74.0,114.0,1.8,12.0,135.0,101.38,79.37
2016,4,20,7,15,84.5,135.5,1.75,12.0,164.5,125.84,98.2
2016,4,20,7,30,95.0,157.0,1.7,12.0,194.0,151.58,118.56
2016,4,20,7,45,88.5,179.0,1.65,12.5,217.5,175.7,138.31
2016,4,20,8,0,82.0,201.0,1.6,13.0,241.0,199.28,157.48
2016,4,20,8,15,436.0,151.0,1.55,13.0,393.0,253.5,192.22
2016,4,20,8,30,790.0,101.0,1.5,13.0,545.0,355.74,269.4
2016,4,20,8,45,479.5,200.0,1.5,13.5,476.5,359.42,279.07
2016,4,20,9,0,169.0,299.0,1.5,14.0,408.0,341.88,267.98
2016,4,20,9,15,146.5,318.5,1.45,14.0,417.5,358.44,280.87
2016,4,20,9,30,124.0,338.0,1.4,14.0,427.0,372.9,291.51
2016,4,20,9,45,154.5,357.5,1.4,14.5,473.5,415.67,323.38
2016,4,20,10,0,185.0,377.0,1.4,15.0,520.0,460.96,356.5
2016,4,20,10,15,209.0,390.0,1.4,15.0,557.5,498.52,384.14
2016,4,20,10,30,233.0,403.0,1.4,15.0,595.0,537.6,412.65
2016,4,20,10,45,355.5,374.0,1.4,15.5,675.0,609.09,465.8
2016,4,20,11,0,478.0,345.0,1.4,16.0,755.0,688.61,523.23
2016,4,20,11,15,527.0,337.0,1.35,16.0,795.5,737.21,556.87
2016,4,20,11,30,576.0,329.0,1.3,16.0,836.0,786.98,591.02
2016,4,20,11,45,534.0,349.0,1.3,16.0,822.5,788.19,590.29
2016,4,20,12,0,492.0,369.0,1.3,16.0,809.0,786.26,587.91
2016,4,20,12,15,398.5,401.0,1.3,16.0,757.0,746.22,558.34
2016,4,20,12,30,305.0,433.0,1.3,16.0,705.0,704.27,527.37
2016,4,20,12,45,404.5,393.5,1.3,16.0,751.0,761.36,570.34
2016,4,20,13,0,504.0,354.0,1.3,16.0,797.0,822.62,614.39
2016,4,20,13,15,493.0,346.5,1.3,16.0,773.0,810.83,606.1
2016,4,20,13,30,482.0,339.0,1.3,16.0,749.0,797.07,597.37
2016,4,20,13,45,518.5,315.5,1.3,16.0,745.5,808.22,606.94
2016,4,20,14,0,555.0,292.0,1.3,16.0,742.0,816.75,614.51
2016,4,20,14,15,564.0,274.0,1.3,15.5,716.0,803.54,607.93
2016,4,20,14,30,573.0,256.0,1.3,15.0,690.0,787.87,599.92
2016,4,20,14,45,700.5,188.5,1.3,15.0,694.0,822.89,628.19
2016,4,20,15,0,828.0,121.0,1.3,15.0,698.0,843.39,643.12
2016,4,20,15,15,812.5,118.0,1.25,14.5,655.5,810.54,622.29
2016,4,20,15,30,797.0,115.0,1.2,14.0,613.0,775.87,600.67
2016,4,20,15,45,778.0,110.5,1.2,14.0,566.5,735.25,574.11
2016,4,20,16,0,759.0,106.0,1.2,14.0,520.0,693.45,546.38
2016,4,20,16,15,636.5,121.5,1.15,13.5,446.0,602.74,481.04
2016,4,20,16,30,514.0,137.0,1.1,13.0,372.0,511.98,413.03
2016,4,20,16,45,568.5,113.0,1.05,13.0,344.0,504.67,409.02
2016,4,20,17,0,623.0,89.0,1.0,13.0,316.0,488.27,396.56
2016,4,20,17,15,572.5,81.5,0.9,12.5,264.5,426.16,347.17
2016,4,20,17,30,522.0,74.0,0.8,12.0,213.0,367.16,298.97
2016,4,20,17,45,445.0,64.0,0.75,12.0,164.5,296.53,239.6
2016,4,20,18,0,368.0,54.0,0.7,12.0,116.0,231.22,183.17
2016,4,20,18,15,261.0,39.5,0.6,11.5,76.0,158.41,120.2
2016,4,20,18,30,154.0,25.0,0.5,11.0,36.0,92.14,52.92
2016,4,20,18,45,77.0,12.5,0.45,11.0,18.0,33.55,0.0
2016,4,20,19,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,0.3,10.5,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,21,5,45,0.0,10.5,1.3,10.5,10.5,10.13,0.0
2016,4,21,6,0,0.0,21.0,1.3,11.0,21.0,20.27,11.47
2016,4,21,6,15,0.0,38.5,1.3,11.0,38.5,36.82,27.05
2016,4,21,6,30,0.0,56.0,1.3,11.0,56.0,52.77,41.83
2016,4,21,6,45,0.0,76.0,1.35,11.0,76.0,70.59,58.1
2016,4,21,7,0,0.0,96.0,1.4,11.0,96.0,88.83,70.82
2016,4,21,7,15,4.5,115.0,1.4,11.0,117.0,106.98,85.89
2016,4,21,7,30,9.0,134.0,1.4,11.0,138.0,125.7,101.14
2016,4,21,7,45,43.0,168.0,1.45,11.5,188.5,158.8,126.72
2016,4,21,8,0,77.0,202.0,1.5,12.0,239.0,199.43,158.35
2016,4,21,8,15,68.5,221.0,1.5,12.0,256.5,219.15,174.44
2016,4,21,8,30,60.0,240.0,1.5,12.0,274.0,238.03,189.63
2016,4,21,8,45,99.5,270.0,1.5,12.5,332.5,284.25,225.3
2016,4,21,9,0,139.0,300.0,1.5,13.0,391.0,330.31,260.5
2016,4,21,9,15,90.0,299.0,1.5,13.0,359.5,318.77,251.33
2016,4,21,9,30,41.0,298.0,1.5,13.0,328.0,298.05,234.74
2016,4,21,9,45,202.5,320.5,1.55,13.5,476.0,411.49,323.3
2016,4,21,10,0,364.0,343.0,1.6,14.0,624.0,538.78,419.15
2016,4,21,10,15,240.0,374.0,1.65,14.0,562.5,502.68,389.92
2016,4,21,10,30,116.0,405.0,1.7,14.0,501.0,459.29,355.39
2016,4,21,10,45,69.0,361.0,1.75,14.5,418.5,393.06,304.74
2016,4,21,11,0,22.0,317.0,1.8,15.0,336.0,321.16,248.92
2016,4,21,11,15,18.5,298.0,1.8,15.0,314.5,301.68,234.18
2016,4,21,11,30,15.0,279.0,1.8,15.0,293.0,281.7,218.77
2016,4,21,11,45,16.0,280.5,1.85,15.0,295.5,284.86,221.32
2016,4,21,12,0,17.0,282.0,1.9,15.0,298.0,288.01,223.8
2016,4,21,12,15,16.5,283.0,1.95,15.0,298.0,289.36,224.86
2016,4,21,12,30,16.0,284.0,2.0,15.0,298.0,290.63,225.91
2016,4,21,12,45,31.5,337.5,2.05,15.0,365.5,362.07,280.97
2016,4,21,13,0,47.0,391.0,2.1,15.0,433.0,431.87,333.58
2016,4,21,13,15,33.0,345.5,2.1,15.0,375.0,375.01,290.49
2016,4,21,13,30,19.0,300.0,2.1,15.0,317.0,311.83,242.57
2016,4,21,13,45,97.5,352.0,2.15,15.0,432.0,443.75,346.03
2016,4,21,14,0,176.0,404.0,2.2,15.0,547.0,578.06,446.98
2016,4,21,14,15,213.5,383.5,2.2,14.5,550.5,591.23,458.51
2016,4,21,14,30,251.0,363.0,2.2,14.0,554.0,610.67,475.4
2016,4,21,14,45,168.0,342.0,2.2,14.0,467.5,506.68,397.2
2016,4,21,15,0,85.0,321.0,2.2,14.0,381.0,404.36,318.77
2016,4,21,15,15,45.5,254.5,2.2,13.5,286.5,299.59,238.38
2016,4,21,15,30,6.0,188.0,2.2,13.0,192.0,190.68,151.69
2016,4,21,15,45,21.5,202.5,2.2,13.0,215.0,218.47,175.42
2016,4,21,16,0,37.0,217.0,2.2,13.0,238.0,254.18,205.03
2016,4,21,16,15,46.5,201.5,2.2,13.0,225.0,244.69,198.22
2016,4,21,16,30,56.0,186.0,2.2,13.0,212.0,234.48,190.85
2016,4,21,16,45,28.0,99.0,2.2,13.0,112.0,118.57,95.37
2016,4,21,17,0,0.0,12.0,2.2,13.0,12.0,11.58,4.3
2016,4,21,17,15,0.0,10.0,2.15,12.5,10.0,9.64,2.68
2016,4,21,17,30,0.0,8.0,2.1,12.0,8.0,7.71,1.02
2016,4,21,17,45,0.0,6.0,2.1,12.0,6.0,5.78,0.0
2016,4,21,18,0,0.0,4.0,2.1,12.0,4.0,3.85,0.0
2016,4,21,18,15,0.0,2.5,2.1,11.5,2.5,2.41,0.0
2016,4,21,18,30,0.0,1.0,2.1,11.0,1.0,0.96,0.0
2016,4,21,18,45,0.0,0.5,2.1,11.0,0.5,0.49,0.0
2016,4,21,19,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,22,5,45,98.5,18.5,3.05,10.0,28.0,14.41,0.0
2016,4,22,6,0,197.0,37.0,3.1,10.0,56.0,28.64,18.8
2016,4,22,6,15,298.0,50.5,3.15,10.0,99.5,38.15,28.35
2016,4,22,6,30,399.0,64.0,3.2,10.0,143.0,47.18,36.98
2016,4,22,6,45,458.5,75.0,3.3,10.0,191.5,53.97,43.37
2016,4,22,7,0,518.0,86.0,3.4,10.0,240.0,86.79,54.71
2016,4,22,7,15,600.5,80.0,3.45,10.0,291.0,116.74,69.51
2016,4,22,7,30,683.0,74.0,3.5,10.0,342.0,155.83,97.32
2016,4,22,7,45,360.0,132.0,3.6,10.5,275.0,178.31,131.19
2016,4,22,8,0,37.0,190.0,3.7,11.0,208.0,180.33,145.22
2016,4,22,8,15,26.5,196.0,3.75,11.0,209.5,186.37,150.27
2016,4,22,8,30,16.0,202.0,3.8,11.0,211.0,195.21,157.43
2016,4,22,8,45,8.0,109.5,3.9,11.0,114.0,108.76,85.86
2016,4,22,9,0,0.0,17.0,4.0,11.0,17.0,16.43,8.28
2016,4,22,9,15,0.0,70.0,4.1,10.5,70.0,67.74,51.54
2016,4,22,9,30,0.0,123.0,4.2,10.0,123.0,118.65,93.93
2016,4,22,9,45,5.5,176.5,4.3,10.0,181.0,172.57,138.15
2016,4,22,10,0,11.0,230.0,4.4,10.0,239.0,226.8,182.04
2016,4,22,10,15,11.0,231.5,4.45,10.0,240.5,229.13,183.6
2016,4,22,10,30,11.0,233.0,4.5,10.0,242.0,231.39,185.24
2016,4,22,10,45,11.5,239.0,4.6,10.5,249.0,238.25,190.28
2016,4,22,11,0,12.0,245.0,4.7,11.0,256.0,245.14,195.33
2016,4,22,11,15,142.0,341.5,4.65,11.0,468.0,440.67,353.3
2016,4,22,11,30,272.0,438.0,4.6,11.0,680.0,644.95,510.81
2016,4,22,11,45,193.0,445.0,4.55,11.0,617.5,594.62,469.61
2016,4,22,12,0,114.0,452.0,4.5,11.0,555.0,540.69,426.34
2016,4,22,12,15,71.5,406.0,4.45,11.0,471.0,460.75,364.47
2016,4,22,12,30,29.0,360.0,4.4,11.0,387.0,380.36,301.22
2016,4,22,12,45,21.5,315.5,4.35,11.0,335.5,327.32,259.93
2016,4,22,13,0,14.0,271.0,4.3,11.0,284.0,277.35,220.53
2016,4,22,13,15,26.5,318.0,4.3,11.0,341.0,341.25,271.62
2016,4,22,13,30,39.0,365.0,4.3,11.0,398.0,402.25,319.59
2016,4,22,13,45,63.5,377.5,4.3,11.0,430.5,439.37,349.41
2016,4,22,14,0,88.0,390.0,4.3,11.0,463.0,476.48,379.16
2016,4,22,14,15,140.0,381.0,4.25,11.0,491.0,523.02,417.05
2016,4,22,14,30,192.0,372.0,4.2,11.0,519.0,560.51,447.8
2016,4,22,14,45,99.5,283.5,4.2,11.0,359.5,384.37,309.87
2016,4,22,15,0,7.0,195.0,4.2,11.0,200.0,197.85,158.43
2016,4,22,15,15,44.0,238.0,4.15,10.5,266.5,280.58,227.97
2016,4,22,15,30,81.0,281.0,4.1,10.0,333.0,358.26,292.18
2016,4,22,15,45,46.5,234.5,4.05,10.0,264.0,279.94,228.58
2016,4,22,16,0,12.0,188.0,4.0,10.0,195.0,196.6,160.03
2016,4,22,16,15,6.0,148.0,3.95,10.0,151.5,150.89,122.49
2016,4,22,16,30,0.0,108.0,3.9,10.0,108.0,105.75,84.77
2016,4,22,16,45,0.0,60.5,3.85,10.0,60.5,58.47,44.78
2016,4,22,17,0,0.0,13.0,3.8,10.0,13.0,12.54,5.24
2016,4,22,17,15,0.0,11.0,3.7,9.5,11.0,10.61,3.6
2016,4,22,17,30,0.0,9.0,3.6,9.0,9.0,8.68,1.93
2016,4,22,17,45,190.5,33.0,3.5,9.0,66.0,136.15,112.73
2016,4,22,18,0,381.0,57.0,3.4,9.0,123.0,241.96,197.39
2016,4,22,18,15,263.5,43.5,3.3,9.0,82.0,165.44,128.94
2016,4,22,18,30,146.0,30.0,3.2,9.0,41.0,98.31,62.91
2016,4,22,18,45,73.0,15.0,3.1,9.0,20.5,35.24,0.0
2016,4,22,19,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,23,5,45,146.5,16.5,2.05,8.5,31.5,12.38,0.0
2016,4,23,6,0,293.0,33.0,2.1,9.0,63.0,25.48,16.37
2016,4,23,6,15,393.0,43.5,2.1,9.0,108.0,32.2,23.24
2016,4,23,6,30,493.0,54.0,2.1,9.0,153.0,38.49,29.33
2016,4,23,6,45,545.0,63.5,2.15,9.5,202.5,43.47,33.98
2016,4,23,7,0,597.0,73.0,2.2,10.0,252.0,81.43,46.84
2016,4,23,7,15,641.0,79.0,2.2,10.0,304.0,122.45,72.27
2016,4,23,7,30,685.0,85.0,2.2,10.0,356.0,168.12,107.44
2016,4,23,7,45,711.5,91.0,2.2,10.5,406.5,214.75,147.33
2016,4,23,8,0,738.0,97.0,2.2,11.0,457.0,263.92,190.75
2016,4,23,8,15,762.0,101.0,2.2,11.0,506.5,316.2,237.38
2016,4,23,8,30,786.0,105.0,2.2,11.0,556.0,366.95,282.4
2016,4,23,8,45,802.5,109.0,2.2,11.5,601.0,416.38,325.12
2016,4,23,9,0,819.0,113.0,2.2,12.0,646.0,466.55,367.24
2016,4,23,9,15,832.5,115.5,2.2,12.0,687.0,514.4,407.14
2016,4,23,9,30,846.0,118.0,2.2,12.0,728.0,562.26,446.0
2016,4,23,9,45,867.0,114.5,2.25,12.5,765.5,611.32,484.2
2016,4,23,10,0,888.0,111.0,2.3,13.0,803.0,657.6,519.47
2016,4,23,10,15,516.5,261.5,2.3,13.0,668.0,583.32,459.0
2016,4,23,10,30,145.0,412.0,2.3,13.0,533.0,486.82,379.2
2016,4,23,10,45,338.0,373.5,2.3,13.5,663.5,599.31,466.99
2016,4,23,11,0,531.0,335.0,2.3,14.0,794.0,724.32,559.94
2016,4,23,11,15,722.0,228.0,2.3,13.5,863.5,793.45,614.85
2016,4,23,11,30,913.0,121.0,2.3,13.0,933.0,867.63,668.21
2016,4,23,11,45,608.0,279.0,2.35,13.0,821.5,787.79,608.54
2016,4,23,12,0,303.0,437.0,2.4,13.0,710.0,691.49,531.36
2016,4,23,12,15,227.0,447.5,2.45,13.0,651.5,641.47,494.36
2016,4,23,12,30,151.0,458.0,2.5,13.0,593.0,590.38,455.48
2016,4,23,12,45,524.5,293.5,2.65,13.0,758.0,777.49,604.78
2016,4,23,13,0,898.0,129.0,2.8,13.0,923.0,954.11,732.67
2016,4,23,13,15,894.0,128.0,2.85,13.0,906.5,954.57,732.16
2016,4,23,13,30,890.0,127.0,2.9,13.0,890.0,952.02,731.42
2016,4,23,13,45,877.0,130.0,2.95,13.0,864.5,942.37,725.91
2016,4,23,14,0,864.0,133.0,3.0,13.0,839.0,929.97,718.64
2016,4,23,14,15,855.0,131.0,3.05,12.5,808.0,918.39,713.36
2016,4,23,14,30,846.0,129.0,3.1,12.0,777.0,899.17,702.73
2016,4,23,14,45,833.0,127.5,3.15,12.0,740.0,874.46,686.93
2016,4,23,15,0,820.0,126.0,3.2,12.0,703.0,847.47,669.49
2016,4,23,15,15,804.5,123.0,3.15,12.0,661.0,814.68,647.18
2016,4,23,15,30,789.0,120.0,3.1,12.0,619.0,780.11,623.48
2016,4,23,15,45,763.5,118.5,3.1,12.0,571.5,740.62,596.24
2016,4,23,16,0,738.0,117.0,3.1,12.0,524.0,697.84,566.22
2016,4,23,16,15,710.5,112.5,3.05,11.5,474.5,649.79,532.07
2016,4,23,16,30,683.0,108.0,3.0,11.0,425.0,601.73,496.34
2016,4,23,16,45,645.5,102.0,3.0,11.0,373.5,545.83,452.75
2016,4,23,17,0,608.0,96.0,3.0,11.0,322.0,491.28,409.12
2016,4,23,17,15,556.5,88.0,2.9,10.5,270.5,428.31,357.86
2016,4,23,17,30,505.0,80.0,2.8,10.0,219.0,368.52,307.62
2016,4,23,17,45,434.0,69.5,2.75,10.0,171.0,298.69,247.16
2016,4,23,18,0,363.0,59.0,2.7,10.0,123.0,237.53,192.62
2016,4,23,18,15,256.5,44.5,2.65,10.0,82.0,164.49,128.0
2016,4,23,18,30,150.0,30.0,2.6,10.0,41.0,100.53,66.07
2016,4,23,18,45,75.0,15.0,2.6,10.0,20.5,35.98,0.0
2016,4,23,19,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,3.15,8.5,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
