Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,24,4,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,4,24,5,45,130.5,19.5,3.9,8.5,33.0,15.1,2.36
2016,4,24,6,0,261.0,39.0,4.0,9.0,66.0,30.08,20.45
2016,4,24,6,15,361.5,51.0,4.0,9.0,112.0,39.07,29.39
2016,4,24,6,30,462.0,63.0,4.0,9.0,158.0,46.45,36.52
2016,4,24,6,45,529.5,71.5,4.05,9.5,210.0,51.44,41.19
2016,4,24,7,0,597.0,80.0,4.1,10.0,262.0,89.97,53.24
2016,4,24,7,15,642.0,86.5,4.1,10.0,315.0,131.6,79.8
2016,4,24,7,30,687.0,93.0,4.1,10.0,368.0,178.0,116.02
2016,4,24,7,45,724.0,97.0,4.1,10.5,421.5,225.24,156.37
2016,4,24,8,0,761.0,101.0,4.1,11.0,475.0,276.08,201.27
2016,4,24,8,15,622.5,148.5,4.1,11.5,475.5,314.82,240.79
2016,4,24,8,30,484.0,196.0,4.1,12.0,476.0,339.62,266.34
2016,4,24,8,45,669.0,153.5,4.1,12.5,573.0,401.76,316.55
2016,4,24,9,0,854.0,111.0,4.1,13.0,670.0,483.41,382.76
2016,4,24,9,15,867.0,113.5,4.1,13.0,711.5,532.59,424.19
2016,4,24,9,30,880.0,116.0,4.1,13.0,753.0,584.52,466.75
2016,4,24,9,45,885.0,120.5,4.15,13.5,787.5,630.05,502.7
2016,4,24,10,0,890.0,125.0,4.2,14.0,822.0,674.36,536.8
2016,4,24,10,15,897.0,126.5,4.3,14.0,851.0,715.86,569.42
2016,4,24,10,30,904.0,128.0,4.4,14.0,880.0,755.91,600.11
2016,4,24,10,45,902.5,133.0,4.55,14.0,900.0,791.3,626.1
2016,4,24,11,0,901.0,138.0,4.7,14.0,920.0,824.39,650.4
2016,4,24,11,15,714.0,247.0,4.85,14.0,873.0,807.08,636.17
2016,4,24,11,30,527.0,356.0,5.0,14.0,826.0,778.9,610.8
2016,4,24,11,45,523.0,361.5,5.15,14.0,831.0,796.87,624.81
2016,4,24,12,0,519.0,367.0,5.3,14.0,836.0,813.22,637.37
2016,4,24,12,15,522.0,365.5,5.4,13.5,836.5,827.31,649.6
2016,4,24,12,30,525.0,364.0,5.5,13.0,837.0,839.77,660.72
2016,4,24,12,45,688.0,269.5,5.65,13.0,883.5,904.0,714.42
2016,4,24,13,0,851.0,175.0,5.8,13.0,930.0,963.76,759.74
2016,4,24,13,15,696.0,251.5,5.85,12.5,861.5,907.62,720.44
2016,4,24,13,30,541.0,328.0,5.9,12.0,793.0,844.91,671.47
2016,4,24,13,45,538.0,316.0,5.95,12.0,768.0,831.57,662.96
2016,4,24,14,0,535.0,304.0,6.0,12.0,743.0,816.13,652.66
2016,4,24,14,15,681.5,229.5,6.0,12.0,767.0,870.66,699.1
2016,4,24,14,30,828.0,155.0,6.0,12.0,791.0,912.63,731.39
2016,4,24,14,45,826.5,146.5,6.05,12.0,756.0,890.9,716.6
2016,4,24,15,0,825.0,138.0,6.1,12.0,721.0,866.42,700.07
2016,4,24,15,15,703.5,163.0,6.1,11.5,639.0,778.95,636.54
2016,4,24,15,30,582.0,188.0,6.1,11.0,557.0,691.16,569.55
2016,4,24,15,45,664.5,156.5,6.1,11.0,548.0,707.03,585.37
2016,4,24,16,0,747.0,125.0,6.1,11.0,539.0,715.2,594.03
2016,4,24,16,15,719.5,119.5,6.1,10.5,488.5,665.66,557.13
2016,4,24,16,30,692.0,114.0,6.1,10.0,438.0,616.09,518.97
2016,4,24,16,45,646.0,110.0,6.1,10.0,384.0,556.47,470.59
2016,4,24,17,0,600.0,106.0,6.1,10.0,330.0,498.73,422.72
2016,4,24,17,15,549.0,97.0,6.05,9.5,278.0,435.05,369.49
2016,4,24,17,30,498.0,88.0,6.0,9.0,226.0,372.97,316.13
2016,4,24,17,45,441.5,74.5,6.0,9.0,178.0,309.23,259.44
2016,4,24,18,0,385.0,61.0,6.0,9.0,130.0,250.15,205.47
2016,4,24,18,15,279.5,46.0,5.95,8.5,87.5,175.59,138.63
2016,4,24,18,30,174.0,31.0,5.9,8.0,45.0,110.86,75.72
2016,4,24,18,45,87.0,15.5,5.9,8.0,22.5,40.08,0.0
2016,4,24,19,0,0.0,0.0,5.9,8.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,5.85,8.0,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,5.8,8.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,5.75,8.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,5.7,8.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,5.6,7.5,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,5.5,7.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,5.45,7.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,5.4,7.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,5.35,7.0,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,5.3,7.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,5.25,7.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,5.2,7.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,5.15,6.5,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,5.1,6.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,5.1,6.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,5.1,6.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,5.05,6.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,5.0,6.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,4.95,6.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,4.85,5.5,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,4.8,5.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,4.75,5.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,4.7,5.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,4.65,5.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,4.55,5.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,4.5,5.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,4.5,5.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,4.5,5.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,4.5,5.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,4.5,5.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,4.5,5.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,4.5,5.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,4.45,5.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,4.35,5.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,4,25,5,15,0.0,0.0,4.35,5.0,0.0,0.0,0.0
2016,4,25,5,30,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,4,25,5,45,206.5,16.0,4.45,5.5,39.0,11.66,1.6
2016,4,25,6,0,413.0,32.0,4.5,6.0,78.0,24.07,15.57
2016,4,25,6,15,508.5,40.5,4.5,6.0,126.5,29.06,20.75
2016,4,25,6,30,604.0,49.0,4.5,6.0,175.0,33.75,25.37
2016,4,25,6,45,664.5,54.5,4.55,6.5,229.0,43.65,34.55
2016,4,25,7,0,725.0,60.0,4.6,7.0,283.0,86.16,45.41
2016,4,25,7,15,764.0,64.5,4.55,7.5,338.0,131.92,75.27
2016,4,25,7,30,803.0,69.0,4.5,8.0,393.0,181.81,115.21
2016,4,25,7,45,829.5,73.0,4.5,8.5,446.5,232.6,160.06
2016,4,25,8,0,856.0,77.0,4.5,9.0,500.0,285.87,208.53
2016,4,25,8,15,876.0,79.5,4.45,9.5,551.0,342.3,259.87
2016,4,25,8,30,896.0,82.0,4.4,10.0,602.0,395.76,308.11
2016,4,25,8,45,910.0,85.0,4.35,10.5,649.0,448.31,354.61
2016,4,25,9,0,924.0,88.0,4.3,11.0,696.0,501.15,399.99
2016,4,25,9,15,935.0,90.0,4.3,11.0,737.5,551.67,443.16
2016,4,25,9,30,946.0,92.0,4.3,11.0,779.0,601.74,484.89
2016,4,25,9,45,950.0,95.5,4.3,11.5,814.0,648.4,521.94
2016,4,25,10,0,954.0,99.0,4.3,12.0,849.0,693.62,556.85
2016,4,25,10,15,960.0,100.0,4.3,12.0,878.0,736.25,590.08
2016,4,25,10,30,966.0,101.0,4.3,12.0,907.0,777.19,619.67
2016,4,25,10,45,968.0,103.0,4.35,12.5,928.0,814.26,645.11
2016,4,25,11,0,970.0,105.0,4.4,13.0,949.0,849.06,668.69
2016,4,25,11,15,972.0,105.5,4.45,13.0,963.0,880.01,690.67
2016,4,25,11,30,974.0,106.0,4.5,13.0,977.0,908.39,710.82
2016,4,25,11,45,972.0,108.0,4.55,13.0,982.5,932.16,727.71
2016,4,25,12,0,970.0,110.0,4.6,13.0,988.0,952.99,742.6
2016,4,25,12,15,969.0,110.0,4.6,13.0,986.0,969.74,754.28
2016,4,25,12,30,968.0,110.0,4.6,13.0,984.0,983.43,763.91
2016,4,25,12,45,963.5,110.5,4.65,13.5,974.0,991.33,768.57
2016,4,25,13,0,959.0,111.0,4.7,14.0,964.0,996.02,771.12
2016,4,25,13,15,954.5,110.5,4.75,14.0,946.0,996.5,772.35
2016,4,25,13,30,950.0,110.0,4.8,14.0,928.0,993.79,771.49
2016,4,25,13,45,941.5,110.5,4.85,14.0,902.5,985.28,766.69
2016,4,25,14,0,933.0,111.0,4.9,14.0,877.0,973.73,759.88
2016,4,25,14,15,924.5,109.5,4.95,13.5,845.0,957.12,751.0
2016,4,25,14,30,916.0,108.0,5.0,13.0,813.0,937.66,740.1
2016,4,25,14,45,903.5,106.5,5.05,13.0,774.5,911.96,723.27
2016,4,25,15,0,891.0,105.0,5.1,13.0,736.0,883.84,704.65
2016,4,25,15,15,876.5,102.5,5.1,12.5,692.5,850.71,683.25
2016,4,25,15,30,862.0,100.0,5.1,12.0,649.0,820.46,663.83
2016,4,25,15,45,842.0,97.5,5.15,12.0,601.0,779.25,634.92
2016,4,25,16,0,822.0,95.0,5.2,12.0,553.0,736.82,604.77
2016,4,25,16,15,797.5,91.5,5.2,11.5,502.0,689.04,570.9
2016,4,25,16,30,773.0,88.0,5.2,11.0,451.0,640.86,535.83
2016,4,25,16,45,737.5,84.0,5.2,11.0,397.5,584.87,491.22
2016,4,25,17,0,702.0,80.0,5.2,11.0,344.0,532.71,448.51
2016,4,25,17,15,654.5,74.0,5.15,10.5,291.0,470.33,396.96
2016,4,25,17,30,607.0,68.0,5.1,10.0,238.0,410.74,346.08
2016,4,25,17,45,536.0,60.0,5.05,10.0,187.0,340.76,284.38
2016,4,25,18,0,465.0,52.0,5.0,10.0,136.0,276.42,226.05
2016,4,25,18,15,352.5,40.5,4.85,9.5,92.5,198.44,156.33
2016,4,25,18,30,240.0,29.0,4.7,9.0,49.0,131.38,91.39
2016,4,25,18,45,120.0,14.5,4.6,8.5,24.5,48.8,0.0
2016,4,25,19,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,3.85,7.5,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,3.65,6.5,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,3.55,6.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,3.3,5.5,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,0.0,2.9,5.5,0.0,0.0,0.0
2016,4,26,5,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,4,26,5,45,147.5,19.5,3.1,6.5,36.0,14.97,4.57
2016,4,26,6,0,295.0,39.0,3.2,7.0,72.0,30.55,21.31
2016,4,26,6,15,390.0,50.0,3.2,7.5,118.0,37.48,28.26
2016,4,26,6,30,485.0,61.0,3.2,8.0,164.0,43.98,34.48
2016,4,26,6,45,535.5,71.0,3.25,8.5,214.0,55.41,38.36
2016,4,26,7,0,586.0,81.0,3.3,9.0,264.0,95.01,56.5
2016,4,26,7,15,450.5,116.5,3.25,9.0,272.0,141.2,96.13
2016,4,26,7,30,315.0,152.0,3.2,9.0,280.0,177.94,132.65
2016,4,26,7,45,336.0,171.0,3.2,9.5,324.0,216.26,164.55
2016,4,26,8,0,357.0,190.0,3.2,10.0,368.0,256.76,198.7
2016,4,26,8,15,473.0,176.5,3.1,10.0,437.5,297.19,231.13
2016,4,26,8,30,589.0,163.0,3.0,10.0,507.0,352.16,276.52
2016,4,26,8,45,515.5,207.0,2.9,10.0,525.0,391.15,310.93
2016,4,26,9,0,442.0,251.0,2.8,10.0,543.0,422.42,337.48
2016,4,26,9,15,362.0,293.5,2.75,10.5,542.5,445.43,355.49
2016,4,26,9,30,282.0,336.0,2.7,11.0,542.0,457.49,363.83
2016,4,26,9,45,359.0,326.5,2.7,11.5,601.5,509.61,404.38
2016,4,26,10,0,436.0,317.0,2.7,12.0,661.0,564.68,446.58
2016,4,26,10,15,416.5,339.0,2.75,12.0,677.0,591.45,466.3
2016,4,26,10,30,397.0,361.0,2.8,12.0,693.0,617.97,485.6
2016,4,26,10,45,611.5,267.5,2.9,12.5,794.5,705.27,554.79
2016,4,26,11,0,826.0,174.0,3.0,13.0,896.0,805.6,630.65
2016,4,26,11,15,662.5,271.0,3.1,13.0,856.0,792.27,617.47
2016,4,26,11,30,499.0,368.0,3.2,13.0,816.0,769.89,597.06
2016,4,26,11,45,667.5,272.5,3.35,13.0,876.0,836.96,651.54
2016,4,26,12,0,836.0,177.0,3.5,13.0,936.0,906.25,702.91
2016,4,26,12,15,836.0,177.0,3.55,13.0,935.0,922.65,714.16
2016,4,26,12,30,836.0,177.0,3.6,13.0,934.0,936.42,724.1
2016,4,26,12,45,861.5,158.5,3.7,13.0,932.0,952.22,735.9
2016,4,26,13,0,887.0,140.0,3.8,13.0,930.0,961.08,742.95
2016,4,26,13,15,883.0,139.0,3.85,13.0,913.5,961.47,743.94
2016,4,26,13,30,879.0,138.0,3.9,13.0,897.0,958.89,743.05
2016,4,26,13,45,864.5,141.5,3.95,13.0,871.5,953.33,740.21
2016,4,26,14,0,850.0,145.0,4.0,13.0,846.0,940.34,732.27
2016,4,26,14,15,840.5,143.0,4.0,12.5,815.0,923.46,722.75
2016,4,26,14,30,831.0,141.0,4.0,12.0,784.0,903.94,711.4
2016,4,26,14,45,814.5,140.5,4.05,12.0,746.0,877.38,693.95
2016,4,26,15,0,798.0,140.0,4.1,12.0,708.0,848.73,674.95
2016,4,26,15,15,659.5,175.0,4.1,11.5,625.5,757.93,610.66
2016,4,26,15,30,521.0,210.0,4.1,11.0,543.0,664.69,539.8
2016,4,26,15,45,380.0,226.5,4.15,11.0,460.0,550.23,450.31
2016,4,26,16,0,239.0,243.0,4.2,11.0,377.0,452.91,371.65
2016,4,26,16,15,260.5,216.5,4.15,10.5,350.0,432.91,358.31
2016,4,26,16,30,282.0,190.0,4.1,10.0,323.0,410.45,342.31
2016,4,26,16,45,343.5,157.5,4.1,10.0,301.0,404.39,339.42
2016,4,26,17,0,405.0,125.0,4.1,10.0,279.0,401.02,337.79
2016,4,26,17,15,360.5,114.0,4.0,9.5,235.5,347.5,293.14
2016,4,26,17,30,316.0,103.0,3.9,9.0,192.0,297.11,250.2
2016,4,26,17,45,265.5,86.0,3.8,9.0,150.5,233.23,194.64
2016,4,26,18,0,215.0,69.0,3.7,9.0,109.0,181.09,148.09
2016,4,26,18,15,153.0,50.0,3.6,9.0,74.0,126.2,99.03
2016,4,26,18,30,91.0,31.0,3.5,9.0,39.0,76.47,52.73
2016,4,26,18,45,45.5,15.5,3.45,9.0,19.5,34.33,0.0
2016,4,26,19,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,3.35,8.5,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,27,5,15,0.0,5.0,2.3,8.0,5.0,0.0,0.0
2016,4,27,5,30,0.0,10.0,2.5,8.0,10.0,9.83,0.0
2016,4,27,5,45,131.0,26.0,2.75,8.5,41.5,20.25,9.0
2016,4,27,6,0,262.0,42.0,3.0,9.0,73.0,32.18,22.65
2016,4,27,6,15,356.0,54.0,3.2,9.0,118.5,40.31,30.66
2016,4,27,6,30,450.0,66.0,3.4,9.0,164.0,48.29,38.26
2016,4,27,6,45,234.5,90.5,3.6,9.0,142.5,74.52,56.51
2016,4,27,7,0,19.0,115.0,3.8,9.0,121.0,106.53,85.91
2016,4,27,7,15,26.0,135.5,3.95,9.0,145.0,123.37,99.6
2016,4,27,7,30,33.0,156.0,4.1,9.0,169.0,144.84,117.19
2016,4,27,7,45,24.0,166.5,4.3,9.0,176.5,159.88,129.98
2016,4,27,8,0,15.0,177.0,4.5,9.0,184.0,169.4,137.96
2016,4,27,8,15,32.5,210.0,4.55,9.0,228.5,201.22,163.69
2016,4,27,8,30,50.0,243.0,4.6,9.0,273.0,239.21,194.45
2016,4,27,8,45,178.0,267.5,4.7,9.0,384.0,313.55,254.09
2016,4,27,9,0,306.0,292.0,4.8,9.0,495.0,400.24,324.11
2016,4,27,9,15,173.5,299.0,4.8,9.0,415.5,359.94,291.91
2016,4,27,9,30,41.0,306.0,4.8,9.0,336.0,306.58,247.79
2016,4,27,9,45,37.5,314.5,4.85,9.0,343.0,315.75,254.92
2016,4,27,10,0,34.0,323.0,4.9,9.0,350.0,324.54,261.59
2016,4,27,10,15,42.0,347.5,4.9,9.0,382.0,355.37,285.96
2016,4,27,10,30,50.0,372.0,4.9,9.0,414.0,387.01,310.78
2016,4,27,10,45,125.0,407.0,4.95,9.0,516.0,477.49,383.44
2016,4,27,11,0,200.0,442.0,5.0,9.0,618.0,575.01,460.2
2016,4,27,11,15,169.5,449.5,5.0,9.0,600.0,566.61,452.39
2016,4,27,11,30,139.0,457.0,5.0,9.0,582.0,556.19,443.37
2016,4,27,11,45,93.0,432.0,5.0,9.5,516.5,498.33,396.85
2016,4,27,12,0,47.0,407.0,5.0,10.0,451.0,438.04,348.17
2016,4,27,12,15,42.5,398.0,5.0,10.0,437.5,428.1,340.53
2016,4,27,12,30,38.0,389.0,5.0,10.0,424.0,417.7,332.4
2016,4,27,12,45,223.5,388.0,5.05,10.5,588.0,597.41,477.27
2016,4,27,13,0,409.0,387.0,5.1,11.0,752.0,776.5,615.57
2016,4,27,13,15,227.0,383.5,5.1,11.0,585.5,605.29,481.78
2016,4,27,13,30,45.0,380.0,5.1,11.0,419.0,423.61,336.52
2016,4,27,13,45,264.5,351.0,5.15,11.0,570.5,612.01,491.06
2016,4,27,14,0,484.0,322.0,5.2,11.0,722.0,791.35,632.37
2016,4,27,14,15,427.5,330.5,5.2,11.0,674.5,747.02,597.48
2016,4,27,14,30,371.0,339.0,5.2,11.0,627.0,695.65,558.28
2016,4,27,14,45,605.5,233.5,5.2,11.5,677.0,796.82,642.11
2016,4,27,15,0,840.0,128.0,5.2,12.0,727.0,873.6,700.85
2016,4,27,15,15,824.5,125.0,5.2,11.5,684.0,840.25,678.44
2016,4,27,15,30,809.0,122.0,5.2,11.0,641.0,805.06,655.07
2016,4,27,15,45,796.5,115.0,5.2,11.0,595.0,766.25,627.48
2016,4,27,16,0,784.0,108.0,5.2,11.0,549.0,725.85,598.41
2016,4,27,16,15,757.5,104.0,5.15,11.0,498.0,679.96,564.52
2016,4,27,16,30,731.0,100.0,5.1,11.0,447.0,631.36,527.15
2016,4,27,16,45,702.0,93.0,5.1,11.0,395.0,577.81,484.72
2016,4,27,17,0,673.0,86.0,5.1,11.0,343.0,524.9,441.75
2016,4,27,17,15,624.5,79.5,5.1,10.5,290.5,462.39,390.32
2016,4,27,17,30,576.0,73.0,5.1,10.0,238.0,402.77,339.66
2016,4,27,17,45,510.5,64.0,5.1,9.5,188.0,335.36,280.88
2016,4,27,18,0,445.0,55.0,5.1,9.0,138.0,273.11,224.88
2016,4,27,18,15,336.5,43.5,5.05,8.5,95.0,197.04,156.74
2016,4,27,18,30,228.0,32.0,5.0,8.0,52.0,131.34,94.62
2016,4,27,18,45,114.0,16.0,5.0,8.0,26.0,59.08,0.0
2016,4,27,19,0,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,4.95,8.0,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,4.85,7.5,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,4.75,7.0,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,4.45,7.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,4.35,7.0,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,4,28,5,15,36.0,5.5,4.3,7.0,6.5,0.0,0.0
2016,4,28,5,30,72.0,11.0,4.3,7.0,13.0,10.81,0.0
2016,4,28,5,45,218.5,23.5,4.3,7.5,47.0,18.06,8.08
2016,4,28,6,0,365.0,36.0,4.3,8.0,81.0,27.12,18.35
2016,4,28,6,15,456.0,45.0,4.2,8.5,128.0,32.38,23.61
2016,4,28,6,30,547.0,54.0,4.1,9.0,175.0,37.32,28.34
2016,4,28,6,45,607.0,60.0,4.0,9.5,227.0,51.68,30.85
2016,4,28,7,0,667.0,66.0,3.9,10.0,279.0,92.48,49.81
2016,4,28,7,15,707.0,71.0,3.8,10.5,332.0,139.63,82.76
2016,4,28,7,30,747.0,76.0,3.7,11.0,385.0,187.48,121.39
2016,4,28,7,45,775.5,80.0,3.65,11.5,437.5,235.98,163.82
2016,4,28,8,0,804.0,84.0,3.6,12.0,490.0,287.17,209.56
2016,4,28,8,15,825.0,87.0,3.5,12.5,539.5,337.56,254.81
2016,4,28,8,30,846.0,90.0,3.4,13.0,589.0,389.47,300.54
2016,4,28,8,45,859.5,94.0,3.3,13.5,634.5,444.27,347.38
2016,4,28,9,0,873.0,98.0,3.2,14.0,680.0,495.36,389.99
2016,4,28,9,15,885.5,100.0,3.1,14.0,721.5,544.25,430.41
2016,4,28,9,30,898.0,102.0,3.0,14.0,763.0,592.9,469.5
2016,4,28,9,45,909.5,102.5,2.95,14.5,799.0,639.13,504.98
2016,4,28,10,0,921.0,103.0,2.9,15.0,835.0,684.58,538.86
2016,4,28,10,15,927.5,104.5,2.9,15.0,864.0,726.59,570.53
2016,4,28,10,30,934.0,106.0,2.9,15.0,893.0,767.03,598.7
2016,4,28,10,45,929.0,112.5,2.9,15.5,912.0,801.83,621.45
2016,4,28,11,0,924.0,119.0,2.9,16.0,931.0,834.04,642.18
2016,4,28,11,15,927.0,120.0,2.95,16.0,945.0,864.87,663.35
2016,4,28,11,30,930.0,121.0,3.0,16.0,959.0,893.33,682.85
2016,4,28,11,45,925.0,125.0,3.15,16.0,964.0,915.34,698.63
2016,4,28,12,0,920.0,129.0,3.3,16.0,969.0,934.48,712.55
2016,4,28,12,15,920.0,129.0,3.4,16.0,967.5,951.28,724.62
2016,4,28,12,30,920.0,129.0,3.5,16.0,966.0,965.23,734.84
2016,4,28,12,45,922.5,125.5,3.6,16.0,958.5,975.07,742.38
2016,4,28,13,0,925.0,122.0,3.7,16.0,951.0,981.9,748.02
2016,4,28,13,15,921.5,121.0,3.8,16.0,934.0,982.64,749.61
2016,4,28,13,30,918.0,120.0,3.9,16.0,917.0,980.3,749.25
2016,4,28,13,45,907.5,121.5,4.0,16.0,892.0,971.02,744.21
2016,4,28,14,0,897.0,123.0,4.1,16.0,867.0,958.85,737.3
2016,4,28,14,15,889.0,121.5,4.2,15.5,836.0,943.04,729.29
2016,4,28,14,30,881.0,120.0,4.3,15.0,805.0,924.49,719.44
2016,4,28,14,45,867.5,119.5,4.45,15.0,767.0,899.54,704.3
2016,4,28,15,0,854.0,119.0,4.6,15.0,729.0,877.51,691.15
2016,4,28,15,15,839.5,116.0,4.6,14.5,686.5,844.63,670.24
2016,4,28,15,30,825.0,113.0,4.6,14.0,644.0,809.84,647.77
2016,4,28,15,45,809.5,108.5,4.65,14.0,598.0,770.92,621.03
2016,4,28,16,0,794.0,104.0,4.7,14.0,552.0,730.58,592.9
2016,4,28,16,15,769.0,100.0,4.7,13.5,501.5,682.68,559.42
2016,4,28,16,30,744.0,96.0,4.7,13.0,451.0,637.17,526.61
2016,4,28,16,45,712.0,90.5,4.75,13.0,399.0,582.87,484.25
2016,4,28,17,0,680.0,85.0,4.8,13.0,347.0,529.43,441.48
2016,4,28,17,15,633.0,79.0,4.7,12.5,294.5,467.99,391.36
2016,4,28,17,30,586.0,73.0,4.6,12.0,242.0,409.3,341.95
2016,4,28,17,45,510.0,65.5,4.55,11.5,191.0,337.91,280.57
2016,4,28,18,0,434.0,58.0,4.5,11.0,140.0,272.49,222.66
2016,4,28,18,15,327.0,46.0,4.35,10.5,97.0,195.89,154.87
2016,4,28,18,30,220.0,34.0,4.2,10.0,54.0,131.58,95.17
2016,4,28,18,45,110.0,17.0,4.05,9.5,27.0,59.85,0.0
2016,4,28,19,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,3.95,8.5,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,3.45,7.5,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,6.0,2.95,7.0,6.0,0.0,0.0
2016,4,29,5,30,0.0,12.0,3.0,7.0,12.0,11.8,0.0
2016,4,29,5,45,114.5,30.5,3.05,7.5,44.5,25.3,14.26
2016,4,29,6,0,229.0,49.0,3.1,8.0,77.0,37.72,27.81
2016,4,29,6,15,320.0,62.5,3.1,8.0,122.5,46.87,36.77
2016,4,29,6,30,411.0,76.0,3.1,8.0,168.0,55.55,45.05
2016,4,29,6,45,479.0,84.5,3.15,8.5,219.0,72.19,49.37
2016,4,29,7,0,547.0,93.0,3.2,9.0,270.0,109.62,68.57
2016,4,29,7,15,592.0,100.5,3.25,9.0,322.0,150.11,97.06
2016,4,29,7,30,637.0,108.0,3.3,9.0,374.0,195.39,133.7
2016,4,29,7,45,667.0,114.5,3.4,9.0,425.0,241.07,173.73
2016,4,29,8,0,697.0,121.0,3.5,9.0,476.0,289.68,217.27
2016,4,29,8,15,721.5,126.0,3.5,9.0,524.5,337.94,260.8
2016,4,29,8,30,746.0,131.0,3.5,9.0,573.0,388.2,305.52
2016,4,29,8,45,542.0,209.0,3.5,9.5,543.5,409.29,326.81
2016,4,29,9,0,338.0,287.0,3.5,10.0,514.0,413.07,331.15
2016,4,29,9,15,571.5,218.0,3.55,10.5,628.5,486.76,390.98
2016,4,29,9,30,805.0,149.0,3.6,11.0,743.0,583.68,468.67
2016,4,29,9,45,834.0,141.5,3.65,11.5,782.0,629.64,504.72
2016,4,29,10,0,863.0,134.0,3.7,12.0,821.0,676.42,540.89
2016,4,29,10,15,870.5,135.5,3.75,12.5,850.0,718.77,572.55
2016,4,29,10,30,878.0,137.0,3.8,13.0,879.0,758.01,600.78
2016,4,29,10,45,887.5,136.0,3.9,13.5,902.0,794.91,626.13
2016,4,29,11,0,897.0,135.0,4.0,14.0,925.0,830.2,650.13
2016,4,29,11,15,900.5,135.5,4.05,14.0,939.0,860.24,671.22
2016,4,29,11,30,904.0,136.0,4.1,14.0,953.0,888.02,690.71
2016,4,29,11,45,907.0,135.5,4.2,14.5,960.0,912.04,706.49
2016,4,29,12,0,910.0,135.0,4.3,15.0,967.0,933.52,720.58
2016,4,29,12,15,910.0,134.5,4.4,15.0,966.0,949.67,732.58
2016,4,29,12,30,910.0,134.0,4.5,15.0,965.0,963.0,742.74
2016,4,29,12,45,894.0,142.5,4.65,15.0,952.5,967.63,747.37
2016,4,29,13,0,878.0,151.0,4.8,15.0,940.0,969.22,750.02
2016,4,29,13,15,874.5,150.0,4.85,14.5,923.5,970.02,752.9
2016,4,29,13,30,871.0,149.0,4.9,14.0,907.0,972.94,757.41
2016,4,29,13,45,871.0,144.5,5.0,14.0,884.5,967.72,755.21
2016,4,29,14,0,871.0,140.0,5.1,14.0,862.0,959.49,751.01
2016,4,29,14,15,863.0,138.0,5.1,14.0,832.0,943.64,740.73
2016,4,29,14,30,855.0,136.0,5.1,14.0,802.0,925.08,728.62
2016,4,29,14,45,849.5,131.0,5.15,14.0,767.0,902.9,714.28
2016,4,29,15,0,844.0,126.0,5.2,14.0,732.0,878.12,698.06
2016,4,29,15,15,830.5,123.5,5.2,13.5,690.0,846.85,678.01
2016,4,29,15,30,817.0,121.0,5.2,13.0,648.0,813.65,656.37
2016,4,29,15,45,804.5,115.5,5.2,13.0,603.0,776.24,630.11
2016,4,29,16,0,792.0,110.0,5.2,13.0,558.0,737.22,602.41
2016,4,29,16,15,768.0,105.5,5.2,12.5,508.0,692.32,570.91
2016,4,29,16,30,744.0,101.0,5.2,12.0,458.0,644.44,535.81
2016,4,29,16,45,718.5,94.0,5.2,12.0,407.0,592.62,495.05
2016,4,29,17,0,693.0,87.0,5.2,12.0,356.0,541.14,453.54
2016,4,29,17,15,647.5,81.0,5.2,11.5,303.0,479.94,403.55
2016,4,29,17,30,602.0,75.0,5.2,11.0,250.0,421.31,354.06
2016,4,29,17,45,542.0,65.5,5.25,10.5,199.5,354.61,296.29
2016,4,29,18,0,482.0,56.0,5.3,10.0,149.0,292.52,240.67
2016,4,29,18,15,375.5,45.0,5.25,9.5,104.0,215.54,171.81
2016,4,29,18,30,269.0,34.0,5.2,9.0,59.0,148.5,109.19
2016,4,29,18,45,134.5,17.0,5.2,9.0,29.5,67.68,0.0
2016,4,29,19,0,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,5.15,9.0,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,4.85,9.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,4.7,8.5,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,3.15,7.5,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,4,30,5,15,71.5,6.5,2.9,7.0,8.5,6.39,0.0
2016,4,30,5,30,143.0,13.0,2.9,7.0,17.0,12.78,0.0
2016,4,30,5,45,292.5,24.0,2.95,7.5,54.5,18.17,9.02
2016,4,30,6,0,442.0,35.0,3.0,8.0,92.0,25.79,17.31
2016,4,30,6,15,527.5,43.0,2.9,8.5,141.0,30.26,21.77
2016,4,30,6,30,613.0,51.0,2.8,9.0,190.0,34.45,25.78
2016,4,30,6,45,667.0,56.5,2.75,9.5,243.0,58.41,32.75
2016,4,30,7,0,721.0,62.0,2.7,10.0,296.0,101.46,54.16
2016,4,30,7,15,757.5,66.0,2.65,10.5,350.0,146.73,86.21
2016,4,30,7,30,794.0,70.0,2.6,11.0,404.0,195.83,126.5
2016,4,30,7,45,819.5,73.5,2.6,11.5,456.5,245.66,170.44
2016,4,30,8,0,845.0,77.0,2.6,12.0,509.0,297.84,217.16
2016,4,30,8,15,864.5,80.0,2.55,12.5,559.0,353.97,266.87
2016,4,30,8,30,884.0,83.0,2.5,13.0,609.0,407.08,313.21
2016,4,30,8,45,898.5,85.0,2.5,13.5,655.0,458.22,356.99
2016,4,30,9,0,913.0,87.0,2.5,14.0,701.0,509.7,399.71
2016,4,30,9,15,923.5,89.0,2.45,14.0,742.0,559.23,440.28
2016,4,30,9,30,934.0,91.0,2.4,14.0,783.0,608.28,479.32
2016,4,30,9,45,945.5,90.0,2.35,14.5,818.5,654.5,514.29
2016,4,30,10,0,957.0,89.0,2.3,15.0,854.0,699.85,547.56
2016,4,30,10,15,962.0,90.5,2.3,15.0,882.5,742.01,577.99
2016,4,30,10,30,967.0,92.0,2.3,15.0,911.0,782.43,605.65
2016,4,30,10,45,970.5,93.0,2.3,15.5,932.0,819.32,629.41
2016,4,30,11,0,974.0,94.0,2.3,16.0,953.0,854.03,651.41
2016,4,30,11,15,975.5,94.5,2.25,16.0,966.5,884.29,670.97
2016,4,30,11,30,977.0,95.0,2.2,16.0,980.0,911.97,688.67
2016,4,30,11,45,976.5,95.5,2.2,16.5,985.5,935.22,702.51
2016,4,30,12,0,976.0,96.0,2.2,17.0,991.0,955.58,714.42
2016,4,30,12,15,975.5,96.0,2.15,17.0,989.5,972.49,724.87
2016,4,30,12,30,975.0,96.0,2.1,17.0,988.0,986.34,733.36
2016,4,30,12,45,967.0,99.0,2.1,17.0,976.5,993.22,737.96
2016,4,30,13,0,959.0,102.0,2.1,17.0,965.0,996.89,740.64
2016,4,30,13,15,955.5,101.5,2.1,17.0,948.0,997.99,741.79
2016,4,30,13,30,952.0,101.0,2.1,17.0,931.0,995.93,741.02
2016,4,30,13,45,947.0,99.5,2.15,17.0,906.5,988.27,737.31
2016,4,30,14,0,942.0,98.0,2.2,17.0,882.0,977.51,731.69
2016,4,30,14,15,934.5,96.5,2.2,17.0,850.5,961.43,722.08
2016,4,30,14,30,927.0,95.0,2.2,17.0,819.0,942.47,710.65
2016,4,30,14,45,918.0,93.0,2.25,17.0,782.0,918.87,696.66
2016,4,30,15,0,909.0,91.0,2.3,17.0,745.0,892.69,680.9
2016,4,30,15,15,896.0,89.0,2.35,17.0,702.0,860.71,661.03
2016,4,30,15,30,883.0,87.0,2.4,17.0,659.0,826.68,639.58
2016,4,30,15,45,865.0,85.0,2.45,17.0,611.5,786.84,613.77
2016,4,30,16,0,847.0,83.0,2.5,17.0,564.0,745.69,586.66
2016,4,30,16,15,825.0,80.0,2.5,16.5,514.0,703.9,559.41
2016,4,30,16,30,803.0,77.0,2.5,16.0,464.0,656.95,527.74
2016,4,30,16,45,770.0,73.5,2.55,15.5,411.0,601.87,488.45
2016,4,30,17,0,737.0,70.0,2.6,15.0,358.0,547.62,447.59
2016,4,30,17,15,694.5,65.5,2.55,14.5,305.0,487.87,400.57
2016,4,30,17,30,652.0,61.0,2.5,14.0,252.0,432.87,355.58
2016,4,30,17,45,586.0,54.5,2.5,13.5,201.0,364.51,298.27
2016,4,30,18,0,520.0,48.0,2.5,13.0,150.0,301.34,243.31
2016,4,30,18,15,418.0,39.0,2.45,12.5,105.5,226.61,177.8
2016,4,30,18,30,316.0,30.0,2.4,12.0,61.0,161.52,117.91
2016,4,30,18,45,158.0,15.0,2.4,11.5,30.5,74.43,8.21
2016,4,30,19,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,30,19,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,1,5,15,63.5,7.0,1.1,10.0,9.0,6.88,0.0
2016,5,1,5,30,127.0,14.0,1.1,10.0,18.0,13.76,0.0
2016,5,1,5,45,267.0,26.0,1.1,10.5,55.0,19.86,10.56
2016,5,1,6,0,407.0,38.0,1.1,11.0,92.0,28.34,19.4
2016,5,1,6,15,493.0,46.0,1.1,11.5,140.0,32.66,23.7
2016,5,1,6,30,579.0,54.0,1.1,12.0,188.0,36.73,27.55
2016,5,1,6,45,632.5,60.0,1.15,12.5,240.0,59.39,32.53
2016,5,1,7,0,686.0,66.0,1.2,13.0,292.0,104.82,57.07
2016,5,1,7,15,724.0,70.5,1.15,13.5,345.0,149.0,88.24
2016,5,1,7,30,762.0,75.0,1.1,14.0,398.0,197.17,127.09
2016,5,1,7,45,788.5,79.0,1.1,14.5,450.0,246.07,169.18
2016,5,1,8,0,815.0,83.0,1.1,15.0,502.0,297.45,213.86
2016,5,1,8,15,835.5,86.0,1.1,15.5,551.5,348.23,257.86
2016,5,1,8,30,856.0,89.0,1.1,16.0,601.0,404.48,305.02
2016,5,1,8,45,870.0,92.0,1.1,16.5,646.5,454.97,346.6
2016,5,1,9,0,884.0,95.0,1.1,17.0,692.0,505.79,387.09
2016,5,1,9,15,895.5,97.0,1.1,17.5,733.0,554.52,424.73
2016,5,1,9,30,907.0,99.0,1.1,18.0,774.0,602.91,460.88
2016,5,1,9,45,915.5,101.0,1.1,18.5,809.0,648.93,494.17
2016,5,1,10,0,924.0,103.0,1.1,19.0,844.0,693.93,525.74
2016,5,1,10,15,930.0,104.0,1.05,19.0,872.0,735.08,553.83
2016,5,1,10,30,936.0,105.0,1.0,19.0,900.0,774.63,578.87
2016,5,1,10,45,939.0,106.5,0.95,19.5,921.0,810.6,600.01
2016,5,1,11,0,942.0,108.0,0.9,20.0,942.0,844.44,619.39
2016,5,1,11,15,944.5,108.5,0.8,20.0,956.0,874.65,636.45
2016,5,1,11,30,947.0,109.0,0.7,20.0,970.0,902.42,651.64
2016,5,1,11,45,947.0,110.0,0.65,20.5,975.5,925.96,663.65
2016,5,1,12,0,947.0,111.0,0.6,21.0,981.0,946.74,673.86
2016,5,1,12,15,946.5,110.5,0.55,21.0,979.0,962.75,682.37
2016,5,1,12,30,946.0,110.0,0.5,21.0,977.0,975.81,689.14
2016,5,1,12,45,944.5,109.0,0.45,21.0,967.5,984.42,693.28
2016,5,1,13,0,943.0,108.0,0.4,21.0,958.0,989.96,695.7
2016,5,1,13,15,939.0,107.0,0.5,20.5,941.0,990.04,699.72
2016,5,1,13,30,935.0,106.0,0.6,20.0,924.0,987.01,702.01
2016,5,1,13,45,929.0,105.5,0.7,20.0,899.0,979.54,700.33
2016,5,1,14,0,923.0,105.0,0.8,20.0,874.0,969.05,696.81
2016,5,1,14,15,915.0,103.5,0.9,19.5,843.0,952.74,690.91
2016,5,1,14,30,907.0,102.0,1.0,19.0,812.0,933.62,683.14
2016,5,1,14,45,896.0,100.5,1.1,19.0,774.5,909.16,670.46
2016,5,1,15,0,885.0,99.0,1.2,19.0,737.0,882.26,656.01
2016,5,1,15,15,871.5,96.5,1.2,18.5,694.5,849.89,637.48
2016,5,1,15,30,858.0,94.0,1.2,18.0,652.0,815.55,617.44
2016,5,1,15,45,839.5,91.5,1.3,18.0,605.0,780.24,596.54
2016,5,1,16,0,821.0,89.0,1.4,18.0,558.0,738.87,570.89
2016,5,1,16,15,798.0,86.0,1.4,17.5,508.0,692.61,541.28
2016,5,1,16,30,775.0,83.0,1.4,17.0,458.0,645.89,510.67
2016,5,1,16,45,742.5,79.0,1.4,17.0,405.5,591.56,471.61
2016,5,1,17,0,710.0,75.0,1.4,17.0,353.0,538.05,431.51
2016,5,1,17,15,667.0,69.5,1.4,16.5,301.0,480.34,387.51
2016,5,1,17,30,624.0,64.0,1.4,16.0,249.0,422.81,341.99
2016,5,1,17,45,560.5,57.0,1.4,15.5,199.0,356.2,287.46
2016,5,1,18,0,497.0,50.0,1.4,15.0,149.0,294.56,234.99
2016,5,1,18,15,397.5,40.5,1.3,14.5,105.0,221.08,171.73
2016,5,1,18,30,298.0,31.0,1.2,14.0,61.0,156.99,114.17
2016,5,1,18,45,149.0,15.5,1.2,13.5,30.5,73.16,15.97
2016,5,1,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,19,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,2,5,15,0.0,8.0,1.15,8.0,8.0,7.86,0.0
2016,5,2,5,30,0.0,16.0,1.1,8.0,16.0,15.28,0.0
2016,5,2,5,45,99.5,32.5,1.1,8.5,46.0,26.92,16.8
2016,5,2,6,0,199.0,49.0,1.1,9.0,76.0,37.3,27.59
2016,5,2,6,15,252.5,66.0,1.1,9.5,115.5,49.21,38.81
2016,5,2,6,30,306.0,83.0,1.1,10.0,155.0,60.51,49.24
2016,5,2,6,45,364.5,92.0,1.1,10.5,198.5,79.95,55.21
2016,5,2,7,0,423.0,101.0,1.1,11.0,242.0,112.23,73.71
2016,5,2,7,15,411.0,123.5,1.1,11.0,279.5,152.12,105.42
2016,5,2,7,30,399.0,146.0,1.1,11.0,317.0,191.17,138.72
2016,5,2,7,45,424.5,162.0,1.1,11.5,364.0,232.52,173.01
2016,5,2,8,0,450.0,178.0,1.1,12.0,411.0,276.46,209.58
2016,5,2,8,15,502.0,179.5,1.1,12.0,462.5,319.26,245.03
2016,5,2,8,30,554.0,181.0,1.1,12.0,514.0,366.8,284.19
2016,5,2,8,45,577.5,190.5,1.1,12.5,560.5,413.56,321.93
2016,5,2,9,0,601.0,200.0,1.1,13.0,607.0,461.43,359.59
2016,5,2,9,15,502.5,254.5,1.05,13.0,608.5,488.07,379.96
2016,5,2,9,30,404.0,309.0,1.0,13.0,610.0,508.32,394.21
2016,5,2,9,45,643.5,216.0,1.0,13.5,721.5,586.34,454.7
2016,5,2,10,0,883.0,123.0,1.0,14.0,833.0,687.95,530.41
2016,5,2,10,15,890.0,124.5,1.0,14.0,861.5,728.75,558.96
2016,5,2,10,30,897.0,126.0,1.0,14.0,890.0,768.12,585.29
2016,5,2,10,45,897.0,130.0,1.05,14.5,910.0,802.9,607.53
2016,5,2,11,0,897.0,134.0,1.1,15.0,930.0,835.49,628.15
2016,5,2,11,15,748.5,231.5,1.1,15.0,902.5,834.69,626.41
2016,5,2,11,30,600.0,329.0,1.1,15.0,875.0,825.2,615.47
2016,5,2,11,45,745.5,237.0,1.15,15.5,920.5,879.47,655.79
2016,5,2,12,0,891.0,145.0,1.2,16.0,966.0,931.98,689.01
2016,5,2,12,15,890.0,145.0,1.2,16.0,964.5,947.36,698.3
2016,5,2,12,30,889.0,145.0,1.2,16.0,963.0,959.97,706.36
2016,5,2,12,45,597.0,291.0,1.25,16.0,838.0,852.88,634.22
2016,5,2,13,0,305.0,437.0,1.3,16.0,713.0,730.24,544.0
2016,5,2,13,15,376.0,399.0,1.25,15.5,732.5,762.83,571.0
2016,5,2,13,30,447.0,361.0,1.2,15.0,752.0,799.36,598.72
2016,5,2,13,45,524.0,322.5,1.2,15.0,769.5,833.96,624.67
2016,5,2,14,0,601.0,284.0,1.2,15.0,787.0,865.14,648.24
2016,5,2,14,15,547.0,288.0,1.15,15.0,733.5,816.66,614.2
2016,5,2,14,30,493.0,292.0,1.1,15.0,680.0,767.48,580.32
2016,5,2,14,45,491.5,276.0,1.1,15.0,647.5,743.77,565.8
2016,5,2,15,0,490.0,260.0,1.1,15.0,615.0,718.24,549.6
2016,5,2,15,15,527.5,230.0,1.05,14.5,591.5,709.01,546.28
2016,5,2,15,30,565.0,200.0,1.0,14.0,568.0,695.87,539.94
2016,5,2,15,45,531.0,194.5,1.0,14.0,520.5,648.68,506.96
2016,5,2,16,0,497.0,189.0,1.0,14.0,473.0,601.91,474.06
2016,5,2,16,15,459.0,179.5,1.0,13.5,424.0,548.52,436.45
2016,5,2,16,30,421.0,170.0,1.0,13.0,375.0,496.47,398.9
2016,5,2,16,45,410.5,151.0,1.0,13.0,332.5,453.67,367.33
2016,5,2,17,0,400.0,132.0,1.0,13.0,290.0,410.57,334.56
2016,5,2,17,15,342.5,124.5,1.0,12.5,246.0,353.22,289.38
2016,5,2,17,30,285.0,117.0,1.0,12.0,202.0,293.18,240.93
2016,5,2,17,45,242.0,98.5,1.0,11.5,161.0,239.68,196.56
2016,5,2,18,0,199.0,80.0,1.0,11.0,120.0,189.7,153.83
2016,5,2,18,15,143.0,59.5,1.0,10.5,84.0,135.48,106.86
2016,5,2,18,30,87.0,39.0,1.0,10.0,48.0,85.85,63.03
2016,5,2,18,45,43.5,19.5,1.0,10.0,24.0,36.95,9.23
2016,5,2,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,2,19,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,4.0,1.1,9.0,4.0,3.93,0.0
2016,5,3,5,30,0.0,8.0,1.1,9.0,8.0,7.71,0.0
2016,5,3,5,45,0.0,23.5,1.1,9.5,23.5,22.69,13.44
2016,5,3,6,0,0.0,39.0,1.1,10.0,39.0,37.15,27.39
2016,5,3,6,15,0.0,59.5,1.1,10.5,59.5,55.49,44.29
2016,5,3,6,30,0.0,80.0,1.1,11.0,80.0,73.56,60.73
2016,5,3,6,45,7.5,99.5,1.15,11.5,102.0,91.65,72.87
2016,5,3,7,0,15.0,119.0,1.2,12.0,124.0,110.87,88.4
2016,5,3,7,15,62.5,149.0,1.25,12.0,175.5,140.59,110.79
2016,5,3,7,30,110.0,179.0,1.3,12.0,227.0,174.7,136.73
2016,5,3,7,45,94.5,200.0,1.4,12.5,245.0,200.81,158.44
2016,5,3,8,0,79.0,221.0,1.5,13.0,263.0,221.01,174.98
2016,5,3,8,15,211.5,234.5,1.55,13.0,359.5,278.84,218.69
2016,5,3,8,30,344.0,248.0,1.6,13.0,456.0,349.36,273.23
2016,5,3,8,45,353.5,267.0,1.65,13.5,494.5,388.59,304.15
2016,5,3,9,0,363.0,286.0,1.7,14.0,533.0,428.52,335.13
2016,5,3,9,15,340.0,311.5,1.7,14.0,554.0,457.68,357.63
2016,5,3,9,30,317.0,337.0,1.7,14.0,575.0,484.62,377.87
2016,5,3,9,45,275.0,364.5,1.7,14.5,577.5,499.58,387.71
2016,5,3,10,0,233.0,392.0,1.7,15.0,580.0,514.06,396.73
2016,5,3,10,15,234.0,406.5,1.65,15.0,601.0,539.67,415.02
2016,5,3,10,30,235.0,421.0,1.6,15.0,622.0,565.03,432.8
2016,5,3,10,45,194.0,435.5,1.6,15.0,604.0,558.27,426.58
2016,5,3,11,0,153.0,450.0,1.6,15.0,586.0,548.62,418.37
2016,5,3,11,15,137.5,455.0,1.6,15.0,579.0,548.34,417.67
2016,5,3,11,30,122.0,460.0,1.6,15.0,572.0,546.93,416.06
2016,5,3,11,45,96.5,450.5,1.6,15.0,539.5,520.67,396.39
2016,5,3,12,0,71.0,441.0,1.6,15.0,507.0,493.23,375.89
2016,5,3,12,15,82.5,448.5,1.55,15.0,524.5,514.57,391.74
2016,5,3,12,30,94.0,456.0,1.5,15.0,542.0,536.14,407.32
2016,5,3,12,45,133.0,458.5,1.5,15.0,579.5,582.73,441.93
2016,5,3,13,0,172.0,461.0,1.5,15.0,617.0,625.9,473.6
2016,5,3,13,15,214.0,447.0,1.5,15.0,637.5,654.91,495.47
2016,5,3,13,30,256.0,433.0,1.5,15.0,658.0,689.49,521.14
2016,5,3,13,45,226.5,425.0,1.5,15.5,620.0,649.48,491.7
2016,5,3,14,0,197.0,417.0,1.5,16.0,582.0,615.24,466.74
2016,5,3,14,15,352.5,353.5,1.55,16.0,636.0,700.01,533.14
2016,5,3,14,30,508.0,290.0,1.6,16.0,690.0,779.86,593.76
2016,5,3,14,45,500.0,275.5,1.65,16.0,654.0,751.67,574.86
2016,5,3,15,0,492.0,261.0,1.7,16.0,618.0,721.9,555.77
2016,5,3,15,15,450.0,260.0,1.75,15.5,572.0,676.2,525.01
2016,5,3,15,30,408.0,259.0,1.8,15.0,526.0,630.97,494.05
2016,5,3,15,45,428.5,233.0,1.85,15.0,495.5,609.71,481.07
2016,5,3,16,0,449.0,207.0,1.9,15.0,465.0,585.67,465.56
2016,5,3,16,15,410.0,194.5,1.9,14.5,414.0,529.82,425.01
2016,5,3,16,30,371.0,182.0,1.9,14.0,363.0,466.88,378.4
2016,5,3,16,45,441.0,147.0,1.95,13.5,339.0,470.15,384.15
2016,5,3,17,0,511.0,112.0,2.0,13.0,315.0,457.56,376.63
2016,5,3,17,15,441.5,110.5,2.0,12.5,268.0,395.46,326.78
2016,5,3,17,30,372.0,109.0,2.0,12.0,221.0,338.45,279.98
2016,5,3,17,45,318.5,93.5,2.0,12.0,176.5,278.71,229.55
2016,5,3,18,0,265.0,78.0,2.0,12.0,132.0,216.92,176.35
2016,5,3,18,15,194.0,59.5,1.95,11.5,93.0,155.98,123.42
2016,5,3,18,30,123.0,41.0,1.9,11.0,54.0,101.38,75.18
2016,5,3,18,45,61.5,20.5,1.9,11.0,27.0,47.73,16.91
2016,5,3,19,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,3,19,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
