Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,4,4,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,5.0,1.4,10.0,5.0,4.91,0.0
2016,5,4,5,30,0.0,10.0,1.3,10.0,10.0,9.64,0.0
2016,5,4,5,45,7.5,30.0,1.25,10.0,31.0,28.42,18.42
2016,5,4,6,0,15.0,50.0,1.2,10.0,52.0,44.99,34.38
2016,5,4,6,15,32.5,72.0,1.1,10.0,79.0,63.15,51.26
2016,5,4,6,30,50.0,94.0,1.0,10.0,106.0,80.91,67.54
2016,5,4,6,45,73.5,114.0,0.95,10.0,136.5,101.75,80.13
2016,5,4,7,0,97.0,134.0,0.9,10.0,167.0,121.78,94.81
2016,5,4,7,15,97.0,161.0,0.85,10.0,198.5,154.96,121.88
2016,5,4,7,30,97.0,188.0,0.8,10.0,230.0,184.2,145.73
2016,5,4,7,45,67.5,197.0,0.8,10.5,228.0,192.42,153.16
2016,5,4,8,0,38.0,206.0,0.8,11.0,226.0,197.28,157.53
2016,5,4,8,15,30.5,215.5,0.75,11.0,232.5,206.8,165.02
2016,5,4,8,30,23.0,225.0,0.7,11.0,239.0,219.98,175.2
2016,5,4,8,45,28.5,249.0,0.7,11.0,268.0,241.44,191.74
2016,5,4,9,0,34.0,273.0,0.7,11.0,297.0,268.15,212.23
2016,5,4,9,15,20.5,234.0,0.7,11.0,248.5,233.04,184.21
2016,5,4,9,30,7.0,195.0,0.7,11.0,200.0,190.62,150.43
2016,5,4,9,45,23.5,268.5,0.75,11.5,287.5,266.82,210.23
2016,5,4,10,0,40.0,342.0,0.8,12.0,375.0,346.79,270.57
2016,5,4,10,15,92.5,385.0,0.8,12.0,463.5,425.68,329.8
2016,5,4,10,30,145.0,428.0,0.8,12.0,552.0,506.56,389.09
2016,5,4,10,45,83.0,375.0,0.8,12.5,446.5,419.84,323.03
2016,5,4,11,0,21.0,322.0,0.8,13.0,341.0,326.21,251.61
2016,5,4,11,15,60.5,388.5,0.8,13.0,444.0,422.92,325.19
2016,5,4,11,30,100.0,455.0,0.8,13.0,547.0,523.43,397.85
2016,5,4,11,45,125.0,464.0,0.8,13.5,579.5,559.86,422.62
2016,5,4,12,0,150.0,473.0,0.8,14.0,612.0,596.7,448.0
2016,5,4,12,15,88.0,415.5,0.85,14.0,497.5,487.23,369.18
2016,5,4,12,30,26.0,358.0,0.9,14.0,383.0,376.58,287.84
2016,5,4,12,45,125.0,408.0,0.95,14.0,522.5,525.02,400.68
2016,5,4,13,0,224.0,458.0,1.0,14.0,662.0,671.82,505.68
2016,5,4,13,15,213.5,450.5,1.05,14.0,642.0,658.39,495.35
2016,5,4,13,30,203.0,443.0,1.1,14.0,622.0,644.05,486.14
2016,5,4,13,45,274.0,414.0,1.2,14.0,648.5,689.89,522.12
2016,5,4,14,0,345.0,385.0,1.3,14.0,675.0,727.22,551.54
2016,5,4,14,15,318.5,377.0,1.35,14.0,637.0,694.13,528.66
2016,5,4,14,30,292.0,369.0,1.4,14.0,599.0,660.43,505.81
2016,5,4,14,45,300.5,348.0,1.45,14.0,575.5,643.69,496.0
2016,5,4,15,0,309.0,327.0,1.5,14.0,552.0,625.39,484.81
2016,5,4,15,15,181.5,303.5,1.5,13.5,434.0,477.85,375.39
2016,5,4,15,30,54.0,280.0,1.5,13.0,316.0,335.48,265.53
2016,5,4,15,45,145.5,266.5,1.55,13.0,353.0,403.34,322.58
2016,5,4,16,0,237.0,253.0,1.6,13.0,390.0,456.84,366.66
2016,5,4,16,15,284.5,221.5,1.6,12.5,372.0,459.59,371.26
2016,5,4,16,30,332.0,190.0,1.6,12.0,354.0,449.24,366.04
2016,5,4,16,45,377.5,160.0,1.6,12.0,326.5,443.27,362.99
2016,5,4,17,0,423.0,130.0,1.6,12.0,299.0,424.15,349.23
2016,5,4,17,15,374.0,121.0,1.55,11.5,255.0,368.9,305.01
2016,5,4,17,30,325.0,112.0,1.5,11.0,211.0,309.6,256.65
2016,5,4,17,45,292.0,93.5,1.45,11.0,170.0,258.9,213.73
2016,5,4,18,0,259.0,75.0,1.4,11.0,129.0,217.57,177.3
2016,5,4,18,15,197.0,57.5,1.3,10.5,91.5,154.58,122.67
2016,5,4,18,30,135.0,40.0,1.2,10.0,54.0,104.01,77.72
2016,5,4,18,45,67.5,20.0,1.15,10.0,27.0,49.05,20.48
2016,5,4,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,4,19,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,5.0,0.85,10.0,5.0,4.91,0.0
2016,5,5,5,30,0.0,10.0,0.9,10.0,10.0,9.64,0.0
2016,5,5,5,45,0.0,27.0,1.0,10.0,27.0,25.95,16.51
2016,5,5,6,0,0.0,44.0,1.1,10.0,44.0,41.5,31.35
2016,5,5,6,15,6.0,65.0,1.1,10.0,66.5,60.12,48.59
2016,5,5,6,30,12.0,86.0,1.1,10.0,89.0,78.5,65.41
2016,5,5,6,45,21.5,106.5,1.15,10.5,113.0,98.2,78.3
2016,5,5,7,0,31.0,127.0,1.2,11.0,137.0,115.27,91.73
2016,5,5,7,15,65.5,154.5,1.2,11.0,181.5,146.05,115.57
2016,5,5,7,30,100.0,182.0,1.2,11.0,226.0,180.64,142.49
2016,5,5,7,45,60.5,187.0,1.2,11.0,215.0,183.03,145.81
2016,5,5,8,0,21.0,192.0,1.2,11.0,204.0,185.37,148.7
2016,5,5,8,15,10.5,158.5,1.2,11.0,164.5,154.08,123.06
2016,5,5,8,30,0.0,125.0,1.2,11.0,125.0,120.08,95.05
2016,5,5,8,45,2.0,151.5,1.2,11.5,153.0,145.9,115.81
2016,5,5,9,0,4.0,178.0,1.2,12.0,181.0,171.94,136.27
2016,5,5,9,15,34.0,258.0,1.15,12.0,283.5,258.32,204.7
2016,5,5,9,30,64.0,338.0,1.1,12.0,386.0,349.69,274.75
2016,5,5,9,45,88.0,366.0,1.1,12.5,435.5,394.25,307.39
2016,5,5,10,0,112.0,394.0,1.1,13.0,485.0,440.95,341.42
2016,5,5,10,15,72.5,372.5,1.1,13.0,432.5,400.71,310.22
2016,5,5,10,30,33.0,351.0,1.1,13.0,380.0,356.7,276.33
2016,5,5,10,45,34.5,358.5,1.1,13.0,389.0,367.7,284.69
2016,5,5,11,0,36.0,366.0,1.1,13.0,398.0,378.77,292.75
2016,5,5,11,15,33.0,363.0,1.1,13.0,393.0,376.26,290.56
2016,5,5,11,30,30.0,360.0,1.1,13.0,388.0,373.42,288.25
2016,5,5,11,45,29.0,364.5,1.1,13.0,391.5,379.27,292.52
2016,5,5,12,0,28.0,369.0,1.1,13.0,395.0,385.07,296.7
2016,5,5,12,15,22.0,331.0,1.1,13.0,352.0,341.79,264.22
2016,5,5,12,30,16.0,293.0,1.1,13.0,309.0,300.03,232.78
2016,5,5,12,45,41.0,361.0,1.15,13.5,399.5,395.48,305.42
2016,5,5,13,0,66.0,429.0,1.2,14.0,490.0,489.54,374.07
2016,5,5,13,15,46.0,385.0,1.2,14.0,427.0,428.34,328.37
2016,5,5,13,30,26.0,341.0,1.2,14.0,364.0,366.31,282.42
2016,5,5,13,45,21.5,313.5,1.25,14.0,332.5,328.75,254.87
2016,5,5,14,0,17.0,286.0,1.3,14.0,301.0,297.43,231.52
2016,5,5,14,15,20.0,290.5,1.3,13.5,307.0,305.25,238.55
2016,5,5,14,30,23.0,295.0,1.3,13.0,313.0,313.1,245.47
2016,5,5,14,45,30.5,297.5,1.35,13.0,320.5,331.29,260.21
2016,5,5,15,0,38.0,300.0,1.4,13.0,328.0,341.68,268.98
2016,5,5,15,15,104.5,303.5,1.4,12.5,373.5,403.53,319.82
2016,5,5,15,30,171.0,307.0,1.4,12.0,419.0,471.25,374.01
2016,5,5,15,45,320.0,254.0,1.4,12.0,446.0,538.56,429.55
2016,5,5,16,0,469.0,201.0,1.4,12.0,473.0,596.08,476.63
2016,5,5,16,15,272.0,204.0,1.35,12.0,358.5,430.89,347.93
2016,5,5,16,30,75.0,207.0,1.3,12.0,244.0,271.62,219.74
2016,5,5,16,45,275.5,173.0,1.3,12.0,287.5,382.21,313.6
2016,5,5,17,0,476.0,139.0,1.3,12.0,331.0,468.46,383.51
2016,5,5,17,15,427.0,127.5,1.2,11.5,281.5,408.11,335.02
2016,5,5,17,30,378.0,116.0,1.1,11.0,232.0,351.1,289.03
2016,5,5,17,45,327.0,99.5,1.0,11.0,186.5,291.06,238.87
2016,5,5,18,0,276.0,83.0,0.9,11.0,141.0,229.05,186.01
2016,5,5,18,15,196.5,64.5,0.9,10.5,100.0,164.06,130.31
2016,5,5,18,30,117.0,46.0,0.9,10.0,59.0,106.35,80.07
2016,5,5,18,45,58.5,23.0,0.95,10.0,29.5,51.0,24.12
2016,5,5,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,5,19,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,12.0,2.5,8.0,12.0,11.8,0.0
2016,5,6,5,30,0.0,24.0,2.5,8.0,24.0,22.21,2.91
2016,5,6,5,45,121.5,40.0,2.5,8.5,58.5,32.78,22.59
2016,5,6,6,0,243.0,56.0,2.5,9.0,93.0,42.59,32.46
2016,5,6,6,15,319.5,69.5,2.45,9.0,137.0,51.51,41.04
2016,5,6,6,30,396.0,83.0,2.4,9.0,181.0,59.96,48.98
2016,5,6,6,45,432.0,98.0,2.35,9.5,228.0,93.24,62.6
2016,5,6,7,0,468.0,113.0,2.3,10.0,275.0,132.21,88.19
2016,5,6,7,15,510.5,122.5,2.15,10.0,324.5,171.44,117.8
2016,5,6,7,30,553.0,132.0,2.0,10.0,374.0,214.99,153.55
2016,5,6,7,45,583.5,139.5,1.95,10.5,422.5,257.77,190.21
2016,5,6,8,0,614.0,147.0,1.9,11.0,471.0,303.49,229.6
2016,5,6,8,15,575.0,169.0,1.75,11.0,495.0,341.49,264.09
2016,5,6,8,30,536.0,191.0,1.6,11.0,519.0,374.84,293.53
2016,5,6,8,45,347.0,257.5,1.45,11.5,476.0,380.74,300.02
2016,5,6,9,0,158.0,324.0,1.3,12.0,433.0,368.65,290.05
2016,5,6,9,15,98.5,319.0,1.15,12.0,388.5,346.56,272.45
2016,5,6,9,30,39.0,314.0,1.0,12.0,344.0,314.31,246.49
2016,5,6,9,45,60.5,349.0,0.9,12.5,397.5,362.43,282.51
2016,5,6,10,0,82.0,384.0,0.8,13.0,451.0,412.59,318.68
2016,5,6,10,15,52.0,350.5,0.7,13.0,394.0,366.58,282.86
2016,5,6,10,30,22.0,317.0,0.6,13.0,337.0,319.42,246.52
2016,5,6,10,45,232.5,346.0,0.55,13.5,554.5,504.83,388.15
2016,5,6,11,0,443.0,375.0,0.5,14.0,772.0,708.69,530.98
2016,5,6,11,15,400.5,399.5,0.5,14.0,762.5,713.34,530.03
2016,5,6,11,30,358.0,424.0,0.5,14.0,753.0,714.28,529.28
2016,5,6,11,45,331.5,438.5,0.5,14.0,744.5,716.99,530.27
2016,5,6,12,0,305.0,453.0,0.5,14.0,736.0,717.91,530.01
2016,5,6,12,15,255.5,463.0,0.5,14.0,700.0,691.94,511.16
2016,5,6,12,30,206.0,473.0,0.5,14.0,664.0,660.43,488.78
2016,5,6,12,45,186.5,469.0,0.5,14.0,641.0,643.82,477.54
2016,5,6,13,0,167.0,465.0,0.5,14.0,618.0,626.16,465.33
2016,5,6,13,15,140.0,452.5,0.5,14.0,579.0,591.87,441.48
2016,5,6,13,30,113.0,440.0,0.5,14.0,540.0,550.18,412.47
2016,5,6,13,45,156.0,430.0,0.55,14.0,564.0,589.47,442.85
2016,5,6,14,0,199.0,420.0,0.6,14.0,588.0,621.15,466.95
2016,5,6,14,15,119.0,375.5,0.6,14.0,475.0,501.04,380.49
2016,5,6,14,30,39.0,331.0,0.6,14.0,362.0,373.4,286.63
2016,5,6,14,45,119.5,340.0,0.6,14.0,428.5,465.06,358.58
2016,5,6,15,0,200.0,349.0,0.6,14.0,495.0,545.76,418.93
2016,5,6,15,15,174.0,328.5,0.6,13.5,450.5,499.34,385.57
2016,5,6,15,30,148.0,308.0,0.6,13.0,406.0,453.42,353.32
2016,5,6,15,45,437.0,216.0,0.65,13.0,476.0,600.25,470.83
2016,5,6,16,0,726.0,124.0,0.7,13.0,546.0,714.74,557.81
2016,5,6,16,15,385.5,160.5,0.75,13.0,383.0,475.93,379.28
2016,5,6,16,30,45.0,197.0,0.8,13.0,220.0,238.94,190.88
2016,5,6,16,45,108.0,181.5,0.85,13.0,227.5,272.15,220.98
2016,5,6,17,0,171.0,166.0,0.9,13.0,235.0,292.33,238.71
2016,5,6,17,15,343.0,127.0,0.9,12.5,241.0,358.83,294.45
2016,5,6,17,30,515.0,88.0,0.9,12.0,247.0,396.85,325.16
2016,5,6,17,45,445.5,79.0,0.9,12.0,198.5,326.93,266.92
2016,5,6,18,0,376.0,70.0,0.9,12.0,150.0,265.73,214.9
2016,5,6,18,15,289.0,56.0,0.95,11.5,107.5,197.49,156.55
2016,5,6,18,30,202.0,42.0,1.0,11.0,65.0,137.5,104.01
2016,5,6,18,45,101.0,21.0,1.05,10.5,32.5,67.3,35.69
2016,5,6,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,6,19,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,6,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,1.0,0.9,9.0,1.0,0.98,0.0
2016,5,7,5,30,0.0,2.0,0.9,9.0,2.0,1.93,0.0
2016,5,7,5,45,0.0,5.5,0.95,9.5,5.5,5.3,0.0
2016,5,7,6,0,0.0,9.0,1.0,10.0,9.0,8.67,2.13
2016,5,7,6,15,0.0,13.0,1.0,10.0,13.0,12.53,5.75
2016,5,7,6,30,0.0,17.0,1.0,10.0,17.0,16.39,9.34
2016,5,7,6,45,0.0,22.0,1.05,10.0,22.0,21.22,12.88
2016,5,7,7,0,0.0,27.0,1.1,10.0,27.0,26.06,17.06
2016,5,7,7,15,0.0,42.5,1.15,10.0,42.5,41.05,29.95
2016,5,7,7,30,0.0,58.0,1.2,10.0,58.0,56.05,42.69
2016,5,7,7,45,0.0,71.5,1.25,10.5,71.5,69.13,53.54
2016,5,7,8,0,0.0,85.0,1.3,11.0,85.0,82.23,64.24
2016,5,7,8,15,0.0,77.0,1.35,11.0,77.0,74.48,57.51
2016,5,7,8,30,0.0,69.0,1.4,11.0,69.0,66.74,50.85
2016,5,7,8,45,0.0,106.5,1.45,11.0,106.5,102.85,80.76
2016,5,7,9,0,0.0,144.0,1.5,11.0,144.0,138.32,109.62
2016,5,7,9,15,2.0,156.5,1.5,11.0,158.0,151.35,119.9
2016,5,7,9,30,4.0,169.0,1.5,11.0,172.0,164.58,130.37
2016,5,7,9,45,2.5,154.0,1.5,11.0,156.0,149.84,118.16
2016,5,7,10,0,1.0,139.0,1.5,11.0,140.0,134.8,105.79
2016,5,7,10,15,0.5,117.0,1.5,11.0,117.5,113.5,88.34
2016,5,7,10,30,0.0,95.0,1.5,11.0,95.0,92.02,70.71
2016,5,7,10,45,0.0,74.0,1.5,11.5,74.0,71.73,53.89
2016,5,7,11,0,0.0,53.0,1.5,12.0,53.0,51.37,37.01
2016,5,7,11,15,5.0,127.5,1.5,12.0,132.5,127.6,99.44
2016,5,7,11,30,10.0,202.0,1.5,12.0,212.0,204.01,160.4
2016,5,7,11,45,16.0,270.5,1.5,12.0,286.0,275.97,216.5
2016,5,7,12,0,22.0,339.0,1.5,12.0,360.0,348.59,271.89
2016,5,7,12,15,23.0,345.5,1.45,12.0,367.5,356.94,277.73
2016,5,7,12,30,24.0,352.0,1.4,12.0,375.0,365.31,283.96
2016,5,7,12,45,19.5,315.5,1.4,12.0,334.0,326.18,254.26
2016,5,7,13,0,15.0,279.0,1.4,12.0,293.0,286.64,224.18
2016,5,7,13,15,13.5,259.5,1.35,12.0,272.0,266.44,208.79
2016,5,7,13,30,12.0,240.0,1.3,12.0,251.0,246.07,193.12
2016,5,7,13,45,12.0,233.5,1.3,12.0,244.5,239.91,188.59
2016,5,7,14,0,12.0,227.0,1.3,12.0,238.0,233.67,183.97
2016,5,7,14,15,20.5,266.5,1.25,12.0,284.0,281.48,221.81
2016,5,7,14,30,29.0,306.0,1.2,12.0,330.0,337.87,265.46
2016,5,7,14,45,27.5,293.0,1.2,12.0,315.0,323.83,254.78
2016,5,7,15,0,26.0,280.0,1.2,12.0,300.0,301.44,238.07
2016,5,7,15,15,66.5,292.0,1.15,12.0,338.0,358.57,284.19
2016,5,7,15,30,107.0,304.0,1.1,12.0,376.0,406.17,321.9
2016,5,7,15,45,55.5,238.5,1.05,12.0,276.0,291.64,232.58
2016,5,7,16,0,4.0,173.0,1.0,12.0,176.0,174.35,138.71
2016,5,7,16,15,74.5,194.0,0.95,12.0,231.5,256.85,208.27
2016,5,7,16,30,145.0,215.0,0.9,12.0,287.0,338.54,274.41
2016,5,7,16,45,77.5,177.5,0.85,12.0,215.5,239.34,194.26
2016,5,7,17,0,10.0,140.0,0.8,12.0,144.0,147.21,118.49
2016,5,7,17,15,5.0,121.0,0.75,11.5,123.0,124.83,100.62
2016,5,7,17,30,0.0,102.0,0.7,11.0,102.0,102.78,82.41
2016,5,7,17,45,0.0,82.0,0.65,11.0,82.0,82.42,65.21
2016,5,7,18,0,0.0,62.0,0.6,11.0,62.0,61.87,47.52
2016,5,7,18,15,0.0,44.5,0.55,10.5,44.5,43.9,31.87
2016,5,7,18,30,0.0,27.0,0.5,10.0,27.0,26.07,16.18
2016,5,7,18,45,0.0,15.0,0.45,10.0,15.0,14.47,4.17
2016,5,7,19,0,0.0,3.0,0.4,10.0,3.0,2.95,0.0
2016,5,7,19,15,0.0,1.5,0.35,10.0,1.5,0.0,0.0
2016,5,7,19,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,0.3,9.5,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,8,5,15,65.5,11.0,1.1,9.0,15.0,10.81,0.0
2016,5,8,5,30,131.0,22.0,1.1,9.0,30.0,17.15,3.94
2016,5,8,5,45,247.0,34.5,1.15,9.5,67.0,26.36,17.25
2016,5,8,6,0,363.0,47.0,1.2,10.0,104.0,35.28,25.94
2016,5,8,6,15,439.5,56.5,1.2,10.0,150.0,40.57,31.12
2016,5,8,6,30,516.0,66.0,1.2,10.0,196.0,47.03,37.16
2016,5,8,6,45,258.0,64.0,1.2,10.0,129.0,60.5,38.75
2016,5,8,7,0,0.0,62.0,1.2,10.0,62.0,59.92,46.27
2016,5,8,7,15,0.0,78.5,1.2,10.0,78.5,75.74,59.66
2016,5,8,7,30,0.0,95.0,1.2,10.0,95.0,91.2,72.54
2016,5,8,7,45,1.5,129.0,1.2,10.5,130.5,122.95,98.65
2016,5,8,8,0,3.0,163.0,1.2,11.0,166.0,154.76,124.26
2016,5,8,8,15,23.0,207.0,1.2,11.5,222.0,202.11,161.65
2016,5,8,8,30,43.0,251.0,1.2,12.0,278.0,246.21,195.82
2016,5,8,8,45,159.0,282.0,1.2,12.5,391.0,324.35,255.95
2016,5,8,9,0,275.0,313.0,1.2,13.0,504.0,413.57,323.72
2016,5,8,9,15,207.5,339.5,1.15,13.0,488.5,419.53,327.24
2016,5,8,9,30,140.0,366.0,1.1,13.0,473.0,415.28,322.99
2016,5,8,9,45,148.0,384.5,1.1,13.5,502.0,445.31,344.7
2016,5,8,10,0,156.0,403.0,1.1,14.0,531.0,475.94,366.25
2016,5,8,10,15,81.5,292.0,1.1,14.0,359.0,331.89,257.97
2016,5,8,10,30,7.0,181.0,1.1,14.0,187.0,179.65,139.32
2016,5,8,10,45,10.0,218.5,1.15,14.0,228.0,218.23,170.1
2016,5,8,11,0,13.0,256.0,1.2,14.0,269.0,257.12,200.06
2016,5,8,11,15,11.0,223.0,1.2,14.0,233.5,224.57,174.57
2016,5,8,11,30,9.0,190.0,1.2,14.0,198.0,191.6,148.87
2016,5,8,11,45,59.0,329.0,1.3,14.5,384.0,371.38,288.13
2016,5,8,12,0,109.0,468.0,1.4,15.0,570.0,554.31,421.12
2016,5,8,12,15,154.0,471.5,1.45,15.0,615.0,606.04,458.11
2016,5,8,12,30,199.0,475.0,1.5,15.0,660.0,656.64,495.05
2016,5,8,12,45,559.5,293.0,1.6,15.0,806.5,825.71,625.19
2016,5,8,13,0,920.0,111.0,1.7,15.0,953.0,982.54,733.07
2016,5,8,13,15,561.0,278.5,1.75,14.5,789.5,825.64,625.42
2016,5,8,13,30,202.0,446.0,1.8,14.0,626.0,647.45,492.17
2016,5,8,13,45,329.0,393.0,1.9,14.0,676.0,721.65,551.9
2016,5,8,14,0,456.0,340.0,2.0,14.0,726.0,793.12,606.75
2016,5,8,14,15,473.0,313.0,2.05,14.0,701.0,779.44,598.64
2016,5,8,14,30,490.0,286.0,2.1,14.0,676.0,763.26,589.59
2016,5,8,14,45,677.5,194.5,2.2,14.0,707.5,832.59,645.27
2016,5,8,15,0,865.0,103.0,2.3,14.0,739.0,879.27,679.42
2016,5,8,15,15,644.0,180.5,2.4,13.5,639.5,764.62,601.08
2016,5,8,15,30,423.0,258.0,2.5,13.0,540.0,645.77,511.87
2016,5,8,15,45,252.0,256.5,2.6,13.0,421.5,487.8,391.3
2016,5,8,16,0,81.0,255.0,2.7,13.0,303.0,330.38,265.81
2016,5,8,16,15,79.0,233.5,2.75,12.5,277.0,304.66,247.24
2016,5,8,16,30,77.0,212.0,2.8,12.0,251.0,278.77,227.7
2016,5,8,16,45,377.0,149.0,2.85,12.0,307.0,433.16,359.36
2016,5,8,17,0,677.0,86.0,2.9,12.0,363.0,541.76,449.3
2016,5,8,17,15,635.0,80.5,2.9,11.5,312.0,483.36,402.17
2016,5,8,17,30,593.0,75.0,2.9,11.0,261.0,427.29,356.35
2016,5,8,17,45,524.0,69.0,2.95,11.0,211.0,359.58,298.86
2016,5,8,18,0,455.0,63.0,3.0,11.0,161.0,297.12,244.21
2016,5,8,18,15,363.5,52.0,2.95,10.5,117.5,225.6,181.48
2016,5,8,18,30,272.0,41.0,2.9,10.0,74.0,162.19,124.77
2016,5,8,18,45,150.0,26.0,2.85,10.0,43.0,91.35,55.48
2016,5,8,19,0,28.0,11.0,2.8,10.0,12.0,18.4,0.0
2016,5,8,19,15,14.0,5.5,2.7,10.0,6.0,0.0,0.0
2016,5,8,19,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,9,5,15,50.5,12.5,1.6,9.0,15.5,12.29,0.0
2016,5,9,5,30,101.0,25.0,1.6,9.0,31.0,20.9,7.26
2016,5,9,5,45,211.0,40.0,1.6,9.0,68.5,30.8,21.22
2016,5,9,6,0,321.0,55.0,1.6,9.0,106.0,41.46,31.6
2016,5,9,6,15,400.5,66.0,1.55,9.0,153.0,48.42,38.34
2016,5,9,6,30,480.0,77.0,1.5,9.0,200.0,58.27,47.49
2016,5,9,6,45,245.0,99.5,1.5,9.5,163.0,93.7,67.48
2016,5,9,7,0,10.0,122.0,1.5,10.0,126.0,113.88,91.78
2016,5,9,7,15,37.5,151.5,1.5,10.0,168.0,140.9,112.96
2016,5,9,7,30,65.0,181.0,1.5,10.0,210.0,174.59,139.58
2016,5,9,7,45,54.0,197.5,1.5,10.5,224.0,191.14,153.13
2016,5,9,8,0,43.0,214.0,1.5,11.0,238.0,206.57,165.5
2016,5,9,8,15,62.0,243.5,1.45,11.0,280.5,242.34,193.68
2016,5,9,8,30,81.0,273.0,1.4,11.0,323.0,280.2,223.25
2016,5,9,8,45,123.5,300.0,1.35,11.5,383.0,324.14,256.81
2016,5,9,9,0,166.0,327.0,1.3,12.0,443.0,376.63,296.56
2016,5,9,9,15,510.0,225.5,1.25,12.5,609.0,475.5,374.07
2016,5,9,9,30,854.0,124.0,1.2,13.0,775.0,609.47,476.17
2016,5,9,9,45,875.0,120.0,1.2,13.5,812.0,658.01,510.84
2016,5,9,10,0,896.0,116.0,1.2,14.0,849.0,703.97,543.63
2016,5,9,10,15,902.5,117.0,1.2,14.0,877.0,744.08,571.62
2016,5,9,10,30,909.0,118.0,1.2,14.0,905.0,782.7,597.23
2016,5,9,10,45,911.5,120.5,1.25,14.5,925.5,817.97,619.81
2016,5,9,11,0,914.0,123.0,1.3,15.0,946.0,851.18,640.83
2016,5,9,11,15,917.0,123.5,1.35,15.0,960.0,880.73,660.49
2016,5,9,11,30,920.0,124.0,1.4,15.0,974.0,907.98,678.64
2016,5,9,11,45,917.0,127.0,1.45,15.0,979.0,929.94,693.33
2016,5,9,12,0,914.0,130.0,1.5,15.0,984.0,949.17,706.33
2016,5,9,12,15,913.5,130.0,1.55,15.0,982.5,965.0,717.2
2016,5,9,12,30,913.0,130.0,1.6,15.0,981.0,978.03,726.37
2016,5,9,12,45,908.5,131.0,1.7,15.5,971.0,985.46,731.35
2016,5,9,13,0,904.0,132.0,1.8,16.0,961.0,989.93,734.52
2016,5,9,13,15,900.5,131.5,1.85,16.0,944.5,990.9,736.22
2016,5,9,13,30,897.0,131.0,1.9,16.0,928.0,988.91,736.14
2016,5,9,13,45,892.0,129.0,2.0,16.0,904.0,981.03,732.92
2016,5,9,14,0,887.0,127.0,2.1,16.0,880.0,970.25,727.87
2016,5,9,14,15,879.0,125.5,2.15,15.5,850.0,954.38,720.24
2016,5,9,14,30,871.0,124.0,2.2,15.0,820.0,935.83,710.85
2016,5,9,14,45,861.0,122.0,2.3,15.0,783.5,912.41,697.29
2016,5,9,15,0,851.0,120.0,2.4,15.0,747.0,891.96,685.72
2016,5,9,15,15,837.5,117.0,2.45,15.0,705.0,859.86,665.46
2016,5,9,15,30,824.0,114.0,2.5,15.0,663.0,825.87,643.77
2016,5,9,15,45,804.0,112.0,2.55,15.0,616.5,786.01,617.65
2016,5,9,16,0,784.0,110.0,2.6,15.0,570.0,745.05,590.38
2016,5,9,16,15,760.0,106.0,2.6,14.5,521.0,698.01,558.95
2016,5,9,16,30,736.0,102.0,2.6,14.0,472.0,653.45,528.75
2016,5,9,16,45,700.0,98.5,2.65,14.0,419.5,598.7,487.77
2016,5,9,17,0,664.0,95.0,2.7,14.0,367.0,545.11,446.6
2016,5,9,17,15,619.5,88.5,2.75,13.5,315.5,484.51,399.47
2016,5,9,17,30,575.0,82.0,2.8,13.0,264.0,426.42,352.7
2016,5,9,17,45,515.5,73.0,2.85,12.5,214.5,360.76,298.1
2016,5,9,18,0,456.0,64.0,2.9,12.0,165.0,299.6,245.45
2016,5,9,18,15,364.5,53.0,2.85,11.5,120.0,226.44,181.7
2016,5,9,18,30,273.0,42.0,2.8,11.0,75.0,164.24,126.3
2016,5,9,18,45,155.0,26.5,2.8,10.5,43.5,94.41,59.4
2016,5,9,19,0,37.0,11.0,2.8,10.0,12.0,20.91,0.0
2016,5,9,19,15,18.5,5.5,2.75,10.0,6.0,0.0,0.0
2016,5,9,19,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,10,5,15,76.0,12.0,1.1,11.0,16.5,11.8,0.0
2016,5,10,5,30,152.0,24.0,1.0,11.0,33.0,18.69,6.69
2016,5,10,5,45,268.5,36.5,0.9,11.5,72.0,27.85,18.55
2016,5,10,6,0,385.0,49.0,0.8,12.0,111.0,36.78,27.13
2016,5,10,6,15,461.5,57.5,0.75,12.0,158.0,41.1,31.38
2016,5,10,6,30,538.0,66.0,0.7,12.0,205.0,50.4,39.91
2016,5,10,6,45,592.0,72.0,0.65,12.5,256.5,85.84,48.33
2016,5,10,7,0,646.0,78.0,0.6,13.0,308.0,126.98,74.27
2016,5,10,7,15,683.0,83.5,0.6,13.5,360.0,170.65,107.72
2016,5,10,7,30,720.0,89.0,0.6,14.0,412.0,218.12,146.96
2016,5,10,7,45,749.0,92.5,0.6,14.5,463.0,268.74,190.09
2016,5,10,8,0,778.0,96.0,0.6,15.0,514.0,318.59,232.61
2016,5,10,8,15,798.5,99.0,0.6,15.0,562.0,367.5,274.48
2016,5,10,8,30,819.0,102.0,0.6,15.0,610.0,417.88,316.56
2016,5,10,8,45,835.5,104.5,0.6,15.5,655.0,467.26,356.18
2016,5,10,9,0,852.0,107.0,0.6,16.0,700.0,520.7,397.34
2016,5,10,9,15,863.5,109.5,0.65,16.5,740.0,568.15,433.39
2016,5,10,9,30,875.0,112.0,0.7,17.0,780.0,615.31,468.21
2016,5,10,9,45,876.5,118.0,0.75,17.5,812.5,658.89,499.43
2016,5,10,10,0,878.0,124.0,0.8,18.0,845.0,700.99,528.82
2016,5,10,10,15,885.0,125.5,0.85,18.0,873.0,741.24,557.0
2016,5,10,10,30,892.0,127.0,0.9,18.0,901.0,780.07,582.74
2016,5,10,10,45,898.0,127.5,1.0,18.0,922.0,815.63,606.86
2016,5,10,11,0,904.0,128.0,1.1,18.0,943.0,849.36,629.73
2016,5,10,11,15,907.0,128.5,1.15,18.0,957.0,878.63,648.9
2016,5,10,11,30,910.0,129.0,1.2,18.0,971.0,905.63,666.62
2016,5,10,11,45,911.5,129.0,1.3,18.5,977.0,928.44,681.13
2016,5,10,12,0,913.0,129.0,1.4,19.0,983.0,948.7,694.03
2016,5,10,12,15,912.5,129.0,1.45,19.0,981.5,964.47,704.68
2016,5,10,12,30,912.0,129.0,1.5,19.0,980.0,977.46,713.68
2016,5,10,12,45,912.0,127.0,1.6,19.0,971.5,986.08,720.74
2016,5,10,13,0,912.0,125.0,1.7,19.0,963.0,991.77,726.04
2016,5,10,13,15,908.5,124.0,1.75,18.5,946.0,992.17,728.75
2016,5,10,13,30,905.0,123.0,1.8,18.0,929.0,989.6,729.69
2016,5,10,13,45,900.5,121.0,1.85,18.0,905.5,982.08,726.17
2016,5,10,14,0,896.0,119.0,1.9,18.0,882.0,971.63,720.87
2016,5,10,14,15,888.5,117.5,1.95,18.0,851.0,956.05,712.27
2016,5,10,14,30,881.0,116.0,2.0,18.0,820.0,937.77,701.96
2016,5,10,14,45,871.5,113.5,2.05,18.0,784.0,914.03,687.99
2016,5,10,15,0,862.0,111.0,2.1,18.0,748.0,887.89,672.39
2016,5,10,15,15,848.5,108.5,2.1,17.5,706.0,861.19,657.09
2016,5,10,15,30,835.0,106.0,2.1,17.0,664.0,827.45,636.76
2016,5,10,15,45,819.5,102.5,2.1,17.0,618.5,789.25,611.94
2016,5,10,16,0,804.0,99.0,2.1,17.0,573.0,749.66,585.87
2016,5,10,16,15,781.5,95.5,2.05,16.5,523.5,703.66,555.52
2016,5,10,16,30,759.0,92.0,2.0,16.0,474.0,657.2,524.27
2016,5,10,16,45,731.5,87.0,1.95,15.5,423.5,605.47,487.65
2016,5,10,17,0,704.0,82.0,1.9,15.0,373.0,556.66,451.37
2016,5,10,17,15,664.0,76.5,1.85,14.5,321.5,498.28,406.48
2016,5,10,17,30,624.0,71.0,1.8,14.0,270.0,442.03,361.76
2016,5,10,17,45,570.0,63.5,1.8,14.0,220.5,378.74,309.33
2016,5,10,18,0,516.0,56.0,1.8,14.0,171.0,319.48,258.48
2016,5,10,18,15,429.5,47.0,1.75,13.5,126.0,249.29,197.91
2016,5,10,18,30,343.0,38.0,1.7,13.0,81.0,186.91,142.64
2016,5,10,18,45,215.0,25.0,1.7,12.5,48.0,113.94,73.5
2016,5,10,19,0,87.0,12.0,1.7,12.0,15.0,35.73,0.0
2016,5,10,19,15,43.5,6.0,1.65,11.5,7.5,0.0,0.0
2016,5,10,19,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,11,5,15,107.0,12.0,1.05,10.0,19.0,11.8,0.0
2016,5,11,5,30,214.0,24.0,1.1,10.0,38.0,18.88,7.55
2016,5,11,5,45,329.0,35.0,1.15,10.5,78.5,26.6,17.6
2016,5,11,6,0,444.0,46.0,1.2,11.0,119.0,33.8,24.6
2016,5,11,6,15,518.0,54.0,1.2,11.0,168.0,37.86,28.59
2016,5,11,6,30,592.0,62.0,1.2,11.0,217.0,49.23,31.72
2016,5,11,6,45,639.5,68.5,1.2,11.5,269.0,87.48,47.77
2016,5,11,7,0,687.0,75.0,1.2,12.0,321.0,130.76,75.94
2016,5,11,7,15,722.0,80.0,1.2,12.5,373.5,175.77,111.07
2016,5,11,7,30,757.0,85.0,1.2,13.0,426.0,227.61,154.61
2016,5,11,7,45,779.0,90.0,1.2,13.5,477.0,276.14,197.03
2016,5,11,8,0,801.0,95.0,1.2,14.0,528.0,326.67,241.04
2016,5,11,8,15,820.5,98.5,1.2,14.0,576.5,376.78,284.61
2016,5,11,8,30,840.0,102.0,1.2,14.0,625.0,428.25,328.31
2016,5,11,8,45,850.0,107.5,1.2,14.5,669.0,478.36,369.2
2016,5,11,9,0,860.0,113.0,1.2,15.0,713.0,528.51,408.77
2016,5,11,9,15,871.5,115.0,1.2,15.5,753.0,579.17,447.37
2016,5,11,9,30,883.0,117.0,1.2,16.0,793.0,626.23,482.22
2016,5,11,9,45,898.0,115.5,1.25,16.5,829.0,671.8,515.53
2016,5,11,10,0,913.0,114.0,1.3,17.0,865.0,716.87,547.67
2016,5,11,10,15,919.5,115.0,1.35,17.0,893.0,757.53,575.92
2016,5,11,10,30,926.0,116.0,1.4,17.0,921.0,796.65,602.17
2016,5,11,10,45,933.0,115.0,1.45,17.0,942.5,832.6,626.1
2016,5,11,11,0,940.0,114.0,1.5,17.0,964.0,866.68,648.69
2016,5,11,11,15,942.5,114.5,1.55,17.0,977.5,896.4,668.31
2016,5,11,11,30,945.0,115.0,1.6,17.0,991.0,923.72,686.37
2016,5,11,11,45,947.5,114.0,1.65,17.5,997.0,947.09,700.55
2016,5,11,12,0,950.0,113.0,1.7,18.0,1003.0,967.82,713.02
2016,5,11,12,15,949.5,113.0,1.75,17.5,1001.5,984.03,725.34
2016,5,11,12,30,949.0,113.0,1.8,17.0,1000.0,997.34,735.96
2016,5,11,12,45,942.5,115.5,1.85,17.0,989.0,1004.55,741.38
2016,5,11,13,0,936.0,118.0,1.9,17.0,978.0,1008.7,745.0
2016,5,11,13,15,932.0,117.0,1.9,17.0,961.0,1008.63,745.36
2016,5,11,13,30,928.0,116.0,1.9,17.0,944.0,1005.51,743.91
2016,5,11,13,45,920.5,116.0,1.9,17.0,919.0,997.08,739.15
2016,5,11,14,0,913.0,116.0,1.9,17.0,894.0,985.73,732.64
2016,5,11,14,15,905.5,114.5,1.85,16.5,863.5,969.96,724.07
2016,5,11,14,30,898.0,113.0,1.8,16.0,833.0,951.44,713.77
2016,5,11,14,45,887.0,111.5,1.75,16.0,796.0,927.13,698.33
2016,5,11,15,0,876.0,110.0,1.7,16.0,759.0,900.45,681.39
2016,5,11,15,15,863.0,107.5,1.65,15.5,717.0,868.75,662.27
2016,5,11,15,30,850.0,105.0,1.6,15.0,675.0,840.18,645.21
2016,5,11,15,45,834.5,102.0,1.55,15.0,629.0,802.14,620.21
2016,5,11,16,0,819.0,99.0,1.5,15.0,583.0,762.67,594.09
2016,5,11,16,15,797.0,95.5,1.45,14.5,533.5,716.56,563.98
2016,5,11,16,30,775.0,92.0,1.4,14.0,484.0,669.91,532.94
2016,5,11,16,45,748.0,87.0,1.35,14.0,433.0,617.92,495.75
2016,5,11,17,0,721.0,82.0,1.3,14.0,382.0,568.76,458.77
2016,5,11,17,15,681.0,76.5,1.25,13.5,329.5,509.64,413.86
2016,5,11,17,30,641.0,71.0,1.2,13.0,277.0,452.63,369.05
2016,5,11,17,45,587.5,64.0,1.2,13.0,227.0,389.36,317.19
2016,5,11,18,0,534.0,57.0,1.2,13.0,177.0,330.04,266.71
2016,5,11,18,15,447.0,47.5,1.15,12.5,130.5,258.07,205.03
2016,5,11,18,30,360.0,38.0,1.1,12.0,84.0,193.96,148.55
2016,5,11,18,45,228.5,25.5,1.1,11.5,50.0,120.05,79.57
2016,5,11,19,0,97.0,13.0,1.1,11.0,16.0,39.68,0.0
2016,5,11,19,15,48.5,6.5,1.1,10.5,8.0,6.39,0.0
2016,5,11,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,12,5,15,69.0,13.0,1.45,8.0,18.0,12.78,0.0
2016,5,12,5,30,138.0,26.0,1.5,8.0,36.0,20.23,9.18
2016,5,12,5,45,240.5,41.0,1.6,8.5,74.5,31.37,22.0
2016,5,12,6,0,343.0,56.0,1.7,9.0,113.0,41.98,32.16
2016,5,12,6,15,206.0,79.5,1.65,9.0,117.0,62.53,51.12
2016,5,12,6,30,69.0,103.0,1.6,9.0,121.0,89.79,71.41
2016,5,12,6,45,84.5,123.5,1.6,9.5,150.5,112.94,88.78
2016,5,12,7,0,100.0,144.0,1.6,10.0,180.0,133.51,104.33
2016,5,12,7,15,106.5,167.5,1.55,10.5,211.0,160.87,126.32
2016,5,12,7,30,113.0,191.0,1.5,11.0,242.0,189.12,149.11
2016,5,12,7,45,122.5,214.5,1.5,11.5,276.0,219.01,173.04
2016,5,12,8,0,132.0,238.0,1.5,12.0,310.0,250.01,197.66
2016,5,12,8,15,256.5,243.0,1.5,12.0,398.0,303.41,238.51
2016,5,12,8,30,381.0,248.0,1.5,12.0,486.0,373.08,292.78
2016,5,12,8,45,495.0,227.0,1.5,12.5,559.5,422.79,331.62
2016,5,12,9,0,609.0,206.0,1.5,13.0,633.0,485.55,380.51
2016,5,12,9,15,721.5,171.0,1.5,13.5,704.5,544.17,426.01
2016,5,12,9,30,834.0,136.0,1.5,14.0,776.0,613.78,478.87
2016,5,12,9,45,719.0,204.5,1.5,14.5,773.5,637.69,494.03
2016,5,12,10,0,604.0,273.0,1.5,15.0,771.0,654.0,502.95
2016,5,12,10,15,555.5,308.0,1.5,15.0,777.5,677.63,518.78
2016,5,12,10,30,507.0,343.0,1.5,15.0,784.0,696.33,530.63
2016,5,12,10,45,559.5,329.5,1.5,15.0,827.0,744.69,565.52
2016,5,12,11,0,612.0,316.0,1.5,15.0,870.0,794.85,600.88
2016,5,12,11,15,756.5,225.5,1.55,15.0,921.0,849.43,642.43
2016,5,12,11,30,901.0,135.0,1.6,15.0,972.0,906.3,680.4
2016,5,12,11,45,901.5,135.5,1.65,15.5,977.5,928.49,693.65
2016,5,12,12,0,902.0,136.0,1.7,16.0,983.0,948.13,705.61
2016,5,12,12,15,901.5,136.0,1.75,16.0,981.5,963.74,716.3
2016,5,12,12,30,901.0,136.0,1.8,16.0,980.0,976.6,725.33
2016,5,12,12,45,886.0,144.0,1.85,16.0,967.0,980.9,728.87
2016,5,12,13,0,871.0,152.0,1.9,16.0,954.0,982.26,730.68
2016,5,12,13,15,867.0,150.5,1.9,15.5,937.5,981.79,732.17
2016,5,12,13,30,863.0,149.0,1.9,15.0,921.0,978.46,731.91
2016,5,12,13,45,852.5,150.0,1.95,15.0,896.0,974.19,730.44
2016,5,12,14,0,842.0,151.0,2.0,15.0,871.0,961.95,723.75
2016,5,12,14,15,699.0,216.5,2.0,15.0,800.0,894.86,679.54
2016,5,12,14,30,556.0,282.0,2.0,15.0,729.0,822.62,628.07
2016,5,12,14,45,567.0,260.5,2.05,15.0,698.5,803.29,617.46
2016,5,12,15,0,578.0,239.0,2.1,15.0,668.0,781.41,604.43
2016,5,12,15,15,671.0,189.5,2.1,14.5,660.5,801.46,623.48
2016,5,12,15,30,764.0,140.0,2.1,14.0,653.0,810.68,632.49
2016,5,12,15,45,744.0,136.0,2.15,14.0,607.5,770.41,605.7
2016,5,12,16,0,724.0,132.0,2.2,14.0,562.0,729.17,578.28
2016,5,12,16,15,529.0,165.0,2.2,13.5,464.5,592.53,476.77
2016,5,12,16,30,334.0,198.0,2.2,13.0,367.0,463.74,376.72
2016,5,12,16,45,318.5,177.5,2.25,13.0,325.5,419.39,343.51
2016,5,12,17,0,303.0,157.0,2.3,13.0,284.0,375.36,309.24
2016,5,12,17,15,272.0,142.0,2.3,12.5,244.5,329.01,272.36
2016,5,12,17,30,241.0,127.0,2.3,12.0,205.0,284.8,236.28
2016,5,12,17,45,220.5,106.5,2.35,11.5,168.0,241.59,200.24
2016,5,12,18,0,200.0,86.0,2.4,11.0,131.0,199.69,164.2
2016,5,12,18,15,159.0,66.5,2.35,10.5,97.0,151.81,122.25
2016,5,12,18,30,118.0,47.0,2.3,10.0,63.0,107.23,82.69
2016,5,12,18,45,59.0,29.5,2.3,10.0,37.5,57.33,37.28
2016,5,12,19,0,0.0,12.0,2.3,10.0,12.0,11.8,0.0
2016,5,12,19,15,0.0,6.0,2.25,10.0,6.0,5.9,0.0
2016,5,12,19,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,13,5,15,14.5,12.5,1.85,8.5,13.5,12.29,0.0
2016,5,13,5,30,29.0,25.0,1.9,9.0,27.0,22.23,11.11
2016,5,13,5,45,68.5,44.0,1.95,9.5,54.0,37.91,27.68
2016,5,13,6,0,108.0,63.0,2.0,10.0,81.0,53.18,42.04
2016,5,13,6,15,131.5,84.0,1.95,10.0,113.5,69.45,57.14
2016,5,13,6,30,155.0,105.0,1.9,10.0,146.0,88.96,69.18
2016,5,13,6,45,180.0,123.5,1.9,10.5,181.0,115.42,87.09
2016,5,13,7,0,205.0,142.0,1.9,11.0,216.0,139.85,104.69
2016,5,13,7,15,425.0,120.0,1.9,11.0,304.0,165.67,116.46
2016,5,13,7,30,645.0,98.0,1.9,11.0,392.0,215.22,150.76
2016,5,13,7,45,335.0,150.5,1.9,11.5,304.5,212.99,162.04
2016,5,13,8,0,25.0,203.0,1.9,12.0,217.0,197.27,157.88
2016,5,13,8,15,31.0,227.0,1.9,12.0,245.5,218.3,174.5
2016,5,13,8,30,37.0,251.0,1.9,12.0,274.0,244.72,195.22
2016,5,13,8,45,36.0,266.5,1.95,12.5,291.0,261.36,207.69
2016,5,13,9,0,35.0,282.0,2.0,13.0,308.0,277.93,219.99
2016,5,13,9,15,45.0,310.0,2.05,13.0,344.0,311.46,245.9
2016,5,13,9,30,55.0,338.0,2.1,13.0,380.0,346.09,272.39
2016,5,13,9,45,118.0,372.5,2.2,13.5,468.5,417.63,327.31
2016,5,13,10,0,181.0,407.0,2.3,14.0,557.0,498.09,387.79
2016,5,13,10,15,324.5,379.5,2.35,14.0,658.5,581.99,452.73
2016,5,13,10,30,468.0,352.0,2.4,14.0,760.0,676.38,524.27
2016,5,13,10,45,703.0,232.5,2.5,14.0,862.0,766.04,595.01
2016,5,13,11,0,938.0,113.0,2.6,14.0,964.0,866.99,667.4
2016,5,13,11,15,940.5,113.5,2.65,14.0,978.0,896.57,686.96
2016,5,13,11,30,943.0,114.0,2.7,14.0,992.0,923.77,705.51
2016,5,13,11,45,945.0,114.0,2.8,14.0,998.0,947.55,722.16
2016,5,13,12,0,947.0,114.0,2.9,14.0,1004.0,968.7,737.11
2016,5,13,12,15,947.0,114.0,2.9,13.5,1003.0,985.28,749.57
2016,5,13,12,30,947.0,114.0,2.9,13.0,1002.0,998.99,760.24
2016,5,13,12,45,950.0,110.5,2.9,13.0,994.0,1009.09,767.18
2016,5,13,13,0,953.0,107.0,2.9,13.0,986.0,1016.16,772.21
2016,5,13,13,15,950.5,106.0,2.8,12.5,970.0,1017.45,773.96
2016,5,13,13,30,948.0,105.0,2.7,12.0,954.0,1015.64,773.76
2016,5,13,13,45,947.0,102.0,2.65,12.0,931.5,1010.07,770.24
2016,5,13,14,0,946.0,99.0,2.6,12.0,909.0,1001.39,764.76
2016,5,13,14,15,940.0,98.0,2.55,12.0,878.5,987.09,755.6
2016,5,13,14,30,934.0,97.0,2.5,12.0,848.0,969.91,744.63
2016,5,13,14,45,769.5,163.0,2.5,12.0,764.0,883.39,686.03
2016,5,13,15,0,605.0,229.0,2.5,12.0,680.0,798.23,626.1
2016,5,13,15,15,546.5,232.0,2.45,11.5,622.0,736.64,583.06
2016,5,13,15,30,488.0,235.0,2.4,11.0,564.0,678.88,541.65
2016,5,13,15,45,685.0,157.0,2.35,11.0,584.0,746.6,597.58
2016,5,13,16,0,882.0,79.0,2.3,11.0,604.0,787.19,628.08
2016,5,13,16,15,474.5,145.5,2.25,10.5,425.0,530.24,433.93
2016,5,13,16,30,67.0,212.0,2.2,10.0,246.0,271.55,221.73
2016,5,13,16,45,44.0,182.0,2.15,10.0,203.5,221.7,181.99
2016,5,13,17,0,21.0,152.0,2.1,10.0,161.0,166.98,136.72
2016,5,13,17,15,17.0,133.0,2.05,9.5,139.5,144.78,118.72
2016,5,13,17,30,13.0,114.0,2.0,9.0,118.0,122.83,100.48
2016,5,13,17,45,7.0,95.5,2.0,9.0,97.5,100.63,81.5
2016,5,13,18,0,1.0,77.0,2.0,9.0,77.0,78.84,62.58
2016,5,13,18,15,233.5,55.5,1.95,8.5,86.5,176.49,143.94
2016,5,13,18,30,466.0,34.0,1.9,8.0,96.0,230.7,181.04
2016,5,13,18,45,321.0,24.5,1.85,8.0,58.5,150.79,105.36
2016,5,13,19,0,176.0,15.0,1.8,8.0,21.0,74.45,0.0
2016,5,13,19,15,88.0,7.5,1.8,8.0,10.5,28.24,0.0
2016,5,13,19,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,14,5,15,140.5,12.0,1.45,10.0,22.5,11.8,0.0
2016,5,14,5,30,281.0,24.0,1.5,10.0,45.0,18.44,8.56
2016,5,14,5,45,390.0,33.0,1.55,10.5,86.0,24.31,15.73
