Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,14,6,0,499.0,42.0,1.6,11.0,127.0,29.79,21.08
2016,5,14,6,15,566.0,48.0,1.6,11.0,176.0,32.4,23.69
2016,5,14,6,30,633.0,54.0,1.6,11.0,225.0,51.62,29.71
2016,5,14,6,45,322.0,90.0,1.6,11.5,177.5,90.0,59.97
2016,5,14,7,0,11.0,126.0,1.6,12.0,130.0,117.97,94.42
2016,5,14,7,15,395.5,99.5,1.55,12.0,280.0,145.05,100.17
2016,5,14,7,30,780.0,73.0,1.5,12.0,430.0,227.47,155.2
2016,5,14,7,45,409.5,144.5,1.5,12.5,333.5,228.51,171.57
2016,5,14,8,0,39.0,216.0,1.5,13.0,237.0,208.03,165.34
2016,5,14,8,15,29.5,221.5,1.45,13.0,238.5,213.24,169.45
2016,5,14,8,30,20.0,227.0,1.4,13.0,240.0,221.68,175.88
2016,5,14,8,45,59.0,276.0,1.35,13.0,317.0,280.23,221.56
2016,5,14,9,0,98.0,325.0,1.3,13.0,394.0,347.08,272.76
2016,5,14,9,15,86.0,339.0,1.3,13.0,402.0,359.49,281.52
2016,5,14,9,30,74.0,353.0,1.3,13.0,410.0,370.75,289.55
2016,5,14,9,45,52.0,340.5,1.3,13.5,381.5,350.9,273.31
2016,5,14,10,0,30.0,328.0,1.3,14.0,353.0,328.66,255.31
2016,5,14,10,15,81.5,382.0,1.3,14.0,452.5,417.47,323.06
2016,5,14,10,30,133.0,436.0,1.3,14.0,552.0,508.21,389.87
2016,5,14,10,45,75.5,371.0,1.3,14.0,437.5,412.12,317.44
2016,5,14,11,0,18.0,306.0,1.3,14.0,323.0,309.07,238.95
2016,5,14,11,15,90.0,390.5,1.3,14.0,474.5,450.8,347.55
2016,5,14,11,30,162.0,475.0,1.3,14.0,626.0,598.29,454.27
2016,5,14,11,45,116.0,462.5,1.35,14.5,571.0,552.77,418.72
2016,5,14,12,0,70.0,450.0,1.4,15.0,516.0,502.55,381.11
2016,5,14,12,15,61.5,439.5,1.4,15.0,498.0,487.95,370.75
2016,5,14,12,30,53.0,429.0,1.4,15.0,480.0,472.7,359.62
2016,5,14,12,45,68.5,439.5,1.45,15.0,503.5,500.58,380.82
2016,5,14,13,0,84.0,450.0,1.5,15.0,527.0,528.71,401.82
2016,5,14,13,15,158.0,448.5,1.5,14.5,591.0,606.47,460.89
2016,5,14,13,30,232.0,447.0,1.5,14.0,655.0,678.65,514.76
2016,5,14,13,45,167.0,432.0,1.55,14.0,580.0,603.57,459.95
2016,5,14,14,0,102.0,417.0,1.6,14.0,505.0,520.57,399.46
2016,5,14,14,15,57.5,332.5,1.65,14.0,382.0,391.25,304.06
2016,5,14,14,30,13.0,248.0,1.7,14.0,259.0,256.25,200.43
2016,5,14,14,45,27.0,279.5,1.75,14.0,300.5,309.09,242.9
2016,5,14,15,0,41.0,311.0,1.8,14.0,342.0,356.15,279.79
2016,5,14,15,15,38.0,290.5,1.8,14.0,318.0,332.4,261.85
2016,5,14,15,30,35.0,270.0,1.8,14.0,294.0,308.53,244.04
2016,5,14,15,45,28.0,243.5,1.8,14.0,262.0,274.73,218.15
2016,5,14,16,0,21.0,217.0,1.8,14.0,230.0,233.51,186.08
2016,5,14,16,15,23.5,204.0,1.8,13.5,217.0,222.29,178.25
2016,5,14,16,30,26.0,191.0,1.8,13.0,204.0,210.9,170.08
2016,5,14,16,45,201.5,169.0,1.85,13.0,255.0,330.45,271.5
2016,5,14,17,0,377.0,147.0,1.9,13.0,306.0,420.91,346.12
2016,5,14,17,15,347.0,133.0,1.85,12.5,265.0,372.64,307.39
2016,5,14,17,30,317.0,119.0,1.8,12.0,224.0,318.43,263.77
2016,5,14,17,45,413.5,90.0,1.8,12.0,201.5,329.77,272.53
2016,5,14,18,0,510.0,61.0,1.8,12.0,179.0,326.33,266.93
2016,5,14,18,15,425.5,51.5,1.75,11.5,133.5,256.04,205.88
2016,5,14,18,30,341.0,42.0,1.7,11.0,88.0,193.25,150.27
2016,5,14,18,45,170.5,31.0,1.65,11.0,54.0,108.21,75.54
2016,5,14,19,0,0.0,20.0,1.6,11.0,20.0,21.07,0.0
2016,5,14,19,15,0.0,10.0,1.6,10.5,10.0,9.83,0.0
2016,5,14,19,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,5,15,5,15,104.0,13.5,3.25,9.0,22.0,13.27,0.0
2016,5,15,5,30,208.0,27.0,3.3,9.0,44.0,20.9,10.81
2016,5,15,5,45,331.5,37.0,3.35,9.5,85.5,27.85,18.93
2016,5,15,6,0,455.0,47.0,3.4,10.0,127.0,34.07,25.0
2016,5,15,6,15,525.5,54.5,3.3,10.5,175.5,37.69,28.51
2016,5,15,6,30,596.0,62.0,3.2,11.0,224.0,55.76,32.85
2016,5,15,6,45,652.5,65.5,3.15,11.5,276.5,92.66,49.83
2016,5,15,7,0,709.0,69.0,3.1,12.0,329.0,138.58,81.27
2016,5,15,7,15,741.5,73.5,3.1,12.5,381.0,183.75,117.72
2016,5,15,7,30,774.0,78.0,3.1,13.0,433.0,232.28,159.59
2016,5,15,7,45,802.0,80.0,3.1,13.5,484.5,280.59,202.57
2016,5,15,8,0,830.0,82.0,3.1,14.0,536.0,331.44,247.69
2016,5,15,8,15,847.5,84.5,3.1,14.5,584.5,385.39,294.8
2016,5,15,8,30,865.0,87.0,3.1,15.0,633.0,436.14,338.36
2016,5,15,8,45,880.0,89.0,3.1,15.5,677.5,486.13,380.21
2016,5,15,9,0,895.0,91.0,3.1,16.0,722.0,536.52,421.12
2016,5,15,9,15,905.5,92.5,3.1,16.0,761.5,584.15,459.63
2016,5,15,9,30,916.0,94.0,3.1,16.0,801.0,631.34,496.85
2016,5,15,9,45,925.0,94.5,3.15,16.5,835.5,676.0,530.55
2016,5,15,10,0,934.0,95.0,3.2,17.0,870.0,719.67,562.44
2016,5,15,10,15,940.0,96.5,3.3,17.0,897.5,760.94,591.59
2016,5,15,10,30,946.0,98.0,3.4,17.0,925.0,800.61,619.43
2016,5,15,10,45,947.5,100.0,3.5,17.0,945.0,835.48,643.74
2016,5,15,11,0,949.0,102.0,3.6,17.0,965.0,868.14,666.46
2016,5,15,11,15,951.5,102.5,3.65,17.0,979.0,897.88,686.83
2016,5,15,11,30,954.0,103.0,3.7,17.0,993.0,925.22,705.52
2016,5,15,11,45,952.0,105.0,3.8,17.0,998.0,947.5,721.06
2016,5,15,12,0,950.0,107.0,3.9,17.0,1003.0,966.99,734.78
2016,5,15,12,15,950.0,107.0,3.95,17.0,1001.5,983.52,746.26
2016,5,15,12,30,950.0,107.0,4.0,17.0,1000.0,997.18,755.88
2016,5,15,12,45,947.5,107.0,4.05,17.0,990.5,1005.53,762.01
2016,5,15,13,0,945.0,107.0,4.1,17.0,981.0,1010.86,766.24
2016,5,15,13,15,941.5,106.5,4.1,17.0,964.5,1011.67,767.21
2016,5,15,13,30,938.0,106.0,4.1,17.0,948.0,1009.42,766.26
2016,5,15,13,45,934.5,104.0,4.15,17.0,925.0,1002.57,762.62
2016,5,15,14,0,931.0,102.0,4.2,17.0,902.0,992.69,757.05
2016,5,15,14,15,924.0,101.0,4.25,16.5,871.5,977.63,749.41
2016,5,15,14,30,917.0,100.0,4.3,16.0,841.0,959.78,739.86
2016,5,15,14,45,908.0,98.5,4.35,16.0,804.5,936.89,725.63
2016,5,15,15,0,899.0,97.0,4.4,16.0,768.0,911.51,709.65
2016,5,15,15,15,887.0,95.0,4.4,15.5,726.5,880.65,690.64
2016,5,15,15,30,875.0,93.0,4.4,15.0,685.0,847.76,670.01
2016,5,15,15,45,857.0,91.5,4.45,15.0,639.0,808.68,643.71
2016,5,15,16,0,839.0,90.0,4.5,15.0,593.0,773.12,619.73
2016,5,15,16,15,819.0,87.0,4.45,14.5,543.5,728.45,589.18
2016,5,15,16,30,799.0,84.0,4.4,14.0,494.0,683.08,557.64
2016,5,15,16,45,768.5,81.0,4.4,14.0,442.5,630.08,518.76
2016,5,15,17,0,738.0,78.0,4.4,14.0,391.0,577.7,477.88
2016,5,15,17,15,700.5,73.0,4.35,13.5,339.5,519.7,432.07
2016,5,15,17,30,663.0,68.0,4.3,13.0,288.0,466.0,388.2
2016,5,15,17,45,603.0,63.0,4.25,13.0,236.5,400.52,332.61
2016,5,15,18,0,543.0,58.0,4.2,13.0,185.0,339.5,279.23
2016,5,15,18,15,460.5,49.5,4.15,12.5,139.0,269.6,217.88
2016,5,15,18,30,378.0,41.0,4.1,12.0,93.0,206.99,161.63
2016,5,15,18,45,247.0,29.0,4.05,11.5,57.0,132.36,93.86
2016,5,15,19,0,116.0,17.0,4.0,11.0,21.0,60.11,0.0
2016,5,15,19,15,58.0,8.5,3.95,11.0,10.5,22.32,0.0
2016,5,15,19,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,3.85,10.5,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,3.95,9.5,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,5,16,5,15,85.0,14.5,3.3,9.5,21.0,14.25,0.0
2016,5,16,5,30,170.0,29.0,3.3,10.0,42.0,22.49,12.29
2016,5,16,5,45,278.5,41.0,3.3,10.5,82.0,31.09,21.73
2016,5,16,6,0,387.0,53.0,3.3,11.0,122.0,39.44,29.71
2016,5,16,6,15,458.5,62.0,3.25,11.5,169.0,44.09,34.14
2016,5,16,6,30,530.0,71.0,3.2,12.0,216.0,63.28,39.46
2016,5,16,6,45,586.5,76.5,3.15,12.5,267.5,98.63,56.77
2016,5,16,7,0,643.0,82.0,3.1,13.0,319.0,139.9,84.85
2016,5,16,7,15,679.0,87.0,3.05,13.5,370.5,183.06,119.42
2016,5,16,7,30,715.0,92.0,3.0,14.0,422.0,229.9,159.36
2016,5,16,7,45,745.5,94.5,3.0,14.5,473.0,279.87,203.02
2016,5,16,8,0,776.0,97.0,3.0,15.0,524.0,329.19,246.22
2016,5,16,8,15,796.0,100.5,2.95,15.5,572.0,378.19,288.8
2016,5,16,8,30,816.0,104.0,2.9,16.0,620.0,428.6,331.49
2016,5,16,8,45,833.5,105.5,2.85,16.5,665.0,477.25,371.74
2016,5,16,9,0,851.0,107.0,2.8,17.0,710.0,530.02,413.82
2016,5,16,9,15,863.0,109.5,2.75,17.0,749.5,577.48,451.57
2016,5,16,9,30,875.0,112.0,2.7,17.0,789.0,624.7,488.17
2016,5,16,9,45,890.5,110.0,2.7,17.5,824.5,669.62,521.56
2016,5,16,10,0,906.0,108.0,2.7,18.0,860.0,714.09,553.77
2016,5,16,10,15,912.5,109.0,2.7,18.0,888.0,754.24,581.53
2016,5,16,10,30,919.0,110.0,2.7,18.0,916.0,792.89,607.8
2016,5,16,10,45,923.0,111.5,2.75,18.5,937.0,828.38,630.8
2016,5,16,11,0,927.0,113.0,2.8,19.0,958.0,861.89,652.24
2016,5,16,11,15,930.0,113.5,2.9,19.0,971.5,891.49,672.5
2016,5,16,11,30,933.0,114.0,3.0,19.0,985.0,918.77,691.21
2016,5,16,11,45,933.5,114.5,3.1,19.0,991.0,941.4,706.82
2016,5,16,12,0,934.0,115.0,3.2,19.0,997.0,961.39,720.74
2016,5,16,12,15,933.5,115.0,3.3,19.0,995.5,977.26,731.98
2016,5,16,12,30,933.0,115.0,3.4,19.0,994.0,990.29,741.44
2016,5,16,12,45,930.0,115.5,3.5,19.0,984.5,998.57,747.84
2016,5,16,13,0,927.0,116.0,3.6,19.0,975.0,1003.88,752.39
2016,5,16,13,15,923.5,115.5,3.7,19.0,958.5,1004.71,754.07
2016,5,16,13,30,920.0,115.0,3.8,19.0,942.0,1002.55,753.87
2016,5,16,13,45,914.0,114.0,3.9,19.0,918.0,994.5,749.8
2016,5,16,14,0,908.0,113.0,4.0,19.0,894.0,983.55,743.87
2016,5,16,14,15,900.5,111.5,4.05,18.5,864.0,967.82,735.85
2016,5,16,14,30,893.0,110.0,4.1,18.0,834.0,949.37,726.0
2016,5,16,14,45,878.5,110.5,4.15,18.0,796.5,924.1,710.04
2016,5,16,15,0,864.0,111.0,4.2,18.0,759.0,896.65,692.55
2016,5,16,15,15,851.0,109.0,4.25,17.5,717.5,865.81,673.85
2016,5,16,15,30,838.0,107.0,4.3,17.0,676.0,838.21,657.32
2016,5,16,15,45,814.5,107.0,4.35,17.0,629.0,797.35,629.86
2016,5,16,16,0,791.0,107.0,4.4,17.0,582.0,755.57,601.44
2016,5,16,16,15,768.5,103.0,4.4,16.5,533.0,709.44,570.2
2016,5,16,16,30,746.0,99.0,4.4,16.0,484.0,662.87,538.03
2016,5,16,16,45,716.0,94.5,4.4,16.0,433.5,613.06,500.91
2016,5,16,17,0,686.0,90.0,4.4,16.0,383.0,561.45,460.85
2016,5,16,17,15,646.0,84.5,4.35,15.5,331.5,503.58,415.44
2016,5,16,17,30,606.0,79.0,4.3,15.0,280.0,447.82,370.36
2016,5,16,17,45,548.0,72.0,4.3,14.5,230.5,383.36,316.82
2016,5,16,18,0,490.0,65.0,4.3,14.0,181.0,323.17,265.17
2016,5,16,18,15,406.5,55.0,4.2,13.5,136.0,253.33,204.32
2016,5,16,18,30,323.0,45.0,4.1,13.0,91.0,189.85,148.03
2016,5,16,18,45,207.0,31.5,4.1,12.5,56.5,121.24,86.4
2016,5,16,19,0,91.0,18.0,4.1,12.0,22.0,54.78,0.0
2016,5,16,19,15,45.5,9.0,4.05,12.0,11.0,19.89,0.0
2016,5,16,19,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,17,5,15,140.5,13.0,1.8,12.5,25.0,12.78,0.0
2016,5,17,5,30,281.0,26.0,1.8,13.0,50.0,19.97,10.34
2016,5,17,5,45,385.5,35.5,1.8,13.5,91.5,26.21,17.25
2016,5,17,6,0,490.0,45.0,1.8,14.0,133.0,32.04,22.83
2016,5,17,6,15,557.0,52.0,1.8,14.0,182.0,35.35,26.04
2016,5,17,6,30,624.0,59.0,1.8,14.0,231.0,56.95,31.28
2016,5,17,6,45,668.5,64.5,1.8,14.5,282.5,96.13,50.77
2016,5,17,7,0,713.0,70.0,1.8,15.0,334.0,143.14,83.66
2016,5,17,7,15,745.5,74.0,1.75,15.5,386.0,188.1,119.64
2016,5,17,7,30,778.0,78.0,1.7,16.0,438.0,236.41,160.68
2016,5,17,7,45,801.0,81.5,1.7,16.5,489.0,284.88,203.07
2016,5,17,8,0,824.0,85.0,1.7,17.0,540.0,335.4,246.94
2016,5,17,8,15,842.5,88.0,1.7,17.0,588.0,385.69,290.51
2016,5,17,8,30,861.0,91.0,1.7,17.0,636.0,441.13,336.97
2016,5,17,8,45,875.0,93.5,1.7,17.5,680.5,490.88,377.36
2016,5,17,9,0,889.0,96.0,1.7,18.0,725.0,540.95,416.72
2016,5,17,9,15,899.5,97.5,1.7,18.0,765.0,588.27,453.72
2016,5,17,9,30,910.0,99.0,1.7,18.0,805.0,635.15,489.41
2016,5,17,9,45,919.5,100.0,1.7,18.5,839.5,680.3,521.99
2016,5,17,10,0,929.0,101.0,1.7,19.0,874.0,724.51,552.81
2016,5,17,10,15,934.5,102.0,1.7,19.0,901.5,764.73,579.54
2016,5,17,10,30,940.0,103.0,1.7,19.0,929.0,803.33,604.92
2016,5,17,10,45,943.5,104.5,1.75,19.5,949.5,839.05,627.45
2016,5,17,11,0,947.0,106.0,1.8,20.0,970.0,872.7,648.42
2016,5,17,11,15,949.0,106.5,1.85,20.0,983.5,901.93,667.59
2016,5,17,11,30,951.0,107.0,1.9,20.0,997.0,928.75,685.19
2016,5,17,11,45,951.0,108.0,1.95,20.5,1002.5,951.74,698.98
2016,5,17,12,0,951.0,109.0,2.0,21.0,1008.0,972.03,711.05
2016,5,17,12,15,950.5,109.0,2.05,21.0,1006.5,988.11,721.8
2016,5,17,12,30,950.0,109.0,2.1,21.0,1005.0,1001.3,730.83
2016,5,17,12,45,945.5,110.0,2.2,21.0,995.0,1008.76,736.88
2016,5,17,13,0,941.0,111.0,2.3,21.0,985.0,1013.2,741.13
2016,5,17,13,15,937.5,110.5,2.35,21.0,968.0,1014.03,742.62
2016,5,17,13,30,934.0,110.0,2.4,21.0,951.0,1011.82,742.29
2016,5,17,13,45,928.5,109.0,2.45,21.0,927.0,1004.17,738.55
2016,5,17,14,0,923.0,108.0,2.5,21.0,903.0,993.56,733.01
2016,5,17,14,15,916.0,106.5,2.55,20.5,872.5,978.12,725.78
2016,5,17,14,30,909.0,105.0,2.6,20.0,842.0,959.91,716.76
2016,5,17,14,45,899.0,103.5,2.7,20.0,805.5,936.31,703.17
2016,5,17,15,0,889.0,102.0,2.8,20.0,769.0,910.29,687.89
2016,5,17,15,15,876.5,100.0,2.8,20.0,727.5,879.28,668.32
2016,5,17,15,30,864.0,98.0,2.8,20.0,686.0,846.29,647.32
2016,5,17,15,45,847.0,95.5,2.85,20.0,640.0,807.28,622.25
2016,5,17,16,0,830.0,93.0,2.9,20.0,594.0,771.79,599.4
2016,5,17,16,15,809.0,90.0,2.9,19.5,545.0,726.67,570.08
2016,5,17,16,30,788.0,87.0,2.9,19.0,496.0,680.95,539.8
2016,5,17,16,45,758.0,84.0,2.9,19.0,444.5,628.67,502.97
2016,5,17,17,0,728.0,81.0,2.9,19.0,393.0,576.98,464.12
2016,5,17,17,15,690.0,76.0,2.85,18.0,341.0,521.45,422.62
2016,5,17,17,30,652.0,71.0,2.8,17.0,289.0,465.59,379.36
2016,5,17,17,45,594.0,65.5,2.8,16.5,238.5,400.88,326.78
2016,5,17,18,0,536.0,60.0,2.8,16.0,188.0,340.44,275.88
2016,5,17,18,15,456.0,51.0,2.75,15.5,142.0,271.08,216.33
2016,5,17,18,30,376.0,42.0,2.7,15.0,96.0,208.79,161.47
2016,5,17,18,45,252.5,30.0,2.7,14.5,60.0,136.21,97.14
2016,5,17,19,0,129.0,18.0,2.7,14.0,24.0,66.24,4.18
2016,5,17,19,15,64.5,9.0,2.65,13.5,12.0,24.62,0.0
2016,5,17,19,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,18,5,15,115.0,14.0,1.65,15.0,24.0,10.88,0.0
2016,5,18,5,30,230.0,28.0,1.6,15.0,48.0,21.76,11.84
2016,5,18,5,45,329.0,39.5,1.55,15.5,88.0,29.79,20.22
2016,5,18,6,0,428.0,51.0,1.5,16.0,128.0,37.28,27.25
2016,5,18,6,15,495.0,59.0,1.4,16.5,175.5,41.16,30.89
2016,5,18,6,30,562.0,67.0,1.3,17.0,223.0,63.24,36.63
2016,5,18,6,45,606.5,73.5,1.25,17.5,273.0,100.28,55.59
2016,5,18,7,0,651.0,80.0,1.2,18.0,323.0,142.02,84.25
2016,5,18,7,15,685.0,85.0,1.15,18.0,373.5,185.28,118.53
2016,5,18,7,30,719.0,90.0,1.1,18.0,424.0,232.01,157.73
2016,5,18,7,45,740.0,95.5,1.1,18.0,473.0,282.15,200.89
2016,5,18,8,0,761.0,101.0,1.1,18.0,522.0,330.83,242.77
2016,5,18,8,15,780.5,104.5,1.15,18.0,569.0,378.89,283.78
2016,5,18,8,30,800.0,108.0,1.2,18.0,616.0,428.32,325.03
2016,5,18,8,45,811.0,112.5,1.25,18.5,658.5,475.87,363.28
2016,5,18,9,0,822.0,117.0,1.3,19.0,701.0,523.6,400.52
2016,5,18,9,15,833.5,119.5,1.35,19.0,739.5,569.78,436.41
2016,5,18,9,30,845.0,122.0,1.4,19.0,778.0,618.34,473.07
2016,5,18,9,45,859.5,120.5,1.5,19.5,813.0,661.86,504.95
2016,5,18,10,0,874.0,119.0,1.6,20.0,848.0,704.92,535.85
2016,5,18,10,15,880.5,120.5,1.6,20.0,875.0,744.33,562.58
2016,5,18,10,30,887.0,122.0,1.6,20.0,902.0,782.32,587.55
2016,5,18,10,45,893.5,122.0,1.65,20.0,923.0,817.33,610.8
2016,5,18,11,0,900.0,122.0,1.7,20.0,944.0,850.58,632.78
2016,5,18,11,15,903.0,122.5,1.7,20.0,957.5,879.43,651.23
2016,5,18,11,30,906.0,123.0,1.7,20.0,971.0,906.06,668.17
2016,5,18,11,45,908.5,122.5,1.75,20.0,978.0,928.93,683.26
2016,5,18,12,0,911.0,122.0,1.8,20.0,985.0,949.33,696.8
2016,5,18,12,15,911.0,122.0,1.9,20.0,983.5,965.31,708.18
2016,5,18,12,30,911.0,122.0,2.0,20.0,982.0,978.57,717.91
2016,5,18,12,45,906.0,124.0,2.1,20.0,972.5,986.27,724.15
2016,5,18,13,0,901.0,126.0,2.2,20.0,963.0,991.08,728.65
2016,5,18,13,15,898.0,125.0,2.3,19.5,947.5,991.89,732.06
2016,5,18,13,30,895.0,124.0,2.4,19.0,932.0,989.79,733.69
2016,5,18,13,45,888.0,124.5,2.5,19.0,908.5,982.5,730.59
2016,5,18,14,0,881.0,125.0,2.6,19.0,885.0,972.43,725.75
2016,5,18,14,15,874.0,123.0,2.65,18.5,855.5,957.03,718.3
2016,5,18,14,30,867.0,121.0,2.7,18.0,826.0,938.98,709.12
2016,5,18,14,45,863.5,116.0,2.8,18.0,792.0,918.38,697.27
2016,5,18,15,0,860.0,111.0,2.9,18.0,758.0,895.17,683.57
2016,5,18,15,15,848.5,109.0,3.0,18.0,718.0,865.75,665.47
2016,5,18,15,30,837.0,107.0,3.1,18.0,678.0,839.53,649.48
2016,5,18,15,45,825.5,102.5,3.25,18.0,634.0,803.54,626.61
2016,5,18,16,0,814.0,98.0,3.4,18.0,590.0,765.91,602.24
2016,5,18,16,15,794.0,94.5,3.5,17.5,542.0,721.52,573.33
2016,5,18,16,30,774.0,91.0,3.6,17.0,494.0,676.48,543.3
2016,5,18,16,45,745.0,87.5,3.75,16.5,443.0,624.82,507.48
2016,5,18,17,0,716.0,84.0,3.9,16.0,392.0,576.1,471.29
2016,5,18,17,15,678.5,79.0,3.95,15.5,341.0,519.1,427.17
2016,5,18,17,30,641.0,74.0,4.0,15.0,290.0,463.96,383.07
2016,5,18,17,45,580.5,68.5,4.1,14.5,239.5,398.32,328.94
2016,5,18,18,0,520.0,63.0,4.2,14.0,189.0,337.14,276.77
2016,5,18,18,15,438.5,54.5,4.2,13.5,143.0,268.24,216.79
2016,5,18,18,30,357.0,46.0,4.2,13.0,97.0,206.37,161.71
2016,5,18,18,45,229.0,33.0,4.25,13.0,61.0,131.08,94.92
2016,5,18,19,0,101.0,20.0,4.3,13.0,25.0,61.37,10.09
2016,5,18,19,15,50.5,10.0,4.35,12.5,12.5,22.27,0.0
2016,5,18,19,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,4.5,11.5,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,4.6,10.5,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,5.05,10.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,5.1,9.5,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,5.25,9.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,5.15,8.5,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,5.05,8.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,5.05,8.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,5,19,5,15,82.0,15.5,5.25,8.0,23.0,12.08,0.0
2016,5,19,5,30,164.0,31.0,5.4,8.0,46.0,23.98,14.24
2016,5,19,5,45,247.0,46.0,5.55,8.5,83.5,34.95,25.43
2016,5,19,6,0,330.0,61.0,5.7,9.0,121.0,45.39,35.34
2016,5,19,6,15,384.0,74.0,5.6,9.0,165.0,53.72,43.23
2016,5,19,6,30,438.0,87.0,5.5,9.0,209.0,77.85,52.5
2016,5,19,6,45,507.5,88.0,5.45,9.5,257.0,106.3,66.28
2016,5,19,7,0,577.0,89.0,5.4,10.0,305.0,141.58,90.21
2016,5,19,7,15,665.5,81.5,5.35,10.5,365.5,180.26,119.67
2016,5,19,7,30,754.0,74.0,5.3,11.0,426.0,230.49,161.5
2016,5,19,7,45,803.0,81.0,5.3,11.5,493.5,287.96,212.12
2016,5,19,8,0,852.0,88.0,5.3,12.0,561.0,350.06,266.65
2016,5,19,8,15,869.0,91.0,5.25,12.0,609.5,401.1,312.93
2016,5,19,8,30,886.0,94.0,5.2,12.0,658.0,457.1,362.24
2016,5,19,8,45,899.5,96.0,5.2,12.5,702.5,507.3,405.32
2016,5,19,9,0,913.0,98.0,5.2,13.0,747.0,557.73,447.4
2016,5,19,9,15,922.5,100.0,5.2,13.0,786.5,605.95,487.52
2016,5,19,9,30,932.0,102.0,5.2,13.0,826.0,653.62,526.29
2016,5,19,9,45,758.0,195.0,5.2,13.5,800.5,661.88,529.86
2016,5,19,10,0,584.0,288.0,5.2,14.0,775.0,661.14,525.32
2016,5,19,10,15,763.0,202.0,5.2,14.0,860.5,733.97,584.84
2016,5,19,10,30,942.0,116.0,5.2,14.0,946.0,819.19,649.29
2016,5,19,10,45,745.5,235.5,5.25,14.0,902.0,807.76,638.79
2016,5,19,11,0,549.0,355.0,5.3,14.0,858.0,785.53,616.81
2016,5,19,11,15,527.5,373.5,5.3,14.0,862.5,803.56,629.4
2016,5,19,11,30,506.0,392.0,5.3,14.0,867.0,819.39,640.08
2016,5,19,11,45,520.5,381.5,5.35,14.5,873.0,837.67,652.95
2016,5,19,12,0,535.0,371.0,5.4,15.0,879.0,854.89,665.0
2016,5,19,12,15,367.5,427.0,5.5,15.0,776.0,764.91,595.11
2016,5,19,12,30,200.0,483.0,5.6,15.0,673.0,668.33,519.16
2016,5,19,12,45,582.0,296.0,5.7,15.5,839.5,858.05,672.13
2016,5,19,13,0,964.0,109.0,5.8,16.0,1006.0,1035.08,800.27
2016,5,19,13,15,960.0,108.5,5.9,15.5,988.5,1035.51,802.25
2016,5,19,13,30,956.0,108.0,6.0,15.0,971.0,1032.83,803.2
2016,5,19,13,45,946.5,109.0,6.1,15.0,945.5,1023.37,797.89
2016,5,19,14,0,937.0,110.0,6.2,15.0,920.0,1010.97,790.59
2016,5,19,14,15,929.5,108.5,6.2,14.5,889.0,994.98,781.68
2016,5,19,14,30,922.0,107.0,6.2,14.0,858.0,976.19,770.79
2016,5,19,14,45,747.5,177.0,6.2,13.5,768.5,887.6,708.52
2016,5,19,15,0,573.0,247.0,6.2,13.0,679.0,790.57,636.24
2016,5,19,15,15,612.5,214.5,6.2,12.5,653.5,782.77,634.55
2016,5,19,15,30,652.0,182.0,6.2,12.0,628.0,768.46,627.51
2016,5,19,15,45,573.5,191.5,6.25,11.5,564.5,693.89,570.85
2016,5,19,16,0,495.0,201.0,6.3,11.0,501.0,626.42,518.6
2016,5,19,16,15,456.5,193.5,6.25,10.5,452.5,574.2,478.47
2016,5,19,16,30,418.0,186.0,6.2,10.0,404.0,523.34,438.66
2016,5,19,16,45,394.5,173.5,6.2,10.0,362.5,479.0,403.16
2016,5,19,17,0,371.0,161.0,6.2,10.0,321.0,427.24,361.11
2016,5,19,17,15,355.0,142.0,6.1,9.5,279.5,382.31,324.52
2016,5,19,17,30,339.0,123.0,6.0,9.0,238.0,345.73,293.86
2016,5,19,17,45,308.5,105.5,5.95,9.0,197.0,288.44,244.47
2016,5,19,18,0,278.0,88.0,5.9,9.0,156.0,241.15,202.49
2016,5,19,18,15,236.0,70.5,5.9,9.0,118.5,191.19,157.49
2016,5,19,18,30,194.0,53.0,5.9,9.0,81.0,144.76,115.11
2016,5,19,18,45,121.5,36.5,5.9,9.0,51.5,92.89,68.05
2016,5,19,19,0,49.0,20.0,5.9,9.0,22.0,42.09,9.27
2016,5,19,19,15,24.5,10.0,5.9,9.0,11.0,15.92,0.0
2016,5,19,19,30,0.0,0.0,5.9,9.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,5.95,9.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,6.0,9.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,6.05,8.5,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,6.1,8.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,6.15,8.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,6.2,8.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,6.2,8.0,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,6.2,8.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,6.2,8.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,6.2,8.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,6.15,8.0,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,6.1,8.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,6.1,8.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,6.1,8.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,6.0,7.5,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,5.9,7.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,5.85,7.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,5.8,7.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,5.7,7.0,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,5.5,7.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,5.4,7.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,5.35,7.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,5.3,7.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,5.2,7.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,5.1,7.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,5.0,7.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,4.9,7.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,4.45,7.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,4.35,7.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,5,20,5,15,125.5,15.5,4.25,7.0,27.0,12.05,0.0
2016,5,20,5,30,251.0,31.0,4.2,7.0,54.0,24.47,14.89
2016,5,20,5,45,362.5,41.0,4.2,7.5,96.0,30.96,22.03
2016,5,20,6,0,474.0,51.0,4.2,8.0,138.0,37.04,27.97
2016,5,20,6,15,542.0,58.0,4.2,8.0,187.0,40.08,31.01
2016,5,20,6,30,610.0,65.0,4.2,8.0,236.0,65.59,37.67
2016,5,20,6,45,658.5,70.0,4.25,8.5,288.0,104.12,58.4
2016,5,20,7,0,707.0,75.0,4.3,9.0,340.0,147.73,89.87
2016,5,20,7,15,739.5,79.0,4.25,9.0,392.5,195.82,130.23
2016,5,20,7,30,772.0,83.0,4.2,9.0,445.0,243.85,172.93
2016,5,20,7,45,795.0,87.0,4.2,9.5,495.5,292.42,217.1
2016,5,20,8,0,818.0,91.0,4.2,10.0,546.0,343.06,262.88
2016,5,20,8,15,500.0,191.5,4.2,10.0,477.0,350.65,278.06
2016,5,20,8,30,182.0,292.0,4.2,10.0,408.0,337.04,271.15
2016,5,20,8,45,308.5,283.5,4.2,10.5,496.5,395.72,317.98
2016,5,20,9,0,435.0,275.0,4.2,11.0,585.0,466.06,374.04
2016,5,20,9,15,336.0,323.0,4.15,11.0,570.5,478.1,382.83
2016,5,20,9,30,237.0,371.0,4.1,11.0,556.0,481.7,384.19
2016,5,20,9,45,579.0,240.0,4.1,11.5,717.0,589.0,472.74
2016,5,20,10,0,921.0,109.0,4.1,12.0,878.0,729.94,584.46
2016,5,20,10,15,927.0,110.0,4.1,12.0,905.5,770.17,612.6
2016,5,20,10,30,933.0,111.0,4.1,12.0,933.0,808.83,640.0
2016,5,20,10,45,935.0,113.0,4.1,12.0,953.5,843.55,664.36
2016,5,20,11,0,937.0,115.0,4.1,12.0,974.0,876.16,687.07
2016,5,20,11,15,940.0,116.0,4.05,12.0,987.5,906.42,707.77
2016,5,20,11,30,943.0,117.0,4.0,12.0,1001.0,934.35,726.74
2016,5,20,11,45,940.5,119.0,4.0,12.0,1006.5,955.91,741.48
2016,5,20,12,0,938.0,121.0,4.0,12.0,1012.0,974.74,754.38
2016,5,20,12,15,937.5,121.0,4.0,12.0,1010.0,990.67,765.34
2016,5,20,12,30,937.0,121.0,4.0,12.0,1008.0,1003.78,774.44
2016,5,20,12,45,932.0,123.0,4.05,12.0,998.0,1011.73,780.4
2016,5,20,13,0,927.0,125.0,4.1,12.0,988.0,1016.71,784.46
2016,5,20,13,15,923.0,124.0,4.1,12.0,971.5,1016.66,784.85
2016,5,20,13,30,919.0,123.0,4.1,12.0,955.0,1013.61,783.33
2016,5,20,13,45,913.0,122.5,4.1,12.0,931.0,1006.2,778.91
2016,5,20,14,0,907.0,122.0,4.1,12.0,907.0,995.89,772.62
2016,5,20,14,15,899.5,120.0,4.05,12.0,876.5,979.79,762.07
2016,5,20,14,30,892.0,118.0,4.0,12.0,846.0,960.96,749.74
2016,5,20,14,45,882.0,116.5,4.0,12.0,809.5,937.79,734.71
2016,5,20,15,0,872.0,115.0,4.0,12.0,773.0,912.25,718.02
2016,5,20,15,15,859.0,112.5,3.95,11.5,731.5,880.79,698.07
2016,5,20,15,30,846.0,110.0,3.9,11.0,690.0,852.62,680.41
2016,5,20,15,45,828.5,107.5,3.9,11.0,644.0,813.74,653.72
2016,5,20,16,0,811.0,105.0,3.9,11.0,598.0,773.56,625.87
2016,5,20,16,15,789.0,101.5,3.85,10.5,549.0,727.77,594.34
2016,5,20,16,30,767.0,98.0,3.8,10.0,500.0,681.46,561.89
2016,5,20,16,45,737.5,94.0,3.8,10.0,449.0,631.66,524.85
2016,5,20,17,0,708.0,90.0,3.8,10.0,398.0,580.1,484.44
2016,5,20,17,15,669.0,84.5,3.75,9.5,346.0,521.86,438.32
2016,5,20,17,30,630.0,79.0,3.7,9.0,294.0,465.6,392.38
2016,5,20,17,45,573.5,72.5,3.65,9.0,244.0,401.21,337.59
2016,5,20,18,0,517.0,66.0,3.6,9.0,194.0,340.91,284.74
2016,5,20,18,15,436.0,57.0,3.5,8.5,147.5,271.51,223.56
2016,5,20,18,30,355.0,48.0,3.4,8.0,101.0,209.08,167.29
2016,5,20,18,45,233.5,35.0,3.35,8.0,64.5,135.78,101.47
2016,5,20,19,0,112.0,22.0,3.3,8.0,28.0,68.38,23.16
2016,5,20,19,15,56.0,11.0,3.25,8.0,14.0,24.83,0.0
2016,5,20,19,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,21,5,15,0.0,7.0,1.25,8.0,7.0,6.75,0.0
2016,5,21,5,30,0.0,14.0,1.3,8.0,14.0,13.5,5.75
2016,5,21,5,45,0.0,25.5,1.4,8.0,25.5,24.61,16.4
2016,5,21,6,0,0.0,37.0,1.5,8.0,37.0,35.73,26.86
2016,5,21,6,15,0.0,50.5,1.55,8.0,50.5,48.79,39.0
2016,5,21,6,30,0.0,64.0,1.6,8.0,64.0,61.45,48.04
2016,5,21,6,45,0.0,78.5,1.7,8.0,78.5,75.0,59.71
2016,5,21,7,0,0.0,93.0,1.8,8.0,93.0,88.61,71.25
2016,5,21,7,15,0.0,115.5,1.8,8.0,115.5,109.39,88.72
2016,5,21,7,30,0.0,138.0,1.8,8.0,138.0,130.24,106.0
2016,5,21,7,45,6.5,164.0,1.8,8.5,167.5,156.1,126.8
2016,5,21,8,0,13.0,190.0,1.8,9.0,197.0,182.7,147.94
2016,5,21,8,15,41.0,234.0,1.75,9.0,260.0,229.01,184.88
2016,5,21,8,30,69.0,278.0,1.7,9.0,323.0,282.3,227.02
2016,5,21,8,45,40.0,249.5,1.7,9.0,276.5,249.39,200.36
2016,5,21,9,0,11.0,221.0,1.7,9.0,230.0,215.7,172.97
2016,5,21,9,15,31.5,280.5,1.7,9.0,305.5,278.75,223.31
2016,5,21,9,30,52.0,340.0,1.7,9.0,381.0,347.14,276.54
2016,5,21,9,45,45.5,345.5,1.7,9.5,382.5,352.01,279.0
2016,5,21,10,0,39.0,351.0,1.7,10.0,384.0,356.23,281.24
2016,5,21,10,15,48.5,377.0,1.7,10.0,419.0,390.14,307.08
2016,5,21,10,30,58.0,403.0,1.7,10.0,454.0,424.96,333.2
2016,5,21,10,45,100.5,433.5,1.7,10.0,524.5,490.8,383.24
2016,5,21,11,0,143.0,464.0,1.7,10.0,595.0,558.42,433.54
2016,5,21,11,15,106.5,456.0,1.7,10.0,554.5,527.69,409.27
2016,5,21,11,30,70.0,448.0,1.7,10.0,514.0,493.45,382.94
2016,5,21,11,45,73.0,453.5,1.7,10.0,522.5,505.4,392.04
2016,5,21,12,0,76.0,459.0,1.7,10.0,531.0,517.34,400.81
2016,5,21,12,15,127.0,472.0,1.7,10.0,592.5,584.05,451.27
2016,5,21,12,30,178.0,485.0,1.7,10.0,654.0,649.97,499.91
2016,5,21,12,45,259.5,461.0,1.75,10.5,705.0,712.97,546.61
2016,5,21,13,0,341.0,437.0,1.8,11.0,756.0,772.58,590.26
2016,5,21,13,15,331.5,432.5,1.8,11.0,738.5,763.78,583.67
2016,5,21,13,30,322.0,428.0,1.8,11.0,721.0,753.68,576.92
2016,5,21,13,45,265.0,429.0,1.85,11.0,665.5,702.54,540.11
2016,5,21,14,0,208.0,430.0,1.9,11.0,610.0,643.44,497.43
2016,5,21,14,15,140.0,403.5,1.9,11.0,523.0,552.15,430.03
2016,5,21,14,30,72.0,377.0,1.9,11.0,436.0,453.02,355.19
2016,5,21,14,45,179.0,362.0,1.95,11.0,499.5,544.82,429.36
2016,5,21,15,0,286.0,347.0,2.0,11.0,563.0,632.78,497.9
2016,5,21,15,15,281.0,327.0,2.0,11.0,530.5,603.06,476.34
2016,5,21,15,30,276.0,307.0,2.0,11.0,498.0,572.48,454.91
2016,5,21,15,45,174.5,285.5,2.05,11.0,403.5,450.68,361.5
2016,5,21,16,0,73.0,264.0,2.1,11.0,309.0,334.27,269.43
2016,5,21,16,15,50.5,231.0,2.1,11.0,261.0,280.14,227.02
2016,5,21,16,30,28.0,198.0,2.1,11.0,213.0,227.12,184.42
2016,5,21,16,45,165.0,182.0,2.15,11.0,255.5,313.27,258.95
2016,5,21,17,0,302.0,166.0,2.2,11.0,298.0,388.73,322.38
2016,5,21,17,15,276.5,150.0,2.15,10.5,259.5,344.31,286.52
2016,5,21,17,30,251.0,134.0,2.1,10.0,221.0,301.5,251.73
2016,5,21,17,45,362.0,103.0,2.05,10.0,205.5,322.3,269.05
2016,5,21,18,0,473.0,72.0,2.0,10.0,190.0,326.99,270.84
2016,5,21,18,15,395.0,61.5,1.9,9.5,145.0,257.49,210.37
2016,5,21,18,30,317.0,51.0,1.8,9.0,100.0,197.51,157.12
2016,5,21,18,45,210.5,37.0,1.75,9.0,64.5,130.76,97.66
2016,5,21,19,0,104.0,23.0,1.7,9.0,29.0,67.9,26.87
2016,5,21,19,15,52.0,11.5,1.6,8.5,14.5,24.41,0.0
2016,5,21,19,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,22,5,15,109.5,17.0,1.0,8.0,27.0,13.23,0.0
2016,5,22,5,30,219.0,34.0,1.0,8.0,54.0,26.34,16.71
2016,5,22,5,45,312.5,46.0,1.05,8.5,94.5,34.8,25.47
2016,5,22,6,0,406.0,58.0,1.1,9.0,135.0,43.28,33.57
2016,5,22,6,15,473.0,67.0,1.1,9.0,182.5,47.75,37.9
2016,5,22,6,30,540.0,76.0,1.1,9.0,230.0,74.87,46.09
2016,5,22,6,45,574.0,86.5,1.15,9.5,279.0,113.55,69.02
2016,5,22,7,0,608.0,97.0,1.2,10.0,328.0,155.91,100.32
2016,5,22,7,15,488.0,134.0,1.2,10.0,336.5,197.02,140.41
2016,5,22,7,30,368.0,171.0,1.2,10.0,345.0,230.55,174.31
2016,5,22,7,45,402.5,184.5,1.2,10.5,394.0,266.89,204.33
2016,5,22,8,0,437.0,198.0,1.2,11.0,443.0,311.16,240.71
2016,5,22,8,15,447.0,214.0,1.2,11.0,483.0,351.62,274.52
2016,5,22,8,30,457.0,230.0,1.2,11.0,523.0,392.89,308.34
2016,5,22,8,45,324.0,283.0,1.2,11.5,498.0,403.51,317.19
2016,5,22,9,0,191.0,336.0,1.2,12.0,473.0,402.04,315.21
2016,5,22,9,15,275.0,338.5,1.2,12.0,547.0,458.37,358.72
2016,5,22,9,30,359.0,341.0,1.2,12.0,621.0,525.72,409.57
2016,5,22,9,45,407.5,335.5,1.25,12.0,666.5,566.59,440.47
2016,5,22,10,0,456.0,330.0,1.3,12.0,712.0,613.67,475.8
2016,5,22,10,15,395.0,372.0,1.35,12.0,710.5,630.03,486.0
2016,5,22,10,30,334.0,414.0,1.4,12.0,709.0,639.2,491.03
2016,5,22,10,45,360.0,409.0,1.45,12.5,733.5,669.4,512.57
2016,5,22,11,0,386.0,404.0,1.5,13.0,758.0,700.3,534.21
2016,5,22,11,15,414.0,404.0,1.55,13.0,789.0,737.55,561.02
2016,5,22,11,30,442.0,404.0,1.6,13.0,820.0,776.38,588.64
2016,5,22,11,45,367.5,434.5,1.65,13.0,782.5,752.42,569.88
2016,5,22,12,0,293.0,465.0,1.7,13.0,745.0,724.99,549.06
2016,5,22,12,15,331.0,447.0,1.75,12.5,762.5,751.61,570.78
2016,5,22,12,30,369.0,429.0,1.8,12.0,780.0,777.93,591.83
2016,5,22,12,45,378.0,420.5,1.85,12.0,777.0,785.46,597.87
2016,5,22,13,0,387.0,412.0,1.9,12.0,774.0,791.7,603.26
2016,5,22,13,15,410.0,396.0,1.95,12.0,773.5,807.15,615.54
2016,5,22,13,30,433.0,380.0,2.0,12.0,773.0,817.02,624.02
2016,5,22,13,45,450.5,363.5,2.05,12.0,763.5,819.21,627.18
2016,5,22,14,0,468.0,347.0,2.1,12.0,754.0,819.37,629.09
2016,5,22,14,15,480.5,328.0,2.1,12.0,733.0,810.05,624.0
2016,5,22,14,30,493.0,309.0,2.1,12.0,712.0,798.52,617.5
2016,5,22,14,45,471.5,299.0,2.15,12.0,671.5,762.99,593.44
2016,5,22,15,0,450.0,289.0,2.2,12.0,631.0,726.5,568.61
2016,5,22,15,15,444.0,275.0,2.2,11.5,597.0,698.66,550.88
2016,5,22,15,30,438.0,261.0,2.2,11.0,563.0,669.56,531.91
2016,5,22,15,45,452.0,237.0,2.2,11.0,531.0,645.09,515.84
2016,5,22,16,0,466.0,213.0,2.2,11.0,499.0,618.25,497.74
2016,5,22,16,15,413.0,207.0,2.2,11.0,445.0,557.43,451.85
2016,5,22,16,30,360.0,201.0,2.2,11.0,391.0,490.42,400.69
2016,5,22,16,45,344.0,182.0,2.2,11.0,349.0,446.4,367.29
2016,5,22,17,0,328.0,163.0,2.2,11.0,307.0,402.71,333.3
2016,5,22,17,15,301.0,147.5,2.2,10.5,267.0,356.82,297.06
2016,5,22,17,30,274.0,132.0,2.2,10.0,227.0,312.62,261.25
2016,5,22,17,45,256.0,112.0,2.2,10.0,189.0,269.62,225.15
2016,5,22,18,0,238.0,92.0,2.2,10.0,151.0,227.66,188.94
2016,5,22,18,15,200.0,73.5,2.1,9.5,115.5,179.9,147.18
2016,5,22,18,30,162.0,55.0,2.0,9.0,80.0,135.22,107.42
2016,5,22,18,45,105.5,38.0,1.9,9.0,52.0,89.25,66.17
2016,5,22,19,0,49.0,21.0,1.8,9.0,24.0,44.04,17.92
2016,5,22,19,15,24.5,10.5,1.75,8.5,12.0,16.54,0.0
2016,5,22,19,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,23,5,15,116.5,16.0,1.6,8.5,27.0,12.38,0.0
2016,5,23,5,30,233.0,32.0,1.6,9.0,54.0,24.64,15.27
2016,5,23,5,45,329.0,43.0,1.65,9.5,94.5,32.48,23.31
2016,5,23,6,0,425.0,54.0,1.7,10.0,135.0,39.4,29.94
2016,5,23,6,15,351.0,78.5,1.7,10.0,159.0,56.91,46.01
2016,5,23,6,30,277.0,103.0,1.7,10.0,183.0,92.68,67.37
2016,5,23,6,45,306.5,118.5,1.75,10.5,222.5,123.1,87.52
2016,5,23,7,0,336.0,134.0,1.8,11.0,262.0,156.55,112.6
2016,5,23,7,15,298.0,162.5,1.8,11.5,288.0,191.09,142.93
2016,5,23,7,30,260.0,191.0,1.8,12.0,314.0,222.32,170.66
2016,5,23,7,45,510.0,147.0,1.8,12.5,421.0,265.96,200.07
2016,5,23,8,0,760.0,103.0,1.8,13.0,528.0,338.27,255.46
2016,5,23,8,15,779.0,106.0,1.8,13.0,575.0,385.55,296.67
2016,5,23,8,30,798.0,109.0,1.8,13.0,622.0,434.15,338.18
2016,5,23,8,45,812.0,112.5,1.85,13.5,665.0,481.97,377.59
2016,5,23,9,0,826.0,116.0,1.9,14.0,708.0,530.24,416.21
2016,5,23,9,15,837.5,118.5,1.9,14.0,746.5,576.44,452.84
2016,5,23,9,30,849.0,121.0,1.9,14.0,785.0,625.02,490.22
2016,5,23,9,45,582.0,255.0,1.9,14.0,719.0,606.56,472.81
2016,5,23,10,0,315.0,389.0,1.9,14.0,653.0,573.32,443.13
2016,5,23,10,15,345.5,389.5,1.9,14.0,688.5,610.6,471.15
2016,5,23,10,30,376.0,390.0,1.9,14.0,724.0,649.34,499.42
2016,5,23,10,45,445.0,381.5,1.95,14.5,785.0,709.91,543.11
2016,5,23,11,0,514.0,373.0,2.0,15.0,846.0,775.69,589.46
2016,5,23,11,15,504.0,385.5,2.0,14.5,855.0,796.85,604.21
2016,5,23,11,30,494.0,398.0,2.0,14.0,864.0,816.43,618.22
2016,5,23,11,45,469.0,407.0,2.05,14.0,851.5,817.71,618.71
2016,5,23,12,0,444.0,416.0,2.1,14.0,839.0,816.81,617.85
2016,5,23,12,15,666.5,276.5,2.1,14.0,910.0,899.12,682.35
2016,5,23,12,30,889.0,137.0,2.1,14.0,981.0,976.62,734.74
2016,5,23,12,45,889.0,135.5,2.15,14.0,973.0,985.53,740.59
2016,5,23,13,0,889.0,134.0,2.2,14.0,965.0,991.64,745.47
2016,5,23,13,15,885.5,133.0,2.2,13.5,949.0,992.05,747.5
2016,5,23,13,30,882.0,132.0,2.2,13.0,933.0,989.59,747.79
2016,5,23,13,45,877.5,130.0,2.2,13.0,910.0,982.31,743.61
2016,5,23,14,0,873.0,128.0,2.2,13.0,887.0,972.21,737.69
2016,5,23,14,15,697.5,215.5,2.2,13.0,809.0,900.97,690.15
2016,5,23,14,30,522.0,303.0,2.2,13.0,731.0,819.8,630.8
2016,5,23,14,45,515.0,286.5,2.2,13.0,693.5,790.25,611.94
2016,5,23,15,0,508.0,270.0,2.2,13.0,656.0,759.04,591.25
2016,5,23,15,15,662.5,192.0,2.2,13.0,667.0,805.8,630.36
2016,5,23,15,30,817.0,114.0,2.2,13.0,678.0,835.2,652.26
2016,5,23,15,45,802.5,110.0,2.2,13.0,634.0,797.97,627.1
2016,5,23,16,0,788.0,106.0,2.2,13.0,590.0,759.35,601.32
2016,5,23,16,15,767.0,102.5,2.2,12.5,542.0,715.1,572.15
2016,5,23,16,30,746.0,99.0,2.2,12.0,494.0,670.31,542.02
2016,5,23,16,45,720.5,94.0,2.25,12.0,444.5,622.9,508.24
2016,5,23,17,0,695.0,89.0,2.3,12.0,395.0,573.46,470.9
2016,5,23,17,15,658.5,83.5,2.35,11.5,344.5,517.23,427.87
2016,5,23,17,30,622.0,78.0,2.4,11.0,294.0,462.8,384.76
2016,5,23,17,45,572.0,71.5,2.45,11.0,245.0,402.07,334.32
2016,5,23,18,0,522.0,65.0,2.5,11.0,196.0,344.88,285.19
2016,5,23,18,15,447.5,56.0,2.5,10.5,151.0,277.85,227.03
2016,5,23,18,30,373.0,47.0,2.5,10.0,106.0,217.24,173.03
2016,5,23,18,45,264.5,35.0,2.5,10.0,69.0,147.24,110.66
2016,5,23,19,0,156.0,23.0,2.5,10.0,32.0,84.61,41.64
2016,5,23,19,15,78.0,11.5,2.5,10.0,16.0,31.25,0.0
2016,5,23,19,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
