Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,24,2,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,24,5,15,124.5,16.0,2.35,9.0,28.5,12.36,0.0
2016,5,24,5,30,249.0,32.0,2.4,9.0,57.0,24.97,15.62
2016,5,24,5,45,344.5,43.0,2.5,9.5,97.5,32.38,23.21
2016,5,24,6,0,440.0,54.0,2.6,10.0,138.0,39.3,29.84
2016,5,24,6,15,504.5,61.5,2.6,10.0,185.5,42.65,33.12
2016,5,24,6,30,569.0,69.0,2.6,10.0,233.0,71.87,41.68
2016,5,24,6,45,422.5,106.0,2.6,10.5,241.0,118.96,79.3
2016,5,24,7,0,276.0,143.0,2.6,11.0,249.0,156.05,114.99
2016,5,24,7,15,498.5,117.5,2.55,11.5,341.0,186.88,131.52
2016,5,24,7,30,721.0,92.0,2.5,12.0,433.0,241.4,170.76
2016,5,24,7,45,743.5,96.5,2.5,12.5,482.0,291.1,214.66
2016,5,24,8,0,766.0,101.0,2.5,13.0,531.0,339.46,257.25
2016,5,24,8,15,785.0,104.5,2.45,13.0,578.0,387.45,299.4
2016,5,24,8,30,804.0,108.0,2.4,13.0,625.0,436.77,341.71
2016,5,24,8,45,817.5,111.0,2.35,13.5,667.5,484.15,380.83
2016,5,24,9,0,831.0,114.0,2.3,14.0,710.0,531.92,419.04
2016,5,24,9,15,842.0,116.5,2.25,14.0,748.5,580.98,457.77
2016,5,24,9,30,853.0,119.0,2.2,14.0,787.0,626.5,492.94
2016,5,24,9,45,862.5,120.5,2.2,14.5,820.5,669.66,524.82
2016,5,24,10,0,872.0,122.0,2.2,15.0,854.0,712.01,555.3
2016,5,24,10,15,666.5,241.5,2.2,14.5,811.5,704.57,546.38
2016,5,24,10,30,461.0,361.0,2.2,14.0,769.0,685.62,528.5
2016,5,24,10,45,673.5,246.5,2.25,14.0,858.0,764.72,591.58
2016,5,24,11,0,886.0,132.0,2.3,14.0,947.0,853.58,655.29
2016,5,24,11,15,888.5,132.5,2.3,14.0,960.5,881.57,673.36
2016,5,24,11,30,891.0,133.0,2.3,14.0,974.0,907.37,690.45
2016,5,24,11,45,889.0,135.5,2.3,14.0,979.0,928.75,704.54
2016,5,24,12,0,887.0,138.0,2.3,14.0,984.0,947.59,716.96
2016,5,24,12,15,684.0,274.0,2.3,14.0,925.5,913.47,693.02
2016,5,24,12,30,481.0,410.0,2.3,14.0,867.0,868.03,654.98
2016,5,24,12,45,468.5,406.0,2.35,14.0,848.0,861.26,651.27
2016,5,24,13,0,456.0,402.0,2.4,14.0,829.0,852.59,645.9
2016,5,24,13,15,450.5,391.0,2.4,13.5,807.0,841.86,640.28
2016,5,24,13,30,445.0,380.0,2.4,13.0,785.0,829.29,633.42
2016,5,24,13,45,457.5,364.5,2.45,13.0,771.5,827.71,633.98
2016,5,24,14,0,470.0,349.0,2.5,13.0,758.0,824.14,633.12
2016,5,24,14,15,656.0,241.0,2.5,13.0,791.0,888.79,685.68
2016,5,24,14,30,842.0,133.0,2.5,13.0,824.0,939.14,721.15
2016,5,24,14,45,830.0,131.5,2.55,13.0,788.5,915.14,705.69
2016,5,24,15,0,818.0,130.0,2.6,13.0,753.0,888.95,689.4
2016,5,24,15,15,682.5,175.5,2.6,12.5,676.5,806.38,633.67
2016,5,24,15,30,547.0,221.0,2.6,12.0,600.0,720.72,572.06
2016,5,24,15,45,650.5,170.0,2.65,12.0,591.5,741.81,592.59
2016,5,24,16,0,754.0,119.0,2.7,12.0,583.0,747.41,598.49
2016,5,24,16,15,731.5,115.0,2.7,11.5,535.5,705.43,570.05
2016,5,24,16,30,709.0,111.0,2.7,11.0,488.0,660.33,539.11
2016,5,24,16,45,585.5,124.5,2.7,11.0,415.5,564.17,464.5
2016,5,24,17,0,462.0,138.0,2.7,11.0,343.0,472.27,391.38
2016,5,24,17,15,427.0,128.0,2.65,11.0,299.0,421.66,351.01
2016,5,24,17,30,392.0,118.0,2.6,11.0,255.0,373.14,311.18
2016,5,24,17,45,437.0,94.5,2.6,11.0,224.5,354.11,295.22
2016,5,24,18,0,482.0,71.0,2.6,11.0,194.0,332.78,275.69
2016,5,24,18,15,408.5,61.0,2.5,10.5,149.0,266.7,218.19
2016,5,24,18,30,335.0,51.0,2.4,10.0,104.0,205.98,164.33
2016,5,24,18,45,241.5,37.5,2.35,10.0,68.5,142.84,107.83
2016,5,24,19,0,148.0,24.0,2.3,10.0,33.0,84.18,44.29
2016,5,24,19,15,74.0,12.0,2.25,10.0,16.5,30.85,0.0
2016,5,24,19,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,25,5,15,133.0,16.0,2.25,9.0,29.0,12.02,0.0
2016,5,25,5,30,266.0,32.0,2.3,9.0,58.0,24.87,15.61
2016,5,25,5,45,362.0,41.5,2.35,9.5,99.0,30.87,21.89
2016,5,25,6,0,458.0,51.0,2.4,10.0,140.0,36.48,27.32
2016,5,25,6,15,281.5,81.5,2.4,10.0,141.5,59.07,47.96
2016,5,25,6,30,105.0,112.0,2.4,10.0,143.0,97.71,75.89
2016,5,25,6,45,116.0,133.5,2.45,10.5,173.5,123.15,95.27
2016,5,25,7,0,127.0,155.0,2.5,11.0,204.0,149.94,116.43
2016,5,25,7,15,196.5,173.0,2.5,11.5,260.5,186.2,143.37
2016,5,25,7,30,266.0,191.0,2.5,12.0,317.0,224.59,172.76
2016,5,25,7,45,527.5,141.0,2.55,12.5,425.5,267.27,201.43
2016,5,25,8,0,789.0,91.0,2.6,13.0,534.0,339.13,256.93
2016,5,25,8,15,807.0,94.0,2.6,13.0,581.0,387.37,299.49
2016,5,25,8,30,825.0,97.0,2.6,13.0,628.0,436.8,342.22
2016,5,25,8,45,841.0,98.5,2.6,13.5,672.0,488.59,385.0
2016,5,25,9,0,857.0,100.0,2.6,14.0,716.0,537.05,424.09
2016,5,25,9,15,868.0,102.0,2.6,14.0,754.5,583.45,461.36
2016,5,25,9,30,879.0,104.0,2.6,14.0,793.0,629.52,497.47
2016,5,25,9,45,898.0,99.0,2.6,14.5,829.0,673.84,530.72
2016,5,25,10,0,917.0,94.0,2.6,15.0,865.0,717.96,562.19
2016,5,25,10,15,923.0,95.5,2.65,15.0,892.5,758.28,590.38
2016,5,25,10,30,929.0,97.0,2.7,15.0,920.0,797.06,617.3
2016,5,25,10,45,934.0,97.0,2.75,15.5,941.0,831.94,640.11
2016,5,25,11,0,939.0,97.0,2.8,16.0,962.0,864.89,661.41
2016,5,25,11,15,942.0,97.5,2.85,16.0,976.0,894.52,681.55
2016,5,25,11,30,945.0,98.0,2.9,16.0,990.0,921.84,700.1
2016,5,25,11,45,946.5,98.5,2.95,16.0,996.5,945.37,716.09
2016,5,25,12,0,948.0,99.0,3.0,16.0,1003.0,966.3,730.37
2016,5,25,12,15,948.0,99.0,3.1,16.0,1002.5,982.65,742.05
2016,5,25,12,30,948.0,99.0,3.2,16.0,1002.0,996.18,751.95
2016,5,25,12,45,939.5,104.0,3.3,16.0,991.5,1003.72,757.93
2016,5,25,13,0,931.0,109.0,3.4,16.0,981.0,1008.29,762.06
2016,5,25,13,15,928.5,108.0,3.45,16.0,965.5,1009.58,763.72
2016,5,25,13,30,926.0,107.0,3.5,16.0,950.0,1007.9,763.51
2016,5,25,13,45,920.5,107.0,3.6,16.0,927.5,1001.39,760.53
2016,5,25,14,0,915.0,107.0,3.7,16.0,905.0,991.98,755.68
2016,5,25,14,15,909.0,105.5,3.75,16.0,876.0,977.7,747.23
2016,5,25,14,30,903.0,104.0,3.8,16.0,847.0,960.67,736.97
2016,5,25,14,45,892.5,103.5,3.9,16.0,811.5,937.93,723.09
2016,5,25,15,0,882.0,103.0,4.0,16.0,776.0,912.84,707.53
2016,5,25,15,15,871.0,101.0,4.05,15.5,736.0,883.48,689.9
2016,5,25,15,30,860.0,99.0,4.1,15.0,696.0,852.11,670.67
2016,5,25,15,45,840.5,98.5,4.15,15.0,650.5,818.49,648.37
2016,5,25,16,0,821.0,98.0,4.2,15.0,605.0,778.71,621.32
2016,5,25,16,15,801.0,95.0,4.2,14.5,556.5,734.78,591.78
2016,5,25,16,30,781.0,92.0,4.2,14.0,508.0,690.18,561.28
2016,5,25,16,45,746.5,90.5,4.25,14.0,456.5,636.68,522.49
2016,5,25,17,0,712.0,89.0,4.3,14.0,405.0,586.65,483.97
2016,5,25,17,15,675.0,84.0,4.3,13.5,354.0,529.99,439.84
2016,5,25,17,30,638.0,79.0,4.3,13.0,303.0,475.12,395.77
2016,5,25,17,45,577.5,74.0,4.3,12.5,252.5,409.69,341.56
2016,5,25,18,0,517.0,69.0,4.3,12.0,202.0,348.61,289.34
2016,5,25,18,15,440.0,60.0,4.2,11.5,155.5,280.41,229.81
2016,5,25,18,30,363.0,51.0,4.1,11.0,109.0,218.75,174.79
2016,5,25,18,45,248.5,38.5,4.05,11.0,72.0,146.89,111.16
2016,5,25,19,0,134.0,26.0,4.0,11.0,35.0,83.26,46.11
2016,5,25,19,15,67.0,13.0,3.95,10.5,17.5,30.15,0.0
2016,5,25,19,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,3.7,9.5,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,3.4,8.5,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,5,26,5,15,114.0,17.5,2.85,9.5,29.0,13.54,0.0
2016,5,26,5,30,228.0,35.0,2.8,10.0,58.0,26.99,17.4
2016,5,26,5,45,327.0,46.0,2.75,10.5,99.0,34.61,25.13
2016,5,26,6,0,426.0,57.0,2.7,11.0,140.0,41.86,32.03
2016,5,26,6,15,491.5,65.0,2.65,11.5,187.0,45.52,35.51
2016,5,26,6,30,557.0,73.0,2.6,12.0,234.0,76.58,44.91
2016,5,26,6,45,603.0,79.0,2.6,12.5,284.5,113.36,66.34
2016,5,26,7,0,649.0,85.0,2.6,13.0,335.0,154.96,96.85
2016,5,26,7,15,682.5,90.0,2.55,13.5,385.5,198.1,132.42
2016,5,26,7,30,716.0,95.0,2.5,14.0,436.0,244.66,172.5
2016,5,26,7,45,739.0,99.5,2.45,14.5,485.0,294.35,215.96
2016,5,26,8,0,762.0,104.0,2.4,15.0,534.0,342.62,257.99
2016,5,26,8,15,781.5,107.5,2.35,15.5,581.0,390.58,299.1
2016,5,26,8,30,801.0,111.0,2.3,16.0,628.0,439.9,340.24
2016,5,26,8,45,815.0,114.5,2.3,16.5,671.0,487.79,379.28
2016,5,26,9,0,829.0,118.0,2.3,17.0,714.0,536.13,417.51
2016,5,26,9,15,841.0,120.5,2.3,17.0,753.0,582.67,454.17
2016,5,26,9,30,853.0,123.0,2.3,17.0,792.0,631.6,491.59
2016,5,26,9,45,858.5,127.0,2.3,17.5,825.0,674.4,522.72
2016,5,26,10,0,864.0,131.0,2.3,18.0,858.0,716.1,552.28
2016,5,26,10,15,871.5,132.5,2.35,18.0,885.5,755.72,580.13
2016,5,26,10,30,879.0,134.0,2.4,18.0,913.0,794.03,606.3
2016,5,26,10,45,885.0,134.0,2.5,18.5,934.5,828.29,628.69
2016,5,26,11,0,891.0,134.0,2.6,19.0,956.0,860.81,649.74
2016,5,26,11,15,894.5,135.0,2.65,19.0,970.0,890.25,669.48
2016,5,26,11,30,898.0,136.0,2.7,19.0,984.0,917.54,687.76
2016,5,26,11,45,901.5,135.0,2.8,19.0,991.0,940.69,703.68
2016,5,26,12,0,905.0,134.0,2.9,19.0,998.0,961.44,718.09
2016,5,26,12,15,905.5,134.0,3.0,18.5,997.5,977.87,731.08
2016,5,26,12,30,906.0,134.0,3.1,18.0,997.0,991.64,742.46
2016,5,26,12,45,909.0,130.5,3.25,18.0,990.0,1001.62,750.43
2016,5,26,13,0,912.0,127.0,3.4,18.0,983.0,1008.75,756.62
2016,5,26,13,15,909.5,126.5,3.5,18.0,967.5,1010.68,759.05
2016,5,26,13,30,907.0,126.0,3.6,18.0,952.0,1009.71,759.68
2016,5,26,13,45,903.5,124.0,3.7,18.0,930.0,1003.32,756.76
2016,5,26,14,0,900.0,122.0,3.8,18.0,908.0,994.03,752.01
2016,5,26,14,15,893.5,120.5,3.85,17.5,879.0,979.58,744.89
2016,5,26,14,30,887.0,119.0,3.9,17.0,850.0,962.44,735.99
2016,5,26,14,45,879.0,117.0,3.95,17.0,815.0,940.8,722.6
2016,5,26,15,0,871.0,115.0,4.0,17.0,780.0,916.74,707.54
2016,5,26,15,15,859.5,112.5,4.0,16.5,740.0,886.76,689.31
2016,5,26,15,30,848.0,110.0,4.0,16.0,700.0,860.04,673.29
2016,5,26,15,45,831.5,108.0,4.05,16.0,655.0,822.61,648.38
2016,5,26,16,0,815.0,106.0,4.1,16.0,610.0,783.83,622.28
2016,5,26,16,15,795.0,102.5,4.1,15.5,561.5,739.55,592.69
2016,5,26,16,30,775.0,99.0,4.1,15.0,513.0,694.6,562.09
2016,5,26,16,45,746.0,95.5,4.1,15.0,462.5,642.9,524.69
2016,5,26,17,0,717.0,92.0,4.1,15.0,412.0,594.44,487.45
2016,5,26,17,15,680.0,87.0,4.05,14.5,360.5,537.56,443.4
2016,5,26,17,30,643.0,82.0,4.0,14.0,309.0,482.44,399.45
2016,5,26,17,45,586.5,76.0,4.0,13.5,258.0,417.7,346.31
2016,5,26,18,0,530.0,70.0,4.0,13.0,207.0,356.97,294.81
2016,5,26,18,15,453.5,61.0,3.95,12.5,160.0,288.28,235.33
2016,5,26,18,30,377.0,52.0,3.9,12.0,113.0,226.05,180.13
2016,5,26,18,45,261.0,39.5,3.85,11.5,75.0,152.9,115.92
2016,5,26,19,0,145.0,27.0,3.8,11.0,37.0,88.6,51.42
2016,5,26,19,15,72.5,13.5,3.75,10.5,18.5,32.19,0.0
2016,5,26,19,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,3.7,9.5,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,3.7,8.5,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,5,27,5,15,115.5,18.0,2.95,9.5,29.5,13.93,0.23
2016,5,27,5,30,231.0,36.0,2.9,10.0,59.0,27.78,18.13
2016,5,27,5,45,335.5,46.5,2.85,10.5,101.0,35.43,25.87
2016,5,27,6,0,440.0,57.0,2.8,11.0,143.0,41.77,31.96
2016,5,27,6,15,505.5,65.0,2.65,11.5,191.0,45.45,35.44
2016,5,27,6,30,571.0,73.0,2.5,12.0,239.0,78.0,45.4
2016,5,27,6,45,623.5,77.5,2.45,12.5,290.5,114.79,66.57
2016,5,27,7,0,676.0,82.0,2.4,13.0,342.0,157.05,97.38
2016,5,27,7,15,708.5,86.5,2.25,13.5,393.5,200.89,133.64
2016,5,27,7,30,741.0,91.0,2.1,14.0,445.0,251.33,176.91
2016,5,27,7,45,770.0,93.0,2.0,14.5,495.5,298.21,217.9
2016,5,27,8,0,799.0,95.0,1.9,15.0,546.0,347.75,260.75
2016,5,27,8,15,817.5,98.5,1.8,15.5,593.5,397.07,302.73
2016,5,27,8,30,836.0,102.0,1.7,16.0,641.0,447.63,344.43
2016,5,27,8,45,851.0,104.0,1.65,16.5,685.0,499.8,386.11
2016,5,27,9,0,866.0,106.0,1.6,17.0,729.0,548.63,424.01
2016,5,27,9,15,876.5,108.0,1.55,17.0,768.0,595.12,459.82
2016,5,27,9,30,887.0,110.0,1.5,17.0,807.0,641.24,494.32
2016,5,27,9,45,899.0,110.0,1.45,17.5,842.0,685.92,525.91
2016,5,27,10,0,911.0,110.0,1.4,18.0,877.0,729.92,555.7
2016,5,27,10,15,916.5,111.0,1.45,18.5,904.0,769.24,581.02
2016,5,27,10,30,922.0,112.0,1.5,19.0,931.0,807.0,605.04
2016,5,27,10,45,926.0,113.0,1.55,19.5,951.5,841.86,626.88
2016,5,27,11,0,930.0,114.0,1.6,20.0,972.0,874.77,647.24
2016,5,27,11,15,932.5,114.5,1.65,20.0,985.5,903.82,666.21
2016,5,27,11,30,935.0,115.0,1.7,20.0,999.0,930.57,683.69
2016,5,27,11,45,934.5,116.5,1.8,20.0,1005.0,953.17,699.12
2016,5,27,12,0,934.0,118.0,1.9,20.0,1011.0,973.15,712.95
2016,5,27,12,15,933.5,118.0,2.0,20.0,1009.5,988.99,724.19
2016,5,27,12,30,933.0,118.0,2.1,20.0,1008.0,1002.05,733.75
2016,5,27,12,45,925.5,121.5,2.25,20.0,997.5,1009.05,740.09
2016,5,27,13,0,918.0,125.0,2.4,20.0,987.0,1013.13,744.63
2016,5,27,13,15,914.5,124.5,2.45,20.0,971.0,1014.12,746.19
2016,5,27,13,30,911.0,124.0,2.5,20.0,955.0,1012.18,745.99
2016,5,27,13,45,903.0,124.5,2.65,20.0,931.5,1004.02,742.83
2016,5,27,14,0,895.0,125.0,2.8,20.0,908.0,993.05,737.87
2016,5,27,14,15,888.5,123.5,2.85,20.0,878.5,978.7,729.79
2016,5,27,14,30,882.0,122.0,2.9,20.0,849.0,961.68,720.0
2016,5,27,14,45,867.5,123.0,3.0,20.0,812.5,937.36,705.72
2016,5,27,15,0,853.0,124.0,3.1,20.0,776.0,916.44,693.71
2016,5,27,15,15,840.5,121.5,3.2,19.5,735.5,886.01,676.33
2016,5,27,15,30,828.0,119.0,3.3,19.0,695.0,853.67,657.42
2016,5,27,15,45,807.5,117.5,3.45,19.0,649.5,814.03,632.06
2016,5,27,16,0,787.0,116.0,3.6,19.0,604.0,773.3,605.52
2016,5,27,16,15,765.5,112.5,3.65,18.5,556.0,728.75,576.39
2016,5,27,16,30,744.0,109.0,3.7,18.0,508.0,686.56,548.45
2016,5,27,16,45,714.0,104.5,3.75,17.5,457.5,634.3,511.66
2016,5,27,17,0,684.0,100.0,3.8,17.0,407.0,582.69,473.57
2016,5,27,17,15,646.0,94.5,3.8,16.5,356.0,525.87,430.1
2016,5,27,17,30,608.0,89.0,3.8,16.0,305.0,470.91,386.77
2016,5,27,17,45,554.0,81.5,3.8,15.5,255.0,407.2,334.99
2016,5,27,18,0,500.0,74.0,3.8,15.0,205.0,347.32,284.72
2016,5,27,18,15,426.0,64.0,3.8,14.5,159.0,279.85,226.89
2016,5,27,18,30,352.0,54.0,3.8,14.0,113.0,217.98,172.62
2016,5,27,18,45,247.0,40.5,3.8,13.5,75.0,149.51,112.83
2016,5,27,19,0,142.0,27.0,3.8,13.0,37.0,88.26,52.55
2016,5,27,19,15,71.0,13.5,3.8,12.5,18.5,31.92,0.0
2016,5,27,19,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,28,5,15,113.0,18.0,2.35,10.5,30.0,13.91,0.75
2016,5,28,5,30,226.0,36.0,2.3,11.0,60.0,27.74,18.08
2016,5,28,5,45,320.5,48.0,2.25,11.5,101.0,36.14,26.41
2016,5,28,6,0,415.0,60.0,2.2,12.0,142.0,44.49,34.26
2016,5,28,6,15,480.0,69.0,2.1,12.5,189.5,48.91,38.41
2016,5,28,6,30,545.0,78.0,2.0,13.0,237.0,81.94,48.99
2016,5,28,6,45,592.0,84.5,1.95,13.5,287.5,118.66,70.71
2016,5,28,7,0,639.0,91.0,1.9,14.0,338.0,160.31,101.24
2016,5,28,7,15,673.5,96.5,1.85,14.5,389.0,203.58,136.63
2016,5,28,7,30,708.0,102.0,1.8,15.0,440.0,250.36,176.44
2016,5,28,7,45,735.0,106.0,1.75,15.5,490.0,297.07,216.9
2016,5,28,8,0,762.0,110.0,1.7,16.0,540.0,349.57,261.55
2016,5,28,8,15,781.5,113.5,1.65,16.5,587.5,397.48,301.94
2016,5,28,8,30,801.0,117.0,1.6,17.0,635.0,446.77,342.31
2016,5,28,8,45,817.5,119.5,1.6,17.5,679.0,494.91,380.82
2016,5,28,9,0,834.0,122.0,1.6,18.0,723.0,543.72,418.68
2016,5,28,9,15,846.0,124.5,1.6,18.0,762.0,590.46,454.73
2016,5,28,9,30,858.0,127.0,1.6,18.0,801.0,637.05,489.76
2016,5,28,9,45,866.5,129.0,1.6,18.5,835.0,682.62,522.15
2016,5,28,10,0,875.0,131.0,1.6,19.0,869.0,724.85,551.42
2016,5,28,10,15,882.0,132.5,1.6,19.0,896.5,764.48,578.14
2016,5,28,10,30,889.0,134.0,1.6,19.0,924.0,802.75,603.22
2016,5,28,10,45,893.5,135.0,1.65,19.5,944.5,837.05,624.75
2016,5,28,11,0,898.0,136.0,1.7,20.0,965.0,869.5,644.91
2016,5,28,11,15,900.5,137.0,1.75,20.0,978.5,898.28,663.76
2016,5,28,11,30,903.0,138.0,1.8,20.0,992.0,924.85,681.18
2016,5,28,11,45,904.0,138.5,1.85,20.0,998.0,947.3,695.94
2016,5,28,12,0,905.0,139.0,1.9,20.0,1004.0,967.28,709.18
2016,5,28,12,15,904.5,139.0,1.95,20.0,1002.5,982.84,719.63
2016,5,28,12,30,904.0,139.0,2.0,20.0,1001.0,995.72,728.49
2016,5,28,12,45,898.0,141.0,2.05,20.0,991.0,1002.56,733.58
2016,5,28,13,0,892.0,143.0,2.1,20.0,981.0,1006.56,737.0
2016,5,28,13,15,688.0,261.5,2.15,20.0,901.5,943.11,696.5
2016,5,28,13,30,484.0,380.0,2.2,20.0,822.0,868.26,641.39
2016,5,28,13,45,679.5,259.0,2.25,20.0,862.5,936.74,695.74
2016,5,28,14,0,875.0,138.0,2.3,20.0,903.0,987.95,730.25
2016,5,28,14,15,867.0,136.0,2.35,20.0,873.5,971.99,720.63
2016,5,28,14,30,859.0,134.0,2.4,20.0,844.0,953.43,710.03
2016,5,28,14,45,850.5,131.0,2.45,20.0,809.0,936.52,700.55
2016,5,28,15,0,842.0,128.0,2.5,20.0,774.0,911.6,685.66
2016,5,28,15,15,829.0,125.5,2.55,19.5,733.0,881.01,668.17
2016,5,28,15,30,816.0,123.0,2.6,19.0,692.0,848.56,649.2
2016,5,28,15,45,801.0,119.0,2.7,19.0,647.5,811.1,625.58
2016,5,28,16,0,786.0,115.0,2.8,19.0,603.0,772.26,600.64
2016,5,28,16,15,764.5,111.0,2.85,18.5,555.0,727.22,571.6
2016,5,28,16,30,743.0,107.0,2.9,18.0,507.0,684.41,543.61
2016,5,28,16,45,717.0,102.0,2.95,18.0,457.5,634.43,508.2
2016,5,28,17,0,691.0,97.0,3.0,18.0,408.0,584.8,471.3
2016,5,28,17,15,654.0,91.5,3.05,17.0,357.0,528.34,429.64
2016,5,28,17,30,617.0,86.0,3.1,16.0,306.0,473.65,387.82
2016,5,28,17,45,567.5,78.5,3.15,15.5,256.5,411.99,338.12
2016,5,28,18,0,518.0,71.0,3.2,15.0,207.0,353.78,289.53
2016,5,28,18,15,444.0,62.0,3.15,14.5,161.0,286.57,232.08
2016,5,28,18,30,370.0,53.0,3.1,14.0,115.0,225.58,178.61
2016,5,28,18,45,265.0,40.0,3.1,13.5,77.0,155.54,117.61
2016,5,28,19,0,160.0,27.0,3.1,13.0,39.0,94.44,57.98
2016,5,28,19,15,80.0,13.5,3.05,12.5,19.5,34.42,0.0
2016,5,28,19,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,29,5,15,119.0,18.0,2.85,10.5,30.5,13.89,1.22
2016,5,29,5,30,238.0,36.0,2.8,11.0,61.0,27.71,18.09
2016,5,29,5,45,336.0,47.0,2.75,12.0,103.0,35.73,26.0
2016,5,29,6,0,434.0,58.0,2.7,13.0,145.0,42.53,32.38
2016,5,29,6,15,499.0,66.0,2.6,13.5,192.5,46.16,35.79
2016,5,29,6,30,564.0,74.0,2.5,14.0,240.0,80.0,46.34
2016,5,29,6,45,610.5,80.0,2.45,14.5,290.5,117.22,68.4
2016,5,29,7,0,657.0,86.0,2.4,15.0,341.0,159.3,99.33
2016,5,29,7,15,690.0,91.0,2.3,15.5,392.0,202.73,135.0
2016,5,29,7,30,723.0,96.0,2.2,16.0,443.0,249.52,174.97
2016,5,29,7,45,747.0,100.5,2.15,16.5,492.0,299.81,218.46
2016,5,29,8,0,771.0,105.0,2.1,17.0,541.0,348.76,260.53
2016,5,29,8,15,790.0,108.5,2.1,17.5,588.5,396.89,301.37
2016,5,29,8,30,809.0,112.0,2.1,18.0,636.0,446.35,342.21
2016,5,29,8,45,821.5,115.5,2.1,18.5,678.5,493.82,380.45
2016,5,29,9,0,834.0,119.0,2.1,19.0,721.0,541.6,417.78
2016,5,29,9,15,845.5,121.5,2.1,19.0,760.0,588.02,453.87
2016,5,29,9,30,857.0,124.0,2.1,19.0,799.0,636.75,490.66
2016,5,29,9,45,864.5,126.5,2.15,19.5,832.0,679.6,521.72
2016,5,29,10,0,872.0,129.0,2.2,20.0,865.0,721.49,551.39
2016,5,29,10,15,878.5,130.5,2.25,20.0,892.0,760.62,578.41
2016,5,29,10,30,885.0,132.0,2.3,20.0,919.0,798.36,603.9
2016,5,29,10,45,891.0,132.0,2.35,20.0,940.0,832.77,626.97
2016,5,29,11,0,897.0,132.0,2.4,20.0,961.0,865.43,648.77
2016,5,29,11,15,900.0,133.0,2.45,20.0,974.5,894.58,668.14
2016,5,29,11,30,903.0,134.0,2.5,20.0,988.0,921.55,686.05
2016,5,29,11,45,906.5,133.0,2.6,20.5,995.0,944.79,700.61
2016,5,29,12,0,910.0,132.0,2.7,21.0,1002.0,965.63,713.6
2016,5,29,12,15,910.0,131.5,2.75,20.5,1001.0,981.2,725.48
2016,5,29,12,30,910.0,131.0,2.8,20.0,1000.0,994.08,735.77
2016,5,29,12,45,905.0,133.0,2.9,20.0,991.0,1001.89,741.89
2016,5,29,13,0,900.0,135.0,3.0,20.0,982.0,1006.85,746.28
2016,5,29,13,15,896.5,134.5,3.05,20.0,966.5,1007.92,747.8
2016,5,29,13,30,893.0,134.0,3.1,20.0,951.0,1006.11,747.56
2016,5,29,13,45,889.5,132.0,3.2,20.0,928.5,999.91,744.94
2016,5,29,14,0,886.0,130.0,3.3,20.0,906.0,990.88,740.52
2016,5,29,14,15,879.5,128.0,3.3,20.0,877.0,976.19,731.66
2016,5,29,14,30,873.0,126.0,3.3,20.0,848.0,958.85,721.11
2016,5,29,14,45,865.0,123.5,3.35,20.0,813.5,937.04,707.95
2016,5,29,15,0,857.0,121.0,3.4,20.0,779.0,912.84,693.16
2016,5,29,15,15,845.0,118.5,3.4,19.5,739.0,888.27,679.08
2016,5,29,15,30,833.0,116.0,3.4,19.0,699.0,856.3,659.72
2016,5,29,15,45,818.0,113.0,3.45,19.0,654.5,819.5,635.82
2016,5,29,16,0,803.0,110.0,3.5,19.0,610.0,781.3,610.67
2016,5,29,16,15,585.0,157.5,3.5,18.5,506.5,643.33,510.85
2016,5,29,16,30,367.0,205.0,3.5,18.0,403.0,502.9,402.65
2016,5,29,16,45,537.0,149.5,3.5,17.5,408.0,557.68,450.42
2016,5,29,17,0,707.0,94.0,3.5,17.0,413.0,592.9,481.44
2016,5,29,17,15,670.0,89.0,3.45,16.5,362.0,536.38,437.84
2016,5,29,17,30,633.0,84.0,3.4,16.0,311.0,481.61,394.83
2016,5,29,17,45,580.0,77.5,3.4,15.5,261.0,418.48,343.78
2016,5,29,18,0,527.0,71.0,3.4,15.0,211.0,359.06,294.11
2016,5,29,18,15,453.5,62.0,3.3,14.5,164.5,291.59,236.38
2016,5,29,18,30,380.0,53.0,3.2,14.0,118.0,230.3,182.6
2016,5,29,18,45,272.0,40.5,3.15,13.5,79.5,159.0,120.58
2016,5,29,19,0,164.0,28.0,3.1,13.0,41.0,97.69,61.56
2016,5,29,19,15,82.0,14.0,3.05,12.5,20.5,35.58,0.0
2016,5,29,19,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,30,5,15,144.0,17.0,0.55,11.5,32.0,12.69,0.99
2016,5,30,5,30,288.0,34.0,0.5,12.0,64.0,26.41,17.02
2016,5,30,5,45,382.5,43.5,0.45,13.0,106.0,32.34,23.0
2016,5,30,6,0,477.0,53.0,0.4,14.0,148.0,37.9,28.23
2016,5,30,6,15,539.0,60.0,0.35,14.5,196.0,41.41,31.5
2016,5,30,6,30,601.0,67.0,0.3,15.0,244.0,76.44,41.82
2016,5,30,6,45,645.0,72.0,0.25,15.5,294.5,114.41,64.0
2016,5,30,7,0,689.0,77.0,0.2,16.0,345.0,156.97,94.83
2016,5,30,7,15,720.5,81.5,0.15,16.5,396.0,204.43,132.98
2016,5,30,7,30,752.0,86.0,0.1,17.0,447.0,251.7,172.22
2016,5,30,7,45,775.0,89.5,0.1,17.5,496.0,298.7,211.87
2016,5,30,8,0,798.0,93.0,0.1,18.0,545.0,347.76,252.61
2016,5,30,8,15,815.5,96.0,0.2,18.5,592.0,396.12,292.54
2016,5,30,8,30,833.0,99.0,0.3,19.0,639.0,445.64,332.4
2016,5,30,8,45,845.5,102.0,0.45,19.5,682.0,497.32,373.15
2016,5,30,9,0,858.0,105.0,0.6,20.0,725.0,545.39,410.38
2016,5,30,9,15,869.0,107.0,0.7,20.0,764.0,591.75,445.89
2016,5,30,9,30,880.0,109.0,0.8,20.0,803.0,637.78,480.43
2016,5,30,9,45,892.5,108.5,0.9,20.5,837.5,681.99,512.13
2016,5,30,10,0,905.0,108.0,1.0,21.0,872.0,725.57,542.28
2016,5,30,10,15,911.0,109.0,1.05,21.0,899.0,764.96,568.22
2016,5,30,10,30,917.0,110.0,1.1,21.0,926.0,802.86,593.01
2016,5,30,10,45,919.5,112.0,1.2,21.0,946.0,837.26,616.02
2016,5,30,11,0,922.0,114.0,1.3,21.0,966.0,869.64,637.68
2016,5,30,11,15,924.5,114.5,1.35,21.0,980.0,898.46,656.34
2016,5,30,11,30,927.0,115.0,1.4,21.0,994.0,925.0,673.54
2016,5,30,11,45,928.0,115.5,1.45,21.0,1000.0,947.82,688.38
2016,5,30,12,0,929.0,116.0,1.5,21.0,1006.0,968.09,701.67
2016,5,30,12,15,929.0,116.0,1.5,21.0,1005.0,984.32,711.75
2016,5,30,12,30,929.0,116.0,1.5,21.0,1004.0,997.81,720.19
2016,5,30,12,45,919.5,121.0,1.55,21.0,993.5,1004.37,725.13
2016,5,30,13,0,910.0,126.0,1.6,21.0,983.0,1008.01,728.4
2016,5,30,13,15,907.0,125.0,1.65,21.0,967.5,1009.03,730.15
2016,5,30,13,30,904.0,124.0,1.7,21.0,952.0,1007.14,730.18
2016,5,30,13,45,899.5,123.0,1.8,21.0,929.5,1000.9,728.25
2016,5,30,14,0,895.0,122.0,1.9,21.0,907.0,991.82,724.56
2016,5,30,14,15,888.5,120.5,1.95,20.5,878.0,977.54,718.3
2016,5,30,14,30,882.0,119.0,2.0,20.0,849.0,960.58,710.35
2016,5,30,14,45,874.0,116.5,2.05,20.0,814.5,938.6,697.74
2016,5,30,15,0,866.0,114.0,2.1,20.0,780.0,914.21,683.52
2016,5,30,15,15,855.0,112.0,2.15,19.5,740.5,885.43,667.54
2016,5,30,15,30,844.0,110.0,2.2,19.0,701.0,859.92,653.64
2016,5,30,15,45,831.5,106.5,2.25,19.0,657.5,824.37,631.36
2016,5,30,16,0,819.0,103.0,2.3,19.0,614.0,787.25,607.77
2016,5,30,16,15,800.0,99.5,2.3,18.5,566.5,743.7,580.03
2016,5,30,16,30,781.0,96.0,2.3,18.0,519.0,699.41,551.25
2016,5,30,16,45,759.0,91.5,2.3,18.0,469.5,651.37,518.09
2016,5,30,17,0,737.0,87.0,2.3,18.0,420.0,603.29,483.21
2016,5,30,17,15,703.0,82.5,2.25,17.5,369.5,550.42,443.72
2016,5,30,17,30,669.0,78.0,2.2,17.0,319.0,496.67,402.37
2016,5,30,17,45,624.0,71.5,2.2,16.5,269.0,436.37,354.58
2016,5,30,18,0,579.0,65.0,2.2,16.0,219.0,379.08,307.46
2016,5,30,18,15,508.0,57.0,2.15,15.0,171.5,311.55,250.92
2016,5,30,18,30,437.0,49.0,2.1,14.0,124.0,250.0,197.62
2016,5,30,18,45,327.5,38.5,2.05,13.5,84.5,178.16,135.15
2016,5,30,19,0,218.0,28.0,2.0,13.0,45.0,115.27,74.35
2016,5,30,19,15,109.0,14.0,2.05,12.5,22.5,42.95,0.0
2016,5,30,19,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,31,4,45,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,5,31,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,31,5,15,138.5,18.0,1.55,12.5,32.5,13.86,1.89
2016,5,31,5,30,277.0,36.0,1.5,13.0,65.0,28.33,18.55
2016,5,31,5,45,374.0,46.0,1.45,14.0,107.5,34.64,24.87
2016,5,31,6,0,471.0,56.0,1.4,15.0,150.0,40.56,30.4
2016,5,31,6,15,535.0,63.0,1.35,15.5,198.5,44.56,34.1
2016,5,31,6,30,599.0,70.0,1.3,16.0,247.0,79.51,44.04
2016,5,31,6,45,644.0,75.5,1.3,17.0,298.0,117.88,66.64
2016,5,31,7,0,689.0,81.0,1.3,18.0,349.0,160.96,97.93
2016,5,31,7,15,721.5,85.5,1.25,18.0,400.5,205.41,134.25
2016,5,31,7,30,754.0,90.0,1.2,18.0,452.0,256.36,177.34
2016,5,31,7,45,779.0,93.0,1.2,18.5,502.5,303.56,217.82
2016,5,31,8,0,804.0,96.0,1.2,19.0,553.0,353.02,259.71
2016,5,31,8,15,822.5,99.0,1.2,19.5,600.5,402.04,300.51
2016,5,31,8,30,841.0,102.0,1.2,20.0,648.0,452.31,341.12
2016,5,31,8,45,856.0,104.5,1.2,20.5,692.0,505.06,382.25
2016,5,31,9,0,871.0,107.0,1.2,21.0,736.0,554.47,419.7
2016,5,31,9,15,882.0,109.0,1.2,21.0,775.5,601.38,455.1
2016,5,31,9,30,893.0,111.0,1.2,21.0,815.0,647.95,489.32
2016,5,31,9,45,903.0,111.5,1.3,21.5,849.5,691.98,520.87
2016,5,31,10,0,913.0,112.0,1.4,22.0,884.0,735.16,550.76
2016,5,31,10,15,919.5,113.5,1.45,22.0,911.5,775.68,577.56
2016,5,31,10,30,926.0,115.0,1.5,22.0,939.0,814.74,603.19
2016,5,31,10,45,930.0,116.0,1.55,22.5,960.5,849.71,624.75
2016,5,31,11,0,934.0,117.0,1.6,23.0,982.0,882.72,644.88
2016,5,31,11,15,937.5,117.5,1.65,23.0,996.0,912.74,664.21
2016,5,31,11,30,941.0,118.0,1.7,23.0,1010.0,940.51,682.09
2016,5,31,11,45,942.5,118.5,1.75,23.0,1017.0,964.11,697.32
2016,5,31,12,0,944.0,119.0,1.8,23.0,1024.0,985.16,710.99
2016,5,31,12,15,944.0,119.0,1.85,23.0,1023.0,1001.67,721.88
2016,5,31,12,30,944.0,119.0,1.9,23.0,1022.0,1015.41,731.14
2016,5,31,12,45,946.5,116.0,2.0,23.0,1014.5,1025.71,738.99
2016,5,31,13,0,949.0,113.0,2.1,23.0,1007.0,1033.07,745.1
2016,5,31,13,15,946.0,112.5,2.2,23.0,991.5,1034.64,747.65
2016,5,31,13,30,943.0,112.0,2.3,23.0,976.0,1033.19,748.42
2016,5,31,13,45,938.0,111.0,2.4,23.0,953.0,1026.29,745.79
2016,5,31,14,0,933.0,110.0,2.5,23.0,930.0,1016.43,741.35
2016,5,31,14,15,927.0,108.5,2.55,22.5,900.5,1002.19,735.06
2016,5,31,14,30,921.0,107.0,2.6,22.0,871.0,985.17,726.99
2016,5,31,14,45,912.5,105.5,2.65,22.0,835.5,963.14,714.24
2016,5,31,15,0,904.0,104.0,2.7,22.0,800.0,938.62,699.84
2016,5,31,15,15,893.0,102.0,2.7,22.0,759.5,909.0,681.55
2016,5,31,15,30,882.0,100.0,2.7,22.0,719.0,877.3,661.8
2016,5,31,15,45,867.5,97.5,2.75,22.0,674.0,840.23,638.58
2016,5,31,16,0,853.0,95.0,2.8,22.0,629.0,806.55,617.5
2016,5,31,16,15,834.0,92.0,2.8,21.5,580.5,762.51,589.62
2016,5,31,16,30,815.0,89.0,2.8,21.0,532.0,717.67,560.71
2016,5,31,16,45,761.5,84.5,2.8,20.5,467.0,646.11,511.47
2016,5,31,17,0,708.0,80.0,2.8,20.0,402.0,576.86,461.85
2016,5,31,17,15,703.5,76.5,2.75,19.5,364.5,542.37,436.47
2016,5,31,17,30,699.0,73.0,2.7,19.0,327.0,509.32,410.93
2016,5,31,17,45,652.0,67.5,2.7,18.5,275.5,447.81,362.19
2016,5,31,18,0,605.0,62.0,2.7,18.0,224.0,389.46,314.35
2016,5,31,18,15,534.5,55.0,2.6,17.0,176.0,322.11,258.06
2016,5,31,18,30,464.0,48.0,2.5,16.0,128.0,260.65,204.95
2016,5,31,18,45,355.0,37.5,2.45,15.5,87.5,187.61,141.68
2016,5,31,19,0,246.0,27.0,2.4,15.0,47.0,124.4,81.09
2016,5,31,19,15,123.0,13.5,2.4,14.5,23.5,46.4,0.0
2016,5,31,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,1,4,45,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,6,1,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,1,5,15,155.0,18.0,2.1,12.5,34.5,13.53,1.98
2016,6,1,5,30,310.0,36.0,2.0,13.0,69.0,28.27,18.52
2016,6,1,5,45,405.5,45.5,1.9,13.5,112.5,34.12,24.46
2016,6,1,6,0,501.0,55.0,1.8,14.0,156.0,39.61,29.69
2016,6,1,6,15,564.0,62.0,1.7,14.0,205.5,44.35,34.12
2016,6,1,6,30,627.0,69.0,1.6,14.0,255.0,80.63,44.3
2016,6,1,6,45,670.0,74.5,1.55,14.5,306.5,120.15,68.07
2016,6,1,7,0,713.0,80.0,1.5,15.0,358.0,164.19,100.75
2016,6,1,7,15,582.0,119.0,1.5,15.0,366.5,208.09,143.66
2016,6,1,7,30,451.0,158.0,1.5,15.0,375.0,239.56,176.26
2016,6,1,7,45,636.0,127.5,1.55,15.5,469.0,289.46,213.5
2016,6,1,8,0,821.0,97.0,1.6,16.0,563.0,360.18,268.9
2016,6,1,8,15,839.0,100.0,1.6,16.0,611.0,409.8,311.4
2016,6,1,8,30,857.0,103.0,1.6,16.0,659.0,460.6,353.92
2016,6,1,8,45,783.5,137.5,1.6,16.5,672.0,497.02,383.71
2016,6,1,9,0,710.0,172.0,1.6,17.0,685.0,522.92,404.14
2016,6,1,9,15,613.5,228.0,1.6,17.0,688.5,551.36,425.34
2016,6,1,9,30,517.0,284.0,1.6,17.0,692.0,571.26,439.05
2016,6,1,9,45,595.5,264.5,1.6,17.5,753.0,627.6,480.47
2016,6,1,10,0,674.0,245.0,1.6,18.0,814.0,689.26,524.57
2016,6,1,10,15,608.5,292.5,1.55,18.0,819.0,712.4,538.38
2016,6,1,10,30,543.0,340.0,1.5,18.0,824.0,731.02,548.87
2016,6,1,10,45,597.0,320.0,1.5,18.5,863.5,776.32,580.03
2016,6,1,11,0,651.0,300.0,1.5,19.0,903.0,821.97,610.69
2016,6,1,11,15,802.0,208.0,1.5,19.0,961.5,884.32,654.55
2016,6,1,11,30,953.0,116.0,1.5,19.0,1020.0,949.48,696.12
2016,6,1,11,45,953.5,116.5,1.5,19.0,1026.0,972.44,709.9
2016,6,1,12,0,954.0,117.0,1.5,19.0,1032.0,992.78,722.52
2016,6,1,12,15,731.5,259.5,1.5,19.0,961.0,946.67,692.58
2016,6,1,12,30,509.0,402.0,1.5,19.0,890.0,888.81,648.54
2016,6,1,12,45,717.5,267.0,1.55,19.0,947.5,964.43,706.32
2016,6,1,13,0,926.0,132.0,1.6,19.0,1005.0,1030.33,748.65
2016,6,1,13,15,922.5,131.0,1.6,19.0,989.0,1031.04,748.68
2016,6,1,13,30,919.0,130.0,1.6,19.0,973.0,1028.79,747.79
2016,6,1,13,45,915.5,128.0,1.65,19.0,950.5,1022.59,745.28
2016,6,1,14,0,912.0,126.0,1.7,19.0,928.0,1013.46,741.03
2016,6,1,14,15,905.0,124.5,1.7,19.0,898.5,998.65,732.52
2016,6,1,14,30,898.0,123.0,1.7,19.0,869.0,981.13,722.38
2016,6,1,14,45,891.5,119.5,1.7,19.0,834.0,959.34,709.53
2016,6,1,15,0,885.0,116.0,1.7,19.0,799.0,935.03,695.08
2016,6,1,15,15,873.5,114.0,1.7,18.5,758.5,905.5,678.43
2016,6,1,15,30,862.0,112.0,1.7,18.0,718.0,879.24,663.9
2016,6,1,15,45,850.0,107.5,1.75,18.0,673.5,842.6,641.41
2016,6,1,16,0,838.0,103.0,1.8,18.0,629.0,804.29,617.55
2016,6,1,16,15,818.5,100.0,1.8,18.0,580.5,760.37,588.91
2016,6,1,16,30,799.0,97.0,1.8,18.0,532.0,715.7,559.34
2016,6,1,16,45,604.5,126.0,1.8,18.0,437.0,585.13,464.01
2016,6,1,17,0,410.0,155.0,1.8,18.0,342.0,461.13,368.9
2016,6,1,17,15,548.0,116.5,1.75,17.5,335.0,492.55,396.55
2016,6,1,17,30,686.0,78.0,1.7,17.0,328.0,508.47,410.11
2016,6,1,17,45,641.5,71.5,1.7,16.5,277.0,447.65,362.01
2016,6,1,18,0,597.0,65.0,1.7,16.0,226.0,389.78,314.96
2016,6,1,18,15,526.5,57.5,1.65,15.0,178.0,322.09,258.76
2016,6,1,18,30,456.0,50.0,1.6,14.0,130.0,260.27,205.59
2016,6,1,18,45,348.5,39.5,1.55,13.5,89.5,187.92,142.94
2016,6,1,19,0,241.0,29.0,1.5,13.0,49.0,125.71,83.77
2016,6,1,19,15,120.5,14.5,1.55,12.5,24.5,46.9,0.0
2016,6,1,19,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,6,2,4,45,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,6,2,5,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,2,5,15,165.5,18.0,1.9,10.5,35.5,13.5,2.26
2016,6,2,5,30,331.0,36.0,1.8,11.0,71.0,28.22,18.69
2016,6,2,5,45,428.0,45.0,1.75,12.0,115.5,33.6,24.18
2016,6,2,6,0,525.0,54.0,1.7,13.0,160.0,38.67,28.99
2016,6,2,6,15,587.5,61.0,1.55,13.5,210.5,44.11,33.99
2016,6,2,6,30,650.0,68.0,1.4,14.0,261.0,81.49,44.13
2016,6,2,6,45,692.0,73.0,1.3,15.0,313.0,121.58,68.12
2016,6,2,7,0,734.0,78.0,1.2,16.0,365.0,169.54,103.75
2016,6,2,7,15,764.5,82.5,1.15,16.5,417.0,215.53,141.47
2016,6,2,7,30,795.0,87.0,1.1,17.0,469.0,264.66,183.18
2016,6,2,7,45,817.5,90.5,1.05,17.5,520.0,313.53,225.19
2016,6,2,8,0,840.0,94.0,1.0,18.0,571.0,364.4,268.19
2016,6,2,8,15,857.0,96.5,1.0,18.5,619.0,414.07,309.53
2016,6,2,8,30,874.0,99.0,1.0,19.0,667.0,468.62,353.21
2016,6,2,8,45,887.5,101.0,1.05,20.0,711.5,517.9,391.29
2016,6,2,9,0,901.0,103.0,1.1,21.0,756.0,567.43,428.27
2016,6,2,9,15,694.0,197.0,1.1,21.5,716.0,569.29,428.5
2016,6,2,9,30,487.0,291.0,1.1,22.0,676.0,559.37,418.85
2016,6,2,9,45,707.5,203.0,1.15,22.5,788.0,644.72,482.52
2016,6,2,10,0,928.0,115.0,1.2,23.0,900.0,748.93,556.46
2016,6,2,10,15,933.5,116.5,1.2,23.0,927.5,789.28,581.54
2016,6,2,10,30,939.0,118.0,1.2,23.0,955.0,828.06,606.0
2016,6,2,10,45,943.5,118.0,1.25,23.5,975.5,862.93,627.15
2016,6,2,11,0,948.0,118.0,1.3,24.0,996.0,895.84,646.89
2016,6,2,11,15,950.0,118.5,1.35,24.0,1009.5,924.98,665.39
2016,6,2,11,30,952.0,119.0,1.4,24.0,1023.0,951.76,682.42
2016,6,2,11,45,953.5,119.0,1.45,24.0,1029.5,975.15,697.35
2016,6,2,12,0,955.0,119.0,1.5,24.0,1036.0,995.95,710.74
2016,6,2,12,15,954.0,119.0,1.55,24.0,1034.0,1011.75,721.08
2016,6,2,12,30,953.0,119.0,1.6,24.0,1032.0,1024.71,729.8
2016,6,2,12,45,956.5,115.0,1.7,24.0,1024.5,1035.12,737.8
2016,6,2,13,0,960.0,111.0,1.8,24.0,1017.0,1042.55,744.06
2016,6,2,13,15,956.5,110.5,1.9,23.5,1000.5,1043.72,747.96
2016,6,2,13,30,953.0,110.0,2.0,23.0,984.0,1041.83,750.08
2016,6,2,13,45,948.0,109.0,2.1,23.0,961.0,1034.95,747.67
2016,6,2,14,0,943.0,108.0,2.2,23.0,938.0,1025.08,743.45
2016,6,2,14,15,936.0,106.5,2.25,23.0,908.0,1009.86,735.26
2016,6,2,14,30,929.0,105.0,2.3,23.0,878.0,991.84,725.36
2016,6,2,14,45,920.5,103.5,2.4,23.0,842.0,969.74,713.32
2016,6,2,15,0,912.0,102.0,2.5,23.0,806.0,945.13,699.56
2016,6,2,15,15,901.0,100.0,2.55,22.5,765.5,915.4,683.14
2016,6,2,15,30,890.0,98.0,2.6,22.0,725.0,883.56,665.14
2016,6,2,15,45,875.5,95.5,2.7,22.0,679.5,846.33,642.28
2016,6,2,16,0,861.0,93.0,2.8,22.0,634.0,807.57,618.04
2016,6,2,16,15,842.5,90.0,2.85,21.5,585.5,768.58,594.09
2016,6,2,16,30,824.0,87.0,2.9,21.0,537.0,723.87,565.53
2016,6,2,16,45,800.0,83.5,2.95,21.0,486.0,674.06,531.57
2016,6,2,17,0,776.0,80.0,3.0,21.0,435.0,624.3,496.52
2016,6,2,17,15,743.0,75.5,3.0,20.0,383.0,568.0,455.87
2016,6,2,17,30,710.0,71.0,3.0,19.0,331.0,513.0,414.67
2016,6,2,17,45,665.0,65.5,3.0,18.5,280.0,454.28,368.09
2016,6,2,18,0,620.0,60.0,3.0,18.0,229.0,396.33,320.49
2016,6,2,18,15,552.0,53.5,3.0,17.0,181.0,329.92,265.0
2016,6,2,18,30,484.0,47.0,3.0,16.0,133.0,269.17,212.38
2016,6,2,18,45,378.0,37.5,3.0,15.5,91.5,197.11,149.67
2016,6,2,19,0,272.0,28.0,3.0,15.0,50.0,135.25,90.8
2016,6,2,19,15,136.0,14.0,3.0,14.5,25.0,60.36,0.0
2016,6,2,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
