Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,2,22,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,3,4,45,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,6,3,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,3,5,15,176.5,16.5,1.75,13.5,35.5,12.12,1.54
2016,6,3,5,30,353.0,33.0,1.7,14.0,71.0,25.23,15.91
2016,6,3,5,45,445.0,41.5,1.7,15.0,115.0,30.32,21.0
2016,6,3,6,0,537.0,50.0,1.7,16.0,159.0,35.1,25.47
2016,6,3,6,15,596.5,56.0,1.65,16.5,208.0,40.44,30.31
2016,6,3,6,30,656.0,62.0,1.6,17.0,257.0,77.29,39.72
2016,6,3,6,45,696.0,66.5,1.55,18.0,308.5,120.25,66.03
2016,6,3,7,0,736.0,71.0,1.5,19.0,360.0,164.06,98.13
2016,6,3,7,15,765.5,75.0,1.45,19.5,411.0,209.53,135.31
2016,6,3,7,30,795.0,79.0,1.4,20.0,462.0,258.02,176.36
2016,6,3,7,45,817.0,82.0,1.35,20.5,512.0,306.29,217.78
2016,6,3,8,0,839.0,85.0,1.3,21.0,562.0,356.49,260.18
2016,6,3,8,15,855.5,87.5,1.25,21.5,609.5,409.94,304.04
2016,6,3,8,30,872.0,90.0,1.2,22.0,657.0,460.17,344.2
2016,6,3,8,45,885.5,92.0,1.2,22.5,701.0,509.27,382.5
2016,6,3,9,0,899.0,94.0,1.2,23.0,745.0,558.64,419.74
2016,6,3,9,15,908.5,95.5,1.2,23.0,783.5,605.34,454.77
2016,6,3,9,30,918.0,97.0,1.2,23.0,822.0,651.55,488.51
2016,6,3,9,45,929.5,96.0,1.2,23.5,856.5,696.07,519.29
2016,6,3,10,0,941.0,95.0,1.2,24.0,891.0,739.82,547.62
2016,6,3,10,15,946.0,96.5,1.2,24.0,918.5,780.17,573.35
2016,6,3,10,30,951.0,98.0,1.2,24.0,946.0,818.9,597.76
2016,6,3,10,45,953.0,99.5,1.3,24.5,966.5,853.45,619.33
2016,6,3,11,0,955.0,101.0,1.4,25.0,987.0,885.88,639.42
2016,6,3,11,15,957.5,101.5,1.45,25.0,1000.5,915.54,658.27
2016,6,3,11,30,960.0,102.0,1.5,25.0,1014.0,942.84,675.63
2016,6,3,11,45,960.0,103.0,1.6,25.0,1020.0,965.9,691.02
2016,6,3,12,0,960.0,104.0,1.7,25.0,1026.0,986.31,704.84
2016,6,3,12,15,959.5,104.0,1.75,24.5,1025.0,1002.54,716.84
2016,6,3,12,30,959.0,104.0,1.8,24.0,1024.0,1015.93,727.24
2016,6,3,12,45,951.5,108.0,1.85,24.0,1013.5,1023.7,732.83
2016,6,3,13,0,944.0,112.0,1.9,24.0,1003.0,1028.49,736.72
2016,6,3,13,15,941.5,111.0,1.95,24.0,988.0,1030.09,738.74
2016,6,3,13,30,939.0,110.0,2.0,24.0,973.0,1028.68,739.01
2016,6,3,13,45,934.5,109.0,2.05,24.0,950.5,1022.35,736.29
2016,6,3,14,0,930.0,108.0,2.1,24.0,928.0,1013.07,731.83
2016,6,3,14,15,924.0,107.0,2.15,24.0,899.0,999.48,724.72
2016,6,3,14,30,918.0,106.0,2.2,24.0,870.0,983.12,715.9
2016,6,3,14,45,911.5,103.5,2.25,24.0,835.5,962.01,704.04
2016,6,3,15,0,905.0,101.0,2.3,24.0,801.0,938.34,690.52
2016,6,3,15,15,894.5,99.0,2.3,24.0,761.0,909.22,672.88
2016,6,3,15,30,884.0,97.0,2.3,24.0,721.0,878.0,653.8
2016,6,3,15,45,871.0,94.5,2.3,24.0,676.5,842.2,631.51
2016,6,3,16,0,858.0,92.0,2.3,24.0,632.0,804.81,607.95
2016,6,3,16,15,701.5,124.5,2.3,23.5,543.5,700.86,538.41
2016,6,3,16,30,545.0,157.0,2.3,23.0,455.0,593.16,461.64
2016,6,3,16,45,659.5,118.5,2.3,22.5,445.0,617.26,483.75
2016,6,3,17,0,774.0,80.0,2.3,22.0,435.0,623.84,491.79
2016,6,3,17,15,742.0,75.5,2.25,21.5,383.5,568.26,450.83
2016,6,3,17,30,710.0,71.0,2.2,21.0,332.0,513.89,409.9
2016,6,3,17,45,663.0,66.0,2.15,20.5,281.0,454.63,363.64
2016,6,3,18,0,616.0,61.0,2.1,20.0,230.0,396.32,316.54
2016,6,3,18,15,549.0,54.5,2.05,19.0,182.0,330.46,262.4
2016,6,3,18,30,482.0,48.0,2.0,18.0,134.0,270.16,210.96
2016,6,3,18,45,378.0,38.0,1.95,17.0,93.0,198.21,149.51
2016,6,3,19,0,274.0,28.0,1.9,16.0,52.0,136.3,91.93
2016,6,3,19,15,137.0,14.0,1.85,15.5,26.0,61.1,0.0
2016,6,3,19,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,2.5,1.2,16.0,2.5,0.0,0.0
2016,6,4,5,0,0.0,5.0,1.2,16.0,5.0,4.91,0.0
2016,6,4,5,15,0.0,19.5,1.1,16.0,19.5,18.75,5.61
2016,6,4,5,30,0.0,34.0,1.0,16.0,34.0,32.11,21.61
2016,6,4,5,45,11.0,52.5,0.95,16.5,55.0,48.67,36.82
2016,6,4,6,0,22.0,71.0,0.9,17.0,76.0,62.84,49.65
2016,6,4,6,15,30.0,91.0,0.8,17.5,99.5,79.53,64.39
2016,6,4,6,30,38.0,111.0,0.7,18.0,123.0,99.45,76.41
2016,6,4,6,45,44.0,131.0,0.65,19.0,147.0,120.16,92.2
2016,6,4,7,0,50.0,151.0,0.6,20.0,171.0,141.64,108.46
2016,6,4,7,15,190.0,167.5,0.55,20.5,257.0,182.88,135.23
2016,6,4,7,30,330.0,184.0,0.5,21.0,343.0,237.16,173.1
2016,6,4,7,45,258.5,217.5,0.5,21.5,350.0,262.1,195.0
2016,6,4,8,0,187.0,251.0,0.5,22.0,357.0,285.01,214.14
2016,6,4,8,15,213.0,271.0,0.55,21.5,402.0,323.3,243.51
2016,6,4,8,30,239.0,291.0,0.6,21.0,447.0,364.03,274.51
2016,6,4,8,45,179.0,315.0,0.7,21.0,436.5,369.23,278.88
2016,6,4,9,0,119.0,339.0,0.8,21.0,426.0,369.02,278.76
2016,6,4,9,15,94.0,349.0,0.8,21.0,420.0,375.39,282.97
2016,6,4,9,30,69.0,359.0,0.8,21.0,414.0,375.18,282.12
2016,6,4,9,45,48.5,345.0,0.85,21.0,384.5,354.17,266.41
2016,6,4,10,0,28.0,331.0,0.9,21.0,355.0,330.92,248.98
2016,6,4,10,15,102.0,389.0,0.85,21.0,479.5,440.6,329.74
2016,6,4,10,30,176.0,447.0,0.8,21.0,604.0,553.61,408.98
2016,6,4,10,45,147.5,455.5,0.8,21.0,589.0,547.65,402.79
2016,6,4,11,0,119.0,464.0,0.8,21.0,574.0,539.69,396.33
2016,6,4,11,15,109.0,467.5,0.8,21.0,570.0,541.48,397.18
2016,6,4,11,30,99.0,471.0,0.8,21.0,566.0,541.33,396.62
2016,6,4,11,45,107.0,477.5,0.8,21.0,581.0,559.58,409.3
2016,6,4,12,0,115.0,484.0,0.8,21.0,596.0,579.84,423.13
2016,6,4,12,15,113.0,483.0,0.75,21.0,592.0,579.67,422.36
2016,6,4,12,30,111.0,482.0,0.7,21.0,588.0,580.93,422.79
2016,6,4,12,45,113.0,478.0,0.7,21.0,585.5,582.58,424.15
2016,6,4,13,0,115.0,474.0,0.7,21.0,583.0,589.02,428.74
2016,6,4,13,15,78.0,434.5,0.7,21.0,508.0,510.57,374.35
2016,6,4,13,30,41.0,395.0,0.7,21.0,433.0,436.31,322.28
2016,6,4,13,45,52.5,400.5,0.75,21.0,448.0,454.87,337.03
2016,6,4,14,0,64.0,406.0,0.8,21.0,463.0,473.36,350.95
2016,6,4,14,15,48.5,371.5,0.8,21.0,414.0,423.81,315.74
2016,6,4,14,30,33.0,337.0,0.8,21.0,365.0,374.07,280.36
2016,6,4,14,45,227.5,322.5,0.8,21.5,500.0,557.65,418.03
2016,6,4,15,0,422.0,308.0,0.8,22.0,635.0,725.81,535.44
2016,6,4,15,15,365.5,309.0,0.8,21.5,582.0,661.72,490.91
2016,6,4,15,30,309.0,310.0,0.8,21.0,529.0,607.42,454.69
2016,6,4,15,45,288.0,292.5,0.85,21.0,486.5,564.62,426.49
2016,6,4,16,0,267.0,275.0,0.9,21.0,444.0,522.03,397.7
2016,6,4,16,15,331.5,238.5,0.9,20.5,432.0,525.38,404.18
2016,6,4,16,30,396.0,202.0,0.9,20.0,420.0,532.18,412.36
2016,6,4,16,45,545.5,150.0,0.9,19.5,419.0,567.83,442.97
2016,6,4,17,0,695.0,98.0,0.9,19.0,418.0,594.44,465.89
2016,6,4,17,15,660.0,92.5,0.9,18.5,367.5,539.02,425.57
2016,6,4,17,30,625.0,87.0,0.9,18.0,317.0,485.19,385.88
2016,6,4,17,45,583.5,79.0,0.9,17.5,268.5,426.79,341.2
2016,6,4,18,0,542.0,71.0,0.9,17.0,220.0,371.12,296.92
2016,6,4,18,15,474.5,62.5,0.85,16.0,173.5,305.86,243.71
2016,6,4,18,30,407.0,54.0,0.8,15.0,127.0,246.18,193.33
2016,6,4,18,45,317.0,42.0,0.8,14.5,88.0,180.49,137.06
2016,6,4,19,0,227.0,30.0,0.8,14.0,49.0,122.92,84.0
2016,6,4,19,15,113.5,15.0,0.8,13.5,24.5,54.89,0.0
2016,6,4,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,6,5,4,45,31.0,4.5,0.4,10.5,5.0,0.0,0.0
2016,6,5,5,0,62.0,9.0,0.4,11.0,10.0,8.85,0.0
2016,6,5,5,15,194.5,21.5,0.35,11.5,40.0,16.72,4.77
2016,6,5,5,30,327.0,34.0,0.3,12.0,70.0,26.11,16.93
2016,6,5,5,45,416.5,43.0,0.3,12.5,113.0,31.61,22.48
2016,6,5,6,0,506.0,52.0,0.3,13.0,156.0,36.77,27.39
2016,6,5,6,15,565.5,59.0,0.35,13.5,204.5,43.55,33.56
2016,6,5,6,30,625.0,66.0,0.4,14.0,253.0,79.79,43.0
2016,6,5,6,45,665.0,71.5,0.45,14.5,303.5,118.91,66.85
2016,6,5,7,0,705.0,77.0,0.5,15.0,354.0,162.24,99.1
2016,6,5,7,15,735.5,81.5,0.55,15.5,405.0,210.15,138.36
2016,6,5,7,30,766.0,86.0,0.6,16.0,456.0,257.83,178.78
2016,6,5,7,45,788.0,89.5,0.7,16.5,505.5,305.09,219.62
2016,6,5,8,0,810.0,93.0,0.8,17.0,555.0,354.32,261.65
2016,6,5,8,15,827.0,96.0,0.9,17.0,602.0,402.93,303.1
2016,6,5,8,30,844.0,99.0,1.0,17.0,649.0,452.65,344.55
2016,6,5,8,45,857.5,101.5,1.1,17.5,692.0,504.75,386.02
2016,6,5,9,0,871.0,104.0,1.2,18.0,735.0,553.33,423.86
2016,6,5,9,15,881.0,106.0,1.2,18.0,774.0,599.57,459.18
2016,6,5,9,30,891.0,108.0,1.2,18.0,813.0,645.41,493.26
2016,6,5,9,45,903.5,107.0,1.3,18.5,847.5,689.54,525.33
2016,6,5,10,0,916.0,106.0,1.4,19.0,882.0,733.02,555.59
2016,6,5,10,15,922.0,107.5,1.4,19.0,909.5,773.23,581.98
2016,6,5,10,30,928.0,109.0,1.4,19.0,937.0,811.94,607.1
2016,6,5,10,45,932.0,109.5,1.4,19.5,957.5,846.47,628.01
2016,6,5,11,0,936.0,110.0,1.4,20.0,978.0,879.05,647.42
2016,6,5,11,15,938.5,110.5,1.4,20.0,992.0,908.25,665.71
2016,6,5,11,30,941.0,111.0,1.4,20.0,1006.0,935.16,682.47
2016,6,5,11,45,942.5,111.0,1.45,20.0,1012.5,958.28,697.51
2016,6,5,12,0,944.0,111.0,1.5,20.0,1019.0,978.86,711.01
2016,6,5,12,15,944.0,111.5,1.5,20.0,1018.5,995.88,721.59
2016,6,5,12,30,944.0,112.0,1.5,20.0,1018.0,1010.15,730.51
2016,6,5,12,45,934.0,117.0,1.55,20.5,1007.0,1016.48,733.89
2016,6,5,13,0,924.0,122.0,1.6,21.0,996.0,1019.84,735.59
2016,6,5,13,15,921.0,121.5,1.6,21.0,980.5,1021.55,737.04
2016,6,5,13,30,918.0,121.0,1.6,21.0,965.0,1020.33,736.77
2016,6,5,13,45,914.5,119.0,1.6,21.0,943.0,1014.16,733.52
2016,6,5,14,0,911.0,117.0,1.6,21.0,921.0,1005.09,728.6
2016,6,5,14,15,904.5,115.5,1.6,21.0,892.0,990.82,720.48
2016,6,5,14,30,898.0,114.0,1.6,21.0,863.0,973.84,710.76
2016,6,5,14,45,890.5,111.5,1.65,21.0,828.5,952.25,698.81
2016,6,5,15,0,883.0,109.0,1.7,21.0,794.0,928.19,685.23
2016,6,5,15,15,871.5,106.5,1.75,21.0,753.5,898.23,667.68
2016,6,5,15,30,860.0,104.0,1.8,21.0,713.0,866.27,648.67
2016,6,5,15,45,846.5,101.0,1.85,21.0,668.5,830.25,626.69
2016,6,5,16,0,833.0,98.0,1.9,21.0,624.0,797.67,606.82
2016,6,5,16,15,813.5,95.0,1.95,20.5,576.0,754.0,579.97
2016,6,5,16,30,794.0,92.0,2.0,20.0,528.0,709.59,552.06
2016,6,5,16,45,770.0,88.0,2.05,19.5,478.0,660.34,519.91
2016,6,5,17,0,746.0,84.0,2.1,19.0,428.0,611.17,486.4
2016,6,5,17,15,712.5,79.5,2.1,18.5,377.0,555.72,445.74
2016,6,5,17,30,679.0,75.0,2.1,18.0,326.0,504.1,406.58
2016,6,5,17,45,634.0,69.0,2.1,17.5,276.0,443.81,359.28
2016,6,5,18,0,589.0,63.0,2.1,17.0,226.0,386.52,312.66
2016,6,5,18,15,522.5,56.0,2.05,16.0,179.0,321.38,258.55
2016,6,5,18,30,456.0,49.0,2.0,15.0,132.0,261.76,207.24
2016,6,5,18,45,356.5,39.0,2.0,14.5,92.0,192.41,147.1
2016,6,5,19,0,257.0,29.0,2.0,14.0,52.0,132.6,91.73
2016,6,5,19,15,128.5,14.5,2.0,13.5,26.0,60.24,0.0
2016,6,5,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,6,4,45,28.5,4.5,1.1,13.0,5.0,0.0,0.0
2016,6,6,5,0,57.0,9.0,1.1,13.0,10.0,8.85,0.0
2016,6,6,5,15,176.0,21.0,1.05,13.0,38.0,16.2,4.5
2016,6,6,5,30,295.0,33.0,1.0,13.0,66.0,25.11,15.95
2016,6,6,5,45,379.5,42.5,1.0,13.5,106.5,31.11,21.88
2016,6,6,6,0,464.0,52.0,1.0,14.0,147.0,36.71,27.16
2016,6,6,6,15,521.5,59.0,1.0,14.5,193.0,43.54,33.37
2016,6,6,6,30,579.0,66.0,1.0,15.0,239.0,77.65,42.34
2016,6,6,6,45,620.0,71.5,1.0,15.5,287.5,114.69,65.04
2016,6,6,7,0,661.0,77.0,1.0,16.0,336.0,156.01,95.8
2016,6,6,7,15,691.0,81.5,1.0,16.0,385.0,198.53,131.03
2016,6,6,7,30,721.0,86.0,1.0,16.0,434.0,247.08,172.53
2016,6,6,7,45,744.5,89.5,1.05,16.5,482.5,292.59,211.93
2016,6,6,8,0,768.0,93.0,1.1,17.0,531.0,340.23,252.67
2016,6,6,8,15,786.0,96.0,1.1,17.5,576.5,387.22,292.1
2016,6,6,8,30,804.0,99.0,1.1,18.0,622.0,435.43,331.39
2016,6,6,8,45,817.5,101.5,1.1,18.5,664.0,482.05,368.35
2016,6,6,9,0,831.0,104.0,1.1,19.0,706.0,532.44,406.81
2016,6,6,9,15,842.0,106.0,1.1,19.0,744.0,577.49,441.12
2016,6,6,9,30,853.0,108.0,1.1,19.0,782.0,622.28,474.39
2016,6,6,9,45,861.0,109.5,1.15,19.0,815.0,664.19,505.29
2016,6,6,10,0,869.0,111.0,1.2,19.0,848.0,705.22,534.68
2016,6,6,10,15,875.5,112.5,1.2,19.0,875.0,744.08,560.24
2016,6,6,10,30,882.0,114.0,1.2,19.0,902.0,781.58,584.64
2016,6,6,10,45,887.0,115.0,1.2,19.5,922.5,815.91,605.53
2016,6,6,11,0,892.0,116.0,1.2,20.0,943.0,848.46,625.02
2016,6,6,11,15,895.0,116.5,1.2,20.0,957.0,876.92,642.87
2016,6,6,11,30,898.0,117.0,1.2,20.0,971.0,903.24,659.29
2016,6,6,11,45,899.5,117.0,1.2,20.0,977.5,925.47,673.06
2016,6,6,12,0,901.0,117.0,1.2,20.0,984.0,945.28,685.34
2016,6,6,12,15,901.0,117.0,1.2,20.0,983.5,961.19,695.18
2016,6,6,12,30,901.0,117.0,1.2,20.0,983.0,974.46,703.46
2016,6,6,12,45,892.5,121.5,1.2,20.0,973.0,981.34,707.81
2016,6,6,13,0,884.0,126.0,1.2,20.0,963.0,985.42,710.58
2016,6,6,13,15,881.0,125.5,1.2,19.5,948.0,987.03,713.29
2016,6,6,13,30,878.0,125.0,1.2,19.0,933.0,985.85,714.37
2016,6,6,13,45,871.5,124.5,1.25,19.0,910.5,978.48,711.18
2016,6,6,14,0,865.0,124.0,1.3,19.0,888.0,968.39,706.38
2016,6,6,14,15,858.0,122.5,1.3,18.5,860.0,954.13,699.52
2016,6,6,14,30,851.0,121.0,1.3,18.0,832.0,937.32,691.08
2016,6,6,14,45,840.5,120.0,1.3,18.0,798.0,915.33,678.0
2016,6,6,15,0,830.0,119.0,1.3,18.0,764.0,891.14,663.53
2016,6,6,15,15,818.0,116.5,1.3,17.5,725.0,867.33,650.53
2016,6,6,15,30,806.0,114.0,1.3,17.0,686.0,836.24,632.5
2016,6,6,15,45,791.0,111.5,1.35,17.0,643.0,800.93,610.89
2016,6,6,16,0,776.0,109.0,1.4,17.0,600.0,764.29,588.06
2016,6,6,16,15,756.5,105.5,1.4,16.5,554.0,721.86,561.32
2016,6,6,16,30,737.0,102.0,1.4,16.0,508.0,678.81,533.64
2016,6,6,16,45,713.5,97.0,1.4,16.0,460.0,633.28,502.59
2016,6,6,17,0,690.0,92.0,1.4,16.0,412.0,585.55,468.09
2016,6,6,17,15,656.5,87.0,1.4,15.5,363.0,531.87,428.7
2016,6,6,17,30,623.0,82.0,1.4,15.0,314.0,479.68,389.13
2016,6,6,17,45,579.5,75.0,1.45,15.0,266.0,421.4,342.91
2016,6,6,18,0,536.0,68.0,1.5,15.0,218.0,366.02,297.42
2016,6,6,18,15,471.0,60.0,1.5,14.5,172.5,302.69,244.42
2016,6,6,18,30,406.0,52.0,1.5,14.0,127.0,244.75,194.36
2016,6,6,18,45,311.5,41.0,1.5,13.5,88.5,178.32,136.87
2016,6,6,19,0,217.0,30.0,1.5,13.0,50.0,119.93,83.66
2016,6,6,19,15,108.5,15.0,1.5,12.5,25.0,54.09,0.0
2016,6,6,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,7,4,45,20.0,4.5,1.15,10.5,5.0,0.0,0.0
2016,6,7,5,0,40.0,9.0,1.2,11.0,10.0,8.85,0.0
2016,6,7,5,15,157.0,22.5,1.2,11.0,38.5,17.48,5.49
2016,6,7,5,30,274.0,36.0,1.2,11.0,67.0,28.0,18.6
2016,6,7,5,45,365.0,46.0,1.2,11.5,108.5,34.33,24.93
2016,6,7,6,0,456.0,56.0,1.2,12.0,150.0,40.26,30.57
2016,6,7,6,15,517.0,63.5,1.15,12.0,197.0,47.58,37.34
2016,6,7,6,30,578.0,71.0,1.1,12.0,244.0,82.05,46.57
2016,6,7,6,45,314.0,111.5,1.1,12.5,208.0,118.45,81.88
2016,6,7,7,0,50.0,152.0,1.1,13.0,172.0,142.54,112.43
2016,6,7,7,15,44.0,169.0,1.1,13.5,188.5,160.01,126.53
2016,6,7,7,30,38.0,186.0,1.1,14.0,205.0,176.93,140.01
2016,6,7,7,45,99.0,219.0,1.15,14.5,274.5,226.06,177.32
2016,6,7,8,0,160.0,252.0,1.2,15.0,344.0,276.82,215.86
2016,6,7,8,15,236.5,264.5,1.2,15.0,412.5,327.19,254.37
2016,6,7,8,30,313.0,277.0,1.2,15.0,481.0,380.0,294.94
2016,6,7,8,45,582.0,192.0,1.3,15.5,602.5,447.05,346.97
2016,6,7,9,0,851.0,107.0,1.4,16.0,724.0,545.69,423.12
2016,6,7,9,15,862.0,109.5,1.45,16.0,763.0,592.07,458.89
2016,6,7,9,30,873.0,112.0,1.5,16.0,802.0,638.17,494.05
2016,6,7,9,45,877.5,116.0,1.55,16.5,834.5,680.9,524.98
2016,6,7,10,0,882.0,120.0,1.6,17.0,867.0,722.46,554.27
2016,6,7,10,15,888.5,121.5,1.6,16.5,894.5,761.84,581.68
2016,6,7,10,30,895.0,123.0,1.6,16.0,922.0,799.85,607.97
2016,6,7,10,45,899.0,124.5,1.6,16.0,943.0,834.32,630.54
2016,6,7,11,0,903.0,126.0,1.6,16.0,964.0,866.94,651.73
2016,6,7,11,15,906.5,126.5,1.5,16.0,978.0,896.21,669.29
2016,6,7,11,30,910.0,127.0,1.4,16.0,992.0,923.34,685.19
2016,6,7,11,45,913.5,126.0,1.35,16.0,999.5,946.78,699.22
2016,6,7,12,0,917.0,125.0,1.3,16.0,1007.0,967.83,711.67
2016,6,7,12,15,917.0,125.0,1.25,16.0,1006.5,984.09,721.0
2016,6,7,12,30,917.0,125.0,1.2,16.0,1006.0,997.69,728.68
2016,6,7,12,45,696.0,266.0,1.15,16.0,931.5,944.02,693.3
2016,6,7,13,0,475.0,407.0,1.1,16.0,857.0,878.71,643.21
2016,6,7,13,15,507.5,384.0,1.1,16.0,857.5,893.21,655.12
2016,6,7,13,30,540.0,361.0,1.1,16.0,858.0,905.66,664.71
2016,6,7,13,45,539.0,349.0,1.1,16.0,835.5,894.49,658.06
2016,6,7,14,0,538.0,337.0,1.1,16.0,813.0,881.27,650.43
2016,6,7,14,15,715.0,225.5,1.15,16.0,836.5,935.16,692.43
2016,6,7,14,30,892.0,114.0,1.2,16.0,860.0,969.13,715.61
2016,6,7,14,45,881.5,113.5,1.25,16.0,825.0,947.05,702.73
2016,6,7,15,0,871.0,113.0,1.3,16.0,790.0,922.67,689.01
2016,6,7,15,15,859.5,110.5,1.35,16.0,750.0,893.06,671.72
2016,6,7,15,30,848.0,108.0,1.4,16.0,710.0,861.48,652.96
2016,6,7,15,45,832.0,106.0,1.45,16.0,666.0,830.02,634.06
2016,6,7,16,0,816.0,104.0,1.5,16.0,622.0,791.96,610.32
2016,6,7,16,15,557.5,164.5,1.55,15.5,506.5,634.47,499.44
2016,6,7,16,30,299.0,225.0,1.6,15.0,391.0,477.41,380.1
2016,6,7,16,45,512.0,158.0,1.65,15.0,409.0,554.45,445.28
2016,6,7,17,0,725.0,91.0,1.7,15.0,427.0,608.82,490.15
2016,6,7,17,15,530.5,110.5,1.75,14.5,341.0,478.68,389.34
2016,6,7,17,30,336.0,130.0,1.8,14.0,255.0,351.87,288.7
2016,6,7,17,45,450.5,99.5,1.85,14.0,241.0,375.26,308.54
2016,6,7,18,0,565.0,69.0,1.9,14.0,227.0,382.63,313.05
2016,6,7,18,15,498.0,61.5,1.85,13.5,180.5,317.54,257.81
2016,6,7,18,30,431.0,54.0,1.8,13.0,134.0,257.94,205.97
2016,6,7,18,45,334.0,43.0,1.8,12.5,94.0,189.23,146.22
2016,6,7,19,0,237.0,32.0,1.8,12.0,54.0,129.39,91.46
2016,6,7,19,15,118.5,16.0,1.8,11.5,27.0,58.58,0.0
2016,6,7,19,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,6.0,1.65,10.0,6.0,0.0,0.0
2016,6,8,5,0,0.0,12.0,1.7,10.0,12.0,11.8,0.0
2016,6,8,5,15,171.5,23.0,1.75,10.0,42.0,17.89,5.88
2016,6,8,5,30,343.0,34.0,1.8,10.0,72.0,26.04,16.98
2016,6,8,5,45,429.0,42.5,1.9,10.5,114.5,31.1,22.14
2016,6,8,6,0,515.0,51.0,2.0,11.0,157.0,35.84,26.7
2016,6,8,6,15,296.5,83.5,2.05,11.0,148.5,62.86,51.22
2016,6,8,6,30,78.0,116.0,2.1,11.0,140.0,105.42,82.48
2016,6,8,6,45,85.0,137.0,2.15,11.5,167.5,128.98,100.86
2016,6,8,7,0,92.0,158.0,2.2,12.0,195.0,153.43,120.33
2016,6,8,7,15,46.0,146.0,2.2,12.0,164.5,141.77,112.4
2016,6,8,7,30,0.0,134.0,2.2,12.0,134.0,126.95,101.57
2016,6,8,7,45,56.0,192.0,2.25,12.5,224.5,191.19,152.4
2016,6,8,8,0,112.0,250.0,2.3,13.0,315.0,258.86,205.36
2016,6,8,8,15,186.5,269.0,2.3,13.0,386.5,311.55,246.32
2016,6,8,8,30,261.0,288.0,2.3,13.0,458.0,366.75,289.52
2016,6,8,8,45,247.5,312.0,2.3,13.5,482.0,395.34,311.46
2016,6,8,9,0,234.0,336.0,2.3,14.0,506.0,426.97,335.16
2016,6,8,9,15,307.5,336.0,2.3,14.0,571.5,477.53,374.43
2016,6,8,9,30,381.0,336.0,2.3,14.0,637.0,538.12,420.8
2016,6,8,9,45,222.0,361.0,2.3,14.0,538.5,478.42,373.55
2016,6,8,10,0,63.0,386.0,2.3,14.0,440.0,405.05,314.96
2016,6,8,10,15,157.0,411.5,2.3,14.0,551.0,498.49,387.34
2016,6,8,10,30,251.0,437.0,2.3,14.0,662.0,599.27,462.65
2016,6,8,10,45,335.5,416.0,2.3,14.5,723.5,658.87,506.28
2016,6,8,11,0,420.0,395.0,2.3,15.0,785.0,721.45,551.63
2016,6,8,11,15,664.5,261.5,2.3,15.0,888.5,819.1,627.29
2016,6,8,11,30,909.0,128.0,2.3,15.0,992.0,923.46,699.2
2016,6,8,11,45,654.0,275.0,2.3,15.0,899.0,860.02,653.32
2016,6,8,12,0,399.0,422.0,2.3,15.0,806.0,782.56,591.83
2016,6,8,12,15,655.5,275.0,2.3,15.0,905.5,891.62,676.62
2016,6,8,12,30,912.0,128.0,2.3,15.0,1005.0,996.02,746.84
2016,6,8,12,45,715.5,258.5,2.35,15.0,943.0,955.45,719.3
2016,6,8,13,0,519.0,389.0,2.4,15.0,881.0,903.56,678.77
2016,6,8,13,15,704.0,262.0,2.4,15.0,918.0,962.26,726.03
2016,6,8,13,30,889.0,135.0,2.4,15.0,955.0,1007.27,756.07
2016,6,8,13,45,696.5,242.5,2.45,15.0,875.5,940.05,711.57
2016,6,8,14,0,504.0,350.0,2.5,15.0,796.0,861.97,653.93
2016,6,8,14,15,489.5,336.5,2.55,14.5,758.5,832.68,636.66
2016,6,8,14,30,475.0,323.0,2.6,14.0,721.0,801.82,617.57
2016,6,8,14,45,500.0,298.5,2.65,14.0,702.0,794.81,615.18
2016,6,8,15,0,525.0,274.0,2.7,14.0,683.0,785.02,610.62
2016,6,8,15,15,420.5,292.0,2.75,13.5,609.0,701.82,550.31
2016,6,8,15,30,316.0,310.0,2.8,13.0,535.0,614.23,485.75
2016,6,8,15,45,302.0,291.5,2.85,13.0,496.0,576.05,458.81
2016,6,8,16,0,288.0,273.0,2.9,13.0,457.0,537.63,430.97
2016,6,8,16,15,539.0,182.5,2.9,13.0,493.0,636.45,514.05
2016,6,8,16,30,790.0,92.0,2.9,13.0,529.0,708.78,572.18
2016,6,8,16,45,763.0,89.5,2.95,13.0,479.5,659.27,536.33
2016,6,8,17,0,736.0,87.0,3.0,13.0,430.0,610.05,500.27
2016,6,8,17,15,663.5,85.5,3.0,12.5,368.0,535.95,443.04
2016,6,8,17,30,591.0,84.0,3.0,12.0,306.0,464.18,386.14
2016,6,8,17,45,583.0,75.5,3.0,12.0,267.5,425.23,353.87
2016,6,8,18,0,575.0,67.0,3.0,12.0,229.0,386.11,320.02
2016,6,8,18,15,511.0,59.5,2.9,11.5,182.5,321.96,264.78
2016,6,8,18,30,447.0,52.0,2.8,11.0,136.0,263.07,212.59
2016,6,8,18,45,348.5,42.0,2.75,11.0,95.5,194.07,151.39
2016,6,8,19,0,250.0,32.0,2.7,11.0,55.0,134.34,96.05
2016,6,8,19,15,125.0,16.0,2.65,11.0,27.5,60.7,1.59
2016,6,8,19,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,6,9,4,45,28.5,5.0,3.0,10.0,5.5,0.0,0.0
2016,6,9,5,0,57.0,10.0,3.0,10.0,11.0,9.83,0.0
2016,6,9,5,15,184.5,22.5,3.1,10.5,40.5,17.61,5.73
2016,6,9,5,30,312.0,35.0,3.2,11.0,70.0,26.99,17.7
2016,6,9,5,45,402.0,44.5,3.3,11.5,112.5,32.92,23.63
2016,6,9,6,0,492.0,54.0,3.4,12.0,155.0,38.46,28.92
2016,6,9,6,15,551.5,60.5,3.45,12.0,203.0,45.6,35.52
2016,6,9,6,30,611.0,67.0,3.5,12.0,251.0,80.75,44.33
2016,6,9,6,45,307.0,97.5,3.55,12.5,190.0,106.55,72.31
2016,6,9,7,0,3.0,128.0,3.6,13.0,129.0,119.89,96.02
2016,6,9,7,15,12.0,151.0,3.55,13.5,157.0,143.05,114.42
2016,6,9,7,30,21.0,174.0,3.5,14.0,185.0,167.22,133.43
2016,6,9,7,45,26.5,196.5,3.5,14.5,211.5,190.91,152.01
2016,6,9,8,0,32.0,219.0,3.5,15.0,238.0,210.37,166.97
2016,6,9,8,15,104.0,258.5,3.45,15.0,325.5,275.24,217.7
2016,6,9,8,30,176.0,298.0,3.4,15.0,413.0,342.68,270.28
2016,6,9,8,45,517.0,203.0,3.4,15.5,571.5,426.39,336.15
2016,6,9,9,0,858.0,108.0,3.4,16.0,730.0,550.24,433.53
2016,6,9,9,15,868.5,110.0,3.35,16.0,768.5,596.19,469.81
2016,6,9,9,30,879.0,112.0,3.3,16.0,807.0,641.79,505.34
2016,6,9,9,45,884.5,115.5,3.25,16.5,840.0,684.96,537.15
2016,6,9,10,0,890.0,119.0,3.2,17.0,873.0,727.03,567.17
2016,6,9,10,15,896.0,120.0,3.2,17.0,900.5,765.89,594.07
2016,6,9,10,30,902.0,121.0,3.2,17.0,928.0,803.32,619.73
2016,6,9,10,45,904.5,123.5,3.25,17.5,948.0,837.76,642.19
2016,6,9,11,0,907.0,126.0,3.3,18.0,968.0,870.26,663.12
2016,6,9,11,15,909.5,126.5,3.35,18.0,981.5,898.81,682.48
2016,6,9,11,30,912.0,127.0,3.4,18.0,995.0,925.17,700.34
2016,6,9,11,45,911.5,128.5,3.45,18.0,1001.0,947.47,715.45
2016,6,9,12,0,911.0,130.0,3.5,18.0,1007.0,967.27,728.93
2016,6,9,12,15,910.5,130.0,3.55,17.5,1006.5,983.05,741.18
2016,6,9,12,30,910.0,130.0,3.6,17.0,1006.0,996.19,751.79
2016,6,9,12,45,919.5,122.5,3.65,17.0,1000.5,1008.8,760.77
2016,6,9,13,0,929.0,115.0,3.7,17.0,995.0,1018.6,767.94
2016,6,9,13,15,926.0,114.0,3.7,17.0,980.0,1019.89,769.15
2016,6,9,13,30,923.0,113.0,3.7,17.0,965.0,1018.23,768.55
2016,6,9,13,45,919.0,111.5,3.75,17.0,943.0,1012.15,765.46
2016,6,9,14,0,915.0,110.0,3.8,17.0,921.0,1003.17,760.53
2016,6,9,14,15,909.0,108.5,3.85,17.0,892.5,989.43,752.46
2016,6,9,14,30,903.0,107.0,3.9,17.0,864.0,972.96,742.6
2016,6,9,14,45,895.0,105.5,3.95,17.0,829.5,951.99,729.69
2016,6,9,15,0,887.0,104.0,4.0,17.0,795.0,928.58,715.11
2016,6,9,15,15,876.0,102.0,4.0,16.5,755.5,899.63,697.65
2016,6,9,15,30,865.0,100.0,4.0,16.0,716.0,868.65,678.64
2016,6,9,15,45,850.5,97.5,4.0,16.0,672.0,832.3,654.34
2016,6,9,16,0,836.0,95.0,4.0,16.0,628.0,799.4,632.4
2016,6,9,16,15,818.0,92.0,4.0,15.5,580.5,756.91,604.29
2016,6,9,16,30,800.0,89.0,4.0,15.0,533.0,713.57,575.13
2016,6,9,16,45,774.0,86.5,4.0,15.0,483.0,664.44,539.99
2016,6,9,17,0,748.0,84.0,4.0,15.0,433.0,615.53,504.02
2016,6,9,17,15,716.5,79.5,4.0,14.5,383.0,561.29,462.65
2016,6,9,17,30,685.0,75.0,4.0,14.0,333.0,510.63,422.78
2016,6,9,17,45,642.0,69.5,4.0,13.5,283.0,451.7,374.94
2016,6,9,18,0,599.0,64.0,4.0,13.0,233.0,395.57,327.8
2016,6,9,18,15,536.0,57.0,3.9,12.5,186.0,331.38,272.44
2016,6,9,18,30,473.0,50.0,3.8,12.0,139.0,272.35,219.96
2016,6,9,18,45,383.5,40.0,3.7,12.0,98.5,205.49,160.16
2016,6,9,19,0,294.0,30.0,3.6,12.0,58.0,147.14,105.43
2016,6,9,19,15,147.0,15.0,3.55,11.5,29.0,67.67,6.68
2016,6,9,19,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,6,10,4,45,0.0,5.0,3.25,10.0,5.0,0.0,0.0
2016,6,10,5,0,0.0,10.0,3.3,10.0,10.0,9.83,0.0
2016,6,10,5,15,116.5,23.5,3.35,10.0,36.5,18.29,6.23
2016,6,10,5,30,233.0,37.0,3.4,10.0,63.0,28.33,18.95
2016,6,10,5,45,292.5,51.0,3.45,10.5,100.5,38.29,28.52
2016,6,10,6,0,352.0,65.0,3.5,11.0,138.0,47.76,37.38
2016,6,10,6,15,396.0,78.0,3.55,11.0,180.5,59.51,48.19
2016,6,10,6,30,440.0,91.0,3.6,11.0,223.0,92.37,59.87
2016,6,10,6,45,486.5,97.0,3.7,11.5,268.0,124.31,80.01
2016,6,10,7,0,533.0,103.0,3.8,12.0,313.0,159.85,106.61
2016,6,10,7,15,525.5,122.0,3.85,12.5,352.0,202.13,143.33
2016,6,10,7,30,518.0,141.0,3.9,13.0,391.0,243.02,179.62
2016,6,10,7,45,482.5,170.5,3.95,13.5,423.0,284.11,216.62
2016,6,10,8,0,447.0,200.0,4.0,14.0,455.0,322.06,250.04
2016,6,10,8,15,499.0,199.0,4.05,14.0,506.5,364.36,285.48
2016,6,10,8,30,551.0,198.0,4.1,14.0,558.0,411.22,324.51
2016,6,10,8,45,711.0,148.5,4.15,14.5,644.5,470.1,372.49
2016,6,10,9,0,871.0,99.0,4.2,15.0,731.0,548.96,435.82
2016,6,10,9,15,883.0,101.0,4.2,15.0,771.0,596.27,474.04
2016,6,10,9,30,895.0,103.0,4.2,15.0,811.0,643.35,511.34
2016,6,10,9,45,908.0,102.5,4.25,15.5,847.0,688.38,545.59
2016,6,10,10,0,921.0,102.0,4.3,16.0,883.0,732.81,577.79
2016,6,10,10,15,928.5,103.0,4.3,16.0,912.0,773.82,606.72
2016,6,10,10,30,936.0,104.0,4.3,16.0,941.0,813.45,634.41
2016,6,10,10,45,940.5,106.0,4.35,16.0,963.5,850.05,660.08
2016,6,10,11,0,945.0,108.0,4.4,16.0,986.0,884.74,684.31
2016,6,10,11,15,949.0,109.0,4.4,16.0,1001.0,916.01,705.67
2016,6,10,11,30,953.0,110.0,4.4,16.0,1016.0,945.05,725.42
2016,6,10,11,45,955.5,110.0,4.45,16.5,1024.5,969.44,740.91
2016,6,10,12,0,958.0,110.0,4.5,17.0,1033.0,991.29,754.66
2016,6,10,12,15,958.5,110.0,4.5,17.0,1033.0,1008.65,766.39
2016,6,10,12,30,959.0,110.0,4.5,17.0,1033.0,1023.23,776.31
2016,6,10,12,45,944.0,119.5,4.55,17.0,1021.5,1029.5,781.14
2016,6,10,13,0,929.0,129.0,4.6,17.0,1010.0,1032.75,784.09
2016,6,10,13,15,926.5,128.5,4.6,17.0,995.0,1035.21,786.18
2016,6,10,13,30,924.0,128.0,4.6,17.0,980.0,1034.73,786.38
2016,6,10,13,45,922.0,125.0,4.65,17.0,959.0,1029.26,783.77
2016,6,10,14,0,920.0,122.0,4.7,17.0,938.0,1020.82,779.26
2016,6,10,14,15,913.5,120.5,4.7,16.5,909.0,1006.71,772.01
2016,6,10,14,30,907.0,119.0,4.7,16.0,880.0,989.88,762.93
2016,6,10,14,45,901.0,116.0,4.7,16.0,845.5,969.27,749.8
2016,6,10,15,0,895.0,113.0,4.7,16.0,811.0,946.1,734.92
2016,6,10,15,15,883.5,111.0,4.7,16.0,770.5,916.66,715.58
2016,6,10,15,30,872.0,109.0,4.7,16.0,730.0,885.18,694.76
2016,6,10,15,45,857.5,106.0,4.75,16.0,685.5,853.37,673.92
2016,6,10,16,0,843.0,103.0,4.8,16.0,641.0,814.78,647.92
2016,6,10,16,15,824.0,100.0,4.8,15.5,592.5,771.33,618.94
2016,6,10,16,30,805.0,97.0,4.8,15.0,544.0,727.07,588.88
2016,6,10,16,45,779.5,93.5,4.8,15.0,493.5,676.99,552.72
2016,6,10,17,0,754.0,90.0,4.8,15.0,443.0,627.04,515.5
2016,6,10,17,15,721.0,85.0,4.75,14.5,391.5,573.56,474.24
2016,6,10,17,30,688.0,80.0,4.7,14.0,340.0,519.01,431.02
2016,6,10,17,45,641.5,74.5,4.7,13.5,289.0,457.95,381.24
2016,6,10,18,0,595.0,69.0,4.7,13.0,238.0,399.95,332.36
2016,6,10,18,15,529.0,61.5,4.65,12.5,190.0,333.83,275.25
2016,6,10,18,30,463.0,54.0,4.6,12.0,142.0,273.08,221.23
2016,6,10,18,45,365.0,43.5,4.55,12.0,100.5,202.73,158.55
2016,6,10,19,0,267.0,33.0,4.5,12.0,59.0,141.58,102.09
2016,6,10,19,15,133.5,16.5,4.5,11.5,29.5,64.37,9.66
2016,6,10,19,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,4.45,10.5,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,3.9,9.5,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,6,11,4,45,0.0,5.5,2.85,9.5,5.5,0.0,0.0
2016,6,11,5,0,0.0,11.0,2.8,10.0,11.0,10.81,0.0
2016,6,11,5,15,143.5,24.0,2.75,10.5,40.5,18.71,6.5
2016,6,11,5,30,287.0,37.0,2.7,11.0,70.0,28.95,19.4
2016,6,11,5,45,385.5,46.5,2.7,11.5,112.5,34.78,25.29
2016,6,11,6,0,484.0,56.0,2.7,12.0,155.0,40.26,30.53
2016,6,11,6,15,544.5,63.0,2.6,12.5,203.5,47.82,37.44
2016,6,11,6,30,605.0,70.0,2.5,13.0,252.0,83.06,46.26
2016,6,11,6,45,657.0,73.5,2.45,13.5,304.0,120.66,69.06
2016,6,11,7,0,709.0,77.0,2.4,14.0,356.0,163.61,101.09
2016,6,11,7,15,740.0,81.5,2.3,14.5,407.5,211.68,141.21
2016,6,11,7,30,771.0,86.0,2.2,15.0,459.0,259.57,182.6
2016,6,11,7,45,800.0,87.5,2.15,16.0,510.5,307.23,223.88
2016,6,11,8,0,829.0,89.0,2.1,17.0,562.0,357.53,266.77
2016,6,11,8,15,847.0,92.0,2.05,17.5,610.0,407.32,309.02
2016,6,11,8,30,865.0,95.0,2.0,18.0,658.0,462.16,353.84
2016,6,11,8,45,881.5,96.0,2.0,18.5,703.5,511.41,393.38
2016,6,11,9,0,898.0,97.0,2.0,19.0,749.0,561.21,432.15
2016,6,11,9,15,908.5,99.0,2.0,19.5,789.0,608.82,468.13
2016,6,11,9,30,919.0,101.0,2.0,20.0,829.0,656.06,502.76
2016,6,11,9,45,918.5,108.0,2.05,20.5,861.0,700.08,534.24
2016,6,11,10,0,918.0,115.0,2.1,21.0,893.0,742.49,563.42
2016,6,11,10,15,924.5,116.5,2.1,21.0,921.5,783.2,590.44
2016,6,11,10,30,931.0,118.0,2.1,21.0,950.0,822.47,616.21
2016,6,11,10,45,936.0,118.5,2.15,21.5,972.0,858.0,638.45
2016,6,11,11,0,941.0,119.0,2.2,22.0,994.0,891.65,659.26
2016,6,11,11,15,944.0,120.0,2.25,22.0,1008.0,922.04,679.08
2016,6,11,11,30,947.0,121.0,2.3,22.0,1022.0,950.17,697.41
2016,6,11,11,45,948.0,121.5,2.35,22.0,1029.0,973.66,712.72
2016,6,11,12,0,949.0,122.0,2.4,22.0,1036.0,994.59,726.46
2016,6,11,12,15,948.5,122.0,2.45,22.0,1035.0,1010.99,737.35
2016,6,11,12,30,948.0,122.0,2.5,22.0,1034.0,1024.63,746.58
2016,6,11,12,45,948.5,120.0,2.6,22.5,1026.5,1034.41,752.51
2016,6,11,13,0,949.0,118.0,2.7,23.0,1019.0,1041.27,756.66
2016,6,11,13,15,946.0,117.5,2.8,22.5,1003.5,1043.26,760.74
2016,6,11,13,30,943.0,117.0,2.9,22.0,988.0,1042.25,763.02
2016,6,11,13,45,937.0,116.5,3.0,22.0,965.0,1035.34,760.11
2016,6,11,14,0,931.0,116.0,3.1,22.0,942.0,1025.51,755.39
2016,6,11,14,15,924.5,114.5,3.2,22.0,913.0,1011.3,747.86
2016,6,11,14,30,918.0,113.0,3.3,22.0,884.0,994.31,738.53
2016,6,11,14,45,909.0,111.5,3.45,22.0,848.5,972.34,726.23
2016,6,11,15,0,900.0,110.0,3.6,22.0,813.0,947.9,712.18
2016,6,11,15,15,889.0,108.0,3.7,21.5,772.5,918.81,695.87
2016,6,11,15,30,878.0,106.0,3.8,21.0,732.0,887.65,677.92
2016,6,11,15,45,862.5,103.5,3.95,21.0,687.5,850.24,654.3
2016,6,11,16,0,847.0,101.0,4.1,21.0,643.0,816.39,632.91
2016,6,11,16,15,828.5,98.0,4.1,20.5,594.5,773.23,605.03
2016,6,11,16,30,810.0,95.0,4.1,20.0,546.0,729.22,576.09
2016,6,11,16,45,783.5,92.0,4.2,20.0,495.0,678.83,541.1
2016,6,11,17,0,757.0,89.0,4.3,20.0,444.0,628.63,505.1
2016,6,11,17,15,724.0,84.5,4.3,19.0,392.5,575.54,466.33
2016,6,11,17,30,691.0,80.0,4.3,18.0,341.0,521.46,425.44
2016,6,11,17,45,643.5,74.5,4.3,17.5,290.0,459.7,376.15
2016,6,11,18,0,596.0,69.0,4.3,17.0,239.0,401.07,327.76
2016,6,11,18,15,531.0,61.0,4.2,16.0,191.0,334.76,272.05
2016,6,11,18,30,466.0,53.0,4.1,15.0,143.0,273.77,219.11
2016,6,11,18,45,368.5,43.0,4.1,14.5,101.0,203.94,158.03
2016,6,11,19,0,271.0,33.0,4.1,14.0,59.0,143.23,102.85
2016,6,11,19,15,135.5,16.5,4.05,13.5,29.5,65.21,12.73
2016,6,11,19,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,3.95,12.5,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,3.65,11.5,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,12,4,45,37.5,5.5,2.2,11.5,6.0,0.0,0.0
2016,6,12,5,0,75.0,11.0,2.1,12.0,12.0,10.81,0.0
2016,6,12,5,15,210.0,23.0,1.85,12.5,43.0,18.1,6.02
2016,6,12,5,30,345.0,35.0,1.6,13.0,74.0,27.0,17.57
2016,6,12,5,45,434.5,44.0,1.35,13.5,117.5,32.47,23.07
2016,6,12,6,0,524.0,53.0,1.1,14.0,161.0,37.6,27.95
2016,6,12,6,15,582.5,59.5,0.95,14.0,209.5,45.14,34.86
2016,6,12,6,30,641.0,66.0,0.8,14.0,258.0,81.61,43.71
2016,6,12,6,45,681.5,71.0,0.7,14.5,309.0,120.99,67.86
2016,6,12,7,0,722.0,76.0,0.6,15.0,360.0,167.9,103.07
2016,6,12,7,15,751.0,80.5,0.6,15.0,411.0,212.85,140.28
2016,6,12,7,30,780.0,85.0,0.6,15.0,462.0,260.77,181.36
2016,6,12,7,45,801.0,88.5,0.6,15.5,511.5,308.27,222.31
2016,6,12,8,0,822.0,92.0,0.6,16.0,561.0,357.65,264.18
2016,6,12,8,15,838.5,95.0,0.6,16.5,607.5,406.52,304.76
2016,6,12,8,30,855.0,98.0,0.6,17.0,654.0,460.28,347.68
2016,6,12,8,45,866.0,101.0,0.65,17.5,697.0,508.21,385.42
2016,6,12,9,0,877.0,104.0,0.7,18.0,740.0,556.23,422.11
2016,6,12,9,15,886.5,106.0,0.7,18.0,778.5,602.4,456.78
2016,6,12,9,30,896.0,108.0,0.7,18.0,817.0,648.13,490.17
2016,6,12,9,45,903.5,109.5,0.75,18.5,850.0,691.47,520.69
2016,6,12,10,0,911.0,111.0,0.8,19.0,883.0,733.82,549.34
2016,6,12,10,15,916.5,112.5,0.85,19.0,910.0,773.53,575.48
2016,6,12,10,30,922.0,114.0,0.9,19.0,937.0,811.75,600.47
2016,6,12,10,45,923.0,116.5,1.0,19.0,956.5,845.66,623.23
2016,6,12,11,0,924.0,119.0,1.1,19.0,976.0,877.49,644.63
2016,6,12,11,15,926.0,119.5,1.15,19.0,990.0,906.1,663.17
2016,6,12,11,30,928.0,120.0,1.2,19.0,1004.0,932.45,680.26
2016,6,12,11,45,926.5,122.0,1.3,19.5,1009.5,954.7,694.25
2016,6,12,12,0,925.0,124.0,1.4,20.0,1015.0,974.39,706.63
2016,6,12,12,15,924.0,124.0,1.4,20.0,1014.0,989.97,716.26
2016,6,12,12,30,923.0,124.0,1.4,20.0,1013.0,1002.85,724.28
2016,6,12,12,45,921.0,123.5,1.45,20.0,1004.5,1011.51,730.57
2016,6,12,13,0,919.0,123.0,1.5,20.0,996.0,1017.31,735.2
2016,6,12,13,15,915.5,122.5,1.55,19.5,980.5,1018.77,738.63
2016,6,12,13,30,912.0,122.0,1.6,19.0,965.0,1017.33,740.38
2016,6,12,13,45,907.0,121.0,1.65,19.0,942.5,1011.03,737.74
2016,6,12,14,0,902.0,120.0,1.7,19.0,920.0,1001.88,733.42
2016,6,12,14,15,895.5,118.5,1.7,19.0,891.5,987.98,725.42
2016,6,12,14,30,889.0,117.0,1.7,19.0,863.0,971.41,715.82
2016,6,12,14,45,879.5,115.5,1.75,19.0,828.5,949.45,703.42
2016,6,12,15,0,870.0,114.0,1.8,19.0,794.0,925.14,689.45
2016,6,12,15,15,859.0,112.0,1.8,18.5,755.0,896.73,673.39
2016,6,12,15,30,848.0,110.0,1.8,18.0,716.0,866.33,655.87
2016,6,12,15,45,834.0,107.0,1.85,18.0,672.5,835.65,637.28
2016,6,12,16,0,820.0,104.0,1.9,18.0,629.0,798.2,613.76
2016,6,12,16,15,801.5,100.5,1.9,17.5,581.5,755.34,586.8
2016,6,12,16,30,783.0,97.0,1.9,17.0,534.0,711.68,558.79
2016,6,12,16,45,762.0,92.5,1.9,17.0,485.0,664.53,526.63
2016,6,12,17,0,741.0,88.0,1.9,17.0,436.0,617.22,493.28
2016,6,12,17,15,709.0,83.5,1.9,16.5,385.5,565.34,455.28
2016,6,12,17,30,677.0,79.0,1.9,16.0,335.0,512.47,415.33
2016,6,12,17,45,635.0,72.5,1.9,15.5,285.5,453.2,368.95
2016,6,12,18,0,593.0,66.0,1.9,15.0,236.0,396.63,323.03
2016,6,12,18,15,530.5,59.0,1.85,14.5,189.0,332.78,269.5
2016,6,12,18,30,468.0,52.0,1.8,14.0,142.0,274.01,218.57
2016,6,12,18,45,373.0,42.0,1.8,13.5,101.0,204.99,158.69
2016,6,12,19,0,278.0,32.0,1.8,13.0,60.0,144.89,104.4
2016,6,12,19,15,139.0,16.0,1.8,12.5,30.0,67.73,16.28
2016,6,12,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
