Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,12,19,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,6,13,4,45,35.5,5.0,3.15,9.0,6.0,0.0,0.0
2016,6,13,5,0,71.0,10.0,3.2,9.0,12.0,9.83,0.0
2016,6,13,5,15,201.5,22.0,3.2,9.5,42.0,17.12,5.48
2016,6,13,5,30,332.0,34.0,3.2,10.0,72.0,26.03,16.95
2016,6,13,5,45,425.0,42.5,3.25,10.5,114.5,31.09,22.11
2016,6,13,6,0,518.0,51.0,3.3,11.0,157.0,35.85,26.69
2016,6,13,6,15,576.0,57.0,3.35,11.5,205.0,42.94,33.2
2016,6,13,6,30,634.0,63.0,3.4,12.0,253.0,78.66,41.82
2016,6,13,6,45,675.5,67.5,3.5,12.5,303.5,117.39,65.86
2016,6,13,7,0,717.0,72.0,3.6,13.0,354.0,163.47,101.18
2016,6,13,7,15,747.0,76.0,3.65,13.5,405.0,207.92,138.74
2016,6,13,7,30,777.0,80.0,3.7,14.0,456.0,255.44,180.46
2016,6,13,7,45,799.5,83.5,3.75,14.5,505.5,303.22,223.14
2016,6,13,8,0,822.0,87.0,3.8,15.0,555.0,353.01,267.17
2016,6,13,8,15,839.5,89.5,3.8,15.5,602.5,405.85,312.84
2016,6,13,8,30,857.0,92.0,3.8,16.0,650.0,455.62,355.1
2016,6,13,8,45,872.0,94.0,3.85,16.5,694.5,504.63,395.76
2016,6,13,9,0,887.0,96.0,3.9,17.0,739.0,554.08,435.66
2016,6,13,9,15,897.5,98.0,3.95,17.0,778.5,601.21,473.63
2016,6,13,9,30,908.0,100.0,4.0,17.0,818.0,647.98,510.48
2016,6,13,9,45,917.5,100.5,4.05,17.5,852.5,692.16,543.67
2016,6,13,10,0,927.0,101.0,4.1,18.0,887.0,735.47,574.59
2016,6,13,10,15,933.0,102.0,4.2,18.0,914.5,775.64,602.98
2016,6,13,10,30,939.0,103.0,4.3,18.0,942.0,814.3,630.13
2016,6,13,10,45,939.0,106.5,4.45,18.5,962.0,848.87,653.56
2016,6,13,11,0,939.0,110.0,4.6,19.0,982.0,881.27,675.37
2016,6,13,11,15,941.5,110.5,4.6,18.5,996.0,910.69,696.67
2016,6,13,11,30,944.0,111.0,4.6,18.0,1010.0,937.83,716.43
2016,6,13,11,45,940.0,114.5,4.7,18.0,1015.5,959.61,731.9
2016,6,13,12,0,936.0,118.0,4.8,18.0,1021.0,978.68,745.61
2016,6,13,12,15,936.0,118.0,4.85,18.0,1020.0,995.36,757.37
2016,6,13,12,30,936.0,118.0,4.9,18.0,1019.0,1009.33,767.37
2016,6,13,12,45,932.5,119.0,4.95,18.0,1011.0,1018.15,773.94
2016,6,13,13,0,929.0,120.0,5.0,18.0,1003.0,1024.08,778.67
2016,6,13,13,15,925.5,119.5,5.0,17.5,987.5,1025.59,781.61
2016,6,13,13,30,922.0,119.0,5.0,17.0,972.0,1024.17,782.68
2016,6,13,13,45,916.5,118.5,5.05,17.0,949.5,1017.88,779.42
2016,6,13,14,0,911.0,118.0,5.1,17.0,927.0,1008.74,774.29
2016,6,13,14,15,904.0,116.5,5.05,16.5,898.0,994.31,766.29
2016,6,13,14,30,897.0,115.0,5.0,16.0,869.0,977.19,756.48
2016,6,13,14,45,895.5,109.5,4.95,16.0,836.0,958.33,744.05
2016,6,13,15,0,894.0,104.0,4.9,16.0,803.0,936.73,729.76
2016,6,13,15,15,883.0,101.5,4.9,15.5,763.5,907.24,711.6
2016,6,13,15,30,872.0,99.0,4.9,15.0,724.0,875.68,691.84
2016,6,13,15,45,861.5,95.5,4.9,15.0,680.5,841.55,668.73
2016,6,13,16,0,851.0,92.0,4.9,15.0,637.0,805.69,644.18
2016,6,13,16,15,833.5,89.0,4.9,14.5,589.5,768.08,619.3
2016,6,13,16,30,816.0,86.0,4.9,14.0,542.0,724.69,589.66
2016,6,13,16,45,788.0,84.5,4.9,14.0,491.5,674.77,553.39
2016,6,13,17,0,760.0,83.0,4.9,14.0,441.0,625.16,516.66
2016,6,13,17,15,729.0,79.0,4.85,13.5,391.0,571.36,474.98
2016,6,13,17,30,698.0,75.0,4.8,13.0,341.0,521.0,434.79
2016,6,13,17,45,643.0,72.0,4.75,12.5,289.5,457.68,382.76
2016,6,13,18,0,588.0,69.0,4.7,12.0,238.0,398.08,332.28
2016,6,13,18,15,525.0,61.5,4.65,11.5,191.0,333.55,276.37
2016,6,13,18,30,462.0,54.0,4.6,11.0,144.0,274.14,223.33
2016,6,13,18,45,361.5,44.5,4.55,11.0,102.5,203.67,160.42
2016,6,13,19,0,261.0,35.0,4.5,11.0,61.0,142.37,104.22
2016,6,13,19,15,130.5,17.5,4.45,10.5,30.5,65.73,18.22
2016,6,13,19,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,4.45,9.5,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,3.65,8.5,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,6,14,4,45,36.5,5.5,3.4,8.5,6.0,0.0,0.0
2016,6,14,5,0,73.0,11.0,3.4,9.0,12.0,10.81,0.0
2016,6,14,5,15,206.0,22.5,3.4,9.0,42.0,17.62,5.77
2016,6,14,5,30,339.0,34.0,3.4,9.0,72.0,26.04,17.04
2016,6,14,5,45,440.0,41.0,3.45,9.5,115.5,29.75,21.01
2016,6,14,6,0,541.0,48.0,3.5,10.0,159.0,33.29,24.49
2016,6,14,6,15,597.0,53.5,3.5,10.5,207.0,40.13,30.8
2016,6,14,6,30,653.0,59.0,3.5,11.0,255.0,79.43,42.11
2016,6,14,6,45,677.0,62.0,3.55,11.5,298.0,115.73,64.68
2016,6,14,7,0,701.0,65.0,3.6,12.0,341.0,154.78,94.98
2016,6,14,7,15,640.0,93.5,3.6,12.0,371.5,198.64,136.1
2016,6,14,7,30,579.0,122.0,3.6,12.0,402.0,240.3,175.93
2016,6,14,7,45,608.5,129.0,3.6,12.0,450.5,283.86,214.31
2016,6,14,8,0,638.0,136.0,3.6,12.0,499.0,330.21,254.97
2016,6,14,8,15,466.0,208.0,3.6,12.0,485.5,358.86,283.09
2016,6,14,8,30,294.0,280.0,3.6,12.0,472.0,373.93,297.53
2016,6,14,8,45,332.5,291.0,3.6,12.5,521.5,417.77,332.2
2016,6,14,9,0,371.0,302.0,3.6,13.0,571.0,464.82,368.87
2016,6,14,9,15,499.0,270.0,3.6,13.0,652.5,524.37,416.72
2016,6,14,9,30,627.0,238.0,3.6,13.0,734.0,596.43,473.83
2016,6,14,9,45,543.5,285.0,3.6,13.0,728.0,612.84,484.95
2016,6,14,10,0,460.0,332.0,3.6,13.0,722.0,621.28,489.73
2016,6,14,10,15,464.0,347.5,3.6,13.0,752.0,658.16,517.13
2016,6,14,10,30,468.0,363.0,3.6,13.0,782.0,694.66,543.72
2016,6,14,10,45,467.0,377.0,3.65,13.0,803.0,725.35,565.89
2016,6,14,11,0,466.0,391.0,3.7,13.0,824.0,755.18,587.26
2016,6,14,11,15,377.5,427.5,3.7,13.0,781.5,731.33,567.2
2016,6,14,11,30,289.0,464.0,3.7,13.0,739.0,701.35,542.76
2016,6,14,11,45,418.0,423.5,3.75,13.5,824.5,789.59,609.66
2016,6,14,12,0,547.0,383.0,3.8,14.0,910.0,882.22,677.48
2016,6,14,12,15,745.0,245.5,3.9,14.0,963.5,946.64,728.69
2016,6,14,12,30,943.0,108.0,4.0,14.0,1017.0,1006.12,770.1
2016,6,14,12,45,946.5,105.0,4.1,14.5,1011.0,1017.7,776.96
2016,6,14,13,0,950.0,102.0,4.2,15.0,1005.0,1026.39,782.32
2016,6,14,13,15,947.5,101.5,4.25,15.0,990.5,1028.82,784.65
2016,6,14,13,30,945.0,101.0,4.3,15.0,976.0,1028.26,785.07
2016,6,14,13,45,942.0,100.0,4.35,15.0,954.5,1023.7,783.12
2016,6,14,14,0,939.0,99.0,4.4,15.0,933.0,1016.19,779.25
2016,6,14,14,15,933.5,98.0,4.45,15.0,905.0,1003.35,771.82
2016,6,14,14,30,928.0,97.0,4.5,15.0,877.0,987.71,762.53
2016,6,14,14,45,920.0,95.5,4.6,15.0,843.0,966.49,749.8
2016,6,14,15,0,912.0,94.0,4.7,15.0,809.0,942.75,735.26
2016,6,14,15,15,902.0,92.5,4.75,14.5,769.5,914.83,718.66
2016,6,14,15,30,892.0,91.0,4.8,14.0,730.0,884.77,700.36
2016,6,14,15,45,877.0,89.5,4.85,14.0,685.5,848.49,676.0
2016,6,14,16,0,862.0,88.0,4.9,14.0,641.0,810.72,650.31
2016,6,14,16,15,845.5,85.5,4.9,13.5,594.0,769.36,622.56
2016,6,14,16,30,829.0,83.0,4.9,13.0,547.0,731.63,597.15
2016,6,14,16,45,805.5,80.0,4.95,13.0,497.0,682.79,561.83
2016,6,14,17,0,782.0,77.0,5.0,13.0,447.0,633.92,525.89
2016,6,14,17,15,752.0,73.5,4.95,12.5,396.0,580.51,484.64
2016,6,14,17,30,722.0,70.0,4.9,12.0,345.0,528.11,442.72
2016,6,14,17,45,673.0,66.5,4.85,12.0,294.0,468.54,392.78
2016,6,14,18,0,624.0,63.0,4.8,12.0,243.0,410.25,342.62
2016,6,14,18,15,562.5,56.5,4.7,11.5,195.5,346.02,286.78
2016,6,14,18,30,501.0,50.0,4.6,11.0,148.0,286.78,233.68
2016,6,14,18,45,390.0,42.0,4.55,10.5,105.5,212.22,167.57
2016,6,14,19,0,279.0,34.0,4.5,10.0,63.0,147.8,108.91
2016,6,14,19,15,139.5,17.0,4.45,9.5,31.5,67.83,21.08
2016,6,14,19,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,4.2,8.5,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,4.15,8.0,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,4.0,3.55,8.5,4.0,0.0,0.0
2016,6,15,5,0,0.0,8.0,3.5,9.0,8.0,7.86,0.0
2016,6,15,5,15,43.5,23.0,3.5,9.0,28.0,20.47,7.53
2016,6,15,5,30,87.0,38.0,3.5,9.0,48.0,31.28,21.58
2016,6,15,5,45,119.5,56.5,3.5,9.5,77.0,45.51,35.06
2016,6,15,6,0,152.0,75.0,3.5,10.0,106.0,59.23,47.83
2016,6,15,6,15,169.0,95.0,3.55,10.0,138.0,75.23,62.52
2016,6,15,6,30,186.0,115.0,3.6,10.0,170.0,101.94,76.44
2016,6,15,6,45,201.5,134.5,3.65,10.5,204.5,130.03,97.33
2016,6,15,7,0,217.0,154.0,3.7,11.0,239.0,159.86,120.89
2016,6,15,7,15,198.5,178.5,3.7,11.0,264.5,193.3,149.82
2016,6,15,7,30,180.0,203.0,3.7,11.0,290.0,220.69,173.73
2016,6,15,7,45,124.0,221.5,3.75,11.5,284.5,230.76,183.82
2016,6,15,8,0,68.0,240.0,3.8,12.0,279.0,239.99,192.29
2016,6,15,8,15,81.5,265.5,3.75,12.0,316.0,272.19,217.95
2016,6,15,8,30,95.0,291.0,3.7,12.0,353.0,305.83,244.54
2016,6,15,8,45,140.0,315.5,3.7,12.5,414.0,350.71,279.46
2016,6,15,9,0,185.0,340.0,3.7,13.0,475.0,404.23,320.85
2016,6,15,9,15,552.5,213.5,3.7,13.0,645.0,503.4,402.5
2016,6,15,9,30,920.0,87.0,3.7,13.0,815.0,642.83,514.35
2016,6,15,9,45,682.0,211.5,3.7,13.5,764.0,635.28,503.89
2016,6,15,10,0,444.0,336.0,3.7,14.0,713.0,613.65,482.1
2016,6,15,10,15,689.5,218.0,3.65,14.0,824.0,702.51,554.27
2016,6,15,10,30,935.0,100.0,3.6,14.0,935.0,807.93,632.53
2016,6,15,10,45,943.0,98.0,3.6,14.0,957.5,843.6,656.69
2016,6,15,11,0,951.0,96.0,3.6,14.0,980.0,877.53,679.97
2016,6,15,11,15,657.0,263.5,3.55,14.0,878.5,813.83,632.15
2016,6,15,11,30,363.0,431.0,3.5,14.0,777.0,734.94,566.14
2016,6,15,11,45,393.0,425.5,3.5,14.0,802.5,768.58,591.61
2016,6,15,12,0,423.0,420.0,3.5,14.0,828.0,803.35,616.97
2016,6,15,12,15,280.5,454.5,3.4,14.0,725.5,713.37,547.89
2016,6,15,12,30,138.0,489.0,3.3,14.0,623.0,616.75,473.37
2016,6,15,12,45,215.0,475.5,3.25,14.0,681.5,682.26,524.15
2016,6,15,13,0,292.0,462.0,3.2,14.0,740.0,752.96,576.81
2016,6,15,13,15,262.0,461.0,3.15,14.0,708.0,727.9,557.65
2016,6,15,13,30,232.0,460.0,3.1,14.0,676.0,695.47,533.95
2016,6,15,13,45,369.0,405.5,3.05,14.0,738.5,781.83,600.91
2016,6,15,14,0,506.0,351.0,3.0,14.0,801.0,865.72,663.91
2016,6,15,14,15,719.0,222.0,2.95,14.0,839.5,937.2,719.41
2016,6,15,14,30,932.0,93.0,2.9,14.0,878.0,987.49,753.87
2016,6,15,14,45,929.5,89.0,2.85,14.0,845.0,968.64,741.21
2016,6,15,15,0,927.0,85.0,2.8,14.0,812.0,947.02,727.37
2016,6,15,15,15,917.0,83.5,2.75,13.5,772.0,918.75,710.3
2016,6,15,15,30,907.0,82.0,2.7,13.0,732.0,888.29,691.65
2016,6,15,15,45,894.0,80.0,2.65,13.0,688.0,852.73,668.0
2016,6,15,16,0,881.0,78.0,2.6,13.0,644.0,815.5,643.05
2016,6,15,16,15,864.5,76.0,2.55,12.5,596.5,774.05,615.96
2016,6,15,16,30,848.0,74.0,2.5,12.0,549.0,731.6,587.74
2016,6,15,16,45,825.0,71.5,2.45,12.0,499.0,683.12,553.46
2016,6,15,17,0,802.0,69.0,2.4,12.0,449.0,638.83,521.85
2016,6,15,17,15,773.0,65.5,2.25,11.5,398.0,585.3,481.8
2016,6,15,17,30,744.0,62.0,2.1,11.0,347.0,532.7,440.58
2016,6,15,17,45,703.0,58.0,2.0,11.0,296.5,473.96,392.6
2016,6,15,18,0,662.0,54.0,1.9,11.0,246.0,417.7,345.19
2016,6,15,18,15,604.0,48.5,1.75,10.5,198.0,354.42,291.07
2016,6,15,18,30,546.0,43.0,1.6,10.0,150.0,298.2,241.09
2016,6,15,18,45,457.0,35.5,1.5,10.0,108.0,230.62,180.77
2016,6,15,19,0,368.0,28.0,1.4,10.0,66.0,171.44,125.66
2016,6,15,19,15,184.0,14.0,1.3,9.5,33.0,78.95,27.13
2016,6,15,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,2.5,1.0,9.5,2.5,0.0,0.0
2016,6,16,5,0,0.0,5.0,1.0,10.0,5.0,4.91,0.0
2016,6,16,5,15,0.0,19.0,1.0,10.0,19.0,18.34,6.05
2016,6,16,5,30,0.0,33.0,1.0,10.0,33.0,31.31,21.55
2016,6,16,5,45,6.0,51.0,1.05,10.0,52.5,47.49,36.79
2016,6,16,6,0,12.0,69.0,1.1,10.0,72.0,63.52,51.69
2016,6,16,6,15,19.5,88.5,1.05,10.0,94.0,77.76,64.77
2016,6,16,6,30,27.0,108.0,1.0,10.0,116.0,96.72,76.91
2016,6,16,6,45,32.5,127.5,1.0,10.5,139.0,116.39,92.72
2016,6,16,7,0,38.0,147.0,1.0,11.0,162.0,136.77,108.98
2016,6,16,7,15,31.5,162.0,0.95,11.0,175.5,151.86,121.45
2016,6,16,7,30,25.0,177.0,0.9,11.0,189.0,170.68,136.83
2016,6,16,7,45,15.0,175.0,0.9,11.5,182.5,168.66,134.84
2016,6,16,8,0,5.0,173.0,0.9,12.0,176.0,165.23,131.65
2016,6,16,8,15,31.0,224.0,0.9,12.5,244.0,217.51,172.68
2016,6,16,8,30,57.0,275.0,0.9,13.0,312.0,275.76,217.41
2016,6,16,8,45,69.5,301.0,0.9,13.5,349.5,308.86,241.96
2016,6,16,9,0,82.0,327.0,0.9,14.0,387.0,343.26,267.31
2016,6,16,9,15,48.5,291.5,0.9,14.0,327.5,298.64,232.65
2016,6,16,9,30,15.0,256.0,0.9,14.0,268.0,252.95,197.01
2016,6,16,9,45,16.0,268.5,0.95,14.5,281.5,266.49,207.11
2016,6,16,10,0,17.0,281.0,1.0,15.0,295.0,280.13,216.91
2016,6,16,10,15,60.5,358.5,1.0,15.0,412.5,382.22,294.4
2016,6,16,10,30,104.0,436.0,1.0,15.0,530.0,490.62,373.4
2016,6,16,10,45,141.0,452.5,1.05,15.0,582.0,539.22,408.3
2016,6,16,11,0,178.0,469.0,1.1,15.0,634.0,592.47,446.61
2016,6,16,11,15,169.0,476.5,1.1,15.0,635.5,600.11,451.01
2016,6,16,11,30,160.0,484.0,1.1,15.0,637.0,606.99,455.31
2016,6,16,11,45,170.5,476.5,1.15,15.0,640.5,616.38,462.6
2016,6,16,12,0,181.0,469.0,1.2,15.0,644.0,625.58,469.79
2016,6,16,12,15,99.0,387.5,1.15,15.0,483.0,475.4,361.06
2016,6,16,12,30,17.0,306.0,1.1,15.0,322.0,314.13,240.5
2016,6,16,12,45,25.0,348.0,1.1,15.0,372.0,367.95,281.91
2016,6,16,13,0,33.0,390.0,1.1,15.0,422.0,419.51,319.79
2016,6,16,13,15,25.0,344.0,1.1,15.0,368.0,367.07,280.84
2016,6,16,13,30,17.0,298.0,1.1,15.0,314.0,308.67,237.51
2016,6,16,13,45,14.5,266.5,1.15,15.0,280.0,275.32,212.81
2016,6,16,14,0,12.0,235.0,1.2,15.0,246.0,241.82,187.52
2016,6,16,14,15,9.5,208.0,1.15,15.0,216.0,212.71,165.19
2016,6,16,14,30,7.0,181.0,1.1,15.0,186.0,183.57,142.6
2016,6,16,14,45,9.0,204.0,1.1,15.0,211.0,208.47,162.53
2016,6,16,15,0,11.0,227.0,1.1,15.0,236.0,233.64,182.4
2016,6,16,15,15,12.0,228.5,1.05,14.5,238.0,236.32,185.05
2016,6,16,15,30,13.0,230.0,1.0,14.0,240.0,239.05,187.89
2016,6,16,15,45,6.5,151.0,1.0,14.0,156.0,153.29,120.23
2016,6,16,16,0,0.0,72.0,1.0,14.0,72.0,69.66,52.41
2016,6,16,16,15,0.0,109.0,0.95,13.5,109.0,105.95,82.79
2016,6,16,16,30,0.0,146.0,0.9,13.0,146.0,143.72,114.08
2016,6,16,16,45,93.0,172.0,0.9,13.0,216.5,252.93,205.43
2016,6,16,17,0,186.0,198.0,0.9,13.0,287.0,345.0,279.9
2016,6,16,17,15,93.0,125.0,0.8,13.0,169.5,195.73,159.18
2016,6,16,17,30,0.0,52.0,0.7,13.0,52.0,50.24,37.21
2016,6,16,17,45,0.0,44.0,0.65,13.0,44.0,42.49,30.91
2016,6,16,18,0,0.0,36.0,0.6,13.0,36.0,34.75,24.32
2016,6,16,18,15,0.0,29.0,0.5,12.5,29.0,27.98,18.52
2016,6,16,18,30,0.0,22.0,0.4,12.0,22.0,21.22,12.62
2016,6,16,18,45,0.0,15.5,0.35,12.0,15.5,14.95,7.05
2016,6,16,19,0,0.0,9.0,0.3,12.0,9.0,8.67,1.45
2016,6,16,19,15,0.0,4.5,0.3,11.5,4.5,4.33,0.0
2016,6,16,19,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,1.5,0.8,10.5,1.5,0.0,0.0
2016,6,17,5,0,0.0,3.0,0.8,11.0,3.0,2.95,0.0
2016,6,17,5,15,0.0,10.5,0.8,11.0,10.5,10.12,0.72
2016,6,17,5,30,0.0,18.0,0.8,11.0,18.0,17.36,9.41
2016,6,17,5,45,0.0,28.0,0.8,11.5,28.0,27.03,18.46
2016,6,17,6,0,0.0,38.0,0.8,12.0,38.0,36.69,27.39
2016,6,17,6,15,0.0,50.0,0.8,12.0,50.0,48.31,38.01
2016,6,17,6,30,0.0,62.0,0.8,12.0,62.0,59.86,45.94
2016,6,17,6,45,0.0,74.0,0.8,12.5,74.0,71.16,55.38
2016,6,17,7,0,0.0,86.0,0.8,13.0,86.0,82.5,64.65
2016,6,17,7,15,0.0,100.5,0.8,13.0,100.5,96.13,75.81
2016,6,17,7,30,0.0,115.0,0.8,13.0,115.0,109.8,86.86
2016,6,17,7,45,1.0,137.5,0.8,13.5,138.0,131.06,103.77
2016,6,17,8,0,2.0,160.0,0.8,14.0,161.0,152.48,120.51
2016,6,17,8,15,30.5,218.0,0.85,14.0,238.0,212.13,167.46
2016,6,17,8,30,59.0,276.0,0.9,14.0,315.0,277.42,217.92
2016,6,17,8,45,63.5,298.0,0.95,14.5,342.5,303.35,236.95
2016,6,17,9,0,68.0,320.0,1.0,15.0,370.0,329.8,256.37
2016,6,17,9,15,43.0,295.0,1.05,15.0,327.0,298.59,232.1
2016,6,17,9,30,18.0,270.0,1.1,15.0,284.0,267.71,208.04
2016,6,17,9,45,40.0,326.5,1.15,15.0,360.0,331.72,257.15
2016,6,17,10,0,62.0,383.0,1.2,15.0,436.0,401.34,309.04
2016,6,17,10,15,49.5,377.5,1.2,15.0,421.0,391.59,300.76
2016,6,17,10,30,37.0,372.0,1.2,15.0,406.0,380.62,292.08
2016,6,17,10,45,34.0,374.0,1.2,15.5,405.5,383.08,293.11
2016,6,17,11,0,31.0,376.0,1.2,16.0,405.0,385.27,293.87
2016,6,17,11,15,31.5,383.0,1.2,16.0,413.0,394.96,300.82
2016,6,17,11,30,32.0,390.0,1.2,16.0,421.0,404.69,307.76
2016,6,17,11,45,98.0,441.0,1.25,16.0,536.0,515.88,390.48
2016,6,17,12,0,164.0,492.0,1.3,16.0,651.0,632.1,473.45
2016,6,17,12,15,141.5,488.5,1.3,16.0,625.5,613.97,459.05
2016,6,17,12,30,119.0,485.0,1.3,16.0,600.0,594.62,445.03
2016,6,17,12,45,188.5,478.0,1.35,16.0,658.5,659.17,493.15
2016,6,17,13,0,258.0,471.0,1.4,16.0,717.0,728.95,543.32
2016,6,17,13,15,215.0,469.0,1.45,16.0,672.0,684.67,511.73
2016,6,17,13,30,172.0,467.0,1.5,16.0,627.0,644.1,483.32
2016,6,17,13,45,120.5,440.5,1.55,16.0,551.0,569.29,430.21
2016,6,17,14,0,69.0,414.0,1.6,16.0,475.0,486.35,370.17
2016,6,17,14,15,42.0,342.0,1.65,15.5,379.0,386.59,297.86
2016,6,17,14,30,15.0,270.0,1.7,15.0,283.0,280.27,217.87
2016,6,17,14,45,134.5,319.0,1.75,15.0,425.0,459.31,359.03
2016,6,17,15,0,254.0,368.0,1.8,15.0,567.0,630.19,486.45
2016,6,17,15,15,205.0,352.5,1.85,14.5,508.5,557.87,433.41
2016,6,17,15,30,156.0,337.0,1.9,14.0,450.0,495.77,388.42
2016,6,17,15,45,212.5,309.0,1.95,14.0,452.0,511.4,403.62
2016,6,17,16,0,269.0,281.0,2.0,14.0,454.0,532.18,421.9
2016,6,17,16,15,156.5,252.5,2.05,13.5,352.0,396.21,317.42
2016,6,17,16,30,44.0,224.0,2.1,13.0,250.0,267.39,214.89
2016,6,17,16,45,30.5,196.0,2.15,13.0,213.0,226.78,183.04
2016,6,17,17,0,17.0,168.0,2.2,13.0,176.0,180.39,145.6
2016,6,17,17,15,8.5,115.0,2.15,12.5,119.0,118.97,95.32
2016,6,17,17,30,0.0,62.0,2.1,12.0,62.0,59.92,45.74
2016,6,17,17,45,0.0,53.0,2.05,11.5,53.0,51.2,38.54
2016,6,17,18,0,0.0,44.0,2.0,11.0,44.0,42.49,31.16
2016,6,17,18,15,0.0,35.0,1.9,10.5,35.0,33.79,23.66
2016,6,17,18,30,0.0,26.0,1.8,10.0,26.0,25.09,16.04
2016,6,17,18,45,0.0,18.5,1.7,10.0,18.5,17.84,9.57
2016,6,17,19,0,0.0,11.0,1.6,10.0,11.0,10.6,3.07
2016,6,17,19,15,0.0,5.5,1.5,10.0,5.5,5.3,0.0
2016,6,17,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,6,18,4,45,0.0,6.5,1.35,8.5,6.5,0.0,0.0
2016,6,18,5,0,0.0,13.0,1.4,9.0,13.0,12.78,0.0
2016,6,18,5,15,203.5,22.0,1.45,9.0,44.5,17.22,5.09
2016,6,18,5,30,407.0,31.0,1.5,9.0,76.0,23.32,14.66
2016,6,18,5,45,496.5,38.0,1.55,9.5,120.5,27.21,18.76
2016,6,18,6,0,586.0,45.0,1.6,10.0,165.0,33.78,24.96
2016,6,18,6,15,642.5,50.0,1.6,10.5,214.5,39.7,30.43
2016,6,18,6,30,699.0,55.0,1.6,11.0,264.0,77.2,39.16
2016,6,18,6,45,740.0,59.0,1.65,11.5,316.0,118.16,64.13
2016,6,18,7,0,781.0,63.0,1.7,12.0,368.0,163.46,98.43
2016,6,18,7,15,808.5,66.0,1.7,12.5,420.0,209.52,137.36
2016,6,18,7,30,836.0,69.0,1.7,13.0,472.0,262.73,183.74
2016,6,18,7,45,857.5,71.5,1.75,13.5,522.5,312.04,227.57
2016,6,18,8,0,879.0,74.0,1.8,14.0,573.0,363.18,272.49
2016,6,18,8,15,895.0,76.0,1.8,14.5,621.5,413.41,315.8
2016,6,18,8,30,911.0,78.0,1.8,15.0,670.0,464.55,358.64
2016,6,18,8,45,923.0,80.0,1.8,15.5,714.5,514.5,399.29
2016,6,18,9,0,935.0,82.0,1.8,16.0,759.0,564.58,438.73
2016,6,18,9,15,944.0,83.5,1.8,16.5,798.5,612.45,475.3
2016,6,18,9,30,953.0,85.0,1.8,17.0,838.0,659.77,510.33
2016,6,18,9,45,961.0,86.0,1.85,17.5,872.5,705.23,543.36
2016,6,18,10,0,969.0,87.0,1.9,18.0,907.0,749.65,573.43
2016,6,18,10,15,974.0,88.0,1.95,18.0,935.5,790.66,601.15
2016,6,18,10,30,979.0,89.0,2.0,18.0,964.0,830.02,627.55
2016,6,18,10,45,983.5,89.5,2.1,18.5,985.5,866.71,651.19
2016,6,18,11,0,988.0,90.0,2.2,19.0,1007.0,901.38,673.32
2016,6,18,11,15,990.0,90.0,2.25,19.0,1021.0,931.28,692.98
2016,6,18,11,30,992.0,90.0,2.3,19.0,1035.0,958.74,711.04
2016,6,18,11,45,994.0,90.0,2.4,19.0,1042.5,983.65,727.95
2016,6,18,12,0,996.0,90.0,2.5,19.0,1050.0,1005.9,743.18
2016,6,18,12,15,995.5,90.0,2.55,19.0,1049.5,1023.06,754.66
2016,6,18,12,30,995.0,90.0,2.6,19.0,1049.0,1037.31,764.36
2016,6,18,12,45,991.5,91.0,2.7,19.5,1040.5,1046.69,770.07
2016,6,18,13,0,988.0,92.0,2.8,20.0,1032.0,1053.01,773.91
2016,6,18,13,15,985.5,91.5,2.85,20.0,1017.0,1055.68,776.49
2016,6,18,13,30,983.0,91.0,2.9,20.0,1002.0,1055.24,777.19
2016,6,18,13,45,977.5,91.0,2.95,20.0,979.5,1049.3,774.44
2016,6,18,14,0,972.0,91.0,3.0,20.0,957.0,1040.33,769.84
2016,6,18,14,15,966.5,90.0,3.05,20.0,928.0,1027.32,762.7
2016,6,18,14,30,961.0,89.0,3.1,20.0,899.0,1011.4,753.73
2016,6,18,14,45,951.0,89.0,3.15,20.0,864.0,989.55,740.85
2016,6,18,15,0,941.0,89.0,3.2,20.0,829.0,965.18,726.29
2016,6,18,15,15,931.5,87.5,3.25,19.5,789.0,937.23,710.63
2016,6,18,15,30,922.0,86.0,3.3,19.0,749.0,907.02,693.27
2016,6,18,15,45,907.5,84.5,3.35,19.0,704.0,870.49,670.0
2016,6,18,16,0,893.0,83.0,3.4,19.0,659.0,832.34,645.38
2016,6,18,16,15,876.5,80.5,3.4,18.5,610.5,790.08,618.43
2016,6,18,16,30,860.0,78.0,3.4,18.0,562.0,746.77,590.27
2016,6,18,16,45,837.5,75.5,3.45,18.0,511.5,698.31,556.88
2016,6,18,17,0,815.0,73.0,3.5,18.0,461.0,654.0,525.99
2016,6,18,17,15,786.0,69.5,3.55,17.5,409.5,599.98,486.8
2016,6,18,17,30,757.0,66.0,3.6,17.0,358.0,546.84,446.24
2016,6,18,17,45,718.0,61.5,3.65,16.5,306.5,488.03,399.71
2016,6,18,18,0,679.0,57.0,3.7,16.0,255.0,431.49,353.28
2016,6,18,18,15,620.5,51.5,3.75,15.0,206.0,367.06,299.32
2016,6,18,18,30,562.0,46.0,3.8,14.0,157.0,309.98,249.39
2016,6,18,18,45,472.0,38.0,3.9,13.5,114.0,240.45,187.9
2016,6,18,19,0,382.0,30.0,4.0,13.0,71.0,179.33,131.63
2016,6,18,19,15,191.0,15.0,3.95,12.5,35.5,83.17,33.26
2016,6,18,19,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,6,19,4,45,55.0,5.0,1.6,10.5,6.0,0.0,0.0
2016,6,19,5,0,110.0,10.0,1.5,11.0,12.0,9.83,0.0
2016,6,19,5,15,257.0,20.5,1.45,11.5,44.0,15.8,3.96
2016,6,19,5,30,404.0,31.0,1.4,12.0,76.0,23.35,14.46
2016,6,19,5,45,493.5,38.5,1.4,13.0,120.0,27.68,18.87
2016,6,19,6,0,583.0,46.0,1.4,14.0,164.0,31.75,22.72
2016,6,19,6,15,639.0,51.0,1.4,14.5,213.5,40.18,30.35
2016,6,19,6,30,695.0,56.0,1.4,15.0,263.0,77.43,39.0
2016,6,19,6,45,734.0,60.0,1.4,15.5,314.5,117.96,63.24
2016,6,19,7,0,773.0,64.0,1.4,16.0,366.0,162.65,96.52
2016,6,19,7,15,800.0,67.5,1.4,16.5,417.5,208.64,134.7
2016,6,19,7,30,827.0,71.0,1.4,17.0,469.0,257.4,176.71
2016,6,19,7,45,848.0,73.5,1.4,17.5,519.0,310.46,222.61
2016,6,19,8,0,869.0,76.0,1.4,18.0,569.0,360.99,266.03
2016,6,19,8,15,792.0,107.0,1.4,18.5,585.5,396.66,298.37
2016,6,19,8,30,715.0,138.0,1.4,19.0,602.0,425.94,324.02
2016,6,19,8,45,673.0,170.5,1.4,19.5,630.5,468.96,357.9
2016,6,19,9,0,631.0,203.0,1.4,20.0,659.0,507.93,387.22
2016,6,19,9,15,787.5,144.5,1.45,20.0,745.0,575.56,439.45
2016,6,19,9,30,944.0,86.0,1.5,20.0,831.0,654.66,499.2
2016,6,19,9,45,952.0,86.5,1.6,20.5,865.5,699.32,531.23
2016,6,19,10,0,960.0,87.0,1.7,21.0,900.0,742.95,560.79
2016,6,19,10,15,965.5,88.0,1.8,21.0,928.0,784.01,588.6
2016,6,19,10,30,971.0,89.0,1.9,21.0,956.0,823.48,615.2
2016,6,19,10,45,973.0,91.0,2.0,21.0,977.5,859.36,639.25
2016,6,19,11,0,975.0,93.0,2.1,21.0,999.0,893.12,661.84
2016,6,19,11,15,977.5,93.5,2.15,21.0,1013.5,923.61,681.75
2016,6,19,11,30,980.0,94.0,2.2,21.0,1028.0,951.73,700.09
2016,6,19,11,45,978.0,97.0,2.3,21.5,1034.5,975.73,714.91
2016,6,19,12,0,976.0,100.0,2.4,22.0,1041.0,997.01,727.98
2016,6,19,12,15,976.0,100.0,2.45,21.5,1041.0,1014.43,740.93
2016,6,19,12,30,976.0,100.0,2.5,21.0,1041.0,1029.01,752.21
2016,6,19,12,45,972.0,101.5,2.65,21.0,1032.5,1038.34,759.82
2016,6,19,13,0,968.0,103.0,2.8,21.0,1024.0,1044.67,765.62
2016,6,19,13,15,965.0,102.5,2.85,20.5,1009.0,1046.92,769.38
2016,6,19,13,30,962.0,102.0,2.9,20.0,994.0,1046.12,771.31
2016,6,19,13,45,959.0,101.0,2.95,20.0,972.5,1041.77,769.58
2016,6,19,14,0,956.0,100.0,3.0,20.0,951.0,1034.39,766.0
2016,6,19,14,15,950.5,98.5,3.05,20.0,923.0,1021.11,758.64
2016,6,19,14,30,945.0,97.0,3.1,20.0,895.0,1004.96,749.48
2016,6,19,14,45,938.5,95.5,3.15,20.0,861.0,985.1,737.9
2016,6,19,15,0,932.0,94.0,3.2,20.0,827.0,962.62,724.58
2016,6,19,15,15,922.5,92.0,3.2,19.5,787.5,934.38,708.32
2016,6,19,15,30,913.0,90.0,3.2,19.0,748.0,903.9,690.44
2016,6,19,15,45,786.0,124.0,3.25,19.0,665.5,816.42,631.3
2016,6,19,16,0,659.0,158.0,3.3,19.0,583.0,731.5,572.83
2016,6,19,16,15,758.5,119.5,3.3,18.5,574.0,745.46,586.33
2016,6,19,16,30,858.0,81.0,3.3,18.0,565.0,749.12,591.82
2016,6,19,16,45,712.0,102.0,3.35,18.0,479.0,644.92,516.56
2016,6,19,17,0,566.0,123.0,3.4,18.0,393.0,542.48,438.08
2016,6,19,17,15,635.5,93.0,3.35,17.5,364.0,532.23,432.92
2016,6,19,17,30,705.0,63.0,3.3,17.0,335.0,512.15,418.82
2016,6,19,17,45,650.5,64.5,3.3,16.5,287.5,455.78,373.49
2016,6,19,18,0,596.0,66.0,3.3,16.0,240.0,401.46,328.6
2016,6,19,18,15,541.0,59.0,3.25,15.5,194.5,340.81,277.28
2016,6,19,18,30,486.0,52.0,3.2,15.0,149.0,284.54,228.04
2016,6,19,18,45,406.5,42.5,3.15,14.5,108.5,220.69,171.82
2016,6,19,19,0,327.0,33.0,3.1,14.0,68.0,164.25,120.23
2016,6,19,19,15,163.5,16.5,3.1,13.5,34.0,77.39,31.7
2016,6,19,19,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,6,20,4,45,61.0,5.0,3.25,9.5,6.5,0.0,0.0
2016,6,20,5,0,122.0,10.0,3.3,10.0,13.0,9.83,0.0
2016,6,20,5,15,270.0,20.0,3.25,10.5,44.5,15.36,3.52
2016,6,20,5,30,418.0,30.0,3.2,11.0,76.0,22.46,13.71
2016,6,20,5,45,506.5,37.0,3.2,11.5,120.0,26.4,17.83
2016,6,20,6,0,595.0,44.0,3.2,12.0,164.0,32.92,23.94
2016,6,20,6,15,649.5,49.0,3.2,12.5,213.5,38.02,28.63
2016,6,20,6,30,704.0,54.0,3.2,13.0,263.0,75.66,37.73
2016,6,20,6,45,743.0,57.0,3.2,13.5,314.0,115.73,61.67
2016,6,20,7,0,782.0,60.0,3.2,14.0,365.0,159.96,94.96
2016,6,20,7,15,808.5,63.5,3.25,14.5,416.5,206.26,134.08
2016,6,20,7,30,835.0,67.0,3.3,15.0,468.0,259.62,180.73
2016,6,20,7,45,855.5,69.0,3.35,16.0,518.0,308.12,223.71
2016,6,20,8,0,876.0,71.0,3.4,17.0,568.0,358.35,267.64
2016,6,20,8,15,891.0,73.0,3.4,17.5,615.5,408.01,310.83
2016,6,20,8,30,906.0,75.0,3.4,18.0,663.0,458.51,353.57
2016,6,20,8,45,917.5,77.0,3.4,19.0,706.5,507.98,393.59
2016,6,20,9,0,929.0,79.0,3.4,20.0,750.0,557.55,432.31
2016,6,20,9,15,937.5,80.5,3.4,20.0,789.5,604.88,469.85
2016,6,20,9,30,946.0,82.0,3.4,20.0,829.0,651.63,506.04
2016,6,20,9,45,947.5,86.5,3.45,20.5,861.5,695.83,538.57
2016,6,20,10,0,949.0,91.0,3.5,21.0,894.0,738.54,568.08
2016,6,20,10,15,954.5,92.0,3.5,21.0,922.0,779.24,595.89
2016,6,20,10,30,960.0,93.0,3.5,21.0,950.0,818.37,622.37
2016,6,20,10,45,964.5,93.5,3.55,21.5,971.5,854.51,645.59
2016,6,20,11,0,969.0,94.0,3.6,22.0,993.0,888.69,667.27
2016,6,20,11,15,971.5,94.5,3.65,22.0,1007.5,919.06,687.53
2016,6,20,11,30,974.0,95.0,3.7,22.0,1022.0,947.07,706.18
2016,6,20,11,45,975.5,94.5,3.75,22.0,1029.0,970.75,721.94
2016,6,20,12,0,977.0,94.0,3.8,22.0,1036.0,991.8,736.01
2016,6,20,12,15,977.0,94.0,3.8,22.0,1036.0,1009.23,747.4
2016,6,20,12,30,977.0,94.0,3.8,22.0,1036.0,1023.81,757.0
2016,6,20,12,45,972.0,96.0,3.85,22.0,1027.5,1032.68,763.27
2016,6,20,13,0,967.0,98.0,3.9,22.0,1019.0,1038.54,767.7
2016,6,20,13,15,964.5,97.5,3.95,21.5,1004.0,1041.26,771.68
2016,6,20,13,30,962.0,97.0,4.0,21.0,989.0,1040.94,773.8
2016,6,20,13,45,959.0,95.5,4.05,21.0,967.0,1036.05,771.52
2016,6,20,14,0,956.0,94.0,4.1,21.0,945.0,1028.14,767.35
2016,6,20,14,15,950.0,93.0,4.1,20.5,916.5,1014.89,760.87
2016,6,20,14,30,944.0,92.0,4.1,20.0,888.0,998.79,752.55
2016,6,20,14,45,935.5,91.0,4.15,20.0,853.5,977.6,739.68
2016,6,20,15,0,927.0,90.0,4.2,20.0,819.0,953.87,725.1
2016,6,20,15,15,917.0,88.5,4.2,19.5,779.5,925.82,708.6
2016,6,20,15,30,907.0,87.0,4.2,19.0,740.0,895.59,690.47
2016,6,20,15,45,893.5,85.0,4.25,19.0,695.5,859.8,667.19
2016,6,20,16,0,880.0,83.0,4.3,19.0,651.0,822.36,642.54
2016,6,20,16,15,863.5,81.0,4.3,18.5,603.5,781.11,615.8
2016,6,20,16,30,847.0,79.0,4.3,18.0,556.0,738.84,587.98
2016,6,20,16,45,824.5,76.0,4.3,17.5,506.0,694.72,558.25
2016,6,20,17,0,802.0,73.0,4.3,17.0,456.0,645.91,524.31
2016,6,20,17,15,773.0,69.5,4.2,16.5,405.0,592.41,484.45
2016,6,20,17,30,744.0,66.0,4.1,16.0,354.0,539.8,443.51
2016,6,20,17,45,703.0,62.0,4.1,15.5,303.5,480.98,396.42
2016,6,20,18,0,662.0,58.0,4.1,15.0,253.0,424.59,349.67
2016,6,20,18,15,604.0,52.5,4.0,14.5,204.5,363.53,297.39
2016,6,20,18,30,546.0,47.0,3.9,14.0,156.0,304.98,245.66
2016,6,20,18,45,458.0,39.0,3.85,14.0,113.5,236.83,184.96
2016,6,20,19,0,370.0,31.0,3.8,14.0,71.0,176.88,129.73
2016,6,20,19,15,185.0,15.5,3.75,13.5,35.5,82.54,34.96
2016,6,20,19,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,3.85,11.5,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,3.75,10.5,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,6,21,4,45,55.5,5.0,3.25,10.5,6.0,0.0,0.0
2016,6,21,5,0,111.0,10.0,3.3,11.0,12.0,9.83,0.0
2016,6,21,5,15,258.0,20.0,3.25,11.5,43.5,15.4,3.28
2016,6,21,5,30,405.0,30.0,3.2,12.0,75.0,22.5,13.65
2016,6,21,5,45,493.5,37.0,3.2,13.0,118.5,26.43,17.72
2016,6,21,6,0,582.0,44.0,3.2,14.0,162.0,32.96,23.75
2016,6,21,6,15,637.0,49.5,3.15,14.5,210.5,37.91,28.29
2016,6,21,6,30,692.0,55.0,3.1,15.0,259.0,75.39,37.75
2016,6,21,6,45,730.5,58.5,3.05,16.0,310.0,115.23,61.23
2016,6,21,7,0,769.0,62.0,3.0,17.0,361.0,159.19,93.75
2016,6,21,7,15,796.0,65.0,2.95,17.5,412.0,204.51,131.5
2016,6,21,7,30,823.0,68.0,2.9,18.0,463.0,256.94,176.69
2016,6,21,7,45,844.5,70.5,2.9,19.0,513.0,305.59,219.08
2016,6,21,8,0,866.0,73.0,2.9,20.0,563.0,356.07,262.46
2016,6,21,8,15,881.0,75.0,2.85,20.5,610.0,405.27,304.53
2016,6,21,8,30,896.0,77.0,2.8,21.0,657.0,455.32,346.12
2016,6,21,8,45,908.5,78.0,2.8,21.5,701.0,503.92,385.53
2016,6,21,9,0,921.0,79.0,2.8,22.0,745.0,552.73,423.89
2016,6,21,9,15,930.0,80.5,2.8,22.0,784.0,600.0,460.85
2016,6,21,9,30,939.0,82.0,2.8,22.0,823.0,646.75,496.5
2016,6,21,9,45,940.0,87.0,2.85,22.5,855.0,690.83,528.45
2016,6,21,10,0,941.0,92.0,2.9,23.0,887.0,733.38,557.49
2016,6,21,10,15,946.0,93.0,2.9,23.0,915.0,773.45,584.4
2016,6,21,10,30,951.0,94.0,2.9,23.0,943.0,811.95,610.0
2016,6,21,10,45,954.0,95.5,2.95,23.5,964.0,847.58,632.52
2016,6,21,11,0,957.0,97.0,3.0,24.0,985.0,881.2,653.5
2016,6,21,11,15,959.5,98.0,3.05,24.0,999.5,911.75,673.59
2016,6,21,11,30,962.0,99.0,3.1,24.0,1014.0,940.0,692.12
2016,6,21,11,45,962.5,99.5,3.2,24.0,1021.5,963.54,707.93
2016,6,21,12,0,963.0,100.0,3.3,24.0,1029.0,984.47,722.1
2016,6,21,12,15,963.0,100.0,3.4,24.0,1029.0,1001.75,733.96
2016,6,21,12,30,963.0,100.0,3.5,24.0,1029.0,1016.23,744.1
2016,6,21,12,45,960.5,100.5,3.6,24.0,1021.0,1025.95,751.24
2016,6,21,13,0,958.0,101.0,3.7,24.0,1013.0,1032.71,756.58
2016,6,21,13,15,955.5,100.5,3.75,23.5,998.5,1035.47,760.56
2016,6,21,13,30,953.0,100.0,3.8,23.0,984.0,1035.2,762.71
2016,6,21,13,45,949.5,99.0,3.9,23.0,962.5,1030.44,760.89
2016,6,21,14,0,946.0,98.0,4.0,23.0,941.0,1022.69,757.2
2016,6,21,14,15,940.5,97.0,4.0,22.5,913.0,1010.08,751.2
2016,6,21,14,30,935.0,96.0,4.0,22.0,885.0,994.64,743.39
2016,6,21,14,45,927.5,94.5,4.05,22.0,851.0,974.05,731.03
2016,6,21,15,0,920.0,93.0,4.1,22.0,817.0,950.89,716.96
2016,6,21,15,15,910.5,91.0,4.1,21.5,778.0,922.95,700.68
2016,6,21,15,30,901.0,89.0,4.1,21.0,739.0,892.8,682.77
2016,6,21,15,45,888.5,87.0,4.15,21.0,695.0,858.06,660.43
2016,6,21,16,0,876.0,85.0,4.2,21.0,651.0,821.63,636.71
2016,6,21,16,15,860.0,82.5,4.15,20.5,604.0,780.36,610.04
2016,6,21,16,30,844.0,80.0,4.1,20.0,557.0,738.05,582.22
2016,6,21,16,45,823.5,77.0,4.1,20.0,507.5,695.53,552.88
2016,6,21,17,0,803.0,74.0,4.1,20.0,458.0,648.14,519.41
2016,6,21,17,15,775.0,70.5,4.05,19.0,407.5,595.25,481.71
2016,6,21,17,30,747.0,67.0,4.0,18.0,357.0,543.17,442.59
2016,6,21,17,45,708.0,63.0,4.0,17.5,306.0,485.33,396.73
2016,6,21,18,0,669.0,59.0,4.0,17.0,255.0,429.74,351.06
2016,6,21,18,15,612.0,53.0,3.95,16.5,207.0,368.29,298.96
2016,6,21,18,30,555.0,47.0,3.9,16.0,159.0,309.17,247.21
2016,6,21,18,45,463.0,39.5,3.9,15.5,115.5,239.6,186.18
2016,6,21,19,0,371.0,32.0,3.9,15.0,72.0,178.53,130.66
2016,6,21,19,15,185.5,16.0,3.85,14.5,36.0,83.55,36.12
2016,6,21,19,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,3.9,10.5,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,4.0,9.5,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,6,22,4,45,40.5,5.0,4.15,9.5,6.0,0.0,0.0
2016,6,22,5,0,81.0,10.0,4.2,10.0,12.0,9.83,0.0
2016,6,22,5,15,228.5,21.5,4.2,10.5,42.5,16.89,3.9
2016,6,22,5,30,376.0,33.0,4.2,11.0,73.0,25.38,16.16
2016,6,22,5,45,468.0,40.5,4.25,11.5,117.0,29.58,20.62
2016,6,22,6,0,560.0,48.0,4.3,12.0,161.0,33.56,24.49
2016,6,22,6,15,617.5,53.5,4.35,12.5,210.0,37.48,28.13
2016,6,22,6,30,675.0,59.0,4.4,13.0,259.0,77.52,40.62
2016,6,22,6,45,712.5,64.0,4.45,13.5,309.5,117.7,64.81
2016,6,22,7,0,750.0,69.0,4.5,14.0,360.0,161.91,98.1
2016,6,22,7,15,778.5,72.5,4.5,14.5,411.5,207.01,136.04
2016,6,22,7,30,807.0,76.0,4.5,15.0,463.0,255.03,178.25
2016,6,22,7,45,829.0,78.5,4.55,15.5,512.5,303.08,221.35
2016,6,22,8,0,851.0,81.0,4.6,16.0,562.0,357.32,269.16
2016,6,22,8,15,867.0,83.5,4.55,16.5,609.5,406.7,312.4
2016,6,22,8,30,883.0,86.0,4.5,17.0,657.0,457.03,355.33
2016,6,22,8,45,896.5,87.5,4.5,17.5,701.5,506.02,396.21
2016,6,22,9,0,910.0,89.0,4.5,18.0,746.0,555.33,436.16
2016,6,22,9,15,920.0,90.5,4.45,18.0,785.5,602.76,474.31
2016,6,22,9,30,930.0,92.0,4.4,18.0,825.0,649.77,511.2
2016,6,22,9,45,938.0,93.5,4.35,18.5,859.5,694.86,544.72
2016,6,22,10,0,946.0,95.0,4.3,19.0,894.0,738.97,575.67
2016,6,22,10,15,951.5,96.0,4.3,19.0,922.5,779.63,604.0
2016,6,22,10,30,957.0,97.0,4.3,19.0,951.0,818.74,630.97
2016,6,22,10,45,961.0,98.0,4.3,19.5,972.5,854.94,654.46
2016,6,22,11,0,965.0,99.0,4.3,20.0,994.0,889.17,676.33
2016,6,22,11,15,968.0,99.5,4.3,20.0,1009.0,919.95,696.97
2016,6,22,11,30,971.0,100.0,4.3,20.0,1024.0,948.42,715.97
2016,6,22,11,45,972.0,100.5,4.3,20.0,1031.5,972.66,732.07
2016,6,22,12,0,973.0,101.0,4.3,20.0,1039.0,994.29,746.43
2016,6,22,12,15,973.5,101.0,4.3,20.0,1039.5,1012.25,758.36
2016,6,22,12,30,974.0,101.0,4.3,20.0,1040.0,1027.41,768.5
2016,6,22,12,45,970.5,102.5,4.3,20.0,1032.5,1037.34,775.22
2016,6,22,13,0,967.0,104.0,4.3,20.0,1025.0,1044.29,780.08
2016,6,22,13,15,965.0,103.5,4.3,20.0,1010.5,1047.64,782.68
2016,6,22,13,30,963.0,103.0,4.3,20.0,996.0,1047.96,783.39
2016,6,22,13,45,960.0,101.5,4.35,20.0,974.5,1043.22,781.17
2016,6,22,14,0,957.0,100.0,4.4,20.0,953.0,1035.45,777.05
2016,6,22,14,15,951.0,99.0,4.4,20.0,924.5,1022.34,769.14
2016,6,22,14,30,945.0,98.0,4.4,20.0,896.0,1006.37,759.34
2016,6,22,14,45,938.0,96.0,4.4,20.0,861.5,985.63,746.47
2016,6,22,15,0,931.0,94.0,4.4,20.0,827.0,962.26,731.86
2016,6,22,15,15,920.5,92.5,4.4,19.5,787.0,933.79,715.14
2016,6,22,15,30,910.0,91.0,4.4,19.0,747.0,903.14,696.78
2016,6,22,15,45,896.5,89.0,4.45,19.0,702.5,867.36,673.65
2016,6,22,16,0,883.0,87.0,4.5,19.0,658.0,829.93,649.12
2016,6,22,16,15,867.0,84.5,4.5,18.5,610.5,788.49,622.31
