Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,22,16,30,851.0,82.0,4.5,18.0,563.0,745.99,594.27
2016,6,22,16,45,827.5,79.5,4.5,17.5,512.5,701.67,564.36
2016,6,22,17,0,804.0,77.0,4.5,17.0,462.0,652.66,530.24
2016,6,22,17,15,775.0,73.5,4.5,16.5,410.5,599.08,490.53
2016,6,22,17,30,746.0,70.0,4.5,16.0,359.0,546.37,449.65
2016,6,22,17,45,702.5,66.0,4.5,15.5,307.5,485.97,401.21
2016,6,22,18,0,659.0,62.0,4.5,15.0,256.0,430.69,355.2
2016,6,22,18,15,599.5,56.0,4.45,14.5,207.5,366.21,300.14
2016,6,22,18,30,540.0,50.0,4.4,14.0,159.0,306.48,247.41
2016,6,22,18,45,441.5,42.0,4.35,13.5,115.0,234.39,183.86
2016,6,22,19,0,343.0,34.0,4.3,13.0,71.0,171.31,126.61
2016,6,22,19,15,171.5,17.0,4.3,12.5,35.5,80.94,35.93
2016,6,22,19,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,4.3,11.5,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,4.3,10.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,4.2,9.5,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,6,23,4,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,6,23,5,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,6,23,5,15,221.5,14.5,3.65,9.5,38.0,10.46,0.09
2016,6,23,5,30,443.0,29.0,3.6,10.0,76.0,23.64,14.72
2016,6,23,5,45,532.5,35.0,3.6,10.5,121.0,27.02,18.43
2016,6,23,6,0,622.0,41.0,3.6,11.0,166.0,30.29,21.66
2016,6,23,6,15,673.0,45.5,3.6,11.5,215.0,33.38,24.57
2016,6,23,6,30,724.0,50.0,3.6,12.0,264.0,71.39,34.34
2016,6,23,6,45,759.5,53.5,3.65,13.0,314.5,112.41,58.57
2016,6,23,7,0,795.0,57.0,3.7,14.0,365.0,161.53,95.72
2016,6,23,7,15,819.0,59.5,3.65,14.5,415.0,207.13,134.26
2016,6,23,7,30,843.0,62.0,3.6,15.0,465.0,255.11,176.66
2016,6,23,7,45,860.5,64.5,3.6,15.5,514.0,303.49,220.18
2016,6,23,8,0,878.0,67.0,3.6,16.0,563.0,353.32,264.58
2016,6,23,8,15,891.0,69.0,3.55,16.5,609.0,402.29,307.52
2016,6,23,8,30,904.0,71.0,3.5,17.0,655.0,451.91,349.86
2016,6,23,8,45,913.5,73.0,3.5,17.5,697.5,500.33,390.15
2016,6,23,9,0,923.0,75.0,3.5,18.0,740.0,548.7,429.17
2016,6,23,9,15,931.0,76.5,3.5,18.0,778.5,595.5,466.76
2016,6,23,9,30,939.0,78.0,3.5,18.0,817.0,641.71,502.97
2016,6,23,9,45,942.0,81.0,3.5,18.5,849.0,685.27,535.32
2016,6,23,10,0,945.0,84.0,3.5,19.0,881.0,727.46,564.57
2016,6,23,10,15,949.5,85.0,3.55,19.0,908.5,767.33,592.31
2016,6,23,10,30,954.0,86.0,3.6,19.0,936.0,805.59,618.73
2016,6,23,10,45,958.5,85.5,3.65,19.5,957.0,840.65,641.52
2016,6,23,11,0,963.0,85.0,3.7,20.0,978.0,873.75,662.77
2016,6,23,11,15,965.0,85.5,3.75,20.0,992.0,903.57,682.92
2016,6,23,11,30,967.0,86.0,3.8,20.0,1006.0,931.03,701.44
2016,6,23,11,45,968.5,85.5,3.9,20.0,1013.0,954.6,717.63
2016,6,23,12,0,970.0,85.0,4.0,20.0,1020.0,975.56,732.11
2016,6,23,12,15,969.5,85.0,4.05,20.0,1019.5,992.44,743.62
2016,6,23,12,30,969.0,85.0,4.1,20.0,1019.0,1006.49,753.33
2016,6,23,12,45,965.5,86.5,4.15,20.0,1011.0,1016.26,760.28
2016,6,23,13,0,962.0,88.0,4.2,20.0,1003.0,1023.06,765.36
2016,6,23,13,15,959.0,87.5,4.2,19.5,988.0,1025.3,768.67
2016,6,23,13,30,956.0,87.0,4.2,19.0,973.0,1024.5,770.1
2016,6,23,13,45,953.0,85.0,4.25,19.0,951.5,1019.11,767.41
2016,6,23,14,0,950.0,83.0,4.3,19.0,930.0,1010.71,762.8
2016,6,23,14,15,944.0,82.0,4.3,19.0,902.0,997.51,754.75
2016,6,23,14,30,938.0,81.0,4.3,19.0,874.0,981.48,744.88
2016,6,23,14,45,931.0,79.5,4.35,19.0,840.0,961.24,732.46
2016,6,23,15,0,924.0,78.0,4.4,19.0,806.0,938.4,718.36
2016,6,23,15,15,914.5,76.5,4.35,18.5,767.5,910.85,701.62
2016,6,23,15,30,905.0,75.0,4.3,18.0,729.0,881.09,683.36
2016,6,23,15,45,892.5,74.0,4.3,17.5,685.5,847.29,662.26
2016,6,23,16,0,880.0,73.0,4.3,17.0,642.0,811.81,639.81
2016,6,23,16,15,865.0,71.0,4.25,16.5,596.0,771.72,613.37
2016,6,23,16,30,850.0,69.0,4.2,16.0,550.0,730.51,585.82
2016,6,23,16,45,828.0,67.0,4.2,16.0,500.5,683.32,552.37
2016,6,23,17,0,806.0,65.0,4.2,16.0,451.0,636.01,518.29
2016,6,23,17,15,779.5,62.0,4.15,15.5,401.5,588.78,483.74
2016,6,23,17,30,753.0,59.0,4.1,15.0,352.0,538.06,444.15
2016,6,23,17,45,713.0,56.0,4.05,14.5,302.0,480.63,397.85
2016,6,23,18,0,673.0,53.0,4.0,14.0,252.0,425.58,351.91
2016,6,23,18,15,618.5,48.0,3.9,13.5,204.0,363.87,298.94
2016,6,23,18,30,564.0,43.0,3.8,13.0,156.0,306.38,247.83
2016,6,23,18,45,475.0,36.0,3.7,13.0,113.5,240.48,188.62
2016,6,23,19,0,386.0,29.0,3.6,13.0,71.0,180.57,133.2
2016,6,23,19,15,241.5,19.0,3.5,12.5,41.0,104.13,48.01
2016,6,23,19,30,97.0,9.0,3.4,12.0,11.0,32.95,0.0
2016,6,23,19,45,48.5,4.5,3.35,12.0,5.5,0.0,0.0
2016,6,23,20,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,6,24,4,45,0.0,0.0,3.4,9.5,0.0,0.0,0.0
2016,6,24,5,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,6,24,5,15,205.0,15.0,3.5,10.0,37.0,10.92,0.08
2016,6,24,5,30,410.0,30.0,3.5,10.0,74.0,22.65,13.84
2016,6,24,5,45,498.5,37.5,3.55,10.5,118.0,27.01,18.42
2016,6,24,6,0,587.0,45.0,3.6,11.0,162.0,34.06,25.04
2016,6,24,6,15,644.0,50.5,3.6,11.5,212.0,37.08,27.9
2016,6,24,6,30,701.0,56.0,3.6,12.0,262.0,74.79,38.21
2016,6,24,6,45,738.5,60.0,3.6,13.0,313.5,115.27,61.96
2016,6,24,7,0,776.0,64.0,3.6,14.0,365.0,159.78,95.08
2016,6,24,7,15,803.5,67.5,3.55,14.5,416.5,205.89,133.78
2016,6,24,7,30,831.0,71.0,3.5,15.0,468.0,254.84,176.69
2016,6,24,7,45,852.0,73.5,3.45,15.5,518.5,308.04,223.79
2016,6,24,8,0,873.0,76.0,3.4,16.0,569.0,358.72,268.55
2016,6,24,8,15,888.5,78.5,3.3,16.5,617.0,408.91,312.16
2016,6,24,8,30,904.0,81.0,3.2,17.0,665.0,460.0,355.31
2016,6,24,8,45,916.0,83.0,3.15,18.0,709.0,509.69,395.47
2016,6,24,9,0,928.0,85.0,3.1,19.0,753.0,559.54,434.31
2016,6,24,9,15,937.5,86.5,3.05,19.5,793.0,607.48,471.27
2016,6,24,9,30,947.0,88.0,3.0,20.0,833.0,654.95,506.72
2016,6,24,9,45,956.0,88.0,3.0,20.5,868.0,700.03,539.65
2016,6,24,10,0,965.0,88.0,3.0,21.0,903.0,744.17,569.9
2016,6,24,10,15,970.5,89.0,3.05,21.0,931.5,785.56,598.16
2016,6,24,10,30,976.0,90.0,3.1,21.0,960.0,825.37,625.11
2016,6,24,10,45,980.0,90.5,3.15,21.5,982.0,861.76,648.3
2016,6,24,11,0,984.0,91.0,3.2,22.0,1004.0,896.12,669.92
2016,6,24,11,15,986.5,91.5,3.25,22.0,1019.0,927.04,690.39
2016,6,24,11,30,989.0,92.0,3.3,22.0,1034.0,955.57,709.24
2016,6,24,11,45,990.0,92.5,3.4,22.0,1041.0,980.25,725.9
2016,6,24,12,0,991.0,93.0,3.5,22.0,1048.0,1002.25,740.85
2016,6,24,12,15,991.0,93.0,3.6,22.0,1048.5,1020.08,753.13
2016,6,24,12,30,991.0,93.0,3.7,22.0,1049.0,1035.02,763.62
2016,6,24,12,45,980.5,99.0,3.85,22.0,1039.0,1042.94,769.96
2016,6,24,13,0,970.0,105.0,4.0,22.0,1029.0,1047.78,774.41
2016,6,24,13,15,967.5,104.5,4.05,22.0,1014.0,1050.76,777.08
2016,6,24,13,30,965.0,104.0,4.1,22.0,999.0,1050.69,777.86
2016,6,24,13,45,960.0,104.0,4.2,22.0,977.0,1045.65,775.81
2016,6,24,14,0,955.0,104.0,4.3,22.0,955.0,1037.63,771.9
2016,6,24,14,15,949.0,102.5,4.35,22.0,927.0,1024.12,764.11
2016,6,24,14,30,943.0,101.0,4.4,22.0,899.0,1007.75,754.5
2016,6,24,14,45,934.5,100.0,4.45,22.0,864.0,986.81,741.8
2016,6,24,15,0,926.0,99.0,4.5,22.0,829.0,963.32,727.64
2016,6,24,15,15,916.0,97.0,4.5,21.5,789.5,934.97,711.11
2016,6,24,15,30,906.0,95.0,4.5,21.0,750.0,904.4,692.94
2016,6,24,15,45,892.5,93.5,4.5,21.0,705.5,869.37,670.13
2016,6,24,16,0,879.0,92.0,4.5,21.0,661.0,832.69,646.0
2016,6,24,16,15,862.0,89.0,4.45,20.5,613.0,790.11,618.3
2016,6,24,16,30,845.0,86.0,4.4,20.0,565.0,751.16,592.9
2016,6,24,16,45,822.5,83.0,4.35,20.0,514.5,702.63,558.86
2016,6,24,17,0,800.0,80.0,4.3,20.0,464.0,653.93,524.21
2016,6,24,17,15,770.5,76.0,4.2,19.5,412.0,599.6,484.22
2016,6,24,17,30,741.0,72.0,4.1,19.0,360.0,546.17,443.26
2016,6,24,17,45,700.0,67.5,4.05,18.5,309.0,486.8,396.36
2016,6,24,18,0,659.0,63.0,4.0,18.0,258.0,432.41,351.77
2016,6,24,18,15,599.0,57.0,3.9,17.0,208.5,367.64,297.89
2016,6,24,18,30,539.0,51.0,3.8,16.0,159.0,307.65,246.11
2016,6,24,18,45,447.0,42.5,3.75,15.5,115.5,237.45,184.73
2016,6,24,19,0,355.0,34.0,3.7,15.0,72.0,175.7,128.95
2016,6,24,19,15,210.0,22.0,3.65,14.5,41.5,98.28,45.36
2016,6,24,19,30,65.0,10.0,3.6,14.0,11.0,26.0,0.0
2016,6,24,19,45,32.5,5.0,3.55,13.5,5.5,0.0,0.0
2016,6,24,20,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,25,4,45,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,6,25,5,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,25,5,15,186.5,16.0,2.55,12.5,35.5,11.83,0.2
2016,6,25,5,30,373.0,32.0,2.5,13.0,71.0,24.6,15.27
2016,6,25,5,45,465.5,39.5,2.45,14.0,114.5,28.85,19.73
2016,6,25,6,0,558.0,47.0,2.4,15.0,158.0,32.86,23.55
2016,6,25,6,15,616.0,53.0,2.35,15.5,207.0,35.38,25.92
2016,6,25,6,30,674.0,59.0,2.3,16.0,256.0,75.46,39.21
2016,6,25,6,45,715.5,63.0,2.3,16.5,307.5,114.97,61.86
2016,6,25,7,0,757.0,67.0,2.3,17.0,359.0,158.9,93.91
2016,6,25,7,15,785.0,70.5,2.25,17.5,410.0,204.17,131.18
2016,6,25,7,30,813.0,74.0,2.2,18.0,461.0,252.33,172.58
2016,6,25,7,45,836.0,76.0,2.15,19.0,511.5,300.48,214.26
2016,6,25,8,0,859.0,78.0,2.1,20.0,562.0,354.93,260.3
2016,6,25,8,15,874.5,80.5,2.1,20.0,609.5,404.48,302.89
2016,6,25,8,30,890.0,83.0,2.1,20.0,657.0,454.94,345.24
2016,6,25,8,45,903.0,84.5,2.1,20.5,701.0,504.03,384.8
2016,6,25,9,0,916.0,86.0,2.1,21.0,745.0,553.39,423.31
2016,6,25,9,15,925.5,87.5,2.15,21.0,784.5,600.83,460.34
2016,6,25,9,30,935.0,89.0,2.2,21.0,824.0,647.82,496.14
2016,6,25,9,45,935.0,94.5,2.25,21.5,856.5,691.68,527.75
2016,6,25,10,0,935.0,100.0,2.3,22.0,889.0,733.96,556.84
2016,6,25,10,15,940.5,101.5,2.35,22.0,917.0,774.79,584.36
2016,6,25,10,30,946.0,103.0,2.4,22.0,945.0,814.11,610.65
2016,6,25,10,45,950.0,103.5,2.5,22.5,967.0,849.62,633.33
2016,6,25,11,0,954.0,104.0,2.6,23.0,989.0,883.18,654.56
2016,6,25,11,15,957.0,104.5,2.65,23.0,1003.5,913.8,674.63
2016,6,25,11,30,960.0,105.0,2.7,23.0,1018.0,942.14,693.17
2016,6,25,11,45,961.5,105.5,2.8,23.0,1026.0,966.73,709.68
2016,6,25,12,0,963.0,106.0,2.9,23.0,1034.0,988.77,724.59
2016,6,25,12,15,963.0,106.0,2.95,23.0,1034.0,1006.27,736.19
2016,6,25,12,30,963.0,106.0,3.0,23.0,1034.0,1020.98,746.09
2016,6,25,12,45,964.0,104.0,3.1,23.0,1027.5,1031.8,754.01
2016,6,25,13,0,965.0,102.0,3.2,23.0,1021.0,1039.66,760.15
2016,6,25,13,15,962.5,101.5,3.25,23.0,1006.5,1042.64,762.82
2016,6,25,13,30,960.0,101.0,3.3,23.0,992.0,1042.57,763.66
2016,6,25,13,45,956.5,100.0,3.35,23.0,970.5,1037.97,761.7
2016,6,25,14,0,953.0,99.0,3.4,23.0,949.0,1030.36,757.9
2016,6,25,14,15,947.5,98.0,3.45,23.0,921.0,1017.87,751.0
2016,6,25,14,30,942.0,97.0,3.5,23.0,893.0,1002.52,742.31
2016,6,25,14,45,935.0,95.0,3.55,23.0,859.0,981.92,730.2
2016,6,25,15,0,928.0,93.0,3.6,23.0,825.0,958.69,716.35
2016,6,25,15,15,918.0,91.5,3.6,22.5,785.5,930.82,700.39
2016,6,25,15,30,908.0,90.0,3.6,22.0,746.0,900.74,682.82
2016,6,25,15,45,896.0,87.5,3.65,22.0,702.0,865.81,660.71
2016,6,25,16,0,884.0,85.0,3.7,22.0,658.0,829.11,637.19
2016,6,25,16,15,867.5,82.5,3.7,21.5,610.5,787.29,610.69
2016,6,25,16,30,851.0,80.0,3.7,21.0,563.0,744.42,583.02
2016,6,25,16,45,830.5,77.0,3.7,21.0,513.0,701.7,553.87
2016,6,25,17,0,810.0,74.0,3.7,21.0,463.0,654.1,520.61
2016,6,25,17,15,781.5,70.5,3.65,20.0,411.5,600.63,482.97
2016,6,25,17,30,753.0,67.0,3.6,19.0,360.0,547.99,443.81
2016,6,25,17,45,713.5,62.5,3.6,18.5,309.0,489.01,397.51
2016,6,25,18,0,674.0,58.0,3.6,18.0,258.0,432.33,351.38
2016,6,25,18,15,617.0,52.5,3.55,17.5,209.0,371.09,299.83
2016,6,25,18,30,560.0,47.0,3.5,17.0,160.0,312.26,248.64
2016,6,25,18,45,470.0,39.5,3.5,16.5,116.5,243.09,188.25
2016,6,25,19,0,380.0,32.0,3.5,16.0,73.0,182.22,133.18
2016,6,25,19,15,234.0,21.0,3.5,15.5,42.5,104.42,48.44
2016,6,25,19,30,88.0,10.0,3.5,15.0,12.0,31.75,0.0
2016,6,25,19,45,44.0,5.0,3.5,14.5,6.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,3.65,11.5,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,26,5,15,180.5,15.5,3.55,12.5,34.5,11.42,0.0
2016,6,26,5,30,361.0,31.0,3.5,13.0,69.0,23.7,14.45
2016,6,26,5,45,453.0,38.5,3.5,14.0,111.5,28.0,18.96
2016,6,26,6,0,545.0,46.0,3.5,15.0,154.0,32.06,22.82
2016,6,26,6,15,602.5,51.5,3.4,15.5,202.0,34.21,24.86
2016,6,26,6,30,660.0,57.0,3.3,16.0,250.0,72.27,37.23
2016,6,26,6,45,700.5,61.0,3.25,16.5,300.5,111.02,59.34
2016,6,26,7,0,741.0,65.0,3.2,17.0,351.0,154.08,90.75
2016,6,26,7,15,769.0,68.5,3.2,17.5,401.5,198.57,127.47
2016,6,26,7,30,797.0,72.0,3.2,18.0,452.0,245.93,168.41
2016,6,26,7,45,818.5,75.0,3.2,19.0,501.0,293.75,210.15
2016,6,26,8,0,840.0,78.0,3.2,20.0,550.0,347.73,256.28
2016,6,26,8,15,694.5,136.5,3.2,20.5,549.5,377.73,285.45
2016,6,26,8,30,549.0,195.0,3.2,21.0,549.0,402.23,307.65
2016,6,26,8,45,721.5,141.0,3.25,22.0,639.5,461.55,353.82
2016,6,26,9,0,894.0,87.0,3.3,23.0,730.0,542.05,415.51
2016,6,26,9,15,903.5,88.5,3.35,23.0,769.0,588.56,452.03
2016,6,26,9,30,913.0,90.0,3.4,23.0,808.0,634.64,487.56
2016,6,26,9,45,919.0,92.0,3.45,23.5,841.0,678.29,519.54
2016,6,26,10,0,925.0,94.0,3.5,24.0,874.0,720.85,549.25
2016,6,26,10,15,930.5,95.0,3.55,24.0,901.5,760.85,576.59
2016,6,26,10,30,936.0,96.0,3.6,24.0,929.0,799.35,602.7
2016,6,26,10,45,938.5,97.5,3.65,24.5,950.0,834.28,624.98
2016,6,26,11,0,941.0,99.0,3.7,25.0,971.0,867.2,645.71
2016,6,26,11,15,676.0,254.5,3.75,25.0,886.0,817.95,610.54
2016,6,26,11,30,411.0,410.0,3.8,25.0,801.0,754.57,559.09
2016,6,26,11,45,463.5,404.5,3.85,25.0,848.5,810.05,598.97
2016,6,26,12,0,516.0,399.0,3.9,25.0,896.0,866.49,638.36
2016,6,26,12,15,484.5,411.0,3.95,25.0,878.0,861.73,634.18
2016,6,26,12,30,453.0,423.0,4.0,25.0,860.0,854.7,628.88
2016,6,26,12,45,511.5,392.0,4.05,25.0,882.0,889.93,655.12
2016,6,26,13,0,570.0,361.0,4.1,25.0,904.0,923.89,680.16
2016,6,26,13,15,744.0,237.0,4.1,24.5,934.5,975.41,720.96
2016,6,26,13,30,918.0,113.0,4.1,24.0,965.0,1013.76,748.02
2016,6,26,13,45,914.5,111.5,4.15,24.0,944.0,1008.87,745.4
2016,6,26,14,0,911.0,110.0,4.2,24.0,923.0,1001.08,741.28
2016,6,26,14,15,905.5,109.0,4.2,24.0,896.0,989.05,734.15
2016,6,26,14,30,900.0,108.0,4.2,24.0,869.0,974.29,725.3
2016,6,26,14,45,893.0,106.0,4.2,24.0,836.0,954.41,713.08
2016,6,26,15,0,886.0,104.0,4.2,24.0,803.0,932.03,699.22
2016,6,26,15,15,876.0,102.0,4.2,23.5,764.5,904.56,683.24
2016,6,26,15,30,866.0,100.0,4.2,23.0,726.0,875.0,665.7
2016,6,26,15,45,855.0,97.0,4.2,23.0,683.5,841.53,644.03
2016,6,26,16,0,844.0,94.0,4.2,23.0,641.0,806.35,621.02
2016,6,26,16,15,827.5,91.0,4.15,22.5,594.5,770.08,598.0
2016,6,26,16,30,811.0,88.0,4.1,22.0,548.0,727.91,570.36
2016,6,26,16,45,791.5,84.0,4.05,21.5,499.5,681.62,539.25
2016,6,26,17,0,772.0,80.0,4.0,21.0,451.0,635.0,507.27
2016,6,26,17,15,743.0,76.0,3.95,20.5,400.5,582.09,468.42
2016,6,26,17,30,714.0,72.0,3.9,20.0,350.0,530.09,428.76
2016,6,26,17,45,677.0,66.5,3.85,19.5,300.5,473.0,383.81
2016,6,26,18,0,640.0,61.0,3.8,19.0,251.0,420.42,340.85
2016,6,26,18,15,582.5,55.0,3.75,18.5,203.0,357.69,288.31
2016,6,26,18,30,525.0,49.0,3.7,18.0,155.0,299.56,237.93
2016,6,26,18,45,440.0,40.5,3.65,17.5,113.0,232.72,179.7
2016,6,26,19,0,355.0,32.0,3.6,17.0,71.0,173.78,126.56
2016,6,26,19,15,218.0,21.0,3.55,16.5,41.0,99.78,46.11
2016,6,26,19,30,81.0,10.0,3.5,16.0,11.0,30.02,0.0
2016,6,26,19,45,40.5,5.0,3.5,15.5,5.5,0.0,0.0
2016,6,26,20,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,27,5,15,175.5,15.0,3.85,14.5,33.5,11.02,0.0
2016,6,27,5,30,351.0,30.0,3.8,15.0,67.0,22.82,13.51
2016,6,27,5,45,443.5,38.0,3.8,15.5,109.0,27.61,18.47
2016,6,27,6,0,536.0,46.0,3.8,16.0,151.0,32.11,22.75
2016,6,27,6,15,593.5,51.5,3.75,16.5,199.0,34.26,24.79
2016,6,27,6,30,651.0,57.0,3.7,17.0,247.0,71.08,36.65
2016,6,27,6,45,693.5,61.0,3.65,17.5,297.0,109.54,58.29
2016,6,27,7,0,736.0,65.0,3.6,18.0,347.0,152.5,89.36
2016,6,27,7,15,764.5,68.5,3.6,18.5,397.5,196.82,125.76
2016,6,27,7,30,793.0,72.0,3.6,19.0,448.0,244.07,166.44
2016,6,27,7,45,816.0,74.5,3.6,20.0,498.0,291.68,207.88
2016,6,27,8,0,839.0,77.0,3.6,21.0,548.0,345.6,253.88
2016,6,27,8,15,855.0,79.0,3.6,21.5,595.0,393.95,295.39
2016,6,27,8,30,871.0,81.0,3.6,22.0,642.0,443.26,336.67
2016,6,27,8,45,884.5,83.0,3.6,23.0,685.5,492.17,375.82
2016,6,27,9,0,898.0,85.0,3.6,24.0,729.0,541.42,413.9
2016,6,27,9,15,907.5,86.5,3.65,24.0,768.5,588.12,450.72
2016,6,27,9,30,917.0,88.0,3.7,24.0,808.0,634.38,486.39
2016,6,27,9,45,914.0,95.5,3.75,24.5,839.0,677.47,517.77
2016,6,27,10,0,911.0,103.0,3.8,25.0,870.0,718.79,546.76
2016,6,27,10,15,917.0,104.0,3.8,25.0,898.0,758.7,573.88
2016,6,27,10,30,923.0,105.0,3.8,25.0,926.0,797.18,599.76
2016,6,27,10,45,928.0,105.5,3.85,25.0,948.0,832.81,623.71
2016,6,27,11,0,933.0,106.0,3.9,25.0,970.0,866.6,646.31
2016,6,27,11,15,936.0,106.5,3.9,25.0,985.0,896.72,666.09
2016,6,27,11,30,939.0,107.0,3.9,25.0,1000.0,924.61,684.33
2016,6,27,11,45,941.0,107.0,3.95,25.0,1007.5,948.8,700.36
2016,6,27,12,0,943.0,107.0,4.0,25.0,1015.0,970.49,714.77
2016,6,27,12,15,943.0,107.0,4.0,25.0,1015.5,987.74,726.0
2016,6,27,12,30,943.0,107.0,4.0,25.0,1016.0,1002.26,735.52
2016,6,27,12,45,946.5,103.5,4.05,25.0,1010.5,1013.85,743.52
2016,6,27,13,0,950.0,100.0,4.1,25.0,1005.0,1022.56,749.74
2016,6,27,13,15,947.5,99.5,4.05,25.0,991.0,1025.52,751.69
2016,6,27,13,30,945.0,99.0,4.0,25.0,977.0,1025.48,751.81
2016,6,27,13,45,943.0,97.5,4.0,25.0,956.0,1021.91,750.07
2016,6,27,14,0,941.0,96.0,4.0,25.0,935.0,1015.34,746.5
2016,6,27,14,15,935.5,95.0,4.0,24.5,907.5,1002.98,740.68
2016,6,27,14,30,930.0,94.0,4.0,24.0,880.0,987.8,733.08
2016,6,27,14,45,924.5,91.5,4.0,24.0,847.0,968.27,721.19
2016,6,27,15,0,919.0,89.0,4.0,24.0,814.0,946.08,707.58
2016,6,27,15,15,910.0,87.5,4.0,23.5,775.5,919.3,692.22
2016,6,27,15,30,901.0,86.0,4.0,23.0,737.0,890.3,675.24
2016,6,27,15,45,891.0,83.5,4.0,23.0,694.0,857.25,654.03
2016,6,27,16,0,881.0,81.0,4.0,23.0,651.0,822.35,631.4
2016,6,27,16,15,865.5,78.5,3.95,22.5,604.5,781.41,605.24
2016,6,27,16,30,850.0,76.0,3.9,22.0,558.0,739.35,577.91
2016,6,27,16,45,831.0,73.0,3.9,21.5,509.0,693.3,547.33
2016,6,27,17,0,812.0,70.0,3.9,21.0,460.0,651.12,519.03
2016,6,27,17,15,785.0,66.5,3.85,20.5,409.5,598.56,481.21
2016,6,27,17,30,758.0,63.0,3.8,20.0,359.0,546.7,441.79
2016,6,27,17,45,721.0,59.0,3.8,19.5,308.5,489.54,396.95
2016,6,27,18,0,684.0,55.0,3.8,19.0,258.0,434.47,352.14
2016,6,27,18,15,629.0,50.0,3.75,18.5,209.5,371.93,299.68
2016,6,27,18,30,574.0,45.0,3.7,18.0,161.0,316.19,250.98
2016,6,27,18,45,489.0,37.5,3.65,17.5,117.5,248.3,191.61
2016,6,27,19,0,404.0,30.0,3.6,17.0,74.0,188.33,137.12
2016,6,27,19,15,260.0,20.0,3.6,16.5,43.0,111.12,51.68
2016,6,27,19,30,116.0,10.0,3.6,16.0,12.0,38.76,0.0
2016,6,27,19,45,58.0,5.0,3.6,15.5,6.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,28,5,15,187.0,15.0,3.7,12.5,34.5,11.06,0.0
2016,6,28,5,30,374.0,30.0,3.6,13.0,69.0,22.89,13.68
2016,6,28,5,45,469.0,37.5,3.55,13.5,112.5,27.24,18.31
2016,6,28,6,0,564.0,45.0,3.5,14.0,156.0,31.34,22.27
2016,6,28,6,15,622.0,51.0,3.45,14.5,205.0,37.2,27.64
2016,6,28,6,30,680.0,57.0,3.4,15.0,254.0,71.49,36.89
2016,6,28,6,45,722.0,60.5,3.35,16.0,305.0,110.78,58.67
2016,6,28,7,0,764.0,64.0,3.3,17.0,356.0,154.54,90.15
2016,6,28,7,15,792.0,67.5,3.25,17.5,407.5,200.09,127.63
2016,6,28,7,30,820.0,71.0,3.2,18.0,459.0,248.52,169.45
2016,6,28,7,45,842.0,73.0,3.2,19.0,509.5,301.02,214.94
2016,6,28,8,0,864.0,75.0,3.2,20.0,560.0,351.09,258.13
2016,6,28,8,15,880.0,77.5,3.25,20.5,607.5,401.06,301.1
2016,6,28,8,30,896.0,80.0,3.3,21.0,655.0,451.99,343.79
2016,6,28,8,45,908.5,81.5,3.35,22.0,699.0,501.15,383.29
2016,6,28,9,0,921.0,83.0,3.4,23.0,743.0,550.52,421.66
2016,6,28,9,15,930.5,84.5,3.4,23.0,783.0,598.24,459.17
2016,6,28,9,30,940.0,86.0,3.4,23.0,823.0,645.49,495.43
2016,6,28,9,45,944.0,89.0,3.45,23.5,856.5,689.93,527.9
2016,6,28,10,0,948.0,92.0,3.5,24.0,890.0,733.08,557.86
2016,6,28,10,15,953.5,93.0,3.55,24.0,918.5,774.0,585.75
2016,6,28,10,30,959.0,94.0,3.6,24.0,947.0,813.37,612.37
2016,6,28,10,45,962.0,95.5,3.65,24.5,968.5,849.52,635.37
2016,6,28,11,0,965.0,97.0,3.7,25.0,990.0,883.65,656.79
2016,6,28,11,15,967.5,97.5,3.75,25.0,1005.0,914.24,677.0
2016,6,28,11,30,970.0,98.0,3.8,25.0,1020.0,942.49,695.64
2016,6,28,11,45,970.5,99.0,3.85,25.0,1027.5,966.98,711.77
2016,6,28,12,0,971.0,100.0,3.9,25.0,1035.0,988.85,726.22
2016,6,28,12,15,971.5,100.0,3.9,25.0,1035.5,1007.04,737.99
2016,6,28,12,30,972.0,100.0,3.9,25.0,1036.0,1022.42,748.0
2016,6,28,12,45,965.5,103.0,3.95,25.0,1027.5,1031.2,754.13
2016,6,28,13,0,959.0,106.0,4.0,25.0,1019.0,1036.98,758.44
2016,6,28,13,15,957.0,105.5,4.0,24.5,1005.0,1040.58,762.63
2016,6,28,13,30,955.0,105.0,4.0,24.0,991.0,1041.15,764.98
2016,6,28,13,45,952.5,103.0,4.05,24.0,970.0,1036.66,762.97
2016,6,28,14,0,950.0,101.0,4.1,24.0,949.0,1029.14,759.1
2016,6,28,14,15,944.5,100.0,4.1,23.5,921.5,1016.8,753.32
2016,6,28,14,30,939.0,99.0,4.1,23.0,894.0,1001.61,745.71
2016,6,28,14,45,933.0,97.0,4.1,23.0,860.5,982.11,733.84
2016,6,28,15,0,927.0,95.0,4.1,23.0,827.0,959.96,720.24
2016,6,28,15,15,917.5,93.5,4.1,22.5,787.5,932.66,704.52
2016,6,28,15,30,908.0,92.0,4.1,22.0,748.0,903.13,687.18
2016,6,28,15,45,897.5,89.5,4.15,22.0,704.5,869.56,665.82
2016,6,28,16,0,887.0,87.0,4.2,22.0,661.0,834.14,643.0
2016,6,28,16,15,871.0,84.5,4.2,21.5,614.0,792.7,616.61
2016,6,28,16,30,855.0,82.0,4.2,21.0,567.0,750.15,589.03
2016,6,28,16,45,835.5,78.5,4.2,21.0,517.0,707.51,559.8
2016,6,28,17,0,816.0,75.0,4.2,21.0,467.0,659.86,526.36
2016,6,28,17,15,788.5,71.5,4.2,20.5,415.5,606.82,488.13
2016,6,28,17,30,761.0,68.0,4.2,20.0,364.0,554.49,448.41
2016,6,28,17,45,722.5,63.5,4.2,19.5,313.0,495.73,402.27
2016,6,28,18,0,684.0,59.0,4.2,19.0,262.0,439.14,356.21
2016,6,28,18,15,627.5,53.5,4.15,18.0,212.5,377.73,305.12
2016,6,28,18,30,571.0,48.0,4.1,17.0,163.0,318.58,254.08
2016,6,28,18,45,481.0,40.0,4.05,16.5,119.0,248.23,192.51
2016,6,28,19,0,391.0,32.0,4.0,16.0,75.0,186.21,136.26
2016,6,28,19,15,241.5,21.0,3.95,15.5,43.5,106.78,49.71
2016,6,28,19,30,92.0,10.0,3.9,15.0,12.0,32.78,0.0
2016,6,28,19,45,46.0,5.0,3.9,14.5,6.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,3.95,11.5,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,3.65,10.5,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,29,5,15,162.0,16.5,3.55,11.5,33.0,12.46,0.0
2016,6,29,5,30,324.0,33.0,3.5,12.0,66.0,25.89,16.22
2016,6,29,5,45,422.0,42.0,3.5,12.5,109.0,31.43,22.07
2016,6,29,6,0,520.0,51.0,3.5,13.0,152.0,36.64,27.08
2016,6,29,6,15,582.0,57.5,3.5,13.5,200.5,39.35,29.68
2016,6,29,6,30,644.0,64.0,3.5,14.0,249.0,71.68,38.55
2016,6,29,6,45,685.0,69.0,3.5,14.5,300.0,110.64,60.56
2016,6,29,7,0,726.0,74.0,3.5,15.0,351.0,157.21,94.75
2016,6,29,7,15,756.5,78.0,3.5,15.5,402.5,201.77,131.39
2016,6,29,7,30,787.0,82.0,3.5,16.0,454.0,249.48,172.61
2016,6,29,7,45,809.0,85.5,3.55,17.0,504.0,297.38,214.63
2016,6,29,8,0,831.0,89.0,3.6,18.0,554.0,347.28,257.94
2016,6,29,8,15,848.5,91.5,3.6,18.5,602.0,396.43,300.46
2016,6,29,8,30,866.0,94.0,3.6,19.0,650.0,450.67,345.84
2016,6,29,8,45,879.5,96.5,3.65,20.0,694.0,499.92,385.65
2016,6,29,9,0,893.0,99.0,3.7,21.0,738.0,549.5,424.45
2016,6,29,9,15,903.0,100.5,3.7,21.0,778.0,596.39,461.68
2016,6,29,9,30,913.0,102.0,3.7,21.0,818.0,642.89,497.73
2016,6,29,9,45,922.0,103.5,3.75,21.5,852.5,688.17,531.22
2016,6,29,10,0,931.0,105.0,3.8,22.0,887.0,732.59,563.02
2016,6,29,10,15,936.5,106.0,3.85,22.0,915.5,772.97,590.85
2016,6,29,10,30,942.0,107.0,3.9,22.0,944.0,811.85,617.45
2016,6,29,10,45,946.5,107.5,3.95,22.5,966.0,847.8,640.61
2016,6,29,11,0,951.0,108.0,4.0,23.0,988.0,881.84,662.26
2016,6,29,11,15,953.5,108.5,4.05,23.0,1003.0,912.15,682.52
2016,6,29,11,30,956.0,109.0,4.1,23.0,1018.0,940.15,701.22
2016,6,29,11,45,957.0,109.5,4.15,23.0,1025.5,964.41,717.4
2016,6,29,12,0,958.0,110.0,4.2,23.0,1033.0,986.11,731.91
2016,6,29,12,15,958.0,110.5,4.25,23.0,1033.0,1004.22,744.09
2016,6,29,12,30,958.0,111.0,4.3,23.0,1033.0,1019.56,754.52
2016,6,29,12,45,956.0,111.0,4.35,23.0,1025.5,1029.66,761.58
2016,6,29,13,0,954.0,111.0,4.4,23.0,1018.0,1036.81,766.83
2016,6,29,13,15,951.5,110.5,4.4,23.0,1004.0,1039.99,769.27
2016,6,29,13,30,949.0,110.0,4.4,23.0,990.0,1040.16,769.87
2016,6,29,13,45,945.0,109.0,4.45,23.0,968.5,1035.35,767.59
2016,6,29,14,0,941.0,108.0,4.5,23.0,947.0,1027.56,763.46
2016,6,29,14,15,935.5,106.5,4.5,23.0,919.5,1014.87,755.9
2016,6,29,14,30,930.0,105.0,4.5,23.0,892.0,999.33,746.55
2016,6,29,14,45,923.0,103.0,4.5,23.0,858.0,979.11,734.12
2016,6,29,15,0,916.0,101.0,4.5,23.0,824.0,956.29,719.98
2016,6,29,15,15,906.0,99.5,4.45,22.5,785.0,928.84,703.69
2016,6,29,15,30,896.0,98.0,4.4,22.0,746.0,899.2,685.94
2016,6,29,15,45,884.5,95.0,4.4,22.0,702.5,864.61,663.5
2016,6,29,16,0,873.0,92.0,4.4,22.0,659.0,828.23,639.63
2016,6,29,16,15,856.5,89.5,4.35,21.5,611.5,786.87,613.03
2016,6,29,16,30,840.0,87.0,4.3,21.0,564.0,749.14,588.68
2016,6,29,16,45,819.5,83.5,4.25,20.5,514.0,701.72,556.74
2016,6,29,17,0,799.0,80.0,4.2,20.0,464.0,653.97,523.96
2016,6,29,17,15,769.5,76.0,4.15,19.5,412.5,599.7,484.19
2016,6,29,17,30,740.0,72.0,4.1,19.0,361.0,546.31,443.4
2016,6,29,17,45,699.0,67.5,4.05,18.5,309.5,486.96,396.53
2016,6,29,18,0,658.0,63.0,4.0,18.0,258.0,432.58,351.97
2016,6,29,18,15,598.0,57.0,3.9,17.0,209.0,367.79,298.09
2016,6,29,18,30,538.0,51.0,3.8,16.0,160.0,307.77,246.31
2016,6,29,18,45,443.0,43.0,3.75,15.5,116.5,236.91,184.42
2016,6,29,19,0,348.0,35.0,3.7,15.0,73.0,174.67,128.34
2016,6,29,19,15,204.5,22.5,3.7,14.5,42.5,97.38,45.07
2016,6,29,19,30,61.0,10.0,3.7,14.0,12.0,25.05,0.0
2016,6,29,19,45,30.5,5.0,3.7,13.5,6.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,30,5,15,129.5,17.5,3.05,12.5,30.5,13.57,0.0
2016,6,30,5,30,259.0,35.0,3.0,13.0,61.0,27.09,17.08
2016,6,30,5,45,355.5,45.5,3.0,14.0,102.0,34.87,24.91
2016,6,30,6,0,452.0,56.0,3.0,15.0,143.0,41.29,30.95
2016,6,30,6,15,516.5,63.5,2.95,15.5,190.5,44.59,34.07
2016,6,30,6,30,581.0,71.0,2.9,16.0,238.0,74.18,42.35
2016,6,30,6,45,628.0,76.5,2.85,16.5,288.5,111.03,62.81
2016,6,30,7,0,675.0,82.0,2.8,17.0,339.0,152.78,92.51
2016,6,30,7,15,707.5,86.5,2.75,17.5,389.5,195.87,127.34
2016,6,30,7,30,740.0,91.0,2.7,18.0,440.0,245.65,169.42
2016,6,30,7,45,766.5,94.0,2.7,19.0,490.0,292.05,209.29
2016,6,30,8,0,793.0,97.0,2.7,20.0,540.0,340.93,250.87
2016,6,30,8,15,811.5,100.0,2.7,20.5,587.5,389.1,291.83
2016,6,30,8,30,830.0,103.0,2.7,21.0,635.0,438.59,332.84
2016,6,30,8,45,844.5,105.5,2.7,22.0,679.0,486.88,371.17
2016,6,30,9,0,859.0,108.0,2.7,23.0,723.0,539.09,411.01
2016,6,30,9,15,870.0,110.5,2.75,23.0,762.5,586.01,447.64
2016,6,30,9,30,881.0,113.0,2.8,23.0,802.0,632.68,483.26
2016,6,30,9,45,891.0,113.5,2.85,23.0,837.0,676.47,516.11
2016,6,30,10,0,901.0,114.0,2.9,23.0,872.0,719.52,547.79
2016,6,30,10,15,907.5,115.5,2.95,23.0,900.0,760.05,575.59
2016,6,30,10,30,914.0,117.0,3.0,23.0,928.0,799.2,602.03
2016,6,30,10,45,918.0,118.0,3.1,23.5,950.0,834.39,624.66
2016,6,30,11,0,922.0,119.0,3.2,24.0,972.0,867.71,645.88
2016,6,30,11,15,925.0,120.0,3.25,24.0,987.0,898.19,666.04
2016,6,30,11,30,928.0,121.0,3.3,24.0,1002.0,926.49,684.72
2016,6,30,11,45,929.5,121.5,3.4,24.0,1009.5,950.69,701.01
2016,6,30,12,0,931.0,122.0,3.5,24.0,1017.0,972.41,715.73
2016,6,30,12,15,931.0,122.0,3.55,23.5,1017.5,989.71,728.69
2016,6,30,12,30,931.0,122.0,3.6,23.0,1018.0,1004.32,740.02
2016,6,30,12,45,931.5,120.0,3.65,23.0,1011.5,1014.68,747.24
2016,6,30,13,0,932.0,118.0,3.7,23.0,1005.0,1022.18,752.72
2016,6,30,13,15,929.5,117.0,3.75,23.0,990.5,1024.86,755.15
2016,6,30,13,30,927.0,116.0,3.8,23.0,976.0,1024.58,755.79
2016,6,30,13,45,924.5,114.0,3.85,23.0,955.5,1020.32,753.92
2016,6,30,14,0,922.0,112.0,3.9,23.0,935.0,1013.11,750.24
2016,6,30,14,15,916.0,111.0,3.9,23.0,907.0,1000.68,742.88
2016,6,30,14,30,910.0,110.0,3.9,23.0,879.0,985.49,733.79
2016,6,30,14,45,903.5,107.5,3.95,23.0,846.0,965.55,721.89
2016,6,30,15,0,897.0,105.0,4.0,23.0,813.0,943.04,708.29
2016,6,30,15,15,887.0,103.0,4.0,22.5,774.0,915.48,692.3
2016,6,30,15,30,877.0,101.0,4.0,22.0,735.0,885.77,674.73
2016,6,30,15,45,865.0,98.0,4.05,22.0,692.0,851.27,652.62
2016,6,30,16,0,853.0,95.0,4.1,22.0,649.0,815.07,629.14
2016,6,30,16,15,836.0,92.5,4.1,21.5,601.5,778.78,606.32
2016,6,30,16,30,819.0,90.0,4.1,21.0,554.0,736.57,578.84
2016,6,30,16,45,797.0,86.5,4.15,20.5,504.5,688.8,546.9
2016,6,30,17,0,775.0,83.0,4.2,20.0,455.0,640.85,514.12
2016,6,30,17,15,745.0,79.0,4.15,19.5,404.0,587.17,474.44
2016,6,30,17,30,715.0,75.0,4.1,19.0,353.0,534.45,434.05
2016,6,30,17,45,672.0,70.0,4.1,18.5,302.5,476.86,388.51
2016,6,30,18,0,629.0,65.0,4.1,18.0,252.0,419.73,341.85
2016,6,30,18,15,568.5,58.5,4.05,17.5,203.5,355.38,287.79
2016,6,30,18,30,508.0,52.0,4.0,17.0,155.0,295.87,236.13
2016,6,30,18,45,412.0,43.5,4.0,16.5,112.5,225.41,174.91
2016,6,30,19,0,316.0,35.0,4.0,16.0,70.0,163.73,119.8
2016,6,30,19,15,182.5,22.5,4.0,15.5,40.5,90.1,40.86
2016,6,30,19,30,49.0,10.0,4.0,15.0,11.0,22.05,0.0
2016,6,30,19,45,24.5,5.0,4.0,14.5,5.5,0.0,0.0
2016,6,30,20,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,1,5,15,131.5,16.5,3.3,13.5,29.5,12.78,0.0
2016,7,1,5,30,263.0,33.0,3.2,14.0,59.0,26.08,16.08
2016,7,1,5,45,358.0,43.0,3.15,15.0,99.5,32.55,22.76
2016,7,1,6,0,453.0,53.0,3.1,16.0,140.0,38.61,28.44
2016,7,1,6,15,516.0,60.5,3.0,16.0,186.5,42.05,31.74
2016,7,1,6,30,579.0,68.0,2.9,16.0,233.0,70.66,39.82
2016,7,1,6,45,623.5,73.5,2.85,16.5,282.5,107.17,59.93
2016,7,1,7,0,668.0,79.0,2.8,17.0,332.0,148.34,89.17
2016,7,1,7,15,700.0,83.5,2.65,17.5,382.5,190.98,123.59
2016,7,1,7,30,732.0,88.0,2.5,18.0,433.0,240.1,165.07
2016,7,1,7,45,757.5,91.0,2.4,19.0,482.0,285.85,204.33
2016,7,1,8,0,783.0,94.0,2.3,20.0,531.0,333.96,245.16
2016,7,1,8,15,801.5,97.0,2.15,20.5,578.0,381.66,285.39
2016,7,1,8,30,820.0,100.0,2.0,21.0,625.0,430.67,325.5
2016,7,1,8,45,834.5,103.0,1.95,21.5,668.5,478.95,364.08
2016,7,1,9,0,849.0,106.0,1.9,22.0,712.0,531.2,404.24
2016,7,1,9,15,860.0,108.0,1.9,22.0,751.5,577.24,439.78
2016,7,1,9,30,871.0,110.0,1.9,22.0,791.0,623.05,474.28
2016,7,1,9,45,879.0,112.0,1.9,22.5,825.0,666.52,505.31
2016,7,1,10,0,887.0,114.0,1.9,23.0,859.0,709.13,534.89
2016,7,1,10,15,893.5,115.5,1.95,23.0,887.5,749.16,562.05
2016,7,1,10,30,900.0,117.0,2.0,23.0,916.0,787.86,587.8
2016,7,1,10,45,904.0,118.5,2.05,23.0,937.5,823.08,611.04
2016,7,1,11,0,908.0,120.0,2.1,23.0,959.0,856.49,632.97
2016,7,1,11,15,911.0,121.0,2.15,23.0,974.0,886.62,652.67
2016,7,1,11,30,914.0,122.0,2.2,23.0,989.0,914.6,670.94
2016,7,1,11,45,915.0,122.5,2.3,23.0,996.5,938.07,686.74
2016,7,1,12,0,916.0,123.0,2.4,23.0,1004.0,959.1,701.04
2016,7,1,12,15,916.0,123.0,2.45,22.5,1004.5,976.19,713.76
2016,7,1,12,30,916.0,123.0,2.5,22.0,1005.0,990.63,724.91
2016,7,1,12,45,907.5,127.5,2.6,22.0,996.0,998.66,731.11
2016,7,1,13,0,899.0,132.0,2.7,22.0,987.0,1003.84,735.62
2016,7,1,13,15,896.0,131.5,2.75,22.0,973.0,1006.54,738.16
2016,7,1,13,30,893.0,131.0,2.8,22.0,959.0,1006.4,738.99
2016,7,1,13,45,890.0,128.5,2.85,22.0,938.0,1001.38,736.75
2016,7,1,14,0,887.0,126.0,2.9,22.0,917.0,993.51,732.78
2016,7,1,14,15,880.5,124.5,2.95,21.5,890.0,980.51,726.93
2016,7,1,14,30,874.0,123.0,3.0,21.0,863.0,964.84,719.37
2016,7,1,14,45,867.0,120.5,3.05,21.0,829.5,945.08,707.72
2016,7,1,15,0,860.0,118.0,3.1,21.0,796.0,922.87,694.43
2016,7,1,15,15,848.5,116.0,3.1,21.0,757.5,894.82,676.8
2016,7,1,15,30,837.0,114.0,3.1,21.0,719.0,870.12,661.47
2016,7,1,15,45,824.5,110.5,3.1,21.0,676.0,835.69,639.29
2016,7,1,16,0,812.0,107.0,3.1,21.0,633.0,799.63,615.86
2016,7,1,16,15,793.5,103.5,3.1,20.5,586.5,757.39,588.9
2016,7,1,16,30,775.0,100.0,3.1,20.0,540.0,714.3,560.9
2016,7,1,16,45,752.5,96.0,3.1,20.0,491.5,667.13,528.32
2016,7,1,17,0,730.0,92.0,3.1,20.0,443.0,622.29,496.5
2016,7,1,17,15,698.5,87.0,3.1,19.5,392.5,568.35,456.83
2016,7,1,17,30,667.0,82.0,3.1,19.0,342.0,515.6,416.88
2016,7,1,17,45,625.0,76.0,3.1,18.5,292.5,457.17,371.11
2016,7,1,18,0,583.0,70.0,3.1,18.0,243.0,401.37,325.88
2016,7,1,18,15,522.0,63.0,3.05,17.5,196.0,338.18,273.13
2016,7,1,18,30,461.0,56.0,3.0,17.0,149.0,279.86,222.86
2016,7,1,18,45,370.5,46.0,3.0,16.5,107.5,211.95,164.18
2016,7,1,19,0,280.0,36.0,3.0,16.0,66.0,152.37,111.27
2016,7,1,19,15,158.0,22.5,2.95,15.5,38.0,82.82,36.78
2016,7,1,19,30,36.0,9.0,2.9,15.0,10.0,17.82,0.0
2016,7,1,19,45,18.0,4.5,2.9,14.5,5.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,2,5,15,127.0,16.5,1.5,12.0,28.5,12.8,0.0
2016,7,2,5,30,254.0,33.0,1.4,12.0,57.0,25.51,15.71
2016,7,2,5,45,350.5,43.0,1.3,12.5,97.5,32.65,23.12
2016,7,2,6,0,447.0,53.0,1.2,13.0,138.0,38.71,28.93
2016,7,2,6,15,511.0,60.5,1.1,13.5,185.0,42.15,32.2
2016,7,2,6,30,575.0,68.0,1.0,14.0,232.0,69.61,39.79
2016,7,2,6,45,619.5,74.0,0.9,14.5,281.5,106.3,59.91
2016,7,2,7,0,664.0,80.0,0.8,15.0,331.0,147.65,89.1
2016,7,2,7,15,697.0,84.5,0.8,15.0,381.5,190.24,123.44
2016,7,2,7,30,730.0,89.0,0.8,15.0,432.0,239.5,165.05
2016,7,2,7,45,754.0,93.0,0.85,15.5,481.0,285.6,204.88
2016,7,2,8,0,778.0,97.0,0.9,16.0,530.0,333.95,246.31
2016,7,2,8,15,796.5,100.5,0.95,16.0,577.0,381.86,287.37
2016,7,2,8,30,815.0,104.0,1.0,16.0,624.0,431.1,328.63
2016,7,2,8,45,615.0,191.5,1.05,16.0,600.0,452.1,347.63
2016,7,2,9,0,415.0,279.0,1.1,16.0,576.0,457.42,352.45
2016,7,2,9,15,639.5,197.0,1.1,16.0,682.5,528.62,408.28
2016,7,2,9,30,864.0,115.0,1.1,16.0,789.0,622.4,479.56
2016,7,2,9,45,859.0,124.5,1.1,16.5,819.5,664.09,508.59
2016,7,2,10,0,854.0,134.0,1.1,17.0,850.0,703.97,535.97
2016,7,2,10,15,861.0,135.5,1.05,17.0,878.5,743.26,562.46
2016,7,2,10,30,868.0,137.0,1.0,17.0,907.0,781.32,586.59
2016,7,2,10,45,872.5,138.5,1.0,17.0,928.5,816.02,608.82
2016,7,2,11,0,877.0,140.0,1.0,17.0,950.0,849.0,629.77
2016,7,2,11,15,880.5,141.0,1.0,17.0,965.0,878.83,648.51
2016,7,2,11,30,884.0,142.0,1.0,17.0,980.0,906.63,665.88
2016,7,2,11,45,886.0,142.0,1.0,17.5,988.0,930.01,679.08
2016,7,2,12,0,888.0,142.0,1.0,18.0,996.0,951.07,690.79
