Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,2,12,15,888.0,142.0,1.0,18.0,996.0,967.87,701.11
2016,7,2,12,30,888.0,142.0,1.0,18.0,996.0,982.12,709.92
2016,7,2,12,45,898.0,134.0,1.05,18.0,992.5,995.5,719.25
2016,7,2,13,0,908.0,126.0,1.1,18.0,989.0,1006.16,726.98
2016,7,2,13,15,904.5,125.5,1.1,18.0,975.0,1008.41,728.6
2016,7,2,13,30,901.0,125.0,1.1,18.0,961.0,1007.77,728.65
2016,7,2,13,45,897.0,123.5,1.15,18.0,940.0,1002.77,727.02
2016,7,2,14,0,893.0,122.0,1.2,18.0,919.0,994.91,723.72
2016,7,2,14,15,886.5,120.5,1.2,17.5,891.0,981.86,717.67
2016,7,2,14,30,880.0,119.0,1.2,17.0,863.0,966.12,710.02
2016,7,2,14,45,871.0,117.5,1.3,17.0,829.5,945.46,699.53
2016,7,2,15,0,862.0,116.0,1.4,17.0,796.0,922.41,687.36
2016,7,2,15,15,850.5,113.5,1.45,17.0,757.0,893.78,670.63
2016,7,2,15,30,839.0,111.0,1.5,17.0,718.0,868.43,656.0
2016,7,2,15,45,823.5,109.0,1.55,17.0,674.5,833.06,634.35
2016,7,2,16,0,808.0,107.0,1.6,17.0,631.0,796.25,611.5
2016,7,2,16,15,789.0,104.0,1.65,16.5,584.5,754.3,585.75
2016,7,2,16,30,770.0,101.0,1.7,16.0,538.0,711.54,558.88
2016,7,2,16,45,744.0,97.5,1.75,16.0,488.5,662.57,525.79
2016,7,2,17,0,718.0,94.0,1.8,16.0,439.0,616.3,493.4
2016,7,2,17,15,685.5,89.0,1.8,15.5,389.0,562.17,453.85
2016,7,2,17,30,653.0,84.0,1.8,15.0,339.0,509.33,414.01
2016,7,2,17,45,609.0,78.5,1.85,15.0,289.5,450.92,367.84
2016,7,2,18,0,565.0,73.0,1.9,15.0,240.0,395.3,322.37
2016,7,2,18,15,503.5,65.0,1.85,14.5,193.5,331.49,269.2
2016,7,2,18,30,442.0,57.0,1.8,14.0,147.0,272.63,218.53
2016,7,2,18,45,353.5,46.5,1.8,14.0,106.0,205.82,160.36
2016,7,2,19,0,265.0,36.0,1.8,14.0,65.0,146.71,107.59
2016,7,2,19,15,132.5,18.0,1.75,13.5,32.5,68.8,29.38
2016,7,2,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,3,5,15,129.0,16.0,0.75,10.0,28.5,12.41,0.0
2016,7,3,5,30,258.0,32.0,0.7,10.0,57.0,25.29,15.62
2016,7,3,5,45,356.0,42.0,0.7,10.5,97.5,31.8,22.59
2016,7,3,6,0,454.0,52.0,0.7,11.0,138.0,37.9,28.48
2016,7,3,6,15,518.0,59.0,0.7,11.5,184.5,40.95,31.42
2016,7,3,6,30,582.0,66.0,0.7,12.0,231.0,67.23,38.37
2016,7,3,6,45,625.5,71.5,0.7,12.5,280.5,103.7,58.13
2016,7,3,7,0,669.0,77.0,0.7,13.0,330.0,144.73,87.16
2016,7,3,7,15,701.0,81.5,0.7,13.0,380.0,187.36,121.72
2016,7,3,7,30,733.0,86.0,0.7,13.0,430.0,236.41,163.46
2016,7,3,7,45,757.0,90.0,0.7,13.5,479.0,282.66,203.56
2016,7,3,8,0,781.0,94.0,0.7,14.0,528.0,331.14,245.2
2016,7,3,8,15,799.0,97.0,0.75,14.0,574.5,378.56,286.1
2016,7,3,8,30,817.0,100.0,0.8,14.0,621.0,427.27,327.17
2016,7,3,8,45,831.0,103.0,0.85,14.5,664.5,475.2,366.04
2016,7,3,9,0,845.0,106.0,0.9,15.0,708.0,527.08,406.58
2016,7,3,9,15,856.0,108.0,0.95,15.0,747.0,573.0,442.5
2016,7,3,9,30,867.0,110.0,1.0,15.0,786.0,618.69,477.44
2016,7,3,9,45,886.5,105.0,1.05,15.5,823.0,663.04,509.92
2016,7,3,10,0,906.0,100.0,1.1,16.0,860.0,707.35,541.49
2016,7,3,10,15,912.0,101.5,1.1,16.0,888.0,747.74,568.22
2016,7,3,10,30,918.0,103.0,1.1,16.0,916.0,786.72,593.72
2016,7,3,10,45,922.0,104.0,1.15,16.0,938.0,822.09,617.2
2016,7,3,11,0,926.0,105.0,1.2,16.0,960.0,855.59,639.36
2016,7,3,11,15,929.0,105.5,1.15,16.0,975.0,885.75,657.77
2016,7,3,11,30,932.0,106.0,1.1,16.0,990.0,913.72,674.57
2016,7,3,11,45,933.0,106.5,1.05,16.0,998.0,937.58,688.58
2016,7,3,12,0,934.0,107.0,1.0,16.0,1006.0,958.94,700.93
2016,7,3,12,15,934.5,107.0,1.0,16.0,1006.5,976.75,711.94
2016,7,3,12,30,935.0,107.0,1.0,16.0,1007.0,991.88,721.34
2016,7,3,12,45,924.0,113.5,1.0,16.0,997.5,999.69,726.21
2016,7,3,13,0,913.0,120.0,1.0,16.0,988.0,1004.57,729.44
2016,7,3,13,15,910.0,119.5,1.0,16.0,974.0,1007.31,731.45
2016,7,3,13,30,907.0,119.0,1.0,16.0,960.0,1007.15,731.79
2016,7,3,13,45,904.0,117.0,1.0,16.0,939.5,1002.56,729.48
2016,7,3,14,0,901.0,115.0,1.0,16.0,919.0,995.09,725.52
2016,7,3,14,15,895.0,114.0,1.05,16.0,891.5,982.94,719.67
2016,7,3,14,30,889.0,113.0,1.1,16.0,864.0,968.09,712.17
2016,7,3,14,45,881.5,110.5,1.15,16.0,831.0,947.61,701.06
2016,7,3,15,0,874.0,108.0,1.2,16.0,798.0,924.65,688.33
2016,7,3,15,15,863.5,106.0,1.2,16.0,759.5,897.18,671.78
2016,7,3,15,30,853.0,104.0,1.2,16.0,721.0,867.64,653.82
2016,7,3,15,45,840.0,101.0,1.3,16.0,678.0,832.96,633.61
2016,7,3,16,0,827.0,98.0,1.4,16.0,635.0,801.68,615.37
2016,7,3,16,15,809.0,95.5,1.45,16.0,588.5,760.5,589.22
2016,7,3,16,30,791.0,93.0,1.5,16.0,542.0,718.44,562.04
2016,7,3,16,45,768.5,89.0,1.55,16.0,493.0,670.73,530.2
2016,7,3,17,0,746.0,85.0,1.6,16.0,444.0,622.92,497.57
2016,7,3,17,15,715.5,81.0,1.6,15.5,394.0,570.04,459.19
2016,7,3,17,30,685.0,77.0,1.6,15.0,344.0,520.57,422.07
2016,7,3,17,45,642.0,72.0,1.65,14.5,294.0,462.01,376.71
2016,7,3,18,0,599.0,67.0,1.7,14.0,244.0,406.15,331.76
2016,7,3,18,15,540.0,60.0,1.65,13.5,197.0,343.26,279.22
2016,7,3,18,30,481.0,53.0,1.6,13.0,150.0,285.09,228.89
2016,7,3,18,45,391.5,43.5,1.6,13.0,108.5,217.3,169.62
2016,7,3,19,0,302.0,34.0,1.6,13.0,67.0,157.8,115.97
2016,7,3,19,15,151.0,17.0,1.55,12.5,33.5,75.01,31.82
2016,7,3,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,4,5,15,127.0,16.0,0.75,10.0,28.0,12.43,0.0
2016,7,4,5,30,254.0,32.0,0.8,10.0,56.0,25.41,15.6
2016,7,4,5,45,354.5,41.5,0.85,10.5,96.5,31.43,22.23
2016,7,4,6,0,455.0,51.0,0.9,11.0,137.0,37.09,27.73
2016,7,4,6,15,519.0,58.5,0.9,11.0,183.5,40.61,31.17
2016,7,4,6,30,583.0,66.0,0.9,11.0,230.0,66.28,38.18
2016,7,4,6,45,630.5,70.5,0.95,11.5,280.0,102.24,57.15
2016,7,4,7,0,678.0,75.0,1.0,12.0,330.0,143.13,85.9
2016,7,4,7,15,709.5,79.5,1.0,12.5,380.0,189.29,123.33
2016,7,4,7,30,741.0,84.0,1.0,13.0,430.0,235.3,162.54
2016,7,4,7,45,767.5,86.5,1.0,13.5,479.5,281.28,202.66
2016,7,4,8,0,794.0,89.0,1.0,14.0,529.0,329.73,244.59
2016,7,4,8,15,812.0,92.0,1.0,14.0,576.0,377.77,286.18
2016,7,4,8,30,830.0,95.0,1.0,14.0,623.0,427.09,327.82
2016,7,4,8,45,845.5,96.5,1.05,14.5,667.0,478.72,369.67
2016,7,4,9,0,861.0,98.0,1.1,15.0,711.0,527.0,407.87
2016,7,4,9,15,871.5,100.0,1.1,15.0,750.0,573.32,444.02
2016,7,4,9,30,882.0,102.0,1.1,15.0,789.0,619.37,478.99
2016,7,4,9,45,876.5,111.0,1.1,15.5,819.5,661.12,508.79
2016,7,4,10,0,871.0,120.0,1.1,16.0,850.0,700.97,536.37
2016,7,4,10,15,878.0,121.5,1.1,16.0,878.5,740.9,563.61
2016,7,4,10,30,885.0,123.0,1.1,16.0,907.0,779.57,588.95
2016,7,4,10,45,890.0,124.0,1.15,16.5,929.0,814.77,611.24
2016,7,4,11,0,895.0,125.0,1.2,17.0,951.0,848.24,632.2
2016,7,4,11,15,898.5,125.5,1.2,17.0,966.0,878.11,651.14
2016,7,4,11,30,902.0,126.0,1.2,17.0,981.0,905.89,668.65
2016,7,4,11,45,903.5,126.5,1.25,17.0,989.0,929.69,684.31
2016,7,4,12,0,905.0,127.0,1.3,17.0,997.0,951.09,698.5
2016,7,4,12,15,905.5,127.0,1.3,17.0,997.5,968.61,709.47
2016,7,4,12,30,906.0,127.0,1.3,17.0,998.0,983.53,718.86
2016,7,4,12,45,915.5,119.0,1.35,17.0,994.0,996.5,727.94
2016,7,4,13,0,925.0,111.0,1.4,17.0,990.0,1006.68,735.36
2016,7,4,13,15,922.5,110.5,1.4,17.0,976.0,1009.9,737.65
2016,7,4,13,30,920.0,110.0,1.4,17.0,962.0,1010.2,738.28
2016,7,4,13,45,916.5,108.5,1.45,17.0,941.5,1005.57,736.72
2016,7,4,14,0,913.0,107.0,1.5,17.0,921.0,998.03,733.44
2016,7,4,14,15,907.0,106.0,1.5,17.0,893.5,985.74,726.43
2016,7,4,14,30,901.0,105.0,1.5,17.0,866.0,970.71,717.77
2016,7,4,14,45,894.0,103.0,1.55,17.0,833.0,951.02,706.88
2016,7,4,15,0,887.0,101.0,1.6,17.0,800.0,928.8,694.32
2016,7,4,15,15,876.5,99.0,1.6,16.5,761.5,901.03,678.65
2016,7,4,15,30,866.0,97.0,1.6,16.0,723.0,871.16,661.47
2016,7,4,15,45,854.5,94.0,1.65,16.0,680.0,837.38,640.82
2016,7,4,16,0,843.0,91.0,1.7,16.0,637.0,801.9,618.73
2016,7,4,16,15,825.5,88.5,1.7,16.0,590.5,765.47,595.19
2016,7,4,16,30,808.0,86.0,1.7,16.0,544.0,723.24,567.21
2016,7,4,16,45,787.5,82.0,1.75,16.0,495.0,676.39,535.83
2016,7,4,17,0,767.0,78.0,1.8,16.0,446.0,629.26,503.56
2016,7,4,17,15,737.5,74.5,1.85,15.5,396.0,576.82,466.01
2016,7,4,17,30,708.0,71.0,1.9,15.0,346.0,525.32,427.41
2016,7,4,17,45,668.0,66.0,1.95,14.5,296.5,469.49,383.86
2016,7,4,18,0,628.0,61.0,2.0,14.0,247.0,414.13,339.02
2016,7,4,18,15,569.5,55.0,2.0,13.5,199.5,351.42,286.43
2016,7,4,18,30,511.0,49.0,2.0,13.0,152.0,293.41,235.95
2016,7,4,18,45,421.5,40.5,2.0,13.0,110.0,225.46,176.12
2016,7,4,19,0,332.0,32.0,2.0,13.0,68.0,165.85,121.82
2016,7,4,19,15,166.0,16.0,2.0,12.5,34.0,77.97,32.24
2016,7,4,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,5,5,15,141.0,15.0,2.4,10.5,28.0,11.42,0.0
2016,7,5,5,30,282.0,30.0,2.4,11.0,56.0,23.52,13.8
2016,7,5,5,45,379.5,40.0,2.4,11.5,97.0,30.12,20.91
2016,7,5,6,0,477.0,50.0,2.4,12.0,138.0,36.3,26.84
2016,7,5,6,15,304.5,79.5,2.35,12.5,142.0,58.06,46.52
2016,7,5,6,30,132.0,109.0,2.3,13.0,146.0,94.62,72.29
2016,7,5,6,45,146.0,129.0,2.3,13.5,177.5,120.22,90.83
2016,7,5,7,0,160.0,149.0,2.3,14.0,209.0,147.4,111.64
2016,7,5,7,15,264.5,157.5,2.25,14.5,273.5,178.22,132.25
2016,7,5,7,30,369.0,166.0,2.2,15.0,338.0,223.44,165.81
2016,7,5,7,45,586.0,129.0,2.2,15.5,437.0,264.75,194.39
2016,7,5,8,0,803.0,92.0,2.2,16.0,536.0,334.07,247.92
2016,7,5,8,15,822.0,95.0,2.2,16.5,584.0,382.92,289.96
2016,7,5,8,30,841.0,98.0,2.2,17.0,632.0,433.14,332.14
2016,7,5,8,45,855.5,100.5,2.2,17.5,676.5,485.71,374.9
2016,7,5,9,0,870.0,103.0,2.2,18.0,721.0,534.87,413.9
2016,7,5,9,15,881.5,105.0,2.2,18.0,761.0,582.2,451.27
2016,7,5,9,30,893.0,107.0,2.2,18.0,801.0,629.33,487.53
2016,7,5,9,45,903.0,108.0,2.2,18.5,836.5,674.2,520.31
2016,7,5,10,0,913.0,109.0,2.2,19.0,872.0,718.31,551.68
2016,7,5,10,15,919.5,110.0,2.2,19.0,901.5,759.0,579.4
2016,7,5,10,30,926.0,111.0,2.2,19.0,931.0,798.28,605.63
2016,7,5,10,45,931.0,112.0,2.25,19.0,953.5,834.83,630.15
2016,7,5,11,0,936.0,113.0,2.3,19.0,976.0,869.56,653.32
2016,7,5,11,15,939.5,113.5,2.35,19.0,991.5,900.57,673.9
2016,7,5,11,30,943.0,114.0,2.4,19.0,1007.0,929.38,693.0
2016,7,5,11,45,944.5,114.5,2.45,19.0,1015.5,954.1,709.37
2016,7,5,12,0,946.0,115.0,2.5,19.0,1024.0,976.29,724.14
2016,7,5,12,15,946.5,115.0,2.55,19.0,1024.5,994.47,736.34
2016,7,5,12,30,947.0,115.0,2.6,19.0,1025.0,1009.93,746.85
2016,7,5,12,45,945.0,115.5,2.65,19.0,1018.0,1020.69,754.4
2016,7,5,13,0,943.0,116.0,2.7,19.0,1011.0,1028.53,760.2
2016,7,5,13,15,940.0,115.0,2.75,18.5,997.0,1030.95,764.03
2016,7,5,13,30,937.0,114.0,2.8,18.0,983.0,1030.37,766.06
2016,7,5,13,45,935.0,112.0,2.9,18.0,962.5,1026.74,765.23
2016,7,5,14,0,933.0,110.0,3.0,18.0,942.0,1020.12,762.52
2016,7,5,14,15,927.0,108.5,3.0,18.0,913.5,1007.22,754.85
2016,7,5,14,30,921.0,107.0,3.0,18.0,885.0,991.5,745.43
2016,7,5,14,45,913.5,105.0,3.05,18.0,851.0,971.12,733.35
2016,7,5,15,0,906.0,103.0,3.1,18.0,817.0,948.16,719.56
2016,7,5,15,15,895.0,101.0,3.1,17.5,777.5,919.61,702.87
2016,7,5,15,30,884.0,99.0,3.1,17.0,738.0,888.92,684.59
2016,7,5,15,45,870.0,96.5,3.15,17.0,693.5,853.16,661.64
2016,7,5,16,0,856.0,94.0,3.2,17.0,649.0,815.78,637.32
2016,7,5,16,15,838.0,91.5,3.25,16.5,601.0,778.64,614.04
2016,7,5,16,30,820.0,89.0,3.3,16.0,553.0,735.64,586.01
2016,7,5,16,45,795.5,85.5,3.35,16.0,502.5,686.04,551.44
2016,7,5,17,0,771.0,82.0,3.4,16.0,452.0,636.43,516.22
2016,7,5,17,15,739.5,78.0,3.45,15.5,401.0,581.95,475.85
2016,7,5,17,30,708.0,74.0,3.5,15.0,350.0,528.54,434.74
2016,7,5,17,45,662.0,70.0,3.6,15.0,299.0,470.7,387.89
2016,7,5,18,0,616.0,66.0,3.7,15.0,248.0,413.6,340.23
2016,7,5,18,15,554.0,59.5,3.7,14.0,199.5,349.11,286.11
2016,7,5,18,30,492.0,53.0,3.7,13.0,151.0,289.59,234.3
2016,7,5,18,45,397.0,44.0,3.7,12.5,109.0,219.73,172.76
2016,7,5,19,0,302.0,35.0,3.7,12.0,67.0,158.58,117.23
2016,7,5,19,15,151.0,17.5,3.65,11.5,33.5,75.32,30.2
2016,7,5,19,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,3.65,10.5,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,3.55,10.5,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,7,6,5,15,159.0,13.5,3.45,10.5,28.0,10.11,0.0
2016,7,6,5,30,318.0,27.0,3.4,11.0,56.0,20.71,11.35
2016,7,6,5,45,411.5,35.5,3.4,11.5,96.5,26.06,17.3
2016,7,6,6,0,505.0,44.0,3.4,12.0,137.0,31.07,22.16
2016,7,6,6,15,566.5,50.0,3.25,12.5,184.0,33.67,24.67
2016,7,6,6,30,628.0,56.0,3.1,13.0,231.0,57.31,30.3
2016,7,6,6,45,668.0,61.0,3.0,13.5,280.5,98.14,52.36
2016,7,6,7,0,708.0,66.0,2.9,14.0,330.0,140.03,81.71
2016,7,6,7,15,738.5,69.5,2.8,14.5,380.0,183.15,116.63
2016,7,6,7,30,769.0,73.0,2.7,15.0,430.0,229.42,156.45
2016,7,6,7,45,791.5,76.0,2.6,16.0,479.0,276.11,197.4
2016,7,6,8,0,814.0,79.0,2.5,17.0,528.0,324.85,239.75
2016,7,6,8,15,831.0,81.5,2.45,17.5,575.0,377.19,284.69
2016,7,6,8,30,848.0,84.0,2.4,18.0,622.0,426.37,326.12
2016,7,6,8,45,860.5,86.5,2.35,18.5,665.5,474.39,365.55
2016,7,6,9,0,873.0,89.0,2.3,19.0,709.0,522.7,403.94
2016,7,6,9,15,883.0,91.0,2.3,19.0,748.0,569.29,440.86
2016,7,6,9,30,893.0,93.0,2.3,19.0,787.0,615.55,476.59
2016,7,6,9,45,900.5,94.5,2.35,19.5,821.0,659.24,508.88
2016,7,6,10,0,908.0,96.0,2.4,20.0,855.0,702.0,539.61
2016,7,6,10,15,914.0,97.0,2.45,20.0,883.0,742.1,567.14
2016,7,6,10,30,920.0,98.0,2.5,20.0,911.0,780.79,593.47
2016,7,6,10,45,924.0,99.0,2.55,20.0,932.5,816.33,617.46
2016,7,6,11,0,928.0,100.0,2.6,20.0,954.0,849.99,640.07
2016,7,6,11,15,931.0,100.5,2.7,20.0,969.0,880.31,660.71
2016,7,6,11,30,934.0,101.0,2.8,20.0,984.0,908.43,679.86
2016,7,6,11,45,935.5,101.0,2.9,20.0,992.0,932.4,696.25
2016,7,6,12,0,937.0,101.0,3.0,20.0,1000.0,953.87,711.04
2016,7,6,12,15,937.0,101.0,3.1,19.5,1000.5,971.35,724.63
2016,7,6,12,30,937.0,101.0,3.2,19.0,1001.0,986.1,736.56
2016,7,6,12,45,930.5,104.5,3.35,19.0,993.0,995.35,743.91
2016,7,6,13,0,924.0,108.0,3.5,19.0,985.0,1001.68,749.45
2016,7,6,13,15,921.5,107.5,3.55,18.5,971.5,1004.94,753.75
2016,7,6,13,30,919.0,107.0,3.6,18.0,958.0,1005.28,756.23
2016,7,6,13,45,918.5,104.0,3.65,18.0,938.5,1002.03,755.01
2016,7,6,14,0,918.0,101.0,3.7,18.0,919.0,995.82,751.9
2016,7,6,14,15,912.5,100.0,3.7,18.0,892.0,983.97,744.76
2016,7,6,14,30,907.0,99.0,3.7,18.0,865.0,969.35,735.85
2016,7,6,14,45,903.0,95.5,3.75,18.0,833.0,950.75,724.61
2016,7,6,15,0,899.0,92.0,3.8,18.0,801.0,929.47,711.57
2016,7,6,15,15,889.5,90.5,3.8,17.5,763.0,902.86,695.85
2016,7,6,15,30,880.0,89.0,3.8,17.0,725.0,874.08,678.52
2016,7,6,15,45,870.0,86.0,3.8,17.0,682.5,841.18,656.87
2016,7,6,16,0,860.0,83.0,3.8,17.0,640.0,806.44,633.77
2016,7,6,16,15,844.0,80.5,3.8,16.5,593.5,765.86,607.34
2016,7,6,16,30,828.0,78.0,3.8,16.0,547.0,724.23,579.73
2016,7,6,16,45,808.5,75.0,3.8,16.0,498.5,683.08,550.96
2016,7,6,17,0,789.0,72.0,3.8,16.0,450.0,637.03,517.98
2016,7,6,17,15,761.0,68.5,3.8,15.5,400.0,584.72,479.41
2016,7,6,17,30,733.0,65.0,3.8,15.0,350.0,533.22,439.49
2016,7,6,17,45,692.5,61.0,3.8,14.5,299.5,475.1,392.86
2016,7,6,18,0,652.0,57.0,3.8,14.0,249.0,419.37,346.56
2016,7,6,18,15,595.0,51.5,3.7,13.5,201.5,359.04,294.74
2016,7,6,18,30,538.0,46.0,3.6,13.0,154.0,301.2,243.46
2016,7,6,18,45,450.0,38.0,3.55,13.0,111.5,233.26,182.75
2016,7,6,19,0,362.0,30.0,3.5,13.0,69.0,173.58,127.44
2016,7,6,19,15,181.0,15.0,3.4,12.5,34.5,80.65,30.89
2016,7,6,19,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,7,5,15,157.5,13.0,3.05,10.5,27.0,9.71,0.0
2016,7,7,5,30,315.0,26.0,3.0,11.0,54.0,19.85,10.52
2016,7,7,5,45,411.0,34.0,2.95,11.5,94.5,24.8,16.17
2016,7,7,6,0,507.0,42.0,2.9,12.0,135.0,29.44,20.69
2016,7,7,6,15,568.0,48.0,2.85,12.5,182.0,32.12,23.28
2016,7,7,6,30,629.0,54.0,2.8,13.0,229.0,57.63,31.17
2016,7,7,6,45,670.5,58.5,2.75,13.5,278.0,94.94,49.82
2016,7,7,7,0,712.0,63.0,2.7,14.0,327.0,136.66,78.75
2016,7,7,7,15,742.0,66.5,2.65,14.5,377.0,179.87,113.68
2016,7,7,7,30,772.0,70.0,2.6,15.0,427.0,226.18,153.53
2016,7,7,7,45,794.5,73.0,2.6,15.5,476.0,273.01,195.05
2016,7,7,8,0,817.0,76.0,2.6,16.0,525.0,326.17,241.55
2016,7,7,8,15,834.0,78.5,2.6,16.0,572.0,374.37,284.14
2016,7,7,8,30,851.0,81.0,2.6,16.0,619.0,423.69,326.79
2016,7,7,8,45,864.0,83.0,2.65,16.5,662.5,471.64,366.87
2016,7,7,9,0,877.0,85.0,2.7,17.0,706.0,519.92,406.07
2016,7,7,9,15,887.0,86.5,2.75,17.0,745.0,566.25,443.54
2016,7,7,9,30,897.0,88.0,2.8,17.0,784.0,612.23,479.86
2016,7,7,9,45,902.0,91.0,2.85,17.0,817.5,655.89,513.6
2016,7,7,10,0,907.0,94.0,2.9,17.0,851.0,698.42,545.74
2016,7,7,10,15,913.0,95.0,2.95,17.0,879.5,738.52,573.83
2016,7,7,10,30,919.0,96.0,3.0,17.0,908.0,777.2,600.71
2016,7,7,10,45,924.0,96.5,3.05,17.5,930.0,813.05,624.25
2016,7,7,11,0,929.0,97.0,3.1,18.0,952.0,847.08,646.31
2016,7,7,11,15,932.0,97.5,3.1,18.0,967.0,877.46,666.62
2016,7,7,11,30,935.0,98.0,3.1,18.0,982.0,905.63,685.36
2016,7,7,11,45,937.5,97.5,3.15,18.0,990.0,930.05,701.88
2016,7,7,12,0,940.0,97.0,3.2,18.0,998.0,952.0,716.76
2016,7,7,12,15,940.0,97.0,3.2,18.0,999.0,969.54,728.36
2016,7,7,12,30,940.0,97.0,3.2,18.0,1000.0,984.34,738.21
2016,7,7,12,45,935.5,99.0,3.25,18.0,992.5,994.04,745.13
2016,7,7,13,0,931.0,101.0,3.3,18.0,985.0,1000.83,750.25
2016,7,7,13,15,928.5,100.5,3.3,18.0,971.0,1004.09,752.75
2016,7,7,13,30,926.0,100.0,3.3,18.0,957.0,1004.4,753.41
2016,7,7,13,45,924.0,97.5,3.3,18.0,937.0,1000.16,751.17
2016,7,7,14,0,922.0,95.0,3.3,18.0,917.0,992.95,747.08
2016,7,7,14,15,916.5,94.0,3.25,18.0,889.5,981.04,739.57
2016,7,7,14,30,911.0,93.0,3.2,18.0,862.0,966.34,730.3
2016,7,7,14,45,906.0,90.5,3.2,18.0,829.5,947.79,718.89
2016,7,7,15,0,901.0,88.0,3.2,18.0,797.0,926.59,705.74
2016,7,7,15,15,891.0,86.5,3.15,17.5,759.0,899.48,689.49
2016,7,7,15,30,881.0,85.0,3.1,17.0,721.0,870.2,671.69
2016,7,7,15,45,871.0,82.0,3.1,17.0,678.5,837.24,650.24
2016,7,7,16,0,861.0,79.0,3.1,17.0,636.0,802.44,627.35
2016,7,7,16,15,845.5,77.0,3.1,16.5,590.0,762.76,601.86
2016,7,7,16,30,830.0,75.0,3.1,16.0,544.0,722.0,575.17
2016,7,7,16,45,810.5,71.5,3.15,16.0,495.5,675.75,543.05
2016,7,7,17,0,791.0,68.0,3.2,16.0,447.0,633.4,513.32
2016,7,7,17,15,763.5,65.0,3.2,15.5,397.0,581.93,475.76
2016,7,7,17,30,736.0,62.0,3.2,15.0,347.0,531.24,436.67
2016,7,7,17,45,698.5,58.0,3.25,14.5,297.5,474.72,391.66
2016,7,7,18,0,661.0,54.0,3.3,14.0,248.0,420.35,346.7
2016,7,7,18,15,605.5,48.5,3.25,13.5,200.5,358.04,293.49
2016,7,7,18,30,550.0,43.0,3.2,13.0,153.0,302.5,244.12
2016,7,7,18,45,467.5,35.5,3.2,12.5,111.0,236.79,185.54
2016,7,7,19,0,385.0,28.0,3.2,12.0,69.0,178.88,131.44
2016,7,7,19,15,192.5,14.0,3.15,11.5,34.5,82.4,30.06
2016,7,7,19,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,7,8,5,15,171.0,12.0,2.75,10.5,27.0,8.87,0.0
2016,7,8,5,30,342.0,24.0,2.7,11.0,54.0,18.07,8.95
2016,7,8,5,45,432.0,31.5,2.65,11.5,93.5,22.67,14.29
2016,7,8,6,0,522.0,39.0,2.6,12.0,133.0,29.43,20.68
2016,7,8,6,15,580.5,44.0,2.6,12.5,179.0,31.65,22.86
2016,7,8,6,30,639.0,49.0,2.6,13.0,225.0,52.35,27.12
2016,7,8,6,45,676.5,53.5,2.65,13.5,273.5,89.82,45.55
2016,7,8,7,0,714.0,58.0,2.7,14.0,322.0,131.31,74.25
2016,7,8,7,15,743.0,61.5,2.65,14.5,371.5,174.43,109.08
2016,7,8,7,30,772.0,65.0,2.6,15.0,421.0,220.54,148.82
2016,7,8,7,45,792.0,68.0,2.6,15.5,469.0,271.04,193.39
2016,7,8,8,0,812.0,71.0,2.6,16.0,517.0,318.91,235.81
2016,7,8,8,15,829.0,73.5,2.6,16.5,563.5,366.86,277.75
2016,7,8,8,30,846.0,76.0,2.6,17.0,610.0,415.91,319.61
2016,7,8,8,45,856.5,79.0,2.65,17.5,652.5,463.37,359.26
2016,7,8,9,0,867.0,82.0,2.7,18.0,695.0,510.96,397.87
2016,7,8,9,15,877.5,83.5,2.7,18.0,734.0,557.13,435.0
2016,7,8,9,30,888.0,85.0,2.7,18.0,773.0,603.02,470.99
2016,7,8,9,45,896.0,86.0,2.75,18.5,807.0,646.39,503.54
2016,7,8,10,0,904.0,87.0,2.8,19.0,841.0,688.87,534.39
2016,7,8,10,15,910.0,88.5,2.8,19.0,869.0,729.32,562.31
2016,7,8,10,30,916.0,90.0,2.8,19.0,897.0,768.37,588.97
2016,7,8,10,45,920.5,90.5,2.8,19.0,919.5,803.74,612.84
2016,7,8,11,0,925.0,91.0,2.8,19.0,942.0,837.26,635.28
2016,7,8,11,15,928.5,91.5,2.8,19.0,957.0,867.95,655.66
2016,7,8,11,30,932.0,92.0,2.8,19.0,972.0,896.46,674.49
2016,7,8,11,45,935.5,91.0,2.85,19.0,981.0,921.22,691.12
2016,7,8,12,0,939.0,90.0,2.9,19.0,990.0,943.53,706.16
2016,7,8,12,15,939.5,90.0,2.9,19.0,991.0,961.5,717.95
2016,7,8,12,30,940.0,90.0,2.9,19.0,992.0,976.74,728.0
2016,7,8,12,45,935.0,92.5,2.9,19.5,984.5,986.44,733.06
2016,7,8,13,0,930.0,95.0,2.9,20.0,977.0,993.23,736.32
2016,7,8,13,15,927.5,94.5,2.9,19.5,963.5,996.45,740.17
2016,7,8,13,30,925.0,94.0,2.9,19.0,950.0,996.72,742.21
2016,7,8,13,45,921.5,93.0,2.95,19.0,929.5,992.56,740.47
2016,7,8,14,0,918.0,92.0,3.0,19.0,909.0,985.47,736.92
2016,7,8,14,15,912.5,91.0,3.0,19.0,882.0,973.58,729.85
2016,7,8,14,30,907.0,90.0,3.0,19.0,855.0,958.92,721.05
2016,7,8,14,45,899.5,88.5,3.0,19.0,822.0,939.15,708.88
2016,7,8,15,0,892.0,87.0,3.0,19.0,789.0,916.85,695.05
2016,7,8,15,15,882.0,85.5,2.95,18.5,751.0,889.92,678.99
2016,7,8,15,30,872.0,84.0,2.9,18.0,713.0,860.84,661.38
2016,7,8,15,45,860.5,81.5,2.9,18.0,670.5,827.39,639.69
2016,7,8,16,0,849.0,79.0,2.9,18.0,628.0,792.21,616.63
2016,7,8,16,15,833.0,77.0,2.85,17.5,582.0,752.51,590.94
2016,7,8,16,30,817.0,75.0,2.8,17.0,536.0,711.78,564.13
2016,7,8,16,45,797.5,71.5,2.75,17.0,488.0,665.97,532.1
2016,7,8,17,0,778.0,68.0,2.7,17.0,440.0,624.1,502.54
2016,7,8,17,15,750.5,64.5,2.65,16.5,390.5,572.55,464.99
2016,7,8,17,30,723.0,61.0,2.6,16.0,341.0,521.79,426.06
2016,7,8,17,45,686.5,57.0,2.6,16.0,292.0,466.39,381.52
2016,7,8,18,0,650.0,53.0,2.6,16.0,243.0,413.09,337.19
2016,7,8,18,15,594.5,47.5,2.5,15.5,196.0,351.3,284.99
2016,7,8,18,30,539.0,42.0,2.4,15.0,149.0,296.2,236.56
2016,7,8,18,45,455.0,35.0,2.35,14.5,108.0,231.09,179.19
2016,7,8,19,0,371.0,28.0,2.3,14.0,67.0,173.93,126.34
2016,7,8,19,15,185.5,14.0,2.25,13.5,33.5,80.1,26.86
2016,7,8,19,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,9,5,15,168.0,11.5,1.15,11.5,26.0,11.3,0.0
2016,7,9,5,30,336.0,23.0,1.2,12.0,52.0,17.23,8.1
2016,7,9,5,45,428.0,30.5,1.25,12.5,91.5,21.88,13.53
2016,7,9,6,0,520.0,38.0,1.3,13.0,131.0,28.58,19.85
2016,7,9,6,15,578.5,43.0,1.4,13.5,177.0,30.85,22.06
2016,7,9,6,30,637.0,48.0,1.5,14.0,223.0,50.2,25.93
2016,7,9,6,45,675.5,52.0,1.6,14.5,271.0,87.19,43.48
2016,7,9,7,0,714.0,56.0,1.7,15.0,319.0,128.28,71.42
2016,7,9,7,15,743.0,59.5,1.75,15.0,368.5,171.38,106.09
2016,7,9,7,30,772.0,63.0,1.8,15.0,418.0,217.47,145.84
2016,7,9,7,45,792.5,65.5,1.9,15.5,466.0,267.66,190.01
2016,7,9,8,0,813.0,68.0,2.0,16.0,514.0,315.26,232.13
2016,7,9,8,15,829.5,70.5,2.05,16.0,560.0,363.06,274.39
2016,7,9,8,30,846.0,73.0,2.1,16.0,606.0,411.93,316.71
2016,7,9,8,45,859.0,74.5,2.15,16.5,649.0,459.2,356.22
2016,7,9,9,0,872.0,76.0,2.2,17.0,692.0,506.8,394.86
2016,7,9,9,15,883.0,77.5,2.25,17.0,731.5,553.46,432.48
2016,7,9,9,30,894.0,79.0,2.3,17.0,771.0,599.88,469.02
2016,7,9,9,45,612.5,227.5,2.35,17.0,711.5,590.97,459.01
2016,7,9,10,0,331.0,376.0,2.4,17.0,652.0,566.47,435.79
2016,7,9,10,15,624.5,232.0,2.45,17.0,774.5,655.38,508.14
2016,7,9,10,30,918.0,88.0,2.5,17.0,897.0,766.97,591.32
2016,7,9,10,45,928.5,86.0,2.55,17.5,921.5,804.74,615.47
2016,7,9,11,0,939.0,84.0,2.6,18.0,946.0,841.01,638.94
2016,7,9,11,15,944.5,84.5,2.65,18.0,964.0,873.78,661.06
2016,7,9,11,30,950.0,85.0,2.7,18.0,982.0,904.44,681.69
2016,7,9,11,45,956.0,84.5,2.8,18.0,993.5,932.3,700.82
2016,7,9,12,0,962.0,84.0,2.9,18.0,1005.0,957.79,718.38
2016,7,9,12,15,965.0,84.0,2.95,18.0,1008.5,978.47,732.37
2016,7,9,12,30,968.0,84.0,3.0,18.0,1012.0,996.42,744.64
2016,7,9,12,45,967.0,86.0,3.15,18.0,1007.5,1009.75,754.78
2016,7,9,13,0,966.0,88.0,3.3,18.0,1003.0,1020.13,763.07
2016,7,9,13,15,965.5,87.5,3.35,17.5,991.0,1025.44,768.77
2016,7,9,13,30,965.0,87.0,3.4,17.0,979.0,1027.7,772.59
2016,7,9,13,45,964.0,86.0,3.5,17.0,960.0,1025.88,772.75
2016,7,9,14,0,963.0,85.0,3.6,17.0,941.0,1020.98,770.97
2016,7,9,14,15,958.5,84.0,3.65,16.5,914.5,1009.68,766.04
2016,7,9,14,30,954.0,83.0,3.7,16.0,888.0,995.44,759.21
2016,7,9,14,45,947.5,82.0,3.75,16.0,855.0,976.47,747.76
2016,7,9,15,0,941.0,81.0,3.8,16.0,822.0,954.8,734.5
2016,7,9,15,15,932.5,80.0,3.85,15.5,783.0,928.77,719.53
2016,7,9,15,30,924.0,79.0,3.9,15.0,744.0,900.41,702.81
2016,7,9,15,45,911.0,77.5,3.95,15.0,700.5,865.47,679.94
2016,7,9,16,0,898.0,76.0,4.0,15.0,657.0,828.76,655.62
2016,7,9,16,15,883.5,74.0,4.0,14.5,610.0,788.74,629.57
2016,7,9,16,30,869.0,72.0,4.0,14.0,563.0,747.48,602.19
2016,7,9,16,45,849.5,69.5,4.0,14.0,513.5,701.0,569.3
2016,7,9,17,0,830.0,67.0,4.0,14.0,464.0,654.11,535.57
2016,7,9,17,15,803.5,64.0,3.95,13.5,413.0,606.02,500.28
2016,7,9,17,30,777.0,61.0,3.9,13.0,362.0,554.31,459.82
2016,7,9,17,45,740.0,57.0,3.85,13.0,310.5,496.34,412.21
2016,7,9,18,0,703.0,53.0,3.8,13.0,259.0,440.44,364.76
2016,7,9,18,15,647.5,48.0,3.7,12.5,209.5,376.85,310.04
2016,7,9,18,30,592.0,43.0,3.6,12.0,160.0,317.52,257.08
2016,7,9,18,45,501.0,36.0,3.5,12.0,116.0,246.84,193.51
2016,7,9,19,0,410.0,29.0,3.4,12.0,72.0,188.08,137.7
2016,7,9,19,15,205.0,14.5,3.4,11.5,36.0,86.21,27.14
2016,7,9,19,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,10,5,15,176.0,12.0,3.2,10.5,27.0,11.8,0.0
2016,7,10,5,30,352.0,24.0,3.2,11.0,54.0,18.26,8.77
2016,7,10,5,45,452.5,31.5,3.2,11.5,95.5,22.86,14.39
2016,7,10,6,0,553.0,39.0,3.2,12.0,137.0,29.64,20.83
2016,7,10,6,15,613.5,44.5,3.2,12.5,185.0,32.3,23.42
2016,7,10,6,30,674.0,50.0,3.2,13.0,233.0,51.52,27.27
2016,7,10,6,45,716.5,53.5,3.25,13.5,284.0,90.03,44.92
2016,7,10,7,0,759.0,57.0,3.3,14.0,335.0,133.08,73.96
2016,7,10,7,15,787.5,60.5,3.3,14.5,386.5,178.25,110.28
2016,7,10,7,30,816.0,64.0,3.3,15.0,438.0,230.75,155.38
2016,7,10,7,45,838.5,66.0,3.3,15.5,488.5,278.8,198.18
2016,7,10,8,0,861.0,68.0,3.3,16.0,539.0,328.83,242.69
2016,7,10,8,15,877.5,70.0,3.3,16.0,586.5,378.51,287.02
2016,7,10,8,30,894.0,72.0,3.3,16.0,634.0,429.23,331.34
2016,7,10,8,45,907.0,73.5,3.3,16.5,679.0,478.75,373.06
2016,7,10,9,0,920.0,75.0,3.3,17.0,724.0,528.58,413.78
2016,7,10,9,15,929.5,76.5,3.35,17.0,764.0,576.58,452.91
2016,7,10,9,30,939.0,78.0,3.4,17.0,804.0,624.16,490.76
2016,7,10,9,45,942.0,81.5,3.5,17.5,838.0,668.85,524.72
2016,7,10,10,0,945.0,85.0,3.6,18.0,872.0,712.19,556.54
2016,7,10,10,15,951.0,86.5,3.65,18.0,901.0,754.28,586.11
2016,7,10,10,30,957.0,88.0,3.7,18.0,930.0,794.88,614.39
2016,7,10,10,45,961.5,88.5,3.8,18.5,952.5,831.71,638.84
2016,7,10,11,0,966.0,89.0,3.9,19.0,975.0,866.59,661.74
2016,7,10,11,15,969.0,89.5,3.95,19.0,991.0,898.13,683.22
2016,7,10,11,30,972.0,90.0,4.0,19.0,1007.0,927.34,703.06
2016,7,10,11,45,973.5,90.5,4.1,19.0,1015.5,952.79,720.6
2016,7,10,12,0,975.0,91.0,4.2,19.0,1024.0,975.62,736.4
2016,7,10,12,15,975.5,91.0,4.25,19.0,1025.0,994.32,749.18
2016,7,10,12,30,976.0,91.0,4.3,19.0,1026.0,1010.18,760.14
2016,7,10,12,45,969.0,95.0,4.35,19.0,1018.0,1019.99,767.12
2016,7,10,13,0,962.0,99.0,4.4,19.0,1010.0,1026.76,772.18
2016,7,10,13,15,960.0,98.5,4.35,19.0,996.5,1030.75,774.91
2016,7,10,13,30,958.0,98.0,4.3,19.0,983.0,1031.69,775.71
2016,7,10,13,45,955.0,97.0,4.3,19.0,962.5,1028.08,773.89
2016,7,10,14,0,952.0,96.0,4.3,19.0,942.0,1021.43,770.16
2016,7,10,14,15,947.0,95.0,4.3,19.0,914.5,1009.87,763.23
2016,7,10,14,30,942.0,94.0,4.3,19.0,887.0,995.4,754.44
2016,7,10,14,45,935.5,92.0,4.3,19.0,853.5,975.64,742.12
2016,7,10,15,0,929.0,90.0,4.3,19.0,820.0,953.19,728.03
2016,7,10,15,15,919.5,88.5,4.25,19.0,781.0,926.04,710.43
2016,7,10,15,30,910.0,87.0,4.2,19.0,742.0,896.61,691.24
2016,7,10,15,45,897.5,85.0,4.2,19.0,698.0,861.97,668.55
2016,7,10,16,0,885.0,83.0,4.2,19.0,654.0,825.56,644.46
2016,7,10,16,15,868.5,80.5,4.2,18.5,606.5,783.84,617.48
2016,7,10,16,30,852.0,78.0,4.2,18.0,559.0,741.04,589.27
2016,7,10,16,45,830.5,75.5,4.2,18.0,508.5,693.76,556.14
2016,7,10,17,0,809.0,73.0,4.2,18.0,458.0,650.53,525.55
2016,7,10,17,15,780.0,69.5,4.1,17.5,406.5,596.8,485.84
2016,7,10,17,30,751.0,66.0,4.0,17.0,355.0,543.9,444.89
2016,7,10,17,45,710.5,61.5,3.95,16.5,303.5,484.44,397.47
2016,7,10,18,0,670.0,57.0,3.9,16.0,252.0,427.35,350.3
2016,7,10,18,15,611.0,51.5,3.85,15.5,203.0,365.38,297.48
2016,7,10,18,30,552.0,46.0,3.8,15.0,154.0,306.02,245.19
2016,7,10,18,45,459.5,38.0,3.8,14.5,111.0,235.87,183.31
2016,7,10,19,0,367.0,30.0,3.8,14.0,68.0,174.41,126.47
2016,7,10,19,15,183.5,15.0,3.8,13.5,34.0,80.31,22.04
2016,7,10,19,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,11,5,15,172.0,12.0,2.2,11.5,26.0,11.8,0.0
2016,7,11,5,30,344.0,24.0,2.2,12.0,52.0,18.36,8.6
2016,7,11,5,45,443.5,31.5,2.25,12.5,93.0,22.95,14.38
2016,7,11,6,0,543.0,39.0,2.3,13.0,134.0,29.74,20.82
2016,7,11,6,15,604.5,44.5,2.25,13.5,182.0,32.38,23.4
2016,7,11,6,30,666.0,50.0,2.2,14.0,230.0,49.98,26.8
2016,7,11,6,45,707.0,54.0,2.2,15.0,280.5,88.39,43.96
2016,7,11,7,0,748.0,58.0,2.2,16.0,331.0,131.18,72.29
2016,7,11,7,15,777.5,61.5,2.2,16.5,382.0,175.97,107.72
2016,7,11,7,30,807.0,65.0,2.2,17.0,433.0,228.18,151.89
2016,7,11,7,45,828.5,67.5,2.2,17.5,483.0,275.99,193.88
2016,7,11,8,0,850.0,70.0,2.2,18.0,533.0,325.68,237.43
2016,7,11,8,15,866.5,72.5,2.2,18.5,581.0,375.31,280.42
2016,7,11,8,30,883.0,75.0,2.2,19.0,629.0,425.99,323.19
2016,7,11,8,45,895.0,77.0,2.25,19.5,673.5,475.05,363.71
2016,7,11,9,0,907.0,79.0,2.3,20.0,718.0,524.33,403.2
2016,7,11,9,15,917.5,80.5,2.35,20.0,758.0,572.37,441.44
2016,7,11,9,30,928.0,82.0,2.4,20.0,798.0,620.07,478.5
2016,7,11,9,45,928.5,87.5,2.45,20.5,831.5,664.64,511.32
2016,7,11,10,0,929.0,93.0,2.5,21.0,865.0,707.69,542.17
2016,7,11,10,15,935.5,94.0,2.5,21.0,894.0,749.15,570.31
2016,7,11,10,30,942.0,95.0,2.5,21.0,923.0,789.18,597.1
2016,7,11,10,45,947.0,95.5,2.55,21.0,946.0,825.97,621.79
2016,7,11,11,0,952.0,96.0,2.6,21.0,969.0,860.9,645.1
2016,7,11,11,15,955.5,96.5,2.7,21.0,985.0,892.54,666.47
2016,7,11,11,30,959.0,97.0,2.8,21.0,1001.0,921.92,686.34
2016,7,11,11,45,961.0,97.0,2.9,21.5,1009.5,947.12,702.07
2016,7,11,12,0,963.0,97.0,3.0,22.0,1018.0,969.74,716.11
2016,7,11,12,15,963.0,97.5,3.1,22.0,1019.0,988.35,728.93
2016,7,11,12,30,963.0,98.0,3.2,22.0,1020.0,1004.15,740.0
2016,7,11,12,45,962.5,97.5,3.3,22.0,1013.5,1015.59,748.33
2016,7,11,13,0,962.0,97.0,3.4,22.0,1007.0,1024.06,754.84
2016,7,11,13,15,959.0,96.5,3.5,21.5,993.0,1027.09,759.37
2016,7,11,13,30,956.0,96.0,3.6,21.0,979.0,1027.07,762.03
2016,7,11,13,45,953.0,94.5,3.7,21.0,958.0,1022.94,760.63
2016,7,11,14,0,950.0,93.0,3.8,21.0,937.0,1015.77,757.32
2016,7,11,14,15,944.5,92.0,3.85,21.0,909.5,1003.73,750.51
2016,7,11,14,30,939.0,91.0,3.9,21.0,882.0,988.8,741.86
2016,7,11,14,45,932.5,89.0,3.95,21.0,848.5,969.06,730.02
2016,7,11,15,0,926.0,87.0,4.0,21.0,815.0,946.64,716.39
2016,7,11,15,15,916.0,85.5,4.0,20.5,775.5,919.08,700.29
2016,7,11,15,30,906.0,84.0,4.0,20.0,736.0,889.27,682.54
2016,7,11,15,45,895.0,81.5,4.05,20.0,692.5,855.42,660.75
2016,7,11,16,0,884.0,79.0,4.1,20.0,649.0,819.71,637.47
2016,7,11,16,15,868.0,77.0,4.05,19.5,602.0,778.95,611.07
2016,7,11,16,30,852.0,75.0,4.0,19.0,555.0,737.08,583.48
2016,7,11,16,45,832.0,72.0,4.0,18.5,505.5,690.28,551.91
2016,7,11,17,0,812.0,69.0,4.0,18.0,456.0,647.38,522.65
2016,7,11,17,15,784.5,65.5,4.0,17.5,404.5,594.51,484.03
2016,7,11,17,30,757.0,62.0,4.0,17.0,353.0,542.36,443.85
2016,7,11,17,45,719.0,58.0,4.0,16.5,302.5,484.68,397.84
2016,7,11,18,0,681.0,54.0,4.0,16.0,252.0,429.16,351.9
2016,7,11,18,15,624.0,48.5,3.95,15.5,203.0,365.29,297.48
2016,7,11,18,30,567.0,43.0,3.9,15.0,154.0,305.85,244.98
2016,7,11,18,45,475.5,35.5,3.85,14.5,111.0,238.66,185.26
2016,7,11,19,0,384.0,28.0,3.8,14.0,68.0,177.57,128.26
2016,7,11,19,15,192.0,14.0,3.75,13.5,34.0,81.08,19.02
2016,7,11,19,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,3.8,10.5,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,7,12,5,15,171.5,11.5,3.9,10.5,25.5,11.3,0.0
2016,7,12,5,30,343.0,23.0,3.9,11.0,51.0,17.52,7.75
2016,7,12,5,45,444.5,31.5,3.9,11.5,92.5,23.04,14.49
2016,7,12,6,0,546.0,40.0,3.9,12.0,134.0,30.82,21.84
2016,7,12,6,15,609.5,45.5,3.95,12.5,183.0,33.39,24.38
2016,7,12,6,30,673.0,51.0,4.0,13.0,232.0,49.61,27.34
2016,7,12,6,45,714.0,55.5,4.05,13.5,283.0,88.71,44.67
2016,7,12,7,0,755.0,60.0,4.1,14.0,334.0,132.22,73.64
2016,7,12,7,15,785.0,63.5,4.05,14.5,386.0,177.4,109.63
2016,7,12,7,30,815.0,67.0,4.0,15.0,438.0,225.71,151.15
2016,7,12,7,45,836.5,70.0,4.0,15.5,489.0,278.71,198.06
2016,7,12,8,0,858.0,73.0,4.0,16.0,540.0,329.26,243.12
2016,7,12,8,15,874.5,75.5,3.95,16.5,588.0,379.32,287.34
2016,7,12,8,30,891.0,78.0,3.9,17.0,636.0,430.43,331.4
2016,7,12,8,45,903.5,80.0,3.85,18.0,681.0,480.14,372.54
2016,7,12,9,0,916.0,82.0,3.8,19.0,726.0,530.11,412.47
2016,7,12,9,15,925.5,83.5,3.75,19.0,766.0,578.07,451.22
2016,7,12,9,30,935.0,85.0,3.7,19.0,806.0,625.59,488.64
2016,7,12,9,45,945.0,85.0,3.7,19.5,841.5,671.41,523.08
2016,7,12,10,0,955.0,85.0,3.7,20.0,877.0,716.42,555.8
2016,7,12,10,15,960.5,86.0,3.7,20.0,906.0,758.16,584.69
2016,7,12,10,30,966.0,87.0,3.7,20.0,935.0,798.35,612.23
2016,7,12,10,45,970.0,87.5,3.7,20.5,957.5,835.18,635.98
2016,7,12,11,0,974.0,88.0,3.7,21.0,980.0,870.02,658.1
2016,7,12,11,15,976.0,88.5,3.7,21.0,995.5,901.04,678.7
