Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,12,11,30,978.0,89.0,3.7,21.0,1011.0,929.67,697.62
2016,7,12,11,45,978.5,89.5,3.75,21.5,1018.5,954.45,712.85
2016,7,12,12,0,979.0,90.0,3.8,22.0,1026.0,976.55,726.26
2016,7,12,12,15,979.0,90.5,3.85,22.0,1026.5,995.43,738.96
2016,7,12,12,30,979.0,91.0,3.9,22.0,1027.0,1011.44,749.84
2016,7,12,12,45,968.0,96.5,3.95,22.0,1017.5,1019.07,755.26
2016,7,12,13,0,957.0,102.0,4.0,22.0,1008.0,1023.59,758.79
2016,7,12,13,15,954.5,101.5,4.05,21.5,994.0,1027.16,763.31
2016,7,12,13,30,952.0,101.0,4.1,21.0,980.0,1027.69,765.92
2016,7,12,13,45,947.5,100.5,4.15,21.0,958.5,1023.24,763.87
2016,7,12,14,0,943.0,100.0,4.2,21.0,937.0,1015.78,759.95
2016,7,12,14,15,937.0,99.0,4.2,21.0,909.0,1003.4,752.53
2016,7,12,14,30,931.0,98.0,4.2,21.0,881.0,988.16,743.29
2016,7,12,14,45,923.5,96.0,4.25,21.0,847.0,967.68,730.86
2016,7,12,15,0,916.0,94.0,4.3,21.0,813.0,944.58,716.67
2016,7,12,15,15,906.5,92.5,4.3,20.5,774.0,917.74,700.97
2016,7,12,15,30,897.0,91.0,4.3,20.0,735.0,888.65,683.62
2016,7,12,15,45,885.0,88.5,4.3,20.0,691.5,854.24,661.1
2016,7,12,16,0,873.0,86.0,4.3,20.0,648.0,818.06,637.17
2016,7,12,16,15,856.5,83.5,4.25,19.5,601.0,776.74,610.28
2016,7,12,16,30,840.0,81.0,4.2,19.0,554.0,734.35,582.22
2016,7,12,16,45,820.0,77.5,4.2,19.0,504.5,691.89,552.76
2016,7,12,17,0,800.0,74.0,4.2,19.0,455.0,644.47,519.05
2016,7,12,17,15,771.5,70.5,4.15,18.5,403.5,591.42,479.94
2016,7,12,17,30,743.0,67.0,4.1,18.0,352.0,539.17,439.66
2016,7,12,17,45,704.0,62.0,4.05,17.5,301.0,480.32,392.81
2016,7,12,18,0,665.0,57.0,4.0,17.0,250.0,423.73,346.12
2016,7,12,18,15,606.0,51.5,3.9,16.0,201.5,362.08,294.15
2016,7,12,18,30,547.0,46.0,3.8,15.0,153.0,303.0,242.53
2016,7,12,18,45,453.5,38.0,3.75,14.5,109.5,232.83,180.59
2016,7,12,19,0,360.0,30.0,3.7,14.0,66.0,171.45,123.46
2016,7,12,19,15,180.0,15.0,3.65,13.5,33.0,78.58,14.63
2016,7,12,19,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,13,5,15,151.5,12.0,3.0,12.5,24.0,11.8,0.0
2016,7,13,5,30,303.0,24.0,2.9,13.0,48.0,18.57,8.18
2016,7,13,5,45,408.0,33.0,2.85,14.0,89.0,24.5,15.54
2016,7,13,6,0,513.0,42.0,2.8,15.0,130.0,30.04,20.85
2016,7,13,6,15,578.5,48.0,2.7,15.5,178.0,32.67,23.42
2016,7,13,6,30,644.0,54.0,2.6,16.0,226.0,50.35,28.96
2016,7,13,6,45,688.5,59.0,2.55,17.0,277.5,88.64,45.26
2016,7,13,7,0,733.0,64.0,2.5,18.0,329.0,131.69,73.0
2016,7,13,7,15,764.5,67.5,2.45,18.5,380.5,176.02,107.37
2016,7,13,7,30,796.0,71.0,2.4,19.0,432.0,223.63,147.25
2016,7,13,7,45,819.5,74.0,2.35,20.0,483.0,271.88,188.78
2016,7,13,8,0,843.0,77.0,2.3,21.0,534.0,326.59,235.25
2016,7,13,8,15,860.5,79.5,2.3,21.0,582.0,376.35,278.34
2016,7,13,8,30,878.0,82.0,2.3,21.0,630.0,427.25,321.5
2016,7,13,8,45,891.5,83.5,2.35,21.5,675.0,476.41,361.83
2016,7,13,9,0,905.0,85.0,2.4,22.0,720.0,525.94,401.25
2016,7,13,9,15,915.5,87.0,2.45,22.0,761.0,574.45,439.6
2016,7,13,9,30,926.0,89.0,2.5,22.0,802.0,622.64,476.77
2016,7,13,9,45,923.0,96.5,2.55,22.5,834.0,666.89,509.07
2016,7,13,10,0,920.0,104.0,2.6,23.0,866.0,709.36,539.24
2016,7,13,10,15,926.5,105.5,2.65,23.0,895.5,751.09,568.19
2016,7,13,10,30,933.0,107.0,2.7,23.0,925.0,791.41,595.35
2016,7,13,10,45,938.5,107.5,2.75,23.5,948.0,828.45,618.88
2016,7,13,11,0,944.0,108.0,2.8,24.0,971.0,863.67,640.97
2016,7,13,11,15,947.0,108.5,2.85,24.0,986.5,894.83,661.45
2016,7,13,11,30,950.0,109.0,2.9,24.0,1002.0,923.73,680.41
2016,7,13,11,45,952.0,109.0,3.0,24.0,1011.0,948.88,697.28
2016,7,13,12,0,954.0,109.0,3.1,24.0,1020.0,971.5,712.54
2016,7,13,12,15,954.0,109.0,3.2,24.0,1021.0,989.63,724.95
2016,7,13,12,30,954.0,109.0,3.3,24.0,1022.0,1004.98,735.64
2016,7,13,12,45,956.5,106.5,3.4,24.0,1016.5,1017.35,744.5
2016,7,13,13,0,959.0,104.0,3.5,24.0,1011.0,1026.78,751.57
2016,7,13,13,15,956.5,103.5,3.55,24.0,997.0,1030.42,754.61
2016,7,13,13,30,954.0,103.0,3.6,24.0,983.0,1030.99,755.82
2016,7,13,13,45,950.0,102.0,3.65,24.0,962.0,1026.55,753.87
2016,7,13,14,0,946.0,101.0,3.7,24.0,941.0,1019.07,750.08
2016,7,13,14,15,940.5,100.0,3.75,24.0,913.5,1007.18,743.48
2016,7,13,14,30,935.0,99.0,3.8,24.0,886.0,992.4,735.08
2016,7,13,14,45,928.0,97.5,3.85,24.0,852.0,972.89,723.58
2016,7,13,15,0,921.0,96.0,3.9,24.0,818.0,950.74,710.35
2016,7,13,15,15,911.5,94.0,3.9,23.5,779.0,923.28,694.59
2016,7,13,15,30,902.0,92.0,3.9,23.0,740.0,893.54,677.18
2016,7,13,15,45,890.0,89.5,3.9,23.0,696.5,859.02,655.01
2016,7,13,16,0,878.0,87.0,3.9,23.0,653.0,822.71,631.45
2016,7,13,16,15,862.0,84.5,3.85,22.5,605.5,781.64,605.25
2016,7,13,16,30,846.0,82.0,3.8,22.0,558.0,739.46,577.87
2016,7,13,16,45,826.5,78.5,3.8,21.5,508.0,697.17,550.12
2016,7,13,17,0,807.0,75.0,3.8,21.0,458.0,649.85,518.02
2016,7,13,17,15,778.5,71.5,3.7,20.5,406.5,596.52,479.04
2016,7,13,17,30,750.0,68.0,3.6,20.0,355.0,543.97,438.93
2016,7,13,17,45,712.5,63.0,3.55,19.5,304.0,485.67,393.1
2016,7,13,18,0,675.0,58.0,3.5,19.0,253.0,429.47,347.27
2016,7,13,18,15,616.0,52.0,3.4,18.5,203.5,366.9,294.57
2016,7,13,18,30,557.0,46.0,3.3,18.0,154.0,306.78,242.25
2016,7,13,18,45,465.5,37.5,3.25,17.5,110.5,236.4,180.85
2016,7,13,19,0,374.0,29.0,3.2,17.0,67.0,174.69,123.71
2016,7,13,19,15,187.0,14.5,3.2,16.5,33.5,79.54,10.07
2016,7,13,19,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,14,5,15,160.0,12.0,2.5,13.5,24.0,11.8,0.0
2016,7,14,5,30,320.0,24.0,2.4,14.0,48.0,18.69,7.9
2016,7,14,5,45,428.5,32.0,2.35,15.0,90.0,23.7,14.75
2016,7,14,6,0,537.0,40.0,2.3,16.0,132.0,28.41,19.32
2016,7,14,6,15,602.0,46.0,2.2,16.5,180.5,34.05,24.54
2016,7,14,6,30,667.0,52.0,2.1,17.0,229.0,47.52,27.2
2016,7,14,6,45,710.5,56.5,2.05,18.0,280.5,86.36,42.85
2016,7,14,7,0,754.0,61.0,2.0,19.0,332.0,129.88,70.41
2016,7,14,7,15,784.5,64.5,1.95,19.5,384.0,175.05,105.15
2016,7,14,7,30,815.0,68.0,1.9,20.0,436.0,223.41,145.4
2016,7,14,7,45,837.5,70.5,1.9,20.5,487.0,276.25,190.73
2016,7,14,8,0,860.0,73.0,1.9,21.0,538.0,326.75,234.29
2016,7,14,8,15,876.5,75.5,1.85,21.5,586.5,376.96,277.07
2016,7,14,8,30,893.0,78.0,1.8,22.0,635.0,428.21,319.55
2016,7,14,8,45,906.5,79.5,1.75,22.5,680.0,478.09,359.74
2016,7,14,9,0,920.0,81.0,1.7,23.0,725.0,528.31,398.83
2016,7,14,9,15,929.5,82.5,1.7,23.0,765.5,576.51,436.21
2016,7,14,9,30,939.0,84.0,1.7,23.0,806.0,624.28,472.25
2016,7,14,9,45,941.0,88.5,1.7,23.5,840.0,669.49,504.44
2016,7,14,10,0,943.0,93.0,1.7,24.0,874.0,713.29,534.68
2016,7,14,10,15,949.0,94.0,1.75,24.0,903.0,755.06,562.67
2016,7,14,10,30,955.0,95.0,1.8,24.0,932.0,795.34,589.21
2016,7,14,10,45,959.0,96.0,1.85,24.5,954.5,832.41,612.22
2016,7,14,11,0,963.0,97.0,1.9,25.0,977.0,867.52,633.74
2016,7,14,11,15,965.5,97.5,1.95,25.0,992.5,898.79,653.85
2016,7,14,11,30,968.0,98.0,2.0,25.0,1008.0,927.71,672.44
2016,7,14,11,45,969.5,98.5,2.15,25.0,1016.5,953.3,689.94
2016,7,14,12,0,971.0,99.0,2.3,25.0,1025.0,976.27,705.82
2016,7,14,12,15,971.0,99.0,2.3,25.0,1026.0,994.66,717.3
2016,7,14,12,30,971.0,99.0,2.3,25.0,1027.0,1010.21,727.06
2016,7,14,12,45,962.5,103.5,2.35,25.0,1018.0,1019.26,733.34
2016,7,14,13,0,954.0,108.0,2.4,25.0,1009.0,1025.25,737.84
2016,7,14,13,15,951.0,107.5,2.45,25.0,994.5,1028.44,740.71
2016,7,14,13,30,948.0,107.0,2.5,25.0,980.0,1028.58,741.77
2016,7,14,13,45,945.0,105.5,2.55,25.0,959.0,1024.65,740.37
2016,7,14,14,0,942.0,104.0,2.6,25.0,938.0,1017.69,737.17
2016,7,14,14,15,935.5,102.5,2.6,24.5,910.0,1004.39,730.95
2016,7,14,14,30,929.0,101.0,2.6,24.0,882.0,988.22,722.98
2016,7,14,14,45,922.5,99.0,2.65,24.0,848.5,968.75,711.96
2016,7,14,15,0,916.0,97.0,2.7,24.0,815.0,946.62,699.21
2016,7,14,15,15,906.0,95.0,2.7,23.5,775.5,918.82,683.6
2016,7,14,15,30,896.0,93.0,2.7,23.0,736.0,888.78,666.39
2016,7,14,15,45,884.0,90.5,2.75,23.0,692.0,854.43,645.17
2016,7,14,16,0,872.0,88.0,2.8,23.0,648.0,818.28,622.52
2016,7,14,16,15,855.5,85.0,2.8,22.5,600.5,776.44,596.45
2016,7,14,16,30,839.0,82.0,2.8,22.0,553.0,738.12,572.46
2016,7,14,16,45,818.0,79.0,2.8,22.0,503.0,690.97,540.55
2016,7,14,17,0,797.0,76.0,2.8,22.0,453.0,643.51,507.88
2016,7,14,17,15,767.0,72.0,2.75,21.5,401.5,589.02,468.6
2016,7,14,17,30,737.0,68.0,2.7,21.0,350.0,535.45,428.37
2016,7,14,17,45,696.0,63.5,2.7,20.5,298.5,476.31,382.52
2016,7,14,18,0,655.0,59.0,2.7,20.0,247.0,421.99,338.66
2016,7,14,18,15,594.0,53.0,2.65,19.0,198.0,357.1,285.31
2016,7,14,18,30,533.0,47.0,2.6,18.0,149.0,297.16,234.04
2016,7,14,18,45,436.0,38.5,2.55,17.0,106.0,225.86,172.65
2016,7,14,19,0,339.0,30.0,2.5,16.0,63.0,163.72,115.71
2016,7,14,19,15,169.5,15.0,2.45,15.5,31.5,74.74,4.27
2016,7,14,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,15,5,15,111.5,13.5,0.95,12.0,21.5,13.27,0.0
2016,7,15,5,30,223.0,27.0,0.9,12.0,43.0,21.83,9.87
2016,7,15,5,45,330.5,37.5,0.9,12.5,82.5,29.01,19.53
2016,7,15,6,0,438.0,48.0,0.9,13.0,122.0,35.72,26.09
2016,7,15,6,15,509.5,56.0,0.85,13.5,169.5,39.73,29.96
2016,7,15,6,30,581.0,64.0,0.8,14.0,217.0,51.71,33.05
2016,7,15,6,45,628.0,70.0,0.8,14.5,267.0,88.06,48.12
2016,7,15,7,0,675.0,76.0,0.8,15.0,317.0,129.37,74.43
2016,7,15,7,15,710.0,80.5,0.8,15.0,368.5,172.43,107.54
2016,7,15,7,30,745.0,85.0,0.8,15.0,420.0,222.38,149.04
2016,7,15,7,45,770.5,88.5,0.8,15.5,470.5,269.07,189.17
2016,7,15,8,0,796.0,92.0,0.8,16.0,521.0,318.19,231.31
2016,7,15,8,15,815.5,95.0,0.8,16.5,569.5,366.98,272.73
2016,7,15,8,30,835.0,98.0,0.8,17.0,618.0,417.23,314.23
2016,7,15,8,45,849.0,101.0,0.8,17.5,662.5,466.27,353.65
2016,7,15,9,0,863.0,104.0,0.8,18.0,707.0,519.36,394.63
2016,7,15,9,15,874.5,106.5,0.8,18.0,747.5,567.16,431.34
2016,7,15,9,30,886.0,109.0,0.8,18.0,788.0,614.79,466.9
2016,7,15,9,45,893.5,111.5,0.8,18.5,823.0,659.55,498.54
2016,7,15,10,0,901.0,114.0,0.8,19.0,858.0,703.4,528.61
2016,7,15,10,15,908.0,115.0,0.8,19.0,887.5,744.43,556.26
2016,7,15,10,30,915.0,116.0,0.8,19.0,917.0,784.13,581.64
2016,7,15,10,45,744.0,225.5,0.8,19.5,887.5,785.08,578.8
2016,7,15,11,0,573.0,335.0,0.8,20.0,858.0,777.01,567.59
2016,7,15,11,15,753.5,226.0,0.8,20.0,926.5,843.74,616.54
2016,7,15,11,30,934.0,117.0,0.8,20.0,995.0,915.61,661.44
2016,7,15,11,45,689.0,265.5,0.85,20.0,916.0,868.04,629.83
2016,7,15,12,0,444.0,414.0,0.9,20.0,837.0,807.64,584.28
2016,7,15,12,15,442.5,414.5,0.95,20.0,836.5,819.13,593.29
2016,7,15,12,30,441.0,415.0,1.0,20.0,836.0,829.24,600.51
2016,7,15,12,45,455.0,409.5,1.05,20.0,841.5,846.74,613.05
2016,7,15,13,0,469.0,404.0,1.1,20.0,847.0,862.9,624.67
2016,7,15,13,15,692.5,264.0,1.15,20.0,907.5,945.0,686.14
2016,7,15,13,30,916.0,124.0,1.2,20.0,968.0,1014.3,730.23
2016,7,15,13,45,913.5,122.0,1.25,20.0,947.0,1010.56,728.41
2016,7,15,14,0,911.0,120.0,1.3,20.0,926.0,1003.87,725.81
2016,7,15,14,15,904.5,118.5,1.35,20.0,898.5,990.96,719.39
2016,7,15,14,30,898.0,117.0,1.4,20.0,871.0,975.29,711.29
2016,7,15,14,45,892.0,113.5,1.5,20.0,837.5,955.26,701.16
2016,7,15,15,0,886.0,110.0,1.6,20.0,804.0,932.62,689.22
2016,7,15,15,15,875.5,108.0,1.65,20.0,765.0,905.08,673.3
2016,7,15,15,30,865.0,106.0,1.7,20.0,726.0,875.41,655.84
2016,7,15,15,45,854.5,102.0,1.75,20.0,683.0,841.55,635.39
2016,7,15,16,0,844.0,98.0,1.8,20.0,640.0,810.84,616.88
2016,7,15,16,15,826.0,95.0,1.85,19.5,592.5,768.64,591.19
2016,7,15,16,30,808.0,92.0,1.9,19.0,545.0,725.47,564.34
2016,7,15,16,45,787.5,87.5,1.95,19.0,495.5,678.06,532.73
2016,7,15,17,0,767.0,83.0,2.0,19.0,446.0,630.34,500.13
2016,7,15,17,15,735.5,79.0,2.05,18.5,394.5,576.02,460.97
2016,7,15,17,30,704.0,75.0,2.1,18.0,343.0,525.16,422.96
2016,7,15,17,45,663.0,69.5,2.15,18.0,292.5,466.43,376.7
2016,7,15,18,0,622.0,64.0,2.2,18.0,242.0,410.24,330.81
2016,7,15,18,15,558.0,57.0,2.2,17.0,193.5,344.22,276.53
2016,7,15,18,30,494.0,50.0,2.2,16.0,145.0,283.42,224.54
2016,7,15,18,45,397.0,41.0,2.2,15.5,103.0,213.37,163.75
2016,7,15,19,0,300.0,32.0,2.2,15.0,61.0,152.37,107.5
2016,7,15,19,15,150.0,16.0,2.2,14.5,30.5,69.93,0.0
2016,7,15,19,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,16,5,15,119.0,12.5,2.65,12.5,21.5,12.29,0.0
2016,7,16,5,30,238.0,25.0,2.5,13.0,43.0,19.93,7.95
2016,7,16,5,45,350.0,35.5,2.45,13.5,82.5,27.22,17.8
2016,7,16,6,0,462.0,46.0,2.4,14.0,122.0,34.01,24.4
2016,7,16,6,15,533.0,53.0,2.35,14.5,170.0,37.24,27.56
2016,7,16,6,30,604.0,60.0,2.3,15.0,218.0,47.25,29.86
2016,7,16,6,45,650.5,65.5,2.25,15.5,268.5,84.21,44.42
2016,7,16,7,0,697.0,71.0,2.2,16.0,319.0,126.07,70.8
2016,7,16,7,15,730.5,75.5,2.15,16.5,371.0,173.13,107.05
2016,7,16,7,30,764.0,80.0,2.1,17.0,423.0,220.29,146.28
2016,7,16,7,45,499.5,153.5,2.1,17.5,388.0,252.91,184.64
2016,7,16,8,0,235.0,227.0,2.1,18.0,353.0,265.62,203.45
2016,7,16,8,15,544.5,159.5,2.05,18.0,487.5,325.5,246.47
2016,7,16,8,30,854.0,92.0,2.0,18.0,622.0,421.95,320.42
2016,7,16,8,45,870.0,93.5,2.0,18.5,667.5,471.27,360.75
2016,7,16,9,0,886.0,95.0,2.0,19.0,713.0,521.2,400.57
2016,7,16,9,15,897.0,97.0,2.0,19.0,753.5,569.31,438.65
2016,7,16,9,30,908.0,99.0,2.0,19.0,794.0,617.16,475.53
2016,7,16,9,45,915.5,101.0,2.0,19.5,829.5,662.37,508.59
2016,7,16,10,0,923.0,103.0,2.0,20.0,865.0,706.64,540.05
2016,7,16,10,15,929.5,104.5,2.05,20.0,894.5,748.61,569.36
2016,7,16,10,30,936.0,106.0,2.1,20.0,924.0,789.16,596.72
2016,7,16,10,45,939.5,107.5,2.15,20.5,946.5,825.83,620.04
2016,7,16,11,0,943.0,109.0,2.2,21.0,969.0,860.54,641.84
2016,7,16,11,15,946.0,109.5,2.2,21.0,985.0,891.81,661.98
2016,7,16,11,30,949.0,110.0,2.2,21.0,1001.0,920.81,680.56
2016,7,16,11,45,950.5,110.5,2.25,21.0,1009.5,946.12,697.16
2016,7,16,12,0,952.0,111.0,2.3,21.0,1018.0,968.86,712.14
2016,7,16,12,15,952.5,111.0,2.3,21.0,1019.0,987.55,724.02
2016,7,16,12,30,953.0,111.0,2.3,21.0,1020.0,1003.45,734.19
2016,7,16,12,45,954.0,109.5,2.35,21.0,1014.0,1015.49,742.5
2016,7,16,13,0,955.0,108.0,2.4,21.0,1008.0,1024.58,749.05
2016,7,16,13,15,952.5,107.5,2.4,21.0,994.5,1028.3,751.73
2016,7,16,13,30,950.0,107.0,2.4,21.0,981.0,1028.98,752.61
2016,7,16,13,45,948.5,104.5,2.45,21.0,960.5,1025.49,751.51
2016,7,16,14,0,947.0,102.0,2.5,21.0,940.0,1018.92,748.54
2016,7,16,14,15,941.5,101.0,2.55,20.5,912.0,1007.08,743.68
2016,7,16,14,30,936.0,100.0,2.6,20.0,884.0,992.33,736.99
2016,7,16,14,45,929.5,98.0,2.65,20.0,850.5,972.77,725.75
2016,7,16,15,0,923.0,96.0,2.7,20.0,817.0,950.53,712.75
2016,7,16,15,15,913.0,94.0,2.75,20.0,777.5,922.59,695.88
2016,7,16,15,30,903.0,92.0,2.8,20.0,738.0,892.39,677.4
2016,7,16,15,45,890.5,90.0,2.85,20.0,694.0,857.97,655.87
2016,7,16,16,0,878.0,88.0,2.9,20.0,650.0,821.79,632.9
2016,7,16,16,15,861.0,85.0,2.9,19.5,602.0,779.37,606.08
2016,7,16,16,30,844.0,82.0,2.9,19.0,554.0,735.88,578.04
2016,7,16,16,45,822.5,79.0,2.9,19.0,503.5,692.78,548.69
2016,7,16,17,0,801.0,76.0,2.9,19.0,453.0,644.8,515.19
2016,7,16,17,15,771.0,72.5,2.9,18.5,401.5,590.74,475.79
2016,7,16,17,30,741.0,69.0,2.9,18.0,350.0,537.58,435.42
2016,7,16,17,45,698.5,64.0,2.95,17.5,298.0,476.87,387.78
2016,7,16,18,0,656.0,59.0,3.0,17.0,246.0,421.17,342.24
2016,7,16,18,15,593.5,53.0,3.0,16.5,197.0,355.61,287.03
2016,7,16,18,30,531.0,47.0,3.0,16.0,148.0,295.13,234.2
2016,7,16,18,45,426.5,38.5,3.05,15.5,104.5,221.28,169.88
2016,7,16,19,0,322.0,30.0,3.1,15.0,61.0,157.29,110.4
2016,7,16,19,15,161.0,15.0,3.1,14.5,30.5,71.4,0.0
2016,7,16,19,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,7,17,5,15,129.5,12.0,3.5,10.5,21.0,11.8,0.0
2016,7,17,5,30,259.0,24.0,3.5,11.0,42.0,19.07,6.89
2016,7,17,5,45,375.0,33.0,3.5,11.5,82.0,24.97,15.96
2016,7,17,6,0,491.0,42.0,3.5,12.0,122.0,30.49,21.46
2016,7,17,6,15,559.5,48.5,3.5,12.5,170.0,33.5,24.44
2016,7,17,6,30,628.0,55.0,3.5,13.0,218.0,41.93,32.1
2016,7,17,6,45,673.5,60.0,3.55,13.5,268.5,82.72,43.29
2016,7,17,7,0,719.0,65.0,3.6,14.0,319.0,124.92,69.71
2016,7,17,7,15,750.5,68.5,3.6,14.5,370.5,168.46,103.34
2016,7,17,7,30,782.0,72.0,3.6,15.0,422.0,215.32,143.0
2016,7,17,7,45,804.5,75.5,3.6,15.5,472.0,263.08,185.29
2016,7,17,8,0,827.0,79.0,3.6,16.0,522.0,312.94,229.61
2016,7,17,8,15,844.5,81.5,3.6,16.5,570.0,366.3,276.33
2016,7,17,8,30,862.0,84.0,3.6,17.0,618.0,416.55,319.71
2016,7,17,8,45,876.0,86.0,3.6,17.5,662.5,465.77,361.26
2016,7,17,9,0,890.0,88.0,3.6,18.0,707.0,515.43,401.96
2016,7,17,9,15,900.0,90.0,3.6,18.0,747.0,563.17,440.88
2016,7,17,9,30,910.0,92.0,3.6,18.0,787.0,610.57,478.56
2016,7,17,9,45,915.0,95.0,3.6,18.5,821.5,655.25,512.32
2016,7,17,10,0,920.0,98.0,3.6,19.0,856.0,698.77,544.33
2016,7,17,10,15,926.0,99.0,3.6,19.0,885.0,739.83,573.65
2016,7,17,10,30,932.0,100.0,3.6,19.0,914.0,779.44,600.99
2016,7,17,10,45,936.0,101.0,3.6,19.0,936.5,815.9,625.88
2016,7,17,11,0,940.0,102.0,3.6,19.0,959.0,850.44,649.28
2016,7,17,11,15,943.0,102.5,3.65,19.0,974.5,881.61,670.5
2016,7,17,11,30,946.0,103.0,3.7,19.0,990.0,910.53,690.14
2016,7,17,11,45,947.0,103.5,3.75,19.0,998.0,935.31,706.94
2016,7,17,12,0,948.0,104.0,3.8,19.0,1006.0,957.51,722.03
2016,7,17,12,15,948.0,104.5,3.85,19.0,1007.0,976.13,734.75
2016,7,17,12,30,948.0,105.0,3.9,19.0,1008.0,991.97,745.68
2016,7,17,12,45,941.5,108.5,3.95,19.0,1000.0,1001.79,752.66
2016,7,17,13,0,935.0,112.0,4.0,19.0,992.0,1008.64,757.79
2016,7,17,13,15,932.5,111.5,4.0,18.5,978.5,1012.31,762.04
2016,7,17,13,30,930.0,111.0,4.0,18.0,965.0,1012.99,764.42
2016,7,17,13,45,926.5,109.5,4.05,18.0,944.5,1008.69,762.43
2016,7,17,14,0,923.0,108.0,4.1,18.0,924.0,1001.4,758.56
2016,7,17,14,15,917.0,107.0,4.1,18.0,896.5,989.32,751.23
2016,7,17,14,30,911.0,106.0,4.1,18.0,869.0,974.42,742.09
2016,7,17,14,45,903.5,104.5,4.15,18.0,835.5,954.87,730.12
2016,7,17,15,0,896.0,103.0,4.2,18.0,802.0,932.74,716.41
2016,7,17,15,15,885.5,101.0,4.2,17.5,763.0,904.95,699.78
2016,7,17,15,30,875.0,99.0,4.2,17.0,724.0,874.98,681.53
2016,7,17,15,45,861.0,97.0,4.25,17.0,680.0,840.07,658.54
2016,7,17,16,0,847.0,95.0,4.3,17.0,636.0,803.53,634.23
2016,7,17,16,15,829.0,92.0,4.25,16.5,589.0,766.13,609.71
2016,7,17,16,30,811.0,89.0,4.2,16.0,542.0,722.85,580.54
2016,7,17,16,45,785.5,86.5,4.2,15.5,491.5,674.0,546.77
2016,7,17,17,0,760.0,84.0,4.2,15.0,441.0,625.21,512.14
2016,7,17,17,15,728.5,80.0,4.15,14.5,390.0,571.17,470.82
2016,7,17,17,30,697.0,76.0,4.1,14.0,339.0,520.69,431.01
2016,7,17,17,45,650.0,71.0,4.05,14.0,288.0,459.53,380.67
2016,7,17,18,0,603.0,66.0,4.0,14.0,237.0,401.42,331.36
2016,7,17,18,15,537.5,59.0,3.9,13.5,188.5,335.62,274.87
2016,7,17,18,30,472.0,52.0,3.8,13.0,140.0,275.13,221.29
2016,7,17,18,45,372.0,42.0,3.7,12.5,98.5,204.0,158.46
2016,7,17,19,0,272.0,32.0,3.6,12.0,57.0,142.28,100.35
2016,7,17,19,15,136.0,16.0,3.5,11.5,28.5,65.0,0.0
2016,7,17,19,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,18,5,15,125.5,11.0,2.5,10.5,19.5,10.81,0.0
2016,7,18,5,30,251.0,22.0,2.5,11.0,39.0,17.21,5.07
2016,7,18,5,45,364.5,31.0,2.55,11.5,78.0,23.21,14.41
2016,7,18,6,0,478.0,40.0,2.6,12.0,117.0,28.82,19.97
2016,7,18,6,15,546.0,46.5,2.6,12.0,164.0,31.92,23.07
2016,7,18,6,30,614.0,53.0,2.6,12.0,211.0,38.74,29.37
2016,7,18,6,45,660.5,57.5,2.65,12.5,261.0,78.28,40.63
2016,7,18,7,0,707.0,62.0,2.7,13.0,311.0,119.48,66.04
2016,7,18,7,15,739.0,65.5,2.65,13.5,361.5,162.52,99.13
2016,7,18,7,30,771.0,69.0,2.6,14.0,412.0,208.89,138.3
2016,7,18,7,45,795.0,72.0,2.6,14.5,462.0,256.05,179.98
2016,7,18,8,0,819.0,75.0,2.6,15.0,512.0,309.77,227.23
2016,7,18,8,15,837.0,77.5,2.55,15.0,560.0,358.62,270.73
2016,7,18,8,30,855.0,80.0,2.5,15.0,608.0,408.7,314.43
2016,7,18,8,45,869.0,82.0,2.5,15.5,652.5,457.6,355.69
2016,7,18,9,0,883.0,84.0,2.5,16.0,697.0,506.94,396.06
2016,7,18,9,15,893.5,86.0,2.5,16.0,737.5,554.65,434.81
2016,7,18,9,30,904.0,88.0,2.5,16.0,778.0,602.07,472.33
2016,7,18,9,45,912.0,89.5,2.5,16.5,813.0,647.0,506.13
2016,7,18,10,0,920.0,91.0,2.5,17.0,848.0,691.01,538.34
2016,7,18,10,15,926.0,92.0,2.5,17.0,877.0,732.07,567.24
2016,7,18,10,30,932.0,93.0,2.5,17.0,906.0,771.69,594.3
2016,7,18,10,45,938.5,93.0,2.55,17.5,929.0,809.12,618.78
2016,7,18,11,0,945.0,93.0,2.6,18.0,952.0,844.79,641.79
2016,7,18,11,15,948.0,93.5,2.65,18.0,968.0,876.1,662.89
2016,7,18,11,30,951.0,94.0,2.7,18.0,984.0,905.13,682.41
2016,7,18,11,45,954.0,93.0,2.75,18.0,993.0,930.3,699.33
2016,7,18,12,0,957.0,92.0,2.8,18.0,1002.0,952.94,714.58
2016,7,18,12,15,957.5,92.0,2.8,18.0,1003.0,971.62,726.82
2016,7,18,12,30,958.0,92.0,2.8,18.0,1004.0,987.49,737.27
2016,7,18,12,45,960.5,89.5,2.8,18.0,998.5,999.84,745.48
2016,7,18,13,0,963.0,87.0,2.8,18.0,993.0,1009.23,751.84
2016,7,18,13,15,960.5,86.5,2.8,18.0,979.5,1012.83,754.51
2016,7,18,13,30,958.0,86.0,2.8,18.0,966.0,1013.34,755.3
2016,7,18,13,45,956.5,84.0,2.85,18.0,945.5,1010.15,754.26
2016,7,18,14,0,955.0,82.0,2.9,18.0,925.0,1003.86,751.3
2016,7,18,14,15,950.0,81.0,2.9,18.0,898.0,992.25,744.46
2016,7,18,14,30,945.0,80.0,2.9,18.0,871.0,977.69,735.79
2016,7,18,14,45,939.5,78.0,2.9,18.0,837.5,958.73,724.24
2016,7,18,15,0,934.0,76.0,2.9,18.0,804.0,937.02,710.9
2016,7,18,15,15,925.0,74.5,2.9,17.5,765.5,910.11,695.34
2016,7,18,15,30,916.0,73.0,2.9,17.0,727.0,880.87,678.08
2016,7,18,15,45,905.0,71.0,2.95,17.0,683.5,847.19,656.65
2016,7,18,16,0,894.0,69.0,3.0,17.0,640.0,811.63,633.69
2016,7,18,16,15,879.0,67.0,3.0,16.5,593.0,771.24,607.84
2016,7,18,16,30,864.0,65.0,3.0,16.0,546.0,729.62,580.68
2016,7,18,16,45,843.5,62.5,3.0,16.0,496.0,682.49,547.85
2016,7,18,17,0,823.0,60.0,3.0,16.0,446.0,635.01,514.19
2016,7,18,17,15,796.0,57.5,3.0,15.5,395.0,583.31,476.69
2016,7,18,17,30,769.0,55.0,3.0,15.0,344.0,536.24,440.17
2016,7,18,17,45,729.0,51.5,3.0,14.5,293.0,477.63,393.22
2016,7,18,18,0,689.0,48.0,3.0,14.0,242.0,421.39,346.41
2016,7,18,18,15,631.5,43.0,2.9,13.5,193.5,357.82,291.75
2016,7,18,18,30,574.0,38.0,2.8,13.0,145.0,298.82,239.09
2016,7,18,18,45,477.5,31.5,2.75,13.0,102.5,228.33,175.93
2016,7,18,19,0,381.0,25.0,2.7,13.0,60.0,170.31,118.3
2016,7,18,19,15,190.5,12.5,2.65,12.5,30.0,75.57,0.0
2016,7,18,19,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,7,19,5,15,147.5,10.0,2.15,10.5,20.0,9.83,0.0
2016,7,19,5,30,295.0,20.0,2.2,11.0,40.0,15.41,3.3
2016,7,19,5,45,410.0,28.0,2.25,11.5,80.0,20.6,12.1
2016,7,19,6,0,525.0,36.0,2.3,12.0,120.0,27.75,19.01
2016,7,19,6,15,591.0,41.5,2.3,12.0,167.5,30.46,21.76
2016,7,19,6,30,657.0,47.0,2.3,12.0,215.0,35.48,26.43
2016,7,19,6,45,702.0,51.0,2.3,12.5,265.5,73.26,35.63
2016,7,19,7,0,747.0,55.0,2.3,13.0,316.0,115.86,61.48
2016,7,19,7,15,777.0,58.0,2.3,13.5,367.5,160.11,95.39
2016,7,19,7,30,807.0,61.0,2.3,14.0,419.0,211.89,139.08
2016,7,19,7,45,828.5,64.0,2.3,14.5,469.0,260.16,181.8
2016,7,19,8,0,850.0,67.0,2.3,15.0,519.0,310.35,226.43
2016,7,19,8,15,866.5,69.0,2.3,15.5,567.0,359.7,270.05
2016,7,19,8,30,883.0,71.0,2.3,16.0,615.0,410.12,313.55
2016,7,19,8,45,893.5,74.0,2.3,16.5,659.0,459.66,355.24
2016,7,19,9,0,904.0,77.0,2.3,17.0,703.0,509.31,395.7
2016,7,19,9,15,914.0,78.5,2.35,17.0,743.5,557.25,434.63
2016,7,19,9,30,924.0,80.0,2.4,17.0,784.0,604.82,472.31
2016,7,19,9,45,929.0,83.0,2.45,17.0,818.5,650.11,507.38
2016,7,19,10,0,934.0,86.0,2.5,17.0,853.0,694.24,540.81
2016,7,19,10,15,940.0,87.0,2.5,17.0,882.0,735.86,569.95
2016,7,19,10,30,946.0,88.0,2.5,17.0,911.0,775.99,597.35
2016,7,19,10,45,949.0,89.5,2.55,17.0,933.5,812.65,622.41
2016,7,19,11,0,952.0,91.0,2.6,17.0,956.0,847.3,645.96
2016,7,19,11,15,954.5,91.5,2.6,17.0,971.5,878.43,666.62
2016,7,19,11,30,957.0,92.0,2.6,17.0,987.0,907.23,685.63
2016,7,19,11,45,959.5,91.5,2.6,17.0,995.5,932.61,702.29
2016,7,19,12,0,962.0,91.0,2.6,17.0,1004.0,955.43,717.23
2016,7,19,12,15,962.0,91.0,2.6,17.0,1005.0,973.76,729.21
2016,7,19,12,30,962.0,91.0,2.6,17.0,1006.0,989.25,739.39
2016,7,19,12,45,955.0,95.0,2.65,17.5,998.0,999.22,745.09
2016,7,19,13,0,948.0,99.0,2.7,18.0,990.0,1006.17,748.91
2016,7,19,13,15,945.5,98.5,2.75,18.0,976.5,1009.82,752.11
2016,7,19,13,30,943.0,98.0,2.8,18.0,963.0,1010.44,753.44
2016,7,19,13,45,944.5,93.5,2.85,18.0,943.5,1007.68,752.69
2016,7,19,14,0,946.0,89.0,2.9,18.0,924.0,1001.79,749.98
2016,7,19,14,15,940.5,88.0,2.95,18.0,896.5,989.84,743.34
2016,7,19,14,30,935.0,87.0,3.0,18.0,869.0,974.99,734.87
2016,7,19,14,45,931.5,84.0,3.1,18.0,836.0,957.0,724.74
2016,7,19,15,0,928.0,81.0,3.2,18.0,803.0,936.2,712.68
2016,7,19,15,15,918.5,79.5,3.2,17.5,764.0,909.01,696.8
2016,7,19,15,30,909.0,78.0,3.2,17.0,725.0,879.52,679.25
2016,7,19,15,45,900.0,74.5,3.25,17.0,682.0,846.06,657.79
2016,7,19,16,0,891.0,71.0,3.3,17.0,639.0,810.57,634.71
2016,7,19,16,15,875.5,69.0,3.3,16.5,592.0,769.89,608.5
2016,7,19,16,30,860.0,67.0,3.3,16.0,545.0,728.02,580.99
2016,7,19,16,45,842.0,64.0,3.3,16.0,495.5,682.25,549.0
2016,7,19,17,0,824.0,61.0,3.3,16.0,446.0,635.95,516.06
2016,7,19,17,15,797.0,58.0,3.25,15.5,395.0,583.61,477.67
2016,7,19,17,30,770.0,55.0,3.2,15.0,344.0,535.9,440.41
2016,7,19,17,45,733.0,51.0,3.2,15.0,293.0,478.33,393.42
2016,7,19,18,0,696.0,47.0,3.2,15.0,242.0,422.87,346.54
2016,7,19,18,15,639.0,42.0,3.1,14.5,193.5,359.28,291.91
2016,7,19,18,30,582.0,37.0,3.0,14.0,145.0,300.22,239.22
2016,7,19,18,45,487.0,30.5,2.95,13.5,102.0,230.08,176.66
2016,7,19,19,0,392.0,24.0,2.9,13.0,59.0,168.76,115.87
2016,7,19,19,15,196.0,12.0,2.85,12.5,29.5,75.91,0.0
2016,7,19,19,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,7,20,5,15,146.5,10.0,2.65,10.5,19.0,9.83,0.0
2016,7,20,5,30,293.0,20.0,2.7,11.0,38.0,15.52,2.59
2016,7,20,5,45,410.0,28.0,2.75,11.5,78.5,20.71,12.13
2016,7,20,6,0,527.0,36.0,2.8,12.0,119.0,27.87,19.08
2016,7,20,6,15,594.0,42.0,2.8,12.5,167.0,31.02,22.19
2016,7,20,6,30,661.0,48.0,2.8,13.0,215.0,34.77,25.67
2016,7,20,6,45,707.0,51.5,2.8,13.5,266.5,72.29,35.13
2016,7,20,7,0,753.0,55.0,2.8,14.0,318.0,114.74,60.28
2016,7,20,7,15,784.0,58.5,2.75,14.5,369.5,159.83,94.52
2016,7,20,7,30,815.0,62.0,2.7,15.0,421.0,212.57,138.75
2016,7,20,7,45,839.0,64.0,2.65,15.5,472.5,261.0,181.42
2016,7,20,8,0,863.0,66.0,2.6,16.0,524.0,311.59,226.25
2016,7,20,8,15,880.0,68.5,2.6,16.5,572.5,362.2,270.88
2016,7,20,8,30,897.0,71.0,2.6,17.0,621.0,413.92,315.43
2016,7,20,8,45,911.0,72.0,2.6,17.5,666.5,463.91,357.51
2016,7,20,9,0,925.0,73.0,2.6,18.0,712.0,514.28,398.61
2016,7,20,9,15,935.0,74.5,2.6,18.0,753.0,563.18,438.17
2016,7,20,9,30,945.0,76.0,2.6,18.0,794.0,611.68,476.37
2016,7,20,9,45,945.5,81.5,2.65,18.5,828.5,657.43,510.69
2016,7,20,10,0,946.0,87.0,2.7,19.0,863.0,701.63,542.95
2016,7,20,10,15,952.0,88.0,2.7,19.0,893.0,743.76,572.37
2016,7,20,10,30,958.0,89.0,2.7,19.0,923.0,784.39,599.95
2016,7,20,10,45,965.0,88.5,2.75,19.5,946.5,822.68,624.79
2016,7,20,11,0,972.0,88.0,2.8,20.0,970.0,859.17,648.14
2016,7,20,11,15,975.0,88.5,2.8,20.0,986.0,891.32,669.27
2016,7,20,11,30,978.0,89.0,2.8,20.0,1002.0,921.11,688.74
2016,7,20,11,45,981.0,88.0,2.85,20.0,1011.5,946.96,705.93
2016,7,20,12,0,984.0,87.0,2.9,20.0,1021.0,970.19,721.42
2016,7,20,12,15,984.5,87.5,2.95,20.0,1022.0,989.88,734.62
2016,7,20,12,30,985.0,88.0,3.0,20.0,1023.0,1006.66,746.01
2016,7,20,12,45,984.0,87.5,3.05,20.0,1017.0,1018.06,753.95
2016,7,20,13,0,983.0,87.0,3.1,20.0,1011.0,1026.37,760.01
2016,7,20,13,15,981.0,86.5,3.1,20.0,997.0,1030.6,763.1
2016,7,20,13,30,979.0,86.0,3.1,20.0,983.0,1031.67,764.27
2016,7,20,13,45,976.5,84.5,3.15,20.0,962.0,1028.06,762.93
2016,7,20,14,0,974.0,83.0,3.2,20.0,941.0,1021.28,759.65
2016,7,20,14,15,969.0,82.0,3.25,19.5,913.5,1009.56,754.64
2016,7,20,14,30,964.0,81.0,3.3,19.0,886.0,994.82,747.7
2016,7,20,14,45,958.5,79.0,3.35,19.0,852.5,975.62,736.38
2016,7,20,15,0,953.0,77.0,3.4,19.0,819.0,953.6,723.18
2016,7,20,15,15,944.5,76.0,3.4,18.5,779.5,927.32,708.08
2016,7,20,15,30,936.0,75.0,3.4,18.0,740.0,898.64,691.23
2016,7,20,15,45,925.5,72.5,3.45,18.0,696.0,864.32,669.31
2016,7,20,16,0,915.0,70.0,3.5,18.0,652.0,828.02,645.8
2016,7,20,16,15,900.0,68.0,3.5,17.5,604.0,786.98,619.53
2016,7,20,16,30,885.0,66.0,3.5,17.0,556.0,744.66,591.91
2016,7,20,16,45,865.5,63.5,3.5,17.0,505.5,697.5,559.09
2016,7,20,17,0,846.0,61.0,3.5,17.0,455.0,649.88,525.35
2016,7,20,17,15,818.5,58.0,3.5,16.5,403.0,596.37,486.43
2016,7,20,17,30,791.0,55.0,3.5,16.0,351.0,543.59,445.58
2016,7,20,17,45,751.5,51.5,3.5,16.0,298.5,488.23,400.25
2016,7,20,18,0,712.0,48.0,3.5,16.0,246.0,431.29,352.19
2016,7,20,18,15,653.5,43.0,3.4,15.5,196.5,366.3,296.49
2016,7,20,18,30,595.0,38.0,3.3,15.0,147.0,305.94,242.75
2016,7,20,18,45,495.5,31.0,3.25,14.5,103.0,233.02,178.0
2016,7,20,19,0,396.0,24.0,3.2,14.0,59.0,169.37,114.55
2016,7,20,19,15,198.0,12.0,3.15,13.5,29.5,66.72,0.0
2016,7,20,19,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,21,5,15,151.5,9.5,2.45,10.5,19.0,9.34,0.0
2016,7,21,5,30,303.0,19.0,2.5,11.0,38.0,14.68,1.25
2016,7,21,5,45,419.0,27.0,2.6,11.5,78.0,21.67,12.89
2016,7,21,6,0,535.0,35.0,2.7,12.0,118.0,27.03,18.32
2016,7,21,6,15,602.0,40.5,2.7,12.5,166.0,29.77,21.06
2016,7,21,6,30,669.0,46.0,2.7,13.0,214.0,32.42,23.55
2016,7,21,6,45,714.5,49.5,2.75,13.5,265.0,69.26,33.0
2016,7,21,7,0,760.0,53.0,2.8,14.0,316.0,111.98,57.9
2016,7,21,7,15,790.5,56.0,2.7,14.5,368.0,161.26,95.39
2016,7,21,7,30,821.0,59.0,2.6,15.0,420.0,209.42,135.74
2016,7,21,7,45,844.5,61.0,2.55,15.5,471.0,258.0,178.55
2016,7,21,8,0,868.0,63.0,2.5,16.0,522.0,308.68,223.52
2016,7,21,8,15,885.0,65.0,2.45,16.0,571.0,359.1,268.5
2016,7,21,8,30,902.0,67.0,2.4,16.0,620.0,410.62,313.52
2016,7,21,8,45,915.5,68.5,2.4,16.5,665.5,461.07,356.11
2016,7,21,9,0,929.0,70.0,2.4,17.0,711.0,511.88,397.67
2016,7,21,9,15,939.0,71.5,2.4,17.0,752.5,560.97,437.47
2016,7,21,9,30,949.0,73.0,2.4,17.0,794.0,609.68,475.9
2016,7,21,9,45,954.0,76.0,2.4,17.5,829.5,656.09,510.63
2016,7,21,10,0,959.0,79.0,2.4,18.0,865.0,701.3,543.47
2016,7,21,10,15,965.0,80.0,2.45,18.0,895.0,743.92,573.27
2016,7,21,10,30,971.0,81.0,2.5,18.0,925.0,785.02,601.45
2016,7,21,10,45,976.0,81.5,2.55,18.5,948.5,823.17,626.2
2016,7,21,11,0,981.0,82.0,2.6,19.0,972.0,859.36,649.36
2016,7,21,11,15,984.0,82.5,2.65,19.0,988.0,891.77,671.04
2016,7,21,11,30,987.0,83.0,2.7,19.0,1004.0,921.8,691.07
2016,7,21,11,45,988.5,83.5,2.8,19.0,1013.0,948.01,708.95
2016,7,21,12,0,990.0,84.0,2.9,19.0,1022.0,971.52,725.09
2016,7,21,12,15,990.5,84.0,2.95,19.0,1023.5,990.82,738.08
2016,7,21,12,30,991.0,84.0,3.0,19.0,1025.0,1007.19,749.24
2016,7,21,12,45,987.0,86.5,3.05,19.0,1018.0,1018.84,757.38
2016,7,21,13,0,983.0,89.0,3.1,19.0,1011.0,1027.38,763.63
2016,7,21,13,15,980.5,88.5,3.1,19.0,997.0,1031.17,766.43
2016,7,21,13,30,978.0,88.0,3.1,19.0,983.0,1031.79,767.31
2016,7,21,13,45,977.0,85.5,3.15,19.0,962.5,1028.6,766.25
2016,7,21,14,0,976.0,83.0,3.2,19.0,942.0,1022.21,763.21
2016,7,21,14,15,971.0,82.5,3.2,19.0,914.5,1011.01,756.68
2016,7,21,14,30,966.0,82.0,3.2,19.0,887.0,996.8,748.28
2016,7,21,14,45,961.0,79.5,3.25,19.0,853.0,977.49,736.93
2016,7,21,15,0,956.0,77.0,3.3,19.0,819.0,955.33,723.7
2016,7,21,15,15,946.5,75.5,3.3,18.5,779.0,927.54,707.6
2016,7,21,15,30,937.0,74.0,3.3,18.0,739.0,897.37,689.77
2016,7,21,15,45,926.5,72.0,3.35,18.0,695.0,863.57,668.27
2016,7,21,16,0,916.0,70.0,3.4,18.0,651.0,827.79,645.18
2016,7,21,16,15,900.5,68.0,3.4,17.5,603.0,786.32,618.63
2016,7,21,16,30,885.0,66.0,3.4,17.0,555.0,743.6,590.76
2016,7,21,16,45,865.0,63.5,3.4,17.0,504.0,696.07,557.7
2016,7,21,17,0,845.0,61.0,3.4,17.0,453.0,648.12,523.75
2016,7,21,17,15,817.5,58.0,3.4,16.5,401.0,594.65,484.8
2016,7,21,17,30,790.0,55.0,3.4,16.0,349.0,541.92,443.99
2016,7,21,17,45,749.5,51.5,3.4,15.5,296.5,486.06,399.0
2016,7,21,18,0,709.0,48.0,3.4,15.0,244.0,428.72,351.17
2016,7,21,18,15,650.0,43.0,3.3,14.5,194.5,363.69,295.2
2016,7,21,18,30,591.0,38.0,3.2,14.0,145.0,303.33,241.24
2016,7,21,18,45,491.0,31.0,3.1,13.5,101.0,230.53,176.31
2016,7,21,19,0,391.0,24.0,3.0,13.0,57.0,166.8,111.61
2016,7,21,19,15,195.5,12.0,2.95,12.5,28.5,65.7,0.0
2016,7,21,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,7,22,5,15,150.0,9.5,2.8,10.5,18.0,9.34,0.0
2016,7,22,5,30,300.0,19.0,2.8,11.0,36.0,14.79,0.21
2016,7,22,5,45,418.0,27.5,2.8,11.5,77.0,22.31,13.36
2016,7,22,6,0,536.0,36.0,2.8,12.0,118.0,28.13,19.27
2016,7,22,6,15,605.0,42.0,2.75,12.5,166.5,31.26,22.38
2016,7,22,6,30,674.0,48.0,2.7,13.0,215.0,34.27,25.21
2016,7,22,6,45,719.5,52.0,2.7,14.0,267.0,69.89,34.04
2016,7,22,7,0,765.0,56.0,2.7,15.0,319.0,113.2,58.74
2016,7,22,7,15,796.0,59.0,2.65,15.5,372.0,158.42,92.41
