Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,22,7,30,827.0,62.0,2.6,16.0,425.0,211.29,136.34
2016,7,22,7,45,851.0,64.5,2.6,17.0,476.5,260.77,179.31
2016,7,22,8,0,875.0,67.0,2.6,18.0,528.0,312.4,224.37
2016,7,22,8,15,891.5,69.0,2.6,18.5,577.0,363.05,268.8
2016,7,22,8,30,908.0,71.0,2.6,19.0,626.0,414.76,313.12
2016,7,22,8,45,921.0,73.0,2.6,20.0,672.0,465.79,355.09
2016,7,22,9,0,934.0,75.0,2.6,21.0,718.0,517.13,395.82
2016,7,22,9,15,944.0,76.5,2.65,21.0,759.0,566.53,435.51
2016,7,22,9,30,954.0,78.0,2.7,21.0,800.0,615.53,473.89
2016,7,22,9,45,959.0,80.5,2.75,21.5,835.5,661.77,508.33
2016,7,22,10,0,964.0,83.0,2.8,22.0,871.0,706.79,540.95
2016,7,22,10,15,970.0,84.0,2.85,22.0,901.0,749.68,570.83
2016,7,22,10,30,976.0,85.0,2.9,22.0,931.0,791.03,598.9
2016,7,22,10,45,980.0,85.5,3.0,22.5,954.0,828.65,623.3
2016,7,22,11,0,984.0,86.0,3.1,23.0,977.0,864.24,646.12
2016,7,22,11,15,986.5,86.5,3.15,23.0,993.0,896.4,667.44
2016,7,22,11,30,989.0,87.0,3.2,23.0,1009.0,926.14,687.11
2016,7,22,11,45,990.5,87.5,3.3,23.0,1017.5,952.46,704.84
2016,7,22,12,0,992.0,88.0,3.4,23.0,1026.0,976.07,720.84
2016,7,22,12,15,992.0,88.0,3.45,23.0,1027.5,995.02,733.46
2016,7,22,12,30,992.0,88.0,3.5,23.0,1029.0,1011.01,744.24
2016,7,22,12,45,985.5,91.5,3.6,23.0,1021.0,1021.38,751.81
2016,7,22,13,0,979.0,95.0,3.7,23.0,1013.0,1028.62,757.47
2016,7,22,13,15,976.5,94.5,3.75,23.0,999.0,1032.46,760.67
2016,7,22,13,30,974.0,94.0,3.8,23.0,985.0,1033.15,761.94
2016,7,22,13,45,970.0,93.5,3.9,23.0,963.5,1029.25,760.68
2016,7,22,14,0,966.0,93.0,4.0,23.0,942.0,1022.23,757.47
2016,7,22,14,15,960.5,92.0,4.05,23.0,914.0,1010.2,750.7
2016,7,22,14,30,955.0,91.0,4.1,23.0,886.0,995.18,742.06
2016,7,22,14,45,947.0,90.0,4.15,23.0,851.5,974.97,729.99
2016,7,22,15,0,939.0,89.0,4.2,23.0,817.0,952.07,716.13
2016,7,22,15,15,929.5,87.5,4.25,22.5,777.0,924.73,700.59
2016,7,22,15,30,920.0,86.0,4.3,22.0,737.0,895.04,683.3
2016,7,22,15,45,906.0,84.5,4.35,22.0,692.0,859.4,660.37
2016,7,22,16,0,892.0,83.0,4.4,22.0,647.0,822.03,636.01
2016,7,22,16,15,875.5,80.5,4.4,21.5,599.0,780.05,609.13
2016,7,22,16,30,859.0,78.0,4.4,21.0,551.0,736.94,580.99
2016,7,22,16,45,835.5,75.0,4.45,21.0,499.5,691.78,549.94
2016,7,22,17,0,812.0,72.0,4.5,21.0,448.0,641.92,514.75
2016,7,22,17,15,781.5,68.5,4.45,20.5,395.5,587.13,473.9
2016,7,22,17,30,751.0,65.0,4.4,20.0,343.0,533.29,432.26
2016,7,22,17,45,706.0,61.0,4.4,19.5,290.5,472.07,383.45
2016,7,22,18,0,661.0,57.0,4.4,19.0,238.0,413.58,335.06
2016,7,22,18,15,596.0,50.5,4.35,18.0,188.5,348.9,280.44
2016,7,22,18,30,531.0,44.0,4.3,17.0,139.0,287.11,226.42
2016,7,22,18,45,422.5,35.5,4.25,16.5,96.0,212.69,161.07
2016,7,22,19,0,314.0,27.0,4.2,16.0,53.0,147.78,96.41
2016,7,22,19,15,157.0,13.5,4.15,15.5,26.5,56.27,0.0
2016,7,22,19,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,23,5,15,122.5,9.5,3.05,13.5,16.5,9.34,0.0
2016,7,23,5,30,245.0,19.0,3.0,14.0,33.0,14.91,0.0
2016,7,23,5,45,371.5,28.5,3.0,15.0,73.0,21.52,12.36
2016,7,23,6,0,498.0,38.0,3.0,16.0,113.0,27.66,18.47
2016,7,23,6,15,570.0,44.0,2.95,16.5,161.0,33.24,23.7
2016,7,23,6,30,642.0,50.0,2.9,17.0,209.0,36.13,26.41
2016,7,23,6,45,691.0,54.5,2.85,18.0,261.0,69.09,34.29
2016,7,23,7,0,740.0,59.0,2.8,19.0,313.0,111.69,57.84
2016,7,23,7,15,772.5,63.0,2.8,19.5,365.0,156.73,90.61
2016,7,23,7,30,805.0,67.0,2.8,20.0,417.0,205.19,130.12
2016,7,23,7,45,830.0,69.5,2.8,21.0,469.0,258.21,175.13
2016,7,23,8,0,855.0,72.0,2.8,22.0,521.0,309.17,218.87
2016,7,23,8,15,872.5,74.5,2.8,22.5,570.0,359.7,262.48
2016,7,23,8,30,890.0,77.0,2.8,23.0,619.0,411.39,306.1
2016,7,23,8,45,904.0,78.5,2.8,23.5,665.0,461.64,347.56
2016,7,23,9,0,918.0,80.0,2.8,24.0,711.0,512.3,388.08
2016,7,23,9,15,928.5,81.5,2.85,24.0,752.0,561.32,427.14
2016,7,23,9,30,939.0,83.0,2.9,24.0,793.0,609.99,464.96
2016,7,23,9,45,942.0,87.5,2.95,24.5,828.0,656.29,499.1
2016,7,23,10,0,945.0,92.0,3.0,25.0,863.0,701.24,531.34
2016,7,23,10,15,951.0,93.0,3.05,25.0,892.5,743.49,560.98
2016,7,23,10,30,957.0,94.0,3.1,25.0,922.0,784.24,588.45
2016,7,23,10,45,961.0,95.0,3.2,25.0,945.5,821.78,613.8
2016,7,23,11,0,965.0,96.0,3.3,25.0,969.0,857.34,637.7
2016,7,23,11,15,968.0,96.5,3.4,25.0,985.0,889.45,659.23
2016,7,23,11,30,971.0,97.0,3.5,25.0,1001.0,919.23,679.18
2016,7,23,11,45,972.0,98.0,3.6,25.5,1010.0,945.27,695.28
2016,7,23,12,0,973.0,99.0,3.7,26.0,1019.0,968.64,709.62
2016,7,23,12,15,973.5,99.0,3.8,26.0,1020.0,987.82,722.63
2016,7,23,12,30,974.0,99.0,3.9,26.0,1021.0,1004.12,733.86
2016,7,23,12,45,971.0,100.0,4.0,26.0,1014.0,1015.18,741.76
2016,7,23,13,0,968.0,101.0,4.1,26.0,1007.0,1023.17,747.81
2016,7,23,13,15,966.0,100.5,4.15,25.5,993.0,1027.5,752.75
2016,7,23,13,30,964.0,100.0,4.2,25.0,979.0,1028.71,755.81
2016,7,23,13,45,961.0,98.5,4.3,25.0,958.5,1024.8,754.45
2016,7,23,14,0,958.0,97.0,4.4,25.0,938.0,1017.77,751.15
2016,7,23,14,15,952.5,96.0,4.45,25.0,910.0,1005.83,744.42
2016,7,23,14,30,947.0,95.0,4.5,25.0,882.0,990.93,735.81
2016,7,23,14,45,940.0,93.5,4.55,25.0,847.5,971.25,724.12
2016,7,23,15,0,933.0,92.0,4.6,25.0,813.0,948.84,710.75
2016,7,23,15,15,923.0,90.0,4.6,24.5,773.5,920.64,694.42
2016,7,23,15,30,913.0,88.0,4.6,24.0,734.0,890.12,676.39
2016,7,23,15,45,900.0,86.0,4.6,24.0,689.0,854.95,653.63
2016,7,23,16,0,887.0,84.0,4.6,24.0,644.0,817.99,629.46
2016,7,23,16,15,870.0,81.5,4.6,23.5,595.5,775.78,602.49
2016,7,23,16,30,853.0,79.0,4.6,23.0,547.0,732.47,574.29
2016,7,23,16,45,829.5,76.0,4.6,22.5,496.0,687.53,544.33
2016,7,23,17,0,806.0,73.0,4.6,22.0,445.0,637.89,510.17
2016,7,23,17,15,775.0,69.5,4.55,21.5,392.5,583.02,469.17
2016,7,23,17,30,744.0,66.0,4.5,21.0,340.0,529.14,427.56
2016,7,23,17,45,698.5,61.5,4.45,20.5,287.5,467.39,378.31
2016,7,23,18,0,653.0,57.0,4.4,20.0,235.0,408.44,329.58
2016,7,23,18,15,586.5,50.5,4.35,19.0,185.5,343.55,274.94
2016,7,23,18,30,520.0,44.0,4.3,18.0,136.0,281.66,221.02
2016,7,23,18,45,406.0,35.5,4.25,17.5,93.0,205.91,154.92
2016,7,23,19,0,292.0,27.0,4.2,17.0,50.0,139.49,88.67
2016,7,23,19,15,146.0,13.5,4.15,16.5,25.0,52.99,0.0
2016,7,23,19,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,4.05,14.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,24,5,15,99.5,9.5,3.5,14.5,15.0,9.34,0.0
2016,7,24,5,30,199.0,19.0,3.5,15.0,30.0,15.03,0.0
2016,7,24,5,45,326.5,29.5,3.5,16.0,68.5,22.59,13.08
2016,7,24,6,0,454.0,40.0,3.5,17.0,107.0,29.6,20.03
2016,7,24,6,15,529.5,47.0,3.4,17.5,154.5,33.05,23.41
2016,7,24,6,30,605.0,54.0,3.3,18.0,202.0,36.31,26.44
2016,7,24,6,45,658.0,58.5,3.25,18.5,253.5,69.61,36.23
2016,7,24,7,0,711.0,63.0,3.2,19.0,305.0,110.85,58.59
2016,7,24,7,15,745.0,67.0,3.1,19.5,357.0,154.63,90.11
2016,7,24,7,30,779.0,71.0,3.0,20.0,409.0,202.0,128.49
2016,7,24,7,45,806.0,73.5,2.95,21.0,460.5,249.84,169.19
2016,7,24,8,0,833.0,76.0,2.9,22.0,512.0,300.24,212.38
2016,7,24,8,15,851.5,79.0,2.9,22.5,561.0,354.85,259.05
2016,7,24,8,30,870.0,82.0,2.9,23.0,610.0,406.41,302.52
2016,7,24,8,45,885.0,83.5,2.95,23.5,656.0,456.22,343.73
2016,7,24,9,0,900.0,85.0,3.0,24.0,702.0,506.54,384.18
2016,7,24,9,15,910.5,87.0,3.05,24.0,743.0,555.27,423.1
2016,7,24,9,30,921.0,89.0,3.1,24.0,784.0,603.68,460.83
2016,7,24,9,45,930.0,90.5,3.15,24.5,820.0,650.2,495.34
2016,7,24,10,0,939.0,92.0,3.2,25.0,856.0,695.85,528.33
2016,7,24,10,15,945.0,93.0,3.25,25.0,886.0,737.92,558.07
2016,7,24,10,30,951.0,94.0,3.3,25.0,916.0,778.49,585.53
2016,7,24,10,45,955.5,95.0,3.35,25.0,939.0,816.25,610.87
2016,7,24,11,0,960.0,96.0,3.4,25.0,962.0,852.06,634.76
2016,7,24,11,15,963.0,96.5,3.45,25.0,978.0,884.07,655.97
2016,7,24,11,30,966.0,97.0,3.5,25.0,994.0,913.74,675.58
2016,7,24,11,45,967.5,97.0,3.6,25.0,1002.5,939.16,692.67
2016,7,24,12,0,969.0,97.0,3.7,25.0,1011.0,961.93,708.05
2016,7,24,12,15,969.0,97.0,3.75,25.0,1012.5,980.59,720.47
2016,7,24,12,30,969.0,97.0,3.8,25.0,1014.0,996.36,731.09
2016,7,24,12,45,963.5,99.5,3.85,25.0,1006.0,1006.52,738.12
2016,7,24,13,0,958.0,102.0,3.9,25.0,998.0,1013.6,743.28
2016,7,24,13,15,955.5,101.5,3.9,25.0,984.0,1017.41,746.11
2016,7,24,13,30,953.0,101.0,3.9,25.0,970.0,1018.13,747.05
2016,7,24,13,45,948.5,100.5,3.95,25.0,948.5,1013.85,745.16
2016,7,24,14,0,944.0,100.0,4.0,25.0,927.0,1006.51,741.41
2016,7,24,14,15,938.0,99.0,4.0,24.5,899.0,994.23,735.62
2016,7,24,14,30,932.0,98.0,4.0,24.0,871.0,979.04,727.99
2016,7,24,14,45,924.0,97.0,4.05,24.0,837.0,959.2,716.17
2016,7,24,15,0,916.0,96.0,4.1,24.0,803.0,936.72,702.61
2016,7,24,15,15,906.0,94.0,4.1,23.5,763.5,908.88,686.45
2016,7,24,15,30,896.0,92.0,4.1,23.0,724.0,878.77,668.63
2016,7,24,15,45,882.5,90.0,4.1,23.0,679.5,843.63,645.88
2016,7,24,16,0,869.0,88.0,4.1,23.0,635.0,806.78,621.77
2016,7,24,16,15,851.5,85.0,4.05,22.5,587.0,764.19,594.26
2016,7,24,16,30,834.0,82.0,4.0,22.0,539.0,725.13,568.94
2016,7,24,16,45,812.0,78.5,4.0,21.5,488.5,676.81,536.45
2016,7,24,17,0,790.0,75.0,4.0,21.0,438.0,628.25,502.95
2016,7,24,17,15,759.0,71.5,3.95,20.5,386.0,574.01,462.37
2016,7,24,17,30,728.0,68.0,3.9,20.0,334.0,520.78,421.28
2016,7,24,17,45,684.5,62.5,3.85,19.5,282.5,459.68,372.58
2016,7,24,18,0,641.0,57.0,3.8,19.0,231.0,403.83,326.25
2016,7,24,18,15,574.5,50.5,3.75,18.0,182.0,337.04,270.09
2016,7,24,18,30,508.0,44.0,3.7,17.0,133.0,275.79,216.64
2016,7,24,18,45,398.0,35.0,3.65,16.5,91.0,201.7,151.71
2016,7,24,19,0,288.0,26.0,3.6,16.0,49.0,135.99,84.45
2016,7,24,19,15,144.0,13.0,3.55,15.5,24.5,51.68,0.0
2016,7,24,19,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,25,5,15,98.0,9.5,2.8,11.5,14.5,9.34,0.0
2016,7,25,5,30,196.0,19.0,2.7,12.0,29.0,15.17,0.0
2016,7,25,5,45,325.0,29.5,2.6,13.0,67.5,22.73,13.3
2016,7,25,6,0,454.0,40.0,2.5,14.0,106.0,29.75,20.43
2016,7,25,6,15,531.0,47.5,2.4,14.5,154.0,33.62,24.24
2016,7,25,6,30,608.0,55.0,2.3,15.0,202.0,37.27,27.65
2016,7,25,6,45,660.5,59.5,2.25,15.5,254.0,68.97,36.86
2016,7,25,7,0,713.0,64.0,2.2,16.0,306.0,110.19,58.93
2016,7,25,7,15,747.5,68.5,2.15,16.5,358.0,154.53,90.88
2016,7,25,7,30,782.0,73.0,2.1,17.0,410.0,202.52,129.88
2016,7,25,7,45,809.5,75.0,2.05,17.5,462.0,250.19,170.94
2016,7,25,8,0,837.0,77.0,2.0,18.0,514.0,300.47,214.72
2016,7,25,8,15,855.5,80.0,1.95,18.5,563.0,355.29,261.86
2016,7,25,8,30,874.0,83.0,1.9,19.0,612.0,407.09,305.66
2016,7,25,8,45,889.5,84.5,1.85,20.0,658.5,457.34,346.48
2016,7,25,9,0,905.0,86.0,1.8,21.0,705.0,508.14,386.2
2016,7,25,9,15,916.0,87.5,1.75,21.5,746.0,556.95,423.77
2016,7,25,9,30,927.0,89.0,1.7,22.0,787.0,605.48,459.83
2016,7,25,9,45,933.0,91.5,1.7,22.5,822.5,651.39,493.1
2016,7,25,10,0,939.0,94.0,1.7,23.0,858.0,696.19,524.59
2016,7,25,10,15,945.5,95.0,1.7,23.0,888.0,738.66,553.83
2016,7,25,10,30,952.0,96.0,1.7,23.0,918.0,779.66,580.6
2016,7,25,10,45,956.5,97.0,1.7,23.5,941.0,817.5,603.81
2016,7,25,11,0,961.0,98.0,1.7,24.0,964.0,853.4,625.46
2016,7,25,11,15,964.0,98.5,1.7,24.0,980.0,885.48,645.62
2016,7,25,11,30,967.0,99.0,1.7,24.0,996.0,915.23,664.19
2016,7,25,11,45,969.0,99.0,1.75,24.5,1005.0,941.16,679.55
2016,7,25,12,0,971.0,99.0,1.8,25.0,1014.0,964.45,693.22
2016,7,25,12,15,971.0,99.0,1.85,25.0,1015.0,983.19,705.39
2016,7,25,12,30,971.0,99.0,1.9,25.0,1016.0,999.03,715.85
2016,7,25,12,45,969.5,99.0,1.95,25.0,1009.5,1010.49,723.67
2016,7,25,13,0,968.0,99.0,2.0,25.0,1003.0,1018.9,729.72
2016,7,25,13,15,965.5,98.5,2.0,25.0,989.0,1022.75,732.42
2016,7,25,13,30,963.0,98.0,2.0,25.0,975.0,1023.47,733.32
2016,7,25,13,45,959.5,97.0,2.05,25.0,954.0,1019.59,732.09
2016,7,25,14,0,956.0,96.0,2.1,25.0,933.0,1012.6,729.03
2016,7,25,14,15,950.5,95.0,2.15,24.5,904.5,1000.66,724.36
2016,7,25,14,30,945.0,94.0,2.2,24.0,876.0,985.76,717.86
2016,7,25,14,45,938.0,92.0,2.25,24.0,842.0,965.53,706.55
2016,7,25,15,0,931.0,90.0,2.3,24.0,808.0,942.57,693.49
2016,7,25,15,15,921.0,88.5,2.35,23.5,768.0,914.92,678.6
2016,7,25,15,30,911.0,87.0,2.4,23.0,728.0,884.96,662.03
2016,7,25,15,45,898.0,85.0,2.45,23.0,683.5,849.8,640.46
2016,7,25,16,0,885.0,83.0,2.5,23.0,639.0,812.86,617.45
2016,7,25,16,15,868.0,80.5,2.5,22.5,590.5,770.67,591.27
2016,7,25,16,30,851.0,78.0,2.5,22.0,542.0,727.4,563.86
2016,7,25,16,45,828.5,74.5,2.55,22.0,491.0,682.62,534.02
2016,7,25,17,0,806.0,71.0,2.6,22.0,440.0,633.09,500.05
2016,7,25,17,15,775.0,67.5,2.55,21.5,387.5,578.24,459.89
2016,7,25,17,30,744.0,64.0,2.5,21.0,335.0,524.4,419.13
2016,7,25,17,45,700.5,59.0,2.5,20.5,283.0,463.26,371.34
2016,7,25,18,0,657.0,54.0,2.5,20.0,231.0,404.79,323.78
2016,7,25,18,15,590.5,48.0,2.45,19.0,181.5,340.3,270.05
2016,7,25,18,30,524.0,42.0,2.4,18.0,132.0,279.07,217.11
2016,7,25,18,45,415.5,33.0,2.35,17.5,90.0,205.02,152.62
2016,7,25,19,0,307.0,24.0,2.3,17.0,48.0,138.69,82.85
2016,7,25,19,15,153.5,12.0,2.25,16.5,24.0,52.95,0.0
2016,7,25,19,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,7,26,5,15,105.0,8.5,0.95,15.5,14.0,8.36,0.0
2016,7,26,5,30,210.0,17.0,0.9,16.0,28.0,13.32,0.0
2016,7,26,5,45,336.0,27.5,0.9,17.0,66.0,20.96,11.48
2016,7,26,6,0,462.0,38.0,0.9,18.0,104.0,28.05,18.6
2016,7,26,6,15,538.0,45.0,0.85,18.5,151.5,31.58,22.05
2016,7,26,6,30,614.0,52.0,0.8,19.0,199.0,34.92,25.14
2016,7,26,6,45,663.5,57.0,0.75,20.0,250.5,65.16,33.72
2016,7,26,7,0,713.0,62.0,0.7,21.0,302.0,106.67,55.07
2016,7,26,7,15,747.5,66.5,0.65,21.5,354.5,150.99,85.88
2016,7,26,7,30,782.0,71.0,0.6,22.0,407.0,198.96,123.53
2016,7,26,7,45,807.0,74.0,0.55,23.0,458.5,246.92,163.06
2016,7,26,8,0,832.0,77.0,0.5,24.0,510.0,297.25,204.64
2016,7,26,8,15,851.0,80.0,0.5,24.5,559.0,352.02,249.58
2016,7,26,8,30,870.0,83.0,0.5,25.0,608.0,403.81,291.27
2016,7,26,8,45,884.0,85.5,0.5,25.5,654.0,454.15,330.74
2016,7,26,9,0,898.0,88.0,0.5,26.0,700.0,504.93,369.18
2016,7,26,9,15,909.0,89.5,0.55,26.0,741.5,553.47,406.01
2016,7,26,9,30,920.0,91.0,0.6,26.0,783.0,601.74,441.67
2016,7,26,9,45,928.0,92.5,0.65,26.5,819.0,647.71,473.94
2016,7,26,10,0,936.0,94.0,0.7,27.0,855.0,692.73,504.68
2016,7,26,10,15,942.5,95.5,0.8,27.0,884.5,735.58,534.14
2016,7,26,10,30,949.0,97.0,0.9,27.0,914.0,776.98,561.27
2016,7,26,10,45,953.0,98.0,1.0,27.0,937.5,814.39,585.69
2016,7,26,11,0,957.0,99.0,1.1,27.0,961.0,849.82,608.78
2016,7,26,11,15,960.0,99.5,1.2,27.0,977.0,881.83,629.66
2016,7,26,11,30,963.0,100.0,1.3,27.0,993.0,911.51,649.07
2016,7,26,11,45,964.5,100.0,1.4,27.5,1001.5,936.95,664.53
2016,7,26,12,0,966.0,100.0,1.5,28.0,1010.0,959.73,678.34
2016,7,26,12,15,966.0,100.5,1.6,27.5,1011.0,978.9,692.67
2016,7,26,12,30,966.0,101.0,1.7,27.0,1012.0,995.19,705.36
2016,7,26,12,45,958.5,104.5,1.8,27.0,1003.5,1004.51,712.45
2016,7,26,13,0,951.0,108.0,1.9,27.0,995.0,1010.74,717.76
2016,7,26,13,15,948.0,107.5,1.95,27.0,980.5,1014.11,720.8
2016,7,26,13,30,945.0,107.0,2.0,27.0,966.0,1014.41,722.04
2016,7,26,13,45,941.5,106.0,2.1,27.0,945.0,1010.63,721.46
2016,7,26,14,0,938.0,105.0,2.2,27.0,924.0,1003.8,719.05
2016,7,26,14,15,932.0,104.0,2.25,26.5,896.0,991.6,714.18
2016,7,26,14,30,926.0,103.0,2.3,26.0,868.0,976.51,707.53
2016,7,26,14,45,918.0,101.0,2.4,26.0,833.5,955.7,696.31
2016,7,26,15,0,910.0,99.0,2.5,26.0,799.0,932.25,683.34
2016,7,26,15,15,899.5,97.0,2.5,26.0,759.0,904.09,666.32
2016,7,26,15,30,889.0,95.0,2.5,26.0,719.0,873.69,647.79
2016,7,26,15,45,876.0,92.5,2.55,26.0,675.0,838.59,626.35
2016,7,26,16,0,863.0,90.0,2.6,26.0,631.0,801.75,603.51
2016,7,26,16,15,845.0,87.0,2.55,25.5,582.5,763.65,580.02
2016,7,26,16,30,827.0,84.0,2.5,25.0,534.0,719.75,552.08
2016,7,26,16,45,804.0,80.5,2.5,24.5,483.0,670.96,520.38
2016,7,26,17,0,781.0,77.0,2.5,24.0,432.0,622.01,487.39
2016,7,26,17,15,748.5,73.0,2.45,23.5,380.0,566.61,447.07
2016,7,26,17,30,716.0,69.0,2.4,23.0,328.0,512.35,406.27
2016,7,26,17,45,671.5,63.5,2.35,22.5,276.5,453.7,360.54
2016,7,26,18,0,627.0,58.0,2.3,22.0,225.0,395.73,313.67
2016,7,26,18,15,559.0,51.0,2.2,21.0,176.0,328.47,258.27
2016,7,26,18,30,491.0,44.0,2.1,20.0,127.0,266.91,205.62
2016,7,26,18,45,385.5,34.0,2.05,19.5,85.5,194.53,143.12
2016,7,26,19,0,280.0,24.0,2.0,19.0,44.0,128.91,73.15
2016,7,26,19,15,140.0,12.0,2.0,18.5,22.0,49.04,0.0
2016,7,26,19,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,7,27,5,15,105.5,8.0,0.95,18.0,13.0,7.86,0.0
2016,7,27,5,30,211.0,16.0,0.9,18.0,26.0,12.47,0.0
2016,7,27,5,45,331.5,26.5,0.9,18.5,63.5,20.15,10.59
2016,7,27,6,0,452.0,37.0,0.9,19.0,101.0,27.27,17.81
2016,7,27,6,15,527.0,44.0,0.9,19.5,147.5,30.84,21.28
2016,7,27,6,30,602.0,51.0,0.9,20.0,194.0,34.21,24.39
2016,7,27,6,45,647.5,57.0,0.9,20.5,244.5,62.94,32.99
2016,7,27,7,0,693.0,63.0,0.9,21.0,295.0,104.16,54.14
2016,7,27,7,15,727.5,67.0,0.9,21.5,346.5,147.03,83.68
2016,7,27,7,30,762.0,71.0,0.9,22.0,398.0,193.55,120.21
2016,7,27,7,45,783.5,75.5,0.95,22.5,448.0,241.02,160.05
2016,7,27,8,0,805.0,80.0,1.0,23.0,498.0,290.54,202.06
2016,7,27,8,15,824.0,83.0,1.0,23.5,546.0,339.78,243.52
2016,7,27,8,30,843.0,86.0,1.0,24.0,594.0,394.52,288.11
2016,7,27,8,45,855.0,89.5,1.0,24.5,638.5,443.67,327.44
2016,7,27,9,0,867.0,93.0,1.0,25.0,683.0,493.1,365.72
2016,7,27,9,15,878.0,95.0,1.0,25.0,723.5,540.76,402.26
2016,7,27,9,30,889.0,97.0,1.0,25.0,764.0,588.18,437.59
2016,7,27,9,45,876.0,110.0,1.05,25.5,793.0,630.68,467.71
2016,7,27,10,0,863.0,123.0,1.1,26.0,822.0,670.62,495.19
2016,7,27,10,15,870.0,124.5,1.15,26.0,851.5,711.19,523.77
2016,7,27,10,30,877.0,126.0,1.2,26.0,881.0,750.48,549.94
2016,7,27,10,45,882.5,127.0,1.25,26.0,903.5,786.75,573.41
2016,7,27,11,0,888.0,128.0,1.3,26.0,926.0,821.31,595.67
2016,7,27,11,15,891.0,129.0,1.35,26.0,941.5,851.97,615.31
2016,7,27,11,30,894.0,130.0,1.4,26.0,957.0,880.5,633.58
2016,7,27,11,45,897.5,129.0,1.5,26.0,966.0,905.31,650.11
2016,7,27,12,0,901.0,128.0,1.6,26.0,975.0,927.74,665.21
2016,7,27,12,15,901.0,128.0,1.65,26.0,976.0,945.49,676.78
2016,7,27,12,30,901.0,128.0,1.7,26.0,977.0,960.55,686.78
2016,7,27,12,45,907.0,123.0,1.75,26.0,972.5,973.54,695.58
2016,7,27,13,0,913.0,118.0,1.8,26.0,968.0,983.72,702.73
2016,7,27,13,15,910.0,117.5,1.85,25.5,954.0,986.98,707.04
2016,7,27,13,30,907.0,117.0,1.9,25.0,940.0,987.28,709.68
2016,7,27,13,45,906.5,113.5,1.95,25.0,920.0,983.9,708.73
2016,7,27,14,0,906.0,110.0,2.0,25.0,900.0,977.51,705.99
2016,7,27,14,15,899.5,109.0,2.0,25.0,872.0,965.11,698.95
2016,7,27,14,30,893.0,108.0,2.0,25.0,844.0,949.93,690.26
2016,7,27,14,45,888.5,104.0,2.05,25.0,811.0,930.66,679.54
2016,7,27,15,0,884.0,100.0,2.1,25.0,778.0,908.69,667.08
2016,7,27,15,15,872.5,98.0,2.1,24.5,738.5,880.15,651.05
2016,7,27,15,30,861.0,96.0,2.1,24.0,699.0,849.5,633.5
2016,7,27,15,45,851.0,92.0,2.15,24.0,656.0,815.93,613.01
2016,7,27,16,0,841.0,88.0,2.2,24.0,613.0,780.49,591.02
2016,7,27,16,15,822.5,85.0,2.2,23.5,565.5,742.62,567.79
2016,7,27,16,30,804.0,82.0,2.2,23.0,518.0,699.07,540.11
2016,7,27,16,45,783.5,77.5,2.2,23.0,468.5,651.69,508.13
2016,7,27,17,0,763.0,73.0,2.2,23.0,419.0,604.02,474.9
2016,7,27,17,15,731.0,69.0,2.15,22.5,368.0,549.68,435.15
2016,7,27,17,30,699.0,65.0,2.1,22.0,317.0,496.49,394.97
2016,7,27,17,45,657.5,59.5,2.1,21.5,267.0,437.87,349.25
2016,7,27,18,0,616.0,54.0,2.1,21.0,217.0,384.21,305.54
2016,7,27,18,15,549.0,47.5,2.1,20.0,169.5,318.66,251.33
2016,7,27,18,30,482.0,41.0,2.1,19.0,122.0,258.78,199.84
2016,7,27,18,45,379.5,31.5,2.1,18.5,82.0,188.76,138.81
2016,7,27,19,0,277.0,22.0,2.1,18.0,42.0,124.6,67.2
2016,7,27,19,15,138.5,11.0,2.05,17.5,21.0,47.37,0.0
2016,7,27,19,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,28,5,15,98.0,7.5,1.1,14.5,12.0,7.37,0.0
2016,7,28,5,30,196.0,15.0,1.0,15.0,24.0,11.61,0.0
2016,7,28,5,45,320.0,25.0,0.95,15.5,60.5,18.87,9.57
2016,7,28,6,0,444.0,35.0,0.9,16.0,97.0,25.58,16.58
2016,7,28,6,15,519.0,42.0,0.85,16.0,143.0,29.25,20.22
2016,7,28,6,30,594.0,49.0,0.8,16.0,189.0,32.7,23.5
2016,7,28,6,45,644.5,54.0,0.75,16.5,239.0,58.53,30.79
2016,7,28,7,0,695.0,59.0,0.7,17.0,289.0,99.08,51.1
2016,7,28,7,15,729.0,63.0,0.7,17.5,340.5,141.98,80.84
2016,7,28,7,30,763.0,67.0,0.7,18.0,392.0,188.47,117.74
2016,7,28,7,45,789.0,69.5,0.7,19.0,442.5,235.28,157.04
2016,7,28,8,0,815.0,72.0,0.7,20.0,493.0,288.91,202.09
2016,7,28,8,15,834.0,74.5,0.7,20.5,541.5,338.1,243.81
2016,7,28,8,30,853.0,77.0,0.7,21.0,590.0,388.62,285.65
2016,7,28,8,45,867.5,79.0,0.75,21.5,635.0,437.94,325.74
2016,7,28,9,0,882.0,81.0,0.8,22.0,680.0,487.75,364.99
2016,7,28,9,15,893.0,83.0,0.85,22.5,720.5,536.05,401.94
2016,7,28,9,30,904.0,85.0,0.9,23.0,761.0,584.1,437.58
2016,7,28,9,45,912.5,86.5,1.0,23.5,796.5,629.73,470.95
2016,7,28,10,0,921.0,88.0,1.1,24.0,832.0,674.48,502.87
2016,7,28,10,15,927.0,89.0,1.15,24.0,861.5,715.99,531.64
2016,7,28,10,30,933.0,90.0,1.2,24.0,891.0,756.03,557.94
2016,7,28,10,45,938.0,90.5,1.25,24.5,914.0,793.2,581.02
2016,7,28,11,0,943.0,91.0,1.3,25.0,937.0,828.48,602.65
2016,7,28,11,15,945.5,91.5,1.3,25.0,952.5,859.68,622.05
2016,7,28,11,30,948.0,92.0,1.3,25.0,968.0,888.55,639.88
2016,7,28,11,45,949.5,92.5,1.35,25.0,976.5,914.09,656.24
2016,7,28,12,0,951.0,93.0,1.4,25.0,985.0,937.03,671.01
2016,7,28,12,15,950.5,93.0,1.45,24.5,985.5,954.96,684.02
2016,7,28,12,30,950.0,93.0,1.5,24.0,986.0,970.01,695.39
2016,7,28,12,45,938.5,99.0,1.55,24.0,976.5,977.89,701.03
2016,7,28,13,0,927.0,105.0,1.6,24.0,967.0,982.68,704.91
2016,7,28,13,15,924.0,104.5,1.6,24.0,952.5,985.89,707.24
2016,7,28,13,30,921.0,104.0,1.6,24.0,938.0,986.09,707.8
2016,7,28,13,45,917.5,102.5,1.65,24.0,917.0,981.77,706.36
2016,7,28,14,0,914.0,101.0,1.7,24.0,896.0,974.46,703.15
2016,7,28,14,15,907.5,99.5,1.7,23.5,868.0,961.38,697.07
2016,7,28,14,30,901.0,98.0,1.7,23.0,840.0,945.47,689.28
2016,7,28,14,45,894.0,96.0,1.75,23.0,806.5,925.84,678.42
2016,7,28,15,0,887.0,94.0,1.8,23.0,773.0,903.6,665.86
2016,7,28,15,15,876.0,92.0,1.8,23.0,733.5,875.37,648.76
2016,7,28,15,30,865.0,90.0,1.8,23.0,694.0,844.99,630.2
2016,7,28,15,45,853.0,87.0,1.85,23.0,650.5,810.69,609.35
2016,7,28,16,0,841.0,84.0,1.9,23.0,607.0,774.65,587.05
2016,7,28,16,15,822.5,81.5,1.9,22.5,560.0,732.63,560.95
2016,7,28,16,30,804.0,79.0,1.9,22.0,513.0,694.25,536.97
2016,7,28,16,45,782.5,75.0,1.9,21.5,463.5,646.73,505.85
2016,7,28,17,0,761.0,71.0,1.9,21.0,414.0,599.0,473.45
2016,7,28,17,15,729.0,67.0,1.9,20.5,363.0,544.75,433.81
2016,7,28,17,30,697.0,63.0,1.9,20.0,312.0,491.69,393.65
2016,7,28,17,45,654.0,58.0,1.9,20.0,262.5,432.96,346.86
2016,7,28,18,0,611.0,53.0,1.9,20.0,213.0,379.3,302.33
2016,7,28,18,15,544.0,46.5,1.85,19.0,165.5,314.09,248.13
2016,7,28,18,30,477.0,40.0,1.8,18.0,118.0,254.59,196.74
2016,7,28,18,45,372.5,30.5,1.75,17.5,79.0,184.32,135.3
2016,7,28,19,0,268.0,21.0,1.7,17.0,40.0,119.47,60.15
2016,7,28,19,15,134.0,10.5,1.65,16.5,20.0,45.4,0.0
2016,7,28,19,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,29,5,15,0.0,10.5,0.65,14.0,10.5,10.32,0.0
2016,7,29,5,30,0.0,21.0,0.6,14.0,21.0,20.64,0.0
2016,7,29,5,45,201.5,28.5,0.55,14.5,56.0,22.02,11.97
2016,7,29,6,0,403.0,36.0,0.5,15.0,91.0,26.61,17.55
2016,7,29,6,15,479.5,43.5,0.5,15.5,136.0,30.64,21.5
2016,7,29,6,30,556.0,51.0,0.5,16.0,181.0,34.42,25.04
2016,7,29,6,45,606.0,57.0,0.55,16.5,230.0,55.12,29.56
2016,7,29,7,0,656.0,63.0,0.6,17.0,279.0,97.86,51.93
2016,7,29,7,15,692.0,67.5,0.65,17.5,329.5,139.47,80.41
2016,7,29,7,30,728.0,72.0,0.7,18.0,380.0,184.87,116.17
2016,7,29,7,45,754.5,75.0,0.75,18.5,430.0,230.49,154.64
2016,7,29,8,0,781.0,78.0,0.8,19.0,480.0,278.65,195.9
2016,7,29,8,15,801.0,81.0,0.8,19.0,528.0,327.06,237.65
2016,7,29,8,30,821.0,84.0,0.8,19.0,576.0,381.11,282.92
2016,7,29,8,45,837.0,86.0,0.85,19.5,621.0,429.61,322.69
2016,7,29,9,0,853.0,88.0,0.9,20.0,666.0,478.78,361.84
2016,7,29,9,15,865.0,90.0,0.95,20.0,707.0,526.35,399.43
2016,7,29,9,30,877.0,92.0,1.0,20.0,748.0,573.79,435.95
2016,7,29,9,45,890.5,91.5,1.05,20.5,784.5,619.52,469.55
2016,7,29,10,0,904.0,91.0,1.1,21.0,821.0,664.8,501.92
2016,7,29,10,15,910.5,92.5,1.1,21.0,850.5,706.51,530.95
2016,7,29,10,30,917.0,94.0,1.1,21.0,880.0,746.82,557.22
2016,7,29,10,45,923.5,94.0,1.15,21.5,903.5,784.15,580.71
2016,7,29,11,0,930.0,94.0,1.2,22.0,927.0,819.72,602.82
2016,7,29,11,15,933.5,94.5,1.2,22.0,943.0,851.4,622.73
2016,7,29,11,30,937.0,95.0,1.2,22.0,959.0,880.83,641.1
2016,7,29,11,45,940.0,94.5,1.25,22.5,968.5,906.49,656.46
2016,7,29,12,0,943.0,94.0,1.3,23.0,978.0,929.61,670.21
2016,7,29,12,15,943.5,94.5,1.35,23.0,979.5,948.81,682.79
2016,7,29,12,30,944.0,95.0,1.4,23.0,981.0,965.21,693.71
2016,7,29,12,45,943.5,94.0,1.45,23.0,975.0,976.28,701.39
2016,7,29,13,0,943.0,93.0,1.5,23.0,969.0,984.36,707.34
2016,7,29,13,15,941.0,92.5,1.55,23.0,955.0,988.49,710.95
2016,7,29,13,30,939.0,92.0,1.6,23.0,941.0,989.56,712.77
2016,7,29,13,45,936.0,91.0,1.65,23.0,920.5,986.09,711.86
2016,7,29,14,0,933.0,90.0,1.7,23.0,900.0,979.57,709.16
2016,7,29,14,15,927.5,89.0,1.7,22.5,872.5,967.7,703.84
2016,7,29,14,30,922.0,88.0,1.7,22.0,845.0,952.92,696.77
2016,7,29,14,45,916.0,85.5,1.7,22.0,812.0,933.25,685.26
2016,7,29,15,0,910.0,83.0,1.7,22.0,779.0,910.87,672.05
2016,7,29,15,15,900.5,81.5,1.7,21.5,740.0,883.93,657.11
2016,7,29,15,30,891.0,80.0,1.7,21.0,701.0,854.72,640.57
2016,7,29,15,45,880.0,77.5,1.7,21.0,657.5,821.03,619.64
2016,7,29,16,0,869.0,75.0,1.7,21.0,614.0,785.48,597.28
2016,7,29,16,15,852.5,72.5,1.7,21.0,567.0,744.03,570.56
2016,7,29,16,30,836.0,70.0,1.7,21.0,520.0,701.5,542.72
2016,7,29,16,45,816.0,66.5,1.7,21.0,470.5,654.51,511.19
2016,7,29,17,0,796.0,63.0,1.7,21.0,421.0,607.19,478.77
2016,7,29,17,15,766.0,60.0,1.65,20.5,369.5,558.18,442.93
2016,7,29,17,30,736.0,57.0,1.6,20.0,318.0,505.98,403.39
2016,7,29,17,45,695.5,52.0,1.6,19.5,267.5,447.0,357.35
2016,7,29,18,0,655.0,47.0,1.6,19.0,217.0,390.51,311.33
2016,7,29,18,15,590.0,41.5,1.55,18.5,169.0,325.24,256.41
2016,7,29,18,30,525.0,36.0,1.5,18.0,121.0,265.3,204.02
2016,7,29,18,45,419.0,28.0,1.45,17.5,80.5,193.84,141.17
2016,7,29,19,0,313.0,20.0,1.4,17.0,40.0,130.88,60.09
2016,7,29,19,15,156.5,10.0,1.3,16.5,20.0,50.45,0.0
2016,7,29,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,0.45,11.5,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,0.25,11.0,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,0.25,11.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,7,30,5,15,103.5,7.0,0.4,11.5,11.0,6.88,0.0
2016,7,30,5,30,207.0,14.0,0.4,12.0,22.0,13.76,0.0
2016,7,30,5,45,337.5,24.0,0.4,12.5,59.0,18.19,8.83
2016,7,30,6,0,468.0,34.0,0.4,13.0,96.0,24.95,16.25
2016,7,30,6,15,544.5,40.5,0.4,13.5,143.5,30.82,21.86
2016,7,30,6,30,621.0,47.0,0.4,14.0,191.0,34.27,25.13
2016,7,30,6,45,671.0,52.0,0.45,14.5,242.0,54.07,28.7
2016,7,30,7,0,721.0,57.0,0.5,15.0,293.0,95.74,48.54
2016,7,30,7,15,755.0,60.5,0.5,15.5,345.0,139.44,78.32
2016,7,30,7,30,789.0,64.0,0.5,16.0,397.0,186.73,115.76
2016,7,30,7,45,813.5,67.0,0.55,16.5,448.0,239.33,160.2
2016,7,30,8,0,838.0,70.0,0.6,17.0,499.0,289.81,203.7
2016,7,30,8,15,856.0,72.5,0.6,17.0,548.0,339.83,247.09
2016,7,30,8,30,874.0,75.0,0.6,17.0,597.0,391.08,290.65
2016,7,30,8,45,888.0,77.0,0.65,17.5,642.5,441.24,332.02
2016,7,30,9,0,902.0,79.0,0.7,18.0,688.0,491.83,372.45
2016,7,30,9,15,912.0,81.0,0.75,18.0,729.0,540.59,411.07
2016,7,30,9,30,922.0,83.0,0.8,18.0,770.0,588.99,448.39
2016,7,30,9,45,930.0,84.5,0.85,18.5,805.5,635.15,482.27
2016,7,30,10,0,938.0,86.0,0.9,19.0,841.0,680.36,514.54
2016,7,30,10,15,943.5,87.0,0.9,19.0,870.5,722.26,543.41
2016,7,30,10,30,949.0,88.0,0.9,19.0,900.0,762.61,569.53
2016,7,30,10,45,952.5,89.0,0.95,19.5,922.5,799.74,592.82
2016,7,30,11,0,956.0,90.0,1.0,20.0,945.0,834.84,614.56
2016,7,30,11,15,958.5,90.5,1.0,20.0,960.5,866.49,634.33
2016,7,30,11,30,961.0,91.0,1.0,20.0,976.0,895.75,652.48
2016,7,30,11,45,961.0,92.0,1.05,20.0,984.0,920.85,668.75
2016,7,30,12,0,961.0,93.0,1.1,20.0,992.0,943.23,683.37
2016,7,30,12,15,961.0,93.0,1.15,20.0,992.5,961.82,695.66
2016,7,30,12,30,961.0,93.0,1.2,20.0,993.0,977.53,706.25
2016,7,30,12,45,958.5,93.0,1.25,20.0,986.0,987.94,713.61
2016,7,30,13,0,956.0,93.0,1.3,20.0,979.0,995.28,719.21
2016,7,30,13,15,953.5,92.5,1.3,20.0,965.0,999.01,721.85
2016,7,30,13,30,951.0,92.0,1.3,20.0,951.0,999.63,722.68
2016,7,30,13,45,947.5,90.5,1.3,20.0,929.5,995.15,720.44
2016,7,30,14,0,944.0,89.0,1.3,20.0,908.0,987.57,716.42
2016,7,30,14,15,938.5,88.0,1.3,19.5,880.0,975.59,711.1
2016,7,30,14,30,933.0,87.0,1.3,19.0,852.0,960.68,704.0
2016,7,30,14,45,926.5,85.0,1.35,19.0,818.5,940.92,693.29
2016,7,30,15,0,920.0,83.0,1.4,19.0,785.0,918.44,680.82
2016,7,30,15,15,910.5,81.5,1.4,18.5,745.5,891.29,665.78
2016,7,30,15,30,901.0,80.0,1.4,18.0,706.0,861.83,649.12
2016,7,30,15,45,888.5,78.0,1.4,18.0,662.0,827.18,627.59
2016,7,30,16,0,876.0,76.0,1.4,18.0,618.0,790.74,604.67
2016,7,30,16,15,859.5,73.5,1.4,17.5,570.0,749.08,578.91
2016,7,30,16,30,843.0,71.0,1.4,17.0,522.0,706.32,551.89
2016,7,30,16,45,820.5,68.5,1.4,17.0,472.0,658.51,519.63
2016,7,30,17,0,798.0,66.0,1.4,17.0,422.0,614.75,489.45
2016,7,30,17,15,767.0,62.0,1.3,16.5,370.0,559.68,448.49
2016,7,30,17,30,736.0,58.0,1.2,16.0,318.0,505.67,407.04
2016,7,30,17,45,691.0,54.0,1.2,15.5,267.0,445.49,359.72
2016,7,30,18,0,646.0,50.0,1.2,15.0,216.0,388.15,312.64
2016,7,30,18,15,579.0,44.0,1.1,14.5,167.5,321.84,256.27
2016,7,30,18,30,512.0,38.0,1.0,14.0,119.0,264.12,205.07
2016,7,30,18,45,399.5,29.0,0.95,13.5,78.5,190.49,139.85
2016,7,30,19,0,287.0,20.0,0.9,13.0,38.0,121.61,49.47
2016,7,30,19,15,143.5,10.0,0.85,12.5,19.0,46.76,0.0
2016,7,30,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,0.45,11.5,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,0.3,10.5,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,0.55,9.5,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,7,31,5,15,74.0,7.0,1.1,9.5,10.0,6.88,0.0
2016,7,31,5,30,148.0,14.0,1.1,10.0,20.0,13.76,0.0
2016,7,31,5,45,281.0,25.5,1.15,10.5,55.5,19.74,9.87
2016,7,31,6,0,414.0,37.0,1.2,11.0,91.0,27.85,18.86
2016,7,31,6,15,494.0,44.5,1.2,11.0,137.5,31.79,22.91
2016,7,31,6,30,574.0,52.0,1.2,11.0,184.0,35.52,26.54
2016,7,31,6,45,626.0,58.0,1.2,11.5,234.5,53.12,30.01
2016,7,31,7,0,678.0,64.0,1.2,12.0,285.0,96.97,52.28
2016,7,31,7,15,714.0,68.5,1.15,12.5,336.5,139.57,81.42
2016,7,31,7,30,750.0,73.0,1.1,13.0,388.0,186.0,118.46
2016,7,31,7,45,777.5,76.0,1.1,13.5,439.0,232.91,158.72
2016,7,31,8,0,805.0,79.0,1.1,14.0,490.0,282.48,202.02
2016,7,31,8,15,824.5,82.0,1.05,14.5,538.5,331.95,245.17
2016,7,31,8,30,844.0,85.0,1.0,15.0,587.0,386.99,291.62
2016,7,31,8,45,860.0,86.5,1.0,15.5,632.5,436.22,332.6
2016,7,31,9,0,876.0,88.0,1.0,16.0,678.0,486.08,372.81
2016,7,31,9,15,887.5,89.5,1.0,16.5,719.0,534.06,410.33
2016,7,31,9,30,899.0,91.0,1.0,17.0,760.0,581.83,446.45
2016,7,31,9,45,907.5,92.5,1.0,17.5,795.5,627.4,479.81
2016,7,31,10,0,916.0,94.0,1.0,18.0,831.0,672.1,511.52
2016,7,31,10,15,922.0,95.5,1.0,18.0,860.5,714.02,541.12
2016,7,31,10,30,928.0,97.0,1.0,18.0,890.0,754.48,567.61
2016,7,31,10,45,934.0,97.0,1.05,18.5,913.0,791.91,591.32
2016,7,31,11,0,940.0,97.0,1.1,19.0,936.0,827.5,613.6
2016,7,31,11,15,943.0,97.5,1.15,19.0,952.0,859.15,634.3
2016,7,31,11,30,946.0,98.0,1.2,19.0,968.0,888.49,653.48
2016,7,31,11,45,948.0,98.0,1.25,19.5,976.5,914.06,668.94
2016,7,31,12,0,950.0,98.0,1.3,20.0,985.0,937.01,682.72
2016,7,31,12,15,950.5,98.0,1.35,20.0,986.0,955.92,695.25
2016,7,31,12,30,951.0,98.0,1.4,20.0,987.0,971.97,706.08
2016,7,31,12,45,950.0,97.5,1.45,20.0,980.5,983.21,713.95
2016,7,31,13,0,949.0,97.0,1.5,20.0,974.0,991.42,720.07
2016,7,31,13,15,946.5,96.5,1.55,20.0,960.0,995.15,723.47
2016,7,31,13,30,944.0,96.0,1.6,20.0,946.0,995.79,725.06
2016,7,31,13,45,941.5,94.0,1.65,20.0,925.0,991.77,723.81
2016,7,31,14,0,939.0,92.0,1.7,20.0,904.0,984.65,720.71
2016,7,31,14,15,933.0,91.0,1.7,19.5,876.0,972.26,715.01
2016,7,31,14,30,927.0,90.0,1.7,19.0,848.0,956.96,707.53
2016,7,31,14,45,920.5,88.0,1.7,19.0,814.5,937.29,695.92
2016,7,31,15,0,914.0,86.0,1.7,19.0,781.0,914.92,682.59
2016,7,31,15,15,904.0,84.0,1.7,19.0,741.5,886.9,665.51
2016,7,31,15,30,894.0,82.0,1.7,19.0,702.0,856.6,646.88
2016,7,31,15,45,882.5,79.5,1.7,19.0,658.0,822.39,625.47
2016,7,31,16,0,871.0,77.0,1.7,19.0,614.0,786.35,602.61
2016,7,31,16,15,854.0,74.5,1.7,18.5,566.0,744.45,576.48
2016,7,31,16,30,837.0,72.0,1.7,18.0,518.0,701.5,549.11
2016,7,31,16,45,814.5,69.0,1.7,18.0,468.0,653.33,516.35
2016,7,31,17,0,792.0,66.0,1.7,18.0,418.0,609.19,485.56
2016,7,31,17,15,761.0,62.5,1.65,17.5,366.5,554.98,445.34
2016,7,31,17,30,730.0,59.0,1.6,17.0,315.0,501.82,404.57
2016,7,31,17,45,684.5,54.5,1.6,16.5,263.5,441.08,356.47
2016,7,31,18,0,639.0,50.0,1.6,16.0,212.0,383.25,308.7
2016,7,31,18,15,571.0,43.5,1.55,15.5,164.0,316.37,251.77
2016,7,31,18,30,503.0,37.0,1.5,15.0,116.0,258.18,200.09
2016,7,31,18,45,388.0,28.0,1.5,14.5,76.0,184.4,134.4
2016,7,31,19,0,273.0,19.0,1.5,14.0,36.0,114.93,37.86
2016,7,31,19,15,136.5,9.5,1.45,13.5,18.0,44.14,0.0
2016,7,31,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
