Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,1,3,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,1,5,15,51.5,7.0,0.6,10.5,9.0,0.0,0.0
2016,8,1,5,30,103.0,14.0,0.6,11.0,18.0,13.76,0.0
2016,8,1,5,45,235.5,26.5,0.65,11.5,52.5,20.88,10.38
2016,8,1,6,0,368.0,39.0,0.7,12.0,87.0,29.92,20.56
2016,8,1,6,15,452.0,48.0,0.7,12.5,132.5,35.08,25.68
2016,8,1,6,30,536.0,57.0,0.7,13.0,178.0,39.93,30.27
2016,8,1,6,45,595.5,62.5,0.7,13.5,229.0,54.5,32.42
2016,8,1,7,0,655.0,68.0,0.7,14.0,280.0,93.57,50.25
2016,8,1,7,15,693.5,72.5,0.7,14.5,331.5,135.53,78.31
2016,8,1,7,30,732.0,77.0,0.7,15.0,383.0,184.68,116.87
2016,8,1,7,45,763.0,80.0,0.75,15.5,435.0,231.43,156.25
2016,8,1,8,0,794.0,83.0,0.8,16.0,487.0,281.21,199.02
2016,8,1,8,15,814.5,86.0,0.85,16.0,536.0,330.48,242.08
2016,8,1,8,30,835.0,89.0,0.9,16.0,585.0,381.32,285.79
2016,8,1,8,45,853.5,90.5,0.95,16.5,631.5,435.29,330.29
2016,8,1,9,0,872.0,92.0,1.0,17.0,678.0,486.05,371.2
2016,8,1,9,15,884.0,94.0,1.05,17.0,719.5,534.62,410.08
2016,8,1,9,30,896.0,96.0,1.1,17.0,761.0,583.03,447.85
2016,8,1,9,45,902.5,99.0,1.15,17.5,796.5,628.71,481.77
2016,8,1,10,0,909.0,102.0,1.2,18.0,832.0,673.38,514.03
2016,8,1,10,15,916.5,103.5,1.2,18.0,862.0,716.12,544.69
2016,8,1,10,30,924.0,105.0,1.2,18.0,892.0,757.53,572.09
2016,8,1,10,45,928.0,106.5,1.25,18.0,915.5,794.81,596.91
2016,8,1,11,0,932.0,108.0,1.3,18.0,939.0,830.15,620.32
2016,8,1,11,15,936.0,108.5,1.3,18.0,955.5,862.47,640.98
2016,8,1,11,30,940.0,109.0,1.3,18.0,972.0,892.56,660.07
2016,8,1,11,45,941.0,110.0,1.35,18.5,981.0,918.19,675.64
2016,8,1,12,0,942.0,111.0,1.4,19.0,990.0,941.2,689.52
2016,8,1,12,15,942.5,111.0,1.4,18.5,991.0,960.08,702.66
2016,8,1,12,30,943.0,111.0,1.4,18.0,992.0,976.14,714.13
2016,8,1,12,45,945.0,109.0,1.4,18.0,986.5,988.7,722.13
2016,8,1,13,0,947.0,107.0,1.4,18.0,981.0,998.28,728.36
2016,8,1,13,15,944.0,106.5,1.4,18.0,966.5,1001.63,730.75
2016,8,1,13,30,941.0,106.0,1.4,18.0,952.0,1001.88,731.37
2016,8,1,13,45,937.5,104.5,1.45,18.0,931.0,997.54,730.01
2016,8,1,14,0,934.0,103.0,1.5,18.0,910.0,990.12,726.82
2016,8,1,14,15,928.0,101.5,1.5,18.0,881.5,977.33,719.53
2016,8,1,14,30,922.0,100.0,1.5,18.0,853.0,961.63,710.49
2016,8,1,14,45,914.0,98.5,1.55,18.0,818.5,941.3,699.22
2016,8,1,15,0,906.0,97.0,1.6,18.0,784.0,918.32,686.21
2016,8,1,15,15,895.0,95.0,1.6,17.5,744.0,889.68,670.01
2016,8,1,15,30,884.0,93.0,1.6,17.0,704.0,858.83,652.21
2016,8,1,15,45,870.5,90.5,1.65,17.0,659.5,823.32,630.38
2016,8,1,16,0,857.0,88.0,1.7,17.0,615.0,786.11,607.09
2016,8,1,16,15,838.5,85.5,1.7,16.5,566.5,748.24,583.63
2016,8,1,16,30,820.0,83.0,1.7,16.0,518.0,704.68,555.61
2016,8,1,16,45,794.5,79.5,1.75,16.0,467.0,654.37,521.41
2016,8,1,17,0,769.0,76.0,1.8,16.0,416.0,604.11,485.47
2016,8,1,17,15,735.0,72.0,1.85,15.5,363.5,548.35,444.19
2016,8,1,17,30,701.0,68.0,1.9,15.0,311.0,493.88,402.29
2016,8,1,17,45,650.0,62.5,1.95,14.5,259.5,432.86,353.38
2016,8,1,18,0,599.0,57.0,2.0,14.0,208.0,373.02,303.48
2016,8,1,18,15,524.5,50.0,2.0,13.5,160.0,304.85,244.97
2016,8,1,18,30,450.0,43.0,2.0,13.0,112.0,243.01,190.04
2016,8,1,18,45,325.5,32.0,2.0,13.0,72.5,166.33,121.39
2016,8,1,19,0,201.0,21.0,2.0,13.0,33.0,94.03,21.39
2016,8,1,19,15,100.5,10.5,2.0,12.5,16.5,35.71,0.0
2016,8,1,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,8,2,5,15,57.0,7.0,1.95,10.5,8.5,0.0,0.0
2016,8,2,5,30,114.0,14.0,1.9,11.0,17.0,13.76,0.0
2016,8,2,5,45,257.0,25.5,1.9,11.5,52.5,20.05,9.32
2016,8,2,6,0,400.0,37.0,1.9,12.0,88.0,28.18,18.94
2016,8,2,6,15,485.5,45.0,1.9,12.5,134.5,32.53,23.35
2016,8,2,6,30,571.0,53.0,1.9,13.0,181.0,36.65,27.28
2016,8,2,6,45,629.0,58.0,1.9,13.5,232.5,49.74,28.99
2016,8,2,7,0,687.0,63.0,1.9,14.0,284.0,93.15,49.29
2016,8,2,7,15,725.0,67.5,1.9,14.5,336.5,136.36,77.98
2016,8,2,7,30,763.0,72.0,1.9,15.0,389.0,183.61,115.17
2016,8,2,7,45,792.5,74.5,1.9,16.0,441.5,231.15,155.45
2016,8,2,8,0,822.0,77.0,1.9,17.0,494.0,281.55,199.01
2016,8,2,8,15,842.0,80.0,1.85,17.5,543.5,336.3,246.39
2016,8,2,8,30,862.0,83.0,1.8,18.0,593.0,388.17,290.68
2016,8,2,8,45,879.5,84.0,1.8,18.5,640.0,438.48,332.82
2016,8,2,9,0,897.0,85.0,1.8,19.0,687.0,489.53,374.29
2016,8,2,9,15,908.5,87.0,1.8,19.5,728.5,538.97,413.27
2016,8,2,9,30,920.0,89.0,1.8,20.0,770.0,588.18,450.81
2016,8,2,9,45,927.5,91.0,1.85,20.5,806.0,634.58,485.43
2016,8,2,10,0,935.0,93.0,1.9,21.0,842.0,679.98,518.38
2016,8,2,10,15,942.0,94.0,1.9,21.0,872.5,722.92,549.25
2016,8,2,10,30,949.0,95.0,1.9,21.0,903.0,764.43,576.88
2016,8,2,10,45,953.5,96.0,1.95,21.5,926.5,802.45,601.12
2016,8,2,11,0,958.0,97.0,2.0,22.0,950.0,838.5,623.8
2016,8,2,11,15,961.5,97.5,2.05,22.0,966.5,871.14,645.26
2016,8,2,11,30,965.0,98.0,2.1,22.0,983.0,901.45,665.14
2016,8,2,11,45,966.5,98.5,2.2,22.5,991.5,927.57,681.44
2016,8,2,12,0,968.0,99.0,2.3,23.0,1000.0,951.0,695.99
2016,8,2,12,15,968.0,99.0,2.4,23.0,1001.0,969.82,708.92
2016,8,2,12,30,968.0,99.0,2.5,23.0,1002.0,985.71,720.07
2016,8,2,12,45,960.5,103.0,2.6,23.5,993.5,995.66,726.08
2016,8,2,13,0,953.0,107.0,2.7,24.0,985.0,1002.48,730.19
2016,8,2,13,15,950.5,106.0,2.75,24.0,970.5,1005.82,733.13
2016,8,2,13,30,948.0,105.0,2.8,24.0,956.0,1006.03,734.2
2016,8,2,13,45,943.5,104.5,2.9,24.0,934.5,1001.75,732.93
2016,8,2,14,0,939.0,104.0,3.0,24.0,913.0,994.4,729.77
2016,8,2,14,15,932.5,102.5,3.05,24.0,884.0,981.11,722.39
2016,8,2,14,30,926.0,101.0,3.1,24.0,855.0,964.89,713.19
2016,8,2,14,45,917.0,99.5,3.15,24.0,820.0,943.58,700.66
2016,8,2,15,0,908.0,98.0,3.2,24.0,785.0,919.65,686.4
2016,8,2,15,15,897.0,96.0,3.25,23.5,745.0,890.96,670.18
2016,8,2,15,30,886.0,94.0,3.3,23.0,705.0,860.05,652.28
2016,8,2,15,45,871.0,92.0,3.35,23.0,659.5,823.81,629.22
2016,8,2,16,0,856.0,90.0,3.4,23.0,614.0,785.95,604.8
2016,8,2,16,15,837.5,87.0,3.4,22.5,565.5,747.56,580.59
2016,8,2,16,30,819.0,84.0,3.4,22.0,517.0,703.45,551.8
2016,8,2,16,45,792.5,81.0,3.45,22.0,465.5,653.05,516.95
2016,8,2,17,0,766.0,78.0,3.5,22.0,414.0,602.78,480.3
2016,8,2,17,15,731.0,73.5,3.45,21.0,361.5,545.96,438.48
2016,8,2,17,30,696.0,69.0,3.4,20.0,309.0,492.98,397.98
2016,8,2,17,45,644.0,63.5,3.4,19.5,257.0,429.38,346.88
2016,8,2,18,0,592.0,58.0,3.4,19.0,205.0,369.37,296.8
2016,8,2,18,15,515.0,50.5,3.3,18.0,157.0,299.97,237.99
2016,8,2,18,30,438.0,43.0,3.2,17.0,109.0,237.14,182.95
2016,8,2,18,45,309.5,31.5,3.15,16.5,69.5,159.45,114.05
2016,8,2,19,0,181.0,20.0,3.1,16.0,30.0,85.87,7.91
2016,8,2,19,15,90.5,10.0,3.05,15.5,15.0,32.46,0.0
2016,8,2,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,3,5,15,55.0,6.0,1.2,13.5,7.5,0.0,0.0
2016,8,3,5,30,110.0,12.0,1.1,14.0,15.0,11.8,0.0
2016,8,3,5,45,249.5,24.0,1.05,15.0,50.0,18.73,7.73
2016,8,3,6,0,389.0,36.0,1.0,16.0,85.0,27.39,17.88
2016,8,3,6,15,475.0,44.5,0.95,16.5,131.5,32.23,22.67
2016,8,3,6,30,561.0,53.0,0.9,17.0,178.0,36.79,26.94
2016,8,3,6,45,617.0,59.0,0.85,17.5,229.0,48.63,28.94
2016,8,3,7,0,673.0,65.0,0.8,18.0,280.0,88.75,45.78
2016,8,3,7,15,711.0,70.0,0.75,18.5,332.5,135.14,76.27
2016,8,3,7,30,749.0,75.0,0.7,19.0,385.0,182.08,112.09
2016,8,3,7,45,778.0,78.0,0.7,20.0,436.5,229.23,150.83
2016,8,3,8,0,807.0,81.0,0.7,21.0,488.0,279.2,192.64
2016,8,3,8,15,827.5,84.0,0.7,21.5,537.5,329.14,234.84
2016,8,3,8,30,848.0,87.0,0.7,22.0,587.0,384.74,280.4
2016,8,3,8,45,863.5,89.5,0.7,22.5,633.0,434.94,320.81
2016,8,3,9,0,879.0,92.0,0.7,23.0,679.0,485.72,360.37
2016,8,3,9,15,891.0,94.0,0.8,23.0,721.0,534.68,398.85
2016,8,3,9,30,903.0,96.0,0.9,23.0,763.0,583.46,436.29
2016,8,3,9,45,906.5,100.5,1.0,23.5,797.5,629.12,469.7
2016,8,3,10,0,910.0,105.0,1.1,24.0,832.0,673.5,501.37
2016,8,3,10,15,917.0,106.5,1.2,24.0,862.5,716.03,532.13
2016,8,3,10,30,924.0,108.0,1.3,24.0,893.0,757.18,560.08
2016,8,3,10,45,928.5,109.5,1.45,24.5,916.0,794.91,584.63
2016,8,3,11,0,933.0,111.0,1.6,25.0,939.0,830.73,607.76
2016,8,3,11,15,936.5,111.5,1.7,24.5,955.5,862.75,630.2
2016,8,3,11,30,940.0,112.0,1.8,24.0,972.0,892.5,651.25
2016,8,3,11,45,941.0,113.0,1.9,24.0,980.5,918.18,668.45
2016,8,3,12,0,942.0,114.0,2.0,24.0,989.0,941.25,684.03
2016,8,3,12,15,942.0,114.0,2.05,24.0,990.5,959.72,696.18
2016,8,3,12,30,942.0,114.0,2.1,24.0,992.0,975.35,706.63
2016,8,3,12,45,944.0,112.0,2.2,24.0,986.0,987.92,715.78
2016,8,3,13,0,946.0,110.0,2.3,24.0,980.0,997.51,723.14
2016,8,3,13,15,943.5,109.5,2.35,23.5,966.0,1001.34,727.83
2016,8,3,13,30,941.0,109.0,2.4,23.0,952.0,1002.07,730.71
2016,8,3,13,45,937.5,107.5,2.5,23.0,930.5,997.73,729.54
2016,8,3,14,0,934.0,106.0,2.6,23.0,909.0,990.3,726.48
2016,8,3,14,15,928.0,104.5,2.65,22.5,881.0,977.51,720.92
2016,8,3,14,30,922.0,103.0,2.7,22.0,853.0,961.8,713.52
2016,8,3,14,45,915.5,100.5,2.8,22.0,818.5,941.73,702.28
2016,8,3,15,0,909.0,98.0,2.9,22.0,784.0,918.95,689.21
2016,8,3,15,15,898.5,96.5,2.95,21.5,744.0,891.2,673.62
2016,8,3,15,30,888.0,95.0,3.0,21.0,704.0,861.21,656.36
2016,8,3,15,45,875.5,91.5,3.05,21.0,659.5,825.28,633.51
2016,8,3,16,0,863.0,88.0,3.1,21.0,615.0,787.56,609.17
2016,8,3,16,15,844.5,85.5,3.15,20.5,566.0,749.47,585.38
2016,8,3,16,30,826.0,83.0,3.2,20.0,517.0,705.68,556.95
2016,8,3,16,45,802.5,79.0,3.25,20.0,465.5,655.96,522.47
2016,8,3,17,0,779.0,75.0,3.3,20.0,414.0,606.13,486.07
2016,8,3,17,15,744.5,70.5,3.3,19.5,361.5,549.14,443.15
2016,8,3,17,30,710.0,66.0,3.3,19.0,309.0,493.49,399.76
2016,8,3,17,45,661.0,60.5,3.35,18.5,257.0,433.21,351.06
2016,8,3,18,0,612.0,55.0,3.4,18.0,205.0,374.02,301.38
2016,8,3,18,15,535.5,47.5,3.35,17.0,156.5,304.13,241.83
2016,8,3,18,30,459.0,40.0,3.3,16.0,108.0,240.87,186.0
2016,8,3,18,45,330.5,29.5,3.25,15.5,68.5,163.71,116.32
2016,8,3,19,0,202.0,19.0,3.2,15.0,29.0,89.86,0.0
2016,8,3,19,15,101.0,9.5,3.15,14.5,14.5,34.35,0.0
2016,8,3,19,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,8,4,5,15,30.5,6.0,2.3,10.5,7.0,0.0,0.0
2016,8,4,5,30,61.0,12.0,2.3,11.0,14.0,11.8,0.0
2016,8,4,5,45,202.0,26.0,2.35,11.5,47.5,20.31,8.45
2016,8,4,6,0,343.0,40.0,2.4,12.0,81.0,31.49,21.69
2016,8,4,6,15,433.5,49.5,2.4,12.5,127.5,37.01,27.25
2016,8,4,6,30,524.0,59.0,2.4,13.0,174.0,42.21,32.21
2016,8,4,6,45,267.0,84.5,2.45,13.5,143.5,64.33,47.06
2016,8,4,7,0,10.0,110.0,2.5,14.0,113.0,101.67,80.49
2016,8,4,7,15,15.0,129.0,2.45,14.5,134.5,120.58,95.62
2016,8,4,7,30,20.0,148.0,2.4,15.0,156.0,140.09,111.04
2016,8,4,7,45,52.0,179.5,2.35,15.5,205.0,171.55,135.01
2016,8,4,8,0,84.0,211.0,2.3,16.0,254.0,210.66,165.14
2016,8,4,8,15,229.0,219.5,2.25,16.5,351.0,260.39,201.15
2016,8,4,8,30,374.0,228.0,2.2,17.0,448.0,333.29,256.53
2016,8,4,8,45,617.5,165.5,2.15,17.5,562.0,393.45,302.3
2016,8,4,9,0,861.0,103.0,2.1,18.0,676.0,481.87,370.86
2016,8,4,9,15,873.0,105.0,2.1,18.0,717.5,533.72,412.42
2016,8,4,9,30,885.0,107.0,2.1,18.0,759.0,581.81,450.38
2016,8,4,9,45,899.0,106.0,2.15,18.0,796.0,628.0,486.33
2016,8,4,10,0,913.0,105.0,2.2,18.0,833.0,673.74,521.16
2016,8,4,10,15,919.5,106.5,2.2,18.0,863.0,716.09,552.43
2016,8,4,10,30,926.0,108.0,2.2,18.0,893.0,757.0,580.69
2016,8,4,10,45,708.0,232.0,2.25,18.0,842.0,742.49,567.13
2016,8,4,11,0,490.0,356.0,2.3,18.0,791.0,715.49,542.89
2016,8,4,11,15,715.5,233.5,2.25,17.5,880.5,799.4,609.1
2016,8,4,11,30,941.0,111.0,2.2,17.0,970.0,890.87,672.57
2016,8,4,11,45,943.5,110.0,2.2,17.0,978.5,915.95,688.29
2016,8,4,12,0,946.0,109.0,2.2,17.0,987.0,938.43,702.93
2016,8,4,12,15,945.5,109.0,2.15,17.0,987.5,956.5,714.13
2016,8,4,12,30,945.0,109.0,2.1,17.0,988.0,971.68,723.48
2016,8,4,12,45,942.5,109.5,2.1,17.0,980.5,982.57,730.65
2016,8,4,13,0,940.0,110.0,2.1,17.0,973.0,990.43,735.97
2016,8,4,13,15,936.5,109.0,2.1,16.5,958.0,992.77,739.19
2016,8,4,13,30,933.0,108.0,2.1,16.0,943.0,992.01,740.56
2016,8,4,13,45,930.5,106.0,2.1,16.0,921.5,988.06,738.61
2016,8,4,14,0,928.0,104.0,2.1,16.0,900.0,981.04,734.76
2016,8,4,14,15,921.5,102.5,2.1,16.0,871.0,967.79,726.92
2016,8,4,14,30,915.0,101.0,2.1,16.0,842.0,951.64,717.29
2016,8,4,14,45,906.5,99.0,2.1,16.0,807.5,930.35,704.28
2016,8,4,15,0,898.0,97.0,2.1,16.0,773.0,906.44,689.57
2016,8,4,15,15,887.0,95.0,2.1,15.5,732.5,877.9,672.94
2016,8,4,15,30,876.0,93.0,2.1,15.0,692.0,847.16,654.67
2016,8,4,15,45,862.0,90.0,2.1,15.0,647.5,810.82,631.09
2016,8,4,16,0,848.0,87.0,2.1,15.0,603.0,772.83,606.14
2016,8,4,16,15,829.0,84.5,2.1,14.5,554.5,734.78,581.94
2016,8,4,16,30,810.0,82.0,2.1,14.0,506.0,691.14,553.16
2016,8,4,16,45,784.5,78.5,2.15,14.0,455.0,641.19,518.36
2016,8,4,17,0,759.0,75.0,2.2,14.0,404.0,591.32,481.5
2016,8,4,17,15,724.0,70.5,2.2,13.5,352.0,534.86,438.51
2016,8,4,17,30,689.0,66.0,2.2,13.0,300.0,479.81,395.07
2016,8,4,17,45,639.0,60.5,2.2,13.0,248.5,420.05,345.42
2016,8,4,18,0,589.0,55.0,2.2,13.0,197.0,361.45,295.05
2016,8,4,18,15,512.5,47.0,2.15,12.5,149.5,292.2,234.96
2016,8,4,18,30,436.0,39.0,2.1,12.0,102.0,229.65,178.89
2016,8,4,18,45,310.0,28.0,2.1,11.5,64.0,154.31,109.6
2016,8,4,19,0,184.0,17.0,2.1,11.0,26.0,81.43,0.0
2016,8,4,19,15,92.0,8.5,2.05,11.0,13.0,30.92,0.0
2016,8,4,19,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,5,5,15,33.5,5.0,1.2,10.0,6.0,0.0,0.0
2016,8,5,5,30,67.0,10.0,1.2,10.0,12.0,9.83,0.0
2016,8,5,5,45,196.0,24.0,1.25,10.5,44.5,19.04,6.98
2016,8,5,6,0,325.0,38.0,1.3,11.0,77.0,29.68,20.18
2016,8,5,6,15,413.0,48.5,1.3,11.5,122.0,36.24,26.69
2016,8,5,6,30,501.0,59.0,1.3,12.0,167.0,42.38,32.51
2016,8,5,6,45,555.5,67.0,1.3,12.5,217.0,51.39,40.69
2016,8,5,7,0,610.0,75.0,1.3,13.0,267.0,89.83,50.87
2016,8,5,7,15,651.0,81.0,1.3,13.0,318.5,130.86,77.36
2016,8,5,7,30,692.0,87.0,1.3,13.0,370.0,176.24,112.54
2016,8,5,7,45,466.5,147.0,1.3,13.5,349.0,217.17,156.88
2016,8,5,8,0,241.0,207.0,1.3,14.0,328.0,238.56,183.17
2016,8,5,8,15,288.0,222.0,1.25,14.5,380.5,280.02,215.64
2016,8,5,8,30,335.0,237.0,1.2,15.0,433.0,326.02,251.51
2016,8,5,8,45,577.5,175.5,1.2,15.5,546.0,384.88,295.94
2016,8,5,9,0,820.0,114.0,1.2,16.0,659.0,471.44,362.54
2016,8,5,9,15,833.5,117.0,1.2,16.0,700.5,519.75,400.98
2016,8,5,9,30,847.0,120.0,1.2,16.0,742.0,568.18,438.72
2016,8,5,9,45,844.5,128.5,1.25,16.5,774.5,612.16,471.55
2016,8,5,10,0,842.0,137.0,1.3,17.0,807.0,654.55,502.32
2016,8,5,10,15,849.5,139.0,1.35,17.0,836.5,695.89,532.75
2016,8,5,10,30,857.0,141.0,1.4,17.0,866.0,736.07,561.8
2016,8,5,10,45,860.5,144.0,1.45,17.5,888.5,772.89,585.73
2016,8,5,11,0,864.0,147.0,1.5,18.0,911.0,807.78,608.0
2016,8,5,11,15,868.0,147.5,1.55,18.0,927.0,838.43,628.42
2016,8,5,11,30,872.0,148.0,1.6,18.0,943.0,867.02,647.46
2016,8,5,11,45,872.5,149.5,1.65,18.0,951.0,891.38,663.69
2016,8,5,12,0,873.0,151.0,1.7,18.0,959.0,913.32,678.38
2016,8,5,12,15,873.0,151.0,1.7,18.0,960.0,930.85,689.62
2016,8,5,12,30,873.0,151.0,1.7,18.0,961.0,945.75,699.24
2016,8,5,12,45,683.5,264.5,1.75,18.0,896.0,902.63,670.84
2016,8,5,13,0,494.0,378.0,1.8,18.0,831.0,848.14,629.3
2016,8,5,13,15,677.5,263.5,1.8,18.0,874.0,912.51,679.69
2016,8,5,13,30,861.0,149.0,1.8,18.0,917.0,964.53,714.32
2016,8,5,13,45,855.5,147.5,1.85,18.0,895.5,963.93,714.57
2016,8,5,14,0,850.0,146.0,1.9,18.0,874.0,955.51,710.4
2016,8,5,14,15,842.0,144.0,1.95,17.5,845.0,941.44,703.97
2016,8,5,14,30,834.0,142.0,2.0,17.0,816.0,924.69,695.81
2016,8,5,14,45,825.5,138.5,2.05,17.0,782.0,903.31,683.23
2016,8,5,15,0,817.0,135.0,2.1,17.0,748.0,879.48,668.99
2016,8,5,15,15,803.5,132.0,2.15,17.0,708.0,849.55,650.48
2016,8,5,15,30,790.0,129.0,2.2,17.0,668.0,817.69,630.51
2016,8,5,15,45,775.5,124.0,2.25,17.0,623.5,781.09,606.99
2016,8,5,16,0,761.0,119.0,2.3,17.0,579.0,742.99,582.11
2016,8,5,16,15,738.5,115.0,2.35,16.5,531.0,701.64,555.53
2016,8,5,16,30,716.0,111.0,2.4,16.0,483.0,656.94,525.78
2016,8,5,16,45,690.0,104.5,2.45,16.0,433.5,606.74,489.09
2016,8,5,17,0,664.0,98.0,2.5,16.0,384.0,556.83,451.62
2016,8,5,17,15,624.0,91.5,2.6,15.5,333.0,498.96,407.65
2016,8,5,17,30,584.0,85.0,2.7,15.0,282.0,443.08,363.65
2016,8,5,17,45,529.0,77.0,2.8,15.0,232.0,379.96,311.54
2016,8,5,18,0,474.0,69.0,2.9,15.0,182.0,320.74,260.96
2016,8,5,18,15,392.5,58.0,2.9,14.5,136.5,251.14,201.02
2016,8,5,18,30,311.0,47.0,2.9,14.0,91.0,188.82,146.09
2016,8,5,18,45,197.0,32.0,2.95,13.5,56.0,119.81,83.12
2016,8,5,19,0,83.0,17.0,3.0,13.0,21.0,50.62,0.0
2016,8,5,19,15,41.5,8.5,3.0,12.5,10.5,18.42,0.0
2016,8,5,19,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,8,6,5,15,21.5,5.0,3.0,9.5,5.0,0.0,0.0
2016,8,6,5,30,43.0,10.0,3.0,10.0,10.0,9.83,0.0
2016,8,6,5,45,174.5,24.0,3.05,11.0,42.0,18.76,5.95
2016,8,6,6,0,306.0,38.0,3.1,12.0,74.0,29.88,20.14
2016,8,6,6,15,397.0,48.5,3.0,12.5,119.0,36.42,26.67
2016,8,6,6,30,488.0,59.0,2.9,13.0,164.0,42.55,32.48
2016,8,6,6,45,552.5,65.5,2.85,13.5,214.5,48.52,37.93
2016,8,6,7,0,617.0,72.0,2.8,14.0,265.0,86.01,47.79
2016,8,6,7,15,658.5,78.0,2.75,14.5,316.5,127.41,74.02
2016,8,6,7,30,700.0,84.0,2.7,15.0,368.0,173.19,109.15
2016,8,6,7,45,732.0,87.5,2.7,15.5,420.0,219.15,147.87
2016,8,6,8,0,764.0,91.0,2.7,16.0,472.0,271.38,193.03
2016,8,6,8,15,786.0,94.5,2.65,16.5,521.0,320.12,235.85
2016,8,6,8,30,808.0,98.0,2.6,17.0,570.0,370.62,279.51
2016,8,6,8,45,825.5,101.0,2.55,17.5,616.0,420.41,321.7
2016,8,6,9,0,843.0,104.0,2.5,18.0,662.0,471.09,363.38
2016,8,6,9,15,856.0,106.0,2.45,18.5,703.5,522.66,404.4
2016,8,6,9,30,869.0,108.0,2.4,19.0,745.0,570.59,441.5
2016,8,6,9,45,884.0,107.0,2.4,19.5,782.5,616.72,476.42
2016,8,6,10,0,899.0,106.0,2.4,20.0,820.0,662.52,510.13
2016,8,6,10,15,906.0,107.5,2.4,20.0,850.0,704.71,541.3
2016,8,6,10,30,913.0,109.0,2.4,20.0,880.0,745.53,569.78
2016,8,6,10,45,916.5,111.0,2.4,20.5,902.5,782.69,593.6
2016,8,6,11,0,920.0,113.0,2.4,21.0,925.0,817.9,615.81
2016,8,6,11,15,923.5,113.5,2.45,21.0,941.0,849.6,637.02
2016,8,6,11,30,927.0,114.0,2.5,21.0,957.0,879.05,656.67
2016,8,6,11,45,927.0,115.5,2.55,21.0,965.5,904.1,673.36
2016,8,6,12,0,927.0,117.0,2.6,21.0,974.0,926.52,688.36
2016,8,6,12,15,927.0,117.0,2.65,21.0,974.5,944.76,700.65
2016,8,6,12,30,927.0,117.0,2.7,21.0,975.0,960.19,711.18
2016,8,6,12,45,923.5,118.0,2.8,21.5,967.5,970.5,717.5
2016,8,6,13,0,920.0,119.0,2.9,22.0,960.0,977.82,721.97
2016,8,6,13,15,917.0,118.0,3.0,21.5,945.5,980.58,726.33
2016,8,6,13,30,914.0,117.0,3.1,21.0,931.0,980.31,728.84
2016,8,6,13,45,909.5,116.0,3.25,21.0,909.5,975.59,727.49
2016,8,6,14,0,905.0,115.0,3.4,21.0,888.0,967.89,724.22
2016,8,6,14,15,898.0,113.5,3.5,21.0,859.5,954.42,716.77
2016,8,6,14,30,891.0,112.0,3.6,21.0,831.0,938.12,707.48
2016,8,6,14,45,882.5,110.0,3.7,21.0,796.0,917.23,695.06
2016,8,6,15,0,874.0,108.0,3.8,21.0,761.0,893.78,680.88
2016,8,6,15,15,862.0,105.5,3.9,20.5,721.0,864.37,663.74
2016,8,6,15,30,850.0,103.0,4.0,20.0,681.0,837.81,648.45
2016,8,6,15,45,836.5,99.5,4.1,19.5,636.5,802.0,626.29
2016,8,6,16,0,823.0,96.0,4.2,19.0,592.0,764.51,602.6
2016,8,6,16,15,803.0,93.0,4.25,18.5,543.5,721.23,574.01
2016,8,6,16,30,783.0,90.0,4.3,18.0,495.0,677.14,544.33
2016,8,6,16,45,760.0,85.0,4.35,18.0,445.0,628.17,509.16
2016,8,6,17,0,737.0,80.0,4.4,18.0,395.0,579.13,471.73
2016,8,6,17,15,700.0,75.0,4.4,17.0,343.0,524.24,429.98
2016,8,6,17,30,663.0,70.0,4.4,16.0,291.0,468.79,386.24
2016,8,6,17,45,615.5,63.0,4.4,15.5,240.5,407.53,335.39
2016,8,6,18,0,568.0,56.0,4.4,15.0,190.0,349.55,285.38
2016,8,6,18,15,486.5,48.0,4.35,14.5,143.0,279.45,223.98
2016,8,6,18,30,405.0,40.0,4.3,14.0,96.0,216.48,167.25
2016,8,6,18,45,278.0,28.0,4.25,13.5,59.0,141.97,96.88
2016,8,6,19,0,151.0,16.0,4.2,13.0,22.0,58.7,0.0
2016,8,6,19,15,75.5,8.0,4.15,12.5,11.0,7.86,0.0
2016,8,6,19,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,4.05,11.5,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,3.9,10.5,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,3.95,10.5,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,4.05,10.5,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,8,7,5,15,0.0,0.0,3.8,10.5,0.0,0.0,0.0
2016,8,7,5,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,8,7,5,45,206.0,16.0,3.85,11.5,39.5,11.74,0.99
2016,8,7,6,0,412.0,32.0,3.9,12.0,79.0,24.24,15.21
2016,8,7,6,15,502.0,39.5,3.85,12.5,126.0,28.36,19.51
2016,8,7,6,30,592.0,47.0,3.8,13.0,173.0,32.27,23.28
2016,8,7,6,45,650.0,52.5,3.8,13.5,225.0,39.88,30.19
2016,8,7,7,0,708.0,58.0,3.8,14.0,277.0,80.73,41.07
2016,8,7,7,15,745.5,62.0,3.7,14.5,330.0,124.32,68.0
2016,8,7,7,30,783.0,66.0,3.6,15.0,383.0,171.92,104.61
2016,8,7,7,45,812.0,68.5,3.5,16.0,435.5,220.33,145.54
2016,8,7,8,0,841.0,71.0,3.4,17.0,488.0,275.89,193.65
2016,8,7,8,15,860.5,74.0,3.3,17.5,538.5,327.16,239.06
2016,8,7,8,30,880.0,77.0,3.2,18.0,589.0,379.81,284.93
2016,8,7,8,45,896.0,78.5,3.1,18.5,635.5,430.89,328.57
2016,8,7,9,0,912.0,80.0,3.0,19.0,682.0,482.56,371.37
2016,8,7,9,15,923.0,81.5,2.9,19.5,724.5,532.12,411.22
2016,8,7,9,30,934.0,83.0,2.8,20.0,767.0,581.37,449.48
2016,8,7,9,45,941.5,85.5,2.75,21.0,803.0,628.97,484.46
2016,8,7,10,0,949.0,88.0,2.7,22.0,839.0,675.53,517.42
2016,8,7,10,15,955.5,89.0,2.7,22.0,869.5,718.81,549.31
2016,8,7,10,30,962.0,90.0,2.7,22.0,900.0,760.57,577.62
2016,8,7,10,45,966.5,90.5,2.7,22.5,923.5,798.68,601.92
2016,8,7,11,0,971.0,91.0,2.7,23.0,947.0,834.75,624.55
2016,8,7,11,15,974.0,91.5,2.75,23.0,963.5,867.44,646.26
2016,8,7,11,30,977.0,92.0,2.8,23.0,980.0,897.7,666.31
2016,8,7,11,45,979.0,92.0,2.9,23.0,988.5,924.07,684.13
2016,8,7,12,0,981.0,92.0,3.0,23.0,997.0,947.71,700.19
2016,8,7,12,15,981.0,92.0,3.05,23.0,997.5,966.73,712.89
2016,8,7,12,30,981.0,92.0,3.1,23.0,998.0,982.74,723.73
2016,8,7,12,45,975.5,94.5,3.2,23.0,990.0,993.16,731.39
2016,8,7,13,0,970.0,97.0,3.3,23.0,982.0,1000.4,737.11
2016,8,7,13,15,967.0,96.5,3.4,23.0,967.0,1003.71,740.38
2016,8,7,13,30,964.0,96.0,3.5,23.0,952.0,1003.83,741.69
2016,8,7,13,45,958.5,95.5,3.6,23.0,929.5,998.42,739.47
2016,8,7,14,0,953.0,95.0,3.7,23.0,907.0,989.88,735.29
2016,8,7,14,15,947.0,93.5,3.75,23.0,878.0,976.74,727.8
2016,8,7,14,30,941.0,92.0,3.8,23.0,849.0,960.6,718.41
2016,8,7,14,45,931.5,91.5,3.9,23.0,813.0,939.52,706.01
2016,8,7,15,0,922.0,91.0,4.0,23.0,777.0,915.79,691.81
2016,8,7,15,15,910.5,89.0,4.1,22.5,736.0,886.2,674.8
2016,8,7,15,30,899.0,87.0,4.2,22.0,695.0,854.35,656.03
2016,8,7,15,45,883.5,85.0,4.3,22.0,649.0,817.2,632.01
2016,8,7,16,0,868.0,83.0,4.4,22.0,603.0,778.44,606.55
2016,8,7,16,15,849.0,80.5,4.4,21.5,554.0,735.08,578.23
2016,8,7,16,30,830.0,78.0,4.4,21.0,505.0,695.26,552.03
2016,8,7,16,45,802.5,74.5,4.45,21.0,453.0,643.24,515.27
2016,8,7,17,0,775.0,71.0,4.5,21.0,401.0,591.42,476.45
2016,8,7,17,15,739.5,67.0,4.45,20.0,348.0,534.7,433.69
2016,8,7,17,30,704.0,63.0,4.4,19.0,295.0,479.42,390.41
2016,8,7,17,45,650.5,57.5,4.35,18.5,243.0,414.87,337.3
2016,8,7,18,0,597.0,52.0,4.3,18.0,191.0,356.91,287.59
2016,8,7,18,15,514.5,44.5,4.2,17.5,143.0,285.91,225.94
2016,8,7,18,30,432.0,37.0,4.1,17.0,95.0,222.2,168.94
2016,8,7,18,45,291.5,26.0,4.05,16.5,58.0,142.75,93.77
2016,8,7,19,0,151.0,15.0,4.0,16.0,21.0,57.26,0.0
2016,8,7,19,15,75.5,7.5,3.95,15.5,10.5,0.0,0.0
2016,8,7,19,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,3.95,11.5,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,8,8,5,15,0.0,0.0,3.85,11.5,0.0,0.0,0.0
2016,8,8,5,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,8,8,5,45,187.5,16.0,3.8,12.5,37.0,11.82,0.27
2016,8,8,6,0,375.0,32.0,3.8,13.0,74.0,24.38,15.18
2016,8,8,6,15,466.5,40.0,3.7,13.5,119.5,28.93,19.9
2016,8,8,6,30,558.0,48.0,3.6,14.0,165.0,33.23,24.01
2016,8,8,6,45,617.0,53.5,3.55,14.5,216.0,35.5,26.15
2016,8,8,7,0,676.0,59.0,3.5,15.0,267.0,78.08,40.33
2016,8,8,7,15,715.0,63.5,3.45,15.5,319.5,120.61,66.11
2016,8,8,7,30,754.0,68.0,3.4,16.0,372.0,167.29,101.56
2016,8,8,7,45,785.5,70.5,3.4,17.0,424.0,214.73,141.25
2016,8,8,8,0,817.0,73.0,3.4,18.0,476.0,265.22,184.93
2016,8,8,8,15,837.0,75.5,3.4,18.5,525.5,319.39,232.45
2016,8,8,8,30,857.0,78.0,3.4,19.0,575.0,370.65,277.14
2016,8,8,8,45,873.5,80.0,3.45,20.0,621.5,421.29,319.93
2016,8,8,9,0,890.0,82.0,3.5,21.0,668.0,472.6,361.94
2016,8,8,9,15,901.5,83.5,3.55,21.0,709.5,521.44,402.31
2016,8,8,9,30,913.0,85.0,3.6,21.0,751.0,570.04,441.5
2016,8,8,9,45,922.5,86.0,3.7,21.5,787.5,616.56,477.45
2016,8,8,10,0,932.0,87.0,3.8,22.0,824.0,662.23,511.84
2016,8,8,10,15,938.5,88.0,3.85,22.0,854.0,704.86,544.08
2016,8,8,10,30,945.0,89.0,3.9,22.0,884.0,746.0,572.92
2016,8,8,10,45,950.0,90.0,4.0,22.5,907.5,784.36,598.45
2016,8,8,11,0,955.0,91.0,4.1,23.0,931.0,820.77,622.41
2016,8,8,11,15,958.0,91.5,4.15,23.0,947.0,853.0,644.31
2016,8,8,11,30,961.0,92.0,4.2,23.0,963.0,882.83,664.53
2016,8,8,11,45,963.5,92.0,4.3,23.0,972.0,909.24,682.64
2016,8,8,12,0,966.0,92.0,4.4,23.0,981.0,932.98,698.98
2016,8,8,12,15,966.0,92.0,4.45,23.0,981.5,951.72,711.73
2016,8,8,12,30,966.0,92.0,4.5,23.0,982.0,967.49,722.65
2016,8,8,12,45,965.0,91.5,4.6,23.0,975.0,978.82,731.19
2016,8,8,13,0,964.0,91.0,4.7,23.0,968.0,987.04,737.77
2016,8,8,13,15,961.0,90.5,4.7,22.5,953.5,990.24,741.76
2016,8,8,13,30,958.0,90.0,4.7,22.0,939.0,990.25,743.75
2016,8,8,13,45,953.0,89.5,4.75,22.0,917.0,985.24,741.41
2016,8,8,14,0,948.0,89.0,4.8,22.0,895.0,977.09,737.07
2016,8,8,14,15,942.0,88.0,4.8,22.0,866.0,964.43,729.37
2016,8,8,14,30,936.0,87.0,4.8,22.0,837.0,948.8,719.74
2016,8,8,14,45,928.0,85.5,4.8,22.0,802.0,927.96,706.59
2016,8,8,15,0,920.0,84.0,4.8,22.0,767.0,904.42,691.63
2016,8,8,15,15,909.0,82.0,4.7,21.5,726.5,875.19,673.35
2016,8,8,15,30,898.0,80.0,4.6,21.0,686.0,843.7,653.41
2016,8,8,15,45,884.5,77.5,4.6,21.0,640.5,807.54,629.35
2016,8,8,16,0,871.0,75.0,4.6,21.0,595.0,769.63,603.85
2016,8,8,16,15,852.5,73.0,4.55,20.5,546.5,727.04,575.51
2016,8,8,16,30,834.0,71.0,4.5,20.0,498.0,683.52,546.03
2016,8,8,16,45,810.0,67.5,4.5,19.5,446.5,638.08,514.73
2016,8,8,17,0,786.0,64.0,4.5,19.0,395.0,588.23,478.01
2016,8,8,17,15,751.5,60.5,4.45,18.5,343.0,532.32,434.55
2016,8,8,17,30,717.0,57.0,4.4,18.0,291.0,477.8,390.71
2016,8,8,17,45,666.0,52.0,4.35,17.5,239.5,414.73,338.4
2016,8,8,18,0,615.0,47.0,4.3,17.0,188.0,355.14,287.02
2016,8,8,18,15,534.5,40.5,4.2,16.5,140.5,288.06,228.0
2016,8,8,18,30,454.0,34.0,4.1,16.0,93.0,225.75,171.51
2016,8,8,18,45,310.0,24.0,4.05,15.5,56.0,144.72,92.29
2016,8,8,19,0,166.0,14.0,4.0,15.0,19.0,60.0,0.0
2016,8,8,19,15,83.0,7.0,3.95,14.5,9.5,0.0,0.0
2016,8,8,19,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,9,5,45,182.0,15.5,2.65,13.0,35.5,11.47,0.0
2016,8,9,6,0,364.0,31.0,2.6,14.0,71.0,23.59,14.36
2016,8,9,6,15,456.0,39.5,2.45,14.5,116.5,28.63,19.53
2016,8,9,6,30,548.0,48.0,2.3,15.0,162.0,33.36,24.03
2016,8,9,6,45,606.0,54.0,2.2,16.0,212.5,35.73,26.19
2016,8,9,7,0,664.0,60.0,2.1,17.0,263.0,76.55,39.77
2016,8,9,7,15,703.5,64.5,2.0,17.5,315.0,118.47,64.44
2016,8,9,7,30,743.0,69.0,1.9,18.0,367.0,164.6,98.77
2016,8,9,7,45,772.5,72.5,1.8,19.0,419.0,211.93,137.7
2016,8,9,8,0,802.0,76.0,1.7,20.0,471.0,262.13,180.28
2016,8,9,8,15,823.0,79.0,1.65,20.5,520.5,312.03,223.4
2016,8,9,8,30,844.0,82.0,1.6,21.0,570.0,367.69,270.24
2016,8,9,8,45,859.5,84.5,1.55,21.5,616.0,417.8,311.82
2016,8,9,9,0,875.0,87.0,1.5,22.0,662.0,468.5,352.55
2016,8,9,9,15,887.0,89.0,1.55,22.5,703.5,517.41,391.06
2016,8,9,9,30,899.0,91.0,1.6,23.0,745.0,566.14,428.26
2016,8,9,9,45,907.5,93.0,1.65,23.5,781.0,612.46,462.63
2016,8,9,10,0,916.0,95.0,1.7,24.0,817.0,657.88,495.39
2016,8,9,10,15,922.5,96.5,1.8,24.0,847.0,700.42,526.68
2016,8,9,10,30,929.0,98.0,1.9,24.0,877.0,741.5,555.18
2016,8,9,10,45,932.5,99.5,2.0,24.5,900.0,778.75,579.2
2016,8,9,11,0,936.0,101.0,2.1,25.0,923.0,813.99,601.69
2016,8,9,11,15,939.0,102.0,2.2,25.0,939.0,846.21,623.23
2016,8,9,11,30,942.0,103.0,2.3,25.0,955.0,876.09,643.21
2016,8,9,11,45,942.5,104.0,2.45,25.0,963.0,901.4,660.63
2016,8,9,12,0,943.0,105.0,2.6,25.0,971.0,924.03,676.35
2016,8,9,12,15,943.0,105.0,2.7,24.5,971.5,942.45,690.34
2016,8,9,12,30,943.0,105.0,2.8,24.0,972.0,957.99,702.6
2016,8,9,12,45,939.0,106.0,2.95,24.0,964.0,967.92,710.36
2016,8,9,13,0,935.0,107.0,3.1,24.0,956.0,974.77,716.23
2016,8,9,13,15,931.5,106.5,3.15,24.0,941.5,977.49,718.74
2016,8,9,13,30,928.0,106.0,3.2,24.0,927.0,977.11,719.36
2016,8,9,13,45,922.0,106.0,3.3,24.0,904.5,971.85,717.26
2016,8,9,14,0,916.0,106.0,3.4,24.0,882.0,963.58,713.28
2016,8,9,14,15,909.5,104.5,3.45,24.0,853.5,950.32,705.73
2016,8,9,14,30,903.0,103.0,3.5,24.0,825.0,934.18,696.35
2016,8,9,14,45,892.0,102.5,3.6,24.0,789.5,912.33,683.46
2016,8,9,15,0,881.0,102.0,3.7,24.0,754.0,888.0,668.88
2016,8,9,15,15,869.0,99.5,3.75,23.5,713.5,858.31,651.52
2016,8,9,15,30,857.0,97.0,3.8,23.0,673.0,826.5,632.53
2016,8,9,15,45,839.0,95.5,3.85,23.0,627.5,793.85,611.53
2016,8,9,16,0,821.0,94.0,3.9,23.0,582.0,754.97,585.86
2016,8,9,16,15,800.0,90.5,3.95,22.5,533.0,710.41,556.82
2016,8,9,16,30,779.0,87.0,4.0,22.0,484.0,665.11,526.66
2016,8,9,16,45,749.5,83.5,4.1,22.0,433.0,613.59,489.78
2016,8,9,17,0,720.0,80.0,4.2,22.0,382.0,562.5,451.19
2016,8,9,17,15,680.5,75.0,4.2,21.0,330.0,507.05,409.4
2016,8,9,17,30,641.0,70.0,4.2,20.0,278.0,451.19,365.74
2016,8,9,17,45,579.5,64.0,4.2,19.5,226.5,385.17,311.59
2016,8,9,18,0,518.0,58.0,4.2,19.0,175.0,323.67,259.37
2016,8,9,18,15,430.5,49.0,4.1,18.5,129.0,252.78,198.27
2016,8,9,18,30,343.0,40.0,4.0,18.0,83.0,189.58,142.38
2016,8,9,18,45,211.0,26.5,3.95,17.5,49.0,112.93,67.95
2016,8,9,19,0,79.0,13.0,3.9,17.0,15.0,34.54,0.0
2016,8,9,19,15,39.5,6.5,3.85,16.5,7.5,0.0,0.0
2016,8,9,19,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,3.75,15.5,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,10,5,45,154.0,16.5,2.35,13.5,33.0,12.48,0.0
2016,8,10,6,0,308.0,33.0,2.3,14.0,66.0,25.68,16.03
2016,8,10,6,15,402.5,43.0,2.2,14.0,110.0,31.96,22.48
2016,8,10,6,30,497.0,53.0,2.1,14.0,154.0,37.85,28.12
2016,8,10,6,45,560.5,59.5,2.05,14.5,204.5,40.36,30.49
2016,8,10,7,0,624.0,66.0,2.0,15.0,255.0,74.51,40.22
2016,8,10,7,15,666.0,71.0,1.9,15.5,306.5,115.28,64.08
2016,8,10,7,30,708.0,76.0,1.8,16.0,358.0,163.78,100.32
2016,8,10,7,45,740.0,79.5,1.7,17.0,409.5,209.78,138.06
2016,8,10,8,0,772.0,83.0,1.6,18.0,461.0,258.95,179.77
2016,8,10,8,15,794.0,86.5,1.5,18.5,510.5,308.1,222.29
2016,8,10,8,30,816.0,90.0,1.4,19.0,560.0,359.0,265.5
2016,8,10,8,45,834.0,92.0,1.35,19.5,606.0,408.52,306.77
2016,8,10,9,0,852.0,94.0,1.3,20.0,652.0,462.68,350.12
2016,8,10,9,15,864.5,96.5,1.25,20.5,693.5,511.29,388.0
2016,8,10,9,30,877.0,99.0,1.2,21.0,735.0,559.8,424.48
2016,8,10,9,45,889.0,99.5,1.2,21.5,771.5,605.9,458.37
2016,8,10,10,0,901.0,100.0,1.2,22.0,808.0,651.41,490.8
2016,8,10,10,15,908.0,101.0,1.2,22.0,838.0,693.28,520.75
2016,8,10,10,30,915.0,102.0,1.2,22.0,868.0,733.75,548.13
2016,8,10,10,45,920.0,103.5,1.3,22.0,891.0,771.65,573.73
2016,8,10,11,0,925.0,105.0,1.4,22.0,914.0,807.67,597.98
2016,8,10,11,15,928.0,105.5,1.5,22.0,930.0,839.12,619.14
2016,8,10,11,30,931.0,106.0,1.6,22.0,946.0,868.25,638.8
2016,8,10,11,45,932.0,107.0,1.7,22.0,954.0,893.75,656.09
2016,8,10,12,0,933.0,108.0,1.8,22.0,962.0,916.6,671.73
2016,8,10,12,15,933.0,108.0,1.8,22.0,963.0,934.87,683.31
2016,8,10,12,30,933.0,108.0,1.8,22.0,964.0,950.27,693.13
2016,8,10,12,45,932.0,107.0,1.85,22.0,957.0,960.82,700.54
2016,8,10,13,0,931.0,106.0,1.9,22.0,950.0,968.36,706.17
2016,8,10,13,15,928.0,105.5,1.95,22.0,935.0,971.49,709.09
2016,8,10,13,30,925.0,105.0,2.0,22.0,920.0,971.53,710.18
2016,8,10,13,45,920.5,104.0,2.05,22.0,898.5,966.59,708.19
2016,8,10,14,0,916.0,103.0,2.1,22.0,877.0,958.61,704.36
2016,8,10,14,15,909.5,101.5,2.1,21.5,848.0,945.29,697.95
2016,8,10,14,30,903.0,100.0,2.1,21.0,819.0,929.09,689.75
2016,8,10,14,45,895.0,98.0,2.1,21.0,784.5,908.23,677.2
2016,8,10,15,0,887.0,96.0,2.1,21.0,750.0,884.77,662.96
2016,8,10,15,15,875.5,94.0,2.1,20.5,709.5,855.85,646.27
2016,8,10,15,30,864.0,92.0,2.1,20.0,669.0,824.78,627.98
2016,8,10,15,45,850.0,88.5,2.15,20.0,624.5,788.06,604.8
2016,8,10,16,0,836.0,85.0,2.2,20.0,580.0,749.69,580.17
2016,8,10,16,15,816.5,82.0,2.2,19.5,531.5,710.92,555.63
2016,8,10,16,30,797.0,79.0,2.2,19.0,483.0,666.69,526.61
2016,8,10,16,45,771.5,75.0,2.2,19.0,432.0,616.67,491.52
2016,8,10,17,0,746.0,71.0,2.2,19.0,381.0,566.78,454.2
2016,8,10,17,15,708.5,66.5,2.2,18.5,329.0,509.58,410.85
2016,8,10,17,30,671.0,62.0,2.2,18.0,277.0,454.06,367.2
2016,8,10,17,45,617.5,56.5,2.2,18.0,226.5,393.85,317.42
2016,8,10,18,0,564.0,51.0,2.2,18.0,176.0,335.26,267.25
2016,8,10,18,15,478.5,42.5,2.15,17.0,129.5,264.03,206.51
2016,8,10,18,30,393.0,34.0,2.1,16.0,83.0,200.58,150.28
2016,8,10,18,45,196.5,24.0,2.05,15.5,48.5,104.45,59.2
2016,8,10,19,0,0.0,14.0,2.0,15.0,14.0,13.76,0.0
2016,8,10,19,15,0.0,7.0,1.9,14.5,7.0,0.0,0.0
2016,8,10,19,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,0.45,12.5,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
