Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,11,5,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,8,11,5,45,163.0,16.0,0.4,13.5,33.0,12.12,0.0
2016,8,11,6,0,326.0,32.0,0.4,14.0,66.0,24.89,15.32
2016,8,11,6,15,421.0,41.5,0.45,14.0,111.0,30.75,21.45
2016,8,11,6,30,516.0,51.0,0.5,14.0,156.0,36.25,26.75
2016,8,11,6,45,574.0,58.5,0.6,14.5,206.0,39.68,29.94
2016,8,11,7,0,632.0,66.0,0.7,15.0,256.0,73.12,39.55
2016,8,11,7,15,673.5,71.5,0.7,15.5,308.0,114.59,63.34
2016,8,11,7,30,715.0,77.0,0.7,16.0,360.0,163.86,99.67
2016,8,11,7,45,742.5,82.0,0.75,17.0,411.0,210.64,137.78
2016,8,11,8,0,770.0,87.0,0.8,18.0,462.0,260.14,179.52
2016,8,11,8,15,792.5,90.5,0.8,18.0,511.5,309.34,222.05
2016,8,11,8,30,815.0,94.0,0.8,18.0,561.0,360.35,265.56
2016,8,11,8,45,829.5,98.0,0.8,18.5,606.5,410.26,306.89
2016,8,11,9,0,844.0,102.0,0.8,19.0,652.0,460.76,347.37
2016,8,11,9,15,857.0,104.5,0.8,19.5,694.0,512.95,387.67
2016,8,11,9,30,870.0,107.0,0.8,20.0,736.0,561.47,424.03
2016,8,11,9,45,888.5,104.5,0.85,20.5,774.5,608.37,458.69
2016,8,11,10,0,907.0,102.0,0.9,21.0,813.0,655.17,492.36
2016,8,11,10,15,914.0,103.5,0.95,21.0,843.5,697.77,523.11
2016,8,11,10,30,921.0,105.0,1.0,21.0,874.0,738.96,551.54
2016,8,11,10,45,924.0,107.0,1.05,21.5,896.5,776.12,574.92
2016,8,11,11,0,927.0,109.0,1.1,22.0,919.0,811.25,596.76
2016,8,11,11,15,930.5,110.0,1.15,22.0,935.0,843.67,617.83
2016,8,11,11,30,934.0,111.0,1.2,22.0,951.0,873.8,637.38
2016,8,11,11,45,933.5,112.5,1.25,22.0,959.0,898.62,653.5
2016,8,11,12,0,933.0,114.0,1.3,22.0,967.0,920.73,667.98
2016,8,11,12,15,933.0,114.0,1.35,22.0,968.0,939.04,680.1
2016,8,11,12,30,933.0,114.0,1.4,22.0,969.0,954.49,690.51
2016,8,11,12,45,924.5,118.0,1.45,22.0,959.5,963.24,696.79
2016,8,11,13,0,916.0,122.0,1.5,22.0,950.0,968.93,701.3
2016,8,11,13,15,913.0,121.0,1.5,21.5,935.5,971.6,704.68
2016,8,11,13,30,910.0,120.0,1.5,21.0,921.0,971.23,706.27
2016,8,11,13,45,904.5,119.5,1.55,21.0,898.5,966.02,704.29
2016,8,11,14,0,899.0,119.0,1.6,21.0,876.0,957.84,700.54
2016,8,11,14,15,891.5,117.5,1.6,20.5,847.0,943.86,693.79
2016,8,11,14,30,884.0,116.0,1.6,20.0,818.0,927.08,685.33
2016,8,11,14,45,874.5,114.0,1.6,20.0,782.5,905.29,672.32
2016,8,11,15,0,865.0,112.0,1.6,20.0,747.0,881.0,657.71
2016,8,11,15,15,852.0,109.5,1.6,20.0,706.5,855.83,642.52
2016,8,11,15,30,839.0,107.0,1.6,20.0,666.0,823.6,622.48
2016,8,11,15,45,822.5,104.0,1.6,20.0,620.5,786.13,598.75
2016,8,11,16,0,806.0,101.0,1.6,20.0,575.0,747.18,573.75
2016,8,11,16,15,784.0,97.5,1.6,19.5,526.0,702.34,545.27
2016,8,11,16,30,762.0,94.0,1.6,19.0,477.0,656.86,515.74
2016,8,11,16,45,732.0,89.5,1.6,18.5,425.5,607.04,481.12
2016,8,11,17,0,702.0,85.0,1.6,18.0,374.0,555.42,443.68
2016,8,11,17,15,661.5,79.0,1.55,17.5,322.0,496.68,399.24
2016,8,11,17,30,621.0,73.0,1.5,17.0,270.0,440.0,354.82
2016,8,11,17,45,561.5,65.5,1.5,17.0,219.0,374.36,301.22
2016,8,11,18,0,502.0,58.0,1.5,17.0,168.0,313.12,249.37
2016,8,11,18,15,414.5,47.5,1.45,16.0,122.0,241.78,188.91
2016,8,11,18,30,327.0,37.0,1.4,15.0,76.0,178.4,133.19
2016,8,11,18,45,197.0,23.0,1.35,14.5,43.5,101.92,53.05
2016,8,11,19,0,67.0,9.0,1.3,14.0,11.0,26.88,0.0
2016,8,11,19,15,33.5,4.5,1.25,13.5,5.5,0.0,0.0
2016,8,11,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,12,5,45,151.0,16.0,0.85,11.5,31.0,12.23,0.0
2016,8,12,6,0,302.0,32.0,0.8,12.0,62.0,25.06,15.46
2016,8,12,6,15,398.0,42.5,0.75,12.5,107.0,31.85,22.51
2016,8,12,6,30,494.0,53.0,0.7,13.0,152.0,38.2,28.57
2016,8,12,6,45,557.5,60.5,0.7,13.5,202.5,41.52,31.7
2016,8,12,7,0,621.0,68.0,0.7,14.0,253.0,72.59,40.32
2016,8,12,7,15,663.5,73.5,0.7,14.5,305.0,113.54,63.39
2016,8,12,7,30,706.0,79.0,0.7,15.0,357.0,158.99,96.45
2016,8,12,7,45,738.0,83.5,0.75,15.5,409.0,209.26,137.5
2016,8,12,8,0,770.0,88.0,0.8,16.0,461.0,259.16,179.89
2016,8,12,8,15,792.5,91.5,0.8,16.5,511.0,308.36,222.31
2016,8,12,8,30,815.0,95.0,0.8,17.0,561.0,359.38,265.59
2016,8,12,8,45,833.0,97.5,0.85,17.5,607.5,409.33,307.34
2016,8,12,9,0,851.0,100.0,0.9,18.0,654.0,460.2,348.64
2016,8,12,9,15,864.0,102.5,0.95,18.0,696.0,512.75,390.61
2016,8,12,9,30,877.0,105.0,1.0,18.0,738.0,561.59,428.84
2016,8,12,9,45,890.5,105.0,1.1,18.5,775.0,608.17,464.12
2016,8,12,10,0,904.0,105.0,1.2,19.0,812.0,654.27,498.16
2016,8,12,10,15,911.0,106.5,1.25,19.0,842.5,696.79,529.37
2016,8,12,10,30,918.0,108.0,1.3,19.0,873.0,737.9,558.4
2016,8,12,10,45,923.5,109.0,1.4,19.5,896.0,775.87,583.25
2016,8,12,11,0,929.0,110.0,1.5,20.0,919.0,811.97,606.64
2016,8,12,11,15,932.0,110.5,1.55,20.0,935.5,843.59,627.53
2016,8,12,11,30,935.0,111.0,1.6,20.0,952.0,872.88,646.86
2016,8,12,11,45,937.0,111.5,1.65,20.0,960.5,898.87,664.02
2016,8,12,12,0,939.0,112.0,1.7,20.0,969.0,922.24,679.51
2016,8,12,12,15,939.5,112.0,1.7,20.0,969.5,941.08,691.48
2016,8,12,12,30,940.0,112.0,1.7,20.0,970.0,957.03,701.68
2016,8,12,12,45,940.0,110.5,1.75,20.0,963.5,968.09,709.47
2016,8,12,13,0,940.0,109.0,1.8,20.0,957.0,976.1,715.46
2016,8,12,13,15,937.0,108.5,1.8,20.0,942.0,979.26,717.81
2016,8,12,13,30,934.0,108.0,1.8,20.0,927.0,979.3,718.32
2016,8,12,13,45,930.0,106.5,1.8,20.5,905.5,974.26,714.35
2016,8,12,14,0,926.0,105.0,1.8,21.0,884.0,966.14,708.55
2016,8,12,14,15,919.5,104.0,1.8,21.0,855.0,953.22,701.15
2016,8,12,14,30,913.0,103.0,1.8,21.0,826.0,937.41,692.0
2016,8,12,14,45,905.0,101.0,1.8,21.0,790.5,916.38,679.5
2016,8,12,15,0,897.0,99.0,1.8,21.0,755.0,892.7,665.32
2016,8,12,15,15,885.5,96.5,1.8,21.0,714.5,863.0,647.09
2016,8,12,15,30,874.0,94.0,1.8,21.0,674.0,831.11,627.34
2016,8,12,15,45,859.5,91.0,1.85,21.0,628.5,794.26,604.49
2016,8,12,16,0,845.0,88.0,1.9,21.0,583.0,760.42,583.47
2016,8,12,16,15,824.5,85.0,1.9,20.5,533.5,716.0,555.27
2016,8,12,16,30,804.0,82.0,1.9,20.0,484.0,670.78,525.97
2016,8,12,16,45,777.5,78.0,1.9,20.0,432.5,619.85,490.28
2016,8,12,17,0,751.0,74.0,1.9,20.0,381.0,569.11,452.65
2016,8,12,17,15,712.0,69.0,1.85,19.5,328.0,510.32,408.25
2016,8,12,17,30,673.0,64.0,1.8,19.0,275.0,455.88,365.52
2016,8,12,17,45,616.5,58.0,1.8,18.5,223.5,391.43,313.42
2016,8,12,18,0,560.0,52.0,1.8,18.0,172.0,331.12,262.57
2016,8,12,18,15,470.5,43.0,1.8,17.0,125.0,258.33,200.72
2016,8,12,18,30,381.0,34.0,1.8,16.0,78.0,193.7,143.25
2016,8,12,18,45,190.5,17.0,1.8,15.5,39.0,91.41,41.02
2016,8,12,19,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,12,19,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2016,8,12,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,13,5,45,166.5,15.0,1.95,13.5,31.0,11.41,0.0
2016,8,13,6,0,333.0,30.0,1.9,14.0,62.0,23.28,13.64
2016,8,13,6,15,431.0,39.0,1.8,14.5,107.0,28.77,19.55
2016,8,13,6,30,529.0,48.0,1.7,15.0,152.0,33.94,24.49
2016,8,13,6,45,591.5,54.5,1.6,15.5,203.0,36.66,27.07
2016,8,13,7,0,654.0,61.0,1.5,16.0,254.0,66.3,34.68
2016,8,13,7,15,695.0,66.0,1.45,16.5,306.0,111.59,60.4
2016,8,13,7,30,736.0,71.0,1.4,17.0,358.0,157.74,93.65
2016,8,13,7,45,766.5,74.5,1.4,18.0,410.0,204.83,131.86
2016,8,13,8,0,797.0,78.0,1.4,19.0,462.0,254.91,174.2
2016,8,13,8,15,818.5,81.0,1.45,19.5,512.0,304.73,217.41
2016,8,13,8,30,840.0,84.0,1.5,20.0,562.0,356.22,261.48
2016,8,13,8,45,857.0,86.0,1.55,20.5,608.5,410.51,306.76
2016,8,13,9,0,874.0,88.0,1.6,21.0,655.0,461.39,348.31
2016,8,13,9,15,886.0,90.0,1.65,21.0,696.5,510.35,388.02
2016,8,13,9,30,898.0,92.0,1.7,21.0,738.0,559.12,426.55
2016,8,13,9,45,910.5,92.0,1.75,21.5,775.0,605.96,461.86
2016,8,13,10,0,923.0,92.0,1.8,22.0,812.0,652.19,495.75
2016,8,13,10,15,930.0,93.0,1.85,22.0,842.0,694.92,527.28
2016,8,13,10,30,937.0,94.0,1.9,22.0,872.0,736.21,556.13
2016,8,13,10,45,942.0,94.5,2.0,22.5,895.5,773.93,580.71
2016,8,13,11,0,947.0,95.0,2.1,23.0,919.0,809.68,603.77
2016,8,13,11,15,950.0,95.5,2.1,23.0,935.0,841.74,624.56
2016,8,13,11,30,953.0,96.0,2.1,23.0,951.0,871.4,643.68
2016,8,13,11,45,955.0,96.0,2.1,23.0,959.5,897.22,660.21
2016,8,13,12,0,957.0,96.0,2.1,23.0,968.0,920.35,674.98
2016,8,13,12,15,957.0,96.5,2.15,23.0,968.5,939.41,687.65
2016,8,13,12,30,957.0,97.0,2.2,23.0,969.0,955.52,698.52
2016,8,13,12,45,943.5,104.5,2.25,23.0,958.5,963.42,704.17
2016,8,13,13,0,930.0,112.0,2.3,23.0,948.0,968.11,707.93
2016,8,13,13,15,927.0,111.0,2.35,23.0,933.0,970.71,710.48
2016,8,13,13,30,924.0,110.0,2.4,23.0,918.0,970.21,711.15
2016,8,13,13,45,921.5,108.0,2.45,23.0,896.5,966.04,709.56
2016,8,13,14,0,919.0,106.0,2.5,23.0,875.0,958.78,706.09
2016,8,13,14,15,912.5,104.5,2.5,23.0,846.0,945.36,698.23
2016,8,13,14,30,906.0,103.0,2.5,23.0,817.0,929.05,688.6
2016,8,13,14,45,900.0,99.5,2.55,23.0,783.0,908.23,676.46
2016,8,13,15,0,894.0,96.0,2.6,23.0,749.0,884.69,662.51
2016,8,13,15,15,882.5,94.0,2.6,23.0,708.0,855.54,644.34
2016,8,13,15,30,871.0,92.0,2.6,23.0,667.0,824.21,624.63
2016,8,13,15,45,859.0,88.5,2.6,23.0,622.5,788.83,601.98
2016,8,13,16,0,847.0,85.0,2.6,23.0,578.0,751.67,577.88
2016,8,13,16,15,827.0,82.0,2.6,22.5,528.5,712.13,552.86
2016,8,13,16,30,807.0,79.0,2.6,22.0,479.0,667.16,523.41
2016,8,13,16,45,783.5,74.5,2.65,22.0,428.0,617.56,488.63
2016,8,13,17,0,760.0,70.0,2.7,22.0,377.0,567.91,451.68
2016,8,13,17,15,721.5,65.5,2.7,21.0,324.5,509.71,408.33
2016,8,13,17,30,683.0,61.0,2.7,20.0,272.0,453.25,364.51
2016,8,13,17,45,629.5,54.5,2.75,19.5,221.0,391.75,314.16
2016,8,13,18,0,576.0,48.0,2.8,19.0,170.0,331.82,263.09
2016,8,13,18,15,484.5,40.0,2.8,18.0,123.0,258.99,200.66
2016,8,13,18,30,393.0,32.0,2.8,17.0,76.0,194.55,142.61
2016,8,13,18,45,196.5,16.0,2.85,16.5,38.0,90.6,32.78
2016,8,13,19,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,13,19,15,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,14,5,45,186.5,14.0,2.7,13.5,32.0,10.59,0.0
2016,8,14,6,0,373.0,28.0,2.7,14.0,64.0,21.52,12.02
2016,8,14,6,15,473.5,36.5,2.6,14.5,110.0,26.67,17.67
2016,8,14,6,30,574.0,45.0,2.5,15.0,156.0,31.51,22.31
2016,8,14,6,45,636.0,50.5,2.45,16.0,208.0,36.79,27.11
2016,8,14,7,0,698.0,56.0,2.4,17.0,260.0,65.1,33.39
2016,8,14,7,15,738.5,60.0,2.3,17.5,313.5,108.16,55.98
2016,8,14,7,30,779.0,64.0,2.2,18.0,367.0,155.56,89.83
2016,8,14,7,45,809.0,67.0,2.15,18.5,420.0,204.3,129.67
2016,8,14,8,0,839.0,70.0,2.1,19.0,473.0,260.31,177.39
2016,8,14,8,15,859.5,72.5,2.1,19.5,523.5,311.44,222.08
2016,8,14,8,30,880.0,75.0,2.1,20.0,574.0,364.02,267.49
2016,8,14,8,45,896.5,77.0,2.15,20.5,621.5,415.87,311.53
2016,8,14,9,0,913.0,79.0,2.2,21.0,669.0,468.35,354.85
2016,8,14,9,15,924.5,80.5,2.2,21.5,711.0,518.39,394.96
2016,8,14,9,30,936.0,82.0,2.2,22.0,753.0,568.13,433.56
2016,8,14,9,45,936.5,88.0,2.25,22.5,788.0,615.22,469.11
2016,8,14,10,0,937.0,94.0,2.3,23.0,823.0,660.7,502.44
2016,8,14,10,15,944.0,95.0,2.3,23.0,853.5,704.02,534.24
2016,8,14,10,30,951.0,96.0,2.3,23.0,884.0,745.85,563.36
2016,8,14,10,45,958.0,96.0,2.3,23.5,908.5,785.06,588.24
2016,8,14,11,0,965.0,96.0,2.3,24.0,933.0,822.39,611.53
2016,8,14,11,15,968.0,96.5,2.3,24.0,949.0,855.0,632.62
2016,8,14,11,30,971.0,97.0,2.3,24.0,965.0,885.16,652.02
2016,8,14,11,45,974.0,96.5,2.3,24.0,974.0,911.77,669.02
2016,8,14,12,0,977.0,96.0,2.3,24.0,983.0,935.67,684.26
2016,8,14,12,15,977.0,96.0,2.35,24.0,983.5,954.59,696.78
2016,8,14,12,30,977.0,96.0,2.4,24.0,984.0,970.49,707.46
2016,8,14,12,45,967.5,100.5,2.45,24.0,974.0,979.23,713.62
2016,8,14,13,0,958.0,105.0,2.5,24.0,964.0,984.72,717.87
2016,8,14,13,15,955.0,104.5,2.55,24.0,949.0,987.89,720.76
2016,8,14,13,30,952.0,104.0,2.6,24.0,934.0,987.86,721.73
2016,8,14,13,45,944.5,104.5,2.65,24.0,910.5,981.56,718.75
2016,8,14,14,0,937.0,105.0,2.7,24.0,887.0,972.18,713.92
2016,8,14,14,15,930.0,103.5,2.7,23.5,857.5,958.13,707.07
2016,8,14,14,30,923.0,102.0,2.7,23.0,828.0,941.13,698.35
2016,8,14,14,45,911.5,101.5,2.75,23.0,791.0,918.41,684.93
2016,8,14,15,0,900.0,101.0,2.8,23.0,754.0,893.16,669.81
2016,8,14,15,15,887.5,99.0,2.8,23.0,712.5,863.07,650.98
2016,8,14,15,30,875.0,97.0,2.8,23.0,671.0,830.82,630.62
2016,8,14,15,45,857.0,94.5,2.8,23.0,624.5,796.45,608.64
2016,8,14,16,0,839.0,92.0,2.8,23.0,578.0,755.84,582.05
2016,8,14,16,15,817.0,89.0,2.8,22.5,528.0,710.5,552.83
2016,8,14,16,30,795.0,86.0,2.8,22.0,478.0,664.47,522.5
2016,8,14,16,45,765.0,82.0,2.8,21.5,425.5,611.56,485.31
2016,8,14,17,0,735.0,78.0,2.8,21.0,373.0,559.11,446.68
2016,8,14,17,15,693.0,72.5,2.75,20.5,319.5,501.38,402.4
2016,8,14,17,30,651.0,67.0,2.7,20.0,266.0,443.4,356.4
2016,8,14,17,45,590.0,60.0,2.65,19.5,214.5,376.75,301.85
2016,8,14,18,0,529.0,53.0,2.6,19.0,163.0,314.67,249.06
2016,8,14,18,15,432.0,43.5,2.55,18.0,116.5,240.24,185.58
2016,8,14,18,30,335.0,34.0,2.5,17.0,70.0,174.69,126.88
2016,8,14,18,45,167.5,17.0,2.5,16.5,35.0,81.58,19.66
2016,8,14,19,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,14,19,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,15,5,45,154.0,15.5,1.2,11.5,29.5,12.12,0.0
2016,8,15,6,0,308.0,31.0,1.2,12.0,59.0,24.65,14.56
2016,8,15,6,15,414.0,41.0,1.2,12.5,105.0,30.98,21.62
2016,8,15,6,30,520.0,51.0,1.2,13.0,151.0,36.94,27.36
2016,8,15,6,45,584.5,58.5,1.2,13.5,202.5,40.33,30.58
2016,8,15,7,0,649.0,66.0,1.2,14.0,254.0,66.59,37.13
2016,8,15,7,15,693.5,71.0,1.15,14.5,307.5,108.53,59.04
2016,8,15,7,30,738.0,76.0,1.1,15.0,361.0,158.63,94.98
2016,8,15,7,45,768.5,80.5,1.05,15.5,414.0,206.63,133.94
2016,8,15,8,0,799.0,85.0,1.0,16.0,467.0,257.64,177.32
2016,8,15,8,15,822.0,88.5,1.0,16.5,518.0,308.44,221.3
2016,8,15,8,30,845.0,92.0,1.0,17.0,569.0,361.08,266.23
2016,8,15,8,45,862.0,95.0,1.0,17.5,616.5,412.57,309.37
2016,8,15,9,0,879.0,98.0,1.0,18.0,664.0,468.54,354.47
2016,8,15,9,15,892.5,100.0,1.05,18.0,707.0,518.57,394.86
2016,8,15,9,30,906.0,102.0,1.1,18.0,750.0,568.53,434.16
2016,8,15,9,45,927.0,98.0,1.15,18.5,790.0,617.0,470.64
2016,8,15,10,0,948.0,94.0,1.2,19.0,830.0,665.47,506.13
2016,8,15,10,15,954.5,95.5,1.25,19.5,860.5,709.38,537.32
2016,8,15,10,30,961.0,97.0,1.3,20.0,891.0,751.74,565.83
2016,8,15,10,45,964.0,99.0,1.4,20.5,914.5,790.31,590.86
2016,8,15,11,0,967.0,101.0,1.5,21.0,938.0,826.73,614.28
2016,8,15,11,15,970.0,101.5,1.55,21.0,954.0,859.44,635.72
2016,8,15,11,30,973.0,102.0,1.6,21.0,970.0,889.69,655.52
2016,8,15,11,45,972.0,104.0,1.65,21.5,977.5,915.46,671.11
2016,8,15,12,0,971.0,106.0,1.7,22.0,985.0,938.38,684.85
2016,8,15,12,15,971.0,106.0,1.7,22.0,985.5,957.26,696.71
2016,8,15,12,30,971.0,106.0,1.7,22.0,986.0,973.14,706.74
2016,8,15,12,45,965.0,108.0,1.7,22.0,977.0,982.53,712.74
2016,8,15,13,0,959.0,110.0,1.7,22.0,968.0,988.71,716.86
2016,8,15,13,15,955.5,109.5,1.65,22.0,952.5,991.44,718.25
2016,8,15,13,30,952.0,109.0,1.6,22.0,937.0,990.97,717.74
2016,8,15,13,45,946.5,108.0,1.6,22.0,914.0,984.97,714.59
2016,8,15,14,0,941.0,107.0,1.6,22.0,891.0,975.82,709.6
2016,8,15,14,15,934.0,105.5,1.55,21.5,860.5,961.72,702.23
2016,8,15,14,30,927.0,104.0,1.5,21.0,830.0,944.66,693.06
2016,8,15,14,45,916.5,102.5,1.5,21.0,793.5,921.67,679.49
2016,8,15,15,0,906.0,101.0,1.5,21.0,757.0,896.09,664.27
2016,8,15,15,15,893.5,99.0,1.45,20.5,715.0,865.84,646.54
2016,8,15,15,30,881.0,97.0,1.4,20.0,673.0,833.42,627.28
2016,8,15,15,45,862.0,95.0,1.4,20.0,625.5,798.64,605.66
2016,8,15,16,0,843.0,93.0,1.4,20.0,578.0,757.67,579.54
2016,8,15,16,15,820.5,89.5,1.4,19.5,527.5,711.27,550.3
2016,8,15,16,30,798.0,86.0,1.4,19.0,477.0,664.2,519.93
2016,8,15,16,45,762.0,83.0,1.45,19.0,423.0,608.38,480.56
2016,8,15,17,0,726.0,80.0,1.5,19.0,369.0,556.06,441.98
2016,8,15,17,15,683.5,74.5,1.5,18.5,315.5,496.06,396.79
2016,8,15,17,30,641.0,69.0,1.5,18.0,262.0,438.28,351.54
2016,8,15,17,45,567.0,62.5,1.5,17.5,209.5,366.38,293.35
2016,8,15,18,0,493.0,56.0,1.5,17.0,157.0,300.15,237.66
2016,8,15,18,15,396.5,45.0,1.45,16.0,111.0,226.16,174.76
2016,8,15,18,30,300.0,34.0,1.4,15.0,65.0,161.12,116.29
2016,8,15,18,45,150.0,17.0,1.4,14.5,32.5,74.92,5.73
2016,8,15,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,15,19,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,16,5,45,109.0,15.5,1.15,13.5,25.0,15.24,0.0
2016,8,16,6,0,218.0,31.0,1.1,14.0,50.0,24.08,13.71
2016,8,16,6,15,316.5,44.0,1.05,14.0,93.0,33.38,23.52
2016,8,16,6,30,415.0,57.0,1.0,14.0,136.0,42.68,32.31
2016,8,16,6,45,483.0,66.5,0.95,14.5,185.0,47.5,36.83
2016,8,16,7,0,551.0,76.0,0.9,15.0,234.0,70.49,43.19
2016,8,16,7,15,597.5,83.0,0.85,15.5,285.5,109.14,63.35
2016,8,16,7,30,644.0,90.0,0.8,16.0,337.0,152.77,93.79
2016,8,16,7,45,679.5,95.0,0.8,17.0,389.0,197.53,129.12
2016,8,16,8,0,715.0,100.0,0.8,18.0,441.0,245.83,169.05
2016,8,16,8,15,740.0,104.5,0.8,18.5,490.0,294.1,210.07
2016,8,16,8,30,765.0,109.0,0.8,19.0,539.0,347.75,254.78
2016,8,16,8,45,785.5,112.0,0.8,19.5,585.5,396.69,295.1
2016,8,16,9,0,806.0,115.0,0.8,20.0,632.0,446.87,335.22
2016,8,16,9,15,820.0,117.5,0.85,20.5,673.5,494.5,372.62
2016,8,16,9,30,834.0,120.0,0.9,21.0,715.0,542.29,409.02
2016,8,16,9,45,841.5,124.0,0.95,21.5,750.5,587.71,442.64
2016,8,16,10,0,849.0,128.0,1.0,22.0,786.0,632.31,474.74
2016,8,16,10,15,857.5,130.0,1.0,22.0,816.0,674.7,504.97
2016,8,16,10,30,866.0,132.0,1.0,22.0,846.0,717.15,534.52
2016,8,16,10,45,871.5,133.5,1.05,22.5,869.0,753.95,558.5
2016,8,16,11,0,877.0,135.0,1.1,23.0,892.0,789.0,580.38
2016,8,16,11,15,880.5,136.0,1.1,23.0,907.5,820.11,600.0
2016,8,16,11,30,884.0,137.0,1.1,23.0,923.0,849.06,618.14
2016,8,16,11,45,885.5,137.5,1.15,23.0,931.0,873.56,634.09
2016,8,16,12,0,887.0,138.0,1.2,23.0,939.0,895.57,648.51
2016,8,16,12,15,887.0,138.0,1.2,23.0,939.5,913.18,659.45
2016,8,16,12,30,887.0,138.0,1.2,23.0,940.0,928.05,668.75
2016,8,16,12,45,888.0,136.0,1.3,23.0,933.5,939.04,677.24
2016,8,16,13,0,889.0,134.0,1.4,23.0,927.0,947.14,684.02
2016,8,16,13,15,885.5,133.0,1.45,23.0,911.5,949.19,686.35
2016,8,16,13,30,882.0,132.0,1.5,23.0,896.0,948.26,686.95
2016,8,16,13,45,877.5,130.0,1.6,23.0,874.0,942.43,685.21
2016,8,16,14,0,873.0,128.0,1.7,23.0,852.0,933.65,681.66
2016,8,16,14,15,865.0,126.5,1.75,23.0,823.0,919.35,673.96
2016,8,16,14,30,857.0,125.0,1.8,23.0,794.0,907.35,667.87
2016,8,16,14,45,847.5,122.0,1.85,23.0,758.5,884.87,654.87
2016,8,16,15,0,838.0,119.0,1.9,23.0,723.0,859.89,640.26
2016,8,16,15,15,824.0,116.5,1.95,22.5,682.0,829.35,623.01
2016,8,16,15,30,810.0,114.0,2.0,22.0,641.0,796.86,604.21
2016,8,16,15,45,793.0,110.0,2.1,22.0,595.5,758.58,580.32
2016,8,16,16,0,776.0,106.0,2.2,22.0,550.0,718.91,555.05
2016,8,16,16,15,752.0,102.0,2.2,21.5,501.0,673.0,525.2
2016,8,16,16,30,728.0,98.0,2.2,21.0,452.0,629.41,495.82
2016,8,16,16,45,696.5,92.5,2.25,21.0,400.5,576.49,457.21
2016,8,16,17,0,665.0,87.0,2.3,21.0,349.0,524.31,418.07
2016,8,16,17,15,620.5,80.5,2.25,20.5,297.5,464.55,372.21
2016,8,16,17,30,576.0,74.0,2.2,20.0,246.0,407.25,326.68
2016,8,16,17,45,512.5,65.5,2.2,19.5,196.5,341.2,272.68
2016,8,16,18,0,449.0,57.0,2.2,19.0,147.0,279.99,220.78
2016,8,16,18,15,352.5,45.0,2.15,18.5,103.0,207.28,158.67
2016,8,16,18,30,256.0,33.0,2.1,18.0,59.0,143.59,101.18
2016,8,16,18,45,128.0,16.5,2.05,17.5,29.5,65.15,0.0
2016,8,16,19,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,8,16,19,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,17,5,45,103.5,15.0,0.8,13.5,24.0,14.74,0.0
2016,8,17,6,0,207.0,30.0,0.8,14.0,48.0,23.32,12.83
2016,8,17,6,15,307.5,43.0,0.8,14.5,90.0,32.64,22.8
2016,8,17,6,30,408.0,56.0,0.8,15.0,132.0,41.94,31.5
2016,8,17,6,45,475.0,65.0,0.85,15.5,180.5,46.34,35.64
2016,8,17,7,0,542.0,74.0,0.9,16.0,229.0,66.94,41.04
2016,8,17,7,15,589.5,81.0,0.9,16.5,280.0,105.16,60.46
2016,8,17,7,30,637.0,88.0,0.9,17.0,331.0,148.45,90.28
2016,8,17,7,45,672.0,93.5,0.9,17.5,382.5,193.14,125.63
2016,8,17,8,0,707.0,99.0,0.9,18.0,434.0,241.34,165.75
2016,8,17,8,15,732.5,103.0,0.9,18.5,483.0,288.9,206.27
2016,8,17,8,30,758.0,107.0,0.9,19.0,532.0,341.83,250.56
2016,8,17,8,45,778.0,110.5,0.95,20.0,578.0,390.69,290.62
2016,8,17,9,0,798.0,114.0,1.0,21.0,624.0,440.74,330.41
2016,8,17,9,15,812.5,117.0,1.0,21.0,666.0,488.69,368.56
2016,8,17,9,30,827.0,120.0,1.0,21.0,708.0,536.85,405.79
2016,8,17,9,45,849.5,116.5,1.0,21.5,747.0,583.55,440.27
2016,8,17,10,0,872.0,113.0,1.0,22.0,786.0,632.96,475.56
2016,8,17,10,15,880.0,114.5,1.0,22.5,816.5,674.97,504.61
2016,8,17,10,30,888.0,116.0,1.0,23.0,847.0,715.69,532.04
2016,8,17,10,45,893.5,117.5,1.05,23.5,870.0,753.16,555.91
2016,8,17,11,0,899.0,119.0,1.1,24.0,893.0,788.81,578.1
2016,8,17,11,15,903.0,119.5,1.15,24.0,909.0,820.39,598.59
2016,8,17,11,30,907.0,120.0,1.2,24.0,925.0,849.74,617.63
2016,8,17,11,45,909.0,120.5,1.25,24.0,933.5,875.08,634.08
2016,8,17,12,0,911.0,121.0,1.3,24.0,942.0,897.85,648.95
2016,8,17,12,15,911.0,121.0,1.35,24.0,942.5,915.74,660.77
2016,8,17,12,30,911.0,121.0,1.4,24.0,943.0,930.79,670.91
2016,8,17,12,45,902.0,125.5,1.45,24.0,933.5,939.34,677.04
2016,8,17,13,0,893.0,130.0,1.5,24.0,924.0,944.86,681.43
2016,8,17,13,15,889.0,129.0,1.55,23.5,908.5,946.4,684.75
2016,8,17,13,30,885.0,128.0,1.6,23.0,893.0,944.95,686.32
2016,8,17,13,45,880.5,126.0,1.65,23.0,871.0,939.03,683.82
2016,8,17,14,0,876.0,124.0,1.7,23.0,849.0,930.16,679.54
2016,8,17,14,15,868.5,122.5,1.7,22.5,819.5,916.22,672.77
2016,8,17,14,30,861.0,121.0,1.7,22.0,790.0,899.53,664.29
2016,8,17,14,45,852.0,118.0,1.75,22.0,755.0,882.27,654.79
2016,8,17,15,0,843.0,115.0,1.8,22.0,720.0,857.58,640.32
2016,8,17,15,15,829.0,112.5,1.8,21.5,679.0,826.9,622.47
2016,8,17,15,30,815.0,110.0,1.8,21.0,638.0,794.24,603.13
2016,8,17,15,45,800.0,105.5,1.85,21.0,592.5,756.82,579.53
2016,8,17,16,0,785.0,101.0,1.9,21.0,547.0,717.88,554.54
2016,8,17,16,15,761.0,97.5,1.9,20.5,498.0,672.25,524.97
2016,8,17,16,30,737.0,94.0,1.9,20.0,449.0,628.73,495.8
2016,8,17,16,45,709.0,88.0,1.9,20.0,398.5,577.2,458.1
2016,8,17,17,0,681.0,82.0,1.9,20.0,348.0,526.16,419.71
2016,8,17,17,15,636.5,76.0,1.9,19.5,296.0,466.44,374.06
2016,8,17,17,30,592.0,70.0,1.9,19.0,244.0,409.19,328.62
2016,8,17,17,45,530.5,62.0,1.9,18.5,194.5,344.2,275.3
2016,8,17,18,0,469.0,54.0,1.9,18.0,145.0,283.88,223.87
2016,8,17,18,15,368.0,43.0,1.9,17.5,101.5,209.93,160.54
2016,8,17,18,30,267.0,32.0,1.9,17.0,58.0,145.48,101.2
2016,8,17,18,45,133.5,16.0,1.9,16.5,29.0,65.19,0.0
2016,8,17,19,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,18,5,45,102.5,15.0,1.15,13.5,24.0,14.74,0.0
2016,8,18,6,0,205.0,30.0,1.1,14.0,48.0,23.39,12.55
2016,8,18,6,15,310.5,42.5,1.0,14.0,90.0,32.32,22.51
2016,8,18,6,30,416.0,55.0,0.9,14.0,132.0,41.2,30.96
2016,8,18,6,45,485.0,64.0,0.85,14.5,180.5,45.65,35.16
2016,8,18,7,0,554.0,73.0,0.8,15.0,229.0,64.83,40.1
2016,8,18,7,15,601.0,79.5,0.75,15.5,280.5,103.11,58.92
2016,8,18,7,30,648.0,86.0,0.7,16.0,332.0,146.42,88.48
2016,8,18,7,45,681.0,91.5,0.7,16.5,382.5,191.29,123.98
2016,8,18,8,0,714.0,97.0,0.7,17.0,433.0,239.44,164.15
2016,8,18,8,15,738.5,101.0,0.7,17.5,482.0,287.05,204.8
2016,8,18,8,30,763.0,105.0,0.7,18.0,531.0,339.87,249.08
2016,8,18,8,45,779.0,109.5,0.7,18.5,576.0,388.36,289.31
2016,8,18,9,0,795.0,114.0,0.7,19.0,621.0,437.66,328.99
2016,8,18,9,15,809.5,116.5,0.75,19.5,662.0,485.02,366.36
2016,8,18,9,30,824.0,119.0,0.8,20.0,703.0,532.59,402.79
2016,8,18,9,45,825.5,126.0,0.85,20.5,736.0,576.99,435.78
2016,8,18,10,0,827.0,133.0,0.9,21.0,769.0,620.11,466.91
2016,8,18,10,15,835.5,134.5,0.95,21.0,798.5,661.2,496.91
2016,8,18,10,30,844.0,136.0,1.0,21.0,828.0,701.18,525.57
2016,8,18,10,45,843.0,141.5,1.05,21.5,849.0,736.84,549.42
2016,8,18,11,0,842.0,147.0,1.1,22.0,870.0,770.47,570.59
2016,8,18,11,15,846.0,147.5,1.15,22.0,885.5,801.05,590.73
2016,8,18,11,30,850.0,148.0,1.2,22.0,901.0,829.59,609.49
2016,8,18,11,45,845.5,152.5,1.25,22.5,907.0,852.79,623.57
2016,8,18,12,0,841.0,157.0,1.3,23.0,913.0,873.38,635.98
2016,8,18,12,15,840.5,157.0,1.3,23.0,912.5,890.34,646.66
2016,8,18,12,30,840.0,157.0,1.3,23.0,912.0,904.67,655.73
2016,8,18,12,45,821.0,166.5,1.35,23.0,899.5,909.22,659.35
2016,8,18,13,0,802.0,176.0,1.4,23.0,887.0,910.79,661.27
2016,8,18,13,15,797.5,174.5,1.4,22.5,872.0,911.61,663.44
2016,8,18,13,30,793.0,173.0,1.4,22.0,857.0,909.65,663.95
2016,8,18,13,45,782.5,173.5,1.45,22.0,833.5,901.53,660.0
2016,8,18,14,0,772.0,174.0,1.5,22.0,810.0,890.77,654.47
2016,8,18,14,15,762.0,171.5,1.45,21.5,780.5,878.12,647.78
2016,8,18,14,30,752.0,169.0,1.4,21.0,751.0,859.92,637.5
2016,8,18,14,45,737.5,166.5,1.4,21.0,715.5,835.48,622.55
2016,8,18,15,0,723.0,164.0,1.4,21.0,680.0,809.02,606.28
2016,8,18,15,15,706.5,159.5,1.4,20.5,640.0,776.88,587.2
2016,8,18,15,30,690.0,155.0,1.4,20.0,600.0,743.17,566.85
2016,8,18,15,45,670.0,149.5,1.4,20.0,555.5,704.29,541.42
2016,8,18,16,0,650.0,144.0,1.4,20.0,511.0,664.47,514.37
2016,8,18,16,15,622.5,137.5,1.4,19.5,463.0,617.45,482.46
2016,8,18,16,30,595.0,131.0,1.4,19.0,415.0,570.48,449.78
2016,8,18,16,45,562.0,122.0,1.4,19.0,366.0,517.57,410.92
2016,8,18,17,0,529.0,113.0,1.4,19.0,317.0,462.93,369.77
2016,8,18,17,15,481.5,103.0,1.35,18.5,268.0,403.82,324.2
2016,8,18,17,30,434.0,93.0,1.3,18.0,219.0,347.84,279.6
2016,8,18,17,45,373.0,79.5,1.3,17.5,172.0,284.72,227.96
2016,8,18,18,0,312.0,66.0,1.3,17.0,125.0,226.7,178.91
2016,8,18,18,15,229.0,49.0,1.2,16.5,85.0,161.36,123.1
2016,8,18,18,30,146.0,32.0,1.1,16.0,45.0,104.0,70.53
2016,8,18,18,45,73.0,16.0,1.05,15.5,22.5,36.99,0.0
2016,8,18,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,19,5,45,65.5,14.0,0.75,11.5,19.5,13.76,0.0
2016,8,19,6,0,131.0,28.0,0.8,12.0,39.0,21.77,11.06
2016,8,19,6,15,216.5,45.5,0.8,12.5,78.0,34.83,24.81
2016,8,19,6,30,302.0,63.0,0.8,13.0,117.0,47.27,36.44
2016,8,19,6,45,366.5,76.0,0.85,13.5,163.5,55.51,44.06
2016,8,19,7,0,431.0,89.0,0.9,14.0,210.0,74.14,50.95
2016,8,19,7,15,479.5,99.0,0.95,14.5,259.0,109.71,69.55
2016,8,19,7,30,528.0,109.0,1.0,15.0,308.0,150.3,97.37
2016,8,19,7,45,562.5,117.5,1.05,15.5,357.5,191.64,129.76
2016,8,19,8,0,597.0,126.0,1.1,16.0,407.0,236.64,166.95
2016,8,19,8,15,625.0,132.5,1.1,16.0,454.5,281.46,205.23
2016,8,19,8,30,653.0,139.0,1.1,16.0,502.0,328.83,245.5
2016,8,19,8,45,671.5,145.5,1.15,16.5,546.5,374.98,284.11
2016,8,19,9,0,690.0,152.0,1.2,17.0,591.0,422.34,322.75
2016,8,19,9,15,706.5,156.5,1.2,17.5,631.5,467.98,358.92
2016,8,19,9,30,723.0,161.0,1.2,18.0,672.0,514.21,394.47
2016,8,19,9,45,733.5,165.5,1.25,18.5,706.5,557.47,427.14
2016,8,19,10,0,744.0,170.0,1.3,19.0,741.0,600.4,458.72
2016,8,19,10,15,754.0,172.5,1.3,19.0,770.5,640.65,488.21
2016,8,19,10,30,764.0,175.0,1.3,19.0,800.0,681.63,517.55
2016,8,19,10,45,766.0,179.5,1.35,19.5,821.5,715.9,541.04
2016,8,19,11,0,768.0,184.0,1.4,20.0,843.0,748.51,563.01
2016,8,19,11,15,773.0,185.5,1.4,20.0,858.5,778.83,583.49
2016,8,19,11,30,778.0,187.0,1.4,20.0,874.0,807.4,602.09
2016,8,19,11,45,777.0,189.5,1.4,20.0,881.0,830.06,616.69
2016,8,19,12,0,776.0,192.0,1.4,20.0,888.0,850.45,629.83
2016,8,19,12,15,776.0,192.0,1.4,20.0,888.5,866.92,640.44
2016,8,19,12,30,776.0,192.0,1.4,20.0,889.0,880.97,649.54
2016,8,19,12,45,789.0,183.0,1.4,20.0,885.5,895.23,658.9
2016,8,19,13,0,802.0,174.0,1.4,20.0,882.0,906.97,666.68
2016,8,19,13,15,797.5,172.5,1.4,19.5,867.0,907.75,668.71
2016,8,19,13,30,793.0,171.0,1.4,19.0,852.0,905.74,669.17
2016,8,19,13,45,784.0,170.5,1.4,19.0,829.0,897.93,664.7
2016,8,19,14,0,775.0,170.0,1.4,19.0,806.0,887.45,658.64
2016,8,19,14,15,765.5,167.5,1.4,18.5,777.5,871.88,650.56
2016,8,19,14,30,756.0,165.0,1.4,18.0,749.0,857.18,643.14
2016,8,19,14,45,742.0,162.5,1.4,18.0,713.5,833.08,628.2
2016,8,19,15,0,728.0,160.0,1.4,18.0,678.0,806.93,611.94
2016,8,19,15,15,712.0,156.0,1.4,17.5,637.5,775.62,593.18
2016,8,19,15,30,696.0,152.0,1.4,17.0,597.0,742.72,573.13
2016,8,19,15,45,675.0,146.5,1.4,17.0,552.5,702.89,546.81
2016,8,19,16,0,654.0,141.0,1.4,17.0,508.0,662.18,518.77
2016,8,19,16,15,627.0,134.5,1.4,16.5,460.0,615.43,486.65
2016,8,19,16,30,600.0,128.0,1.4,16.0,412.0,568.69,453.71
2016,8,19,16,45,566.0,119.5,1.45,16.0,363.0,515.56,414.42
2016,8,19,17,0,532.0,111.0,1.5,16.0,314.0,460.7,372.7
2016,8,19,17,15,485.0,100.5,1.5,15.5,264.5,401.28,326.36
2016,8,19,17,30,438.0,90.0,1.5,15.0,215.0,344.94,280.87
2016,8,19,17,45,375.5,76.5,1.55,14.5,168.5,281.1,227.84
2016,8,19,18,0,313.0,63.0,1.6,14.0,122.0,222.5,177.52
2016,8,19,18,15,230.0,46.5,1.55,13.5,82.0,157.98,121.52
2016,8,19,18,30,147.0,30.0,1.5,13.0,42.0,100.95,67.26
2016,8,19,18,45,73.5,15.0,1.5,13.0,21.0,35.88,0.0
2016,8,19,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,20,5,45,63.5,13.5,0.7,11.5,18.5,13.27,0.0
2016,8,20,6,0,127.0,27.0,0.7,12.0,37.0,21.0,10.04
2016,8,20,6,15,210.5,44.0,0.7,12.5,75.5,33.68,23.76
2016,8,20,6,30,294.0,61.0,0.7,13.0,114.0,45.76,35.07
2016,8,20,6,45,361.0,74.0,0.75,13.5,160.0,54.04,42.75
2016,8,20,7,0,428.0,87.0,0.8,14.0,206.0,71.21,49.27
2016,8,20,7,15,476.0,97.5,0.8,14.5,255.0,106.88,67.64
2016,8,20,7,30,524.0,108.0,0.8,15.0,304.0,147.54,95.28
2016,8,20,7,45,562.0,115.5,0.85,16.0,353.5,188.3,126.62
2016,8,20,8,0,600.0,123.0,0.9,17.0,403.0,233.13,163.04
2016,8,20,8,15,627.5,129.5,0.95,17.0,450.5,277.94,201.2
2016,8,20,8,30,655.0,136.0,1.0,17.0,498.0,325.24,241.37
2016,8,20,8,45,677.0,140.5,1.05,17.5,543.0,371.0,279.52
2016,8,20,9,0,699.0,145.0,1.1,18.0,588.0,418.29,318.0
2016,8,20,9,15,715.5,149.5,1.15,18.0,628.5,464.31,355.28
2016,8,20,9,30,732.0,154.0,1.2,18.0,669.0,510.9,392.11
2016,8,20,9,45,756.0,151.0,1.3,18.5,707.5,555.24,426.15
2016,8,20,10,0,780.0,148.0,1.4,19.0,746.0,602.32,461.36
2016,8,20,10,15,789.5,150.5,1.45,19.0,775.0,643.17,491.8
2016,8,20,10,30,799.0,153.0,1.5,19.0,804.0,683.12,521.06
2016,8,20,10,45,805.5,154.5,1.55,19.5,827.0,718.89,545.91
2016,8,20,11,0,812.0,156.0,1.6,20.0,850.0,753.17,568.75
2016,8,20,11,15,816.0,157.0,1.6,20.0,865.5,783.37,588.62
2016,8,20,11,30,820.0,158.0,1.6,20.0,881.0,811.62,607.11
2016,8,20,11,45,822.5,158.5,1.65,20.0,889.0,836.05,623.51
2016,8,20,12,0,825.0,159.0,1.7,20.0,897.0,858.19,638.45
2016,8,20,12,15,825.0,159.0,1.7,19.5,897.0,875.27,650.77
2016,8,20,12,30,825.0,159.0,1.7,19.0,897.0,889.76,661.52
2016,8,20,12,45,805.5,169.0,1.75,19.0,885.0,894.22,665.06
2016,8,20,13,0,786.0,179.0,1.8,19.0,873.0,895.73,666.86
2016,8,20,13,15,782.0,178.0,1.8,19.0,858.0,897.38,668.35
2016,8,20,13,30,778.0,177.0,1.8,19.0,843.0,896.32,668.14
2016,8,20,13,45,772.5,174.5,1.8,19.0,821.5,889.66,664.35
2016,8,20,14,0,767.0,172.0,1.8,19.0,800.0,880.32,658.94
2016,8,20,14,15,758.0,169.5,1.8,18.5,771.0,868.48,653.21
2016,8,20,14,30,749.0,167.0,1.8,18.0,742.0,851.14,643.83
2016,8,20,14,45,737.5,163.0,1.8,18.0,707.5,827.68,629.12
2016,8,20,15,0,726.0,159.0,1.8,18.0,673.0,802.09,612.98
2016,8,20,15,15,710.0,154.5,1.8,17.5,633.0,770.26,593.56
2016,8,20,15,30,694.0,150.0,1.8,17.0,593.0,736.85,572.83
2016,8,20,15,45,674.5,144.5,1.85,17.0,548.5,698.24,547.37
2016,8,20,16,0,655.0,139.0,1.9,17.0,504.0,658.67,520.06
2016,8,20,16,15,628.0,132.5,1.95,17.0,456.5,611.92,486.8
2016,8,20,16,30,601.0,126.0,2.0,17.0,409.0,565.19,452.77
2016,8,20,16,45,567.5,117.0,2.05,17.0,360.0,511.86,412.81
2016,8,20,17,0,534.0,108.0,2.1,17.0,311.0,459.64,372.55
2016,8,20,17,15,486.5,98.0,2.1,16.5,261.5,397.55,323.76
2016,8,20,17,30,439.0,88.0,2.1,16.0,212.0,341.61,278.2
2016,8,20,17,45,377.0,74.5,2.15,15.5,165.5,278.16,225.11
2016,8,20,18,0,315.0,61.0,2.2,15.0,119.0,219.92,174.83
2016,8,20,18,15,230.0,44.5,2.15,14.5,79.5,154.83,118.23
2016,8,20,18,30,145.0,28.0,2.1,14.0,40.0,96.03,61.1
2016,8,20,18,45,72.5,14.0,2.1,14.0,20.0,34.33,0.0
2016,8,20,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
