Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,21,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,21,5,45,12.5,12.5,1.8,11.5,13.5,12.29,0.0
2016,8,21,6,0,25.0,25.0,1.9,12.0,27.0,23.17,11.05
2016,8,21,6,15,68.0,45.5,1.9,12.5,56.5,38.99,28.24
2016,8,21,6,30,111.0,66.0,1.9,13.0,86.0,55.35,43.45
2016,8,21,6,45,140.0,88.0,1.95,13.5,121.0,72.28,58.87
2016,8,21,7,0,169.0,110.0,2.0,14.0,156.0,92.36,70.99
2016,8,21,7,15,202.0,126.5,2.0,14.0,193.5,114.74,84.52
2016,8,21,7,30,235.0,143.0,2.0,14.0,231.0,144.92,106.36
2016,8,21,7,45,257.0,163.5,2.0,14.5,272.5,179.8,133.7
2016,8,21,8,0,279.0,184.0,2.0,15.0,314.0,217.06,163.69
2016,8,21,8,15,287.5,205.5,1.95,15.5,352.5,253.78,193.85
2016,8,21,8,30,296.0,227.0,1.9,16.0,391.0,291.39,224.4
2016,8,21,8,45,497.5,187.5,1.9,16.5,490.0,344.99,264.69
2016,8,21,9,0,699.0,148.0,1.9,17.0,589.0,419.34,322.4
2016,8,21,9,15,715.5,152.0,1.85,17.0,629.5,464.91,359.55
2016,8,21,9,30,732.0,156.0,1.8,17.0,670.0,511.06,396.31
2016,8,21,9,45,725.0,170.0,1.8,17.5,701.0,553.61,428.62
2016,8,21,10,0,718.0,184.0,1.8,18.0,732.0,594.46,458.66
2016,8,21,10,15,600.0,247.0,1.8,18.0,717.0,608.11,467.2
2016,8,21,10,30,482.0,310.0,1.8,18.0,702.0,611.91,467.97
2016,8,21,10,45,619.0,251.0,1.85,18.5,769.0,674.1,515.06
2016,8,21,11,0,756.0,192.0,1.9,19.0,836.0,743.23,565.88
2016,8,21,11,15,617.0,273.5,1.9,19.0,805.5,738.23,558.36
2016,8,21,11,30,478.0,355.0,1.9,19.0,775.0,724.71,545.15
2016,8,21,11,45,624.5,275.0,1.95,19.0,829.0,784.08,591.16
2016,8,21,12,0,771.0,195.0,2.0,19.0,883.0,845.75,636.09
2016,8,21,12,15,609.0,282.0,2.0,19.0,825.0,808.89,607.44
2016,8,21,12,30,447.0,369.0,2.0,19.0,767.0,764.44,572.47
2016,8,21,12,45,365.5,396.5,2.0,19.0,720.5,725.17,543.76
2016,8,21,13,0,284.0,424.0,2.0,19.0,674.0,686.38,514.9
2016,8,21,13,15,305.5,409.5,2.0,18.5,674.5,696.26,524.26
2016,8,21,13,30,327.0,395.0,2.0,18.0,675.0,704.92,532.44
2016,8,21,13,45,332.5,382.0,2.05,18.0,660.0,699.26,529.6
2016,8,21,14,0,338.0,369.0,2.1,18.0,645.0,692.14,525.91
2016,8,21,14,15,542.0,269.0,2.1,17.5,692.5,776.04,593.14
2016,8,21,14,30,746.0,169.0,2.1,17.0,740.0,848.61,648.5
2016,8,21,14,45,735.0,164.5,2.15,17.0,705.0,825.08,633.07
2016,8,21,15,0,724.0,160.0,2.2,17.0,670.0,799.39,617.02
2016,8,21,15,15,707.5,156.0,2.25,17.0,629.5,767.73,596.64
2016,8,21,15,30,691.0,152.0,2.3,17.0,589.0,734.52,574.98
2016,8,21,15,45,672.0,145.5,2.35,17.0,545.0,695.29,548.49
2016,8,21,16,0,653.0,139.0,2.4,17.0,501.0,655.07,520.32
2016,8,21,16,15,461.5,163.0,2.45,16.5,407.0,521.6,419.14
2016,8,21,16,30,270.0,187.0,2.5,16.0,313.0,396.22,320.76
2016,8,21,16,45,289.5,161.5,2.6,16.0,282.5,371.42,302.99
2016,8,21,17,0,309.0,136.0,2.7,16.0,252.0,344.12,282.04
2016,8,21,17,15,269.5,121.5,2.7,15.5,211.5,294.59,241.86
2016,8,21,17,30,230.0,107.0,2.7,15.0,171.0,248.04,203.16
2016,8,21,17,45,193.0,87.0,2.75,14.5,132.5,198.94,161.47
2016,8,21,18,0,156.0,67.0,2.8,14.0,94.0,152.76,121.31
2016,8,21,18,15,103.5,46.5,2.65,13.5,62.0,102.99,77.8
2016,8,21,18,30,51.0,26.0,2.5,13.0,30.0,49.97,28.11
2016,8,21,18,45,25.5,13.0,2.45,13.0,15.0,19.92,0.0
2016,8,21,19,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,22,5,45,72.0,12.5,2.0,11.5,18.0,12.29,0.0
2016,8,22,6,0,144.0,25.0,2.0,12.0,36.0,19.47,7.79
2016,8,22,6,15,237.0,41.0,1.95,12.5,75.0,31.4,21.6
2016,8,22,6,30,330.0,57.0,1.9,13.0,114.0,42.75,32.31
2016,8,22,6,45,399.5,68.5,1.9,13.5,160.5,49.97,39.08
2016,8,22,7,0,469.0,80.0,1.9,14.0,207.0,63.7,44.27
2016,8,22,7,15,518.0,88.5,1.85,14.0,257.0,99.1,60.6
2016,8,22,7,30,567.0,97.0,1.8,14.0,307.0,139.71,87.75
2016,8,22,7,45,604.5,103.5,1.75,14.5,357.0,181.81,120.59
2016,8,22,8,0,642.0,110.0,1.7,15.0,407.0,227.75,158.87
2016,8,22,8,15,669.0,115.5,1.7,15.5,455.0,273.63,198.42
2016,8,22,8,30,696.0,121.0,1.7,16.0,503.0,321.89,239.84
2016,8,22,8,45,717.5,125.0,1.7,17.0,548.5,368.97,279.33
2016,8,22,9,0,739.0,129.0,1.7,18.0,594.0,417.46,318.83
2016,8,22,9,15,754.5,132.5,1.7,18.0,634.5,463.9,356.96
2016,8,22,9,30,770.0,136.0,1.7,18.0,675.0,513.36,396.31
2016,8,22,9,45,769.5,145.5,1.75,18.5,707.5,556.77,429.53
2016,8,22,10,0,769.0,155.0,1.8,19.0,740.0,598.84,460.85
2016,8,22,10,15,778.5,157.5,1.85,19.0,769.5,639.27,491.31
2016,8,22,10,30,788.0,160.0,1.9,19.0,799.0,678.81,520.58
2016,8,22,10,45,791.5,163.5,1.95,19.5,820.5,713.98,545.16
2016,8,22,11,0,795.0,167.0,2.0,20.0,842.0,747.5,568.15
2016,8,22,11,15,799.0,168.0,2.0,20.0,857.0,777.25,588.11
2016,8,22,11,30,803.0,169.0,2.0,20.0,872.0,805.07,606.58
2016,8,22,11,45,803.0,171.0,2.0,20.0,879.0,828.53,622.04
2016,8,22,12,0,803.0,173.0,2.0,20.0,886.0,849.66,635.96
2016,8,22,12,15,803.0,173.0,2.0,19.5,886.0,866.4,648.21
2016,8,22,12,30,803.0,173.0,2.0,19.0,886.0,880.62,658.9
2016,8,22,12,45,783.0,183.0,2.0,19.0,873.5,884.44,661.49
2016,8,22,13,0,763.0,193.0,2.0,19.0,861.0,887.86,664.03
2016,8,22,13,15,758.5,191.5,2.0,19.0,846.0,888.75,665.0
2016,8,22,13,30,754.0,190.0,2.0,19.0,831.0,886.98,664.33
2016,8,22,13,45,751.5,185.5,2.0,19.0,810.0,881.21,661.12
2016,8,22,14,0,749.0,181.0,2.0,19.0,789.0,872.76,656.25
2016,8,22,14,15,739.0,178.5,2.0,18.5,760.0,857.15,647.88
2016,8,22,14,30,729.0,176.0,2.0,18.0,731.0,839.15,637.97
2016,8,22,14,45,721.5,169.5,2.0,18.0,697.0,816.74,623.85
2016,8,22,15,0,714.0,163.0,2.0,18.0,663.0,792.09,608.19
2016,8,22,15,15,697.5,158.5,2.0,17.5,623.0,760.09,588.44
2016,8,22,15,30,681.0,154.0,2.0,17.0,583.0,726.57,567.42
2016,8,22,15,45,665.0,146.5,2.05,17.0,539.5,688.83,541.97
2016,8,22,16,0,649.0,139.0,2.1,17.0,496.0,649.95,514.99
2016,8,22,16,15,621.0,132.5,2.05,16.5,448.5,602.74,481.46
2016,8,22,16,30,593.0,126.0,2.0,16.0,401.0,555.64,447.24
2016,8,22,16,45,563.0,116.0,1.95,15.5,352.5,503.87,408.59
2016,8,22,17,0,533.0,106.0,1.9,15.0,304.0,452.96,369.44
2016,8,22,17,15,484.0,96.0,1.85,14.5,254.5,390.45,319.73
2016,8,22,17,30,435.0,86.0,1.8,14.0,205.0,334.16,273.38
2016,8,22,17,45,374.5,72.5,1.8,14.0,159.0,272.03,220.44
2016,8,22,18,0,314.0,59.0,1.8,14.0,113.0,215.03,170.47
2016,8,22,18,15,223.5,42.0,1.7,13.5,74.0,148.05,112.03
2016,8,22,18,30,133.0,25.0,1.6,13.0,35.0,85.21,47.02
2016,8,22,18,45,66.5,12.5,1.55,13.0,17.5,30.65,0.0
2016,8,22,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,23,5,45,81.5,12.5,1.1,11.5,18.0,12.29,0.0
2016,8,23,6,0,163.0,25.0,1.1,12.0,36.0,19.54,7.13
2016,8,23,6,15,264.0,39.5,1.05,12.0,76.0,30.26,20.62
2016,8,23,6,30,365.0,54.0,1.0,12.0,116.0,40.45,30.41
2016,8,23,6,45,436.0,64.0,1.0,12.5,163.5,46.68,36.31
2016,8,23,7,0,507.0,74.0,1.0,13.0,211.0,57.42,39.81
2016,8,23,7,15,556.5,82.0,0.95,13.5,261.5,94.27,55.74
2016,8,23,7,30,606.0,90.0,0.9,14.0,312.0,136.44,83.29
2016,8,23,7,45,643.0,95.5,0.9,14.5,363.0,179.58,116.67
2016,8,23,8,0,680.0,101.0,0.9,15.0,414.0,226.46,155.59
2016,8,23,8,15,706.5,106.0,0.9,15.5,462.5,273.66,196.07
2016,8,23,8,30,733.0,111.0,0.9,16.0,511.0,323.14,238.24
2016,8,23,8,45,755.0,114.0,0.9,16.5,557.0,374.48,281.17
2016,8,23,9,0,777.0,117.0,0.9,17.0,603.0,423.73,321.46
2016,8,23,9,15,792.0,120.0,0.95,17.0,644.0,470.93,360.06
2016,8,23,9,30,807.0,123.0,1.0,17.0,685.0,518.4,397.92
2016,8,23,9,45,812.0,128.5,1.05,17.5,719.5,562.73,431.69
2016,8,23,10,0,817.0,134.0,1.1,18.0,754.0,606.07,463.78
2016,8,23,10,15,825.5,136.0,1.15,18.0,783.5,647.21,494.48
2016,8,23,10,30,834.0,138.0,1.2,18.0,813.0,687.25,523.82
2016,8,23,10,45,841.5,139.0,1.25,18.5,836.0,724.36,549.61
2016,8,23,11,0,849.0,140.0,1.3,19.0,859.0,759.92,572.79
2016,8,23,11,15,853.0,141.0,1.3,19.0,874.5,790.65,592.83
2016,8,23,11,30,857.0,142.0,1.3,19.0,890.0,819.18,611.33
2016,8,23,11,45,860.5,141.5,1.35,19.0,898.5,843.65,627.71
2016,8,23,12,0,864.0,141.0,1.4,19.0,907.0,865.72,642.57
2016,8,23,12,15,650.5,254.0,1.4,19.0,830.5,814.62,606.6
2016,8,23,12,30,437.0,367.0,1.4,19.0,754.0,751.71,558.39
2016,8,23,12,45,640.0,258.5,1.4,19.0,820.0,833.54,620.86
2016,8,23,13,0,843.0,150.0,1.4,19.0,886.0,911.65,673.46
2016,8,23,13,15,839.0,149.0,1.4,18.5,870.5,913.26,675.23
2016,8,23,13,30,835.0,148.0,1.4,18.0,855.0,911.96,676.18
2016,8,23,13,45,827.5,147.0,1.45,18.0,832.0,904.65,672.73
2016,8,23,14,0,820.0,146.0,1.5,18.0,809.0,894.52,667.56
2016,8,23,14,15,811.0,143.5,1.5,17.5,779.0,878.77,659.33
2016,8,23,14,30,802.0,141.0,1.5,17.0,749.0,860.4,649.43
2016,8,23,14,45,787.5,139.5,1.55,17.0,712.5,835.89,634.76
2016,8,23,15,0,773.0,138.0,1.6,17.0,676.0,809.22,618.57
2016,8,23,15,15,757.0,134.5,1.65,17.0,635.0,780.2,600.62
2016,8,23,15,30,741.0,131.0,1.7,17.0,594.0,746.66,579.31
2016,8,23,15,45,716.5,127.5,1.75,17.0,548.0,705.14,552.01
2016,8,23,16,0,692.0,124.0,1.8,17.0,502.0,662.88,523.45
2016,8,23,16,15,664.5,118.5,1.85,16.5,453.5,615.79,490.89
2016,8,23,16,30,637.0,113.0,1.9,16.0,405.0,568.73,457.37
2016,8,23,16,45,597.5,106.5,2.0,16.0,354.5,513.26,415.64
2016,8,23,17,0,558.0,100.0,2.1,16.0,304.0,459.3,373.78
2016,8,23,17,15,508.5,90.5,2.1,15.5,254.5,398.41,325.42
2016,8,23,17,30,459.0,81.0,2.1,15.0,205.0,338.8,276.45
2016,8,23,17,45,390.5,68.5,2.15,14.5,158.0,273.25,221.06
2016,8,23,18,0,322.0,56.0,2.2,14.0,111.0,213.6,169.09
2016,8,23,18,15,228.5,40.0,2.15,13.5,72.0,146.72,110.35
2016,8,23,18,30,135.0,24.0,2.1,13.0,33.0,83.18,40.42
2016,8,23,18,45,67.5,12.0,2.1,13.0,16.5,30.17,0.0
2016,8,23,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,24,5,45,124.5,11.5,1.9,11.5,20.0,11.3,0.0
2016,8,24,6,0,249.0,23.0,1.9,12.0,40.0,18.25,5.45
2016,8,24,6,15,365.0,34.0,1.9,12.5,83.0,25.9,16.72
2016,8,24,6,30,481.0,45.0,1.9,13.0,126.0,33.03,23.66
2016,8,24,6,45,553.0,52.5,1.9,13.5,176.5,36.61,27.15
2016,8,24,7,0,625.0,60.0,1.9,14.0,227.0,44.81,34.57
2016,8,24,7,15,671.5,65.5,1.9,14.5,280.0,85.46,44.83
2016,8,24,7,30,718.0,71.0,1.9,15.0,333.0,134.4,76.83
2016,8,24,7,45,751.5,75.0,1.9,15.5,385.5,181.17,113.28
2016,8,24,8,0,785.0,79.0,1.9,16.0,438.0,231.26,155.58
2016,8,24,8,15,808.5,82.5,1.85,16.5,488.0,281.4,199.44
2016,8,24,8,30,832.0,86.0,1.8,17.0,538.0,333.42,244.7
2016,8,24,8,45,851.0,88.0,1.8,17.5,585.5,384.11,288.34
2016,8,24,9,0,870.0,90.0,1.8,18.0,633.0,439.52,334.39
2016,8,24,9,15,883.0,92.5,1.8,18.5,675.0,489.34,374.96
2016,8,24,9,30,896.0,95.0,1.8,19.0,717.0,539.03,414.14
2016,8,24,9,45,901.5,98.5,1.8,19.5,752.0,585.18,449.48
2016,8,24,10,0,907.0,102.0,1.8,20.0,787.0,630.14,482.83
2016,8,24,10,15,914.0,103.5,1.8,20.0,817.0,672.83,514.6
2016,8,24,10,30,921.0,105.0,1.8,20.0,847.0,714.04,544.61
2016,8,24,10,45,924.5,107.0,1.85,20.5,869.5,751.62,569.62
2016,8,24,11,0,928.0,109.0,1.9,21.0,892.0,787.14,592.44
2016,8,24,11,15,727.5,222.0,1.9,21.0,843.0,770.06,578.29
2016,8,24,11,30,527.0,335.0,1.9,21.0,794.0,741.47,553.57
2016,8,24,11,45,731.0,223.5,1.95,21.0,866.0,817.45,612.12
2016,8,24,12,0,935.0,112.0,2.0,21.0,938.0,895.07,664.22
2016,8,24,12,15,935.0,112.0,2.0,20.5,938.0,913.12,676.62
2016,8,24,12,30,935.0,112.0,2.0,20.0,938.0,928.22,687.79
2016,8,24,12,45,926.5,115.5,2.05,20.0,927.5,936.33,693.71
2016,8,24,13,0,918.0,119.0,2.1,20.0,917.0,941.29,697.75
2016,8,24,13,15,914.5,118.0,2.15,20.0,901.5,943.04,699.82
2016,8,24,13,30,911.0,117.0,2.2,20.0,886.0,941.69,699.99
2016,8,24,13,45,906.5,115.0,2.25,20.0,863.0,935.32,696.98
2016,8,24,14,0,902.0,113.0,2.3,20.0,840.0,925.89,692.07
2016,8,24,14,15,894.0,111.5,2.35,19.5,809.5,910.91,684.84
2016,8,24,14,30,886.0,110.0,2.4,19.0,779.0,893.11,675.76
2016,8,24,14,45,878.0,107.0,2.45,19.0,743.0,870.98,662.45
2016,8,24,15,0,870.0,104.0,2.5,19.0,707.0,846.26,647.35
2016,8,24,15,15,856.0,101.5,2.55,19.0,665.0,819.45,630.74
2016,8,24,15,30,842.0,99.0,2.6,19.0,623.0,785.93,609.27
2016,8,24,15,45,828.5,94.0,2.65,19.0,577.0,748.16,584.55
2016,8,24,16,0,815.0,89.0,2.7,19.0,531.0,708.72,558.31
2016,8,24,16,15,791.0,85.5,2.7,18.5,481.0,662.2,527.17
2016,8,24,16,30,767.0,82.0,2.7,18.0,431.0,615.21,494.12
2016,8,24,16,45,740.5,76.0,2.75,18.0,379.5,563.62,455.2
2016,8,24,17,0,714.0,70.0,2.8,18.0,328.0,512.33,415.26
2016,8,24,17,15,667.0,64.5,2.8,17.5,275.5,453.59,368.48
2016,8,24,17,30,620.0,59.0,2.8,17.0,223.0,395.26,320.27
2016,8,24,17,45,555.0,51.0,2.8,16.5,173.5,328.84,263.75
2016,8,24,18,0,490.0,43.0,2.8,16.0,124.0,267.6,209.59
2016,8,24,18,15,371.0,32.5,2.8,15.0,81.0,189.65,140.9
2016,8,24,18,30,252.0,22.0,2.8,14.0,38.0,116.58,47.24
2016,8,24,18,45,126.0,11.0,2.8,13.5,19.0,44.63,0.0
2016,8,24,19,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,25,5,45,139.0,10.5,1.75,11.5,19.5,10.32,0.0
2016,8,25,6,0,278.0,21.0,1.7,12.0,39.0,16.44,3.43
2016,8,25,6,15,395.5,30.5,1.65,12.5,82.0,22.78,13.97
2016,8,25,6,30,513.0,40.0,1.6,13.0,125.0,28.7,19.82
2016,8,25,6,45,582.5,47.0,1.6,14.0,175.5,32.12,23.08
2016,8,25,7,0,652.0,54.0,1.6,15.0,226.0,41.67,31.64
2016,8,25,7,15,697.5,58.5,1.55,15.5,279.0,82.43,41.89
2016,8,25,7,30,743.0,63.0,1.5,16.0,332.0,128.1,70.37
2016,8,25,7,45,775.0,67.0,1.45,16.5,385.0,175.91,107.34
2016,8,25,8,0,807.0,71.0,1.4,17.0,438.0,226.85,150.12
2016,8,25,8,15,830.0,74.0,1.4,17.0,488.5,277.5,194.62
2016,8,25,8,30,853.0,77.0,1.4,17.0,539.0,334.11,243.85
2016,8,25,8,45,870.5,79.5,1.4,17.5,586.0,385.54,287.96
2016,8,25,9,0,888.0,82.0,1.4,18.0,633.0,437.69,331.45
2016,8,25,9,15,901.0,84.0,1.4,18.5,676.0,487.83,372.14
2016,8,25,9,30,914.0,86.0,1.4,19.0,719.0,537.82,411.35
2016,8,25,9,45,924.0,87.5,1.45,19.5,755.5,585.32,447.8
2016,8,25,10,0,934.0,89.0,1.5,20.0,792.0,631.95,482.53
2016,8,25,10,15,941.5,90.5,1.5,20.0,823.0,675.92,515.02
2016,8,25,10,30,949.0,92.0,1.5,20.0,854.0,718.4,545.69
2016,8,25,10,45,954.0,92.5,1.55,20.5,877.5,756.49,570.46
2016,8,25,11,0,959.0,93.0,1.6,21.0,901.0,792.52,593.44
2016,8,25,11,15,963.0,94.0,1.6,21.0,917.0,826.05,615.2
2016,8,25,11,30,967.0,95.0,1.6,21.0,933.0,857.15,635.23
2016,8,25,11,45,969.5,94.5,1.65,21.0,941.5,883.0,652.31
2016,8,25,12,0,972.0,94.0,1.7,21.0,950.0,906.05,667.63
2016,8,25,12,15,972.0,94.5,1.75,21.0,950.0,925.06,680.38
2016,8,25,12,30,972.0,95.0,1.8,21.0,950.0,941.01,691.25
2016,8,25,12,45,960.0,100.5,1.9,21.0,939.0,948.34,697.24
2016,8,25,13,0,948.0,106.0,2.0,21.0,928.0,952.37,701.26
2016,8,25,13,15,944.0,105.5,2.05,21.0,911.5,954.16,703.39
2016,8,25,13,30,940.0,105.0,2.1,21.0,895.0,952.75,703.57
2016,8,25,13,45,933.5,104.0,2.15,21.0,871.0,945.41,699.99
2016,8,25,14,0,927.0,103.0,2.2,21.0,847.0,934.96,694.51
2016,8,25,14,15,919.0,101.5,2.2,20.5,816.0,919.63,686.7
2016,8,25,14,30,911.0,100.0,2.2,20.0,785.0,901.38,677.03
2016,8,25,14,45,899.5,98.5,2.25,20.0,747.0,877.38,662.67
2016,8,25,15,0,888.0,97.0,2.3,20.0,709.0,850.86,646.57
2016,8,25,15,15,873.5,95.0,2.25,19.5,666.5,819.02,627.11
2016,8,25,15,30,859.0,93.0,2.2,19.0,624.0,789.77,609.33
2016,8,25,15,45,840.0,90.0,2.2,18.5,576.5,749.55,583.92
2016,8,25,16,0,821.0,87.0,2.2,18.0,529.0,707.99,557.17
2016,8,25,16,15,796.5,83.5,2.15,17.5,478.5,660.94,525.55
2016,8,25,16,30,772.0,80.0,2.1,17.0,428.0,613.45,492.01
2016,8,25,16,45,737.5,75.5,2.05,16.5,375.0,558.41,451.03
2016,8,25,17,0,703.0,71.0,2.0,16.0,322.0,506.76,411.25
2016,8,25,17,15,654.0,65.0,1.95,15.5,269.5,444.59,361.77
2016,8,25,17,30,605.0,59.0,1.9,15.0,217.0,385.36,312.76
2016,8,25,17,45,530.5,51.5,1.85,14.5,167.0,316.11,253.9
2016,8,25,18,0,456.0,44.0,1.8,14.0,117.0,252.89,198.21
2016,8,25,18,15,335.5,32.5,1.7,13.5,75.0,175.38,129.38
2016,8,25,18,30,215.0,21.0,1.6,13.0,33.0,101.85,27.88
2016,8,25,18,45,107.5,10.5,1.5,12.5,16.5,38.77,0.0
2016,8,25,19,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,26,5,45,116.5,10.5,0.85,11.5,17.5,10.32,0.0
2016,8,26,6,0,233.0,21.0,0.9,12.0,35.0,16.59,2.37
2016,8,26,6,15,350.5,32.0,0.9,12.5,77.0,24.33,15.25
2016,8,26,6,30,468.0,43.0,0.9,13.0,119.0,31.54,22.33
2016,8,26,6,45,234.0,51.0,0.95,13.5,89.0,36.69,27.22
2016,8,26,7,0,0.0,59.0,1.0,14.0,59.0,56.64,45.12
2016,8,26,7,15,0.0,73.5,1.0,14.0,73.5,70.18,54.28
2016,8,26,7,30,0.0,88.0,1.0,14.0,88.0,83.79,65.62
2016,8,26,7,45,0.0,102.0,1.05,14.5,102.0,97.0,76.31
2016,8,26,8,0,0.0,116.0,1.1,15.0,116.0,110.26,86.84
2016,8,26,8,15,0.5,136.5,1.15,15.0,136.5,129.53,102.31
2016,8,26,8,30,1.0,157.0,1.2,15.0,157.0,148.94,117.69
2016,8,26,8,45,4.0,172.0,1.25,15.5,174.5,164.4,129.46
2016,8,26,9,0,7.0,187.0,1.3,16.0,192.0,180.2,141.43
2016,8,26,9,15,6.5,187.0,1.35,16.0,191.5,180.98,141.69
2016,8,26,9,30,6.0,187.0,1.4,16.0,191.0,181.55,141.87
2016,8,26,9,45,9.0,210.0,1.45,16.5,216.5,205.31,160.08
2016,8,26,10,0,12.0,233.0,1.5,17.0,242.0,229.42,178.29
2016,8,26,10,15,12.5,239.0,1.5,17.0,249.0,236.4,183.37
2016,8,26,10,30,13.0,245.0,1.5,17.0,256.0,243.39,188.53
2016,8,26,10,45,12.5,243.0,1.55,17.5,253.5,242.12,187.01
2016,8,26,11,0,12.0,241.0,1.6,18.0,251.0,240.72,185.47
2016,8,26,11,15,15.5,270.5,1.6,18.0,284.0,272.35,209.61
2016,8,26,11,30,19.0,300.0,1.6,18.0,317.0,304.35,233.69
2016,8,26,11,45,26.0,330.0,1.65,18.0,353.5,340.94,261.22
2016,8,26,12,0,33.0,360.0,1.7,18.0,390.0,378.01,288.85
2016,8,26,12,15,25.5,330.0,1.7,18.0,353.0,344.6,263.63
2016,8,26,12,30,18.0,300.0,1.7,18.0,316.0,307.49,235.78
2016,8,26,12,45,23.0,320.5,1.75,18.0,341.0,332.86,255.35
2016,8,26,13,0,28.0,341.0,1.8,18.0,366.0,363.31,278.35
2016,8,26,13,15,27.5,333.0,1.75,18.0,357.0,356.51,273.22
2016,8,26,13,30,27.0,325.0,1.7,18.0,348.0,349.52,268.17
2016,8,26,13,45,39.5,338.0,1.65,18.0,370.5,375.59,288.3
2016,8,26,14,0,52.0,351.0,1.6,18.0,393.0,401.82,308.28
2016,8,26,14,15,118.5,355.0,1.55,17.5,445.0,473.46,364.15
2016,8,26,14,30,185.0,359.0,1.5,17.0,497.0,536.43,412.62
2016,8,26,14,45,332.5,301.5,1.45,17.0,535.5,607.6,468.66
2016,8,26,15,0,480.0,244.0,1.4,17.0,574.0,672.45,518.88
2016,8,26,15,15,439.0,241.5,1.3,16.5,528.5,628.21,486.91
2016,8,26,15,30,398.0,239.0,1.2,16.0,483.0,576.17,450.1
2016,8,26,15,45,395.5,219.0,1.2,16.0,446.0,543.23,427.63
2016,8,26,16,0,393.0,199.0,1.2,16.0,409.0,509.08,403.68
2016,8,26,16,15,307.5,191.0,1.15,15.5,345.5,429.98,343.93
2016,8,26,16,30,222.0,183.0,1.1,15.0,282.0,348.11,280.81
2016,8,26,16,45,209.0,162.5,1.1,15.0,247.0,310.69,252.16
2016,8,26,17,0,196.0,142.0,1.1,15.0,212.0,273.7,222.84
2016,8,26,17,15,396.5,100.5,1.1,14.5,212.0,341.57,278.91
2016,8,26,17,30,597.0,59.0,1.1,14.0,212.0,379.01,306.92
2016,8,26,17,45,521.0,51.0,1.1,13.5,162.0,309.12,247.34
2016,8,26,18,0,445.0,43.0,1.1,13.0,112.0,245.45,191.61
2016,8,26,18,15,324.5,31.0,1.05,12.5,71.0,168.49,122.91
2016,8,26,18,30,204.0,19.0,1.0,12.0,30.0,94.5,8.15
2016,8,26,18,45,102.0,9.5,1.0,11.5,15.0,35.94,0.0
2016,8,26,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,27,5,45,102.0,10.0,1.0,10.5,16.0,9.83,0.0
2016,8,27,6,0,204.0,20.0,1.0,11.0,32.0,15.75,0.64
2016,8,27,6,15,321.0,32.5,1.0,11.5,73.5,24.98,15.79
2016,8,27,6,30,438.0,45.0,1.0,12.0,115.0,33.56,24.18
2016,8,27,6,45,514.0,53.0,1.05,12.5,164.5,37.53,28.07
2016,8,27,7,0,590.0,61.0,1.1,13.0,214.0,41.29,31.56
2016,8,27,7,15,295.0,66.0,1.05,13.5,142.5,63.37,39.67
2016,8,27,7,30,0.0,71.0,1.0,14.0,71.0,68.53,52.8
2016,8,27,7,45,0.0,90.5,1.0,14.5,90.5,86.66,67.72
2016,8,27,8,0,0.0,110.0,1.0,15.0,110.0,104.84,82.38
2016,8,27,8,15,0.0,130.5,1.0,15.0,130.5,123.97,97.77
2016,8,27,8,30,0.0,151.0,1.0,15.0,151.0,143.18,113.01
2016,8,27,8,45,0.0,147.0,1.05,15.5,147.0,140.17,109.96
2016,8,27,9,0,0.0,143.0,1.1,16.0,143.0,136.91,106.82
2016,8,27,9,15,1.0,153.0,1.15,16.0,154.0,146.99,114.64
2016,8,27,9,30,2.0,163.0,1.2,16.0,165.0,157.18,122.5
2016,8,27,9,45,4.5,179.0,1.25,16.5,182.5,173.93,135.3
2016,8,27,10,0,7.0,195.0,1.3,17.0,200.0,190.93,148.18
2016,8,27,10,15,10.0,221.5,1.3,17.0,229.5,218.38,169.35
2016,8,27,10,30,13.0,248.0,1.3,17.0,259.0,246.17,190.55
2016,8,27,10,45,14.0,258.0,1.35,17.5,270.0,257.31,198.5
2016,8,27,11,0,15.0,268.0,1.4,18.0,281.0,268.54,206.54
2016,8,27,11,15,18.5,292.0,1.4,18.0,308.5,295.09,226.55
2016,8,27,11,30,22.0,316.0,1.4,18.0,336.0,321.98,246.6
2016,8,27,11,45,94.0,378.0,1.45,18.0,460.5,442.06,337.51
2016,8,27,12,0,166.0,440.0,1.5,18.0,585.0,567.72,428.87
2016,8,27,12,15,313.5,397.5,1.5,18.0,671.5,659.99,497.36
2016,8,27,12,30,461.0,355.0,1.5,18.0,758.0,756.42,567.26
2016,8,27,12,45,464.0,350.0,1.55,18.0,752.5,763.24,571.84
2016,8,27,13,0,467.0,345.0,1.6,18.0,747.0,768.4,576.26
2016,8,27,13,15,698.5,224.0,1.6,18.0,813.0,858.77,644.92
2016,8,27,13,30,930.0,103.0,1.6,18.0,879.0,936.56,696.27
2016,8,27,13,45,925.5,101.5,1.6,18.0,855.5,930.38,691.97
2016,8,27,14,0,921.0,100.0,1.6,18.0,832.0,921.08,686.74
2016,8,27,14,15,913.5,98.5,1.6,17.5,801.5,906.11,679.16
2016,8,27,14,30,906.0,97.0,1.6,17.0,771.0,888.24,669.74
2016,8,27,14,45,896.5,95.0,1.6,17.0,734.5,865.36,655.73
2016,8,27,15,0,887.0,93.0,1.6,17.0,698.0,839.9,640.0
2016,8,27,15,15,873.5,90.5,1.6,16.5,655.5,808.25,621.13
2016,8,27,15,30,860.0,88.0,1.6,16.0,613.0,774.54,600.65
2016,8,27,15,45,843.5,85.0,1.6,16.0,566.5,740.62,578.67
2016,8,27,16,0,827.0,82.0,1.6,16.0,520.0,700.74,552.12
2016,8,27,16,15,802.5,78.5,1.6,15.5,469.5,653.52,520.78
2016,8,27,16,30,778.0,75.0,1.6,15.0,419.0,605.87,487.3
2016,8,27,16,45,746.5,70.5,1.6,15.0,367.0,552.61,446.99
2016,8,27,17,0,715.0,66.0,1.6,15.0,315.0,500.04,405.9
2016,8,27,17,15,666.5,60.5,1.6,14.5,262.5,438.25,356.71
2016,8,27,17,30,618.0,55.0,1.6,14.0,210.0,382.15,309.95
2016,8,27,17,45,544.5,47.0,1.65,13.5,160.0,312.76,250.78
2016,8,27,18,0,471.0,39.0,1.7,13.0,110.0,249.45,194.61
2016,8,27,18,15,347.0,28.0,1.7,12.5,69.0,171.78,123.75
2016,8,27,18,30,223.0,17.0,1.7,12.0,28.0,96.31,0.0
2016,8,27,18,45,111.5,8.5,1.7,11.5,14.0,37.01,0.0
2016,8,27,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,28,5,45,140.5,9.5,1.05,10.5,17.0,9.34,0.0
2016,8,28,6,0,281.0,19.0,1.0,11.0,34.0,14.93,0.0
2016,8,28,6,15,402.5,28.5,0.95,11.5,77.0,21.38,12.62
2016,8,28,6,30,524.0,38.0,0.9,12.0,120.0,27.38,18.69
2016,8,28,6,45,596.5,44.0,0.9,12.5,171.0,32.83,23.87
2016,8,28,7,0,669.0,50.0,0.9,13.0,222.0,35.67,26.53
2016,8,28,7,15,334.5,81.0,0.85,13.5,167.0,75.93,49.51
2016,8,28,7,30,0.0,112.0,0.8,14.0,112.0,104.33,82.8
2016,8,28,7,45,2.0,129.0,0.8,14.5,130.0,120.73,95.82
2016,8,28,8,0,4.0,146.0,0.8,15.0,148.0,137.38,108.84
2016,8,28,8,15,4.5,156.5,0.85,15.5,159.0,148.21,117.01
2016,8,28,8,30,5.0,167.0,0.9,16.0,170.0,159.0,125.09
2016,8,28,8,45,15.5,199.5,1.0,16.5,209.0,193.02,151.44
2016,8,28,9,0,26.0,232.0,1.1,17.0,248.0,228.2,178.3
2016,8,28,9,15,54.5,270.5,1.15,17.5,307.0,273.1,212.27
2016,8,28,9,30,83.0,309.0,1.2,18.0,366.0,325.32,251.36
2016,8,28,9,45,239.5,309.5,1.3,18.5,486.0,409.23,315.03
2016,8,28,10,0,396.0,310.0,1.4,19.0,606.0,513.21,392.4
2016,8,28,10,15,675.0,198.5,1.45,19.0,726.0,600.38,459.95
2016,8,28,10,30,954.0,87.0,1.5,19.0,846.0,710.27,542.89
2016,8,28,10,45,958.5,87.5,1.6,19.0,868.5,748.1,568.72
2016,8,28,11,0,963.0,88.0,1.7,19.0,891.0,783.81,593.31
2016,8,28,11,15,966.0,89.0,1.75,19.0,906.5,816.58,615.36
2016,8,28,11,30,969.0,90.0,1.8,19.0,922.0,846.84,635.67
2016,8,28,11,45,970.0,90.0,1.85,19.5,929.0,871.86,651.22
2016,8,28,12,0,971.0,90.0,1.9,20.0,936.0,894.01,664.87
2016,8,28,12,15,970.5,90.0,1.9,20.0,935.5,911.92,676.48
2016,8,28,12,30,970.0,90.0,1.9,20.0,935.0,926.73,686.16
2016,8,28,12,45,968.0,89.5,1.9,20.0,926.5,936.56,692.68
2016,8,28,13,0,966.0,89.0,1.9,20.0,918.0,943.15,697.23
2016,8,28,13,15,962.5,88.5,1.9,19.5,901.5,945.15,700.26
2016,8,28,13,30,959.0,88.0,1.9,19.0,885.0,943.89,701.32
2016,8,28,13,45,953.5,87.5,1.9,19.0,861.0,937.61,697.9
2016,8,28,14,0,948.0,87.0,1.9,19.0,837.0,928.14,692.55
2016,8,28,14,15,940.5,85.5,1.85,18.5,806.0,912.75,684.12
2016,8,28,14,30,933.0,84.0,1.8,18.0,775.0,894.38,673.8
2016,8,28,14,45,922.5,83.0,1.8,18.0,738.0,871.16,659.56
2016,8,28,15,0,912.0,82.0,1.8,18.0,701.0,845.34,643.59
2016,8,28,15,15,899.0,80.0,1.8,18.0,658.0,813.96,623.74
2016,8,28,15,30,886.0,78.0,1.8,18.0,615.0,780.44,602.31
2016,8,28,15,45,867.0,76.0,1.8,18.0,567.5,740.5,576.13
2016,8,28,16,0,848.0,74.0,1.8,18.0,520.0,699.24,548.68
2016,8,28,16,15,824.0,71.0,1.8,17.5,469.0,656.53,520.71
2016,8,28,16,30,800.0,68.0,1.8,17.0,418.0,609.06,487.6
2016,8,28,16,45,765.0,64.5,1.8,17.0,365.5,554.05,445.97
2016,8,28,17,0,730.0,61.0,1.8,17.0,313.0,500.02,403.73
2016,8,28,17,15,681.0,56.0,1.85,16.5,260.0,438.11,354.62
2016,8,28,17,30,632.0,51.0,1.9,16.0,207.0,379.02,305.61
2016,8,28,17,45,551.5,44.5,1.95,15.5,157.0,310.6,247.12
2016,8,28,18,0,471.0,38.0,2.0,15.0,107.0,246.33,190.21
2016,8,28,18,15,339.5,27.5,2.0,14.5,66.5,167.24,117.4
2016,8,28,18,30,208.0,17.0,2.0,14.0,26.0,89.85,0.0
2016,8,28,18,45,104.0,8.5,2.05,13.5,13.0,8.36,0.0
2016,8,28,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,29,5,45,121.5,9.0,2.35,11.5,15.5,8.85,0.0
2016,8,29,6,0,243.0,18.0,2.4,12.0,31.0,14.09,0.0
2016,8,29,6,15,366.5,28.0,2.45,12.5,72.5,21.05,12.14
2016,8,29,6,30,490.0,38.0,2.5,13.0,114.0,27.51,18.64
2016,8,29,6,45,562.5,44.5,2.55,13.5,163.5,30.56,21.68
2016,8,29,7,0,635.0,51.0,2.6,14.0,213.0,36.67,27.26
2016,8,29,7,15,431.5,93.0,2.6,14.5,214.0,88.71,57.77
2016,8,29,7,30,228.0,135.0,2.6,15.0,215.0,131.82,96.07
2016,8,29,7,45,207.5,160.0,2.65,15.5,241.5,167.79,125.6
2016,8,29,8,0,187.0,185.0,2.7,16.0,268.0,197.25,150.48
2016,8,29,8,15,285.5,192.0,2.7,16.0,336.0,235.61,178.97
2016,8,29,8,30,384.0,199.0,2.7,16.0,404.0,288.02,219.91
2016,8,29,8,45,629.0,138.5,2.7,16.5,508.0,337.54,256.94
2016,8,29,9,0,874.0,78.0,2.7,17.0,612.0,419.85,321.75
2016,8,29,9,15,887.0,80.0,2.7,17.0,654.0,469.27,363.72
2016,8,29,9,30,900.0,82.0,2.7,17.0,696.0,518.54,404.6
2016,8,29,9,45,916.5,80.0,2.75,17.0,734.0,565.63,443.01
2016,8,29,10,0,933.0,78.0,2.8,17.0,772.0,612.32,480.25
2016,8,29,10,15,940.5,79.5,2.8,17.0,802.0,656.11,514.19
2016,8,29,10,30,948.0,81.0,2.8,17.0,832.0,698.39,546.27
2016,8,29,10,45,746.5,192.5,2.8,17.5,794.5,696.19,539.98
2016,8,29,11,0,545.0,304.0,2.8,18.0,757.0,682.18,524.47
2016,8,29,11,15,513.5,321.5,2.8,18.0,754.5,694.52,532.91
2016,8,29,11,30,482.0,339.0,2.8,18.0,752.0,703.93,538.89
2016,8,29,11,45,467.5,346.0,2.85,18.0,749.5,714.3,546.24
2016,8,29,12,0,453.0,353.0,2.9,18.0,747.0,722.73,552.17
2016,8,29,12,15,432.5,360.0,2.95,18.0,736.0,724.23,553.06
2016,8,29,12,30,412.0,367.0,3.0,18.0,725.0,723.74,552.6
2016,8,29,12,45,364.0,383.5,3.05,18.0,698.0,703.73,537.52
2016,8,29,13,0,316.0,400.0,3.1,18.0,671.0,684.71,523.11
2016,8,29,13,15,616.0,253.5,3.15,18.0,768.0,811.82,623.69
2016,8,29,13,30,916.0,107.0,3.2,18.0,865.0,922.99,702.95
2016,8,29,13,45,913.0,104.5,3.25,18.0,842.0,917.04,698.98
2016,8,29,14,0,910.0,102.0,3.3,18.0,819.0,907.98,693.97
2016,8,29,14,15,705.0,182.0,3.3,18.0,725.0,816.07,630.61
2016,8,29,14,30,500.0,262.0,3.3,18.0,631.0,715.98,555.97
2016,8,29,14,45,344.0,288.0,3.35,18.0,536.0,599.68,468.96
2016,8,29,15,0,188.0,314.0,3.4,18.0,441.0,487.98,382.7
2016,8,29,15,15,404.0,236.5,3.4,18.0,486.5,590.49,467.34
2016,8,29,15,30,620.0,159.0,3.4,18.0,532.0,668.63,531.28
2016,8,29,15,45,328.0,181.5,3.45,18.0,377.5,446.92,358.94
2016,8,29,16,0,36.0,204.0,3.5,18.0,223.0,239.22,189.92
2016,8,29,16,15,336.0,149.0,3.5,17.5,296.5,407.42,332.16
2016,8,29,16,30,636.0,94.0,3.5,17.0,370.0,532.31,434.81
2016,8,29,16,45,586.0,93.0,3.55,17.0,322.0,477.42,390.52
2016,8,29,17,0,536.0,92.0,3.6,17.0,274.0,424.75,347.79
2016,8,29,17,15,557.5,74.5,3.55,16.5,235.5,394.31,322.66
2016,8,29,17,30,579.0,57.0,3.5,16.0,197.0,360.65,293.02
2016,8,29,17,45,499.0,48.5,3.5,15.5,148.5,290.11,231.9
2016,8,29,18,0,419.0,40.0,3.5,15.0,100.0,226.27,174.83
2016,8,29,18,15,287.0,28.0,3.45,14.5,61.0,148.41,101.76
2016,8,29,18,30,155.0,16.0,3.4,14.0,22.0,61.29,0.0
2016,8,29,18,45,77.5,8.0,3.35,14.0,11.0,0.0,0.0
2016,8,29,19,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,30,5,45,135.0,8.5,3.4,12.5,15.0,8.36,0.0
2016,8,30,6,0,270.0,17.0,3.4,13.0,30.0,13.26,0.0
2016,8,30,6,15,397.0,26.0,3.35,13.5,72.5,21.07,11.96
2016,8,30,6,30,524.0,35.0,3.3,14.0,115.0,27.28,18.31
2016,8,30,6,45,601.0,40.5,3.3,14.5,166.0,29.89,20.95
2016,8,30,7,0,678.0,46.0,3.3,15.0,217.0,32.45,23.36
2016,8,30,7,15,723.0,50.5,3.25,15.5,270.0,66.88,31.89
2016,8,30,7,30,768.0,55.0,3.2,16.0,323.0,113.45,58.47
2016,8,30,7,45,801.5,57.5,3.15,17.0,376.0,165.62,97.66
2016,8,30,8,0,835.0,60.0,3.1,18.0,429.0,216.7,140.02
2016,8,30,8,15,856.5,62.5,3.05,18.5,479.0,267.75,184.88
2016,8,30,8,30,878.0,65.0,3.0,19.0,529.0,320.31,231.27
2016,8,30,8,45,894.5,66.5,3.0,20.0,575.5,371.56,275.68
2016,8,30,9,0,911.0,68.0,3.0,21.0,622.0,423.38,319.32
2016,8,30,9,15,922.0,69.5,3.0,21.0,663.5,473.1,361.4
2016,8,30,9,30,933.0,71.0,3.0,21.0,705.0,522.42,402.04
2016,8,30,9,45,941.0,72.5,3.05,21.5,741.0,569.52,439.23
2016,8,30,10,0,949.0,74.0,3.1,22.0,777.0,615.51,474.52
2016,8,30,10,15,955.0,75.0,3.15,22.0,806.0,658.49,507.63
2016,8,30,10,30,961.0,76.0,3.2,22.0,835.0,699.8,538.85
2016,8,30,10,45,965.5,76.0,3.25,22.5,857.5,737.26,564.04
2016,8,30,11,0,970.0,76.0,3.3,23.0,880.0,772.57,587.2
2016,8,30,11,15,972.0,76.5,3.3,23.0,894.0,804.15,608.52
2016,8,30,11,30,974.0,77.0,3.3,23.0,908.0,833.13,627.97
2016,8,30,11,45,975.5,76.5,3.3,23.0,915.0,857.99,644.57
2016,8,30,12,0,977.0,76.0,3.3,23.0,922.0,879.95,659.22
2016,8,30,12,15,976.5,76.0,3.3,23.0,921.0,897.75,671.11
2016,8,30,12,30,976.0,76.0,3.3,23.0,920.0,912.41,680.97
2016,8,30,12,45,970.5,78.0,3.35,23.0,910.5,921.61,687.59
2016,8,30,13,0,965.0,80.0,3.4,23.0,901.0,927.52,692.16
2016,8,30,13,15,961.5,79.5,3.35,22.5,884.5,929.32,694.81
2016,8,30,13,30,958.0,79.0,3.3,22.0,868.0,927.84,695.4
2016,8,30,13,45,954.0,77.5,3.3,22.0,844.0,921.61,691.92
2016,8,30,14,0,950.0,76.0,3.3,22.0,820.0,912.16,686.41
2016,8,30,14,15,942.5,75.0,3.3,22.0,789.5,897.08,677.19
2016,8,30,14,30,935.0,74.0,3.3,22.0,759.0,879.01,666.04
2016,8,30,14,45,927.0,72.0,3.3,22.0,722.0,856.55,651.93
2016,8,30,15,0,919.0,70.0,3.3,22.0,685.0,831.37,635.96
2016,8,30,15,15,906.5,68.0,3.25,21.5,643.0,800.04,616.56
2016,8,30,15,30,894.0,66.0,3.2,21.0,601.0,766.52,595.47
2016,8,30,15,45,878.0,64.0,3.2,21.0,554.5,728.45,569.97
2016,8,30,16,0,862.0,62.0,3.2,21.0,508.0,688.85,543.07
2016,8,30,16,15,840.0,59.5,3.15,20.5,458.0,643.31,512.16
2016,8,30,16,30,818.0,57.0,3.1,20.0,408.0,597.2,479.52
2016,8,30,16,45,786.0,54.0,3.1,19.5,356.0,544.16,439.43
2016,8,30,17,0,754.0,51.0,3.1,19.0,304.0,495.72,401.32
2016,8,30,17,15,707.5,47.0,3.1,18.5,252.0,435.67,352.56
2016,8,30,17,30,661.0,43.0,3.1,18.0,200.0,378.31,303.94
2016,8,30,17,45,582.0,37.5,3.1,17.5,150.5,308.16,243.3
2016,8,30,18,0,503.0,32.0,3.1,17.0,101.0,244.37,185.95
2016,8,30,18,15,363.0,23.0,3.1,16.5,61.0,162.56,106.51
2016,8,30,18,30,223.0,14.0,3.1,16.0,21.0,78.35,0.0
2016,8,30,18,45,111.5,7.0,3.1,16.0,10.5,0.0,0.0
2016,8,30,19,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
