Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,31,0,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,8,31,5,45,128.0,8.0,3.9,11.5,14.0,7.86,0.0
2016,8,31,6,0,256.0,16.0,4.0,12.0,28.0,12.43,0.0
2016,8,31,6,15,386.0,25.5,4.05,12.5,69.5,19.03,10.19
2016,8,31,6,30,516.0,35.0,4.1,13.0,111.0,27.44,18.5
2016,8,31,6,45,588.0,41.0,4.15,13.5,161.0,30.48,21.55
2016,8,31,7,0,660.0,47.0,4.2,14.0,211.0,33.43,24.33
2016,8,31,7,15,706.5,51.5,4.2,14.5,263.5,65.05,31.8
2016,8,31,7,30,753.0,56.0,4.2,15.0,316.0,110.81,57.45
2016,8,31,7,45,785.0,59.0,4.2,16.0,368.5,158.03,92.56
2016,8,31,8,0,817.0,62.0,4.2,17.0,421.0,212.68,138.06
2016,8,31,8,15,839.0,64.5,4.2,17.5,471.0,262.94,182.5
2016,8,31,8,30,861.0,67.0,4.2,18.0,521.0,314.77,228.67
2016,8,31,8,45,878.5,69.0,4.2,18.5,567.5,365.98,274.0
2016,8,31,9,0,896.0,71.0,4.2,19.0,614.0,417.87,318.9
2016,8,31,9,15,908.5,72.5,4.2,19.0,656.0,467.57,361.67
2016,8,31,9,30,921.0,74.0,4.2,19.0,698.0,517.01,403.2
2016,8,31,9,45,928.0,76.5,4.2,19.5,733.5,563.98,440.94
2016,8,31,10,0,935.0,79.0,4.2,20.0,769.0,609.8,476.69
2016,8,31,10,15,942.0,80.0,4.2,20.0,798.5,652.86,510.41
2016,8,31,10,30,949.0,81.0,4.2,20.0,828.0,694.34,542.26
2016,8,31,10,45,954.0,81.5,4.25,20.5,851.0,732.21,568.66
2016,8,31,11,0,959.0,82.0,4.3,21.0,874.0,767.99,592.68
2016,8,31,11,15,962.0,82.5,4.3,21.0,889.0,800.01,614.83
2016,8,31,11,30,965.0,83.0,4.3,21.0,904.0,829.51,635.13
2016,8,31,11,45,966.0,83.5,4.3,21.5,911.0,854.75,651.17
2016,8,31,12,0,967.0,84.0,4.3,22.0,918.0,877.12,665.17
2016,8,31,12,15,966.5,84.0,4.35,21.5,917.0,894.76,678.75
2016,8,31,12,30,966.0,84.0,4.4,21.0,916.0,909.31,690.31
2016,8,31,12,45,960.5,86.0,4.45,21.0,906.5,918.42,697.11
2016,8,31,13,0,955.0,88.0,4.5,21.0,897.0,924.29,701.83
2016,8,31,13,15,951.0,87.5,4.5,21.0,880.5,925.63,703.19
2016,8,31,13,30,947.0,87.0,4.5,21.0,864.0,923.73,702.48
2016,8,31,13,45,943.0,85.0,4.5,21.0,840.0,917.03,698.58
2016,8,31,14,0,939.0,83.0,4.5,21.0,816.0,907.13,692.63
2016,8,31,14,15,931.5,82.0,4.5,21.0,785.5,892.17,683.27
2016,8,31,14,30,924.0,81.0,4.5,21.0,755.0,874.26,671.95
2016,8,31,14,45,915.5,79.0,4.5,21.0,718.0,851.59,657.34
2016,8,31,15,0,907.0,77.0,4.5,21.0,681.0,826.25,640.87
2016,8,31,15,15,894.0,75.0,4.5,20.5,638.5,794.84,621.22
2016,8,31,15,30,881.0,73.0,4.5,20.0,596.0,761.31,599.85
2016,8,31,15,45,864.5,70.5,4.55,20.0,549.5,722.72,573.59
2016,8,31,16,0,848.0,68.0,4.6,20.0,503.0,682.67,545.89
2016,8,31,16,15,825.0,65.0,4.55,19.5,453.0,636.44,513.67
2016,8,31,16,30,802.0,62.0,4.5,19.0,403.0,593.76,482.25
2016,8,31,16,45,769.5,58.5,4.45,18.5,351.0,540.42,440.93
2016,8,31,17,0,737.0,55.0,4.4,18.0,299.0,487.9,398.85
2016,8,31,17,15,688.0,50.5,4.3,17.5,246.5,426.78,348.19
2016,8,31,17,30,639.0,46.0,4.2,17.0,194.0,368.55,297.99
2016,8,31,17,45,558.0,39.5,4.1,16.5,145.0,297.58,235.9
2016,8,31,18,0,477.0,33.0,4.0,16.0,96.0,233.11,177.43
2016,8,31,18,15,331.0,23.0,3.95,15.5,57.0,152.74,95.76
2016,8,31,18,30,185.0,13.0,3.9,15.0,18.0,65.57,0.0
2016,8,31,18,45,92.5,6.5,3.85,14.5,9.0,0.0,0.0
2016,8,31,19,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,3.55,10.5,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,9,1,5,45,95.5,8.0,3.4,11.5,12.5,7.86,0.0
2016,9,1,6,0,191.0,16.0,3.4,12.0,25.0,12.55,0.0
2016,9,1,6,15,322.5,27.5,3.35,12.5,65.0,21.03,11.7
2016,9,1,6,30,454.0,39.0,3.3,13.0,105.0,28.89,19.74
2016,9,1,6,45,525.0,47.5,3.25,13.5,153.5,33.55,24.28
2016,9,1,7,0,596.0,56.0,3.2,14.0,202.0,37.94,28.36
2016,9,1,7,15,646.5,61.5,3.15,14.5,254.5,66.06,35.04
2016,9,1,7,30,697.0,67.0,3.1,15.0,307.0,113.37,62.16
2016,9,1,7,45,727.5,72.5,3.05,16.0,358.0,159.56,96.19
2016,9,1,8,0,758.0,78.0,3.0,17.0,409.0,208.77,136.73
2016,9,1,8,15,783.0,81.5,2.9,17.5,459.0,257.7,179.32
2016,9,1,8,30,808.0,85.0,2.8,18.0,509.0,308.65,223.94
2016,9,1,8,45,823.5,89.5,2.75,18.5,554.5,359.04,267.87
2016,9,1,9,0,839.0,94.0,2.7,19.0,600.0,410.06,311.28
2016,9,1,9,15,853.5,96.5,2.7,19.5,642.0,459.27,352.2
2016,9,1,9,30,868.0,99.0,2.7,20.0,684.0,511.71,394.25
2016,9,1,9,45,877.0,101.5,2.7,20.5,719.5,557.59,430.26
2016,9,1,10,0,886.0,104.0,2.7,21.0,755.0,602.58,464.55
2016,9,1,10,15,893.5,105.5,2.85,21.0,784.5,644.63,497.31
2016,9,1,10,30,901.0,107.0,3.0,21.0,814.0,685.25,528.44
2016,9,1,10,45,903.0,110.0,3.2,21.5,836.0,721.91,555.33
2016,9,1,11,0,905.0,113.0,3.4,22.0,858.0,756.44,578.85
2016,9,1,11,15,908.5,114.0,3.5,22.0,873.0,787.93,600.8
2016,9,1,11,30,912.0,115.0,3.6,22.0,888.0,817.07,621.09
2016,9,1,11,45,911.0,116.5,3.75,22.0,894.5,840.65,637.78
2016,9,1,12,0,910.0,118.0,3.9,22.0,901.0,861.46,652.65
2016,9,1,12,15,910.0,118.0,3.9,22.0,900.0,878.79,664.45
2016,9,1,12,30,910.0,118.0,3.9,22.0,899.0,893.21,674.36
2016,9,1,12,45,738.5,211.0,3.9,22.0,841.0,855.7,648.53
2016,9,1,13,0,567.0,304.0,3.9,22.0,783.0,807.64,611.2
2016,9,1,13,15,742.5,204.0,3.95,22.0,818.5,866.66,657.74
2016,9,1,13,30,918.0,104.0,4.0,22.0,854.0,913.29,690.4
2016,9,1,13,45,910.5,104.0,4.1,22.0,829.5,905.84,686.18
2016,9,1,14,0,903.0,104.0,4.2,22.0,805.0,895.37,680.37
2016,9,1,14,15,894.5,102.5,4.3,21.5,774.0,879.52,672.18
2016,9,1,14,30,886.0,101.0,4.4,21.0,743.0,860.85,662.05
2016,9,1,14,45,872.0,100.0,4.5,21.0,705.0,835.48,646.15
2016,9,1,15,0,858.0,99.0,4.6,21.0,667.0,807.79,628.52
2016,9,1,15,15,842.5,96.5,4.6,20.5,624.0,779.64,611.06
2016,9,1,15,30,827.0,94.0,4.6,20.0,581.0,745.11,588.75
2016,9,1,15,45,806.0,91.0,4.65,20.0,534.0,704.29,560.62
2016,9,1,16,0,785.0,88.0,4.7,20.0,487.0,662.35,531.27
2016,9,1,16,15,566.5,120.0,4.65,19.5,392.5,529.23,428.29
2016,9,1,16,30,348.0,152.0,4.6,19.0,298.0,395.8,321.78
2016,9,1,16,45,324.0,136.0,4.6,19.0,258.0,351.85,286.93
2016,9,1,17,0,300.0,120.0,4.6,19.0,218.0,309.04,251.93
2016,9,1,17,15,275.0,101.0,4.55,18.0,178.0,263.4,214.56
2016,9,1,17,30,250.0,82.0,4.5,17.0,138.0,219.28,177.2
2016,9,1,17,45,207.5,63.0,4.5,16.5,101.5,169.43,133.8
2016,9,1,18,0,165.0,44.0,4.5,16.0,65.0,122.97,92.44
2016,9,1,18,15,82.5,27.0,4.4,15.5,37.5,66.86,37.14
2016,9,1,18,30,0.0,10.0,4.3,15.0,10.0,9.83,0.0
2016,9,1,18,45,0.0,5.0,4.25,15.0,5.0,0.0,0.0
2016,9,1,19,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,4.15,13.5,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,3.85,11.5,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,9,2,5,45,81.0,7.5,3.95,11.5,11.0,7.37,0.0
2016,9,2,6,0,162.0,15.0,4.0,12.0,22.0,14.74,0.0
2016,9,2,6,15,291.5,27.0,3.95,12.5,60.5,20.7,11.24
2016,9,2,6,30,421.0,39.0,3.9,13.0,99.0,29.05,19.84
2016,9,2,6,45,507.0,46.0,3.85,13.5,148.0,32.39,23.22
2016,9,2,7,0,593.0,53.0,3.8,14.0,197.0,35.61,26.26
2016,9,2,7,15,643.0,58.5,3.75,14.5,248.5,61.66,32.28
2016,9,2,7,30,693.0,64.0,3.7,15.0,300.0,108.44,58.54
2016,9,2,7,45,734.5,66.0,3.7,16.0,352.5,152.84,90.4
2016,9,2,8,0,776.0,68.0,3.7,17.0,405.0,201.39,130.01
2016,9,2,8,15,800.0,71.5,3.75,17.5,454.5,250.93,173.46
2016,9,2,8,30,824.0,75.0,3.8,18.0,504.0,302.38,219.0
2016,9,2,8,45,844.0,76.0,3.85,18.5,550.0,355.91,265.9
2016,9,2,9,0,864.0,77.0,3.9,19.0,596.0,406.23,309.46
2016,9,2,9,15,877.0,79.0,3.9,19.5,637.5,455.11,350.84
2016,9,2,9,30,890.0,81.0,3.9,20.0,679.0,503.83,390.89
2016,9,2,9,45,898.0,83.5,3.95,20.5,714.0,549.99,427.95
2016,9,2,10,0,906.0,86.0,4.0,21.0,749.0,595.13,463.19
2016,9,2,10,15,913.5,87.0,4.0,21.0,778.5,637.35,496.19
2016,9,2,10,30,921.0,88.0,4.0,21.0,808.0,678.08,527.4
2016,9,2,10,45,928.5,88.0,4.0,21.5,831.0,716.18,554.38
2016,9,2,11,0,936.0,88.0,4.0,22.0,854.0,752.41,578.52
2016,9,2,11,15,939.5,88.5,4.0,22.0,869.5,784.1,600.35
2016,9,2,11,30,943.0,89.0,4.0,22.0,885.0,813.33,620.41
2016,9,2,11,45,692.0,220.0,4.05,22.5,806.5,766.7,584.8
2016,9,2,12,0,441.0,351.0,4.1,23.0,728.0,706.29,534.43
2016,9,2,12,15,696.0,218.5,4.15,23.0,814.0,801.05,609.65
2016,9,2,12,30,951.0,86.0,4.2,23.0,900.0,893.14,673.86
2016,9,2,12,45,943.5,89.5,4.3,23.0,890.0,901.84,679.91
2016,9,2,13,0,936.0,93.0,4.4,23.0,880.0,907.33,684.44
2016,9,2,13,15,933.0,92.5,4.5,23.0,864.0,909.4,686.88
2016,9,2,13,30,930.0,92.0,4.6,23.0,848.0,908.3,687.44
2016,9,2,13,45,925.0,91.0,4.7,23.0,824.0,901.76,684.38
2016,9,2,14,0,920.0,90.0,4.8,23.0,800.0,892.12,679.27
2016,9,2,14,15,912.5,88.5,4.85,22.5,770.0,876.77,671.27
2016,9,2,14,30,905.0,87.0,4.9,22.0,740.0,858.53,661.26
2016,9,2,14,45,892.5,86.5,4.95,22.0,702.5,834.49,645.83
2016,9,2,15,0,880.0,86.0,5.0,22.0,665.0,808.03,628.65
2016,9,2,15,15,866.0,84.0,5.0,21.5,623.0,776.48,608.65
2016,9,2,15,30,852.0,82.0,5.0,21.0,581.0,742.95,587.0
2016,9,2,15,45,792.5,86.5,5.05,20.5,520.5,686.19,547.86
2016,9,2,16,0,733.0,91.0,5.1,20.0,460.0,626.23,505.47
2016,9,2,16,15,743.0,82.0,5.05,19.5,422.5,599.08,486.3
2016,9,2,16,30,753.0,73.0,5.0,19.0,385.0,569.2,464.1
2016,9,2,16,45,713.5,69.0,5.0,18.5,333.0,513.1,420.11
2016,9,2,17,0,674.0,65.0,5.0,18.0,281.0,460.93,377.79
2016,9,2,17,15,618.0,59.0,4.9,17.5,229.5,397.68,324.91
2016,9,2,17,30,562.0,53.0,4.8,17.0,178.0,338.13,273.28
2016,9,2,17,45,472.0,44.5,4.7,16.5,130.5,265.52,209.75
2016,9,2,18,0,382.0,36.0,4.6,16.0,83.0,200.64,151.0
2016,9,2,18,15,191.0,24.0,4.5,15.5,47.5,102.31,52.32
2016,9,2,18,30,0.0,12.0,4.4,15.0,12.0,11.8,0.0
2016,9,2,18,45,0.0,6.0,4.35,14.5,6.0,0.0,0.0
2016,9,2,19,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,4.05,10.5,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,9,3,5,45,57.0,7.5,3.6,10.0,9.5,0.0,0.0
2016,9,3,6,0,114.0,15.0,3.6,10.0,19.0,14.74,0.0
2016,9,3,6,15,238.0,29.5,3.55,10.5,56.5,23.33,13.27
2016,9,3,6,30,362.0,44.0,3.5,11.0,94.0,34.03,24.37
2016,9,3,6,45,446.0,53.5,3.5,11.5,142.5,39.29,29.58
2016,9,3,7,0,530.0,63.0,3.5,12.0,191.0,44.27,34.27
2016,9,3,7,15,583.5,70.5,3.4,12.5,242.0,67.92,40.12
2016,9,3,7,30,637.0,78.0,3.3,13.0,293.0,110.33,63.17
2016,9,3,7,45,677.5,83.0,3.25,14.0,345.0,154.45,94.9
2016,9,3,8,0,718.0,88.0,3.2,15.0,397.0,202.64,134.08
2016,9,3,8,15,745.0,92.0,3.1,15.5,446.5,253.93,178.49
2016,9,3,8,30,772.0,96.0,3.0,16.0,496.0,303.91,222.36
2016,9,3,8,45,794.0,98.5,2.9,17.0,542.5,352.9,264.73
2016,9,3,9,0,816.0,101.0,2.8,18.0,589.0,403.19,307.08
2016,9,3,9,15,831.0,104.0,2.8,18.5,630.5,451.96,347.86
2016,9,3,9,30,846.0,107.0,2.8,19.0,672.0,500.89,387.58
2016,9,3,9,45,876.5,99.5,2.8,19.5,713.0,551.06,427.19
2016,9,3,10,0,907.0,92.0,2.8,20.0,754.0,598.91,464.14
2016,9,3,10,15,914.5,93.5,2.85,20.0,783.5,641.65,497.3
2016,9,3,10,30,922.0,95.0,2.9,20.0,813.0,682.9,528.7
2016,9,3,10,45,926.5,96.5,3.0,20.0,835.5,720.45,556.82
2016,9,3,11,0,931.0,98.0,3.1,20.0,858.0,755.94,581.77
2016,9,3,11,15,934.5,99.0,3.2,20.0,873.5,787.99,604.23
2016,9,3,11,30,938.0,100.0,3.3,20.0,889.0,817.63,624.97
2016,9,3,11,45,938.0,101.0,3.4,20.0,896.0,841.94,642.02
2016,9,3,12,0,938.0,102.0,3.5,20.0,903.0,863.42,657.19
2016,9,3,12,15,938.5,102.0,3.6,20.0,902.5,881.4,670.03
2016,9,3,12,30,939.0,102.0,3.7,20.0,902.0,896.4,680.92
2016,9,3,12,45,930.5,106.0,3.85,20.0,891.5,904.7,687.6
2016,9,3,13,0,922.0,110.0,4.0,20.0,881.0,909.83,692.24
2016,9,3,13,15,919.0,109.0,4.05,20.0,865.0,911.44,694.07
2016,9,3,13,30,916.0,108.0,4.1,20.0,849.0,909.91,693.87
2016,9,3,13,45,912.5,106.0,4.2,20.0,826.0,903.77,690.88
2016,9,3,14,0,909.0,104.0,4.3,20.0,803.0,894.53,685.85
2016,9,3,14,15,902.0,102.5,4.35,20.0,772.5,879.8,676.84
2016,9,3,14,30,895.0,101.0,4.4,20.0,742.0,862.21,665.97
2016,9,3,14,45,884.0,99.0,4.5,20.0,705.0,838.03,650.87
2016,9,3,15,0,873.0,97.0,4.6,20.0,668.0,811.36,633.93
2016,9,3,15,15,858.5,94.5,4.7,19.5,625.0,783.55,617.23
2016,9,3,15,30,844.0,92.0,4.8,19.0,582.0,749.34,595.55
2016,9,3,15,45,820.5,90.0,4.9,19.0,534.0,707.38,566.59
2016,9,3,16,0,797.0,88.0,5.0,19.0,486.0,664.41,536.41
2016,9,3,16,15,769.0,84.0,4.95,18.5,435.0,615.49,500.42
2016,9,3,16,30,741.0,80.0,4.9,18.0,384.0,566.44,462.99
2016,9,3,16,45,699.0,75.5,4.9,17.5,331.0,511.51,419.74
2016,9,3,17,0,657.0,71.0,4.9,17.0,278.0,455.86,374.53
2016,9,3,17,15,597.0,64.0,4.85,16.0,226.0,390.29,320.22
2016,9,3,17,30,537.0,57.0,4.8,15.0,174.0,328.71,267.18
2016,9,3,17,45,434.0,47.5,4.8,14.5,125.5,250.94,199.14
2016,9,3,18,0,331.0,38.0,4.8,14.0,77.0,181.99,136.88
2016,9,3,18,15,165.5,19.0,4.7,13.5,38.5,87.21,36.36
2016,9,3,18,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,3,18,45,0.0,0.0,4.6,12.5,0.0,0.0,0.0
2016,9,3,19,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,4.7,11.5,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,4.75,11.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,4.55,10.5,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,4.05,9.5,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,9,4,5,45,56.0,7.5,3.8,9.5,9.5,0.0,0.0
2016,9,4,6,0,112.0,15.0,3.8,10.0,19.0,14.74,0.0
2016,9,4,6,15,246.0,29.0,3.75,10.5,57.0,23.03,12.74
2016,9,4,6,30,380.0,43.0,3.7,11.0,95.0,33.27,23.65
2016,9,4,6,45,477.5,51.0,3.7,11.5,145.5,37.2,27.69
2016,9,4,7,0,575.0,59.0,3.7,12.0,196.0,40.99,31.32
2016,9,4,7,15,629.0,65.5,3.65,12.5,249.0,63.32,36.18
2016,9,4,7,30,683.0,72.0,3.6,13.0,302.0,107.19,59.08
2016,9,4,7,45,730.0,74.5,3.6,14.0,356.0,155.76,93.76
2016,9,4,8,0,777.0,77.0,3.6,15.0,410.0,205.3,133.79
2016,9,4,8,15,802.5,80.5,3.55,15.5,460.5,255.19,177.49
2016,9,4,8,30,828.0,84.0,3.5,16.0,511.0,307.14,223.52
2016,9,4,8,45,852.0,85.0,3.5,16.5,559.5,358.18,268.62
2016,9,4,9,0,876.0,86.0,3.5,17.0,608.0,414.36,316.85
2016,9,4,9,15,889.5,88.0,3.5,17.5,650.0,464.06,359.05
2016,9,4,9,30,903.0,90.0,3.5,18.0,692.0,513.6,399.91
2016,9,4,9,45,915.0,91.0,3.5,18.5,728.5,561.07,438.01
2016,9,4,10,0,927.0,92.0,3.5,19.0,765.0,607.79,474.44
2016,9,4,10,15,934.0,93.0,3.6,19.0,795.0,650.53,508.19
2016,9,4,10,30,941.0,94.0,3.7,19.0,825.0,691.68,540.11
2016,9,4,10,45,946.0,95.0,3.8,19.5,847.5,729.71,567.88
2016,9,4,11,0,951.0,96.0,3.9,20.0,870.0,765.66,592.23
2016,9,4,11,15,953.5,97.0,3.95,20.0,884.5,797.52,614.46
2016,9,4,11,30,956.0,98.0,4.0,20.0,899.0,826.83,634.87
2016,9,4,11,45,956.5,98.5,4.1,20.0,905.5,851.42,652.18
2016,9,4,12,0,957.0,99.0,4.2,20.0,912.0,873.12,667.55
2016,9,4,12,15,956.0,99.0,4.25,20.0,910.5,890.12,679.49
2016,9,4,12,30,955.0,99.0,4.3,20.0,909.0,904.02,689.39
2016,9,4,12,45,951.5,99.5,4.35,20.0,899.0,913.15,696.12
2016,9,4,13,0,948.0,100.0,4.4,20.0,889.0,919.05,700.78
2016,9,4,13,15,943.5,99.5,4.4,20.0,872.0,919.84,701.78
2016,9,4,13,30,939.0,99.0,4.4,20.0,855.0,917.4,700.71
2016,9,4,13,45,932.0,98.0,4.45,20.0,830.0,909.09,696.09
2016,9,4,14,0,925.0,97.0,4.5,20.0,805.0,897.66,689.44
2016,9,4,14,15,916.5,95.5,4.5,19.5,773.0,881.4,680.45
2016,9,4,14,30,908.0,94.0,4.5,19.0,741.0,862.25,669.48
2016,9,4,14,45,894.0,93.5,4.55,19.0,702.5,836.95,653.16
2016,9,4,15,0,880.0,93.0,4.6,19.0,664.0,809.27,635.09
2016,9,4,15,15,864.5,90.5,4.6,19.0,620.5,776.04,612.58
2016,9,4,15,30,849.0,88.0,4.6,19.0,577.0,745.25,591.76
2016,9,4,15,45,825.0,86.0,4.65,19.0,528.5,702.8,562.27
2016,9,4,16,0,801.0,84.0,4.7,19.0,480.0,659.39,531.65
2016,9,4,16,15,772.5,80.0,4.75,18.5,429.0,610.06,495.74
2016,9,4,16,30,744.0,76.0,4.8,18.0,378.0,560.65,458.28
2016,9,4,16,45,698.5,72.0,4.85,17.5,324.5,504.07,413.71
2016,9,4,17,0,653.0,68.0,4.9,17.0,271.0,447.31,367.52
2016,9,4,17,15,592.5,61.5,4.8,16.5,219.5,382.49,312.95
2016,9,4,17,30,532.0,55.0,4.7,16.0,168.0,321.74,259.96
2016,9,4,17,45,429.5,45.5,4.65,15.5,120.0,244.9,192.83
2016,9,4,18,0,327.0,36.0,4.6,15.0,72.0,176.95,131.15
2016,9,4,18,15,163.5,18.0,4.5,14.5,36.0,83.57,23.43
2016,9,4,18,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,9,4,18,45,0.0,0.0,4.35,13.5,0.0,0.0,0.0
2016,9,4,19,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,3.65,11.5,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,9,5,5,45,68.0,6.5,2.15,10.5,8.5,0.0,0.0
2016,9,5,6,0,136.0,13.0,2.2,11.0,17.0,12.78,0.0
2016,9,5,6,15,269.0,26.0,2.15,12.0,55.0,20.24,10.13
2016,9,5,6,30,402.0,39.0,2.1,13.0,93.0,29.6,20.22
2016,9,5,6,45,483.0,48.0,2.1,14.0,141.0,34.66,25.14
2016,9,5,7,0,564.0,57.0,2.1,15.0,189.0,39.44,29.55
2016,9,5,7,15,617.0,63.5,2.0,15.5,241.0,59.53,33.75
2016,9,5,7,30,670.0,70.0,1.9,16.0,293.0,102.59,55.38
2016,9,5,7,45,706.0,75.0,1.8,16.5,344.5,147.68,87.07
2016,9,5,8,0,742.0,80.0,1.7,17.0,396.0,199.53,128.81
2016,9,5,8,15,769.0,84.0,1.7,17.5,446.0,248.37,170.63
2016,9,5,8,30,796.0,88.0,1.7,18.0,496.0,299.46,214.85
2016,9,5,8,45,815.5,91.0,1.7,18.5,542.5,349.16,257.83
2016,9,5,9,0,835.0,94.0,1.7,19.0,589.0,399.88,300.69
2016,9,5,9,15,849.5,96.5,1.75,19.5,630.5,448.78,341.21
2016,9,5,9,30,864.0,99.0,1.8,20.0,672.0,500.89,382.85
2016,9,5,9,45,882.0,98.0,1.85,20.5,710.0,547.99,419.72
2016,9,5,10,0,900.0,97.0,1.9,21.0,748.0,594.87,455.43
2016,9,5,10,15,908.0,98.5,1.95,21.0,778.0,637.6,488.06
2016,9,5,10,30,916.0,100.0,2.0,21.0,808.0,678.89,518.99
2016,9,5,10,45,920.5,101.5,2.1,21.0,830.5,716.19,546.83
2016,9,5,11,0,925.0,103.0,2.2,21.0,853.0,751.45,571.51
2016,9,5,11,15,928.5,104.0,2.25,21.0,868.0,783.28,593.19
2016,9,5,11,30,932.0,105.0,2.3,21.0,883.0,812.7,613.18
2016,9,5,11,45,932.0,106.0,2.4,21.5,889.5,836.82,628.72
2016,9,5,12,0,932.0,107.0,2.5,22.0,896.0,858.12,642.38
2016,9,5,12,15,931.5,107.0,2.6,22.0,895.0,875.11,654.44
2016,9,5,12,30,931.0,107.0,2.7,22.0,894.0,889.1,664.6
2016,9,5,12,45,924.5,109.5,2.8,22.0,883.5,897.47,671.1
2016,9,5,13,0,918.0,112.0,2.9,22.0,873.0,902.69,675.63
2016,9,5,13,15,913.5,111.0,3.0,22.0,856.0,902.9,676.93
2016,9,5,13,30,909.0,110.0,3.1,22.0,839.0,899.97,676.24
2016,9,5,13,45,902.0,109.0,3.25,22.0,814.0,891.8,672.43
2016,9,5,14,0,895.0,108.0,3.4,22.0,789.0,880.61,666.62
2016,9,5,14,15,886.5,106.5,3.45,22.0,758.0,864.7,657.04
2016,9,5,14,30,878.0,105.0,3.5,22.0,727.0,846.0,645.59
2016,9,5,14,45,865.5,103.0,3.55,22.0,689.0,820.84,629.65
2016,9,5,15,0,853.0,101.0,3.6,22.0,651.0,797.77,615.17
2016,9,5,15,15,837.0,98.0,3.6,21.5,608.0,764.26,594.08
2016,9,5,15,30,821.0,95.0,3.6,21.0,565.0,728.89,571.45
2016,9,5,15,45,799.0,92.0,3.6,21.0,517.0,687.57,543.06
2016,9,5,16,0,777.0,89.0,3.6,21.0,469.0,645.22,513.41
2016,9,5,16,15,747.0,84.5,3.65,20.5,418.5,595.19,477.15
2016,9,5,16,30,717.0,80.0,3.7,20.0,368.0,547.76,441.71
2016,9,5,16,45,673.0,75.0,3.75,20.0,315.5,489.85,396.11
2016,9,5,17,0,629.0,70.0,3.8,20.0,263.0,433.86,350.62
2016,9,5,17,15,567.5,62.5,3.75,19.0,211.5,368.6,297.31
2016,9,5,17,30,506.0,55.0,3.7,18.0,160.0,307.56,245.41
2016,9,5,17,45,407.0,44.5,3.7,17.0,113.5,232.68,181.04
2016,9,5,18,0,308.0,34.0,3.7,16.0,67.0,166.58,121.21
2016,9,5,18,15,154.0,17.0,3.6,15.5,33.5,77.67,6.17
2016,9,5,18,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,9,5,18,45,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,9,5,19,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,6,5,45,56.5,6.0,2.15,13.5,7.5,0.0,0.0
2016,9,6,6,0,113.0,12.0,2.1,14.0,15.0,11.8,0.0
2016,9,6,6,15,243.0,25.5,2.05,14.5,51.5,19.91,9.37
2016,9,6,6,30,373.0,39.0,2.0,15.0,88.0,29.78,20.14
2016,9,6,6,45,455.5,48.5,1.95,16.0,135.5,35.28,25.45
2016,9,6,7,0,538.0,58.0,1.9,17.0,183.0,40.47,30.2
2016,9,6,7,15,592.0,65.0,1.9,17.5,234.0,58.43,33.96
2016,9,6,7,30,646.0,72.0,1.9,18.0,285.0,100.56,54.56
2016,9,6,7,45,686.5,76.5,1.9,18.5,336.5,144.5,84.69
2016,9,6,8,0,727.0,81.0,1.9,19.0,388.0,195.74,125.31
2016,9,6,8,15,753.5,85.0,1.85,19.5,437.5,243.64,165.99
2016,9,6,8,30,780.0,89.0,1.8,20.0,487.0,293.75,209.06
2016,9,6,8,45,804.5,90.5,1.8,21.0,534.0,342.93,250.76
2016,9,6,9,0,829.0,92.0,1.8,22.0,581.0,393.61,292.66
2016,9,6,9,15,843.5,94.5,1.8,22.0,622.5,442.18,333.11
2016,9,6,9,30,858.0,97.0,1.8,22.0,664.0,493.99,374.8
2016,9,6,9,45,874.5,96.5,1.85,22.5,701.0,540.44,410.99
2016,9,6,10,0,891.0,96.0,1.9,23.0,738.0,586.55,445.95
2016,9,6,10,15,899.0,97.5,1.95,23.0,767.5,628.89,478.13
2016,9,6,10,30,907.0,99.0,2.0,23.0,797.0,669.79,508.62
2016,9,6,10,45,915.0,98.5,2.1,23.5,820.0,707.19,535.43
2016,9,6,11,0,923.0,98.0,2.2,24.0,843.0,742.74,559.11
2016,9,6,11,15,926.5,98.5,2.3,24.0,858.0,773.95,580.5
2016,9,6,11,30,930.0,99.0,2.4,24.0,873.0,802.73,600.25
2016,9,6,11,45,934.0,98.5,2.55,24.0,880.5,828.36,618.24
2016,9,6,12,0,938.0,98.0,2.7,24.0,888.0,851.31,634.47
2016,9,6,12,15,938.0,98.0,2.85,24.0,887.0,868.68,647.03
2016,9,6,12,30,938.0,98.0,3.0,24.0,886.0,883.04,657.69
2016,9,6,12,45,936.0,97.5,3.15,24.0,877.0,892.11,664.91
2016,9,6,13,0,934.0,97.0,3.3,24.0,868.0,898.02,670.14
2016,9,6,13,15,930.0,96.5,3.4,24.0,851.0,899.04,671.88
2016,9,6,13,30,926.0,96.0,3.5,24.0,834.0,896.87,671.62
2016,9,6,13,45,921.5,94.0,3.6,24.0,810.0,889.53,667.97
2016,9,6,14,0,917.0,92.0,3.7,24.0,786.0,879.07,662.29
2016,9,6,14,15,909.0,91.0,3.7,23.5,755.0,863.7,654.09
2016,9,6,14,30,901.0,90.0,3.7,23.0,724.0,845.47,643.96
2016,9,6,14,45,891.0,87.5,3.75,23.0,686.5,821.24,628.66
2016,9,6,15,0,881.0,85.0,3.8,23.0,649.0,794.46,611.55
2016,9,6,15,15,866.0,83.0,3.8,23.0,606.0,762.04,590.12
2016,9,6,15,30,851.0,81.0,3.8,23.0,563.0,727.7,567.19
2016,9,6,15,45,831.5,78.0,3.8,23.0,515.5,691.52,542.7
2016,9,6,16,0,812.0,75.0,3.8,23.0,468.0,649.89,513.85
2016,9,6,16,15,784.0,71.5,3.8,22.5,417.5,601.19,479.02
2016,9,6,16,30,756.0,68.0,3.8,22.0,367.0,552.41,442.62
2016,9,6,16,45,716.0,63.5,3.8,21.5,315.0,495.8,398.89
2016,9,6,17,0,676.0,59.0,3.8,21.0,263.0,440.69,354.74
2016,9,6,17,15,616.0,53.0,3.75,20.0,211.5,378.59,303.79
2016,9,6,17,30,556.0,47.0,3.7,19.0,160.0,318.31,252.33
2016,9,6,17,45,456.5,38.5,3.7,18.5,113.0,243.86,187.75
2016,9,6,18,0,357.0,30.0,3.7,18.0,66.0,178.37,126.75
2016,9,6,18,15,178.5,15.0,3.65,17.5,33.0,81.13,0.0
2016,9,6,18,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,9,6,18,45,0.0,0.0,3.6,16.5,0.0,0.0,0.0
2016,9,6,19,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,3.55,15.5,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,7,5,45,55.0,5.5,1.5,14.5,7.0,0.0,0.0
2016,9,7,6,0,110.0,11.0,1.5,15.0,14.0,10.81,0.0
2016,9,7,6,15,242.5,24.5,1.5,15.5,50.0,19.11,8.3
2016,9,7,6,30,375.0,38.0,1.5,16.0,86.0,29.02,19.35
2016,9,7,6,45,461.5,47.0,1.5,16.5,134.0,34.11,24.35
2016,9,7,7,0,548.0,56.0,1.5,17.0,182.0,38.92,28.83
2016,9,7,7,15,602.0,63.0,1.45,17.5,233.0,55.26,32.17
2016,9,7,7,30,656.0,70.0,1.4,18.0,284.0,97.79,52.31
2016,9,7,7,45,696.0,74.5,1.4,19.0,336.0,142.1,82.14
2016,9,7,8,0,736.0,79.0,1.4,20.0,388.0,193.55,122.37
2016,9,7,8,15,762.5,83.0,1.35,20.5,437.5,241.87,163.02
2016,9,7,8,30,789.0,87.0,1.3,21.0,487.0,292.37,206.05
2016,9,7,8,45,811.0,89.0,1.3,22.0,533.5,341.57,247.45
2016,9,7,9,0,833.0,91.0,1.3,23.0,580.0,392.01,288.79
2016,9,7,9,15,847.5,93.5,1.35,23.0,621.5,440.73,329.09
2016,9,7,9,30,862.0,96.0,1.4,23.0,663.0,492.68,370.65
2016,9,7,9,45,869.5,100.0,1.45,23.5,698.0,538.72,406.13
2016,9,7,10,0,877.0,104.0,1.5,24.0,733.0,583.74,439.83
2016,9,7,10,15,885.5,105.5,1.55,24.0,762.5,625.84,471.49
2016,9,7,10,30,894.0,107.0,1.6,24.0,792.0,666.58,501.54
2016,9,7,10,45,900.5,107.5,1.65,24.5,814.5,703.48,527.35
2016,9,7,11,0,907.0,108.0,1.7,25.0,837.0,738.5,550.56
2016,9,7,11,15,910.5,108.5,1.75,25.0,851.5,769.27,571.07
2016,9,7,11,30,914.0,109.0,1.8,25.0,866.0,797.66,589.97
2016,9,7,11,45,916.0,109.5,1.9,25.5,873.0,822.36,605.69
2016,9,7,12,0,918.0,110.0,2.0,26.0,880.0,844.37,619.62
2016,9,7,12,15,917.5,110.0,2.05,26.0,879.0,861.04,630.87
2016,9,7,12,30,917.0,110.0,2.1,26.0,878.0,874.74,640.29
2016,9,7,12,45,897.0,119.5,2.2,26.0,863.5,878.59,643.82
2016,9,7,13,0,877.0,129.0,2.3,26.0,849.0,879.21,645.4
2016,9,7,13,15,872.0,128.0,2.35,25.5,832.0,878.9,647.35
2016,9,7,13,30,867.0,127.0,2.4,25.0,815.0,875.58,647.42
2016,9,7,13,45,860.0,125.5,2.45,25.0,790.5,871.16,645.64
2016,9,7,14,0,853.0,124.0,2.5,25.0,766.0,859.97,639.42
2016,9,7,14,15,843.0,122.0,2.5,25.0,734.5,842.89,628.99
2016,9,7,14,30,833.0,120.0,2.5,25.0,703.0,823.14,616.85
2016,9,7,14,45,820.0,117.5,2.55,25.0,665.5,797.89,601.32
2016,9,7,15,0,807.0,115.0,2.6,25.0,628.0,770.38,584.17
2016,9,7,15,15,789.0,111.5,2.6,24.5,585.0,735.86,562.81
2016,9,7,15,30,771.0,108.0,2.6,24.0,542.0,699.69,540.02
2016,9,7,15,45,748.0,103.5,2.6,23.5,495.0,660.04,514.3
2016,9,7,16,0,725.0,99.0,2.6,23.0,448.0,617.14,484.56
2016,9,7,16,15,692.5,94.0,2.55,22.5,398.0,567.02,448.36
2016,9,7,16,30,660.0,89.0,2.5,22.0,348.0,517.31,411.46
2016,9,7,16,45,617.5,82.0,2.45,22.0,297.0,460.38,367.09
2016,9,7,17,0,575.0,75.0,2.4,22.0,246.0,405.34,322.86
2016,9,7,17,15,508.0,66.5,2.3,21.0,195.5,338.95,269.28
2016,9,7,17,30,441.0,58.0,2.2,20.0,145.0,277.25,217.59
2016,9,7,17,45,342.0,45.5,2.15,19.5,101.0,203.95,155.24
2016,9,7,18,0,243.0,33.0,2.1,19.0,57.0,140.41,96.97
2016,9,7,18,15,121.5,16.5,2.05,18.0,28.5,63.13,0.0
2016,9,7,18,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,9,7,18,45,0.0,0.0,1.95,16.5,0.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,0.4,16.5,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,8,5,45,32.0,5.5,1.0,11.5,6.0,0.0,0.0
2016,9,8,6,0,64.0,11.0,1.0,12.0,12.0,10.81,0.0
2016,9,8,6,15,195.0,25.5,0.9,12.0,46.5,19.85,8.51
2016,9,8,6,30,326.0,40.0,0.8,12.0,81.0,31.17,21.56
2016,9,8,6,45,415.5,50.5,0.75,12.5,128.0,37.52,27.82
2016,9,8,7,0,505.0,61.0,0.7,13.0,175.0,43.51,33.45
2016,9,8,7,15,260.0,88.5,0.65,13.5,148.0,74.37,54.55
2016,9,8,7,30,15.0,116.0,0.6,14.0,121.0,107.34,84.82
2016,9,8,7,45,20.5,135.5,0.55,15.0,143.5,127.18,100.21
2016,9,8,8,0,26.0,155.0,0.5,16.0,166.0,143.47,112.47
2016,9,8,8,15,76.0,187.0,0.5,16.5,224.5,184.5,143.08
2016,9,8,8,30,126.0,219.0,0.5,17.0,283.0,226.8,174.6
2016,9,8,8,45,212.5,233.0,0.5,17.5,352.5,275.73,210.58
2016,9,8,9,0,299.0,247.0,0.5,18.0,422.0,328.87,250.06
2016,9,8,9,15,368.5,248.0,0.5,18.0,479.0,375.72,285.58
2016,9,8,9,30,438.0,249.0,0.5,18.0,536.0,425.23,323.06
2016,9,8,9,45,497.0,241.5,0.5,18.5,583.5,470.39,356.47
2016,9,8,10,0,556.0,234.0,0.5,19.0,631.0,519.5,392.24
2016,9,8,10,15,580.0,238.5,0.55,19.5,668.0,562.38,422.98
2016,9,8,10,30,604.0,243.0,0.6,20.0,705.0,605.88,453.61
2016,9,8,10,45,747.0,179.0,0.65,20.5,766.0,664.44,496.59
2016,9,8,11,0,890.0,115.0,0.7,21.0,827.0,730.74,543.68
2016,9,8,11,15,708.5,211.5,0.75,21.0,785.0,718.41,532.13
2016,9,8,11,30,527.0,308.0,0.8,21.0,743.0,695.51,513.35
2016,9,8,11,45,538.0,301.5,0.85,21.0,749.0,713.72,527.11
2016,9,8,12,0,549.0,295.0,0.9,21.0,755.0,730.62,539.48
2016,9,8,12,15,725.0,205.5,0.95,21.0,811.5,799.48,590.93
2016,9,8,12,30,901.0,116.0,1.0,21.0,868.0,864.62,633.82
2016,9,8,12,45,680.0,219.5,1.1,21.0,783.0,799.36,591.01
2016,9,8,13,0,459.0,323.0,1.2,21.0,698.0,722.97,535.86
2016,9,8,13,15,662.0,224.0,1.2,21.0,753.5,801.88,596.14
2016,9,8,13,30,865.0,125.0,1.2,21.0,809.0,868.83,641.11
2016,9,8,13,45,859.5,123.0,1.3,21.0,784.5,865.04,639.89
2016,9,8,14,0,854.0,121.0,1.4,21.0,760.0,854.5,635.12
2016,9,8,14,15,844.0,119.0,1.45,20.5,728.5,837.36,626.59
2016,9,8,14,30,834.0,117.0,1.5,20.0,697.0,817.54,616.29
2016,9,8,14,45,823.0,113.5,1.6,20.0,660.0,792.76,601.89
2016,9,8,15,0,812.0,110.0,1.7,20.0,623.0,765.62,585.7
2016,9,8,15,15,794.5,107.0,1.75,19.5,580.0,731.9,565.32
2016,9,8,15,30,777.0,104.0,1.8,19.0,537.0,696.51,543.43
2016,9,8,15,45,756.0,99.0,1.85,19.0,490.5,655.0,515.65
2016,9,8,16,0,735.0,94.0,1.9,19.0,444.0,615.01,487.34
2016,9,8,16,15,703.5,89.0,1.9,18.5,394.0,565.27,451.42
2016,9,8,16,30,672.0,84.0,1.9,18.0,344.0,515.88,414.66
2016,9,8,16,45,630.0,77.0,1.9,18.0,293.0,458.92,370.02
2016,9,8,17,0,588.0,70.0,1.9,18.0,242.0,403.84,325.37
2016,9,8,17,15,523.0,62.0,1.85,17.5,192.0,338.77,271.67
2016,9,8,17,30,458.0,54.0,1.8,17.0,142.0,278.28,219.87
2016,9,8,17,45,358.0,42.0,1.8,16.5,98.0,204.92,156.76
2016,9,8,18,0,258.0,30.0,1.8,16.0,54.0,140.87,95.61
2016,9,8,18,15,129.0,15.0,1.75,15.5,27.0,52.89,0.0
2016,9,8,18,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,8,18,45,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,9,9,5,45,27.5,5.0,0.25,12.0,5.5,0.0,0.0
2016,9,9,6,0,55.0,10.0,0.2,12.0,11.0,9.83,0.0
2016,9,9,6,15,187.0,25.0,0.2,12.5,45.0,19.5,7.62
2016,9,9,6,30,319.0,40.0,0.2,13.0,79.0,31.4,21.66
2016,9,9,6,45,409.0,50.5,0.25,13.5,126.0,37.74,27.92
2016,9,9,7,0,499.0,61.0,0.3,14.0,173.0,43.72,33.52
2016,9,9,7,15,557.5,68.5,0.3,14.5,223.5,55.81,35.97
2016,9,9,7,30,616.0,76.0,0.3,15.0,274.0,96.47,54.16
2016,9,9,7,45,659.0,81.5,0.35,16.0,326.0,139.7,82.59
2016,9,9,8,0,702.0,87.0,0.4,17.0,378.0,187.26,119.14
2016,9,9,8,15,731.0,91.0,0.45,17.5,427.5,234.55,158.6
2016,9,9,8,30,760.0,95.0,0.5,18.0,477.0,287.42,203.18
2016,9,9,8,45,783.5,98.0,0.55,18.5,523.5,336.46,244.71
2016,9,9,9,0,807.0,101.0,0.6,19.0,570.0,386.95,286.6
2016,9,9,9,15,823.0,103.5,0.65,19.5,611.5,435.03,325.75
2016,9,9,9,30,839.0,106.0,0.7,20.0,653.0,483.35,363.95
2016,9,9,9,45,855.0,106.5,0.75,20.5,689.5,529.83,399.71
2016,9,9,10,0,871.0,107.0,0.8,21.0,726.0,578.42,435.89
2016,9,9,10,15,879.5,108.5,0.85,21.5,755.5,620.22,466.34
2016,9,9,10,30,888.0,110.0,0.9,22.0,785.0,660.65,495.1
2016,9,9,10,45,895.5,110.5,0.95,22.5,807.5,697.94,521.05
2016,9,9,11,0,903.0,111.0,1.0,23.0,830.0,733.41,544.82
2016,9,9,11,15,906.5,111.5,1.05,23.0,844.5,763.99,565.08
2016,9,9,11,30,910.0,112.0,1.1,23.0,859.0,792.18,583.77
2016,9,9,11,45,912.5,112.0,1.2,23.0,866.0,816.61,600.63
2016,9,9,12,0,915.0,112.0,1.3,23.0,873.0,838.35,615.8
2016,9,9,12,15,914.5,112.0,1.35,23.0,872.0,854.88,627.02
2016,9,9,12,30,914.0,112.0,1.4,23.0,871.0,868.44,636.45
2016,9,9,12,45,897.0,119.5,1.5,23.0,857.5,872.77,640.6
2016,9,9,13,0,880.0,127.0,1.6,23.0,844.0,873.9,642.83
2016,9,9,13,15,875.5,126.0,1.65,22.5,826.5,873.9,645.12
2016,9,9,13,30,871.0,125.0,1.7,22.0,809.0,870.88,645.53
2016,9,9,13,45,865.0,123.0,1.75,22.0,784.5,866.58,643.99
2016,9,9,14,0,859.0,121.0,1.8,22.0,760.0,855.54,638.06
2016,9,9,14,15,849.0,119.0,1.8,21.5,728.5,838.31,628.81
2016,9,9,14,30,839.0,117.0,1.8,21.0,697.0,818.39,617.79
2016,9,9,14,45,827.0,114.0,1.8,21.0,659.5,793.25,602.03
2016,9,9,15,0,815.0,111.0,1.8,21.0,622.0,765.77,584.65
2016,9,9,15,15,796.5,107.5,1.8,20.5,578.5,730.69,562.92
2016,9,9,15,30,778.0,104.0,1.8,20.0,535.0,693.97,539.76
2016,9,9,15,45,756.5,99.5,1.8,20.0,488.0,652.65,511.81
2016,9,9,16,0,735.0,95.0,1.8,20.0,441.0,612.99,483.4
2016,9,9,16,15,702.0,90.0,1.75,19.5,390.5,562.37,446.71
2016,9,9,16,30,669.0,85.0,1.7,19.0,340.0,512.22,409.32
2016,9,9,16,45,624.5,78.5,1.7,18.5,288.5,454.7,365.14
2016,9,9,17,0,580.0,72.0,1.7,18.0,237.0,399.22,320.88
2016,9,9,17,15,511.0,63.0,1.7,17.5,187.0,331.68,265.36
2016,9,9,17,30,442.0,54.0,1.7,17.0,137.0,269.1,211.99
2016,9,9,17,45,335.0,42.0,1.7,16.5,93.0,194.21,147.71
2016,9,9,18,0,228.0,30.0,1.7,16.0,49.0,128.72,83.89
2016,9,9,18,15,114.0,15.0,1.65,15.5,24.5,47.93,0.0
2016,9,9,18,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,9,18,45,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
