Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,10,4,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,10,5,45,23.0,4.5,1.0,10.5,5.0,0.0,0.0
2016,9,10,6,0,46.0,9.0,1.0,11.0,10.0,8.85,0.0
2016,9,10,6,15,178.0,24.0,1.0,11.5,43.0,18.73,6.32
2016,9,10,6,30,310.0,39.0,1.0,12.0,76.0,30.62,20.93
2016,9,10,6,45,397.5,50.0,1.05,12.5,122.0,37.48,27.71
2016,9,10,7,0,485.0,61.0,1.1,13.0,168.0,43.93,33.78
2016,9,10,7,15,544.0,69.0,1.05,13.5,218.5,54.49,36.25
2016,9,10,7,30,603.0,77.0,1.0,14.0,269.0,94.75,53.95
2016,9,10,7,45,641.5,83.5,1.0,14.5,319.5,137.53,82.4
2016,9,10,8,0,680.0,90.0,1.0,15.0,370.0,184.19,118.9
2016,9,10,8,15,709.0,94.5,1.0,15.5,418.5,230.71,158.16
2016,9,10,8,30,738.0,99.0,1.0,16.0,467.0,279.72,200.24
2016,9,10,8,45,758.0,103.5,1.05,16.5,512.0,331.19,244.36
2016,9,10,9,0,778.0,108.0,1.1,17.0,557.0,380.46,286.01
2016,9,10,9,15,794.0,110.5,1.15,17.0,598.0,427.16,325.41
2016,9,10,9,30,810.0,113.0,1.2,17.0,639.0,474.14,364.09
2016,9,10,9,45,820.5,116.0,1.25,17.5,673.5,518.86,399.4
2016,9,10,10,0,831.0,119.0,1.3,18.0,708.0,562.93,433.22
2016,9,10,10,15,840.0,121.0,1.3,18.0,737.0,604.33,464.73
2016,9,10,10,30,849.0,123.0,1.3,18.0,766.0,644.54,494.65
2016,9,10,10,45,853.5,125.0,1.35,18.5,787.0,680.41,520.3
2016,9,10,11,0,858.0,127.0,1.4,19.0,808.0,714.42,544.12
2016,9,10,11,15,862.0,127.5,1.4,19.0,822.5,744.54,564.65
2016,9,10,11,30,866.0,128.0,1.4,19.0,837.0,772.01,582.87
2016,9,10,11,45,866.5,129.0,1.4,19.5,843.0,794.91,596.82
2016,9,10,12,0,867.0,130.0,1.4,20.0,849.0,815.2,609.0
2016,9,10,12,15,866.5,130.0,1.4,20.0,847.0,831.01,619.37
2016,9,10,12,30,866.0,130.0,1.4,20.0,845.0,844.01,627.99
2016,9,10,12,45,854.5,134.5,1.4,20.0,833.0,852.44,633.68
2016,9,10,13,0,843.0,139.0,1.4,20.0,821.0,855.42,635.92
2016,9,10,13,15,837.5,137.5,1.4,19.5,804.0,854.3,636.82
2016,9,10,13,30,832.0,136.0,1.4,19.0,787.0,850.23,635.93
2016,9,10,13,45,824.0,134.5,1.4,19.0,762.0,841.16,630.63
2016,9,10,14,0,816.0,133.0,1.4,19.0,737.0,829.28,623.6
2016,9,10,14,15,805.0,131.0,1.4,18.5,705.5,811.7,613.97
2016,9,10,14,30,794.0,129.0,1.4,18.0,674.0,791.57,602.67
2016,9,10,14,45,778.5,126.5,1.4,18.0,636.5,764.96,585.74
2016,9,10,15,0,763.0,124.0,1.4,18.0,599.0,738.84,569.16
2016,9,10,15,15,743.5,120.0,1.4,18.0,556.0,703.85,546.19
2016,9,10,15,30,724.0,116.0,1.4,18.0,513.0,667.43,521.91
2016,9,10,15,45,697.5,111.5,1.4,18.0,466.5,624.4,491.54
2016,9,10,16,0,671.0,107.0,1.4,18.0,420.0,580.88,460.18
2016,9,10,16,15,636.0,101.0,1.4,17.5,370.5,530.12,423.39
2016,9,10,16,30,601.0,95.0,1.4,17.0,321.0,480.06,385.97
2016,9,10,16,45,552.0,87.0,1.45,17.0,271.0,421.05,339.77
2016,9,10,17,0,503.0,79.0,1.5,17.0,221.0,364.52,293.98
2016,9,10,17,15,434.0,68.5,1.5,16.5,173.0,298.76,239.63
2016,9,10,17,30,365.0,58.0,1.5,16.0,125.0,237.64,187.42
2016,9,10,17,45,265.0,43.5,1.55,15.5,83.5,167.52,127.08
2016,9,10,18,0,165.0,29.0,1.6,15.0,42.0,104.18,63.95
2016,9,10,18,15,82.5,14.5,1.6,14.5,21.0,37.89,0.0
2016,9,10,18,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,10,18,45,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,11,5,45,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,9,11,6,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,11,6,15,108.5,21.0,1.75,11.0,34.0,16.28,3.93
2016,9,11,6,30,217.0,42.0,1.8,11.0,68.0,32.42,22.47
2016,9,11,6,45,302.5,56.5,1.85,11.5,112.0,42.55,32.26
2016,9,11,7,0,388.0,71.0,1.9,12.0,156.0,52.17,41.24
2016,9,11,7,15,448.5,81.5,1.85,12.5,204.5,62.78,50.86
2016,9,11,7,30,509.0,92.0,1.8,13.0,253.0,100.63,62.89
2016,9,11,7,45,554.5,99.5,1.8,13.5,302.5,139.91,88.72
2016,9,11,8,0,600.0,107.0,1.8,14.0,352.0,183.94,122.79
2016,9,11,8,15,632.0,113.0,1.75,14.5,400.5,228.23,159.96
2016,9,11,8,30,664.0,119.0,1.7,15.0,449.0,275.42,200.39
2016,9,11,8,45,691.5,122.5,1.7,15.5,494.5,321.64,240.22
2016,9,11,9,0,719.0,126.0,1.7,16.0,540.0,369.83,281.05
2016,9,11,9,15,737.0,130.0,1.7,16.0,580.5,416.26,320.35
2016,9,11,9,30,755.0,134.0,1.7,16.0,621.0,463.26,359.17
2016,9,11,9,45,788.0,127.5,1.75,16.5,660.5,510.94,397.13
2016,9,11,10,0,821.0,121.0,1.8,17.0,700.0,557.04,433.11
2016,9,11,10,15,830.5,123.0,1.85,17.0,729.0,598.31,465.34
2016,9,11,10,30,840.0,125.0,1.9,17.0,758.0,638.43,496.11
2016,9,11,10,45,849.5,125.0,1.95,17.5,780.5,675.33,523.05
2016,9,11,11,0,859.0,125.0,2.0,18.0,803.0,711.13,548.65
2016,9,11,11,15,863.0,125.5,2.0,18.0,817.5,740.79,569.4
2016,9,11,11,30,867.0,126.0,2.0,18.0,832.0,768.21,588.03
2016,9,11,11,45,870.5,125.5,2.05,18.0,839.0,791.92,604.45
2016,9,11,12,0,874.0,125.0,2.1,18.0,846.0,813.11,619.19
2016,9,11,12,15,874.0,125.0,2.1,17.5,844.5,829.34,631.37
2016,9,11,12,30,874.0,125.0,2.1,17.0,843.0,842.74,641.76
2016,9,11,12,45,660.5,223.5,2.1,17.0,762.5,780.45,597.37
2016,9,11,13,0,447.0,322.0,2.1,17.0,682.0,707.3,540.81
2016,9,11,13,15,664.0,216.5,2.1,17.0,738.5,789.05,605.83
2016,9,11,13,30,881.0,111.0,2.1,17.0,795.0,858.55,654.78
2016,9,11,13,45,876.5,108.5,2.1,17.0,771.5,850.7,649.43
2016,9,11,14,0,872.0,106.0,2.1,17.0,748.0,839.86,642.93
2016,9,11,14,15,863.0,104.5,2.1,16.5,716.5,823.5,633.9
2016,9,11,14,30,854.0,103.0,2.1,16.0,685.0,804.44,623.05
2016,9,11,14,45,842.5,100.5,2.1,16.0,648.0,784.0,610.1
2016,9,11,15,0,831.0,98.0,2.1,16.0,611.0,757.05,592.5
2016,9,11,15,15,814.5,95.0,2.1,15.5,568.5,723.61,571.24
2016,9,11,15,30,798.0,92.0,2.1,15.0,526.0,688.42,548.45
2016,9,11,15,45,776.0,88.5,2.15,15.0,479.0,647.34,520.21
2016,9,11,16,0,754.0,85.0,2.2,15.0,432.0,605.31,489.48
2016,9,11,16,15,389.0,111.0,2.25,14.5,289.0,379.78,311.81
2016,9,11,16,30,24.0,137.0,2.3,14.0,146.0,153.52,123.74
2016,9,11,16,45,313.5,101.0,2.35,14.0,188.5,300.31,248.72
2016,9,11,17,0,603.0,65.0,2.4,14.0,231.0,397.5,326.22
2016,9,11,17,15,534.5,57.0,2.4,13.5,181.0,331.02,269.03
2016,9,11,17,30,466.0,49.0,2.4,13.0,131.0,269.49,214.83
2016,9,11,17,45,349.5,38.0,2.45,12.5,87.5,192.15,146.77
2016,9,11,18,0,233.0,27.0,2.5,12.0,44.0,121.26,69.49
2016,9,11,18,15,116.5,13.5,2.5,11.5,22.0,46.11,0.0
2016,9,11,18,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,11,18,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,9,12,5,45,0.0,0.0,2.85,8.5,0.0,0.0,0.0
2016,9,12,6,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,9,12,6,15,158.0,20.0,2.95,9.5,38.0,15.52,2.53
2016,9,12,6,30,316.0,40.0,3.0,10.0,76.0,32.14,22.2
2016,9,12,6,45,425.5,49.0,3.15,10.5,124.5,36.98,27.39
2016,9,12,7,0,535.0,58.0,3.3,11.0,173.0,41.67,31.96
2016,9,12,7,15,598.0,65.0,3.3,11.5,226.0,48.26,38.01
2016,9,12,7,30,661.0,72.0,3.3,12.0,279.0,90.45,49.93
2016,9,12,7,45,709.0,76.0,3.3,12.5,333.0,135.02,78.58
2016,9,12,8,0,757.0,80.0,3.3,13.0,387.0,187.77,120.0
2016,9,12,8,15,786.0,83.5,3.25,13.5,438.0,236.93,162.4
2016,9,12,8,30,815.0,87.0,3.2,14.0,489.0,288.52,208.05
2016,9,12,8,45,839.5,89.0,3.2,14.5,537.5,339.51,253.43
2016,9,12,9,0,864.0,91.0,3.2,15.0,586.0,391.94,299.3
2016,9,12,9,15,879.0,93.5,3.2,15.0,628.0,442.1,343.12
2016,9,12,9,30,894.0,96.0,3.2,15.0,670.0,495.42,388.25
2016,9,12,9,45,906.5,97.0,3.25,15.5,706.5,542.47,426.87
2016,9,12,10,0,919.0,98.0,3.3,16.0,743.0,588.77,463.85
2016,9,12,10,15,807.0,148.0,3.3,16.0,731.5,605.72,477.23
2016,9,12,10,30,695.0,198.0,3.3,16.0,720.0,613.36,482.68
2016,9,12,10,45,671.0,218.0,3.3,16.5,734.0,643.04,504.09
2016,9,12,11,0,647.0,238.0,3.3,17.0,748.0,669.65,522.55
2016,9,12,11,15,798.5,171.0,3.3,17.0,811.0,735.99,574.55
2016,9,12,11,30,950.0,104.0,3.3,17.0,874.0,805.69,625.14
2016,9,12,11,45,757.5,199.5,3.35,17.0,816.5,776.58,602.89
2016,9,12,12,0,565.0,295.0,3.4,17.0,759.0,736.31,569.7
2016,9,12,12,15,559.0,296.5,3.35,17.0,754.5,745.96,576.9
2016,9,12,12,30,553.0,298.0,3.3,17.0,750.0,753.6,582.3
2016,9,12,12,45,527.0,300.5,3.3,17.0,727.5,743.74,575.07
2016,9,12,13,0,501.0,303.0,3.3,17.0,705.0,731.61,566.33
2016,9,12,13,15,513.0,291.0,3.25,16.5,694.5,734.49,570.33
2016,9,12,13,30,525.0,279.0,3.2,16.0,684.0,735.35,572.82
2016,9,12,13,45,719.0,191.5,3.15,16.0,727.5,809.71,631.75
2016,9,12,14,0,913.0,104.0,3.1,16.0,771.0,868.23,673.35
2016,9,12,14,15,748.5,156.0,3.0,15.5,687.5,788.53,617.75
2016,9,12,14,30,584.0,208.0,2.9,15.0,604.0,700.6,553.51
2016,9,12,14,45,719.5,154.0,2.85,15.0,614.5,744.8,590.08
2016,9,12,15,0,855.0,100.0,2.8,15.0,625.0,774.17,612.3
2016,9,12,15,15,606.5,155.5,2.65,14.5,514.5,634.68,508.65
2016,9,12,15,30,358.0,211.0,2.5,14.0,404.0,491.85,397.09
2016,9,12,15,45,326.0,195.5,2.45,14.0,359.0,444.37,361.27
2016,9,12,16,0,294.0,180.0,2.4,14.0,314.0,397.81,325.0
2016,9,12,16,15,272.0,164.0,2.3,13.5,277.0,358.14,294.2
2016,9,12,16,30,250.0,148.0,2.2,13.0,240.0,319.33,263.35
2016,9,12,16,45,228.5,127.0,2.15,12.5,201.0,275.82,228.0
2016,9,12,17,0,207.0,106.0,2.1,12.0,162.0,233.34,192.5
2016,9,12,17,15,177.0,85.0,2.0,11.5,126.0,188.13,153.64
2016,9,12,17,30,147.0,64.0,1.9,11.0,90.0,144.96,115.62
2016,9,12,17,45,91.0,44.5,1.85,10.5,58.5,90.7,68.03
2016,9,12,18,0,35.0,25.0,1.8,10.0,27.0,43.5,19.2
2016,9,12,18,15,17.5,12.5,1.7,10.0,13.5,17.14,0.0
2016,9,12,18,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,12,18,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,9,13,6,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,9,13,6,15,121.5,20.0,2.15,9.5,33.5,15.56,1.32
2016,9,13,6,30,243.0,40.0,2.2,10.0,67.0,30.96,21.09
2016,9,13,6,45,334.5,53.5,2.25,10.5,112.0,40.35,30.36
2016,9,13,7,0,426.0,67.0,2.3,11.0,157.0,49.27,38.77
2016,9,13,7,15,488.5,76.5,2.2,11.5,207.0,56.39,45.32
2016,9,13,7,30,551.0,86.0,2.1,12.0,257.0,94.68,57.71
2016,9,13,7,45,598.0,92.0,2.05,12.5,307.5,134.83,83.26
2016,9,13,8,0,645.0,98.0,2.0,13.0,358.0,179.84,117.87
2016,9,13,8,15,676.5,103.5,2.0,13.5,407.0,225.75,156.67
2016,9,13,8,30,708.0,109.0,2.0,14.0,456.0,274.45,198.87
2016,9,13,8,45,735.5,111.5,2.0,14.5,502.5,321.81,240.21
2016,9,13,9,0,763.0,114.0,2.0,15.0,549.0,371.03,282.51
2016,9,13,9,15,780.5,117.5,2.0,15.5,590.0,421.53,324.94
2016,9,13,9,30,798.0,121.0,2.0,16.0,631.0,469.34,364.21
2016,9,13,9,45,811.5,123.0,2.05,16.5,666.5,514.0,400.19
2016,9,13,10,0,825.0,125.0,2.1,17.0,702.0,558.26,434.91
2016,9,13,10,15,834.5,127.0,2.1,17.0,731.0,599.59,467.19
2016,9,13,10,30,844.0,129.0,2.1,17.0,760.0,639.78,497.92
2016,9,13,10,45,854.0,128.5,2.1,17.5,782.5,676.57,524.64
2016,9,13,11,0,864.0,128.0,2.1,18.0,805.0,711.8,549.65
2016,9,13,11,15,868.5,129.0,2.05,18.0,819.5,742.74,571.37
2016,9,13,11,30,873.0,130.0,2.0,18.0,834.0,771.07,590.25
2016,9,13,11,45,878.5,128.0,2.0,18.5,841.5,794.9,605.2
2016,9,13,12,0,884.0,126.0,2.0,19.0,849.0,816.23,618.4
2016,9,13,12,15,883.5,126.0,1.95,19.0,847.0,832.13,628.63
2016,9,13,12,30,883.0,126.0,1.9,19.0,845.0,845.14,636.99
2016,9,13,12,45,887.5,122.0,1.9,19.0,837.0,855.32,644.01
2016,9,13,13,0,892.0,118.0,1.9,19.0,829.0,862.51,649.15
2016,9,13,13,15,887.0,117.0,1.85,19.0,811.5,861.83,648.61
2016,9,13,13,30,882.0,116.0,1.8,19.0,794.0,858.09,646.21
2016,9,13,13,45,875.0,114.5,1.8,19.0,768.5,849.16,640.96
2016,9,13,14,0,868.0,113.0,1.8,19.0,743.0,837.29,633.88
2016,9,13,14,15,857.5,111.0,1.75,19.0,711.0,823.32,624.99
2016,9,13,14,30,847.0,109.0,1.7,19.0,679.0,802.7,611.64
2016,9,13,14,45,833.0,106.5,1.65,19.0,640.5,776.26,594.36
2016,9,13,15,0,819.0,104.0,1.6,19.0,602.0,747.58,575.53
2016,9,13,15,15,800.5,101.0,1.55,18.5,558.5,712.96,553.48
2016,9,13,15,30,782.0,98.0,1.5,18.0,515.0,676.73,530.04
2016,9,13,15,45,756.5,94.0,1.45,18.0,467.5,633.22,499.41
2016,9,13,16,0,731.0,90.0,1.4,18.0,420.0,591.52,468.85
2016,9,13,16,15,696.5,85.0,1.3,17.5,369.5,540.5,431.1
2016,9,13,16,30,662.0,80.0,1.2,17.0,319.0,490.09,392.75
2016,9,13,16,45,612.0,73.5,1.2,16.5,267.5,430.52,346.48
2016,9,13,17,0,562.0,67.0,1.2,16.0,216.0,373.51,300.42
2016,9,13,17,15,488.5,58.0,1.1,15.5,167.0,305.91,243.93
2016,9,13,17,30,415.0,49.0,1.0,15.0,118.0,243.74,190.2
2016,9,13,17,45,298.5,36.0,0.9,14.5,76.5,167.82,124.23
2016,9,13,18,0,182.0,23.0,0.8,14.0,35.0,96.11,36.31
2016,9,13,18,15,91.0,11.5,0.75,13.5,17.5,36.12,0.0
2016,9,13,18,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,13,18,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,14,5,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,14,6,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,14,6,15,148.5,18.0,0.7,11.5,34.0,13.97,0.0
2016,9,14,6,30,297.0,36.0,0.7,12.0,68.0,28.51,18.75
2016,9,14,6,45,392.0,47.0,0.7,12.5,114.0,35.5,25.84
2016,9,14,7,0,487.0,58.0,0.7,13.0,160.0,42.08,32.08
2016,9,14,7,15,548.5,66.0,0.7,13.5,210.5,45.63,35.39
2016,9,14,7,30,610.0,74.0,0.7,14.0,261.0,85.67,48.35
2016,9,14,7,45,652.0,80.0,0.7,14.5,312.0,128.39,74.93
2016,9,14,8,0,694.0,86.0,0.7,15.0,363.0,175.33,110.58
2016,9,14,8,15,724.0,90.5,0.7,15.0,412.5,222.49,150.13
2016,9,14,8,30,754.0,95.0,0.7,15.0,462.0,275.44,195.52
2016,9,14,8,45,775.5,98.5,0.75,15.5,507.5,323.69,237.21
2016,9,14,9,0,797.0,102.0,0.8,16.0,553.0,373.19,279.23
2016,9,14,9,15,813.5,105.0,0.8,16.5,594.0,421.21,318.97
2016,9,14,9,30,830.0,108.0,0.8,17.0,635.0,469.5,357.7
2016,9,14,9,45,858.0,102.5,0.85,17.5,674.0,515.65,394.1
2016,9,14,10,0,886.0,97.0,0.9,18.0,713.0,564.94,431.76
2016,9,14,10,15,894.0,98.5,0.9,18.0,742.0,606.71,463.37
2016,9,14,10,30,902.0,100.0,0.9,18.0,771.0,647.02,493.2
2016,9,14,10,45,909.0,100.5,0.95,18.5,793.0,684.09,519.68
2016,9,14,11,0,916.0,101.0,1.0,19.0,815.0,719.25,544.21
2016,9,14,11,15,919.5,101.5,1.05,19.0,829.5,749.84,564.9
2016,9,14,11,30,923.0,102.0,1.1,19.0,844.0,777.99,583.95
2016,9,14,11,45,924.5,102.0,1.15,19.0,850.0,801.56,599.93
2016,9,14,12,0,926.0,102.0,1.2,19.0,856.0,822.34,614.13
2016,9,14,12,15,926.0,102.0,1.2,19.0,854.0,839.05,625.05
2016,9,14,12,30,926.0,102.0,1.2,19.0,852.0,852.76,634.09
2016,9,14,12,45,922.0,102.5,1.25,19.0,842.0,860.64,640.09
2016,9,14,13,0,918.0,103.0,1.3,19.0,832.0,865.38,644.19
2016,9,14,13,15,913.5,102.0,1.3,19.0,814.0,865.0,644.39
2016,9,14,13,30,909.0,101.0,1.3,19.0,796.0,861.47,642.69
2016,9,14,13,45,903.5,99.0,1.3,19.0,771.0,852.95,637.82
2016,9,14,14,0,898.0,97.0,1.3,19.0,746.0,841.38,631.08
2016,9,14,14,15,888.5,95.5,1.3,19.0,714.0,824.14,620.65
2016,9,14,14,30,879.0,94.0,1.3,19.0,682.0,804.15,608.46
2016,9,14,14,45,868.0,91.0,1.3,19.0,644.0,778.73,592.58
2016,9,14,15,0,857.0,88.0,1.3,19.0,606.0,750.89,575.02
2016,9,14,15,15,840.0,85.5,1.3,18.5,562.0,721.09,557.05
2016,9,14,15,30,823.0,83.0,1.3,18.0,518.0,685.43,534.66
2016,9,14,15,45,802.0,79.0,1.3,18.0,470.5,643.82,506.62
2016,9,14,16,0,781.0,75.0,1.3,18.0,423.0,601.16,475.96
2016,9,14,16,15,749.0,71.0,1.35,17.5,372.5,551.01,439.87
2016,9,14,16,30,717.0,67.0,1.4,17.0,322.0,501.16,402.61
2016,9,14,16,45,673.0,61.5,1.45,17.0,270.5,443.8,357.23
2016,9,14,17,0,629.0,56.0,1.5,17.0,219.0,391.18,313.7
2016,9,14,17,15,557.5,48.5,1.5,16.0,169.0,323.81,257.72
2016,9,14,17,30,486.0,41.0,1.5,15.0,119.0,261.82,203.92
2016,9,14,17,45,368.5,30.5,1.55,14.5,76.5,185.84,136.34
2016,9,14,18,0,251.0,20.0,1.6,14.0,34.0,112.62,25.39
2016,9,14,18,15,125.5,10.0,1.65,13.5,17.0,43.5,0.0
2016,9,14,18,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,15,6,15,191.0,15.5,1.75,12.5,35.5,11.66,0.0
2016,9,15,6,30,382.0,31.0,1.7,13.0,71.0,23.8,14.51
2016,9,15,6,45,476.0,39.5,1.7,13.5,118.5,28.75,19.72
2016,9,15,7,0,570.0,48.0,1.7,14.0,166.0,33.44,24.22
2016,9,15,7,15,628.0,54.0,1.65,14.5,217.0,35.8,26.44
2016,9,15,7,30,686.0,60.0,1.6,15.0,268.0,79.32,41.21
2016,9,15,7,45,724.5,64.5,1.55,16.0,320.0,124.01,68.18
2016,9,15,8,0,763.0,69.0,1.5,17.0,372.0,172.52,104.84
2016,9,15,8,15,790.0,72.0,1.45,17.5,421.5,220.94,145.5
2016,9,15,8,30,817.0,75.0,1.4,18.0,471.0,271.52,189.22
2016,9,15,8,45,837.0,78.0,1.35,18.5,517.0,321.88,232.95
2016,9,15,9,0,857.0,81.0,1.3,19.0,563.0,376.92,279.39
2016,9,15,9,15,871.0,83.0,1.3,19.0,604.0,425.45,320.53
2016,9,15,9,30,885.0,85.0,1.3,19.0,645.0,473.84,360.49
2016,9,15,9,45,895.5,87.0,1.35,19.5,680.5,520.16,397.3
2016,9,15,10,0,906.0,89.0,1.4,20.0,716.0,565.59,432.36
2016,9,15,10,15,913.5,90.0,1.45,20.0,744.5,607.27,464.64
2016,9,15,10,30,921.0,91.0,1.5,20.0,773.0,647.4,495.1
2016,9,15,10,45,925.5,92.5,1.6,20.5,794.5,684.33,522.05
2016,9,15,11,0,930.0,94.0,1.7,21.0,816.0,719.15,546.78
2016,9,15,11,15,933.0,94.5,1.8,21.0,830.0,749.67,568.01
2016,9,15,11,30,936.0,95.0,1.9,21.0,844.0,777.68,587.52
2016,9,15,11,45,936.0,96.0,2.0,21.0,849.5,801.28,604.05
2016,9,15,12,0,936.0,97.0,2.1,21.0,855.0,822.0,618.71
2016,9,15,12,15,935.5,97.0,2.2,21.0,852.5,838.38,630.51
2016,9,15,12,30,935.0,97.0,2.3,21.0,850.0,851.69,640.37
2016,9,15,12,45,925.5,100.0,2.45,21.0,838.0,857.65,645.76
2016,9,15,13,0,916.0,103.0,2.6,21.0,826.0,860.39,649.11
2016,9,15,13,15,911.0,102.5,2.7,21.0,808.0,860.05,650.11
2016,9,15,13,30,906.0,102.0,2.8,21.0,790.0,856.58,649.08
2016,9,15,13,45,899.0,100.5,2.9,21.0,764.5,847.33,644.19
2016,9,15,14,0,892.0,99.0,3.0,21.0,739.0,835.07,637.32
2016,9,15,14,15,882.0,97.5,3.05,21.0,706.5,817.48,626.5
2016,9,15,14,30,872.0,96.0,3.1,21.0,674.0,797.17,613.82
2016,9,15,14,45,859.5,93.5,3.15,21.0,636.0,771.26,597.17
2016,9,15,15,0,847.0,91.0,3.2,21.0,598.0,747.14,581.75
2016,9,15,15,15,829.0,88.0,3.25,20.5,554.0,712.21,559.45
2016,9,15,15,30,811.0,85.0,3.3,20.0,510.0,675.59,535.61
2016,9,15,15,45,787.0,81.5,3.35,20.0,462.5,632.91,505.45
2016,9,15,16,0,763.0,78.0,3.4,20.0,415.0,589.41,473.03
2016,9,15,16,15,729.0,74.0,3.4,19.5,364.0,538.74,434.89
2016,9,15,16,30,695.0,70.0,3.4,19.0,313.0,490.96,397.69
2016,9,15,16,45,646.0,64.0,3.45,18.5,261.5,431.65,350.16
2016,9,15,17,0,597.0,58.0,3.5,18.0,210.0,374.86,302.85
2016,9,15,17,15,520.5,50.5,3.45,17.5,161.0,306.93,244.82
2016,9,15,17,30,444.0,43.0,3.4,17.0,112.0,244.78,189.92
2016,9,15,17,45,314.5,31.0,3.4,16.5,70.5,165.37,119.21
2016,9,15,18,0,185.0,19.0,3.4,16.0,29.0,88.73,0.0
2016,9,15,18,15,92.5,9.5,3.35,15.5,14.5,33.74,0.0
2016,9,15,18,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,16,6,15,187.0,15.0,0.85,12.5,34.0,11.31,0.0
2016,9,16,6,30,374.0,30.0,0.8,13.0,68.0,23.02,13.75
2016,9,16,6,45,471.5,38.5,0.75,14.0,115.5,28.01,19.04
2016,9,16,7,0,569.0,47.0,0.7,15.0,163.0,32.75,23.52
2016,9,16,7,15,628.0,53.0,0.6,15.5,214.5,38.57,28.83
2016,9,16,7,30,687.0,59.0,0.5,16.0,266.0,76.52,39.42
2016,9,16,7,45,726.5,63.5,0.4,17.0,317.5,121.27,65.61
2016,9,16,8,0,766.0,68.0,0.3,18.0,369.0,169.93,101.47
2016,9,16,8,15,793.5,71.0,0.25,18.5,419.0,218.53,141.28
2016,9,16,8,30,821.0,74.0,0.2,19.0,469.0,269.33,184.0
2016,9,16,8,45,840.5,77.0,0.15,20.0,515.0,319.67,225.98
2016,9,16,9,0,860.0,80.0,0.1,21.0,561.0,374.63,270.24
2016,9,16,9,15,874.5,82.0,0.2,21.0,602.5,423.43,310.62
2016,9,16,9,30,889.0,84.0,0.3,21.0,644.0,472.14,350.11
2016,9,16,9,45,898.5,86.5,0.4,21.5,679.5,518.54,386.3
2016,9,16,10,0,908.0,89.0,0.5,22.0,715.0,563.96,420.8
2016,9,16,10,15,916.0,90.5,0.65,22.5,744.0,606.41,452.88
2016,9,16,10,30,924.0,92.0,0.8,23.0,773.0,647.35,483.2
2016,9,16,10,45,929.0,93.0,0.95,23.5,794.5,684.18,510.08
2016,9,16,11,0,934.0,94.0,1.1,24.0,816.0,718.9,535.01
2016,9,16,11,15,937.0,95.0,1.2,24.0,830.0,749.97,556.24
2016,9,16,11,30,940.0,96.0,1.3,24.0,844.0,778.5,575.8
2016,9,16,11,45,941.0,96.5,1.4,24.0,849.5,802.4,592.31
2016,9,16,12,0,942.0,97.0,1.5,24.0,855.0,823.44,607.01
2016,9,16,12,15,941.5,97.0,1.55,24.0,853.0,839.84,618.21
2016,9,16,12,30,941.0,97.0,1.6,24.0,851.0,853.17,627.52
2016,9,16,12,45,936.5,97.5,1.7,24.0,840.5,860.65,633.66
2016,9,16,13,0,932.0,98.0,1.8,24.0,830.0,864.91,637.83
2016,9,16,13,15,927.5,97.0,1.85,24.0,811.5,864.41,638.48
2016,9,16,13,30,923.0,96.0,1.9,24.0,793.0,860.71,637.18
2016,9,16,13,45,916.0,95.0,1.95,24.0,767.5,851.82,632.55
2016,9,16,14,0,909.0,94.0,2.0,24.0,742.0,839.87,626.0
2016,9,16,14,15,899.5,92.5,2.0,24.0,709.5,822.43,615.39
2016,9,16,14,30,890.0,91.0,2.0,24.0,677.0,802.19,602.99
2016,9,16,14,45,877.0,89.0,2.05,24.0,638.5,776.08,586.97
2016,9,16,15,0,864.0,87.0,2.1,24.0,600.0,747.61,569.25
2016,9,16,15,15,846.5,84.5,2.15,23.5,556.0,717.25,551.1
2016,9,16,15,30,829.0,82.0,2.2,23.0,512.0,681.09,528.5
2016,9,16,15,45,805.5,78.5,2.25,23.0,463.5,638.26,499.28
2016,9,16,16,0,782.0,75.0,2.3,23.0,415.0,594.55,467.7
2016,9,16,16,15,748.0,71.0,2.35,22.5,364.0,543.34,430.35
2016,9,16,16,30,714.0,67.0,2.4,22.0,313.0,492.57,391.97
2016,9,16,16,45,663.0,61.5,2.5,21.5,261.0,434.52,346.44
2016,9,16,17,0,612.0,56.0,2.6,21.0,209.0,376.88,299.35
2016,9,16,17,15,534.0,48.5,2.7,20.0,159.0,308.03,242.07
2016,9,16,17,30,456.0,41.0,2.8,19.0,109.0,245.11,187.53
2016,9,16,17,45,321.0,29.5,2.9,18.5,68.0,164.51,115.42
2016,9,16,18,0,186.0,18.0,3.0,18.0,27.0,85.91,0.0
2016,9,16,18,15,93.0,9.0,3.0,17.5,13.5,32.97,0.0
2016,9,16,18,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,2.9,16.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,17,6,15,186.5,14.5,0.95,14.0,33.0,10.96,0.0
2016,9,17,6,30,373.0,29.0,0.9,15.0,66.0,22.23,12.82
2016,9,17,6,45,471.5,37.0,0.85,16.0,113.0,26.83,17.79
2016,9,17,7,0,570.0,45.0,0.8,17.0,160.0,31.21,21.92
2016,9,17,7,15,628.5,51.0,0.7,17.5,211.0,36.93,27.11
2016,9,17,7,30,687.0,57.0,0.6,18.0,262.0,72.78,36.78
2016,9,17,7,45,727.0,61.0,0.55,18.5,313.5,117.04,62.04
2016,9,17,8,0,767.0,65.0,0.5,19.0,365.0,165.27,97.43
2016,9,17,8,15,793.5,68.0,0.5,19.5,414.0,213.64,137.13
2016,9,17,8,30,820.0,71.0,0.5,20.0,463.0,264.1,179.88
2016,9,17,8,45,658.5,127.5,0.5,21.0,462.0,304.58,218.92
2016,9,17,9,0,497.0,184.0,0.5,22.0,461.0,332.16,245.01
2016,9,17,9,15,692.0,132.0,0.55,22.5,548.5,387.79,286.76
2016,9,17,9,30,887.0,80.0,0.6,23.0,636.0,465.02,344.77
2016,9,17,9,45,898.0,81.5,0.7,23.5,671.0,511.05,380.53
2016,9,17,10,0,909.0,83.0,0.8,24.0,706.0,556.21,414.94
2016,9,17,10,15,916.5,84.5,0.9,24.0,734.5,598.31,447.15
2016,9,17,10,30,924.0,86.0,1.0,24.0,763.0,638.85,477.63
2016,9,17,10,45,928.0,87.0,1.15,24.5,784.0,674.93,503.99
2016,9,17,11,0,932.0,88.0,1.3,25.0,805.0,708.84,528.31
2016,9,17,11,15,935.0,88.5,1.35,25.0,819.0,739.24,548.64
2016,9,17,11,30,938.0,89.0,1.4,25.0,833.0,767.11,567.25
2016,9,17,11,45,938.5,90.0,1.5,25.0,838.5,790.95,583.7
2016,9,17,12,0,939.0,91.0,1.6,25.0,844.0,811.93,598.33
2016,9,17,12,15,938.5,91.0,1.7,25.0,841.5,828.16,609.91
2016,9,17,12,30,938.0,91.0,1.8,25.0,839.0,841.32,619.6
2016,9,17,12,45,925.0,96.0,1.9,25.0,826.0,846.42,624.07
2016,9,17,13,0,912.0,101.0,2.0,25.0,813.0,848.27,626.56
2016,9,17,13,15,907.5,100.5,2.1,25.0,795.0,848.2,627.9
2016,9,17,13,30,903.0,100.0,2.2,25.0,777.0,845.01,627.26
2016,9,17,13,45,895.5,98.5,2.3,25.0,751.5,835.25,622.31
2016,9,17,14,0,888.0,97.0,2.4,25.0,726.0,822.5,615.42
2016,9,17,14,15,878.0,95.5,2.45,25.0,694.0,804.87,604.91
2016,9,17,14,30,868.0,94.0,2.5,25.0,662.0,784.54,592.58
2016,9,17,14,45,855.0,91.5,2.6,25.0,623.5,758.26,576.41
2016,9,17,15,0,842.0,89.0,2.7,25.0,585.0,733.75,561.37
2016,9,17,15,15,823.5,86.5,2.75,24.5,541.5,699.16,539.78
2016,9,17,15,30,805.0,84.0,2.8,24.0,498.0,662.94,516.69
2016,9,17,15,45,781.0,80.5,2.9,24.0,450.5,620.53,487.08
2016,9,17,16,0,757.0,77.0,3.0,24.0,403.0,577.33,455.54
2016,9,17,16,15,722.0,72.5,3.05,23.5,352.5,525.91,417.5
2016,9,17,16,30,687.0,68.0,3.1,23.0,302.0,477.48,380.37
2016,9,17,16,45,637.0,62.0,3.15,22.5,250.5,418.37,333.51
2016,9,17,17,0,587.0,56.0,3.2,22.0,199.0,361.9,286.92
2016,9,17,17,15,506.5,48.0,3.25,21.0,150.5,292.81,229.18
2016,9,17,17,30,426.0,40.0,3.3,20.0,102.0,229.95,174.65
2016,9,17,17,45,291.5,28.0,3.35,19.5,62.5,151.17,103.04
2016,9,17,18,0,157.0,16.0,3.4,19.0,23.0,62.65,0.0
2016,9,17,18,15,78.5,8.0,3.4,18.5,11.5,7.86,0.0
2016,9,17,18,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,3.45,17.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,3.25,16.5,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,18,6,15,185.0,13.5,1.1,17.0,31.5,10.15,0.0
2016,9,18,6,30,370.0,27.0,1.1,18.0,63.0,20.5,11.04
2016,9,18,6,45,469.0,35.0,1.1,19.0,109.0,25.21,16.09
2016,9,18,7,0,568.0,43.0,1.1,20.0,155.0,32.43,22.65
2016,9,18,7,15,626.0,48.5,1.05,20.5,205.5,34.85,24.9
2016,9,18,7,30,684.0,54.0,1.0,21.0,256.0,68.03,33.3
2016,9,18,7,45,723.5,58.0,0.95,21.5,307.0,112.01,57.69
2016,9,18,8,0,763.0,62.0,0.9,22.0,358.0,159.87,92.33
2016,9,18,8,15,789.5,65.0,0.9,22.5,406.5,207.96,131.48
2016,9,18,8,30,816.0,68.0,0.9,23.0,455.0,258.12,173.82
2016,9,18,8,45,836.0,70.0,0.9,24.0,500.5,311.21,218.25
2016,9,18,9,0,856.0,72.0,0.9,25.0,546.0,361.14,259.4
2016,9,18,9,15,870.0,74.0,0.95,25.0,586.5,409.36,299.55
2016,9,18,9,30,884.0,76.0,1.0,25.0,627.0,457.44,338.6
2016,9,18,9,45,899.0,75.5,1.05,25.5,662.5,503.32,374.36
2016,9,18,10,0,914.0,75.0,1.1,26.0,698.0,548.63,408.66
2016,9,18,10,15,921.5,76.0,1.25,26.0,726.5,590.32,440.97
2016,9,18,10,30,929.0,77.0,1.4,26.0,755.0,630.43,471.56
2016,9,18,10,45,934.5,77.5,1.55,26.5,776.0,667.01,498.22
2016,9,18,11,0,940.0,78.0,1.7,27.0,797.0,701.49,522.66
2016,9,18,11,15,943.0,78.5,1.85,27.0,810.5,731.97,543.84
2016,9,18,11,30,946.0,79.0,2.0,27.0,824.0,759.89,563.3
2016,9,18,11,45,947.0,79.0,2.15,27.0,829.5,783.14,579.66
2016,9,18,12,0,948.0,79.0,2.3,27.0,835.0,803.49,594.15
2016,9,18,12,15,947.5,79.0,2.4,27.0,833.0,819.69,605.6
2016,9,18,12,30,947.0,79.0,2.5,27.0,831.0,832.78,615.1
2016,9,18,12,45,942.5,80.0,2.6,27.0,820.0,840.54,621.16
2016,9,18,13,0,938.0,81.0,2.7,27.0,809.0,845.08,625.21
2016,9,18,13,15,934.0,80.5,2.75,27.0,791.0,845.24,626.13
2016,9,18,13,30,930.0,80.0,2.8,27.0,773.0,842.18,625.06
2016,9,18,13,45,924.0,78.5,2.9,27.0,748.0,833.27,620.47
2016,9,18,14,0,918.0,77.0,3.0,27.0,723.0,821.26,613.88
2016,9,18,14,15,909.0,76.0,3.05,27.0,691.0,804.41,603.76
2016,9,18,14,30,900.0,75.0,3.1,27.0,659.0,784.74,591.76
2016,9,18,14,45,888.0,73.0,3.15,27.0,620.5,759.0,575.54
2016,9,18,15,0,876.0,71.0,3.2,27.0,582.0,730.86,557.57
2016,9,18,15,15,859.5,69.0,3.25,26.5,539.0,697.28,536.65
2016,9,18,15,30,843.0,67.0,3.3,26.0,496.0,661.94,514.12
2016,9,18,15,45,820.5,64.0,3.35,26.0,448.5,619.95,485.31
2016,9,18,16,0,798.0,61.0,3.4,26.0,401.0,580.91,456.48
2016,9,18,16,15,766.0,58.0,3.4,25.5,351.0,531.74,419.95
2016,9,18,16,30,734.0,55.0,3.4,25.0,301.0,482.92,382.42
2016,9,18,16,45,687.5,50.5,3.4,24.5,250.0,425.53,336.79
2016,9,18,17,0,641.0,46.0,3.4,24.0,199.0,370.37,291.08
2016,9,18,17,15,564.5,39.5,3.35,23.0,150.0,302.56,234.23
2016,9,18,17,30,488.0,33.0,3.3,22.0,101.0,240.41,179.95
2016,9,18,17,45,350.0,23.5,3.3,21.5,61.5,164.17,107.3
2016,9,18,18,0,212.0,14.0,3.3,21.0,22.0,76.08,0.0
2016,9,18,18,15,106.0,7.0,3.25,20.5,11.0,0.0,0.0
2016,9,18,18,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,3.15,19.5,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,3.05,18.5,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,2.7,17.5,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,19,6,15,204.0,12.0,2.55,16.5,31.5,9.58,0.0
2016,9,19,6,30,408.0,24.0,2.6,17.0,63.0,19.43,10.03
2016,9,19,6,45,504.0,31.0,2.65,18.0,109.0,23.79,14.88
2016,9,19,7,0,600.0,38.0,2.7,19.0,155.0,27.97,18.82
2016,9,19,7,15,656.0,43.0,2.7,19.5,205.5,30.22,20.92
2016,9,19,7,30,712.0,48.0,2.7,20.0,256.0,61.99,28.63
2016,9,19,7,45,749.0,51.5,2.7,20.5,306.5,106.69,52.97
2016,9,19,8,0,786.0,55.0,2.7,21.0,357.0,159.13,91.52
2016,9,19,8,15,811.5,57.5,2.7,21.5,406.0,207.62,131.57
2016,9,19,8,30,837.0,60.0,2.7,22.0,455.0,257.97,174.97
2016,9,19,8,45,856.0,62.0,2.75,23.0,500.0,307.59,218.01
2016,9,19,9,0,875.0,64.0,2.8,24.0,545.0,357.98,260.98
2016,9,19,9,15,888.5,66.0,2.8,24.0,586.0,406.75,302.83
2016,9,19,9,30,902.0,68.0,2.8,24.0,627.0,455.3,343.5
2016,9,19,9,45,911.5,69.5,2.85,24.5,661.5,501.03,380.43
2016,9,19,10,0,921.0,71.0,2.9,25.0,696.0,545.72,415.51
2016,9,19,10,15,928.5,72.5,2.9,25.0,724.5,588.06,448.6
2016,9,19,10,30,936.0,74.0,2.9,25.0,753.0,628.81,479.75
2016,9,19,10,45,940.5,75.0,2.95,25.5,774.5,665.39,506.47
2016,9,19,11,0,945.0,76.0,3.0,26.0,796.0,699.79,530.89
2016,9,19,11,15,948.5,76.5,3.0,26.0,809.5,730.67,551.91
2016,9,19,11,30,952.0,77.0,3.0,26.0,823.0,759.0,571.09
2016,9,19,11,45,952.0,78.0,3.05,26.0,828.5,782.55,587.21
2016,9,19,12,0,952.0,79.0,3.1,26.0,834.0,803.17,601.39
2016,9,19,12,15,952.0,79.0,3.15,26.0,832.0,819.75,612.88
2016,9,19,12,30,952.0,79.0,3.2,26.0,830.0,833.23,622.38
2016,9,19,12,45,942.5,82.5,3.25,26.0,818.5,839.58,627.16
2016,9,19,13,0,933.0,86.0,3.3,26.0,807.0,842.67,629.9
2016,9,19,13,15,929.0,85.5,3.3,25.5,789.0,842.81,631.73
2016,9,19,13,30,925.0,85.0,3.3,25.0,771.0,839.75,631.53
2016,9,19,13,45,920.0,83.5,3.35,25.0,746.5,831.67,627.07
2016,9,19,14,0,915.0,82.0,3.4,25.0,722.0,820.48,620.59
2016,9,19,14,15,906.5,80.5,3.4,25.0,689.5,803.53,609.96
2016,9,19,14,30,898.0,79.0,3.4,25.0,657.0,783.75,597.44
2016,9,19,14,45,887.0,76.5,3.4,25.0,619.0,758.28,580.94
2016,9,19,15,0,876.0,74.0,3.4,25.0,581.0,730.35,562.68
2016,9,19,15,15,859.0,72.0,3.35,24.5,537.5,696.47,540.88
2016,9,19,15,30,842.0,70.0,3.3,24.0,494.0,660.85,517.56
2016,9,19,15,45,820.0,67.0,3.3,23.5,446.5,623.2,492.01
2016,9,19,16,0,798.0,64.0,3.3,23.0,399.0,580.69,461.15
2016,9,19,16,15,765.0,60.5,3.25,22.5,348.5,530.44,423.25
2016,9,19,16,30,732.0,57.0,3.2,22.0,298.0,480.62,384.37
2016,9,19,16,45,683.5,52.0,3.2,21.5,246.5,421.87,337.12
2016,9,19,17,0,635.0,47.0,3.2,21.0,195.0,365.49,289.86
2016,9,19,17,15,555.0,40.5,3.15,20.0,146.0,296.73,231.54
2016,9,19,17,30,475.0,34.0,3.1,19.0,97.0,237.64,178.87
2016,9,19,17,45,328.5,23.5,3.1,18.5,58.0,153.8,96.8
2016,9,19,18,0,182.0,13.0,3.1,18.0,19.0,65.41,0.0
2016,9,19,18,15,91.0,6.5,3.05,17.5,9.5,0.0,0.0
2016,9,19,18,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
