Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,30,7,0,478.0,43.0,3.3,11.0,119.0,31.73,22.6
2016,9,30,7,15,551.0,50.0,3.35,11.5,168.0,35.01,25.88
2016,9,30,7,30,624.0,57.0,3.4,12.0,217.0,42.5,32.73
2016,9,30,7,45,674.5,61.5,3.45,12.5,268.0,86.57,46.05
2016,9,30,8,0,725.0,66.0,3.5,13.0,319.0,131.99,75.28
2016,9,30,8,15,757.0,69.5,3.55,13.0,367.5,178.34,112.28
2016,9,30,8,30,789.0,73.0,3.6,13.0,416.0,227.32,154.83
2016,9,30,8,45,813.5,75.5,3.65,13.5,462.0,275.83,198.36
2016,9,30,9,0,838.0,78.0,3.7,14.0,508.0,325.69,243.1
2016,9,30,9,15,855.0,80.5,3.65,14.0,548.5,377.34,289.23
2016,9,30,9,30,872.0,83.0,3.6,14.0,589.0,425.54,331.77
2016,9,30,9,45,885.5,84.5,3.6,14.5,624.0,471.12,370.74
2016,9,30,10,0,899.0,86.0,3.6,15.0,659.0,515.99,408.08
2016,9,30,10,15,908.5,87.5,3.6,15.0,687.5,557.85,442.91
2016,9,30,10,30,918.0,89.0,3.6,15.0,716.0,598.26,475.83
2016,9,30,10,45,922.5,90.5,3.6,15.5,736.5,634.06,503.64
2016,9,30,11,0,927.0,92.0,3.6,16.0,757.0,667.69,529.17
2016,9,30,11,15,931.0,92.5,3.6,15.5,770.5,697.71,553.56
2016,9,30,11,30,935.0,93.0,3.6,15.0,784.0,725.23,575.56
2016,9,30,11,45,936.5,93.5,3.65,15.0,789.0,748.36,592.4
2016,9,30,12,0,938.0,94.0,3.7,15.0,794.0,768.64,607.23
2016,9,30,12,15,937.5,94.0,3.7,15.0,791.0,784.0,618.35
2016,9,30,12,30,937.0,94.0,3.7,15.0,788.0,796.28,627.35
2016,9,30,12,45,935.5,93.0,3.75,15.0,777.0,803.64,633.16
2016,9,30,13,0,934.0,92.0,3.8,15.0,766.0,807.82,636.82
2016,9,30,13,15,571.5,209.5,3.8,15.0,619.0,658.73,523.86
2016,9,30,13,30,209.0,327.0,3.8,15.0,472.0,495.32,392.48
2016,9,30,13,45,357.5,275.0,3.8,15.0,510.5,560.61,447.61
2016,9,30,14,0,506.0,223.0,3.8,15.0,549.0,622.92,498.72
2016,9,30,14,15,516.0,206.5,3.7,14.5,525.0,609.3,489.91
2016,9,30,14,30,526.0,190.0,3.6,14.0,501.0,593.34,479.67
2016,9,30,14,45,425.5,201.0,3.55,14.0,441.5,526.92,427.38
2016,9,30,15,0,325.0,212.0,3.5,14.0,382.0,456.26,371.34
2016,9,30,15,15,282.5,198.0,3.45,13.5,337.0,407.23,333.51
2016,9,30,15,30,240.0,184.0,3.4,13.0,292.0,359.45,295.88
2016,9,30,15,45,235.0,163.5,3.4,13.0,259.0,328.37,271.33
2016,9,30,16,0,230.0,143.0,3.4,13.0,226.0,296.73,245.72
2016,9,30,16,15,212.5,124.0,3.35,12.5,192.0,259.73,215.31
2016,9,30,16,30,195.0,105.0,3.3,12.0,158.0,223.36,184.61
2016,9,30,16,45,171.5,84.5,3.25,12.0,124.0,183.12,149.52
2016,9,30,17,0,148.0,64.0,3.2,12.0,90.0,144.14,114.81
2016,9,30,17,15,108.5,44.5,3.1,11.5,60.5,101.94,77.1
2016,9,30,17,30,69.0,25.0,3.0,11.0,31.0,58.97,31.48
2016,9,30,17,45,34.5,12.5,2.95,11.0,15.5,21.98,0.0
2016,9,30,18,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,30,18,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,9,30,18,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,1,6,15,108.0,10.5,1.1,8.5,16.5,10.32,0.0
2016,10,1,6,30,216.0,21.0,1.1,9.0,33.0,16.92,0.0
2016,10,1,6,45,346.0,32.0,1.15,10.0,75.5,24.68,15.54
2016,10,1,7,0,476.0,43.0,1.2,11.0,118.0,31.94,22.8
2016,10,1,7,15,551.5,50.5,1.25,11.5,167.5,35.64,26.47
2016,10,1,7,30,627.0,58.0,1.3,12.0,217.0,41.42,31.8
2016,10,1,7,45,677.0,62.5,1.4,12.5,267.5,82.14,42.88
2016,10,1,8,0,727.0,67.0,1.5,13.0,318.0,130.88,74.3
2016,10,1,8,15,759.5,71.0,1.55,13.5,367.0,177.72,110.92
2016,10,1,8,30,792.0,75.0,1.6,14.0,416.0,227.25,152.98
2016,10,1,8,45,816.5,77.5,1.65,14.5,461.5,275.79,195.81
2016,10,1,9,0,841.0,80.0,1.7,15.0,507.0,325.7,239.78
2016,10,1,9,15,857.5,82.0,1.7,15.0,547.5,373.42,282.01
2016,10,1,9,30,874.0,84.0,1.7,15.0,588.0,424.31,325.74
2016,10,1,9,45,891.5,84.0,1.75,15.5,623.5,470.28,364.18
2016,10,1,10,0,909.0,84.0,1.8,16.0,659.0,515.82,401.26
2016,10,1,10,15,917.0,85.0,1.85,16.0,687.0,556.72,434.67
2016,10,1,10,30,925.0,86.0,1.9,16.0,715.0,596.02,466.14
2016,10,1,10,45,931.0,87.0,2.0,16.5,735.5,632.35,494.11
2016,10,1,11,0,937.0,88.0,2.1,17.0,756.0,666.58,519.95
2016,10,1,11,15,940.5,88.5,2.2,17.0,769.0,696.44,543.16
2016,10,1,11,30,944.0,89.0,2.3,17.0,782.0,723.74,564.0
2016,10,1,11,45,944.5,89.5,2.45,17.5,786.5,746.27,579.55
2016,10,1,12,0,945.0,90.0,2.6,18.0,791.0,765.87,593.07
2016,10,1,12,15,944.5,89.5,2.65,18.0,787.5,780.73,603.82
2016,10,1,12,30,944.0,89.0,2.7,18.0,784.0,792.47,612.5
2016,10,1,12,45,942.0,88.0,2.8,18.0,772.5,799.41,618.25
2016,10,1,13,0,940.0,87.0,2.9,18.0,761.0,803.12,621.88
2016,10,1,13,15,935.0,86.5,2.95,17.5,741.5,801.87,623.03
2016,10,1,13,30,930.0,86.0,3.0,17.0,722.0,797.42,622.06
2016,10,1,13,45,922.5,84.5,3.1,17.0,695.5,786.88,615.97
2016,10,1,14,0,915.0,83.0,3.2,17.0,669.0,773.29,607.78
2016,10,1,14,15,904.0,81.0,3.25,17.0,635.0,753.65,594.99
2016,10,1,14,30,893.0,79.0,3.3,17.0,601.0,731.29,580.25
2016,10,1,14,45,878.0,77.0,3.35,17.0,561.5,703.59,561.51
2016,10,1,15,0,863.0,75.0,3.4,17.0,522.0,673.68,541.0
2016,10,1,15,15,842.0,72.5,3.45,16.5,477.0,640.95,518.36
2016,10,1,15,30,821.0,70.0,3.5,16.0,432.0,603.14,490.69
2016,10,1,15,45,791.0,66.5,3.55,16.0,383.5,557.6,455.33
2016,10,1,16,0,761.0,63.0,3.6,16.0,335.0,511.72,418.69
2016,10,1,16,15,717.5,58.5,3.55,15.5,284.0,457.54,374.8
2016,10,1,16,30,674.0,54.0,3.5,15.0,233.0,404.67,330.37
2016,10,1,16,45,605.0,48.0,3.45,14.5,182.5,340.32,275.01
2016,10,1,17,0,536.0,42.0,3.4,14.0,132.0,283.68,224.15
2016,10,1,17,15,415.0,32.5,3.25,13.5,87.5,206.22,155.16
2016,10,1,17,30,294.0,23.0,3.1,13.0,43.0,133.48,65.12
2016,10,1,17,45,147.0,11.5,3.0,12.5,21.5,51.92,0.0
2016,10,1,18,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,1,18,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,10,1,18,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,2,6,15,0.0,2.5,1.9,9.5,2.5,2.46,0.0
2016,10,2,6,30,0.0,5.0,2.0,10.0,5.0,4.82,0.0
2016,10,2,6,45,0.0,11.5,2.15,10.5,11.5,11.09,3.79
2016,10,2,7,0,0.0,18.0,2.3,11.0,18.0,17.36,9.8
2016,10,2,7,15,0.0,26.5,2.35,11.0,26.5,25.57,17.43
2016,10,2,7,30,0.0,35.0,2.4,11.0,35.0,33.79,25.01
2016,10,2,7,45,0.0,43.0,2.45,11.5,43.0,41.52,30.27
2016,10,2,8,0,0.0,51.0,2.5,12.0,51.0,49.27,36.81
2016,10,2,8,15,33.5,113.5,2.5,12.0,128.0,109.5,86.37
2016,10,2,8,30,67.0,176.0,2.5,12.0,205.0,171.33,136.44
2016,10,2,8,45,33.5,159.5,2.5,12.5,174.0,154.92,123.65
2016,10,2,9,0,0.0,143.0,2.5,13.0,143.0,135.85,108.43
2016,10,2,9,15,407.0,121.5,2.5,13.0,354.5,247.98,193.29
2016,10,2,9,30,814.0,100.0,2.5,13.0,566.0,409.46,319.26
2016,10,2,9,45,539.5,192.0,2.5,13.5,508.5,407.89,321.53
2016,10,2,10,0,265.0,284.0,2.5,14.0,451.0,386.11,305.34
2016,10,2,10,15,577.5,190.5,2.5,14.0,574.5,473.66,375.91
2016,10,2,10,30,890.0,97.0,2.5,14.0,698.0,583.8,463.23
2016,10,2,10,45,903.0,95.5,2.55,14.5,720.5,620.69,491.47
2016,10,2,11,0,916.0,94.0,2.6,15.0,743.0,655.95,518.35
2016,10,2,11,15,919.5,94.5,2.65,15.0,755.5,685.2,541.2
2016,10,2,11,30,923.0,95.0,2.7,15.0,768.0,711.95,561.93
2016,10,2,11,45,924.5,95.0,2.75,15.0,773.0,734.2,578.26
2016,10,2,12,0,926.0,95.0,2.8,15.0,778.0,753.62,592.38
2016,10,2,12,15,925.0,95.0,2.85,15.0,774.0,768.31,603.18
2016,10,2,12,30,924.0,95.0,2.9,15.0,770.0,779.94,611.92
2016,10,2,12,45,917.5,96.0,3.0,15.0,757.5,785.41,616.66
2016,10,2,13,0,911.0,97.0,3.1,15.0,745.0,787.72,619.29
2016,10,2,13,15,905.0,96.0,3.15,15.0,725.0,785.19,618.31
2016,10,2,13,30,899.0,95.0,3.2,15.0,705.0,779.56,615.24
2016,10,2,13,45,890.0,93.5,3.3,15.0,678.0,768.12,608.32
2016,10,2,14,0,881.0,92.0,3.4,15.0,651.0,753.76,599.35
2016,10,2,14,15,584.0,171.5,3.4,14.5,534.0,619.59,498.01
2016,10,2,14,30,287.0,251.0,3.4,14.0,417.0,476.97,384.42
2016,10,2,14,45,288.5,232.0,3.4,14.0,389.5,454.59,368.61
2016,10,2,15,0,290.0,213.0,3.4,14.0,362.0,430.96,351.06
2016,10,2,15,15,539.0,144.0,3.4,14.0,390.0,518.55,425.11
2016,10,2,15,30,788.0,75.0,3.4,14.0,418.0,584.31,479.75
2016,10,2,15,45,761.5,70.0,3.45,14.0,370.5,540.24,444.58
2016,10,2,16,0,735.0,65.0,3.5,14.0,323.0,495.67,408.62
2016,10,2,16,15,690.0,60.5,3.45,13.5,273.0,441.78,364.46
2016,10,2,16,30,645.0,56.0,3.4,13.0,223.0,392.03,322.0
2016,10,2,16,45,577.5,49.0,3.35,13.0,174.0,329.09,266.81
2016,10,2,17,0,510.0,42.0,3.3,13.0,125.0,270.5,213.72
2016,10,2,17,15,386.5,32.0,3.15,12.5,82.0,193.34,144.56
2016,10,2,17,30,263.0,22.0,3.0,12.0,39.0,119.85,45.28
2016,10,2,17,45,131.5,11.0,2.95,11.5,19.5,46.54,0.0
2016,10,2,18,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,10,2,18,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,3,6,15,0.0,6.0,0.85,9.0,6.0,5.9,0.0
2016,10,3,6,30,0.0,12.0,0.9,9.0,12.0,11.58,0.0
2016,10,3,6,45,0.0,28.5,1.0,9.5,28.5,27.16,17.38
2016,10,3,7,0,0.0,45.0,1.1,10.0,45.0,42.25,31.96
2016,10,3,7,15,1.0,65.0,1.15,10.0,65.5,60.01,48.46
2016,10,3,7,30,2.0,85.0,1.2,10.0,86.0,77.55,64.54
2016,10,3,7,45,8.0,103.0,1.3,10.5,106.0,94.85,75.81
2016,10,3,8,0,14.0,121.0,1.4,11.0,126.0,112.91,90.51
2016,10,3,8,15,7.0,111.5,1.5,11.0,114.0,106.14,84.88
2016,10,3,8,30,0.0,102.0,1.6,11.0,102.0,97.43,77.63
2016,10,3,8,45,0.0,125.5,1.75,11.5,125.5,119.29,95.59
2016,10,3,9,0,0.0,149.0,1.9,12.0,149.0,141.23,113.3
2016,10,3,9,15,0.0,142.5,2.0,12.0,142.5,135.94,108.59
2016,10,3,9,30,0.0,136.0,2.1,12.0,136.0,130.34,103.72
2016,10,3,9,45,0.0,140.0,2.25,12.5,140.0,134.37,106.63
2016,10,3,10,0,0.0,144.0,2.4,13.0,144.0,138.38,109.5
2016,10,3,10,15,4.5,175.5,2.5,13.0,178.5,170.61,135.59
2016,10,3,10,30,9.0,207.0,2.6,13.0,213.0,203.27,161.77
2016,10,3,10,45,8.5,207.0,2.75,13.0,213.0,203.75,161.95
2016,10,3,11,0,8.0,207.0,2.9,13.0,213.0,204.13,162.15
2016,10,3,11,15,5.0,184.5,2.95,13.0,188.5,181.26,143.61
2016,10,3,11,30,2.0,162.0,3.0,13.0,164.0,157.98,124.7
2016,10,3,11,45,3.5,172.0,3.1,13.0,175.0,168.88,133.59
2016,10,3,12,0,5.0,182.0,3.2,13.0,186.0,179.89,142.51
2016,10,3,12,15,3.0,169.5,3.2,13.0,172.0,166.57,131.69
2016,10,3,12,30,1.0,157.0,3.2,13.0,158.0,153.11,120.79
2016,10,3,12,45,0.5,137.0,3.2,13.0,137.5,133.33,104.75
2016,10,3,13,0,0.0,117.0,3.2,13.0,117.0,113.46,88.59
2016,10,3,13,15,0.0,123.0,3.15,13.0,123.0,119.38,93.56
2016,10,3,13,30,0.0,129.0,3.1,13.0,129.0,125.35,98.56
2016,10,3,13,45,0.0,119.0,3.1,13.0,119.0,115.57,90.67
2016,10,3,14,0,0.0,109.0,3.1,13.0,109.0,105.76,82.75
2016,10,3,14,15,0.0,117.5,3.05,12.5,117.5,114.25,90.12
2016,10,3,14,30,0.0,126.0,3.0,12.0,126.0,122.89,97.66
2016,10,3,14,45,0.0,98.0,2.95,12.0,98.0,95.06,74.7
2016,10,3,15,0,0.0,70.0,2.9,12.0,70.0,67.68,51.91
2016,10,3,15,15,371.5,75.0,2.8,12.0,235.0,334.07,281.09
2016,10,3,15,30,743.0,80.0,2.7,12.0,400.0,558.29,461.59
2016,10,3,15,45,707.0,76.5,2.6,12.0,352.5,513.93,424.35
2016,10,3,16,0,671.0,73.0,2.5,12.0,305.0,467.98,386.76
2016,10,3,16,15,622.5,67.5,2.35,12.0,256.5,413.87,341.5
2016,10,3,16,30,574.0,62.0,2.2,12.0,208.0,361.7,296.54
2016,10,3,16,45,496.0,54.5,2.05,12.0,160.5,296.6,239.88
2016,10,3,17,0,418.0,47.0,1.9,12.0,113.0,236.63,186.3
2016,10,3,17,15,293.0,35.0,1.8,11.5,72.5,161.16,119.19
2016,10,3,17,30,168.0,23.0,1.7,11.0,32.0,89.26,18.53
2016,10,3,17,45,84.0,11.5,1.65,11.0,16.0,33.75,0.0
2016,10,3,18,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,3,18,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,4,6,15,99.5,9.0,1.85,9.5,13.5,8.85,0.0
2016,10,4,6,30,199.0,18.0,1.9,10.0,27.0,14.43,0.0
2016,10,4,6,45,337.0,28.5,2.0,10.5,68.0,21.89,12.66
2016,10,4,7,0,475.0,39.0,2.1,11.0,109.0,28.85,19.92
2016,10,4,7,15,553.0,46.0,2.1,11.0,158.0,32.31,23.45
2016,10,4,7,30,631.0,53.0,2.1,11.0,207.0,35.65,26.68
2016,10,4,7,45,684.5,57.5,2.15,11.5,258.0,75.18,39.31
2016,10,4,8,0,738.0,62.0,2.2,12.0,309.0,120.71,66.4
2016,10,4,8,15,771.0,65.5,2.15,12.0,358.0,167.36,102.38
2016,10,4,8,30,804.0,69.0,2.1,12.0,407.0,216.71,144.54
2016,10,4,8,45,829.0,71.0,2.1,12.5,452.5,265.16,187.69
2016,10,4,9,0,854.0,73.0,2.1,13.0,498.0,318.49,234.98
2016,10,4,9,15,871.0,75.5,2.05,13.5,538.5,366.9,277.84
2016,10,4,9,30,888.0,78.0,2.0,14.0,579.0,415.35,319.7
2016,10,4,9,45,901.5,79.0,2.0,14.5,614.0,460.73,358.17
2016,10,4,10,0,915.0,80.0,2.0,15.0,649.0,505.34,394.93
2016,10,4,10,15,923.5,81.0,2.05,15.5,676.5,546.42,428.15
2016,10,4,10,30,932.0,82.0,2.1,16.0,704.0,585.92,459.28
2016,10,4,10,45,939.5,82.5,2.15,16.5,725.0,622.59,487.52
2016,10,4,11,0,947.0,83.0,2.2,17.0,746.0,657.2,513.61
2016,10,4,11,15,950.0,83.5,2.3,17.0,758.5,686.74,536.75
2016,10,4,11,30,953.0,84.0,2.4,17.0,771.0,713.65,557.7
2016,10,4,11,45,954.0,84.0,2.55,17.0,775.0,735.96,574.43
2016,10,4,12,0,955.0,84.0,2.7,17.0,779.0,755.32,588.96
2016,10,4,12,15,954.0,84.0,2.9,17.0,775.0,770.23,600.68
2016,10,4,12,30,953.0,84.0,3.1,17.0,771.0,781.98,610.27
2016,10,4,12,45,944.0,86.0,3.3,17.5,757.5,786.72,613.8
2016,10,4,13,0,935.0,88.0,3.5,18.0,744.0,788.2,615.11
2016,10,4,13,15,929.5,87.0,3.6,17.5,724.5,785.92,615.69
2016,10,4,13,30,924.0,86.0,3.7,17.0,705.0,780.47,614.1
2016,10,4,13,45,914.0,85.5,3.8,17.0,677.5,769.11,607.18
2016,10,4,14,0,904.0,85.0,3.9,17.0,650.0,754.8,598.19
2016,10,4,14,15,892.5,83.5,3.95,17.0,616.0,735.5,585.38
2016,10,4,14,30,881.0,82.0,4.0,17.0,582.0,713.55,570.63
2016,10,4,14,45,860.5,81.0,4.05,17.0,541.5,687.06,552.43
2016,10,4,15,0,840.0,80.0,4.1,17.0,501.0,655.19,529.48
2016,10,4,15,15,817.0,77.0,4.1,16.5,456.0,617.77,502.16
2016,10,4,15,30,794.0,74.0,4.1,16.0,411.0,579.04,473.13
2016,10,4,15,45,754.0,71.5,4.15,16.0,361.5,529.97,434.31
2016,10,4,16,0,714.0,69.0,4.2,16.0,312.0,481.2,394.76
2016,10,4,16,15,664.5,63.5,4.1,15.5,262.0,427.62,350.52
2016,10,4,16,30,615.0,58.0,4.0,15.0,212.0,373.68,304.57
2016,10,4,16,45,528.5,51.5,3.9,14.5,162.0,304.85,245.13
2016,10,4,17,0,442.0,45.0,3.8,14.0,112.0,241.76,189.06
2016,10,4,17,15,306.0,33.0,3.65,13.5,71.0,162.17,117.7
2016,10,4,17,30,170.0,21.0,3.5,13.0,30.0,85.59,0.0
2016,10,4,17,45,85.0,10.5,3.4,12.5,15.0,32.66,0.0
2016,10,4,18,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,4,18,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,10,5,6,15,121.5,8.5,2.65,8.5,13.5,8.36,0.0
2016,10,5,6,30,243.0,17.0,2.7,9.0,27.0,13.6,0.0
2016,10,5,6,45,386.5,26.5,2.75,9.5,69.5,20.18,11.1
2016,10,5,7,0,530.0,36.0,2.8,10.0,112.0,28.78,19.9
2016,10,5,7,15,605.5,42.0,2.75,10.5,161.5,31.8,23.01
2016,10,5,7,30,681.0,48.0,2.7,11.0,211.0,34.8,25.89
2016,10,5,7,45,728.0,52.0,2.7,12.0,262.0,70.07,34.57
2016,10,5,8,0,775.0,56.0,2.7,13.0,313.0,116.62,61.5
2016,10,5,8,15,805.5,59.5,2.65,13.5,362.0,164.65,98.08
2016,10,5,8,30,836.0,63.0,2.6,14.0,411.0,215.06,140.78
2016,10,5,8,45,858.5,65.0,2.6,14.5,456.5,268.03,187.61
2016,10,5,9,0,881.0,67.0,2.6,15.0,502.0,318.19,232.42
2016,10,5,9,15,896.0,69.0,2.55,15.5,542.0,366.54,275.41
2016,10,5,9,30,911.0,71.0,2.5,16.0,582.0,414.7,317.23
2016,10,5,9,45,922.0,72.5,2.45,16.5,616.0,460.28,355.91
2016,10,5,10,0,933.0,74.0,2.4,17.0,650.0,504.85,392.6
2016,10,5,10,15,940.0,75.0,2.45,17.0,677.5,545.72,426.52
2016,10,5,10,30,947.0,76.0,2.5,17.0,705.0,584.85,458.34
2016,10,5,10,45,952.0,77.0,2.55,17.5,724.5,620.91,486.28
2016,10,5,11,0,957.0,78.0,2.6,18.0,744.0,654.74,511.9
2016,10,5,11,15,959.5,78.5,2.7,18.0,756.0,684.12,534.99
2016,10,5,11,30,962.0,79.0,2.8,18.0,768.0,710.81,555.83
2016,10,5,11,45,962.5,79.0,2.9,18.0,772.0,732.85,572.1
2016,10,5,12,0,963.0,79.0,3.0,18.0,776.0,751.9,586.1
2016,10,5,12,15,962.0,79.0,3.1,18.0,772.0,766.81,597.25
2016,10,5,12,30,961.0,79.0,3.2,18.0,768.0,778.55,606.25
2016,10,5,12,45,949.0,82.5,3.3,18.0,753.5,782.66,609.95
2016,10,5,13,0,937.0,86.0,3.4,18.0,739.0,783.47,611.46
2016,10,5,13,15,931.0,85.5,3.5,18.0,719.0,781.3,610.97
2016,10,5,13,30,925.0,85.0,3.6,18.0,699.0,775.95,608.32
2016,10,5,13,45,914.5,84.5,3.75,18.0,671.5,764.21,601.36
2016,10,5,14,0,904.0,84.0,3.9,18.0,644.0,749.52,592.31
2016,10,5,14,15,891.5,82.0,3.95,18.0,610.0,728.95,578.59
2016,10,5,14,30,879.0,80.0,4.0,18.0,576.0,705.75,562.94
2016,10,5,14,45,860.0,78.5,4.05,18.0,535.5,676.27,542.51
2016,10,5,15,0,841.0,77.0,4.1,18.0,495.0,648.37,522.46
2016,10,5,15,15,817.0,74.5,4.1,17.5,450.0,610.92,495.07
2016,10,5,15,30,793.0,72.0,4.1,17.0,405.0,572.23,466.05
2016,10,5,15,45,756.5,68.5,4.15,17.0,356.0,524.25,428.15
2016,10,5,16,0,720.0,65.0,4.2,17.0,307.0,476.41,389.33
2016,10,5,16,15,670.0,60.0,4.15,16.5,257.0,420.54,343.38
2016,10,5,16,30,620.0,55.0,4.1,16.0,207.0,369.44,299.64
2016,10,5,16,45,534.0,48.5,4.1,15.5,157.5,301.12,240.69
2016,10,5,17,0,448.0,42.0,4.1,15.0,108.0,238.62,185.1
2016,10,5,17,15,309.0,30.5,4.05,14.5,67.5,159.14,112.93
2016,10,5,17,30,170.0,19.0,4.0,14.0,27.0,81.27,0.0
2016,10,5,17,45,85.0,9.5,3.95,13.5,13.5,31.3,0.0
2016,10,5,18,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,10,5,18,15,0.0,0.0,3.85,12.5,0.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,6,6,15,0.0,12.5,1.4,9.5,12.5,12.29,0.0
2016,10,6,6,30,0.0,25.0,1.4,10.0,25.0,24.57,0.0
2016,10,6,6,45,258.0,29.5,1.4,10.5,66.0,23.27,13.34
2016,10,6,7,0,516.0,34.0,1.4,11.0,107.0,26.96,18.18
2016,10,6,7,15,591.5,40.5,1.35,11.5,156.0,30.56,21.81
2016,10,6,7,30,667.0,47.0,1.3,12.0,205.0,34.07,25.14
2016,10,6,7,45,715.5,51.0,1.3,13.0,255.0,66.41,32.66
2016,10,6,8,0,764.0,55.0,1.3,14.0,305.0,112.28,58.35
2016,10,6,8,15,794.5,58.0,1.25,14.5,353.5,159.19,93.35
2016,10,6,8,30,825.0,61.0,1.2,15.0,402.0,212.28,137.52
2016,10,6,8,45,847.5,63.5,1.15,15.5,447.0,261.22,180.24
2016,10,6,9,0,870.0,66.0,1.1,16.0,492.0,311.15,223.94
2016,10,6,9,15,885.5,68.0,1.05,16.5,531.5,359.06,265.56
2016,10,6,9,30,901.0,70.0,1.0,17.0,571.0,406.83,305.94
2016,10,6,9,45,914.5,70.0,0.95,17.5,605.5,451.55,342.78
2016,10,6,10,0,928.0,70.0,0.9,18.0,640.0,495.45,377.74
2016,10,6,10,15,935.5,71.0,0.95,18.0,667.0,536.25,410.7
2016,10,6,10,30,943.0,72.0,1.0,18.0,694.0,575.36,441.65
2016,10,6,10,45,948.0,73.0,1.05,18.5,713.5,611.17,468.64
2016,10,6,11,0,953.0,74.0,1.1,19.0,733.0,644.75,493.41
2016,10,6,11,15,955.5,74.5,1.15,19.0,745.0,673.9,515.5
2016,10,6,11,30,958.0,75.0,1.2,19.0,757.0,700.38,535.41
2016,10,6,11,45,959.0,75.0,1.3,19.5,760.5,722.56,550.69
2016,10,6,12,0,960.0,75.0,1.4,20.0,764.0,741.78,563.65
2016,10,6,12,15,958.5,74.5,1.5,20.0,760.0,755.67,574.09
2016,10,6,12,30,957.0,74.0,1.6,20.0,756.0,766.38,582.48
2016,10,6,12,45,944.0,78.5,1.7,20.0,742.0,770.72,586.61
2016,10,6,13,0,931.0,83.0,1.8,20.0,728.0,771.79,588.65
2016,10,6,13,15,925.0,82.0,1.9,20.0,708.0,769.01,588.13
2016,10,6,13,30,919.0,81.0,2.0,20.0,688.0,763.07,585.53
2016,10,6,13,45,908.5,80.5,2.1,20.0,660.5,751.31,578.91
2016,10,6,14,0,898.0,80.0,2.2,20.0,633.0,736.62,570.3
2016,10,6,14,15,886.0,78.5,2.25,20.0,599.0,717.0,557.84
2016,10,6,14,30,874.0,77.0,2.3,20.0,565.0,694.77,543.5
2016,10,6,14,45,855.5,75.5,2.4,20.0,525.0,665.73,524.4
2016,10,6,15,0,837.0,74.0,2.5,20.0,485.0,638.24,505.41
2016,10,6,15,15,814.0,71.0,2.6,19.5,440.5,601.02,479.3
2016,10,6,15,30,791.0,68.0,2.7,19.0,396.0,562.53,451.42
2016,10,6,15,45,754.0,65.0,2.8,19.0,347.5,515.07,414.8
2016,10,6,16,0,717.0,62.0,2.9,19.0,299.0,467.8,377.19
2016,10,6,16,15,668.0,57.5,2.95,18.0,249.5,413.36,333.81
2016,10,6,16,30,619.0,53.0,3.0,17.0,200.0,363.52,292.18
2016,10,6,16,45,535.5,46.0,3.05,16.5,151.5,296.19,234.49
2016,10,6,17,0,452.0,39.0,3.1,16.0,103.0,234.61,179.93
2016,10,6,17,15,226.0,31.5,3.1,15.0,63.5,130.49,89.87
2016,10,6,17,30,0.0,24.0,3.1,14.0,24.0,23.59,0.0
2016,10,6,17,45,0.0,12.0,3.15,13.5,12.0,11.8,0.0
2016,10,6,18,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,6,18,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,7,6,15,0.0,11.0,1.0,12.0,11.0,0.0,0.0
2016,10,7,6,30,0.0,22.0,1.0,12.0,22.0,21.63,0.0
2016,10,7,6,45,236.5,28.5,1.05,12.5,61.0,22.49,12.27
2016,10,7,7,0,473.0,35.0,1.1,13.0,100.0,25.77,16.93
2016,10,7,7,15,550.5,41.5,1.05,13.5,147.5,31.68,22.59
2016,10,7,7,30,628.0,48.0,1.0,14.0,195.0,35.13,25.87
2016,10,7,7,45,678.5,52.5,1.0,14.5,244.5,64.09,32.45
2016,10,7,8,0,729.0,57.0,1.0,15.0,294.0,108.49,56.73
2016,10,7,8,15,761.0,60.5,0.95,15.5,341.5,154.14,90.19
2016,10,7,8,30,793.0,64.0,0.9,16.0,389.0,202.35,129.81
2016,10,7,8,45,817.5,66.0,0.85,17.0,433.0,249.76,170.45
2016,10,7,9,0,842.0,68.0,0.8,18.0,477.0,301.99,214.9
2016,10,7,9,15,858.5,70.0,0.75,18.5,516.5,348.87,255.04
2016,10,7,9,30,875.0,72.0,0.7,19.0,556.0,395.75,294.11
2016,10,7,9,45,873.5,79.0,0.65,20.0,587.0,439.47,329.05
2016,10,7,10,0,872.0,86.0,0.6,21.0,618.0,481.34,361.1
2016,10,7,10,15,881.0,87.5,0.65,21.0,644.5,521.3,392.79
2016,10,7,10,30,890.0,89.0,0.7,21.0,671.0,559.81,422.71
2016,10,7,10,45,898.0,89.0,0.75,21.5,691.5,594.68,448.6
2016,10,7,11,0,906.0,89.0,0.8,22.0,712.0,627.63,472.55
2016,10,7,11,15,909.5,89.5,0.9,22.0,723.5,656.17,494.39
2016,10,7,11,30,913.0,90.0,1.0,22.0,735.0,682.24,514.27
2016,10,7,11,45,916.0,89.0,1.1,22.5,739.5,703.87,529.92
2016,10,7,12,0,919.0,88.0,1.2,23.0,744.0,722.74,542.57
2016,10,7,12,15,918.0,88.0,1.25,23.0,740.0,736.94,552.64
2016,10,7,12,30,917.0,88.0,1.3,23.0,736.0,748.12,560.81
2016,10,7,12,45,902.0,92.5,1.4,23.0,721.5,750.76,563.82
2016,10,7,13,0,887.0,97.0,1.5,23.0,707.0,750.25,564.84
2016,10,7,13,15,621.0,189.0,1.55,23.0,610.0,658.32,498.96
2016,10,7,13,30,355.0,281.0,1.6,23.0,513.0,553.25,420.33
2016,10,7,13,45,475.0,229.5,1.7,23.5,527.0,592.75,452.5
2016,10,7,14,0,595.0,178.0,1.8,24.0,541.0,625.24,478.35
2016,10,7,14,15,527.5,188.5,1.85,23.5,497.0,581.26,447.28
2016,10,7,14,30,460.0,199.0,1.9,23.0,453.0,540.05,418.13
2016,10,7,14,45,626.5,141.5,1.95,23.0,461.0,586.06,455.95
2016,10,7,15,0,793.0,84.0,2.0,23.0,469.0,616.91,481.63
2016,10,7,15,15,768.0,80.5,2.05,22.5,425.0,579.07,454.81
2016,10,7,15,30,743.0,77.0,2.1,22.0,381.0,540.16,426.89
2016,10,7,15,45,708.0,72.5,2.15,22.0,334.0,495.82,393.08
2016,10,7,16,0,673.0,68.0,2.2,22.0,287.0,449.85,357.01
2016,10,7,16,15,620.5,62.5,2.3,21.0,238.5,394.6,313.83
2016,10,7,16,30,568.0,57.0,2.4,20.0,190.0,341.64,270.55
2016,10,7,16,45,487.0,48.5,2.5,19.5,143.0,276.0,215.15
2016,10,7,17,0,406.0,40.0,2.6,19.0,96.0,215.96,162.72
2016,10,7,17,15,203.0,30.0,2.65,18.5,58.0,119.57,78.34
2016,10,7,17,30,0.0,20.0,2.7,18.0,20.0,19.66,0.0
2016,10,7,17,45,0.0,10.0,2.75,17.5,10.0,0.0,0.0
2016,10,7,18,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,10,7,18,15,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,8,6,15,77.5,7.0,1.15,13.5,9.5,0.0,0.0
2016,10,8,6,30,155.0,14.0,1.2,14.0,19.0,13.76,0.0
2016,10,8,6,45,294.0,25.5,1.25,14.5,56.5,19.76,9.63
2016,10,8,7,0,433.0,37.0,1.3,15.0,94.0,27.8,18.47
2016,10,8,7,15,514.5,44.5,1.25,15.5,141.5,31.75,22.41
2016,10,8,7,30,596.0,52.0,1.2,16.0,189.0,35.56,25.99
2016,10,8,7,45,644.5,57.5,1.15,17.0,237.0,61.95,32.12
2016,10,8,8,0,693.0,63.0,1.1,18.0,285.0,108.43,57.82
2016,10,8,8,15,727.5,67.0,1.0,18.5,332.5,152.88,89.56
2016,10,8,8,30,762.0,71.0,0.9,19.0,380.0,200.2,127.6
2016,10,8,8,45,785.0,74.5,0.8,20.0,423.5,246.99,167.0
2016,10,8,9,0,808.0,78.0,0.7,21.0,467.0,295.01,207.36
2016,10,8,9,15,826.0,80.5,0.55,21.5,506.5,341.44,246.08
2016,10,8,9,30,844.0,83.0,0.4,22.0,546.0,388.12,283.66
2016,10,8,9,45,865.5,81.5,0.3,22.5,581.0,435.31,320.4
2016,10,8,10,0,887.0,80.0,0.2,23.0,616.0,479.4,353.58
2016,10,8,10,15,895.5,81.0,0.2,23.0,643.0,519.07,384.08
2016,10,8,10,30,904.0,82.0,0.2,23.0,670.0,557.2,412.7
2016,10,8,10,45,910.5,83.0,0.2,23.0,690.0,592.49,438.62
2016,10,8,11,0,917.0,84.0,0.2,23.0,710.0,625.75,462.55
2016,10,8,11,15,920.5,84.5,0.3,23.0,722.0,654.47,484.18
2016,10,8,11,30,924.0,85.0,0.4,23.0,734.0,680.68,503.98
2016,10,8,11,45,925.5,85.0,0.5,23.5,738.0,702.42,519.64
2016,10,8,12,0,927.0,85.0,0.6,24.0,742.0,721.32,532.4
2016,10,8,12,15,926.0,84.5,0.7,24.0,738.0,735.05,542.79
2016,10,8,12,30,925.0,84.0,0.8,24.0,734.0,745.72,551.29
2016,10,8,12,45,923.0,83.0,0.9,24.0,722.5,752.04,557.03
2016,10,8,13,0,921.0,82.0,1.0,24.0,711.0,755.22,560.79
2016,10,8,13,15,915.5,81.0,1.1,24.0,691.5,752.71,560.85
2016,10,8,13,30,910.0,80.0,1.2,24.0,672.0,747.08,558.9
2016,10,8,13,45,901.5,79.0,1.35,24.0,645.0,736.25,553.96
2016,10,8,14,0,893.0,78.0,1.5,24.0,618.0,722.48,546.96
2016,10,8,14,15,881.5,76.0,1.55,23.5,584.5,702.71,535.89
2016,10,8,14,30,870.0,74.0,1.6,23.0,551.0,680.34,522.93
2016,10,8,14,45,852.5,72.0,1.7,23.0,511.5,651.55,504.61
2016,10,8,15,0,835.0,70.0,1.8,23.0,472.0,620.79,483.56
2016,10,8,15,15,812.0,67.5,1.85,22.5,428.0,587.77,460.72
2016,10,8,15,30,789.0,65.0,1.9,22.0,384.0,550.08,433.76
2016,10,8,15,45,754.5,61.5,2.0,22.0,336.0,503.82,398.8
2016,10,8,16,0,720.0,58.0,2.1,22.0,288.0,457.64,362.68
2016,10,8,16,15,670.5,53.0,2.1,21.0,239.0,402.79,319.49
2016,10,8,16,30,621.0,48.0,2.1,20.0,190.0,349.83,275.91
2016,10,8,16,45,539.0,41.5,2.15,19.5,142.5,287.03,222.48
2016,10,8,17,0,457.0,35.0,2.2,19.0,95.0,227.5,169.98
2016,10,8,17,15,314.0,24.0,2.2,18.0,57.0,147.38,92.5
2016,10,8,17,30,171.0,13.0,2.2,17.0,19.0,61.73,0.0
2016,10,8,17,45,85.5,6.5,2.25,16.5,9.5,0.0,0.0
2016,10,8,18,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,9,6,15,90.5,6.5,1.05,13.5,9.0,0.0,0.0
2016,10,9,6,30,181.0,13.0,1.0,14.0,18.0,12.78,0.0
2016,10,9,6,45,325.5,23.5,1.0,14.5,56.5,18.02,7.91
2016,10,9,7,0,470.0,34.0,1.0,15.0,95.0,25.23,16.2
2016,10,9,7,15,551.0,41.0,1.0,15.5,143.0,31.6,22.26
2016,10,9,7,30,632.0,48.0,1.0,16.0,191.0,35.53,25.96
2016,10,9,7,45,680.5,53.0,1.05,17.0,240.0,60.31,31.04
2016,10,9,8,0,729.0,58.0,1.1,18.0,289.0,104.7,53.77
2016,10,9,8,15,763.0,61.5,1.05,18.5,337.0,150.33,86.02
2016,10,9,8,30,797.0,65.0,1.0,19.0,385.0,198.72,124.9
2016,10,9,8,45,819.0,68.5,1.0,19.5,429.5,246.84,166.01
2016,10,9,9,0,841.0,72.0,1.0,20.0,474.0,296.02,208.36
2016,10,9,9,15,858.0,74.0,0.95,20.5,513.5,346.32,251.05
2016,10,9,9,30,875.0,76.0,0.9,21.0,553.0,393.19,290.08
2016,10,9,9,45,889.0,77.5,0.9,21.5,587.0,438.16,326.79
2016,10,9,10,0,903.0,79.0,0.9,22.0,621.0,482.42,361.85
2016,10,9,10,15,911.5,80.0,0.9,22.0,648.0,522.59,393.65
2016,10,9,10,30,920.0,81.0,0.9,22.0,675.0,561.19,423.48
2016,10,9,10,45,924.5,82.5,0.9,22.5,694.5,596.28,449.21
2016,10,9,11,0,929.0,84.0,0.9,23.0,714.0,629.18,472.7
2016,10,9,11,15,932.0,84.5,0.9,23.0,726.0,657.85,493.63
2016,10,9,11,30,935.0,85.0,0.9,23.0,738.0,683.94,512.44
2016,10,9,11,45,934.0,86.5,0.9,23.0,741.5,705.69,527.96
2016,10,9,12,0,933.0,88.0,0.9,23.0,745.0,724.51,540.71
2016,10,9,12,15,932.0,87.5,0.9,23.0,741.0,738.3,549.87
2016,10,9,12,30,931.0,87.0,0.9,23.0,737.0,749.01,557.1
2016,10,9,12,45,926.5,87.0,0.95,23.0,724.5,754.62,561.71
2016,10,9,13,0,922.0,87.0,1.0,23.0,712.0,757.06,564.36
2016,10,9,13,15,916.5,86.0,1.0,22.5,692.0,754.58,564.32
2016,10,9,13,30,911.0,85.0,1.0,22.0,672.0,748.98,562.34
2016,10,9,13,45,899.5,84.5,1.05,22.0,644.5,736.58,555.4
2016,10,9,14,0,888.0,84.0,1.1,22.0,617.0,721.32,546.59
2016,10,9,14,15,875.5,82.5,1.1,21.5,583.0,701.55,535.18
2016,10,9,14,30,863.0,81.0,1.1,21.0,549.0,682.54,524.29
2016,10,9,14,45,845.5,78.5,1.1,21.0,509.5,653.54,504.67
2016,10,9,15,0,828.0,76.0,1.1,21.0,470.0,622.52,483.02
2016,10,9,15,15,803.5,73.0,1.1,20.5,425.5,584.87,456.93
2016,10,9,15,30,779.0,70.0,1.1,20.0,381.0,546.05,429.22
2016,10,9,15,45,745.5,65.5,1.1,20.0,333.0,499.65,394.14
2016,10,9,16,0,712.0,61.0,1.1,20.0,285.0,453.27,357.94
2016,10,9,16,15,660.0,56.0,1.1,19.0,236.0,397.65,314.51
2016,10,9,16,30,608.0,51.0,1.1,18.0,187.0,347.03,272.97
2016,10,9,16,45,525.5,43.0,1.1,17.5,139.5,280.66,217.02
2016,10,9,17,0,443.0,35.0,1.1,17.0,92.0,220.11,163.76
2016,10,9,17,15,296.0,23.5,1.1,16.5,54.0,138.09,81.25
2016,10,9,17,30,149.0,12.0,1.1,16.0,16.0,53.77,0.0
2016,10,9,17,45,74.5,6.0,1.1,15.5,8.0,0.0,0.0
2016,10,9,18,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,7.5,0.65,10.0,7.5,0.0,0.0
2016,10,10,6,30,0.0,15.0,0.6,10.0,15.0,14.74,0.0
2016,10,10,6,45,202.5,26.0,0.6,10.5,52.0,20.22,9.26
2016,10,10,7,0,405.0,37.0,0.6,11.0,89.0,28.23,19.11
2016,10,10,7,15,490.0,45.5,0.55,11.5,135.5,33.05,23.96
2016,10,10,7,30,575.0,54.0,0.5,12.0,182.0,37.66,28.36
2016,10,10,7,45,630.5,59.5,0.45,12.5,231.0,59.09,32.78
2016,10,10,8,0,686.0,65.0,0.4,13.0,280.0,101.97,54.65
2016,10,10,8,15,721.5,69.0,0.4,13.5,327.5,149.18,88.36
2016,10,10,8,30,757.0,73.0,0.4,14.0,375.0,196.08,126.03
2016,10,10,8,45,784.0,76.0,0.4,14.5,419.0,242.84,165.91
2016,10,10,9,0,811.0,79.0,0.4,15.0,463.0,291.21,207.52
2016,10,10,9,15,829.0,81.5,0.45,15.5,502.5,337.57,247.58
2016,10,10,9,30,847.0,84.0,0.5,16.0,542.0,384.16,287.03
2016,10,10,9,45,861.5,85.0,0.55,16.5,576.0,430.63,325.4
