Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,10,10,0,876.0,86.0,0.6,17.0,610.0,473.52,360.09
2016,10,10,10,15,885.5,87.5,0.65,17.0,637.0,513.6,392.52
2016,10,10,10,30,895.0,89.0,0.7,17.0,664.0,552.25,423.17
2016,10,10,10,45,899.0,91.0,0.75,17.5,683.0,586.71,449.29
2016,10,10,11,0,903.0,93.0,0.8,18.0,702.0,619.03,473.26
2016,10,10,11,15,906.5,93.5,0.85,18.0,714.0,647.3,494.83
2016,10,10,11,30,910.0,94.0,0.9,18.0,726.0,673.1,514.37
2016,10,10,11,45,699.0,176.5,0.95,18.0,663.0,636.89,486.56
2016,10,10,12,0,488.0,259.0,1.0,18.0,600.0,589.34,450.31
2016,10,10,12,15,697.5,178.0,1.05,18.0,662.5,665.42,509.83
2016,10,10,12,30,907.0,97.0,1.1,18.0,725.0,738.36,563.98
2016,10,10,12,45,895.0,100.0,1.2,18.0,711.0,741.59,566.82
2016,10,10,13,0,883.0,103.0,1.3,18.0,697.0,741.72,568.4
2016,10,10,13,15,876.5,102.0,1.35,17.5,677.0,741.11,570.15
2016,10,10,13,30,870.0,101.0,1.4,17.0,657.0,735.26,568.34
2016,10,10,13,45,855.5,101.5,1.5,17.0,629.0,722.41,561.12
2016,10,10,14,0,841.0,102.0,1.6,17.0,601.0,706.84,552.0
2016,10,10,14,15,827.0,99.5,1.6,16.5,567.5,685.82,539.04
2016,10,10,14,30,813.0,97.0,1.6,16.0,534.0,662.39,523.69
2016,10,10,14,45,789.0,95.5,1.65,16.0,494.0,631.25,501.69
2016,10,10,15,0,765.0,94.0,1.7,16.0,454.0,600.56,479.54
2016,10,10,15,15,737.5,90.0,1.7,15.5,410.0,561.84,451.49
2016,10,10,15,30,710.0,86.0,1.7,15.0,366.0,522.3,422.05
2016,10,10,15,45,670.0,81.0,1.7,15.0,318.5,474.21,384.3
2016,10,10,16,0,630.0,76.0,1.7,15.0,271.0,426.73,345.92
2016,10,10,16,15,572.5,68.5,1.65,14.5,222.5,368.98,298.61
2016,10,10,16,30,515.0,61.0,1.6,14.0,174.0,313.89,251.86
2016,10,10,16,45,426.5,51.0,1.6,13.5,128.0,246.69,194.19
2016,10,10,17,0,338.0,41.0,1.6,13.0,82.0,185.61,139.9
2016,10,10,17,15,169.0,26.5,1.6,12.5,47.0,98.02,52.64
2016,10,10,17,30,0.0,12.0,1.6,12.0,12.0,11.8,0.0
2016,10,10,17,45,0.0,6.0,1.6,11.5,6.0,0.0,0.0
2016,10,10,18,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,11,6,15,0.0,6.5,0.85,10.0,6.5,0.0,0.0
2016,10,11,6,30,0.0,13.0,0.9,10.0,13.0,12.78,0.0
2016,10,11,6,45,177.5,26.5,0.95,10.5,48.5,20.72,8.9
2016,10,11,7,0,355.0,40.0,1.0,11.0,84.0,31.42,21.79
2016,10,11,7,15,443.0,49.5,1.0,11.5,129.5,36.97,27.39
2016,10,11,7,30,531.0,59.0,1.0,12.0,175.0,42.3,32.46
2016,10,11,7,45,334.0,93.0,1.05,12.5,172.5,77.74,55.06
2016,10,11,8,0,137.0,127.0,1.1,13.0,170.0,117.28,88.91
2016,10,11,8,15,149.5,146.0,1.05,13.5,199.5,143.99,109.33
2016,10,11,8,30,162.0,165.0,1.0,14.0,229.0,171.94,131.42
2016,10,11,8,45,274.0,170.0,1.0,14.5,292.5,208.45,157.14
2016,10,11,9,0,386.0,175.0,1.0,15.0,356.0,258.59,194.95
2016,10,11,9,15,604.0,133.0,1.0,15.0,444.5,307.43,230.9
2016,10,11,9,30,822.0,91.0,1.0,15.0,533.0,378.56,286.17
2016,10,11,9,45,852.5,86.5,1.0,15.5,569.5,422.54,322.74
2016,10,11,10,0,883.0,82.0,1.0,16.0,606.0,469.66,360.87
2016,10,11,10,15,892.0,83.5,1.0,16.0,632.5,509.63,393.42
2016,10,11,10,30,901.0,85.0,1.0,16.0,659.0,548.12,424.07
2016,10,11,10,45,907.0,86.0,1.05,16.5,678.5,582.81,450.76
2016,10,11,11,0,913.0,87.0,1.1,17.0,698.0,615.44,475.33
2016,10,11,11,15,916.5,87.5,1.1,17.0,710.0,643.85,496.84
2016,10,11,11,30,920.0,88.0,1.1,17.0,722.0,669.75,516.2
2016,10,11,11,45,919.5,89.0,1.15,17.5,725.0,690.92,531.41
2016,10,11,12,0,919.0,90.0,1.2,18.0,728.0,709.22,544.36
2016,10,11,12,15,918.0,89.5,1.2,18.0,724.0,722.71,553.67
2016,10,11,12,30,917.0,89.0,1.2,18.0,720.0,733.17,561.0
2016,10,11,12,45,910.5,90.0,1.3,18.5,707.0,738.23,564.74
2016,10,11,13,0,904.0,91.0,1.4,19.0,694.0,740.18,566.44
2016,10,11,13,15,897.5,90.0,1.5,19.0,674.0,736.95,565.71
2016,10,11,13,30,891.0,89.0,1.6,19.0,654.0,730.67,562.96
2016,10,11,13,45,750.5,127.0,1.7,19.0,589.5,673.13,522.84
2016,10,11,14,0,610.0,165.0,1.8,19.0,525.0,610.82,477.07
2016,10,11,14,15,725.0,124.0,1.9,18.5,528.0,640.45,503.5
2016,10,11,14,30,840.0,83.0,2.0,18.0,531.0,661.11,522.57
2016,10,11,14,45,672.5,115.0,2.15,17.5,456.5,575.16,458.57
2016,10,11,15,0,505.0,147.0,2.3,17.0,382.0,488.49,392.75
2016,10,11,15,15,447.0,141.0,2.35,16.5,334.5,436.1,353.23
2016,10,11,15,30,389.0,135.0,2.4,16.0,287.0,385.35,313.79
2016,10,11,15,45,358.0,122.5,2.45,15.5,248.5,344.29,281.45
2016,10,11,16,0,327.0,110.0,2.5,15.0,210.0,304.13,248.86
2016,10,11,16,15,299.0,93.0,2.5,14.5,172.0,261.47,213.27
2016,10,11,16,30,271.0,76.0,2.5,14.0,134.0,220.03,177.57
2016,10,11,16,45,217.0,59.0,2.5,13.5,97.5,163.36,128.59
2016,10,11,17,0,163.0,42.0,2.5,13.0,61.0,117.2,87.28
2016,10,11,17,15,81.5,21.0,2.45,12.5,30.5,55.66,23.52
2016,10,11,17,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,11,17,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,10,11,18,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,12,6,15,44.5,5.0,1.65,10.0,6.0,0.0,0.0
2016,10,12,6,30,89.0,10.0,1.5,10.0,12.0,9.83,0.0
2016,10,12,6,45,230.5,23.5,1.35,10.5,46.5,18.57,6.57
2016,10,12,7,0,372.0,37.0,1.2,11.0,81.0,28.69,19.33
2016,10,12,7,15,459.5,46.0,1.05,11.5,127.0,33.95,24.66
2016,10,12,7,30,547.0,55.0,0.9,12.0,173.0,38.97,29.47
2016,10,12,7,45,600.5,62.0,0.8,12.5,221.0,56.48,33.4
2016,10,12,8,0,654.0,69.0,0.7,13.0,269.0,98.54,54.03
2016,10,12,8,15,518.0,103.0,0.7,13.0,277.5,146.12,95.18
2016,10,12,8,30,382.0,137.0,0.7,13.0,286.0,179.12,128.33
2016,10,12,8,45,580.0,112.0,0.75,13.5,368.0,221.68,156.98
2016,10,12,9,0,778.0,87.0,0.8,14.0,450.0,284.07,204.07
2016,10,12,9,15,797.0,89.5,0.9,14.0,488.5,329.03,243.86
2016,10,12,9,30,816.0,92.0,1.0,14.0,527.0,374.38,283.59
2016,10,12,9,45,830.5,94.0,1.1,14.5,560.0,417.61,320.45
2016,10,12,10,0,845.0,96.0,1.2,15.0,593.0,460.33,356.02
2016,10,12,10,15,854.5,97.5,1.2,15.5,619.5,499.47,387.52
2016,10,12,10,30,864.0,99.0,1.2,16.0,646.0,537.28,417.11
2016,10,12,10,45,754.0,143.0,1.25,16.5,631.0,547.78,425.15
2016,10,12,11,0,644.0,187.0,1.3,17.0,616.0,551.37,427.36
2016,10,12,11,15,567.5,218.5,1.35,17.0,601.0,554.53,429.86
2016,10,12,11,30,491.0,250.0,1.4,17.0,586.0,553.26,428.65
2016,10,12,11,45,536.5,235.5,1.5,17.5,604.5,582.02,450.74
2016,10,12,12,0,582.0,221.0,1.6,18.0,623.0,610.55,472.27
2016,10,12,12,15,530.0,238.0,1.7,17.5,602.5,603.25,467.81
2016,10,12,12,30,478.0,255.0,1.8,17.0,582.0,593.02,461.31
2016,10,12,12,45,396.0,275.5,1.95,17.0,543.0,558.96,436.09
2016,10,12,13,0,314.0,296.0,2.1,17.0,504.0,526.61,411.68
2016,10,12,13,15,220.0,295.5,2.2,17.0,439.5,457.83,359.48
2016,10,12,13,30,126.0,295.0,2.3,17.0,375.0,393.08,309.22
2016,10,12,13,45,228.5,271.0,2.4,17.0,408.0,441.22,349.55
2016,10,12,14,0,331.0,247.0,2.5,17.0,441.0,492.98,391.56
2016,10,12,14,15,580.5,164.0,2.5,16.5,480.0,578.44,462.39
2016,10,12,14,30,830.0,81.0,2.5,16.0,519.0,648.21,520.06
2016,10,12,14,45,815.0,77.5,2.5,16.0,480.5,620.46,499.06
2016,10,12,15,0,800.0,74.0,2.5,16.0,442.0,590.7,476.87
2016,10,12,15,15,774.5,71.0,2.35,15.5,398.5,553.42,448.66
2016,10,12,15,30,749.0,68.0,2.2,15.0,355.0,515.12,418.98
2016,10,12,15,45,712.5,63.5,2.1,15.0,308.5,468.46,381.37
2016,10,12,16,0,676.0,59.0,2.0,15.0,262.0,422.1,342.96
2016,10,12,16,15,621.5,53.5,1.9,14.5,214.0,369.2,298.67
2016,10,12,16,30,567.0,48.0,1.8,14.0,166.0,316.75,253.23
2016,10,12,16,45,481.0,40.0,1.75,14.0,121.0,251.93,196.36
2016,10,12,17,0,395.0,32.0,1.7,14.0,76.0,193.38,142.34
2016,10,12,17,15,197.5,16.0,1.65,13.5,38.0,91.07,30.91
2016,10,12,17,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,12,17,45,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,10,12,18,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,13,6,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,13,6,45,0.0,18.0,1.45,11.0,18.0,17.38,4.8
2016,10,13,7,0,0.0,36.0,1.5,11.0,36.0,33.84,23.66
2016,10,13,7,15,5.5,55.5,1.55,11.0,56.5,51.19,39.96
2016,10,13,7,30,11.0,75.0,1.6,11.0,77.0,68.34,55.81
2016,10,13,7,45,17.5,93.5,1.65,11.5,98.5,85.29,67.35
2016,10,13,8,0,24.0,112.0,1.7,12.0,120.0,100.67,79.67
2016,10,13,8,15,28.5,130.0,1.7,12.5,140.5,119.41,94.78
2016,10,13,8,30,33.0,148.0,1.7,13.0,161.0,138.69,110.25
2016,10,13,8,45,162.5,168.0,1.7,13.5,242.0,183.98,142.34
2016,10,13,9,0,292.0,188.0,1.7,14.0,323.0,241.83,185.62
2016,10,13,9,15,184.0,209.0,1.75,14.0,296.5,245.21,192.21
2016,10,13,9,30,76.0,230.0,1.8,14.0,270.0,238.22,189.08
2016,10,13,9,45,51.5,228.0,1.9,14.5,256.5,232.13,184.27
2016,10,13,10,0,27.0,226.0,2.0,15.0,243.0,225.86,179.01
2016,10,13,10,15,84.0,260.5,2.0,15.0,313.5,284.21,225.1
2016,10,13,10,30,141.0,295.0,2.0,15.0,384.0,348.26,275.03
2016,10,13,10,45,73.0,242.0,2.05,15.0,288.5,270.15,213.71
2016,10,13,11,0,5.0,189.0,2.1,15.0,193.0,184.82,145.46
2016,10,13,11,15,20.5,234.0,2.1,15.0,248.5,237.57,187.78
2016,10,13,11,30,36.0,279.0,2.1,15.0,304.0,292.17,230.61
2016,10,13,11,45,37.0,280.0,2.15,15.0,305.5,296.01,233.46
2016,10,13,12,0,38.0,281.0,2.2,15.0,307.0,299.77,236.49
2016,10,13,12,15,38.0,281.0,2.2,15.0,307.5,301.8,238.13
2016,10,13,12,30,38.0,281.0,2.2,15.0,308.0,303.72,239.74
2016,10,13,12,45,19.0,217.0,2.25,15.0,230.5,224.88,177.68
2016,10,13,13,0,0.0,153.0,2.3,15.0,153.0,148.81,116.66
2016,10,13,13,15,0.0,153.5,2.3,15.0,153.5,149.48,117.48
2016,10,13,13,30,0.0,154.0,2.3,15.0,154.0,150.19,118.21
2016,10,13,13,45,11.5,186.0,2.35,15.0,193.0,190.57,151.38
2016,10,13,14,0,23.0,218.0,2.4,15.0,232.0,231.69,184.83
2016,10,13,14,15,11.5,155.0,2.45,15.0,162.0,159.93,127.02
2016,10,13,14,30,0.0,92.0,2.5,15.0,92.0,89.12,68.96
2016,10,13,14,45,0.0,49.5,2.55,15.0,49.5,47.83,34.73
2016,10,13,15,0,0.0,7.0,2.6,15.0,7.0,6.75,0.08
2016,10,13,15,15,0.0,6.0,2.65,14.5,6.0,5.79,0.0
2016,10,13,15,30,0.0,5.0,2.7,14.0,5.0,4.82,0.0
2016,10,13,15,45,0.0,4.0,2.75,14.0,4.0,3.86,0.0
2016,10,13,16,0,0.0,3.0,2.8,14.0,3.0,2.89,0.0
2016,10,13,16,15,0.0,2.5,2.75,13.5,2.5,2.41,0.0
2016,10,13,16,30,0.0,2.0,2.7,13.0,2.0,1.93,0.0
2016,10,13,16,45,0.0,1.5,2.65,13.0,1.5,1.44,0.0
2016,10,13,17,0,0.0,1.0,2.6,13.0,1.0,0.96,0.0
2016,10,13,17,15,0.0,0.5,2.6,13.0,0.5,0.48,0.0
2016,10,13,17,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,13,17,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,13,18,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,14,6,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,14,6,45,0.0,7.0,0.9,13.0,7.0,6.75,0.0
2016,10,14,7,0,0.0,14.0,0.8,13.0,14.0,13.5,5.95
2016,10,14,7,15,0.0,23.0,0.7,13.0,23.0,22.19,14.06
2016,10,14,7,30,0.0,32.0,0.6,13.0,32.0,30.89,22.11
2016,10,14,7,45,0.0,41.5,0.55,13.0,41.5,40.07,28.85
2016,10,14,8,0,0.0,51.0,0.5,13.0,51.0,49.27,36.76
2016,10,14,8,15,0.0,60.5,0.45,13.0,60.5,58.47,44.54
2016,10,14,8,30,0.0,70.0,0.4,13.0,70.0,67.67,52.21
2016,10,14,8,45,5.5,115.5,0.35,13.0,118.0,110.86,87.93
2016,10,14,9,0,11.0,161.0,0.3,13.0,166.0,153.98,122.67
2016,10,14,9,15,11.0,171.0,0.3,13.0,176.5,164.53,130.72
2016,10,14,9,30,11.0,181.0,0.3,13.0,187.0,175.01,138.83
2016,10,14,9,45,8.0,179.5,0.35,13.5,184.0,173.76,137.37
2016,10,14,10,0,5.0,178.0,0.4,14.0,181.0,172.04,135.59
2016,10,14,10,15,2.5,155.0,0.4,14.0,156.5,149.98,117.75
2016,10,14,10,30,0.0,132.0,0.4,14.0,132.0,127.25,99.39
2016,10,14,10,45,0.0,132.5,0.45,14.5,132.5,127.86,99.69
2016,10,14,11,0,0.0,133.0,0.5,15.0,133.0,128.45,99.89
2016,10,14,11,15,0.0,120.0,0.55,15.0,120.0,116.05,89.85
2016,10,14,11,30,0.0,107.0,0.6,15.0,107.0,103.56,79.75
2016,10,14,11,45,0.5,135.0,0.65,15.0,136.0,130.99,101.94
2016,10,14,12,0,1.0,163.0,0.7,15.0,165.0,158.58,123.95
2016,10,14,12,15,22.5,224.5,0.75,15.0,240.5,233.24,183.33
2016,10,14,12,30,44.0,286.0,0.8,15.0,316.0,312.7,244.8
2016,10,14,12,45,30.0,258.5,0.9,15.0,279.0,277.18,217.18
2016,10,14,13,0,16.0,231.0,1.0,15.0,242.0,237.25,186.4
2016,10,14,13,15,30.0,245.0,1.0,15.0,264.5,266.29,209.84
2016,10,14,13,30,44.0,259.0,1.0,15.0,287.0,291.99,230.24
2016,10,14,13,45,22.0,146.5,1.05,15.0,160.5,161.27,127.22
2016,10,14,14,0,0.0,34.0,1.1,15.0,34.0,32.85,21.92
2016,10,14,14,15,0.0,60.0,1.1,15.0,60.0,58.01,43.12
2016,10,14,14,30,0.0,86.0,1.1,15.0,86.0,83.19,64.15
2016,10,14,14,45,0.0,56.5,1.1,15.0,56.5,54.6,40.44
2016,10,14,15,0,0.0,27.0,1.1,15.0,27.0,26.07,16.51
2016,10,14,15,15,0.0,57.5,1.05,14.5,57.5,55.56,41.64
2016,10,14,15,30,0.0,88.0,1.0,14.0,88.0,86.04,67.5
2016,10,14,15,45,0.0,76.0,1.0,14.0,76.0,74.15,57.56
2016,10,14,16,0,0.0,64.0,1.0,14.0,64.0,62.24,47.53
2016,10,14,16,15,0.0,51.5,0.95,13.5,51.5,49.76,36.95
2016,10,14,16,30,0.0,39.0,0.9,13.0,39.0,37.67,26.5
2016,10,14,16,45,0.0,28.0,0.85,12.5,28.0,27.03,17.15
2016,10,14,17,0,0.0,17.0,0.8,12.0,17.0,16.4,7.53
2016,10,14,17,15,0.0,8.5,0.8,11.5,8.5,8.19,0.0
2016,10,14,17,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,14,17,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,14,18,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,10,15,6,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,10,15,6,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,10,15,6,45,177.0,16.5,2.85,10.5,36.0,12.36,0.0
2016,10,15,7,0,354.0,33.0,2.9,11.0,72.0,25.49,16.21
2016,10,15,7,15,446.5,41.0,2.95,11.0,116.0,30.02,21.06
2016,10,15,7,30,539.0,49.0,3.0,11.0,160.0,34.38,25.35
2016,10,15,7,45,269.5,30.0,3.15,11.5,85.5,21.61,10.59
2016,10,15,8,0,0.0,11.0,3.3,12.0,11.0,10.61,3.52
2016,10,15,8,15,0.0,13.5,3.45,12.0,13.5,13.02,5.61
2016,10,15,8,30,0.0,16.0,3.6,12.0,16.0,15.44,7.67
2016,10,15,8,45,0.0,16.5,3.8,12.5,16.5,15.92,8.03
2016,10,15,9,0,0.0,17.0,4.0,13.0,17.0,16.41,8.38
2016,10,15,9,15,0.0,53.0,4.15,13.0,53.0,51.22,37.92
2016,10,15,9,30,0.0,89.0,4.3,13.0,89.0,86.05,67.1
2016,10,15,9,45,0.0,50.0,4.5,13.5,50.0,48.33,35.18
2016,10,15,10,0,0.0,11.0,4.7,14.0,11.0,10.62,3.31
2016,10,15,10,15,0.0,40.0,4.75,14.0,40.0,38.66,26.88
2016,10,15,10,30,0.0,69.0,4.8,14.0,69.0,66.74,50.27
2016,10,15,10,45,0.0,91.5,4.9,14.0,91.5,88.56,68.29
2016,10,15,11,0,0.0,114.0,5.0,14.0,114.0,110.22,86.08
2016,10,15,11,15,0.0,102.5,5.05,14.0,102.5,99.19,76.91
2016,10,15,11,30,0.0,91.0,5.1,14.0,91.0,88.09,67.71
2016,10,15,11,45,0.0,91.0,5.15,14.0,91.0,88.09,67.7
2016,10,15,12,0,0.0,91.0,5.2,14.0,91.0,88.09,67.7
2016,10,15,12,15,0.0,53.0,5.25,14.0,53.0,51.26,37.18
2016,10,15,12,30,0.0,15.0,5.3,14.0,15.0,14.5,6.5
2016,10,15,12,45,0.0,17.0,5.35,14.5,17.0,16.43,8.1
2016,10,15,13,0,0.0,19.0,5.4,15.0,19.0,18.36,9.71
2016,10,15,13,15,0.0,26.5,5.4,15.0,26.5,25.61,15.78
2016,10,15,13,30,0.0,34.0,5.4,15.0,34.0,32.86,21.87
2016,10,15,13,45,0.0,35.0,5.45,15.0,35.0,33.82,22.72
2016,10,15,14,0,0.0,36.0,5.5,15.0,36.0,34.79,23.58
2016,10,15,14,15,0.0,23.0,5.3,14.5,23.0,22.21,13.1
2016,10,15,14,30,0.0,10.0,5.1,14.0,10.0,9.65,2.53
2016,10,15,14,45,0.0,27.0,4.95,14.0,27.0,26.07,16.5
2016,10,15,15,0,0.0,44.0,4.8,14.0,44.0,42.5,30.51
2016,10,15,15,15,0.0,50.5,4.5,14.0,50.5,48.79,35.94
2016,10,15,15,30,0.0,57.0,4.2,14.0,57.0,55.08,41.38
2016,10,15,15,45,0.0,49.0,3.95,14.0,49.0,47.33,34.86
2016,10,15,16,0,0.0,41.0,3.7,14.0,41.0,39.59,28.27
2016,10,15,16,15,0.0,33.0,3.5,13.5,33.0,31.85,21.64
2016,10,15,16,30,0.0,25.0,3.3,13.0,25.0,24.12,14.91
2016,10,15,16,45,0.0,17.5,3.15,13.0,17.5,16.88,8.51
2016,10,15,17,0,0.0,10.0,3.0,13.0,10.0,9.64,1.93
2016,10,15,17,15,0.0,5.0,2.8,13.0,5.0,4.82,0.0
2016,10,15,17,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,15,17,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,15,18,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,10,16,6,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,16,6,45,0.0,11.0,1.6,10.5,11.0,10.61,0.0
2016,10,16,7,0,0.0,22.0,1.6,11.0,22.0,21.24,12.48
2016,10,16,7,15,0.0,35.5,1.65,11.0,35.5,34.29,24.84
2016,10,16,7,30,0.0,49.0,1.7,11.0,49.0,46.87,36.55
2016,10,16,7,45,0.0,63.5,1.75,11.5,63.5,60.23,48.71
2016,10,16,8,0,0.0,78.0,1.8,12.0,78.0,73.79,57.79
2016,10,16,8,15,0.0,92.0,1.85,12.0,92.0,87.0,68.97
2016,10,16,8,30,0.0,106.0,1.9,12.0,106.0,100.26,80.03
2016,10,16,8,45,2.0,128.0,1.95,12.5,129.0,121.08,97.02
2016,10,16,9,0,4.0,150.0,2.0,13.0,152.0,142.22,114.02
2016,10,16,9,15,8.0,165.0,2.05,13.5,169.0,158.02,126.39
2016,10,16,9,30,12.0,180.0,2.1,14.0,186.0,174.23,139.02
2016,10,16,9,45,6.0,160.5,2.15,14.5,163.5,155.36,123.24
2016,10,16,10,0,0.0,141.0,2.2,15.0,141.0,135.32,106.56
2016,10,16,10,15,7.0,177.5,2.25,15.0,181.5,173.09,137.05
2016,10,16,10,30,14.0,214.0,2.3,15.0,222.0,211.48,167.62
2016,10,16,10,45,23.0,237.0,2.35,15.0,251.5,238.94,189.3
2016,10,16,11,0,32.0,260.0,2.4,15.0,281.0,266.64,211.11
2016,10,16,11,15,16.0,202.5,2.4,15.0,213.0,204.55,161.59
2016,10,16,11,30,0.0,145.0,2.4,15.0,145.0,140.21,109.71
2016,10,16,11,45,3.5,170.5,2.45,15.0,173.0,167.2,131.67
2016,10,16,12,0,7.0,196.0,2.5,15.0,201.0,194.51,153.6
2016,10,16,12,15,3.5,175.5,2.6,15.0,178.0,172.61,135.96
2016,10,16,12,30,0.0,155.0,2.7,15.0,155.0,150.47,118.13
2016,10,16,12,45,10.0,196.5,2.8,15.0,203.0,198.29,157.06
2016,10,16,13,0,20.0,238.0,2.9,15.0,251.0,246.92,196.14
2016,10,16,13,15,10.0,162.0,3.05,15.0,168.5,164.83,130.31
2016,10,16,13,30,0.0,86.0,3.2,15.0,86.0,83.22,63.64
2016,10,16,13,45,0.0,82.0,3.35,15.0,82.0,79.33,60.61
2016,10,16,14,0,0.0,78.0,3.5,15.0,78.0,75.45,57.51
2016,10,16,14,15,0.0,49.0,3.6,14.5,49.0,47.36,34.26
2016,10,16,14,30,0.0,20.0,3.7,14.0,20.0,19.31,10.74
2016,10,16,14,45,0.0,19.0,3.8,14.0,19.0,18.34,9.96
2016,10,16,15,0,0.0,18.0,3.9,14.0,18.0,17.37,9.17
2016,10,16,15,15,0.0,24.5,3.9,14.0,24.5,23.65,14.57
2016,10,16,15,30,0.0,31.0,3.9,14.0,31.0,29.92,19.97
2016,10,16,15,45,0.0,26.5,3.95,14.0,26.5,25.57,16.29
2016,10,16,16,0,0.0,22.0,4.0,14.0,22.0,21.22,12.56
2016,10,16,16,15,0.0,17.5,3.95,13.5,17.5,16.88,8.82
2016,10,16,16,30,0.0,13.0,3.9,13.0,13.0,12.53,5.02
2016,10,16,16,45,0.0,9.0,3.9,13.0,9.0,8.67,1.6
2016,10,16,17,0,0.0,5.0,3.9,13.0,5.0,4.82,0.0
2016,10,16,17,15,0.0,2.5,3.85,13.0,2.5,2.46,0.0
2016,10,16,17,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,10,16,17,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,10,16,18,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,17,6,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,17,6,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,17,6,45,153.0,17.5,1.45,10.5,33.5,13.58,0.0
2016,10,17,7,0,306.0,35.0,1.5,11.0,67.0,27.99,18.06
2016,10,17,7,15,406.5,44.5,1.45,11.0,111.0,33.76,24.32
2016,10,17,7,30,507.0,54.0,1.4,11.0,155.0,39.3,29.75
2016,10,17,7,45,578.0,59.0,1.4,11.5,203.0,44.0,34.15
2016,10,17,8,0,649.0,64.0,1.4,12.0,251.0,83.15,44.58
2016,10,17,8,15,688.5,68.5,1.4,12.5,297.0,125.28,71.48
2016,10,17,8,30,728.0,73.0,1.4,13.0,343.0,173.68,109.15
2016,10,17,8,45,759.5,75.0,1.4,13.5,386.5,218.06,146.73
2016,10,17,9,0,791.0,77.0,1.4,14.0,430.0,264.48,187.22
2016,10,17,9,15,810.0,79.5,1.4,14.0,468.5,309.39,227.42
2016,10,17,9,30,829.0,82.0,1.4,14.0,507.0,354.64,267.45
2016,10,17,9,45,518.0,170.0,1.45,14.5,441.0,350.45,271.54
2016,10,17,10,0,207.0,258.0,1.5,15.0,375.0,324.92,255.12
2016,10,17,10,15,538.5,174.5,1.5,15.0,499.0,408.25,320.36
2016,10,17,10,30,870.0,91.0,1.5,15.0,623.0,517.31,405.1
2016,10,17,10,45,874.0,93.0,1.55,15.0,641.0,550.45,431.62
2016,10,17,11,0,878.0,95.0,1.6,15.0,659.0,581.52,456.63
2016,10,17,11,15,881.5,95.5,1.65,15.0,670.0,608.63,478.3
2016,10,17,11,30,885.0,96.0,1.7,15.0,681.0,633.34,497.88
2016,10,17,11,45,883.0,97.5,1.75,15.5,683.5,653.08,512.57
2016,10,17,12,0,881.0,99.0,1.8,16.0,686.0,670.01,525.01
2016,10,17,12,15,879.0,98.5,1.8,16.0,681.0,682.08,534.47
2016,10,17,12,30,877.0,98.0,1.8,16.0,676.0,691.23,541.76
2016,10,17,12,45,875.0,96.0,1.8,16.0,664.0,695.9,545.82
2016,10,17,13,0,873.0,94.0,1.8,16.0,652.0,697.58,547.47
2016,10,17,13,15,866.0,93.0,1.8,15.5,632.0,693.92,546.41
2016,10,17,13,30,859.0,92.0,1.8,15.0,612.0,689.85,545.22
2016,10,17,13,45,557.0,169.5,1.85,15.0,501.0,563.01,447.8
2016,10,17,14,0,255.0,247.0,1.9,15.0,390.0,434.82,346.46
2016,10,17,14,15,530.5,166.0,1.9,15.0,440.5,534.04,428.84
2016,10,17,14,30,806.0,85.0,1.9,15.0,491.0,617.43,495.7
2016,10,17,14,45,786.0,82.5,1.9,15.0,452.0,588.42,473.35
2016,10,17,15,0,766.0,80.0,1.9,15.0,413.0,557.7,450.18
2016,10,17,15,15,737.5,76.0,1.85,14.5,370.0,518.95,420.9
2016,10,17,15,30,709.0,72.0,1.8,14.0,327.0,481.5,391.77
2016,10,17,15,45,671.5,66.5,1.8,14.0,281.0,435.48,354.48
2016,10,17,16,0,634.0,61.0,1.8,14.0,235.0,390.01,316.44
2016,10,17,16,15,570.0,55.0,1.7,13.5,188.5,332.99,268.21
2016,10,17,16,30,506.0,49.0,1.6,13.0,142.0,279.21,221.15
2016,10,17,16,45,402.5,39.5,1.55,12.5,99.0,210.68,161.4
2016,10,17,17,0,299.0,30.0,1.5,12.0,56.0,149.47,100.54
2016,10,17,17,15,149.5,15.0,1.5,11.5,28.0,57.74,0.0
2016,10,17,17,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,17,17,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,17,18,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,18,6,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,18,6,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,18,6,45,181.0,15.5,1.85,9.5,33.5,11.83,0.0
2016,10,18,7,0,362.0,31.0,1.9,10.0,67.0,24.23,14.76
2016,10,18,7,15,462.0,39.5,1.95,10.5,112.0,29.3,20.37
2016,10,18,7,30,562.0,48.0,2.0,11.0,157.0,34.17,25.11
2016,10,18,7,45,621.0,53.5,2.05,11.5,204.5,37.53,28.3
2016,10,18,8,0,680.0,59.0,2.1,12.0,252.0,81.61,43.09
2016,10,18,8,15,719.0,63.0,2.1,12.0,299.0,124.3,69.81
2016,10,18,8,30,758.0,67.0,2.1,12.0,346.0,170.28,105.55
2016,10,18,8,45,787.5,69.5,2.1,12.5,389.5,216.01,144.63
2016,10,18,9,0,817.0,72.0,2.1,13.0,433.0,263.52,186.58
2016,10,18,9,15,836.0,74.0,2.1,13.5,472.0,309.0,227.42
2016,10,18,9,30,855.0,76.0,2.1,14.0,511.0,354.76,267.97
2016,10,18,9,45,878.5,74.5,2.1,14.5,546.0,401.7,308.52
2016,10,18,10,0,902.0,73.0,2.1,15.0,581.0,445.69,345.84
2016,10,18,10,15,911.5,74.0,2.05,15.0,607.5,485.39,379.54
2016,10,18,10,30,921.0,75.0,2.0,15.0,634.0,523.57,411.2
2016,10,18,10,45,931.0,74.0,2.0,15.5,653.5,558.38,438.95
2016,10,18,11,0,941.0,73.0,2.0,16.0,673.0,591.27,464.55
2016,10,18,11,15,944.5,73.5,2.0,16.0,684.5,619.77,487.16
2016,10,18,11,30,948.0,74.0,2.0,16.0,696.0,645.7,507.46
2016,10,18,11,45,950.0,73.5,2.05,16.5,699.5,666.98,523.4
2016,10,18,12,0,952.0,73.0,2.1,17.0,703.0,685.36,536.99
2016,10,18,12,15,951.0,73.0,2.15,17.0,698.5,699.32,548.18
2016,10,18,12,30,950.0,73.0,2.2,17.0,694.0,710.16,556.56
2016,10,18,12,45,942.5,74.0,2.3,17.0,681.0,714.52,560.59
2016,10,18,13,0,935.0,75.0,2.4,17.0,668.0,715.68,562.47
2016,10,18,13,15,928.0,74.5,2.5,17.0,647.5,712.42,561.27
2016,10,18,13,30,921.0,74.0,2.6,17.0,627.0,706.04,557.94
2016,10,18,13,45,908.5,73.5,2.75,17.0,598.5,692.95,550.01
2016,10,18,14,0,896.0,73.0,2.9,17.0,570.0,677.02,540.0
2016,10,18,14,15,882.5,71.5,2.95,17.0,536.5,656.65,525.66
2016,10,18,14,30,869.0,70.0,3.0,17.0,503.0,633.8,509.13
2016,10,18,14,45,847.5,68.5,3.1,17.0,462.5,603.73,486.93
2016,10,18,15,0,826.0,67.0,3.2,17.0,422.0,575.1,465.23
2016,10,18,15,15,799.5,64.0,3.25,16.5,378.0,537.25,436.6
2016,10,18,15,30,773.0,61.0,3.3,16.0,334.0,498.41,406.3
2016,10,18,15,45,734.0,57.0,3.35,16.0,287.0,451.35,367.69
2016,10,18,16,0,695.0,53.0,3.4,16.0,240.0,404.72,328.16
2016,10,18,16,15,633.5,47.5,3.45,15.0,192.0,347.23,279.65
2016,10,18,16,30,572.0,42.0,3.5,14.0,144.0,292.55,231.58
2016,10,18,16,45,465.0,34.0,3.55,13.5,99.5,225.62,172.01
2016,10,18,17,0,358.0,26.0,3.6,13.0,55.0,162.06,104.65
2016,10,18,17,15,179.0,13.0,3.6,12.5,27.5,63.48,0.0
2016,10,18,17,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,10,18,17,45,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2016,10,18,18,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,19,6,45,207.5,13.5,1.35,9.5,33.0,10.12,0.0
2016,10,19,7,0,415.0,27.0,1.4,10.0,66.0,22.47,13.09
2016,10,19,7,15,509.0,34.0,1.4,10.5,111.0,26.76,18.09
2016,10,19,7,30,603.0,41.0,1.4,11.0,156.0,30.96,22.22
2016,10,19,7,45,658.5,45.5,1.45,12.0,203.5,32.76,23.96
2016,10,19,8,0,714.0,50.0,1.5,13.0,251.0,72.94,35.38
2016,10,19,8,15,749.5,53.5,1.4,13.5,297.0,116.42,61.74
2016,10,19,8,30,785.0,57.0,1.3,14.0,343.0,162.75,97.08
2016,10,19,8,45,808.5,60.0,1.2,14.5,385.5,208.85,136.15
2016,10,19,9,0,832.0,63.0,1.1,15.0,428.0,259.5,180.17
2016,10,19,9,15,849.0,65.0,1.05,15.5,466.0,304.72,220.09
2016,10,19,9,30,866.0,67.0,1.0,16.0,504.0,349.95,259.4
2016,10,19,9,45,876.0,69.5,1.0,17.0,535.5,392.81,295.61
2016,10,19,10,0,886.0,72.0,1.0,18.0,567.0,434.65,329.84
2016,10,19,10,15,894.5,73.5,0.95,18.0,593.0,473.68,361.89
2016,10,19,10,30,903.0,75.0,0.9,18.0,619.0,511.16,391.85
2016,10,19,10,45,909.0,75.5,0.9,18.5,637.5,544.67,417.68
2016,10,19,11,0,915.0,76.0,0.9,19.0,656.0,576.1,441.29
2016,10,19,11,15,918.0,76.5,0.9,19.0,666.5,603.59,462.34
2016,10,19,11,30,921.0,77.0,0.9,19.0,677.0,628.54,481.2
2016,10,19,11,45,923.5,76.0,0.95,19.5,680.5,649.04,496.21
2016,10,19,12,0,926.0,75.0,1.0,20.0,684.0,666.73,509.05
2016,10,19,12,15,924.5,75.0,1.1,20.0,679.5,679.96,520.03
2016,10,19,12,30,923.0,75.0,1.2,20.0,675.0,690.16,528.75
2016,10,19,12,45,916.0,76.0,1.3,20.0,662.0,694.66,533.08
2016,10,19,13,0,909.0,77.0,1.4,20.0,649.0,696.04,535.37
2016,10,19,13,15,902.5,76.0,1.5,20.0,628.5,692.57,534.35
2016,10,19,13,30,896.0,75.0,1.6,20.0,608.0,686.07,531.28
2016,10,19,13,45,885.0,74.0,1.75,20.0,581.0,673.61,524.37
2016,10,19,14,0,874.0,73.0,1.9,20.0,554.0,658.36,515.19
2016,10,19,14,15,860.0,71.0,1.95,20.0,520.5,637.43,500.79
2016,10,19,14,30,846.0,69.0,2.0,20.0,487.0,614.1,484.38
2016,10,19,14,45,826.0,67.0,2.15,20.0,447.5,587.98,465.9
2016,10,19,15,0,806.0,65.0,2.3,20.0,408.0,557.09,443.36
2016,10,19,15,15,778.5,62.0,2.35,19.5,365.0,519.28,415.32
2016,10,19,15,30,751.0,59.0,2.4,19.0,322.0,480.62,385.69
2016,10,19,15,45,711.5,55.0,2.45,18.5,275.5,434.16,348.87
2016,10,19,16,0,672.0,51.0,2.5,18.0,229.0,388.25,311.08
2016,10,19,16,15,610.5,45.5,2.55,17.0,182.5,331.91,264.04
2016,10,19,16,30,549.0,40.0,2.6,16.0,136.0,278.47,217.55
2016,10,19,16,45,444.0,32.0,2.65,15.5,93.0,213.59,160.24
2016,10,19,17,0,339.0,24.0,2.7,15.0,50.0,150.98,91.24
2016,10,19,17,15,169.5,12.0,2.75,14.5,25.0,59.07,0.0
2016,10,19,17,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,19,17,45,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,10,19,18,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,20,6,45,206.5,13.0,0.7,12.5,32.0,9.78,0.0
2016,10,20,7,0,413.0,26.0,0.7,13.0,64.0,21.63,11.99
2016,10,20,7,15,509.0,33.0,0.7,13.5,108.5,25.98,17.14
2016,10,20,7,30,605.0,40.0,0.7,14.0,153.0,30.22,21.27
2016,10,20,7,45,663.5,44.5,0.7,14.5,201.0,32.06,23.09
2016,10,20,8,0,722.0,49.0,0.7,15.0,249.0,70.03,33.36
2016,10,20,8,15,758.5,52.5,0.7,15.5,295.5,113.84,58.97
2016,10,20,8,30,795.0,56.0,0.7,16.0,342.0,160.57,93.83
2016,10,20,8,45,820.0,58.5,0.7,16.5,385.0,210.37,135.18
2016,10,20,9,0,845.0,61.0,0.7,17.0,428.0,257.81,176.02
2016,10,20,9,15,862.5,63.0,0.75,17.5,466.0,303.62,216.12
2016,10,20,9,30,880.0,65.0,0.8,18.0,504.0,349.46,255.75
2016,10,20,9,45,894.0,65.5,0.85,19.0,537.0,392.4,291.87
2016,10,20,10,0,908.0,66.0,0.9,20.0,570.0,434.58,326.32
2016,10,20,10,15,916.5,67.0,0.95,20.0,596.0,473.79,358.88
2016,10,20,10,30,925.0,68.0,1.0,20.0,622.0,511.41,389.49
2016,10,20,10,45,930.5,69.0,1.1,20.5,640.5,545.7,416.54
2016,10,20,11,0,936.0,70.0,1.2,21.0,659.0,577.84,441.4
2016,10,20,11,15,939.0,70.5,1.3,21.0,670.0,605.75,463.59
2016,10,20,11,30,942.0,71.0,1.4,21.0,681.0,631.08,483.62
