Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,20,11,45,942.0,71.5,1.55,21.5,684.0,651.86,499.55
2016,10,20,12,0,942.0,72.0,1.7,22.0,687.0,669.73,513.17
2016,10,20,12,15,940.5,72.0,1.85,22.0,682.0,683.12,524.45
2016,10,20,12,30,939.0,72.0,2.0,22.0,677.0,693.42,533.46
2016,10,20,12,45,934.0,72.0,2.15,22.0,664.0,698.29,538.11
2016,10,20,13,0,929.0,72.0,2.3,22.0,651.0,699.99,540.63
2016,10,20,13,15,922.5,71.0,2.4,22.0,631.0,696.48,539.27
2016,10,20,13,30,916.0,70.0,2.5,22.0,611.0,689.88,535.81
2016,10,20,13,45,907.5,68.5,2.6,22.0,584.0,678.39,528.9
2016,10,20,14,0,899.0,67.0,2.7,22.0,557.0,663.99,519.78
2016,10,20,14,15,885.5,65.5,2.75,21.5,523.0,643.61,506.53
2016,10,20,14,30,872.0,64.0,2.8,21.0,489.0,620.75,491.15
2016,10,20,14,45,853.0,62.0,2.85,21.0,450.0,591.69,469.82
2016,10,20,15,0,834.0,60.0,2.9,21.0,411.0,560.78,446.63
2016,10,20,15,15,807.5,57.5,2.95,20.5,367.5,526.65,421.05
2016,10,20,15,30,781.0,55.0,3.0,20.0,324.0,488.43,391.52
2016,10,20,15,45,741.5,51.5,3.1,19.5,277.0,441.84,354.45
2016,10,20,16,0,702.0,48.0,3.2,19.0,230.0,395.76,316.3
2016,10,20,16,15,640.5,43.0,3.25,18.0,183.0,339.27,268.86
2016,10,20,16,30,579.0,38.0,3.3,17.0,136.0,285.65,221.89
2016,10,20,16,45,470.0,30.0,3.35,16.5,92.5,215.29,159.84
2016,10,20,17,0,361.0,22.0,3.4,16.0,49.0,149.58,83.11
2016,10,20,17,15,180.5,11.0,3.4,15.5,24.5,60.39,0.0
2016,10,20,17,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,20,17,45,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,10,20,18,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,21,6,45,205.0,12.5,2.65,11.5,30.5,12.29,0.0
2016,10,21,7,0,410.0,25.0,2.6,12.0,61.0,20.79,11.02
2016,10,21,7,15,507.5,32.5,2.5,12.5,105.5,25.68,16.86
2016,10,21,7,30,605.0,40.0,2.4,13.0,150.0,30.42,21.47
2016,10,21,7,45,660.0,45.0,2.35,13.5,197.5,32.69,23.69
2016,10,21,8,0,715.0,50.0,2.3,14.0,245.0,68.17,33.14
2016,10,21,8,15,752.0,53.5,2.2,14.5,291.0,111.5,58.01
2016,10,21,8,30,789.0,57.0,2.1,15.0,337.0,157.81,92.55
2016,10,21,8,45,813.0,60.0,2.05,15.5,380.0,203.93,131.36
2016,10,21,9,0,837.0,63.0,2.0,16.0,423.0,254.6,175.5
2016,10,21,9,15,855.0,65.0,1.95,16.5,461.0,300.1,215.96
2016,10,21,9,30,873.0,67.0,1.9,17.0,499.0,345.68,256.03
2016,10,21,9,45,886.0,68.5,1.9,18.0,531.5,388.82,292.98
2016,10,21,10,0,899.0,70.0,1.9,19.0,564.0,431.14,328.18
2016,10,21,10,15,907.5,71.0,1.95,19.5,590.0,469.97,360.49
2016,10,21,10,30,916.0,72.0,2.0,20.0,616.0,507.22,390.73
2016,10,21,10,45,922.0,73.0,2.05,20.5,634.5,541.44,417.91
2016,10,21,11,0,928.0,74.0,2.1,21.0,653.0,573.56,442.86
2016,10,21,11,15,931.0,74.0,2.2,21.0,664.0,600.74,464.78
2016,10,21,11,30,934.0,74.0,2.3,21.0,675.0,625.36,484.48
2016,10,21,11,45,933.5,75.0,2.45,21.0,677.5,646.15,501.35
2016,10,21,12,0,933.0,76.0,2.6,21.0,680.0,664.05,515.93
2016,10,21,12,15,931.0,75.5,2.75,21.0,675.0,676.49,526.46
2016,10,21,12,30,929.0,75.0,2.9,21.0,670.0,685.84,534.68
2016,10,21,12,45,917.0,78.0,3.1,21.0,655.5,689.17,538.49
2016,10,21,13,0,905.0,81.0,3.3,21.0,641.0,689.36,539.96
2016,10,21,13,15,897.5,80.0,3.45,21.0,620.5,685.27,538.17
2016,10,21,13,30,890.0,79.0,3.6,21.0,600.0,678.16,534.12
2016,10,21,13,45,879.0,78.0,3.75,21.0,572.5,665.84,526.08
2016,10,21,14,0,868.0,77.0,3.9,21.0,545.0,650.76,515.86
2016,10,21,14,15,853.5,75.0,3.95,20.5,511.5,629.74,501.7
2016,10,21,14,30,839.0,73.0,4.0,20.0,478.0,609.34,487.61
2016,10,21,14,45,820.0,70.5,4.05,19.5,439.5,580.6,466.87
2016,10,21,15,0,801.0,68.0,4.1,19.0,401.0,550.04,444.21
2016,10,21,15,15,772.5,64.5,4.05,18.5,357.5,511.5,414.46
2016,10,21,15,30,744.0,61.0,4.0,18.0,314.0,472.16,383.21
2016,10,21,15,45,705.0,56.5,4.0,18.0,268.0,425.96,344.88
2016,10,21,16,0,666.0,52.0,4.0,18.0,222.0,380.27,305.74
2016,10,21,16,15,601.0,46.5,3.9,17.0,175.5,323.16,257.18
2016,10,21,16,30,536.0,41.0,3.8,16.0,129.0,272.5,212.19
2016,10,21,16,45,423.0,32.0,3.75,15.5,86.5,202.29,149.92
2016,10,21,17,0,310.0,23.0,3.7,15.0,44.0,135.48,67.48
2016,10,21,17,15,155.0,11.5,3.65,14.5,22.0,53.25,0.0
2016,10,21,17,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,21,17,45,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2016,10,21,18,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,10,22,6,45,26.0,14.5,2.8,10.0,17.0,14.25,0.0
2016,10,22,7,0,52.0,29.0,2.8,10.0,34.0,25.48,14.48
2016,10,22,7,15,76.0,48.5,2.8,10.5,60.0,41.38,30.73
2016,10,22,7,30,100.0,68.0,2.8,11.0,86.0,56.84,45.16
2016,10,22,7,45,115.5,88.0,2.8,11.5,114.5,72.21,59.26
2016,10,22,8,0,131.0,108.0,2.8,12.0,143.0,95.15,72.51
2016,10,22,8,15,140.0,126.5,2.7,12.5,170.0,120.14,91.13
2016,10,22,8,30,149.0,145.0,2.6,13.0,197.0,146.01,111.57
2016,10,22,8,45,149.0,165.0,2.55,13.5,222.5,172.24,133.21
2016,10,22,9,0,149.0,185.0,2.5,14.0,248.0,198.49,154.93
2016,10,22,9,15,358.5,163.0,2.4,14.5,334.5,244.37,186.6
2016,10,22,9,30,568.0,141.0,2.3,15.0,421.0,306.97,233.82
2016,10,22,9,45,305.5,182.5,2.25,15.5,334.5,276.86,216.15
2016,10,22,10,0,43.0,224.0,2.2,16.0,248.0,226.4,179.03
2016,10,22,10,15,84.0,248.5,2.2,16.0,297.5,269.66,213.27
2016,10,22,10,30,125.0,273.0,2.2,16.0,347.0,315.07,248.8
2016,10,22,10,45,275.5,259.0,2.25,16.5,428.5,384.18,302.8
2016,10,22,11,0,426.0,245.0,2.3,17.0,510.0,462.43,363.32
2016,10,22,11,15,378.0,262.5,2.3,17.0,500.5,465.5,365.46
2016,10,22,11,30,330.0,280.0,2.3,17.0,491.0,465.74,365.54
2016,10,22,11,45,422.0,252.5,2.35,17.5,523.0,506.04,397.19
2016,10,22,12,0,514.0,225.0,2.4,18.0,555.0,546.72,428.74
2016,10,22,12,15,514.0,223.0,2.45,18.0,551.5,554.73,435.25
2016,10,22,12,30,514.0,221.0,2.5,18.0,548.0,560.99,440.63
2016,10,22,12,45,435.0,241.0,2.55,18.0,513.5,535.79,421.14
2016,10,22,13,0,356.0,261.0,2.6,18.0,479.0,504.43,397.0
2016,10,22,13,15,470.0,217.0,2.65,17.5,495.5,542.04,429.2
2016,10,22,13,30,584.0,173.0,2.7,17.0,512.0,572.65,455.8
2016,10,22,13,45,589.0,162.0,2.75,17.0,490.5,565.54,451.17
2016,10,22,14,0,594.0,151.0,2.8,17.0,469.0,553.83,443.29
2016,10,22,14,15,736.5,111.5,2.8,16.5,480.5,596.25,478.88
2016,10,22,14,30,879.0,72.0,2.8,16.0,492.0,626.01,504.3
2016,10,22,14,45,861.0,69.0,2.8,16.0,452.5,599.58,483.95
2016,10,22,15,0,843.0,66.0,2.8,16.0,413.0,568.23,459.82
2016,10,22,15,15,814.5,63.0,2.8,15.5,368.0,529.35,430.04
2016,10,22,15,30,786.0,60.0,2.8,15.0,323.0,489.56,398.57
2016,10,22,15,45,745.0,55.5,2.8,15.0,275.5,441.3,358.57
2016,10,22,16,0,704.0,51.0,2.8,15.0,228.0,393.57,317.65
2016,10,22,16,15,637.0,45.5,2.7,14.0,179.5,334.59,267.29
2016,10,22,16,30,570.0,40.0,2.6,13.0,131.0,278.71,217.7
2016,10,22,16,45,449.5,31.0,2.55,12.5,87.0,208.55,154.53
2016,10,22,17,0,329.0,22.0,2.5,12.0,43.0,137.87,58.39
2016,10,22,17,15,164.5,11.0,2.45,11.5,21.5,54.68,0.0
2016,10,22,17,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,22,17,45,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,10,22,18,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,23,6,45,124.5,13.5,1.05,9.0,23.5,13.27,0.0
2016,10,23,7,0,249.0,27.0,1.1,9.0,47.0,21.39,10.87
2016,10,23,7,15,322.5,40.5,1.05,9.5,85.5,31.45,22.1
2016,10,23,7,30,396.0,54.0,1.0,10.0,124.0,40.96,31.18
2016,10,23,7,45,445.5,64.5,1.0,10.5,165.0,47.17,37.05
2016,10,23,8,0,495.0,75.0,1.0,11.0,206.0,74.19,46.31
2016,10,23,8,15,534.0,81.5,1.05,11.0,246.5,109.19,66.45
2016,10,23,8,30,573.0,88.0,1.1,11.0,287.0,147.69,94.81
2016,10,23,8,45,572.0,101.5,1.15,11.0,321.5,188.47,129.86
2016,10,23,9,0,571.0,115.0,1.2,11.0,356.0,228.58,165.59
2016,10,23,9,15,647.5,105.5,1.3,11.0,402.5,268.07,198.91
2016,10,23,9,30,724.0,96.0,1.4,11.0,449.0,313.28,237.59
2016,10,23,9,45,648.5,128.0,1.5,11.5,459.5,347.14,269.21
2016,10,23,10,0,573.0,160.0,1.6,12.0,470.0,373.72,293.48
2016,10,23,10,15,498.5,193.5,1.7,12.0,472.5,395.45,313.12
2016,10,23,10,30,424.0,227.0,1.8,12.0,475.0,411.18,327.0
2016,10,23,10,45,539.0,196.0,1.9,12.5,521.0,456.08,363.07
2016,10,23,11,0,654.0,165.0,2.0,13.0,567.0,506.63,403.28
2016,10,23,11,15,793.5,122.5,2.05,13.0,619.0,563.43,448.9
2016,10,23,11,30,933.0,80.0,2.1,13.0,671.0,622.78,496.12
2016,10,23,11,45,759.5,139.0,2.2,13.0,621.5,597.37,476.23
2016,10,23,12,0,586.0,198.0,2.3,13.0,572.0,562.39,448.87
2016,10,23,12,15,759.5,138.5,2.35,13.0,619.5,625.06,499.95
2016,10,23,12,30,933.0,79.0,2.4,13.0,667.0,684.3,547.47
2016,10,23,12,45,766.5,129.5,2.45,13.5,606.5,638.58,510.44
2016,10,23,13,0,600.0,180.0,2.5,14.0,546.0,586.44,468.82
2016,10,23,13,15,499.5,204.5,2.5,14.0,502.5,546.42,437.81
2016,10,23,13,30,399.0,229.0,2.5,14.0,459.0,501.99,402.96
2016,10,23,13,45,411.0,214.0,2.55,14.0,441.5,499.34,402.16
2016,10,23,14,0,423.0,199.0,2.6,14.0,424.0,489.84,395.89
2016,10,23,14,15,464.5,175.5,2.55,13.5,408.0,487.87,396.38
2016,10,23,14,30,506.0,152.0,2.5,13.0,392.0,482.68,394.16
2016,10,23,14,45,590.0,118.5,2.45,13.0,375.5,491.17,402.17
2016,10,23,15,0,674.0,85.0,2.4,13.0,359.0,490.91,402.83
2016,10,23,15,15,635.0,83.5,2.35,12.5,319.0,452.56,372.36
2016,10,23,15,30,596.0,82.0,2.3,12.0,279.0,414.25,341.33
2016,10,23,15,45,560.5,73.5,2.25,12.0,236.5,370.34,304.39
2016,10,23,16,0,525.0,65.0,2.2,12.0,194.0,327.06,266.89
2016,10,23,16,15,464.5,55.5,2.05,11.5,151.5,273.19,220.02
2016,10,23,16,30,404.0,46.0,1.9,11.0,109.0,222.55,174.68
2016,10,23,16,45,304.5,34.0,1.8,11.0,71.5,159.86,117.87
2016,10,23,17,0,205.0,22.0,1.7,11.0,34.0,97.75,29.93
2016,10,23,17,15,102.5,11.0,1.65,10.5,17.0,37.75,0.0
2016,10,23,17,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,17,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,18,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,10,24,6,45,0.0,1.0,4.2,11.5,1.0,0.98,0.0
2016,10,24,7,0,0.0,2.0,4.3,12.0,2.0,1.93,0.0
2016,10,24,7,15,0.0,4.0,4.3,12.0,4.0,3.85,0.0
2016,10,24,7,30,0.0,6.0,4.3,12.0,6.0,5.78,0.0
2016,10,24,7,45,0.0,8.0,4.35,12.0,8.0,7.71,1.29
2016,10,24,8,0,0.0,10.0,4.4,12.0,10.0,9.64,2.67
2016,10,24,8,15,0.0,12.5,4.45,12.0,12.5,12.05,4.77
2016,10,24,8,30,0.0,15.0,4.5,12.0,15.0,14.47,6.85
2016,10,24,8,45,0.0,60.0,4.55,12.0,60.0,57.98,44.18
2016,10,24,9,0,0.0,105.0,4.6,12.0,105.0,100.27,79.95
2016,10,24,9,15,0.0,86.0,4.6,12.0,86.0,83.01,65.14
2016,10,24,9,30,0.0,67.0,4.6,12.0,67.0,64.77,49.56
2016,10,24,9,45,0.0,45.0,4.7,12.5,45.0,43.48,31.34
2016,10,24,10,0,0.0,23.0,4.8,13.0,23.0,22.21,13.21
2016,10,24,10,15,0.0,28.5,4.8,13.0,28.5,27.53,17.68
2016,10,24,10,30,0.0,34.0,4.8,13.0,34.0,32.85,22.14
2016,10,24,10,45,0.0,38.0,4.85,13.0,38.0,36.73,25.37
2016,10,24,11,0,0.0,42.0,4.9,13.0,42.0,40.6,28.59
2016,10,24,11,15,1.0,107.0,4.85,13.0,108.0,104.05,81.54
2016,10,24,11,30,2.0,172.0,4.8,13.0,174.0,167.32,133.57
2016,10,24,11,45,1.0,133.0,4.8,13.0,134.0,129.3,102.23
2016,10,24,12,0,0.0,94.0,4.8,13.0,94.0,90.98,70.54
2016,10,24,12,15,0.0,80.5,4.7,13.0,80.5,77.89,59.69
2016,10,24,12,30,0.0,67.0,4.6,13.0,67.0,64.81,48.81
2016,10,24,12,45,0.0,62.0,4.6,13.0,62.0,59.96,44.8
2016,10,24,13,0,0.0,57.0,4.6,13.0,57.0,55.12,40.79
2016,10,24,13,15,0.0,35.0,4.6,13.0,35.0,33.82,22.93
2016,10,24,13,30,0.0,13.0,4.6,13.0,13.0,12.55,4.99
2016,10,24,13,45,0.0,12.0,4.65,13.0,12.0,11.59,4.18
2016,10,24,14,0,0.0,11.0,4.7,13.0,11.0,10.62,3.38
2016,10,24,14,15,0.0,10.0,4.55,13.0,10.0,9.65,2.57
2016,10,24,14,30,0.0,9.0,4.4,13.0,9.0,8.69,1.77
2016,10,24,14,45,0.0,8.0,4.3,13.0,8.0,7.72,0.95
2016,10,24,15,0,0.0,7.0,4.2,13.0,7.0,6.75,0.14
2016,10,24,15,15,0.0,6.0,3.95,12.5,6.0,5.79,0.0
2016,10,24,15,30,0.0,5.0,3.7,12.0,5.0,4.82,0.0
2016,10,24,15,45,0.0,4.0,3.5,12.0,4.0,3.86,0.0
2016,10,24,16,0,0.0,3.0,3.3,12.0,3.0,2.89,0.0
2016,10,24,16,15,0.0,2.5,3.1,12.0,2.5,2.41,0.0
2016,10,24,16,30,0.0,2.0,2.9,12.0,2.0,1.93,0.0
2016,10,24,16,45,0.0,1.0,2.75,12.0,1.0,0.96,0.0
2016,10,24,17,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,24,17,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,10,24,17,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,24,17,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,10,24,18,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,25,6,45,0.0,2.0,2.8,12.0,2.0,1.97,0.0
2016,10,25,7,0,0.0,4.0,2.9,12.0,4.0,3.85,0.0
2016,10,25,7,15,0.0,8.0,2.9,12.0,8.0,7.71,1.04
2016,10,25,7,30,0.0,12.0,2.9,12.0,12.0,11.57,4.66
2016,10,25,7,45,0.0,16.5,2.9,12.0,16.5,15.91,8.69
2016,10,25,8,0,0.0,21.0,2.9,12.0,21.0,20.26,11.85
2016,10,25,8,15,0.0,25.0,2.9,12.0,25.0,24.12,15.21
2016,10,25,8,30,0.0,29.0,2.9,12.0,29.0,27.99,18.53
2016,10,25,8,45,0.0,45.5,2.95,12.5,45.5,43.95,32.12
2016,10,25,9,0,0.0,62.0,3.0,13.0,62.0,59.92,45.54
2016,10,25,9,15,0.0,85.5,3.05,13.0,85.5,82.53,64.5
2016,10,25,9,30,0.0,109.0,3.1,13.0,109.0,104.66,82.87
2016,10,25,9,45,0.0,91.5,3.2,13.5,91.5,88.39,68.94
2016,10,25,10,0,0.0,74.0,3.3,14.0,74.0,71.56,54.63
2016,10,25,10,15,0.0,108.5,3.4,14.0,108.5,104.68,82.08
2016,10,25,10,30,0.0,143.0,3.5,14.0,143.0,137.53,108.99
2016,10,25,10,45,0.5,155.5,3.6,14.0,156.5,149.87,118.92
2016,10,25,11,0,1.0,168.0,3.7,14.0,170.0,162.31,128.94
2016,10,25,11,15,0.5,150.0,3.75,14.0,151.0,145.08,114.77
2016,10,25,11,30,0.0,132.0,3.8,14.0,132.0,127.64,100.45
2016,10,25,11,45,0.5,148.5,3.85,14.0,149.0,143.99,113.84
2016,10,25,12,0,1.0,165.0,3.9,14.0,166.0,160.47,127.27
2016,10,25,12,15,0.5,124.5,3.85,14.0,125.0,120.94,94.93
2016,10,25,12,30,0.0,84.0,3.8,14.0,84.0,81.28,62.28
2016,10,25,12,45,0.0,56.0,3.8,14.0,56.0,54.15,39.78
2016,10,25,13,0,0.0,28.0,3.8,14.0,28.0,27.06,17.13
2016,10,25,13,15,0.0,82.0,3.75,14.0,82.0,79.33,60.91
2016,10,25,13,30,0.0,136.0,3.7,14.0,136.0,132.51,104.99
2016,10,25,13,45,0.0,126.5,3.7,14.0,126.5,123.25,97.46
2016,10,25,14,0,0.0,117.0,3.7,14.0,117.0,113.96,89.97
2016,10,25,14,15,0.0,109.5,3.65,14.0,109.5,106.65,84.09
2016,10,25,14,30,0.0,102.0,3.6,14.0,102.0,99.33,78.19
2016,10,25,14,45,0.0,88.5,3.55,14.0,88.5,85.95,67.17
2016,10,25,15,0,0.0,75.0,3.5,14.0,75.0,72.54,56.05
2016,10,25,15,15,0.0,66.0,3.45,14.0,66.0,63.79,48.78
2016,10,25,15,30,0.0,57.0,3.4,14.0,57.0,55.08,41.45
2016,10,25,15,45,0.0,48.0,3.4,14.0,48.0,46.36,34.04
2016,10,25,16,0,0.0,39.0,3.4,14.0,39.0,37.66,26.53
2016,10,25,16,15,0.0,30.0,3.4,13.5,30.0,28.96,18.98
2016,10,25,16,30,0.0,21.0,3.4,13.0,21.0,20.26,11.35
2016,10,25,16,45,0.0,13.0,3.4,13.0,13.0,12.53,4.31
2016,10,25,17,0,0.0,5.0,3.4,13.0,5.0,4.82,0.0
2016,10,25,17,15,0.0,2.5,3.4,13.0,2.5,2.46,0.0
2016,10,25,17,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,25,17,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,10,25,18,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,26,6,45,0.0,7.0,2.7,12.0,7.0,6.88,0.0
2016,10,26,7,0,0.0,14.0,2.8,12.0,14.0,13.51,3.18
2016,10,26,7,15,0.0,27.5,2.8,12.0,27.5,26.56,17.31
2016,10,26,7,30,0.0,41.0,2.8,12.0,41.0,39.25,29.22
2016,10,26,7,45,0.0,55.5,2.85,12.5,55.5,52.58,41.45
2016,10,26,8,0,0.0,70.0,2.9,13.0,70.0,65.96,50.84
2016,10,26,8,15,0.0,84.5,2.9,13.0,84.5,79.58,62.48
2016,10,26,8,30,0.0,99.0,2.9,13.0,99.0,93.26,74.01
2016,10,26,8,45,0.5,117.5,2.95,13.5,118.0,110.61,88.28
2016,10,26,9,0,1.0,136.0,3.0,14.0,137.0,128.11,102.46
2016,10,26,9,15,0.5,142.0,3.0,14.0,142.5,134.37,107.4
2016,10,26,9,30,0.0,148.0,3.0,14.0,148.0,140.46,112.18
2016,10,26,9,45,0.0,124.5,3.05,14.5,124.5,119.34,94.31
2016,10,26,10,0,0.0,101.0,3.1,15.0,101.0,97.46,75.91
2016,10,26,10,15,3.5,144.0,3.1,15.0,146.5,139.66,110.49
2016,10,26,10,30,7.0,187.0,3.1,15.0,192.0,182.09,144.77
2016,10,26,10,45,6.0,186.5,3.15,15.5,190.5,181.86,144.08
2016,10,26,11,0,5.0,186.0,3.2,16.0,189.0,181.47,143.37
2016,10,26,11,15,15.5,213.0,3.2,16.0,223.0,213.47,169.05
2016,10,26,11,30,26.0,240.0,3.2,16.0,257.0,246.21,195.11
2016,10,26,11,45,17.5,221.0,3.2,16.0,232.5,224.05,177.3
2016,10,26,12,0,9.0,202.0,3.2,16.0,208.0,201.26,159.03
2016,10,26,12,15,9.0,201.0,3.15,16.0,206.5,200.82,158.75
2016,10,26,12,30,9.0,200.0,3.1,16.0,205.0,200.35,158.44
2016,10,26,12,45,443.5,142.5,3.05,16.0,406.0,433.3,351.2
2016,10,26,13,0,878.0,85.0,3.0,16.0,607.0,655.91,525.29
2016,10,26,13,15,871.5,83.5,2.9,16.0,588.0,652.01,521.11
2016,10,26,13,30,865.0,82.0,2.8,16.0,569.0,645.19,516.22
2016,10,26,13,45,851.0,82.0,2.75,16.0,541.5,634.87,508.67
2016,10,26,14,0,837.0,82.0,2.7,16.0,514.0,619.7,497.46
2016,10,26,14,15,822.5,80.0,2.6,15.5,481.5,599.56,483.11
2016,10,26,14,30,808.0,78.0,2.5,15.0,449.0,577.12,466.76
2016,10,26,14,45,783.5,75.5,2.4,15.0,410.0,546.23,442.7
2016,10,26,15,0,759.0,73.0,2.3,15.0,371.0,513.85,417.06
2016,10,26,15,15,726.5,69.5,2.15,14.5,328.5,474.89,386.28
2016,10,26,15,30,694.0,66.0,2.0,14.0,286.0,437.55,355.88
2016,10,26,15,45,643.0,61.5,1.9,14.0,240.0,388.4,314.69
2016,10,26,16,0,592.0,57.0,1.8,14.0,194.0,340.7,273.54
2016,10,26,16,15,514.0,49.5,1.7,13.5,149.0,280.5,221.86
2016,10,26,16,30,436.0,42.0,1.6,13.0,104.0,224.67,172.49
2016,10,26,16,45,218.0,34.5,1.55,12.5,65.5,128.44,90.17
2016,10,26,17,0,0.0,27.0,1.5,12.0,27.0,31.53,0.0
2016,10,26,17,15,0.0,13.5,1.45,12.0,13.5,13.27,0.0
2016,10,26,17,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,26,17,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,26,18,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,10,27,6,45,0.0,0.5,3.3,12.0,0.5,0.49,0.0
2016,10,27,7,0,0.0,1.0,3.4,12.0,1.0,0.96,0.0
2016,10,27,7,15,0.0,3.0,3.45,12.0,3.0,2.89,0.0
2016,10,27,7,30,0.0,5.0,3.5,12.0,5.0,4.82,0.0
2016,10,27,7,45,0.0,7.0,3.55,12.5,7.0,6.75,0.4
2016,10,27,8,0,0.0,9.0,3.6,13.0,9.0,8.68,1.81
2016,10,27,8,15,0.0,11.0,3.4,13.0,11.0,10.61,3.49
2016,10,27,8,30,0.0,13.0,3.2,13.0,13.0,12.54,5.15
2016,10,27,8,45,13.5,84.0,3.05,13.0,89.5,82.83,64.57
2016,10,27,9,0,27.0,155.0,2.9,13.0,166.0,147.02,117.7
2016,10,27,9,15,13.5,111.5,2.7,13.0,117.0,110.04,87.1
2016,10,27,9,30,0.0,68.0,2.5,13.0,68.0,65.74,50.2
2016,10,27,9,45,0.0,47.5,2.3,13.0,47.5,45.9,33.38
2016,10,27,10,0,0.0,27.0,2.1,13.0,27.0,26.08,16.54
2016,10,27,10,15,0.0,66.5,1.95,13.0,66.5,64.3,48.75
2016,10,27,10,30,0.0,106.0,1.8,13.0,106.0,102.37,80.35
2016,10,27,10,45,5.0,153.0,1.7,13.5,156.5,149.64,118.83
2016,10,27,11,0,10.0,200.0,1.6,14.0,207.0,197.28,156.83
2016,10,27,11,15,5.0,123.5,1.55,14.0,127.0,122.05,95.7
2016,10,27,11,30,0.0,47.0,1.5,14.0,47.0,45.44,32.48
2016,10,27,11,45,0.0,47.5,1.45,14.0,47.5,45.92,32.94
2016,10,27,12,0,0.0,48.0,1.4,14.0,48.0,46.41,33.34
2016,10,27,12,15,10.5,138.5,1.25,14.0,145.0,140.7,111.3
2016,10,27,12,30,21.0,229.0,1.1,14.0,242.0,236.41,187.81
2016,10,27,12,45,10.5,170.0,1.0,14.0,176.5,172.14,136.09
2016,10,27,13,0,0.0,111.0,0.9,14.0,111.0,107.62,83.84
2016,10,27,13,15,0.0,121.0,0.75,13.5,121.0,117.53,92.36
2016,10,27,13,30,0.0,131.0,0.6,13.0,131.0,127.57,100.81
2016,10,27,13,45,2.5,149.5,0.5,13.0,151.0,147.92,117.52
2016,10,27,14,0,5.0,168.0,0.4,13.0,171.0,168.74,134.47
2016,10,27,14,15,2.5,146.5,0.4,13.0,148.0,145.78,115.97
2016,10,27,14,30,0.0,125.0,0.4,13.0,125.0,122.78,97.45
2016,10,27,14,45,0.0,102.0,0.4,13.0,102.0,99.7,78.68
2016,10,27,15,0,0.0,79.0,0.4,13.0,79.0,76.63,59.63
2016,10,27,15,15,0.0,69.5,0.45,13.0,69.5,67.25,51.9
2016,10,27,15,30,0.0,60.0,0.5,13.0,60.0,57.98,44.13
2016,10,27,15,45,0.0,50.0,0.55,13.0,50.0,48.3,35.88
2016,10,27,16,0,0.0,40.0,0.6,13.0,40.0,38.63,27.5
2016,10,27,16,15,0.0,30.5,0.6,13.0,30.5,29.44,19.45
2016,10,27,16,30,0.0,21.0,0.6,13.0,21.0,20.26,11.33
2016,10,27,16,45,0.0,13.0,0.65,13.0,13.0,12.54,4.06
2016,10,27,17,0,0.0,5.0,0.7,13.0,5.0,4.82,0.0
2016,10,27,17,15,0.0,2.5,0.75,13.0,2.5,2.46,0.0
2016,10,27,17,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,27,17,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,27,18,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,0.15,12.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,0.15,12.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,10,28,6,45,0.0,5.0,0.25,12.0,5.0,4.91,0.0
2016,10,28,7,0,0.0,10.0,0.3,12.0,10.0,9.64,0.0
2016,10,28,7,15,0.0,21.5,0.3,12.0,21.5,20.75,12.22
2016,10,28,7,30,0.0,33.0,0.3,12.0,33.0,31.87,22.71
2016,10,28,7,45,0.0,46.0,0.3,12.0,46.0,44.29,34.19
2016,10,28,8,0,0.0,59.0,0.3,12.0,59.0,56.38,42.9
2016,10,28,8,15,0.0,72.0,0.3,12.0,72.0,68.57,53.35
2016,10,28,8,30,0.0,85.0,0.3,12.0,85.0,80.83,63.68
2016,10,28,8,45,0.0,98.0,0.35,12.5,98.0,93.13,73.76
2016,10,28,9,0,0.0,111.0,0.4,13.0,111.0,105.49,83.71
2016,10,28,9,15,108.0,156.0,0.45,13.0,206.5,168.88,132.16
2016,10,28,9,30,216.0,201.0,0.5,13.0,302.0,246.19,191.67
2016,10,28,9,45,211.5,216.5,0.6,13.0,321.0,269.39,210.79
2016,10,28,10,0,207.0,232.0,0.7,13.0,340.0,291.93,229.48
2016,10,28,10,15,112.0,218.5,0.8,13.0,277.5,250.49,198.43
2016,10,28,10,30,17.0,205.0,0.9,13.0,215.0,203.22,161.55
2016,10,28,10,45,8.5,178.5,1.05,13.5,183.5,175.41,139.16
2016,10,28,11,0,0.0,152.0,1.2,14.0,152.0,146.49,115.57
2016,10,28,11,15,16.5,199.0,1.3,14.0,209.0,200.48,159.27
2016,10,28,11,30,33.0,246.0,1.4,14.0,266.0,256.34,203.61
2016,10,28,11,45,27.5,239.5,1.5,14.0,256.5,247.55,196.48
2016,10,28,12,0,22.0,233.0,1.6,14.0,247.0,239.09,189.87
2016,10,28,12,15,12.0,202.0,1.6,14.0,209.5,203.56,161.54
2016,10,28,12,30,2.0,171.0,1.6,14.0,172.0,167.45,132.52
2016,10,28,12,45,2.5,173.0,1.65,14.0,174.5,170.04,134.83
2016,10,28,13,0,3.0,175.0,1.7,14.0,177.0,172.68,137.11
2016,10,28,13,15,1.5,125.5,1.65,14.0,126.5,122.93,96.74
2016,10,28,13,30,0.0,76.0,1.6,14.0,76.0,73.51,56.09
2016,10,28,13,45,0.0,59.0,1.6,14.0,59.0,57.03,42.49
2016,10,28,14,0,0.0,42.0,1.6,14.0,42.0,40.58,28.74
2016,10,28,14,15,0.0,59.0,1.55,13.5,59.0,57.02,42.79
2016,10,28,14,30,0.0,76.0,1.5,13.0,76.0,73.49,56.86
2016,10,28,14,45,0.0,69.5,1.45,13.0,69.5,67.19,51.66
2016,10,28,15,0,0.0,63.0,1.4,13.0,63.0,60.89,46.45
2016,10,28,15,15,0.0,55.5,1.25,12.5,55.5,53.62,40.45
2016,10,28,15,30,0.0,48.0,1.1,12.0,48.0,46.36,34.37
2016,10,28,15,45,0.0,40.5,1.0,12.0,40.5,39.11,28.13
2016,10,28,16,0,0.0,33.0,0.9,12.0,33.0,31.85,21.8
2016,10,28,16,15,0.0,25.0,0.85,11.5,25.0,24.12,15.01
2016,10,28,16,30,0.0,17.0,0.8,11.0,17.0,16.4,8.16
2016,10,28,16,45,0.0,10.5,0.75,11.0,10.5,10.12,2.08
2016,10,28,17,0,0.0,4.0,0.7,11.0,4.0,3.93,0.0
2016,10,28,17,15,0.0,2.0,0.7,11.0,2.0,1.97,0.0
2016,10,28,17,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,28,17,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,10,28,18,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,29,6,45,106.0,11.0,1.55,11.5,17.5,10.81,0.0
2016,10,29,7,0,212.0,22.0,1.6,12.0,35.0,17.73,1.77
2016,10,29,7,15,332.0,32.5,1.7,12.0,73.5,25.15,15.78
2016,10,29,7,30,452.0,43.0,1.8,12.0,112.0,32.16,22.83
2016,10,29,7,45,527.0,49.5,1.9,12.5,157.0,35.22,25.91
2016,10,29,8,0,602.0,56.0,2.0,13.0,202.0,48.87,29.03
2016,10,29,8,15,301.0,69.0,2.05,13.0,142.0,72.74,46.01
2016,10,29,8,30,0.0,82.0,2.1,13.0,82.0,78.1,61.19
2016,10,29,8,45,0.0,94.0,2.2,13.0,94.0,89.49,70.73
2016,10,29,9,0,0.0,106.0,2.3,13.0,106.0,100.92,80.18
2016,10,29,9,15,0.0,88.0,2.35,13.0,88.0,84.78,66.43
2016,10,29,9,30,0.0,70.0,2.4,13.0,70.0,67.67,51.89
2016,10,29,9,45,0.0,62.0,2.5,13.5,62.0,59.93,45.17
2016,10,29,10,0,0.0,54.0,2.6,14.0,54.0,52.19,38.48
2016,10,29,10,15,0.0,93.5,2.6,14.0,93.5,90.38,70.32
2016,10,29,10,30,0.0,133.0,2.6,14.0,133.0,128.0,101.24
2016,10,29,10,45,0.0,146.5,2.65,14.5,146.5,141.01,111.51
2016,10,29,11,0,0.0,160.0,2.7,15.0,160.0,154.1,121.81
2016,10,29,11,15,96.5,222.0,2.65,15.0,280.5,265.7,212.34
2016,10,29,11,30,193.0,284.0,2.6,15.0,401.0,382.33,304.31
2016,10,29,11,45,141.0,282.0,2.6,15.0,368.0,356.74,283.58
2016,10,29,12,0,89.0,280.0,2.6,15.0,335.0,326.49,259.5
2016,10,29,12,15,47.5,233.0,2.55,15.0,262.5,257.67,205.01
2016,10,29,12,30,6.0,186.0,2.5,15.0,190.0,184.65,146.19
2016,10,29,12,45,38.0,221.5,2.5,15.0,244.0,243.39,194.22
2016,10,29,13,0,70.0,257.0,2.5,15.0,298.0,301.23,240.61
2016,10,29,13,15,56.5,242.0,2.45,15.0,274.5,278.94,222.81
2016,10,29,13,30,43.0,227.0,2.4,15.0,251.0,256.29,204.92
2016,10,29,13,45,22.5,192.5,2.35,15.0,205.0,204.08,163.07
2016,10,29,14,0,2.0,158.0,2.3,15.0,159.0,156.75,124.63
2016,10,29,14,15,1.0,150.0,2.25,15.0,150.5,148.57,118.27
2016,10,29,14,30,0.0,142.0,2.2,15.0,142.0,140.46,111.86
2016,10,29,14,45,0.0,126.0,2.2,15.0,126.0,124.61,99.05
2016,10,29,15,0,0.0,110.0,2.2,15.0,110.0,108.7,86.08
2016,10,29,15,15,0.0,97.0,2.15,14.5,97.0,95.88,75.7
2016,10,29,15,30,0.0,84.0,2.1,14.0,84.0,83.04,65.11
2016,10,29,15,45,0.0,70.0,2.1,14.0,70.0,69.08,53.28
2016,10,29,16,0,0.0,56.0,2.1,14.0,56.0,55.05,41.2
2016,10,29,16,15,0.0,42.5,2.0,13.5,42.5,41.46,29.42
2016,10,29,16,30,0.0,29.0,1.9,13.0,29.0,28.0,17.62
2016,10,29,16,45,0.0,17.5,1.85,12.5,17.5,16.89,6.8
2016,10,29,17,0,0.0,6.0,1.8,12.0,6.0,5.9,0.0
2016,10,29,17,15,0.0,3.0,1.85,11.5,3.0,0.0,0.0
2016,10,29,17,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,29,17,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,29,18,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,10,30,6,45,0.0,6.5,4.25,12.0,6.5,6.39,0.0
2016,10,30,7,0,0.0,13.0,4.3,12.0,13.0,12.54,0.0
2016,10,30,7,15,0.0,29.0,4.3,12.0,29.0,27.65,17.69
2016,10,30,7,30,0.0,45.0,4.3,12.0,45.0,42.23,31.6
2016,10,30,7,45,0.5,64.0,4.3,12.5,64.0,59.04,47.03
2016,10,30,8,0,1.0,83.0,4.3,13.0,83.0,75.87,59.15
2016,10,30,8,15,7.5,100.0,4.3,13.0,102.5,92.34,73.04
2016,10,30,8,30,14.0,117.0,4.3,13.0,122.0,109.54,87.22
2016,10,30,8,45,18.0,132.5,4.35,13.0,139.0,125.75,100.55
2016,10,30,9,0,22.0,148.0,4.4,13.0,156.0,142.34,114.14
2016,10,30,9,15,201.5,160.0,4.3,13.0,251.5,194.32,151.26
2016,10,30,9,30,381.0,172.0,4.2,13.0,347.0,264.8,205.29
2016,10,30,9,45,190.5,90.5,4.15,13.0,178.0,146.42,113.97
2016,10,30,10,0,0.0,9.0,4.1,13.0,9.0,8.69,1.73
2016,10,30,10,15,0.0,62.5,4.05,13.0,62.5,60.42,45.54
2016,10,30,10,30,0.0,116.0,4.0,13.0,116.0,111.86,88.42
2016,10,30,10,45,37.5,188.5,4.0,13.0,210.5,197.81,159.1
2016,10,30,11,0,75.0,261.0,4.0,13.0,305.0,286.59,230.78
2016,10,30,11,15,37.5,204.0,4.0,13.0,226.0,216.37,173.81
2016,10,30,11,30,0.0,147.0,4.0,13.0,147.0,142.06,112.81
2016,10,30,11,45,6.0,178.0,4.0,13.5,181.5,175.62,140.2
2016,10,30,12,0,12.0,209.0,4.0,14.0,216.0,209.68,167.59
2016,10,30,12,15,11.5,207.5,4.0,14.0,214.5,208.56,166.66
2016,10,30,12,30,11.0,206.0,4.0,14.0,213.0,207.38,165.79
2016,10,30,12,45,5.5,122.0,4.05,14.0,125.5,121.75,95.97
2016,10,30,13,0,0.0,38.0,4.1,14.0,38.0,36.72,25.28
2016,10,30,13,15,0.0,36.5,4.0,14.0,36.5,35.27,24.12
2016,10,30,13,30,0.0,35.0,3.9,14.0,35.0,33.81,22.94
2016,10,30,13,45,80.5,129.0,3.85,14.0,169.5,182.47,148.52
2016,10,30,14,0,161.0,223.0,3.8,14.0,304.0,332.12,270.7
2016,10,30,14,15,104.5,201.5,3.65,13.5,252.5,269.88,220.04
2016,10,30,14,30,48.0,180.0,3.5,13.0,201.0,213.98,174.3
2016,10,30,14,45,24.0,96.5,3.4,13.0,107.0,110.46,88.49
