Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,30,15,0,0.0,13.0,3.3,13.0,13.0,12.54,5.12
2016,10,30,15,15,0.0,11.5,3.25,13.0,11.5,11.09,3.9
2016,10,30,15,30,0.0,10.0,3.2,13.0,10.0,9.64,2.66
2016,10,30,15,45,0.0,8.5,3.15,13.0,8.5,8.19,1.4
2016,10,30,16,0,0.0,7.0,3.1,13.0,7.0,6.75,0.13
2016,10,30,16,15,0.0,5.0,3.05,12.5,5.0,4.82,0.0
2016,10,30,16,30,0.0,3.0,3.0,12.0,3.0,2.89,0.0
2016,10,30,16,45,0.0,1.5,2.95,12.0,1.5,1.44,0.0
2016,10,30,17,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,30,17,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,10,30,17,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,10,30,17,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,10,30,18,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,31,6,45,0.0,4.0,1.65,10.0,4.0,3.93,0.0
2016,10,31,7,0,0.0,8.0,1.7,10.0,8.0,7.71,0.0
2016,10,31,7,15,0.0,18.5,1.8,10.0,18.5,17.85,9.43
2016,10,31,7,30,0.0,29.0,1.9,10.0,29.0,28.0,19.25
2016,10,31,7,45,0.0,41.0,2.05,10.5,41.0,39.6,30.01
2016,10,31,8,0,0.0,53.0,2.2,11.0,53.0,50.95,40.41
2016,10,31,8,15,0.0,65.5,2.3,11.0,65.5,62.65,48.47
2016,10,31,8,30,0.0,78.0,2.4,11.0,78.0,74.42,58.56
2016,10,31,8,45,0.0,89.5,2.55,11.5,89.5,85.34,67.66
2016,10,31,9,0,0.0,101.0,2.7,12.0,101.0,96.29,76.65
2016,10,31,9,15,0.0,103.0,2.75,12.0,103.0,98.59,78.4
2016,10,31,9,30,0.0,105.0,2.8,12.0,105.0,100.77,80.05
2016,10,31,9,45,0.0,127.5,2.9,12.0,127.5,121.96,97.61
2016,10,31,10,0,0.0,150.0,3.0,12.0,150.0,143.23,115.07
2016,10,31,10,15,0.0,141.0,3.05,12.0,141.0,135.24,108.22
2016,10,31,10,30,0.0,132.0,3.1,12.0,132.0,127.02,101.25
2016,10,31,10,45,4.5,162.0,3.2,12.5,165.0,157.77,126.32
2016,10,31,11,0,9.0,192.0,3.3,13.0,198.0,188.93,151.41
2016,10,31,11,15,14.0,207.0,3.4,13.0,216.0,206.54,165.63
2016,10,31,11,30,19.0,222.0,3.5,13.0,234.0,224.49,180.15
2016,10,31,11,45,74.5,252.0,3.6,13.0,297.0,287.15,231.31
2016,10,31,12,0,130.0,282.0,3.7,13.0,360.0,353.75,284.99
2016,10,31,12,15,74.0,250.0,3.75,13.0,294.5,289.95,233.56
2016,10,31,12,30,18.0,218.0,3.8,13.0,229.0,223.44,179.39
2016,10,31,12,45,9.0,146.0,3.9,13.0,151.5,147.44,117.57
2016,10,31,13,0,0.0,74.0,4.0,13.0,74.0,71.57,54.64
2016,10,31,13,15,25.5,151.0,4.05,13.0,164.5,165.81,133.6
2016,10,31,13,30,51.0,228.0,4.1,13.0,255.0,262.09,212.61
2016,10,31,13,45,32.0,202.0,4.15,13.0,218.5,224.31,181.7
2016,10,31,14,0,13.0,176.0,4.2,13.0,182.0,181.98,147.03
2016,10,31,14,15,6.5,106.5,4.2,12.5,109.5,107.62,85.68
2016,10,31,14,30,0.0,37.0,4.2,12.0,37.0,35.73,24.98
2016,10,31,14,45,0.0,53.0,4.2,12.0,53.0,51.21,38.31
2016,10,31,15,0,0.0,69.0,4.2,12.0,69.0,66.7,51.64
2016,10,31,15,15,0.0,60.5,4.1,12.0,60.5,58.47,44.68
2016,10,31,15,30,0.0,52.0,4.0,12.0,52.0,50.24,37.65
2016,10,31,15,45,0.0,42.5,3.9,12.0,42.5,41.04,29.71
2016,10,31,16,0,0.0,33.0,3.8,12.0,33.0,31.85,21.69
2016,10,31,16,15,0.0,24.5,3.7,12.0,24.5,23.64,14.43
2016,10,31,16,30,0.0,16.0,3.6,12.0,16.0,15.43,7.13
2016,10,31,16,45,0.0,9.5,3.5,12.0,9.5,9.16,0.57
2016,10,31,17,0,0.0,3.0,3.4,12.0,3.0,2.95,0.0
2016,10,31,17,15,0.0,1.5,3.2,12.0,1.5,0.0,0.0
2016,10,31,17,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,31,17,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,1,6,45,89.0,10.0,1.95,9.0,14.5,9.83,0.0
2016,11,1,7,0,178.0,20.0,1.9,9.0,29.0,16.35,0.0
2016,11,1,7,15,312.5,31.0,1.85,9.5,67.5,24.41,14.77
2016,11,1,7,30,447.0,42.0,1.8,10.0,106.0,31.99,22.73
2016,11,1,7,45,528.0,49.0,1.8,10.5,151.0,35.5,26.3
2016,11,1,8,0,609.0,56.0,1.8,11.0,196.0,42.63,32.92
2016,11,1,8,15,657.5,60.5,1.8,11.0,240.5,80.57,42.62
2016,11,1,8,30,706.0,65.0,1.8,11.0,285.0,125.67,71.82
2016,11,1,8,45,743.0,67.5,1.85,11.5,328.0,167.79,104.31
2016,11,1,9,0,780.0,70.0,1.9,12.0,371.0,212.45,141.99
2016,11,1,9,15,802.0,73.0,1.8,12.0,408.5,256.17,181.06
2016,11,1,9,30,824.0,76.0,1.7,12.0,446.0,300.47,220.88
2016,11,1,9,45,555.0,144.5,1.65,12.5,401.5,309.0,237.34
2016,11,1,10,0,286.0,213.0,1.6,13.0,357.0,298.45,235.01
2016,11,1,10,15,237.5,230.5,1.55,13.0,354.0,308.97,244.86
2016,11,1,10,30,189.0,248.0,1.5,13.0,351.0,314.14,249.71
2016,11,1,10,45,213.0,254.5,1.45,13.5,374.5,339.46,269.4
2016,11,1,11,0,237.0,261.0,1.4,14.0,398.0,365.67,289.5
2016,11,1,11,15,567.5,173.0,1.3,14.0,507.5,463.13,366.58
2016,11,1,11,30,898.0,85.0,1.2,14.0,617.0,573.12,451.21
2016,11,1,11,45,559.5,180.5,1.2,14.5,513.0,494.94,389.62
2016,11,1,12,0,221.0,276.0,1.2,15.0,409.0,399.96,314.39
2016,11,1,12,15,558.0,180.0,1.15,15.0,510.5,515.37,406.95
2016,11,1,12,30,895.0,84.0,1.1,15.0,612.0,629.8,494.55
2016,11,1,12,45,893.0,82.5,1.1,15.0,599.5,634.7,497.73
2016,11,1,13,0,891.0,81.0,1.1,15.0,587.0,636.63,499.84
2016,11,1,13,15,882.5,80.0,1.1,15.0,566.5,632.13,497.17
2016,11,1,13,30,874.0,79.0,1.1,15.0,546.0,624.71,492.35
2016,11,1,13,45,859.0,78.5,1.1,15.0,518.5,613.4,484.48
2016,11,1,14,0,844.0,78.0,1.1,15.0,491.0,597.37,473.08
2016,11,1,14,15,826.5,75.5,1.15,14.5,457.5,575.23,458.25
2016,11,1,14,30,809.0,73.0,1.2,14.0,424.0,550.89,441.36
2016,11,1,14,45,781.0,71.0,1.3,14.0,385.0,519.31,417.91
2016,11,1,15,0,753.0,69.0,1.4,14.0,346.0,486.4,392.71
2016,11,1,15,15,717.5,65.5,1.5,13.5,303.0,447.01,362.28
2016,11,1,15,30,682.0,62.0,1.6,13.0,260.0,409.45,332.05
2016,11,1,15,45,630.5,56.0,1.7,13.0,215.5,360.15,290.7
2016,11,1,16,0,579.0,50.0,1.8,13.0,171.0,312.41,249.21
2016,11,1,16,15,492.0,42.5,1.85,12.5,127.5,251.43,196.42
2016,11,1,16,30,405.0,35.0,1.9,12.0,84.0,195.63,146.17
2016,11,1,16,45,255.5,23.5,1.95,12.0,49.5,118.26,64.8
2016,11,1,17,0,106.0,12.0,2.0,12.0,15.0,40.21,0.0
2016,11,1,17,15,53.0,6.0,1.95,11.5,7.5,0.0,0.0
2016,11,1,17,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,1,17,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,2,6,45,111.5,8.5,1.7,8.0,14.0,8.36,0.0
2016,11,2,7,0,223.0,17.0,1.7,8.0,28.0,13.5,0.0
2016,11,2,7,15,354.5,27.0,1.75,8.5,66.5,20.73,11.53
2016,11,2,7,30,486.0,37.0,1.8,9.0,105.0,27.52,18.82
2016,11,2,7,45,559.5,44.0,1.9,9.5,149.5,31.29,22.6
2016,11,2,8,0,633.0,51.0,2.0,10.0,194.0,39.68,30.37
2016,11,2,8,15,679.5,55.5,2.0,10.5,238.5,78.09,40.76
2016,11,2,8,30,726.0,60.0,2.0,11.0,283.0,120.53,66.92
2016,11,2,8,45,716.0,66.0,2.0,11.5,312.0,159.76,98.75
2016,11,2,9,0,706.0,72.0,2.0,12.0,341.0,197.2,132.16
2016,11,2,9,15,671.5,89.5,2.0,12.5,365.5,234.85,167.64
2016,11,2,9,30,637.0,107.0,2.0,13.0,390.0,271.31,201.75
2016,11,2,9,45,756.0,89.0,2.05,13.5,448.5,322.47,243.52
2016,11,2,10,0,875.0,71.0,2.1,14.0,507.0,380.86,291.35
2016,11,2,10,15,885.0,72.5,2.05,14.0,532.0,418.9,324.8
2016,11,2,10,30,895.0,74.0,2.0,14.0,557.0,455.54,356.43
2016,11,2,10,45,900.0,75.0,1.95,14.5,575.0,487.8,383.24
2016,11,2,11,0,905.0,76.0,1.9,15.0,593.0,517.99,407.68
2016,11,2,11,15,908.5,76.5,1.85,15.0,603.5,544.69,429.6
2016,11,2,11,30,912.0,77.0,1.8,15.0,614.0,568.95,449.19
2016,11,2,11,45,910.5,78.0,1.75,15.0,616.0,588.37,464.74
2016,11,2,12,0,909.0,79.0,1.7,15.0,618.0,604.96,477.89
2016,11,2,12,15,907.5,78.5,1.6,15.0,613.0,617.14,487.25
2016,11,2,12,30,906.0,78.0,1.5,15.0,608.0,626.37,494.23
2016,11,2,12,45,903.0,77.0,1.45,15.5,595.5,631.21,497.26
2016,11,2,13,0,900.0,76.0,1.4,16.0,583.0,633.04,498.0
2016,11,2,13,15,892.5,75.0,1.3,15.5,563.0,629.14,495.91
2016,11,2,13,30,885.0,74.0,1.2,15.0,543.0,622.3,491.58
2016,11,2,13,45,872.0,73.0,1.15,15.0,516.0,609.3,482.09
2016,11,2,14,0,859.0,72.0,1.1,15.0,489.0,593.65,470.55
2016,11,2,14,15,843.0,70.0,1.05,15.0,456.0,575.23,456.73
2016,11,2,14,30,827.0,68.0,1.0,15.0,423.0,552.11,439.2
2016,11,2,14,45,802.0,65.5,0.95,15.0,384.0,521.41,415.65
2016,11,2,15,0,777.0,63.0,0.9,15.0,345.0,489.23,390.47
2016,11,2,15,15,743.0,59.5,0.85,14.5,302.5,450.2,360.05
2016,11,2,15,30,709.0,56.0,0.8,14.0,260.0,410.75,328.3
2016,11,2,15,45,656.0,51.5,0.8,14.0,215.0,361.61,287.54
2016,11,2,16,0,603.0,47.0,0.8,14.0,170.0,313.89,246.57
2016,11,2,16,15,519.0,39.5,0.9,13.0,126.0,256.3,197.75
2016,11,2,16,30,435.0,32.0,1.0,12.0,82.0,201.09,148.4
2016,11,2,16,45,283.0,21.0,1.1,11.5,47.5,122.17,60.84
2016,11,2,17,0,131.0,10.0,1.2,11.0,13.0,44.51,0.0
2016,11,2,17,15,65.5,5.0,1.2,10.5,6.5,0.0,0.0
2016,11,2,17,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,2,17,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,2,18,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,3,6,45,0.0,12.5,1.4,9.0,12.5,12.29,0.0
2016,11,3,7,0,0.0,25.0,1.4,9.0,25.0,24.57,0.0
2016,11,3,7,15,237.5,30.5,1.4,9.5,62.5,23.7,13.58
2016,11,3,7,30,475.0,36.0,1.4,10.0,100.0,26.81,18.06
2016,11,3,7,45,548.5,42.5,1.45,10.5,143.5,30.18,21.49
2016,11,3,8,0,622.0,49.0,1.5,11.0,187.0,36.69,27.55
2016,11,3,8,15,669.0,53.5,1.4,11.5,231.5,73.37,37.81
2016,11,3,8,30,716.0,58.0,1.3,12.0,276.0,115.15,62.82
2016,11,3,8,45,747.5,61.5,1.25,12.5,317.0,157.53,94.92
2016,11,3,9,0,779.0,65.0,1.2,13.0,358.0,201.9,131.95
2016,11,3,9,15,733.5,79.0,1.1,13.0,377.0,239.77,168.1
2016,11,3,9,30,688.0,93.0,1.0,13.0,396.0,270.09,197.8
2016,11,3,9,45,670.5,106.0,0.95,13.5,419.0,306.03,230.06
2016,11,3,10,0,653.0,119.0,0.9,14.0,442.0,339.45,259.28
2016,11,3,10,15,765.5,97.5,0.75,14.5,494.0,390.48,299.28
2016,11,3,10,30,878.0,76.0,0.6,15.0,546.0,446.63,342.36
2016,11,3,10,45,724.5,124.0,0.5,15.5,521.0,448.63,345.15
2016,11,3,11,0,571.0,172.0,0.4,16.0,496.0,442.15,340.59
2016,11,3,11,15,737.0,125.0,0.35,16.0,550.5,499.46,384.56
2016,11,3,11,30,903.0,78.0,0.3,16.0,605.0,561.35,430.67
2016,11,3,11,45,903.5,78.0,0.25,16.5,607.5,580.68,443.82
2016,11,3,12,0,904.0,78.0,0.2,17.0,610.0,597.27,455.18
2016,11,3,12,15,902.5,78.0,0.25,17.0,605.5,609.87,465.49
2016,11,3,12,30,901.0,78.0,0.3,17.0,601.0,619.56,473.69
2016,11,3,12,45,895.5,77.5,0.35,17.0,588.0,623.39,477.69
2016,11,3,13,0,890.0,77.0,0.4,17.0,575.0,624.22,479.57
2016,11,3,13,15,882.5,76.0,0.45,17.0,555.0,620.36,478.07
2016,11,3,13,30,875.0,75.0,0.5,17.0,535.0,613.6,474.44
2016,11,3,13,45,716.5,108.5,0.55,17.5,473.0,554.08,430.23
2016,11,3,14,0,558.0,142.0,0.6,18.0,411.0,488.45,381.31
2016,11,3,14,15,526.0,138.0,0.6,18.0,377.5,460.59,361.43
2016,11,3,14,30,494.0,134.0,0.6,18.0,344.0,431.89,340.17
2016,11,3,14,45,456.0,126.5,0.65,18.0,306.5,395.59,313.08
2016,11,3,15,0,418.0,119.0,0.7,18.0,269.0,359.33,285.45
2016,11,3,15,15,395.5,107.5,0.65,17.5,235.5,326.8,260.2
2016,11,3,15,30,373.0,96.0,0.6,17.0,202.0,294.2,234.13
2016,11,3,15,45,342.5,82.0,0.6,16.5,166.5,255.4,202.49
2016,11,3,16,0,312.0,68.0,0.6,16.0,131.0,217.52,170.58
2016,11,3,16,15,267.5,52.5,0.65,15.5,96.5,173.85,133.24
2016,11,3,16,30,223.0,37.0,0.7,15.0,62.0,132.77,96.35
2016,11,3,16,45,111.5,18.5,0.75,15.0,31.0,64.14,25.75
2016,11,3,17,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,3,17,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,11,3,17,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,4,6,45,98.5,8.0,1.8,10.0,11.5,7.86,0.0
2016,11,4,7,0,197.0,16.0,1.8,10.0,23.0,15.73,0.0
2016,11,4,7,15,335.0,26.0,1.8,10.5,60.5,20.19,10.31
2016,11,4,7,30,473.0,36.0,1.8,11.0,98.0,27.04,18.1
2016,11,4,7,45,550.5,43.0,1.8,11.5,142.5,30.83,21.93
2016,11,4,8,0,628.0,50.0,1.8,12.0,187.0,37.89,28.48
2016,11,4,8,15,676.0,54.5,1.7,12.5,231.5,72.26,37.49
2016,11,4,8,30,724.0,59.0,1.6,13.0,276.0,114.24,61.88
2016,11,4,8,45,756.5,62.5,1.5,13.5,318.0,156.97,93.74
2016,11,4,9,0,789.0,66.0,1.4,14.0,360.0,201.77,130.79
2016,11,4,9,15,811.0,68.5,1.25,14.0,397.5,245.01,168.79
2016,11,4,9,30,833.0,71.0,1.1,14.0,435.0,288.81,207.59
2016,11,4,9,45,848.5,73.0,1.0,14.5,466.5,330.41,244.07
2016,11,4,10,0,864.0,75.0,0.9,15.0,498.0,371.53,279.28
2016,11,4,10,15,875.0,76.5,0.8,15.5,523.5,411.74,312.74
2016,11,4,10,30,886.0,78.0,0.7,16.0,549.0,448.35,342.32
2016,11,4,10,45,892.5,79.5,0.65,16.5,567.5,481.43,368.61
2016,11,4,11,0,899.0,81.0,0.6,17.0,586.0,512.55,392.59
2016,11,4,11,15,903.0,81.5,0.5,17.0,596.5,539.32,412.97
2016,11,4,11,30,907.0,82.0,0.4,17.0,607.0,563.69,430.97
2016,11,4,11,45,907.0,82.5,0.35,17.5,610.0,583.35,444.84
2016,11,4,12,0,907.0,83.0,0.3,18.0,613.0,600.25,456.38
2016,11,4,12,15,905.5,82.5,0.3,18.0,608.0,612.43,465.83
2016,11,4,12,30,904.0,82.0,0.3,18.0,603.0,621.69,473.11
2016,11,4,12,45,902.0,80.5,0.35,18.0,591.0,626.65,477.96
2016,11,4,13,0,900.0,79.0,0.4,18.0,579.0,628.62,480.67
2016,11,4,13,15,892.0,78.0,0.45,18.0,559.0,624.53,479.01
2016,11,4,13,30,884.0,77.0,0.5,18.0,539.0,617.51,475.23
2016,11,4,13,45,872.0,75.5,0.55,18.0,511.5,604.73,467.22
2016,11,4,14,0,860.0,74.0,0.6,18.0,484.0,591.69,458.78
2016,11,4,14,15,842.5,72.0,0.6,18.0,450.5,570.16,443.48
2016,11,4,14,30,825.0,70.0,0.6,18.0,417.0,546.4,426.29
2016,11,4,14,45,801.0,67.0,0.65,18.0,378.5,515.98,404.22
2016,11,4,15,0,777.0,64.0,0.7,18.0,340.0,484.04,380.35
2016,11,4,15,15,741.5,60.5,0.7,17.5,297.0,444.6,350.29
2016,11,4,15,30,706.0,57.0,0.7,17.0,254.0,404.78,318.86
2016,11,4,15,45,652.5,51.5,0.75,17.0,209.0,354.87,278.12
2016,11,4,16,0,599.0,46.0,0.8,17.0,164.0,306.43,237.08
2016,11,4,16,15,510.5,39.0,0.85,16.5,120.5,248.69,188.1
2016,11,4,16,30,422.0,32.0,0.9,16.0,77.0,193.51,138.44
2016,11,4,16,45,211.0,16.0,0.95,15.5,38.5,91.45,31.23
2016,11,4,17,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,4,17,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,11,4,17,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,4,17,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,5,6,45,0.0,10.5,0.8,11.0,10.5,0.0,0.0
2016,11,5,7,0,0.0,21.0,0.8,11.0,21.0,20.64,0.0
2016,11,5,7,15,222.0,28.5,0.75,11.0,56.5,22.22,11.42
2016,11,5,7,30,444.0,36.0,0.7,11.0,92.0,27.26,18.26
2016,11,5,7,45,518.0,43.0,0.7,11.5,135.0,31.03,22.12
2016,11,5,8,0,592.0,50.0,0.7,12.0,178.0,34.71,25.66
2016,11,5,8,15,640.0,55.0,0.7,12.0,221.0,65.8,34.06
2016,11,5,8,30,688.0,60.0,0.7,12.0,264.0,109.39,59.82
2016,11,5,8,45,500.5,100.0,0.75,12.0,259.5,150.09,99.57
2016,11,5,9,0,313.0,140.0,0.8,12.0,255.0,178.15,131.4
2016,11,5,9,15,366.5,146.5,0.7,12.5,294.5,209.32,155.76
2016,11,5,9,30,420.0,153.0,0.6,13.0,334.0,247.14,185.91
2016,11,5,9,45,494.0,147.0,0.55,13.5,375.5,283.72,214.8
2016,11,5,10,0,568.0,141.0,0.5,14.0,417.0,324.94,247.47
2016,11,5,10,15,470.0,176.0,0.5,14.0,412.0,342.18,264.09
2016,11,5,10,30,372.0,211.0,0.5,14.0,407.0,352.47,274.17
2016,11,5,10,45,308.0,231.0,0.5,14.5,397.0,356.28,277.77
2016,11,5,11,0,244.0,251.0,0.5,15.0,387.0,355.55,277.3
2016,11,5,11,15,215.5,259.0,0.55,15.0,381.0,357.22,279.2
2016,11,5,11,30,187.0,267.0,0.6,15.0,375.0,357.0,279.41
2016,11,5,11,45,101.0,237.5,0.7,15.0,296.0,285.9,225.04
2016,11,5,12,0,15.0,208.0,0.8,15.0,217.0,210.08,165.46
2016,11,5,12,15,68.5,236.0,0.8,15.0,275.5,271.39,214.85
2016,11,5,12,30,122.0,264.0,0.8,15.0,334.0,336.0,265.25
2016,11,5,12,45,240.0,245.5,0.85,15.0,379.0,390.35,308.62
2016,11,5,13,0,358.0,227.0,0.9,15.0,424.0,449.0,354.75
2016,11,5,13,15,203.5,222.0,0.9,15.0,333.0,349.34,277.14
2016,11,5,13,30,49.0,217.0,0.9,15.0,242.0,248.67,197.28
2016,11,5,13,45,139.0,211.0,0.95,15.0,277.5,301.86,241.6
2016,11,5,14,0,229.0,205.0,1.0,15.0,313.0,348.7,279.52
2016,11,5,14,15,280.5,183.0,1.0,14.5,306.0,359.05,288.82
2016,11,5,14,30,332.0,161.0,1.0,14.0,299.0,361.35,292.0
2016,11,5,14,45,166.0,132.0,1.0,14.0,201.0,230.16,186.76
2016,11,5,15,0,0.0,103.0,1.0,14.0,103.0,101.88,80.45
2016,11,5,15,15,0.0,90.0,0.95,13.5,90.0,89.06,70.22
2016,11,5,15,30,0.0,77.0,0.9,13.0,77.0,76.19,59.51
2016,11,5,15,45,0.0,63.0,0.9,13.0,63.0,62.2,47.53
2016,11,5,16,0,0.0,49.0,0.9,13.0,49.0,48.1,35.3
2016,11,5,16,15,0.0,35.5,0.85,13.0,35.5,34.42,23.3
2016,11,5,16,30,0.0,22.0,0.8,13.0,22.0,21.24,11.49
2016,11,5,16,45,0.0,11.0,0.8,13.0,11.0,10.61,0.0
2016,11,5,17,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,5,17,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,11,5,17,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,5,17,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,6,6,45,0.0,7.0,1.15,11.0,7.0,0.0,0.0
2016,11,6,7,0,0.0,14.0,1.1,11.0,14.0,13.76,0.0
2016,11,6,7,15,96.5,28.0,1.05,11.0,40.0,23.31,11.6
2016,11,6,7,30,193.0,42.0,1.0,11.0,66.0,32.21,22.48
2016,11,6,7,45,225.5,59.0,1.0,11.5,98.0,44.55,34.07
2016,11,6,8,0,258.0,76.0,1.0,12.0,130.0,60.04,48.22
2016,11,6,8,15,279.5,91.5,0.95,12.0,162.5,84.47,59.84
2016,11,6,8,30,301.0,107.0,0.9,12.0,195.0,114.76,80.26
2016,11,6,8,45,311.5,122.5,0.9,12.0,225.5,145.42,104.06
2016,11,6,9,0,322.0,138.0,0.9,12.0,256.0,176.8,129.92
2016,11,6,9,15,330.0,152.0,0.85,12.0,283.0,206.97,155.5
2016,11,6,9,30,338.0,166.0,0.8,12.0,310.0,237.41,181.41
2016,11,6,9,45,596.5,117.5,0.8,12.0,395.5,286.42,216.31
2016,11,6,10,0,855.0,69.0,0.8,12.0,481.0,358.42,271.48
2016,11,6,10,15,865.5,70.5,0.8,12.0,506.0,395.59,303.89
2016,11,6,10,30,876.0,72.0,0.8,12.0,531.0,431.46,334.75
2016,11,6,10,45,885.5,72.0,0.8,12.5,549.0,463.93,361.64
2016,11,6,11,0,895.0,72.0,0.8,13.0,567.0,494.62,386.45
2016,11,6,11,15,899.0,72.5,0.8,13.0,577.5,521.11,408.22
2016,11,6,11,30,903.0,73.0,0.8,13.0,588.0,545.23,427.76
2016,11,6,11,45,906.5,72.0,0.85,13.5,591.5,565.06,443.43
2016,11,6,12,0,910.0,71.0,0.9,14.0,595.0,582.25,456.85
2016,11,6,12,15,908.0,70.5,0.85,14.0,590.0,594.05,466.03
2016,11,6,12,30,906.0,70.0,0.8,14.0,585.0,602.92,472.88
2016,11,6,12,45,889.5,74.0,0.75,14.0,570.0,605.02,474.47
2016,11,6,13,0,873.0,78.0,0.7,14.0,555.0,604.1,473.8
2016,11,6,13,15,659.0,133.0,0.7,14.0,485.5,539.03,424.34
2016,11,6,13,30,445.0,188.0,0.7,14.0,416.0,467.15,369.33
2016,11,6,13,45,415.0,183.0,0.7,14.0,387.0,443.9,352.72
2016,11,6,14,0,385.0,178.0,0.7,14.0,358.0,414.21,330.61
2016,11,6,14,15,353.5,169.0,0.65,13.5,325.5,384.0,308.09
2016,11,6,14,30,322.0,160.0,0.6,13.0,293.0,353.48,284.95
2016,11,6,14,45,312.5,146.5,0.55,13.0,265.5,329.67,266.39
2016,11,6,15,0,303.0,133.0,0.5,13.0,238.0,305.17,246.88
2016,11,6,15,15,292.0,116.5,0.45,12.5,207.5,275.91,223.58
2016,11,6,15,30,281.0,100.0,0.4,12.0,177.0,246.21,199.26
2016,11,6,15,45,259.5,84.0,0.4,12.0,145.0,212.29,170.56
2016,11,6,16,0,238.0,68.0,0.4,12.0,113.0,178.91,141.51
2016,11,6,16,15,201.0,51.5,0.45,12.0,82.0,145.95,112.23
2016,11,6,16,30,164.0,35.0,0.5,12.0,51.0,109.23,77.86
2016,11,6,16,45,82.0,17.5,0.55,12.0,25.5,51.94,5.09
2016,11,6,17,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,6,17,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,6,17,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,7,6,45,0.0,5.5,2.0,10.5,5.5,0.0,0.0
2016,11,7,7,0,0.0,11.0,2.0,11.0,11.0,10.81,0.0
2016,11,7,7,15,58.0,26.5,2.05,11.0,33.5,23.3,10.73
2016,11,7,7,30,116.0,42.0,2.1,11.0,56.0,34.38,24.23
2016,11,7,7,45,139.5,60.0,2.15,11.5,84.0,48.14,37.15
2016,11,7,8,0,163.0,78.0,2.2,12.0,112.0,61.43,49.39
2016,11,7,8,15,178.0,95.5,2.15,12.5,140.5,82.82,61.13
2016,11,7,8,30,193.0,113.0,2.1,13.0,169.0,109.37,80.0
2016,11,7,8,45,202.0,130.0,2.05,13.5,196.0,136.14,100.86
2016,11,7,9,0,211.0,147.0,2.0,14.0,223.0,163.65,123.2
2016,11,7,9,15,259.5,157.5,1.95,14.5,261.0,194.94,147.53
2016,11,7,9,30,308.0,168.0,1.9,15.0,299.0,229.96,175.33
2016,11,7,9,45,366.5,171.0,1.85,15.5,338.0,264.86,203.04
2016,11,7,10,0,425.0,174.0,1.8,16.0,377.0,302.04,232.74
2016,11,7,10,15,431.5,183.0,1.75,16.0,398.0,330.41,256.65
2016,11,7,10,30,438.0,192.0,1.7,16.0,419.0,358.34,279.84
2016,11,7,10,45,413.0,205.5,1.7,16.5,425.5,376.1,294.44
2016,11,7,11,0,388.0,219.0,1.7,17.0,432.0,391.09,306.42
2016,11,7,11,15,331.5,235.0,1.65,17.0,420.0,390.64,306.58
2016,11,7,11,30,275.0,251.0,1.6,17.0,408.0,386.77,303.77
2016,11,7,11,45,234.0,257.5,1.6,17.0,391.5,377.36,296.77
2016,11,7,12,0,193.0,264.0,1.6,17.0,375.0,367.05,288.86
2016,11,7,12,15,265.5,251.0,1.55,17.0,402.0,402.8,317.34
2016,11,7,12,30,338.0,238.0,1.5,17.0,429.0,436.95,344.21
2016,11,7,12,45,300.5,239.0,1.5,17.5,406.0,420.85,331.2
2016,11,7,13,0,263.0,240.0,1.5,18.0,383.0,403.39,317.4
2016,11,7,13,15,286.0,227.0,1.45,17.5,377.5,406.13,320.88
2016,11,7,13,30,309.0,214.0,1.4,17.0,372.0,407.66,323.3
2016,11,7,13,45,362.5,192.0,1.35,17.0,367.5,415.96,330.72
2016,11,7,14,0,416.0,170.0,1.3,17.0,363.0,427.45,340.28
2016,11,7,14,15,324.0,170.0,1.25,16.5,314.0,367.16,293.76
2016,11,7,14,30,232.0,170.0,1.2,16.0,265.0,314.15,252.39
2016,11,7,14,45,225.5,154.5,1.2,16.0,240.0,291.55,234.97
2016,11,7,15,0,219.0,139.0,1.2,16.0,215.0,268.37,216.56
2016,11,7,15,15,210.0,121.5,1.15,15.5,187.0,241.15,194.8
2016,11,7,15,30,201.0,104.0,1.1,15.0,159.0,213.6,172.19
2016,11,7,15,45,178.5,87.0,1.1,15.0,129.0,180.66,144.3
2016,11,7,16,0,156.0,70.0,1.1,15.0,99.0,148.51,116.5
2016,11,7,16,15,124.5,52.0,1.1,14.5,71.0,112.7,85.51
2016,11,7,16,30,93.0,34.0,1.1,14.0,43.0,78.34,54.1
2016,11,7,16,45,46.5,17.0,1.15,14.0,21.5,36.43,0.0
2016,11,7,17,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,7,17,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,7,17,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,7,17,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,8,6,45,40.0,5.5,1.6,11.0,6.5,0.0,0.0
2016,11,8,7,0,80.0,11.0,1.6,11.0,13.0,10.81,0.0
2016,11,8,7,15,205.0,25.0,1.55,11.5,45.0,20.08,7.53
2016,11,8,7,30,330.0,39.0,1.5,12.0,77.0,30.98,21.09
2016,11,8,7,45,412.5,48.5,1.5,12.5,118.0,36.88,27.03
2016,11,8,8,0,495.0,58.0,1.5,13.0,159.0,42.57,32.44
2016,11,8,8,15,393.0,83.0,1.4,13.0,174.5,75.21,50.38
2016,11,8,8,30,291.0,108.0,1.3,13.0,190.0,112.25,78.72
2016,11,8,8,45,317.5,119.0,1.25,13.5,221.5,140.77,99.53
2016,11,8,9,0,344.0,130.0,1.2,14.0,253.0,171.25,123.53
2016,11,8,9,15,382.0,138.5,1.15,14.5,288.5,201.32,147.6
2016,11,8,9,30,420.0,147.0,1.1,15.0,324.0,236.87,176.6
2016,11,8,9,45,535.5,130.5,1.05,15.5,372.5,275.37,206.14
2016,11,8,10,0,651.0,114.0,1.0,16.0,421.0,321.37,242.27
2016,11,8,10,15,626.5,128.5,0.95,16.0,437.0,351.19,268.39
2016,11,8,10,30,602.0,143.0,0.9,16.0,453.0,378.07,291.43
2016,11,8,10,45,704.0,123.0,0.9,16.5,498.0,424.16,327.44
2016,11,8,11,0,806.0,103.0,0.9,17.0,543.0,475.34,366.77
2016,11,8,11,15,811.0,104.0,0.85,17.0,553.5,501.07,387.11
2016,11,8,11,30,816.0,105.0,0.8,17.0,564.0,524.74,405.64
2016,11,8,11,45,796.0,113.0,0.8,17.5,563.0,539.89,417.0
2016,11,8,12,0,776.0,121.0,0.8,18.0,562.0,551.79,425.71
2016,11,8,12,15,774.0,121.0,0.75,18.0,557.5,563.3,434.49
2016,11,8,12,30,772.0,121.0,0.7,18.0,553.0,572.29,441.23
2016,11,8,12,45,805.5,106.0,0.7,18.0,548.0,583.46,450.42
2016,11,8,13,0,839.0,91.0,0.7,18.0,543.0,592.34,457.86
2016,11,8,13,15,830.5,90.0,0.65,18.0,523.5,588.43,455.02
2016,11,8,13,30,822.0,89.0,0.6,18.0,504.0,581.79,450.23
2016,11,8,13,45,784.5,94.0,0.6,18.0,473.5,562.06,436.17
2016,11,8,14,0,747.0,99.0,0.6,18.0,443.0,541.77,421.57
2016,11,8,14,15,727.0,95.5,0.6,18.0,411.0,519.29,405.41
2016,11,8,14,30,707.0,92.0,0.6,18.0,379.0,494.98,387.55
2016,11,8,14,45,667.5,90.0,0.65,18.0,340.0,460.46,361.95
2016,11,8,15,0,628.0,88.0,0.7,18.0,301.0,425.34,335.26
2016,11,8,15,15,587.0,81.5,0.9,17.5,260.5,384.42,304.64
2016,11,8,15,30,546.0,75.0,1.1,17.0,220.0,343.76,272.72
2016,11,8,15,45,486.5,66.5,1.3,16.5,178.0,293.79,232.05
2016,11,8,16,0,427.0,58.0,1.5,16.0,136.0,245.99,191.66
2016,11,8,16,15,339.5,45.5,1.55,15.0,96.5,187.01,141.66
2016,11,8,16,30,252.0,33.0,1.6,14.0,57.0,134.21,93.11
2016,11,8,16,45,126.0,16.5,1.7,13.5,28.5,61.82,0.0
2016,11,8,17,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,8,17,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,8,17,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,9,6,45,72.0,5.5,1.4,10.5,7.0,0.0,0.0
2016,11,9,7,0,144.0,11.0,1.3,11.0,14.0,10.81,0.0
2016,11,9,7,15,291.5,21.5,1.25,11.5,48.0,16.81,4.4
2016,11,9,7,30,439.0,32.0,1.2,12.0,82.0,24.36,15.3
2016,11,9,7,45,520.5,39.5,1.2,12.5,124.5,28.76,19.84
2016,11,9,8,0,602.0,47.0,1.2,13.0,167.0,33.0,23.91
2016,11,9,8,15,653.5,51.5,1.15,13.0,210.5,57.14,30.82
2016,11,9,8,30,705.0,56.0,1.1,13.0,254.0,97.22,50.69
2016,11,9,8,45,736.5,60.0,1.05,13.5,294.5,138.58,79.5
2016,11,9,9,0,768.0,64.0,1.0,14.0,335.0,181.93,114.2
2016,11,9,9,15,791.5,67.0,0.95,14.5,372.0,224.38,150.55
2016,11,9,9,30,815.0,70.0,0.9,15.0,409.0,267.57,188.16
2016,11,9,9,45,835.0,70.5,0.85,15.5,441.0,307.85,223.43
2016,11,9,10,0,855.0,71.0,0.8,16.0,473.0,348.02,258.01
2016,11,9,10,15,866.0,72.5,0.8,16.5,497.5,387.49,291.52
2016,11,9,10,30,877.0,74.0,0.8,17.0,522.0,423.39,321.44
2016,11,9,10,45,881.5,76.0,0.8,17.5,539.5,455.51,347.75
2016,11,9,11,0,886.0,78.0,0.8,18.0,557.0,485.6,371.79
2016,11,9,11,15,889.5,78.5,0.8,18.0,567.5,511.58,392.92
2016,11,9,11,30,893.0,79.0,0.8,18.0,578.0,535.19,411.86
2016,11,9,11,45,891.5,80.0,0.8,18.5,580.0,554.19,426.25
2016,11,9,12,0,890.0,81.0,0.8,19.0,582.0,570.46,438.33
2016,11,9,12,15,888.0,80.5,0.75,19.0,577.0,582.12,447.25
2016,11,9,12,30,886.0,80.0,0.7,19.0,572.0,590.92,453.93
2016,11,9,12,45,882.5,79.0,0.7,19.0,560.0,595.46,457.93
2016,11,9,13,0,879.0,78.0,0.7,19.0,548.0,597.08,459.77
2016,11,9,13,15,870.5,76.5,0.7,19.0,528.0,592.37,457.0
2016,11,9,13,30,862.0,75.0,0.7,19.0,508.0,584.81,452.13
2016,11,9,13,45,755.0,92.0,0.7,19.0,457.0,539.9,419.28
2016,11,9,14,0,648.0,109.0,0.7,19.0,406.0,493.55,385.16
2016,11,9,14,15,723.0,89.0,0.65,19.0,398.0,507.15,395.96
2016,11,9,14,30,798.0,69.0,0.6,19.0,390.0,514.59,401.21
2016,11,9,14,45,771.5,66.0,0.6,19.0,352.0,483.99,377.96
2016,11,9,15,0,745.0,63.0,0.6,19.0,314.0,452.06,353.44
2016,11,9,15,15,707.5,59.0,0.55,18.5,272.5,412.73,322.88
2016,11,9,15,30,670.0,55.0,0.5,18.0,231.0,373.21,291.16
2016,11,9,15,45,611.0,49.5,0.45,17.5,187.5,325.57,252.13
2016,11,9,16,0,552.0,44.0,0.4,17.0,144.0,278.02,211.94
2016,11,9,16,15,458.0,36.0,0.45,16.5,102.5,217.85,161.39
2016,11,9,16,30,364.0,28.0,0.5,16.0,61.0,163.66,110.09
2016,11,9,16,45,182.0,14.0,0.55,15.5,30.5,74.91,0.0
2016,11,9,17,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,9,17,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,11,9,17,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
