Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,9,20,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,6,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,10,7,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,10,7,15,202.0,16.0,1.0,12.5,38.0,11.8,0.48
2016,11,10,7,30,404.0,32.0,1.0,13.0,76.0,24.57,15.3
2016,11,10,7,45,491.0,39.5,1.05,13.5,118.0,28.95,19.89
2016,11,10,8,0,578.0,47.0,1.1,14.0,160.0,33.2,23.96
2016,11,10,8,15,630.0,52.0,1.05,14.0,202.5,51.68,27.75
2016,11,10,8,30,682.0,57.0,1.0,14.0,245.0,94.03,49.26
2016,11,10,8,45,716.5,60.5,0.95,14.5,285.5,134.05,76.4
2016,11,10,9,0,751.0,64.0,0.9,15.0,326.0,176.36,109.73
2016,11,10,9,15,775.0,67.0,0.8,15.5,362.5,218.05,145.05
2016,11,10,9,30,799.0,70.0,0.7,16.0,399.0,260.54,181.67
2016,11,10,9,45,820.5,70.5,0.65,16.5,430.5,300.51,216.33
2016,11,10,10,0,842.0,71.0,0.6,17.0,462.0,340.5,250.44
2016,11,10,10,15,853.0,72.5,0.55,17.0,487.0,379.43,283.57
2016,11,10,10,30,864.0,74.0,0.5,17.0,512.0,414.83,313.19
2016,11,10,10,45,870.0,75.5,0.5,17.5,529.5,446.66,339.11
2016,11,10,11,0,876.0,77.0,0.5,18.0,547.0,476.58,362.87
2016,11,10,11,15,880.0,77.5,0.45,18.5,557.5,502.51,382.64
2016,11,10,11,30,884.0,78.0,0.4,19.0,568.0,526.13,400.14
2016,11,10,11,45,883.0,78.5,0.35,19.5,570.5,544.7,413.51
2016,11,10,12,0,882.0,79.0,0.3,20.0,573.0,560.57,424.6
2016,11,10,12,15,880.0,79.0,0.3,20.0,568.0,572.63,434.07
2016,11,10,12,30,878.0,79.0,0.3,20.0,563.0,581.87,441.4
2016,11,10,12,45,874.0,78.0,0.3,20.0,551.0,586.07,445.09
2016,11,10,13,0,870.0,77.0,0.3,20.0,539.0,587.39,446.69
2016,11,10,13,15,861.5,75.5,0.3,20.0,519.5,582.71,443.98
2016,11,10,13,30,853.0,74.0,0.3,20.0,500.0,577.12,440.51
2016,11,10,13,45,840.0,72.5,0.35,20.0,473.5,564.55,432.54
2016,11,10,14,0,827.0,71.0,0.4,20.0,447.0,549.43,422.57
2016,11,10,14,15,809.0,69.0,0.4,20.0,414.5,528.59,407.7
2016,11,10,14,30,791.0,67.0,0.4,20.0,382.0,505.65,390.99
2016,11,10,14,45,766.5,64.0,0.4,20.0,345.0,476.35,369.17
2016,11,10,15,0,742.0,61.0,0.4,20.0,308.0,445.66,345.72
2016,11,10,15,15,704.5,57.0,0.4,19.5,267.0,406.58,315.86
2016,11,10,15,30,667.0,53.0,0.4,19.0,226.0,367.33,284.79
2016,11,10,15,45,610.5,48.0,0.4,19.0,183.0,319.27,245.35
2016,11,10,16,0,554.0,43.0,0.4,19.0,140.0,275.8,208.2
2016,11,10,16,15,460.0,35.0,0.4,18.5,99.5,215.94,158.02
2016,11,10,16,30,366.0,27.0,0.4,18.0,59.0,162.09,106.22
2016,11,10,16,45,183.0,13.5,0.45,17.5,29.5,73.61,0.0
2016,11,10,17,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,10,17,15,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2016,11,10,17,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,0.45,13.5,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,11,6,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,11,7,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,11,7,15,178.5,16.5,1.0,11.5,35.5,12.38,0.0
2016,11,11,7,30,357.0,33.0,1.1,12.0,71.0,25.78,16.26
2016,11,11,7,45,435.5,42.0,1.2,12.5,110.5,31.48,22.15
2016,11,11,8,0,514.0,51.0,1.3,13.0,150.0,36.96,27.37
2016,11,11,8,15,568.5,57.5,1.3,13.0,192.0,52.97,31.21
2016,11,11,8,30,623.0,64.0,1.3,13.0,234.0,90.83,49.5
2016,11,11,8,45,470.5,96.0,1.35,13.5,236.0,132.01,85.88
2016,11,11,9,0,318.0,128.0,1.4,14.0,238.0,161.3,116.38
2016,11,11,9,15,258.0,150.5,1.3,14.0,246.0,184.37,138.57
2016,11,11,9,30,198.0,173.0,1.2,14.0,254.0,204.41,157.9
2016,11,11,9,45,297.0,172.5,1.2,14.5,304.5,240.46,184.86
2016,11,11,10,0,396.0,172.0,1.2,15.0,355.0,284.15,218.54
2016,11,11,10,15,339.5,193.5,1.15,15.0,356.0,300.95,234.09
2016,11,11,10,30,283.0,215.0,1.1,15.0,357.0,312.02,244.41
2016,11,11,10,45,344.0,211.0,1.05,15.5,390.0,345.33,270.24
2016,11,11,11,0,405.0,207.0,1.0,16.0,423.0,381.17,297.75
2016,11,11,11,15,288.0,230.5,0.95,16.0,385.5,360.13,282.07
2016,11,11,11,30,171.0,254.0,0.9,16.0,348.0,331.78,260.31
2016,11,11,11,45,165.0,255.5,0.85,16.0,346.5,335.61,263.55
2016,11,11,12,0,159.0,257.0,0.8,16.0,345.0,338.72,265.97
2016,11,11,12,15,196.0,252.0,0.8,16.0,360.0,358.46,281.73
2016,11,11,12,30,233.0,247.0,0.8,16.0,375.0,378.39,297.5
2016,11,11,12,45,167.5,242.5,0.8,16.0,333.5,340.26,267.96
2016,11,11,13,0,102.0,238.0,0.8,16.0,292.0,297.0,234.41
2016,11,11,13,15,51.0,186.5,0.8,16.0,213.5,215.97,171.02
2016,11,11,13,30,0.0,135.0,0.8,16.0,135.0,131.84,103.37
2016,11,11,13,45,0.0,78.5,0.8,16.0,78.5,75.91,57.93
2016,11,11,14,0,0.0,22.0,0.8,16.0,22.0,21.24,12.34
2016,11,11,14,15,0.0,39.5,0.8,15.5,39.5,38.15,26.77
2016,11,11,14,30,0.0,57.0,0.8,15.0,57.0,55.08,41.19
2016,11,11,14,45,0.0,51.5,0.8,15.0,51.5,49.75,36.74
2016,11,11,15,0,0.0,46.0,0.8,15.0,46.0,44.43,32.29
2016,11,11,15,15,0.0,40.0,0.8,14.5,40.0,38.62,27.44
2016,11,11,15,30,0.0,34.0,0.8,14.0,34.0,32.82,22.51
2016,11,11,15,45,0.0,27.5,0.8,14.0,27.5,26.54,17.05
2016,11,11,16,0,0.0,21.0,0.8,14.0,21.0,20.26,11.53
2016,11,11,16,15,0.0,14.5,0.8,13.5,14.5,13.98,6.0
2016,11,11,16,30,0.0,8.0,0.8,13.0,8.0,7.71,0.17
2016,11,11,16,45,0.0,4.0,0.85,13.0,4.0,3.93,0.0
2016,11,11,17,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,11,17,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,11,17,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,12,6,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,12,7,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,12,7,15,204.0,14.5,1.1,11.5,35.5,10.7,0.0
2016,11,12,7,30,408.0,29.0,1.1,12.0,71.0,22.13,13.02
2016,11,12,7,45,499.5,36.0,1.1,12.5,112.5,26.21,17.47
2016,11,12,8,0,591.0,43.0,1.1,13.0,154.0,32.99,23.82
2016,11,12,8,15,645.0,47.5,1.05,13.5,197.0,46.56,26.05
2016,11,12,8,30,699.0,52.0,1.0,14.0,240.0,85.75,42.99
2016,11,12,8,45,737.5,55.0,1.0,15.0,281.0,126.24,69.23
2016,11,12,9,0,776.0,58.0,1.0,16.0,322.0,169.33,102.31
2016,11,12,9,15,800.0,60.0,1.0,16.0,358.5,210.92,137.69
2016,11,12,9,30,824.0,62.0,1.0,16.0,395.0,253.24,174.82
2016,11,12,9,45,839.5,64.5,1.0,16.0,426.5,296.66,213.24
2016,11,12,10,0,855.0,67.0,1.0,16.0,458.0,336.84,248.73
2016,11,12,10,15,866.5,68.0,1.1,16.0,483.0,373.47,281.29
2016,11,12,10,30,878.0,69.0,1.2,16.0,508.0,408.86,312.32
2016,11,12,10,45,884.0,70.5,1.3,16.5,525.5,441.0,339.67
2016,11,12,11,0,890.0,72.0,1.4,17.0,543.0,471.19,364.89
2016,11,12,11,15,894.0,72.5,1.5,17.0,553.5,497.38,387.25
2016,11,12,11,30,898.0,73.0,1.6,17.0,564.0,521.23,407.45
2016,11,12,11,45,896.0,74.5,1.75,17.0,566.5,540.52,424.12
2016,11,12,12,0,894.0,76.0,1.9,17.0,569.0,557.08,438.47
2016,11,12,12,15,892.0,75.5,1.95,17.0,564.5,568.79,448.59
2016,11,12,12,30,890.0,75.0,2.0,17.0,560.0,577.64,456.4
2016,11,12,12,45,628.0,143.0,2.1,17.0,481.5,508.63,403.29
2016,11,12,13,0,366.0,211.0,2.2,17.0,403.0,427.12,339.51
2016,11,12,13,15,608.0,143.5,2.2,16.5,448.5,504.83,403.46
2016,11,12,13,30,850.0,76.0,2.2,16.0,494.0,571.15,457.11
2016,11,12,13,45,664.5,112.0,2.2,16.0,428.5,502.77,403.41
2016,11,12,14,0,479.0,148.0,2.2,16.0,363.0,431.15,347.12
2016,11,12,14,15,630.0,109.0,2.25,16.0,369.5,470.15,379.36
2016,11,12,14,30,781.0,70.0,2.3,16.0,376.0,498.0,401.69
2016,11,12,14,45,752.5,67.0,2.35,16.0,338.0,467.11,376.97
2016,11,12,15,0,724.0,64.0,2.4,16.0,300.0,434.99,350.96
2016,11,12,15,15,684.0,60.0,2.45,15.5,259.0,395.49,318.95
2016,11,12,15,30,644.0,56.0,2.5,15.0,218.0,358.21,287.57
2016,11,12,15,45,583.0,50.0,2.6,14.5,175.5,308.66,245.39
2016,11,12,16,0,522.0,44.0,2.7,14.0,133.0,261.33,203.76
2016,11,12,16,15,421.5,35.5,2.55,13.5,93.5,200.42,150.42
2016,11,12,16,30,321.0,27.0,2.4,13.0,54.0,144.75,93.57
2016,11,12,16,45,160.5,13.5,2.3,12.5,27.0,56.84,0.0
2016,11,12,17,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,12,17,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,11,12,17,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,13,6,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,13,7,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,13,7,15,182.5,15.0,0.55,11.0,33.0,11.27,0.0
2016,11,13,7,30,365.0,30.0,0.5,11.0,66.0,23.3,13.92
2016,11,13,7,45,453.0,38.0,0.5,11.5,106.0,28.21,19.32
2016,11,13,8,0,541.0,46.0,0.5,12.0,146.0,32.95,23.91
2016,11,13,8,15,596.5,51.5,0.4,12.0,187.5,44.19,26.36
2016,11,13,8,30,652.0,57.0,0.3,12.0,229.0,82.11,42.58
2016,11,13,8,45,691.5,60.0,0.25,12.5,269.5,123.29,69.44
2016,11,13,9,0,731.0,63.0,0.2,13.0,310.0,164.28,100.62
2016,11,13,9,15,757.0,66.0,0.15,13.0,346.0,205.12,134.84
2016,11,13,9,30,783.0,69.0,0.1,13.0,382.0,246.95,170.9
2016,11,13,9,45,805.0,70.0,0.1,13.5,414.0,286.54,205.23
2016,11,13,10,0,827.0,71.0,0.1,14.0,446.0,326.24,239.24
2016,11,13,10,15,839.5,72.5,0.1,14.5,471.0,362.91,270.43
2016,11,13,10,30,852.0,74.0,0.1,15.0,496.0,398.53,299.99
2016,11,13,10,45,863.5,74.0,0.15,15.5,514.5,432.47,327.8
2016,11,13,11,0,875.0,74.0,0.2,16.0,533.0,463.07,352.51
2016,11,13,11,15,879.5,74.5,0.25,16.0,543.5,489.11,374.05
2016,11,13,11,30,884.0,75.0,0.3,16.0,554.0,512.87,393.55
2016,11,13,11,45,887.0,74.5,0.35,16.5,557.5,532.48,408.97
2016,11,13,12,0,890.0,74.0,0.4,17.0,561.0,549.51,422.23
2016,11,13,12,15,888.0,74.0,0.45,17.0,556.5,561.68,432.54
2016,11,13,12,30,886.0,74.0,0.5,17.0,552.0,571.02,440.68
2016,11,13,12,45,884.5,72.0,0.6,17.0,540.5,575.68,445.91
2016,11,13,13,0,883.0,70.0,0.7,17.0,529.0,577.45,448.94
2016,11,13,13,15,875.0,69.0,0.7,17.0,510.0,573.71,446.81
2016,11,13,13,30,867.0,68.0,0.7,17.0,491.0,567.13,442.54
2016,11,13,13,45,856.0,66.0,0.75,17.0,465.0,555.04,434.57
2016,11,13,14,0,845.0,64.0,0.8,17.0,439.0,540.35,424.47
2016,11,13,14,15,828.0,62.5,0.8,17.0,407.0,522.85,411.51
2016,11,13,14,30,811.0,61.0,0.8,17.0,375.0,501.01,395.01
2016,11,13,14,45,786.5,58.0,0.85,17.0,338.0,471.71,372.82
2016,11,13,15,0,762.0,55.0,0.9,17.0,301.0,440.98,348.83
2016,11,13,15,15,725.0,51.5,0.9,16.5,260.5,402.75,318.58
2016,11,13,15,30,688.0,48.0,0.9,16.0,220.0,364.3,287.03
2016,11,13,15,45,631.5,43.0,0.95,15.5,177.5,316.39,247.08
2016,11,13,16,0,575.0,38.0,1.0,15.0,135.0,270.22,207.07
2016,11,13,16,15,477.5,31.0,1.1,14.5,94.5,210.18,155.15
2016,11,13,16,30,380.0,24.0,1.2,14.0,54.0,154.35,96.18
2016,11,13,16,45,190.0,12.0,1.3,13.5,27.0,62.87,0.0
2016,11,13,17,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,13,17,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,11,13,17,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,14,6,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,14,7,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,14,7,15,213.0,13.5,1.8,10.5,33.5,10.03,0.0
2016,11,14,7,30,426.0,27.0,1.7,11.0,67.0,22.54,13.01
2016,11,14,7,45,517.0,34.0,1.65,11.5,109.0,27.06,18.2
2016,11,14,8,0,608.0,41.0,1.6,12.0,151.0,31.5,22.53
2016,11,14,8,15,662.0,45.5,1.5,12.5,194.0,40.5,24.11
2016,11,14,8,30,716.0,50.0,1.4,13.0,237.0,80.05,39.31
2016,11,14,8,45,752.0,53.0,1.35,13.5,278.0,120.72,64.93
2016,11,14,9,0,788.0,56.0,1.3,14.0,319.0,163.74,97.91
2016,11,14,9,15,812.0,58.5,1.15,14.5,355.5,206.05,133.6
2016,11,14,9,30,836.0,61.0,1.0,15.0,392.0,249.08,170.98
2016,11,14,9,45,852.5,62.5,0.9,15.5,423.5,292.14,208.68
2016,11,14,10,0,869.0,64.0,0.8,16.0,455.0,332.01,243.27
2016,11,14,10,15,880.5,65.5,0.7,16.0,480.0,369.46,275.73
2016,11,14,10,30,892.0,67.0,0.6,16.0,505.0,405.65,306.31
2016,11,14,10,45,899.0,67.5,0.5,16.5,523.0,437.57,332.15
2016,11,14,11,0,906.0,68.0,0.4,17.0,541.0,467.57,355.6
2016,11,14,11,15,910.0,68.5,0.45,17.0,551.5,494.08,377.66
2016,11,14,11,30,914.0,69.0,0.5,17.0,562.0,518.22,397.55
2016,11,14,11,45,914.0,69.5,0.55,17.0,565.0,537.84,413.8
2016,11,14,12,0,914.0,70.0,0.6,17.0,568.0,554.71,427.8
2016,11,14,12,15,912.0,70.0,0.7,17.0,563.0,567.2,438.9
2016,11,14,12,30,910.0,70.0,0.8,17.0,558.0,576.78,447.71
2016,11,14,12,45,904.5,69.5,0.9,17.0,545.5,580.95,452.46
2016,11,14,13,0,899.0,69.0,1.0,17.0,533.0,582.16,454.91
2016,11,14,13,15,890.5,68.0,1.1,17.0,513.5,578.2,453.42
2016,11,14,13,30,882.0,67.0,1.2,17.0,494.0,571.37,449.64
2016,11,14,13,45,868.5,66.0,1.35,17.0,467.5,558.97,441.81
2016,11,14,14,0,855.0,65.0,1.5,17.0,441.0,544.0,431.71
2016,11,14,14,15,837.0,63.0,1.55,16.5,408.5,525.38,418.68
2016,11,14,14,30,819.0,61.0,1.6,16.0,376.0,502.43,401.95
2016,11,14,14,45,792.5,58.5,1.7,16.0,338.5,472.68,378.9
2016,11,14,15,0,766.0,56.0,1.8,16.0,301.0,441.56,354.01
2016,11,14,15,15,728.0,52.5,1.85,15.5,260.0,402.94,322.85
2016,11,14,15,30,690.0,49.0,1.9,15.0,219.0,364.13,290.36
2016,11,14,15,45,631.5,44.0,2.0,14.5,176.5,315.55,249.02
2016,11,14,16,0,573.0,39.0,2.1,14.0,134.0,268.77,207.74
2016,11,14,16,15,473.0,31.5,2.05,13.5,93.5,207.69,153.98
2016,11,14,16,30,373.0,24.0,2.0,13.0,53.0,154.24,94.15
2016,11,14,16,45,186.5,12.0,1.95,12.5,26.5,61.46,0.0
2016,11,14,17,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,14,17,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,11,14,17,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,15,6,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,11,15,7,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,15,7,15,0.0,3.5,1.5,12.0,3.5,3.37,0.0
2016,11,15,7,30,0.0,7.0,1.6,12.0,7.0,6.74,0.0
2016,11,15,7,45,0.0,12.0,1.75,12.5,12.0,11.57,4.5
2016,11,15,8,0,0.0,17.0,1.9,13.0,17.0,16.39,8.97
2016,11,15,8,15,0.0,22.0,1.95,13.0,22.0,21.22,13.43
2016,11,15,8,30,0.0,27.0,2.0,13.0,27.0,26.05,16.78
2016,11,15,8,45,0.0,32.0,2.1,13.0,32.0,30.89,20.96
2016,11,15,9,0,0.0,37.0,2.2,13.0,37.0,35.72,25.09
2016,11,15,9,15,0.0,40.5,2.3,13.0,40.5,39.11,27.95
2016,11,15,9,30,0.0,44.0,2.4,13.0,44.0,42.5,30.78
2016,11,15,9,45,0.0,62.5,2.5,13.5,62.5,60.4,45.84
2016,11,15,10,0,0.0,81.0,2.6,14.0,81.0,78.31,60.71
2016,11,15,10,15,0.0,93.5,2.7,14.0,93.5,90.22,70.56
2016,11,15,10,30,0.0,106.0,2.8,14.0,106.0,102.17,80.39
2016,11,15,10,45,46.0,168.5,2.9,14.0,192.5,179.57,143.83
2016,11,15,11,0,92.0,231.0,3.0,14.0,279.0,260.22,208.87
2016,11,15,11,15,108.5,238.0,3.05,14.0,295.5,278.34,223.37
2016,11,15,11,30,125.0,245.0,3.1,14.0,312.0,298.03,239.33
2016,11,15,11,45,77.0,229.0,3.2,14.0,270.5,261.33,209.97
2016,11,15,12,0,29.0,213.0,3.3,14.0,229.0,223.2,179.09
2016,11,15,12,15,138.0,225.0,3.35,14.0,299.0,297.54,240.32
2016,11,15,12,30,247.0,237.0,3.4,14.0,369.0,375.48,303.38
2016,11,15,12,45,159.0,230.0,3.45,14.0,314.5,320.33,258.89
2016,11,15,13,0,71.0,223.0,3.5,14.0,260.0,262.84,212.17
2016,11,15,13,15,126.5,218.5,3.5,13.5,280.5,294.97,239.68
2016,11,15,13,30,182.0,214.0,3.5,13.0,301.0,322.99,263.64
2016,11,15,13,45,291.5,187.0,3.5,13.0,318.0,360.69,295.55
2016,11,15,14,0,401.0,160.0,3.5,13.0,335.0,396.18,325.25
2016,11,15,14,15,386.0,151.5,3.45,12.5,310.0,376.32,309.79
2016,11,15,14,30,371.0,143.0,3.4,12.0,285.0,355.52,293.49
2016,11,15,14,45,358.0,130.0,3.35,12.0,256.0,330.1,272.63
2016,11,15,15,0,345.0,117.0,3.3,12.0,227.0,303.92,250.73
2016,11,15,15,15,327.0,102.5,3.25,12.0,195.5,273.21,224.61
2016,11,15,15,30,309.0,88.0,3.2,12.0,164.0,242.31,197.71
2016,11,15,15,45,271.5,73.5,3.15,12.0,130.5,203.63,163.83
2016,11,15,16,0,234.0,59.0,3.1,12.0,97.0,166.48,130.69
2016,11,15,16,15,179.0,43.5,3.05,11.5,67.0,124.2,93.12
2016,11,15,16,30,124.0,28.0,3.0,11.0,37.0,82.21,48.28
2016,11,15,16,45,62.0,14.0,3.0,11.0,18.5,30.12,0.0
2016,11,15,17,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,15,17,15,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2016,11,15,17,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,3.15,8.5,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,2.75,7.5,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,2.6,6.5,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,11,16,6,45,0.0,0.0,2.8,6.5,0.0,0.0,0.0
2016,11,16,7,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,11,16,7,15,185.5,14.0,2.85,7.5,30.5,10.72,0.0
2016,11,16,7,30,371.0,28.0,2.9,8.0,61.0,22.02,12.16
2016,11,16,7,45,464.5,36.5,2.95,8.5,101.5,27.48,18.68
2016,11,16,8,0,558.0,45.0,3.0,9.0,142.0,32.73,23.85
2016,11,16,8,15,616.5,50.5,3.05,9.0,184.5,37.25,28.22
2016,11,16,8,30,675.0,56.0,3.1,9.0,227.0,78.66,41.81
2016,11,16,8,45,709.5,60.5,3.2,9.5,267.0,118.27,66.41
2016,11,16,9,0,744.0,65.0,3.3,10.0,307.0,160.22,98.65
2016,11,16,9,15,770.0,68.0,3.3,10.0,343.5,201.23,133.88
2016,11,16,9,30,796.0,71.0,3.3,10.0,380.0,243.24,171.61
2016,11,16,9,45,810.5,74.0,3.35,10.0,410.5,282.91,208.4
2016,11,16,10,0,825.0,77.0,3.4,10.0,441.0,322.14,244.76
2016,11,16,10,15,837.5,78.5,3.4,10.0,466.0,358.6,278.46
2016,11,16,10,30,850.0,80.0,3.4,10.0,491.0,394.02,310.76
2016,11,16,10,45,835.5,88.0,3.4,10.5,504.5,423.56,337.33
2016,11,16,11,0,821.0,96.0,3.4,11.0,518.0,450.21,360.77
2016,11,16,11,15,826.0,97.0,3.4,11.0,529.0,476.04,383.54
2016,11,16,11,30,831.0,98.0,3.4,11.0,540.0,499.81,404.23
2016,11,16,11,45,814.0,104.5,3.4,11.0,539.5,515.84,418.38
2016,11,16,12,0,797.0,111.0,3.4,11.0,539.0,528.59,429.63
2016,11,16,12,15,795.0,111.0,3.4,11.0,534.5,540.42,440.03
2016,11,16,12,30,793.0,111.0,3.4,11.0,530.0,549.69,448.23
2016,11,16,12,45,810.5,102.0,3.4,11.0,522.5,557.5,455.42
2016,11,16,13,0,828.0,93.0,3.4,11.0,515.0,562.91,460.62
2016,11,16,13,15,818.5,91.5,3.4,11.0,495.5,558.39,457.67
2016,11,16,13,30,809.0,90.0,3.4,11.0,476.0,551.17,452.51
2016,11,16,13,45,772.0,94.0,3.4,11.0,446.5,533.16,438.45
2016,11,16,14,0,735.0,98.0,3.4,11.0,417.0,512.42,422.07
2016,11,16,14,15,713.0,95.0,3.4,11.0,385.0,490.42,404.61
2016,11,16,14,30,691.0,92.0,3.4,11.0,353.0,466.68,385.38
2016,11,16,14,45,663.0,86.5,3.45,11.0,317.0,435.74,360.03
2016,11,16,15,0,635.0,81.0,3.5,11.0,281.0,403.77,333.22
2016,11,16,15,15,589.5,75.0,3.45,10.5,240.5,362.6,298.64
2016,11,16,15,30,544.0,69.0,3.4,10.0,200.0,321.87,263.48
2016,11,16,15,45,502.0,58.5,3.4,10.0,161.0,278.68,224.87
2016,11,16,16,0,460.0,48.0,3.4,10.0,122.0,236.69,186.23
2016,11,16,16,15,353.5,37.5,3.35,9.5,83.5,174.9,131.42
2016,11,16,16,30,247.0,27.0,3.3,9.0,45.0,116.33,66.99
2016,11,16,16,45,123.5,13.5,3.25,8.5,22.5,45.57,0.0
2016,11,16,17,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,11,16,17,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,11,16,17,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,3.15,7.5,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,2.95,6.5,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,3.0,5.5,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,2.7,4.5,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,2.55,4.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,11,17,6,45,0.0,0.0,1.65,4.5,0.0,0.0,0.0
2016,11,17,7,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,17,7,15,209.0,12.5,1.45,5.5,30.0,12.29,0.0
2016,11,17,7,30,418.0,25.0,1.3,6.0,60.0,21.08,11.17
2016,11,17,7,45,510.5,32.0,1.2,6.5,101.0,25.68,17.24
2016,11,17,8,0,603.0,39.0,1.1,7.0,142.0,30.18,21.77
2016,11,17,8,15,659.0,43.5,1.0,7.5,184.5,32.23,23.86
2016,11,17,8,30,715.0,48.0,0.9,8.0,227.0,70.84,34.96
2016,11,17,8,45,750.5,52.0,0.85,8.5,268.0,111.83,59.63
2016,11,17,9,0,786.0,56.0,0.8,9.0,309.0,155.13,92.34
2016,11,17,9,15,811.0,58.0,0.7,9.5,345.5,196.73,127.33
2016,11,17,9,30,836.0,60.0,0.6,10.0,382.0,239.13,164.38
2016,11,17,9,45,853.0,62.0,0.5,10.5,413.5,282.5,202.64
2016,11,17,10,0,870.0,64.0,0.4,11.0,445.0,322.77,237.82
2016,11,17,10,15,881.5,65.5,0.35,11.0,470.0,360.08,270.68
2016,11,17,10,30,893.0,67.0,0.3,11.0,495.0,396.15,301.77
2016,11,17,10,45,896.5,69.0,0.3,11.5,512.5,428.05,328.7
2016,11,17,11,0,900.0,71.0,0.3,12.0,530.0,457.86,353.26
2016,11,17,11,15,904.0,71.5,0.35,12.0,541.0,484.22,375.66
2016,11,17,11,30,908.0,72.0,0.4,12.0,552.0,508.23,395.88
2016,11,17,11,45,904.0,74.0,0.5,12.5,554.0,527.31,411.8
2016,11,17,12,0,900.0,76.0,0.6,13.0,556.0,543.57,425.31
2016,11,17,12,15,897.5,76.0,0.7,13.0,551.0,555.74,436.38
2016,11,17,12,30,895.0,76.0,0.8,13.0,546.0,565.06,445.15
2016,11,17,12,45,886.5,76.0,0.9,13.0,533.5,568.22,449.2
2016,11,17,13,0,878.0,76.0,1.0,13.0,521.0,568.44,450.92
2016,11,17,13,15,869.0,75.0,1.0,13.0,501.5,566.03,449.7
2016,11,17,13,30,860.0,74.0,1.0,13.0,482.0,559.48,445.29
2016,11,17,13,45,840.0,74.0,1.05,13.0,454.5,545.28,435.34
2016,11,17,14,0,820.0,74.0,1.1,13.0,427.0,528.64,423.31
2016,11,17,14,15,799.5,71.5,1.05,12.5,394.5,506.78,407.15
2016,11,17,14,30,779.0,69.0,1.0,12.0,362.0,482.91,389.04
2016,11,17,14,45,747.0,66.5,0.95,12.0,324.5,451.56,363.95
2016,11,17,15,0,715.0,64.0,0.9,12.0,287.0,419.12,337.42
2016,11,17,15,15,672.5,59.5,0.8,11.5,246.0,381.0,306.03
2016,11,17,15,30,630.0,55.0,0.7,11.0,205.0,341.4,272.52
2016,11,17,15,45,566.0,48.5,0.65,11.0,163.0,291.64,229.81
2016,11,17,16,0,502.0,42.0,0.6,11.0,121.0,244.3,188.04
2016,11,17,16,15,398.0,33.0,0.5,10.5,82.5,184.04,135.34
2016,11,17,16,30,294.0,24.0,0.4,10.0,44.0,126.28,68.7
2016,11,17,16,45,147.0,12.0,0.3,10.0,22.0,49.91,0.0
2016,11,17,17,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,11,17,17,15,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2016,11,17,17,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,2.8,6.5,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,3.0,5.5,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,11,18,6,45,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,11,18,7,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,11,18,7,15,184.5,12.5,3.2,5.0,27.5,12.29,0.0
2016,11,18,7,30,369.0,25.0,3.2,5.0,55.0,19.48,9.48
2016,11,18,7,45,464.0,33.5,3.25,5.5,95.5,25.08,16.68
2016,11,18,8,0,559.0,42.0,3.3,6.0,136.0,30.45,22.02
2016,11,18,8,15,618.0,48.0,3.3,6.5,178.5,36.66,27.94
2016,11,18,8,30,677.0,54.0,3.3,7.0,221.0,72.33,38.47
2016,11,18,8,45,713.5,58.0,3.35,7.5,261.0,111.44,61.6
2016,11,18,9,0,750.0,62.0,3.4,8.0,301.0,153.07,93.03
2016,11,18,9,15,775.5,65.0,3.4,8.5,337.5,194.01,127.88
2016,11,18,9,30,801.0,68.0,3.4,9.0,374.0,235.89,165.27
2016,11,18,9,45,821.5,69.5,3.45,9.5,405.5,275.74,201.79
2016,11,18,10,0,842.0,71.0,3.5,10.0,437.0,315.58,238.24
2016,11,18,10,15,853.0,72.5,3.5,10.5,461.5,351.98,271.62
2016,11,18,10,30,864.0,74.0,3.5,11.0,486.0,387.21,303.37
2016,11,18,10,45,870.0,75.5,3.55,11.5,503.5,419.07,331.81
2016,11,18,11,0,876.0,77.0,3.6,12.0,521.0,450.21,358.96
2016,11,18,11,15,880.0,78.0,3.65,12.0,531.5,476.5,382.37
2016,11,18,11,30,884.0,79.0,3.7,12.0,542.0,500.53,403.53
2016,11,18,11,45,885.0,79.0,3.75,12.5,545.0,519.69,419.74
2016,11,18,12,0,886.0,79.0,3.8,13.0,548.0,536.25,433.54
2016,11,18,12,15,884.0,79.0,3.8,13.0,544.0,548.56,444.42
2016,11,18,12,30,882.0,79.0,3.8,13.0,540.0,558.07,452.91
2016,11,18,12,45,880.5,77.0,3.85,13.0,528.5,562.94,457.78
2016,11,18,13,0,879.0,75.0,3.9,13.0,517.0,564.96,460.27
2016,11,18,13,15,870.5,74.0,3.9,13.0,498.0,561.32,458.07
2016,11,18,13,30,862.0,73.0,3.9,13.0,479.0,556.65,454.85
2016,11,18,13,45,850.0,71.0,3.9,13.0,453.5,544.71,445.81
2016,11,18,14,0,838.0,69.0,3.9,13.0,428.0,530.18,434.52
2016,11,18,14,15,818.0,67.0,3.9,13.0,395.5,509.02,417.67
2016,11,18,14,30,798.0,65.0,3.9,13.0,363.0,485.78,398.79
2016,11,18,14,45,772.5,61.5,3.9,13.0,326.0,456.35,374.48
2016,11,18,15,0,747.0,58.0,3.9,13.0,289.0,425.52,348.39
2016,11,18,15,15,705.0,54.5,3.85,12.5,248.0,386.21,315.23
2016,11,18,15,30,663.0,51.0,3.8,12.0,207.0,346.9,281.01
2016,11,18,15,45,600.0,45.0,3.75,12.0,165.0,297.04,236.8
2016,11,18,16,0,537.0,39.0,3.7,12.0,123.0,252.26,195.78
2016,11,18,16,15,426.5,31.0,3.7,11.5,84.0,190.19,140.31
2016,11,18,16,30,316.0,23.0,3.7,11.0,45.0,130.51,67.78
2016,11,18,16,45,158.0,11.5,3.7,10.5,22.5,51.94,0.0
2016,11,18,17,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,11,18,17,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,11,18,17,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,4.65,10.0,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,5.05,10.5,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,11,18,22,15,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,11,18,22,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,11,18,22,45,0.0,0.0,5.15,11.0,0.0,0.0,0.0
2016,11,18,23,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,11,18,23,15,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,11,18,23,30,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,11,18,23,45,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,11,19,0,15,0.0,0.0,5.15,11.0,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,11,19,0,45,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,11,19,1,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,11,19,1,15,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,11,19,1,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,11,19,1,45,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,11,19,3,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,11,19,3,45,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,11,19,4,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,11,19,4,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,11,19,4,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,11,19,5,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,11,19,6,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,11,19,7,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,11,19,7,15,0.0,12.0,3.8,11.0,12.0,11.8,0.0
2016,11,19,7,30,0.0,24.0,3.8,11.0,24.0,22.78,11.02
2016,11,19,7,45,12.5,41.5,3.85,11.5,43.5,37.46,26.84
2016,11,19,8,0,25.0,59.0,3.9,12.0,63.0,52.17,40.59
2016,11,19,8,15,34.5,76.5,3.9,12.0,84.0,66.55,53.91
2016,11,19,8,30,44.0,94.0,3.9,12.0,105.0,84.27,65.4
2016,11,19,8,45,52.0,110.5,3.95,12.0,125.5,102.65,80.2
2016,11,19,9,0,60.0,127.0,4.0,12.0,146.0,121.8,95.84
2016,11,19,9,15,65.5,142.0,4.0,12.0,164.5,140.02,110.95
2016,11,19,9,30,71.0,157.0,4.0,12.0,183.0,158.68,126.48
2016,11,19,9,45,93.5,172.5,4.05,12.0,210.5,182.52,145.82
2016,11,19,10,0,116.0,188.0,4.1,12.0,238.0,206.52,165.42
2016,11,19,10,15,58.0,161.5,4.1,12.0,186.5,171.22,137.75
2016,11,19,10,30,0.0,135.0,4.1,12.0,135.0,129.4,103.9
2016,11,19,10,45,9.5,161.5,4.15,12.5,166.5,158.37,127.62
2016,11,19,11,0,19.0,188.0,4.2,13.0,198.0,188.08,151.68
2016,11,19,11,15,9.5,169.5,4.15,13.0,174.5,167.33,134.51
2016,11,19,11,30,0.0,151.0,4.1,13.0,151.0,145.72,116.62
2016,11,19,11,45,0.0,122.5,4.05,13.0,122.5,118.46,94.01
2016,11,19,12,0,0.0,94.0,4.0,13.0,94.0,90.94,71.1
2016,11,19,12,15,0.0,115.0,3.9,13.0,115.0,111.38,88.18
2016,11,19,12,30,0.0,136.0,3.8,13.0,136.0,132.0,105.32
2016,11,19,12,45,0.0,91.0,3.75,13.0,91.0,88.07,68.76
2016,11,19,13,0,0.0,46.0,3.7,13.0,46.0,44.45,32.12
2016,11,19,13,15,0.0,32.0,3.6,13.0,32.0,30.9,20.69
2016,11,19,13,30,0.0,18.0,3.5,13.0,18.0,17.37,9.19
2016,11,19,13,45,0.0,21.5,3.45,13.0,21.5,20.75,12.11
2016,11,19,14,0,0.0,25.0,3.4,13.0,25.0,24.13,15.03
2016,11,19,14,15,0.0,71.5,3.3,13.0,71.5,69.12,53.41
2016,11,19,14,30,0.0,118.0,3.2,13.0,118.0,116.78,93.71
2016,11,19,14,45,0.0,106.0,3.15,13.0,106.0,105.05,83.91
2016,11,19,15,0,0.0,94.0,3.1,13.0,94.0,93.3,74.07
2016,11,19,15,15,0.0,80.5,3.0,12.5,80.5,79.92,62.84
2016,11,19,15,30,0.0,67.0,2.9,12.0,67.0,66.48,51.37
2016,11,19,15,45,0.0,53.0,2.85,12.0,53.0,52.41,39.09
2016,11,19,16,0,0.0,39.0,2.8,12.0,39.0,38.18,26.58
2016,11,19,16,15,0.0,26.5,2.75,11.5,26.5,25.59,15.32
2016,11,19,16,30,0.0,14.0,2.7,11.0,14.0,13.51,2.2
2016,11,19,16,45,0.0,7.0,2.65,11.0,7.0,6.88,0.0
2016,11,19,17,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,19,17,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,19,17,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
