Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,20,0,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,20,7,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,20,7,15,70.0,13.5,1.85,10.0,18.5,13.27,0.0
2016,11,20,7,30,140.0,27.0,1.8,10.0,37.0,21.14,9.15
2016,11,20,7,45,200.5,41.5,1.8,10.5,67.0,32.0,22.15
2016,11,20,8,0,261.0,56.0,1.8,11.0,97.0,42.45,32.13
2016,11,20,8,15,295.5,70.0,1.75,11.0,130.0,52.11,41.22
2016,11,20,8,30,330.0,84.0,1.7,11.0,163.0,77.31,52.71
2016,11,20,8,45,352.5,97.0,1.7,11.0,195.0,107.58,72.64
2016,11,20,9,0,375.0,110.0,1.7,11.0,227.0,139.56,97.03
2016,11,20,9,15,396.5,119.0,1.75,11.0,255.5,169.46,121.53
2016,11,20,9,30,418.0,128.0,1.8,11.0,284.0,200.59,148.09
2016,11,20,9,45,329.0,154.0,1.85,11.5,283.5,221.79,170.17
2016,11,20,10,0,240.0,180.0,1.9,12.0,283.0,233.52,183.39
2016,11,20,10,15,486.5,136.5,1.95,12.0,359.5,284.16,220.76
2016,11,20,10,30,733.0,93.0,2.0,12.0,436.0,350.59,272.59
2016,11,20,10,45,570.5,141.5,2.15,12.0,415.0,356.91,282.15
2016,11,20,11,0,408.0,190.0,2.3,12.0,394.0,352.82,281.94
2016,11,20,11,15,363.0,204.0,2.25,12.0,388.5,358.26,287.51
2016,11,20,11,30,318.0,218.0,2.2,12.0,383.0,361.06,290.47
2016,11,20,11,45,594.5,148.5,2.15,12.0,458.5,440.06,354.28
2016,11,20,12,0,871.0,79.0,2.1,12.0,534.0,522.56,420.02
2016,11,20,12,15,468.0,151.5,1.95,12.0,395.5,398.37,322.02
2016,11,20,12,30,65.0,224.0,1.8,12.0,257.0,255.81,206.13
2016,11,20,12,45,170.0,219.0,1.65,12.5,304.0,312.3,252.62
2016,11,20,13,0,275.0,214.0,1.5,13.0,351.0,370.44,298.65
2016,11,20,13,15,559.0,143.5,1.4,13.0,408.0,458.78,369.8
2016,11,20,13,30,843.0,73.0,1.3,13.0,465.0,540.85,433.92
2016,11,20,13,45,835.0,70.0,1.25,13.0,440.5,530.24,425.14
2016,11,20,14,0,827.0,67.0,1.2,13.0,416.0,517.03,414.96
2016,11,20,14,15,807.5,65.0,1.15,13.0,384.5,496.47,398.89
2016,11,20,14,30,788.0,63.0,1.1,13.0,353.0,473.86,380.9
2016,11,20,14,45,764.0,59.5,1.05,13.0,316.5,445.58,358.09
2016,11,20,15,0,740.0,56.0,1.0,13.0,280.0,415.89,333.55
2016,11,20,15,15,698.5,52.0,0.95,12.5,240.0,376.76,301.47
2016,11,20,15,30,657.0,48.0,0.9,12.0,200.0,337.66,268.35
2016,11,20,15,45,592.0,43.0,0.85,11.5,158.5,288.75,226.49
2016,11,20,16,0,527.0,38.0,0.8,11.0,117.0,244.96,187.56
2016,11,20,16,15,415.5,29.5,0.85,10.5,79.0,182.98,132.98
2016,11,20,16,30,304.0,21.0,0.9,10.0,41.0,122.71,55.96
2016,11,20,16,45,152.0,10.5,0.95,10.0,20.5,48.81,0.0
2016,11,20,17,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,20,17,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,20,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,11,21,6,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,11,21,7,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,11,21,7,15,185.5,11.0,2.5,7.5,24.0,10.81,0.0
2016,11,21,7,30,371.0,22.0,2.5,8.0,48.0,18.7,6.71
2016,11,21,7,45,472.0,29.5,2.55,8.5,87.0,23.94,15.21
2016,11,21,8,0,573.0,37.0,2.6,9.0,126.0,29.02,20.35
2016,11,21,8,15,633.5,41.5,2.65,9.0,168.0,31.1,22.56
2016,11,21,8,30,694.0,46.0,2.7,9.0,210.0,58.74,29.22
2016,11,21,8,45,730.5,50.0,2.75,9.5,250.0,98.23,50.46
2016,11,21,9,0,767.0,54.0,2.8,10.0,290.0,140.16,80.73
2016,11,21,9,15,793.0,56.5,2.75,10.0,326.0,181.11,114.89
2016,11,21,9,30,819.0,59.0,2.7,10.0,362.0,222.99,152.04
2016,11,21,9,45,835.5,61.0,2.7,10.5,393.0,262.7,188.33
2016,11,21,10,0,852.0,63.0,2.7,11.0,424.0,304.38,226.2
2016,11,21,10,15,865.0,64.5,2.7,11.0,449.0,341.34,260.33
2016,11,21,10,30,878.0,66.0,2.7,11.0,474.0,377.21,293.06
2016,11,21,10,45,887.5,66.5,2.7,11.5,492.5,409.47,321.76
2016,11,21,11,0,897.0,67.0,2.7,12.0,511.0,440.01,348.39
2016,11,21,11,15,901.5,67.5,2.7,12.0,522.5,466.46,371.85
2016,11,21,11,30,906.0,68.0,2.7,12.0,534.0,490.61,393.01
2016,11,21,11,45,907.5,68.0,2.7,12.5,537.5,510.4,409.59
2016,11,21,12,0,909.0,68.0,2.7,13.0,541.0,527.54,423.72
2016,11,21,12,15,907.5,68.0,2.75,13.0,537.0,540.43,435.16
2016,11,21,12,30,906.0,68.0,2.8,13.0,533.0,550.47,444.19
2016,11,21,12,45,895.0,69.5,2.85,13.0,520.5,554.14,448.07
2016,11,21,13,0,884.0,71.0,2.9,13.0,508.0,554.87,449.51
2016,11,21,13,15,875.5,70.0,2.95,13.0,489.0,551.42,447.63
2016,11,21,13,30,867.0,69.0,3.0,13.0,470.0,545.17,443.4
2016,11,21,13,45,852.0,68.0,3.05,13.0,444.0,534.63,435.56
2016,11,21,14,0,837.0,67.0,3.1,13.0,418.0,519.86,424.22
2016,11,21,14,15,817.5,65.0,3.1,12.5,386.5,499.31,408.66
2016,11,21,14,30,798.0,63.0,3.1,12.0,355.0,476.68,390.99
2016,11,21,14,45,768.5,60.5,3.1,12.0,318.0,446.81,366.3
2016,11,21,15,0,739.0,58.0,3.1,12.0,281.0,415.71,339.96
2016,11,21,15,15,697.0,54.0,3.05,11.5,240.5,376.53,306.86
2016,11,21,15,30,655.0,50.0,3.0,11.0,200.0,337.37,272.7
2016,11,21,15,45,586.0,44.5,3.0,11.0,158.0,286.58,227.82
2016,11,21,16,0,517.0,39.0,3.0,11.0,116.0,241.37,186.56
2016,11,21,16,15,402.0,30.5,2.95,10.5,78.0,178.88,130.48
2016,11,21,16,30,287.0,22.0,2.9,10.0,40.0,117.81,49.96
2016,11,21,16,45,143.5,11.0,2.9,9.5,20.0,46.89,0.0
2016,11,21,17,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,11,21,17,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,11,21,17,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,22,7,15,97.0,12.0,0.95,6.0,18.5,11.8,0.0
2016,11,22,7,30,194.0,24.0,0.9,6.0,37.0,18.79,5.85
2016,11,22,7,45,266.0,37.0,0.9,6.5,69.5,28.5,19.29
2016,11,22,8,0,338.0,50.0,0.9,7.0,102.0,37.84,28.47
2016,11,22,8,15,384.0,61.5,1.0,7.5,137.5,45.63,35.91
2016,11,22,8,30,430.0,73.0,1.1,8.0,173.0,69.01,45.11
2016,11,22,8,45,455.0,83.5,1.2,8.5,206.5,101.58,64.69
2016,11,22,9,0,480.0,94.0,1.3,9.0,240.0,135.91,90.05
2016,11,22,9,15,513.0,98.0,1.35,9.0,271.5,167.53,115.49
2016,11,22,9,30,546.0,102.0,1.4,9.0,303.0,201.3,144.29
2016,11,22,9,45,508.5,120.5,1.5,9.5,320.0,231.88,173.3
2016,11,22,10,0,471.0,139.0,1.6,10.0,337.0,259.16,199.05
2016,11,22,10,15,425.5,158.0,1.65,10.0,345.0,280.91,220.06
2016,11,22,10,30,380.0,177.0,1.7,10.0,353.0,299.4,237.65
2016,11,22,10,45,373.0,188.5,1.75,10.0,366.5,321.12,256.7
2016,11,22,11,0,366.0,200.0,1.8,10.0,380.0,341.65,274.42
2016,11,22,11,15,349.0,206.0,1.85,10.0,380.5,351.43,283.38
2016,11,22,11,30,332.0,212.0,1.9,10.0,381.0,359.5,290.76
2016,11,22,11,45,313.5,217.0,1.95,10.5,377.5,364.27,294.79
2016,11,22,12,0,295.0,222.0,2.0,11.0,374.0,367.51,297.42
2016,11,22,12,15,276.0,223.0,2.05,11.0,364.5,365.16,296.07
2016,11,22,12,30,257.0,224.0,2.1,11.0,355.0,361.49,293.6
2016,11,22,12,45,284.0,214.5,2.15,11.0,356.0,370.48,301.57
2016,11,22,13,0,311.0,205.0,2.2,11.0,357.0,378.71,308.88
2016,11,22,13,15,325.0,194.0,2.25,11.0,348.0,377.39,308.51
2016,11,22,13,30,339.0,183.0,2.3,11.0,339.0,374.83,307.14
2016,11,22,13,45,265.5,181.0,2.4,11.0,299.0,334.04,274.34
2016,11,22,14,0,192.0,179.0,2.5,11.0,259.0,288.67,237.52
2016,11,22,14,15,245.5,159.5,2.55,10.5,254.0,299.67,247.79
2016,11,22,14,30,299.0,140.0,2.6,10.0,249.0,303.39,251.68
2016,11,22,14,45,279.0,129.0,2.7,10.0,222.0,278.46,230.93
2016,11,22,15,0,259.0,118.0,2.8,10.0,195.0,253.44,209.81
2016,11,22,15,15,240.5,102.5,2.8,10.0,166.5,223.93,184.48
2016,11,22,15,30,222.0,87.0,2.8,10.0,138.0,194.52,158.7
2016,11,22,15,45,193.5,70.5,2.85,10.0,108.5,160.32,128.48
2016,11,22,16,0,165.0,54.0,2.9,10.0,79.0,127.1,98.69
2016,11,22,16,15,113.0,38.0,2.95,9.5,52.5,88.24,63.87
2016,11,22,16,30,61.0,22.0,3.0,9.0,26.0,47.6,16.23
2016,11,22,16,45,30.5,11.0,3.15,9.0,13.0,18.43,0.0
2016,11,22,17,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,11,22,17,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,11,22,17,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,3.75,9.5,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,2.8,7.5,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,11,23,7,15,72.5,14.0,2.35,7.5,18.5,13.76,0.0
2016,11,23,7,30,145.0,28.0,2.3,8.0,37.0,22.28,6.31
2016,11,23,7,45,268.5,39.5,2.25,8.5,73.5,30.69,20.81
2016,11,23,8,0,392.0,51.0,2.2,9.0,110.0,40.32,30.33
2016,11,23,8,15,465.0,59.0,2.2,9.0,150.0,44.61,34.69
2016,11,23,8,30,538.0,67.0,2.2,9.0,190.0,65.94,40.92
2016,11,23,8,45,589.0,72.0,2.25,9.0,230.0,100.08,58.59
2016,11,23,9,0,640.0,77.0,2.3,9.0,270.0,138.27,85.21
2016,11,23,9,15,672.5,81.0,2.3,9.0,306.0,176.23,116.04
2016,11,23,9,30,705.0,85.0,2.3,9.0,342.0,215.95,150.43
2016,11,23,9,45,737.0,85.5,2.3,9.5,374.5,253.78,183.95
2016,11,23,10,0,769.0,86.0,2.3,10.0,407.0,292.66,218.57
2016,11,23,10,15,784.0,88.0,2.25,10.0,432.0,330.2,252.66
2016,11,23,10,30,799.0,90.0,2.2,10.0,457.0,364.9,283.98
2016,11,23,10,45,812.5,90.5,2.2,10.5,476.0,396.66,311.95
2016,11,23,11,0,826.0,91.0,2.2,11.0,495.0,427.18,338.29
2016,11,23,11,15,831.5,92.0,2.15,11.0,506.0,453.26,361.12
2016,11,23,11,30,837.0,93.0,2.1,11.0,517.0,477.33,381.87
2016,11,23,11,45,840.0,92.5,2.1,11.0,521.0,496.55,398.6
2016,11,23,12,0,843.0,92.0,2.1,11.0,525.0,513.38,413.17
2016,11,23,12,15,460.0,157.0,2.15,11.0,393.0,395.08,320.72
2016,11,23,12,30,77.0,222.0,2.2,11.0,261.0,259.41,210.43
2016,11,23,12,45,453.0,156.0,2.25,11.0,377.5,403.08,329.92
2016,11,23,13,0,829.0,90.0,2.3,11.0,494.0,541.35,440.48
2016,11,23,13,15,591.0,134.5,2.3,11.0,417.0,463.53,378.01
2016,11,23,13,30,353.0,179.0,2.3,11.0,340.0,377.09,308.61
2016,11,23,13,45,391.5,161.5,2.35,11.0,331.0,383.88,315.22
2016,11,23,14,0,430.0,144.0,2.4,11.0,322.0,384.28,316.17
2016,11,23,14,15,586.5,110.0,2.35,10.5,333.0,426.85,351.6
2016,11,23,14,30,743.0,76.0,2.3,10.0,344.0,460.85,379.12
2016,11,23,14,45,715.5,72.0,2.3,10.0,308.0,431.76,354.76
2016,11,23,15,0,688.0,68.0,2.3,10.0,272.0,401.52,329.16
2016,11,23,15,15,642.0,63.0,2.15,9.5,232.0,361.25,295.04
2016,11,23,15,30,596.0,58.0,2.0,9.0,192.0,321.36,260.26
2016,11,23,15,45,526.5,51.0,1.9,9.0,151.0,271.11,215.94
2016,11,23,16,0,457.0,44.0,1.8,9.0,110.0,223.51,173.01
2016,11,23,16,15,337.5,33.5,1.8,8.5,73.0,159.84,116.28
2016,11,23,16,30,218.0,23.0,1.8,8.0,36.0,97.33,34.04
2016,11,23,16,45,109.0,11.5,1.8,7.5,18.0,38.35,0.0
2016,11,23,17,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,23,17,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,23,17,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,24,7,15,96.0,12.5,1.5,4.5,18.5,12.29,0.0
2016,11,24,7,30,192.0,25.0,1.5,5.0,37.0,19.8,3.38
2016,11,24,7,45,316.5,36.0,1.55,5.5,74.0,28.89,19.39
2016,11,24,8,0,441.0,47.0,1.6,6.0,111.0,36.57,27.32
2016,11,24,8,15,512.5,54.5,1.6,6.0,152.5,40.59,31.45
2016,11,24,8,30,584.0,62.0,1.6,6.0,194.0,60.71,37.04
2016,11,24,8,45,633.0,66.5,1.6,6.5,234.0,96.25,54.67
2016,11,24,9,0,682.0,71.0,1.6,7.0,274.0,135.55,81.71
2016,11,24,9,15,713.0,75.0,1.6,7.5,310.5,174.96,113.54
2016,11,24,9,30,744.0,79.0,1.6,8.0,347.0,215.91,148.81
2016,11,24,9,45,700.5,86.5,1.6,8.5,356.5,243.51,176.57
2016,11,24,10,0,657.0,94.0,1.6,9.0,366.0,266.5,200.16
2016,11,24,10,15,606.5,114.5,1.55,9.0,377.5,295.1,227.93
2016,11,24,10,30,556.0,135.0,1.5,9.0,389.0,318.27,250.23
2016,11,24,10,45,575.5,135.5,1.5,9.5,407.0,346.19,274.19
2016,11,24,11,0,595.0,136.0,1.5,10.0,425.0,372.94,296.79
2016,11,24,11,15,606.5,136.0,1.45,10.0,436.5,395.27,316.0
2016,11,24,11,30,618.0,136.0,1.4,10.0,448.0,416.49,334.01
2016,11,24,11,45,612.0,141.0,1.4,10.5,452.0,433.03,347.56
2016,11,24,12,0,606.0,146.0,1.4,11.0,456.0,447.58,359.24
2016,11,24,12,15,620.0,138.5,1.4,11.0,453.5,457.89,368.3
2016,11,24,12,30,634.0,131.0,1.4,11.0,451.0,466.47,375.92
2016,11,24,12,45,621.0,131.5,1.45,11.0,439.0,467.09,377.28
2016,11,24,13,0,608.0,132.0,1.5,11.0,427.0,465.53,376.86
2016,11,24,13,15,523.0,147.0,1.5,11.0,394.0,436.41,354.19
2016,11,24,13,30,438.0,162.0,1.5,11.0,361.0,407.91,331.79
2016,11,24,13,45,530.0,132.0,1.55,11.0,359.5,424.64,346.42
2016,11,24,14,0,622.0,102.0,1.6,11.0,358.0,440.45,359.7
2016,11,24,14,15,562.5,104.5,1.6,10.5,322.5,407.4,333.8
2016,11,24,14,30,503.0,107.0,1.6,10.0,287.0,371.81,305.72
2016,11,24,14,45,465.5,103.0,1.6,10.0,256.5,342.57,281.74
2016,11,24,15,0,428.0,99.0,1.6,10.0,226.0,313.36,257.24
2016,11,24,15,15,397.5,88.0,1.5,9.5,192.5,279.74,228.89
2016,11,24,15,30,367.0,77.0,1.4,9.0,159.0,246.44,200.06
2016,11,24,15,45,319.5,64.0,1.35,8.5,124.5,205.03,164.0
2016,11,24,16,0,272.0,51.0,1.3,8.0,90.0,165.65,128.91
2016,11,24,16,15,194.5,36.5,1.3,7.5,59.5,117.51,85.5
2016,11,24,16,30,117.0,22.0,1.3,7.0,29.0,67.15,19.84
2016,11,24,16,45,58.5,11.0,1.3,7.0,14.5,25.24,0.0
2016,11,24,17,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,24,17,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,11,24,17,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,11,25,7,15,0.0,5.5,2.95,7.0,5.5,5.41,0.0
2016,11,25,7,30,0.0,11.0,3.0,7.0,11.0,10.61,0.0
2016,11,25,7,45,0.0,22.5,3.05,7.0,22.5,21.72,12.93
2016,11,25,8,0,0.0,34.0,3.1,7.0,34.0,32.78,23.73
2016,11,25,8,15,0.0,47.0,3.1,7.0,47.0,44.79,35.07
2016,11,25,8,30,0.0,60.0,3.1,7.0,60.0,56.79,43.93
2016,11,25,8,45,0.0,73.0,3.15,7.5,73.0,68.98,54.59
2016,11,25,9,0,0.0,86.0,3.2,8.0,86.0,81.25,65.15
2016,11,25,9,15,0.0,98.0,3.2,8.0,98.0,92.69,74.97
2016,11,25,9,30,0.0,110.0,3.2,8.0,110.0,104.17,84.73
2016,11,25,9,45,0.5,124.0,3.2,8.5,124.5,117.61,95.89
2016,11,25,10,0,1.0,138.0,3.2,9.0,139.0,131.17,107.02
2016,11,25,10,15,14.0,157.0,3.2,9.0,163.5,153.27,125.18
2016,11,25,10,30,27.0,176.0,3.2,9.0,188.0,176.4,144.2
2016,11,25,10,45,68.5,196.0,3.25,9.0,228.5,211.1,172.52
2016,11,25,11,0,110.0,216.0,3.3,9.0,269.0,249.61,204.07
2016,11,25,11,15,111.5,221.0,3.3,9.0,276.0,259.27,212.17
2016,11,25,11,30,113.0,226.0,3.3,9.0,283.0,268.72,220.14
2016,11,25,11,45,91.5,223.5,3.3,9.0,270.0,259.89,213.07
2016,11,25,12,0,70.0,221.0,3.3,9.0,257.0,249.87,204.96
2016,11,25,12,15,40.0,198.5,3.3,9.0,219.5,214.83,176.09
2016,11,25,12,30,10.0,176.0,3.3,9.0,182.0,176.45,144.15
2016,11,25,12,45,10.0,173.0,3.3,9.5,178.5,174.03,142.04
2016,11,25,13,0,10.0,170.0,3.3,10.0,175.0,171.59,139.89
2016,11,25,13,15,25.0,176.5,3.25,10.0,188.0,186.68,152.79
2016,11,25,13,30,40.0,183.0,3.2,10.0,201.0,205.81,168.99
2016,11,25,13,45,27.0,166.5,3.2,10.0,178.5,182.77,149.88
2016,11,25,14,0,14.0,150.0,3.2,10.0,156.0,155.86,127.49
2016,11,25,14,15,157.0,143.5,3.2,10.0,200.0,230.66,191.57
2016,11,25,14,30,300.0,137.0,3.2,10.0,244.0,298.37,248.11
2016,11,25,14,45,284.0,125.5,3.25,10.0,218.5,274.95,228.24
2016,11,25,15,0,268.0,114.0,3.3,10.0,193.0,251.23,208.03
2016,11,25,15,15,248.5,99.5,3.3,9.5,164.0,222.4,183.44
2016,11,25,15,30,229.0,85.0,3.3,9.0,135.0,193.73,158.4
2016,11,25,15,45,202.5,68.5,3.3,9.0,106.0,160.29,128.56
2016,11,25,16,0,176.0,52.0,3.3,9.0,77.0,127.66,98.99
2016,11,25,16,15,118.0,36.5,3.3,9.0,50.5,87.52,62.58
2016,11,25,16,30,60.0,21.0,3.3,9.0,24.0,45.38,9.92
2016,11,25,16,45,30.0,10.5,3.3,9.0,12.0,17.68,0.0
2016,11,25,17,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,11,25,17,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,11,25,17,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,4.65,9.0,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,4.95,9.0,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,5.05,9.0,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,3.05,8.5,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,26,7,15,0.0,1.5,2.65,8.0,1.5,1.47,0.0
2016,11,26,7,30,0.0,3.0,2.6,8.0,3.0,2.89,0.0
2016,11,26,7,45,0.0,7.5,2.6,8.5,7.5,7.23,0.44
2016,11,26,8,0,0.0,12.0,2.6,9.0,12.0,11.57,4.65
2016,11,26,8,15,0.0,17.0,2.65,9.0,17.0,16.39,9.18
2016,11,26,8,30,0.0,22.0,2.7,9.0,22.0,21.22,12.81
2016,11,26,8,45,0.0,26.5,2.75,9.0,26.5,25.57,16.67
2016,11,26,9,0,0.0,31.0,2.8,9.0,31.0,29.92,20.49
2016,11,26,9,15,0.0,36.0,2.9,9.0,36.0,34.75,24.69
2016,11,26,9,30,0.0,41.0,3.0,9.0,41.0,39.59,28.85
2016,11,26,9,45,0.0,50.5,3.1,9.0,50.5,48.78,36.76
2016,11,26,10,0,0.0,60.0,3.2,9.0,60.0,57.98,44.63
2016,11,26,10,15,7.5,112.5,3.25,9.0,116.0,110.17,89.01
2016,11,26,10,30,15.0,165.0,3.3,9.0,172.0,162.07,132.52
2016,11,26,10,45,7.5,151.5,3.4,9.0,155.0,147.81,120.48
2016,11,26,11,0,0.0,138.0,3.5,9.0,138.0,132.68,107.75
2016,11,26,11,15,0.0,79.5,3.55,9.0,79.5,76.89,60.42
2016,11,26,11,30,0.0,21.0,3.6,9.0,21.0,20.28,11.87
2016,11,26,11,45,177.0,113.5,3.65,9.5,203.0,195.28,160.76
2016,11,26,12,0,354.0,206.0,3.7,10.0,385.0,376.63,308.83
2016,11,26,12,15,177.0,108.5,3.65,10.0,198.0,197.96,162.81
2016,11,26,12,30,0.0,11.0,3.6,10.0,11.0,10.62,3.48
2016,11,26,12,45,0.0,29.0,3.6,10.0,29.0,28.01,18.48
2016,11,26,13,0,0.0,47.0,3.6,10.0,47.0,45.41,33.44
2016,11,26,13,15,7.0,105.5,3.65,10.0,108.5,106.13,85.3
2016,11,26,13,30,14.0,164.0,3.7,10.0,170.0,168.83,138.18
2016,11,26,13,45,7.0,150.0,3.75,10.0,153.0,151.51,123.67
2016,11,26,14,0,0.0,136.0,3.8,10.0,136.0,134.18,109.21
2016,11,26,14,15,0.0,88.0,3.9,9.5,88.0,85.63,68.29
2016,11,26,14,30,0.0,40.0,4.0,9.0,40.0,38.62,27.98
2016,11,26,14,45,0.0,35.5,4.15,9.0,35.5,34.27,24.25
2016,11,26,15,0,0.0,31.0,4.3,9.0,31.0,29.92,20.47
2016,11,26,15,15,0.0,26.0,4.35,9.0,26.0,25.09,16.23
2016,11,26,15,30,0.0,21.0,4.4,9.0,21.0,20.26,11.96
2016,11,26,15,45,0.0,16.0,4.5,9.0,16.0,15.43,7.66
2016,11,26,16,0,0.0,11.0,4.6,9.0,11.0,10.6,3.35
2016,11,26,16,15,0.0,7.0,4.6,8.5,7.0,6.74,0.0
2016,11,26,16,30,0.0,3.0,4.6,8.0,3.0,2.89,0.0
2016,11,26,16,45,0.0,1.5,4.6,8.0,1.5,1.47,0.0
2016,11,26,17,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,26,17,15,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2016,11,26,17,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,4.35,8.0,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,4.25,8.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,4.25,8.0,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,4.25,8.0,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,4.25,8.0,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,4.35,8.0,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,4.25,8.0,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,3.8,7.5,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,3.55,6.5,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,11,27,7,15,97.0,10.5,3.4,6.0,15.5,10.32,0.0
2016,11,27,7,30,194.0,21.0,3.4,6.0,31.0,17.26,0.0
2016,11,27,7,45,331.5,30.5,3.4,6.5,67.5,24.02,14.53
2016,11,27,8,0,469.0,40.0,3.4,7.0,104.0,30.45,21.55
2016,11,27,8,15,542.0,46.5,3.4,7.0,144.5,33.86,25.1
2016,11,27,8,30,615.0,53.0,3.4,7.0,185.0,47.57,28.72
2016,11,27,8,45,506.0,75.5,3.4,7.5,198.5,90.86,55.97
2016,11,27,9,0,397.0,98.0,3.4,8.0,212.0,122.45,83.26
2016,11,27,9,15,422.0,105.5,3.35,8.0,241.0,151.87,106.76
2016,11,27,9,30,447.0,113.0,3.3,8.0,270.0,182.75,133.06
2016,11,27,9,45,441.5,126.0,3.3,8.5,292.5,212.83,160.33
2016,11,27,10,0,436.0,139.0,3.3,9.0,315.0,241.82,186.63
2016,11,27,10,15,501.0,134.5,3.25,9.0,348.5,275.07,214.81
2016,11,27,10,30,566.0,130.0,3.2,9.0,382.0,311.54,245.93
2016,11,27,10,45,624.0,119.5,3.15,9.5,408.0,343.15,272.86
2016,11,27,11,0,682.0,109.0,3.1,10.0,434.0,375.7,300.45
2016,11,27,11,15,653.0,120.5,3.05,10.0,437.5,394.09,317.48
2016,11,27,11,30,624.0,132.0,3.0,10.0,441.0,409.43,331.53
2016,11,27,11,45,488.5,168.0,2.95,10.5,411.0,394.72,320.47
2016,11,27,12,0,353.0,204.0,2.9,11.0,381.0,373.1,303.18
2016,11,27,12,15,373.5,198.0,2.8,11.0,384.5,384.46,313.0
2016,11,27,12,30,394.0,192.0,2.7,11.0,388.0,395.05,322.01
2016,11,27,12,45,277.5,203.0,2.65,11.0,339.5,351.12,286.66
2016,11,27,13,0,161.0,214.0,2.6,11.0,291.0,301.52,246.32
2016,11,27,13,15,170.5,205.5,2.55,11.0,284.0,299.89,245.57
2016,11,27,13,30,180.0,197.0,2.5,11.0,277.0,297.63,244.13
2016,11,27,13,45,112.0,180.5,2.45,11.0,229.5,245.95,201.74
2016,11,27,14,0,44.0,164.0,2.4,11.0,182.0,190.01,155.42
2016,11,27,14,15,158.5,151.0,2.35,10.5,208.5,238.96,197.5
2016,11,27,14,30,273.0,138.0,2.3,10.0,235.0,285.05,236.17
2016,11,27,14,45,254.5,126.5,2.25,10.0,209.5,261.06,215.89
2016,11,27,15,0,236.0,115.0,2.2,10.0,184.0,236.97,195.45
2016,11,27,15,15,219.0,100.0,2.1,9.5,156.5,209.51,172.11
2016,11,27,15,30,202.0,85.0,2.0,9.0,129.0,182.15,148.29
2016,11,27,15,45,176.5,68.0,1.95,9.0,101.0,149.38,119.26
2016,11,27,16,0,151.0,51.0,1.9,9.0,73.0,117.35,90.47
2016,11,27,16,15,98.0,35.5,1.9,8.5,48.0,79.75,56.42
2016,11,27,16,30,45.0,20.0,1.9,8.0,23.0,36.48,4.12
2016,11,27,16,45,22.5,10.0,1.9,8.0,11.5,15.29,0.0
2016,11,27,17,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,27,17,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,11,27,17,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,3.7,9.5,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,4.1,8.5,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,4.15,8.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,11,28,7,15,0.0,11.0,4.25,8.0,11.0,10.81,0.0
2016,11,28,7,30,0.0,22.0,4.3,8.0,22.0,20.24,0.0
2016,11,28,7,45,99.5,36.5,4.4,8.0,49.5,29.98,19.07
2016,11,28,8,0,199.0,51.0,4.5,8.0,77.0,39.34,29.24
2016,11,28,8,15,242.5,65.5,4.5,8.0,109.0,49.63,39.14
2016,11,28,8,30,286.0,80.0,4.5,8.0,141.0,64.17,47.37
2016,11,28,8,45,332.5,90.5,4.5,8.5,175.0,91.12,62.28
2016,11,28,9,0,379.0,101.0,4.5,9.0,209.0,121.87,83.4
2016,11,28,9,15,412.5,106.5,4.45,9.0,238.0,149.97,105.26
2016,11,28,9,30,446.0,112.0,4.4,9.0,267.0,180.23,130.56
2016,11,28,9,45,560.0,99.5,4.4,9.5,312.0,214.75,157.23
2016,11,28,10,0,674.0,87.0,4.4,10.0,357.0,256.05,190.88
2016,11,28,10,15,668.5,95.0,4.35,10.0,377.0,287.55,220.67
2016,11,28,10,30,663.0,103.0,4.3,10.0,397.0,317.33,248.56
2016,11,28,10,45,592.5,128.0,4.3,10.5,399.0,337.87,268.74
2016,11,28,11,0,522.0,153.0,4.3,11.0,401.0,351.74,282.4
2016,11,28,11,15,497.5,163.0,4.25,11.0,404.0,366.61,296.24
2016,11,28,11,30,473.0,173.0,4.2,11.0,407.0,379.07,307.66
2016,11,28,11,45,654.0,133.0,4.2,11.5,458.5,437.1,354.79
2016,11,28,12,0,835.0,93.0,4.2,12.0,510.0,497.86,403.8
2016,11,28,12,15,833.0,92.5,4.15,12.0,506.0,509.82,414.33
2016,11,28,12,30,831.0,92.0,4.1,12.0,502.0,519.14,422.72
2016,11,28,12,45,651.5,128.5,4.1,12.0,446.0,472.65,386.11
2016,11,28,13,0,472.0,165.0,4.1,12.0,390.0,419.72,343.73
2016,11,28,13,15,633.5,126.5,4.1,12.0,416.0,469.33,385.1
2016,11,28,13,30,795.0,88.0,4.1,12.0,442.0,513.17,421.09
2016,11,28,13,45,789.0,83.5,4.15,12.0,418.5,503.03,413.28
2016,11,28,14,0,783.0,79.0,4.2,12.0,395.0,490.38,403.43
2016,11,28,14,15,761.0,76.5,4.15,11.5,364.0,469.45,387.09
2016,11,28,14,30,739.0,74.0,4.1,11.0,333.0,448.12,369.94
2016,11,28,14,45,720.5,68.0,4.1,11.0,298.5,420.07,346.34
2016,11,28,15,0,702.0,62.0,4.1,11.0,264.0,391.94,321.96
2016,11,28,15,15,655.5,57.5,4.0,10.5,225.0,354.25,289.48
2016,11,28,15,30,609.0,53.0,3.9,10.0,186.0,315.17,254.95
2016,11,28,15,45,550.0,46.0,3.85,9.5,146.0,269.43,214.13
2016,11,28,16,0,491.0,39.0,3.8,9.0,106.0,225.76,173.96
2016,11,28,16,15,367.0,30.0,3.75,8.5,70.0,162.55,115.94
2016,11,28,16,30,243.0,21.0,3.7,8.0,34.0,99.33,16.17
2016,11,28,16,45,121.5,10.5,3.7,8.0,17.0,39.68,0.0
2016,11,28,17,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,11,28,17,15,0.0,0.0,3.7,7.5,0.0,0.0,0.0
2016,11,28,17,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,3.45,6.5,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,3.15,5.5,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,2.8,4.5,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,2.75,4.0,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,2.65,4.0,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,2.55,4.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,11,29,7,15,0.0,15.5,2.35,4.5,15.5,15.24,0.0
2016,11,29,7,30,0.0,31.0,2.3,5.0,31.0,26.46,0.0
2016,11,29,7,45,284.5,31.0,2.25,5.5,68.0,24.96,14.85
2016,11,29,8,0,569.0,31.0,2.2,6.0,105.0,24.53,16.27
2016,11,29,8,15,635.0,35.5,2.1,6.5,146.0,26.8,18.73
2016,11,29,8,30,701.0,40.0,2.0,7.0,187.0,35.9,20.76
2016,11,29,8,45,740.0,43.5,1.95,7.5,226.5,74.31,35.04
2016,11,29,9,0,779.0,47.0,1.9,8.0,266.0,115.36,61.01
2016,11,29,9,15,806.5,49.0,1.8,8.5,302.5,158.57,94.86
2016,11,29,9,30,834.0,51.0,1.7,9.0,339.0,199.94,130.17
2016,11,29,9,45,850.5,53.5,1.65,9.5,370.0,240.02,166.26
2016,11,29,10,0,867.0,56.0,1.6,10.0,401.0,279.72,202.34
2016,11,29,10,15,879.5,57.5,1.55,10.0,426.0,316.7,236.46
2016,11,29,10,30,892.0,59.0,1.5,10.0,451.0,352.58,269.17
2016,11,29,10,45,898.0,60.5,1.45,10.5,469.5,384.78,297.88
2016,11,29,11,0,904.0,62.0,1.4,11.0,488.0,415.11,324.29
2016,11,29,11,15,909.0,62.5,1.4,11.0,499.5,441.99,348.1
2016,11,29,11,30,914.0,63.0,1.4,11.0,511.0,466.63,369.61
2016,11,29,11,45,913.5,64.0,1.45,11.5,515.0,486.87,386.8
2016,11,29,12,0,913.0,65.0,1.5,12.0,519.0,504.44,401.5
2016,11,29,12,15,912.0,65.0,1.5,12.0,515.5,518.01,413.31
2016,11,29,12,30,911.0,65.0,1.5,12.0,512.0,528.76,422.71
2016,11,29,12,45,902.0,66.0,1.55,12.0,500.5,533.63,427.64
2016,11,29,13,0,893.0,67.0,1.6,12.0,489.0,535.57,430.17
2016,11,29,13,15,884.5,66.0,1.6,12.0,471.0,532.78,428.68
2016,11,29,13,30,876.0,65.0,1.6,12.0,453.0,527.17,424.85
2016,11,29,13,45,861.5,64.0,1.65,12.0,428.0,515.76,416.59
2016,11,29,14,0,847.0,63.0,1.7,12.0,403.0,503.74,407.54
2016,11,29,14,15,828.0,61.0,1.75,12.0,372.0,484.22,392.37
2016,11,29,14,30,809.0,59.0,1.8,12.0,341.0,462.59,375.09
2016,11,29,14,45,780.0,56.5,1.85,12.0,305.0,433.84,351.65
2016,11,29,15,0,751.0,54.0,1.9,12.0,269.0,403.8,326.45
2016,11,29,15,15,709.5,50.0,1.85,11.5,229.5,365.8,294.43
2016,11,29,15,30,668.0,46.0,1.8,11.0,190.0,327.74,261.28
2016,11,29,15,45,602.0,40.5,1.75,11.0,149.5,279.29,218.49
2016,11,29,16,0,536.0,35.0,1.7,11.0,109.0,232.99,176.46
2016,11,29,16,15,418.5,27.0,1.55,10.5,71.5,171.18,119.72
2016,11,29,16,30,301.0,19.0,1.4,10.0,34.0,112.86,14.83
2016,11,29,16,45,150.5,9.5,1.3,9.5,17.0,45.54,0.0
2016,11,29,17,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,29,17,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,29,17,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
