Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,30,6,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,30,7,15,0.0,13.0,2.35,7.0,13.0,12.78,0.0
2016,11,30,7,30,0.0,26.0,2.4,7.0,26.0,25.56,0.0
2016,11,30,7,45,229.5,31.5,2.45,7.5,60.5,24.63,14.07
2016,11,30,8,0,459.0,37.0,2.5,8.0,95.0,28.19,19.29
2016,11,30,8,15,535.0,43.5,2.55,8.0,135.5,31.7,22.98
2016,11,30,8,30,611.0,50.0,2.6,8.0,176.0,39.31,30.17
2016,11,30,8,45,669.0,52.5,2.7,8.5,217.0,76.67,39.97
2016,11,30,9,0,727.0,55.0,2.8,9.0,258.0,115.31,63.27
2016,11,30,9,15,758.0,58.0,2.8,9.0,294.5,154.81,93.77
2016,11,30,9,30,789.0,61.0,2.8,9.0,331.0,195.78,128.71
2016,11,30,9,45,809.0,64.0,2.8,9.0,362.5,235.51,164.67
2016,11,30,10,0,829.0,67.0,2.8,9.0,394.0,275.29,201.25
2016,11,30,10,15,843.5,68.5,2.8,9.0,419.5,311.81,235.31
2016,11,30,10,30,858.0,70.0,2.8,9.0,445.0,347.48,268.31
2016,11,30,10,45,870.5,70.0,2.8,9.5,464.5,379.91,297.68
2016,11,30,11,0,883.0,70.0,2.8,10.0,484.0,412.16,326.23
2016,11,30,11,15,888.5,70.5,2.85,10.0,495.5,438.82,350.47
2016,11,30,11,30,894.0,71.0,2.9,10.0,507.0,463.32,372.5
2016,11,30,11,45,895.0,71.5,2.95,10.5,511.0,483.47,389.97
2016,11,30,12,0,896.0,72.0,3.0,11.0,515.0,501.06,404.98
2016,11,30,12,15,894.5,71.5,3.05,11.0,511.5,513.75,416.58
2016,11,30,12,30,893.0,71.0,3.1,11.0,508.0,523.67,425.75
2016,11,30,12,45,882.0,72.5,3.15,11.0,496.0,528.03,430.3
2016,11,30,13,0,871.0,74.0,3.2,11.0,484.0,530.63,433.23
2016,11,30,13,15,676.5,110.5,3.2,11.0,422.0,472.02,386.76
2016,11,30,13,30,482.0,147.0,3.2,11.0,360.0,408.27,335.55
2016,11,30,13,45,653.0,108.0,3.2,11.0,379.0,456.92,375.94
2016,11,30,14,0,824.0,69.0,3.2,11.0,398.0,496.97,408.35
2016,11,30,14,15,803.5,67.0,3.2,10.5,367.5,477.11,392.74
2016,11,30,14,30,783.0,65.0,3.2,10.0,337.0,455.21,375.31
2016,11,30,14,45,749.0,62.5,3.2,10.0,300.5,424.69,349.72
2016,11,30,15,0,715.0,60.0,3.2,10.0,264.0,393.1,322.58
2016,11,30,15,15,669.0,55.5,3.2,9.5,224.5,353.54,288.77
2016,11,30,15,30,623.0,51.0,3.2,9.0,185.0,316.56,256.01
2016,11,30,15,45,546.0,45.5,3.25,9.0,144.5,265.78,210.89
2016,11,30,16,0,469.0,40.0,3.3,9.0,104.0,218.0,167.45
2016,11,30,16,15,234.5,36.0,3.3,8.5,68.0,127.83,90.79
2016,11,30,16,30,0.0,32.0,3.3,8.0,32.0,38.01,0.81
2016,11,30,16,45,0.0,16.0,3.3,8.0,16.0,15.73,0.0
2016,11,30,17,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,11,30,17,15,0.0,0.0,3.2,7.5,0.0,0.0,0.0
2016,11,30,17,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,2.7,6.5,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,2.8,5.5,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,2.8,4.5,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,2.85,4.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,2.95,4.0,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,3.25,4.0,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,3.45,3.5,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,3.35,3.0,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,3.25,3.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,12,1,7,15,0.0,13.5,3.25,3.5,13.5,13.27,0.0
2016,12,1,7,30,0.0,27.0,3.3,4.0,27.0,26.54,0.0
2016,12,1,7,45,281.0,29.0,3.35,4.5,64.0,23.34,12.84
2016,12,1,8,0,562.0,31.0,3.4,5.0,101.0,24.87,16.53
2016,12,1,8,15,631.5,36.0,3.45,5.5,142.5,27.57,19.44
2016,12,1,8,30,701.0,41.0,3.5,6.0,184.0,32.7,24.36
2016,12,1,8,45,744.0,44.5,3.6,6.5,224.0,71.03,33.85
2016,12,1,9,0,787.0,48.0,3.7,7.0,264.0,112.39,59.03
2016,12,1,9,15,815.0,50.5,3.75,7.5,301.0,156.21,93.03
2016,12,1,9,30,843.0,53.0,3.8,8.0,338.0,198.36,129.07
2016,12,1,9,45,856.5,56.5,3.85,8.5,369.5,239.0,166.16
2016,12,1,10,0,870.0,60.0,3.9,9.0,401.0,279.07,203.27
2016,12,1,10,15,883.0,61.5,3.85,9.0,426.5,316.33,238.35
2016,12,1,10,30,896.0,63.0,3.8,9.0,452.0,352.51,272.17
2016,12,1,10,45,904.0,64.0,3.8,9.5,471.0,385.15,302.16
2016,12,1,11,0,912.0,65.0,3.8,10.0,490.0,416.0,330.01
2016,12,1,11,15,916.5,65.5,3.75,10.0,501.5,442.98,354.68
2016,12,1,11,30,921.0,66.0,3.7,10.0,513.0,467.68,376.97
2016,12,1,11,45,922.5,66.5,3.65,10.5,517.5,488.6,395.06
2016,12,1,12,0,924.0,67.0,3.6,11.0,522.0,506.91,410.58
2016,12,1,12,15,922.0,67.0,3.5,11.0,518.0,520.29,422.51
2016,12,1,12,30,920.0,67.0,3.4,11.0,514.0,530.81,431.87
2016,12,1,12,45,908.5,68.0,3.35,11.5,502.0,534.68,435.05
2016,12,1,13,0,897.0,69.0,3.3,12.0,490.0,535.58,435.68
2016,12,1,13,15,887.5,68.0,3.3,12.0,471.5,532.48,433.94
2016,12,1,13,30,878.0,67.0,3.3,12.0,453.0,526.57,429.78
2016,12,1,13,45,860.0,66.5,3.3,12.0,427.0,515.87,421.58
2016,12,1,14,0,842.0,66.0,3.3,12.0,401.0,501.13,409.95
2016,12,1,14,15,821.5,64.0,3.3,11.5,370.0,481.17,394.61
2016,12,1,14,30,801.0,62.0,3.3,11.0,339.0,459.14,377.11
2016,12,1,14,45,769.5,59.5,3.35,11.0,302.5,429.62,352.45
2016,12,1,15,0,738.0,57.0,3.4,11.0,266.0,398.89,326.1
2016,12,1,15,15,694.0,53.0,3.4,10.5,226.5,360.38,293.15
2016,12,1,15,30,650.0,49.0,3.4,10.0,187.0,321.88,259.15
2016,12,1,15,45,577.0,43.0,3.45,9.5,146.0,271.02,214.33
2016,12,1,16,0,504.0,37.0,3.5,9.0,105.0,226.01,173.26
2016,12,1,16,15,252.0,34.5,3.55,8.5,68.5,131.01,92.66
2016,12,1,16,30,0.0,32.0,3.6,8.0,32.0,38.08,0.0
2016,12,1,16,45,0.0,16.0,3.65,7.5,16.0,15.73,0.0
2016,12,1,17,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,1,17,15,0.0,0.0,3.6,6.5,0.0,0.0,0.0
2016,12,1,17,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,3.2,5.5,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,2.9,4.5,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,2.95,4.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,2.95,4.0,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,2.85,4.0,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,2.75,4.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,2.65,4.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,2.55,4.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,2,7,15,0.0,10.0,2.25,4.0,10.0,9.83,0.0
2016,12,2,7,30,0.0,20.0,2.2,4.0,20.0,19.66,0.0
2016,12,2,7,45,168.0,29.0,2.2,4.5,49.5,22.67,11.86
2016,12,2,8,0,336.0,38.0,2.2,5.0,79.0,29.52,20.62
2016,12,2,8,15,385.0,48.0,2.2,5.5,112.0,36.22,27.27
2016,12,2,8,30,434.0,58.0,2.2,6.0,145.0,42.86,33.63
2016,12,2,8,45,461.0,67.5,2.2,6.5,177.5,73.8,45.4
2016,12,2,9,0,488.0,77.0,2.2,7.0,210.0,106.75,66.94
2016,12,2,9,15,503.5,86.0,2.15,7.5,240.0,139.5,92.56
2016,12,2,9,30,519.0,95.0,2.1,8.0,270.0,172.91,120.87
2016,12,2,9,45,477.0,113.5,2.1,8.5,286.0,202.42,149.1
2016,12,2,10,0,435.0,132.0,2.1,9.0,302.0,228.46,174.19
2016,12,2,10,15,547.5,116.0,2.05,9.0,343.5,264.54,203.17
2016,12,2,10,30,660.0,100.0,2.0,9.0,385.0,305.75,237.14
2016,12,2,10,45,613.0,118.0,2.0,9.5,392.0,328.64,258.82
2016,12,2,11,0,566.0,136.0,2.0,10.0,399.0,346.39,275.48
2016,12,2,11,15,610.5,127.0,2.0,10.0,417.0,373.66,298.9
2016,12,2,11,30,655.0,118.0,2.0,10.0,435.0,400.29,321.63
2016,12,2,11,45,777.0,93.0,2.0,10.5,472.0,446.67,358.93
2016,12,2,12,0,899.0,68.0,2.0,11.0,509.0,493.88,396.47
2016,12,2,12,15,897.0,68.0,2.1,11.0,505.5,506.98,408.29
2016,12,2,12,30,895.0,68.0,2.2,11.0,502.0,517.29,417.91
2016,12,2,12,45,573.0,134.5,2.3,11.0,410.5,432.55,351.7
2016,12,2,13,0,251.0,201.0,2.4,11.0,319.0,335.5,273.71
2016,12,2,13,15,208.0,196.5,2.45,11.0,292.0,307.7,251.93
2016,12,2,13,30,165.0,192.0,2.5,11.0,265.0,282.64,231.77
2016,12,2,13,45,248.0,172.5,2.65,11.0,274.5,309.6,254.82
2016,12,2,14,0,331.0,153.0,2.8,11.0,284.0,330.4,272.49
2016,12,2,14,15,320.0,143.0,2.8,11.0,262.0,312.65,257.99
2016,12,2,14,30,309.0,133.0,2.8,11.0,240.0,294.1,242.73
2016,12,2,14,45,510.5,95.0,2.85,11.0,249.5,347.1,285.8
2016,12,2,15,0,712.0,57.0,2.9,11.0,259.0,386.33,315.62
2016,12,2,15,15,668.0,53.0,2.9,10.5,220.5,348.52,283.05
2016,12,2,15,30,624.0,49.0,2.9,10.0,182.0,310.78,249.83
2016,12,2,15,45,552.0,43.0,2.95,9.5,142.0,263.79,208.34
2016,12,2,16,0,480.0,37.0,3.0,9.0,102.0,217.37,166.35
2016,12,2,16,15,357.5,28.0,3.05,8.5,66.5,155.81,109.45
2016,12,2,16,30,235.0,19.0,3.1,8.0,31.0,93.67,4.2
2016,12,2,16,45,117.5,9.5,3.15,7.5,15.5,37.33,0.0
2016,12,2,17,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,2,17,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,2,17,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,3.05,6.5,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,2.7,5.5,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,3,7,15,107.5,7.0,2.15,5.0,10.5,6.88,0.0
2016,12,3,7,30,215.0,14.0,2.1,5.0,21.0,13.76,0.0
2016,12,3,7,45,348.0,23.0,2.1,5.5,55.0,17.74,7.59
2016,12,3,8,0,481.0,32.0,2.1,6.0,89.0,26.22,17.55
2016,12,3,8,15,554.5,37.5,2.05,6.5,128.0,29.3,20.89
2016,12,3,8,30,628.0,43.0,2.0,7.0,167.0,32.42,23.98
2016,12,3,8,45,676.0,46.5,1.95,7.5,206.5,65.66,32.71
2016,12,3,9,0,724.0,50.0,1.9,8.0,246.0,104.18,54.98
2016,12,3,9,15,624.0,72.0,1.9,8.5,257.0,140.95,88.05
2016,12,3,9,30,524.0,94.0,1.9,9.0,268.0,171.37,118.74
2016,12,3,9,45,664.0,80.0,1.9,9.5,322.0,210.47,147.89
2016,12,3,10,0,804.0,66.0,1.9,10.0,376.0,261.02,188.08
2016,12,3,10,15,819.0,67.5,1.95,10.5,401.5,296.72,220.64
2016,12,3,10,30,834.0,69.0,2.0,11.0,427.0,331.67,252.24
2016,12,3,10,45,672.5,109.5,2.05,11.5,406.0,339.71,264.56
2016,12,3,11,0,511.0,150.0,2.1,12.0,385.0,337.19,266.64
2016,12,3,11,15,680.5,113.5,2.1,12.0,435.5,387.35,307.07
2016,12,3,11,30,850.0,77.0,2.1,12.0,486.0,442.75,351.67
2016,12,3,11,45,844.5,80.0,2.15,12.5,489.0,462.09,368.1
2016,12,3,12,0,839.0,83.0,2.2,13.0,492.0,478.82,382.24
2016,12,3,12,15,838.0,83.0,2.2,13.0,489.5,492.03,393.9
2016,12,3,12,30,837.0,83.0,2.2,13.0,487.0,502.66,403.29
2016,12,3,12,45,838.5,80.5,2.25,13.5,478.0,509.32,408.87
2016,12,3,13,0,840.0,78.0,2.3,14.0,469.0,513.33,412.2
2016,12,3,13,15,831.0,76.5,2.35,14.0,451.5,510.34,410.69
2016,12,3,13,30,822.0,75.0,2.4,14.0,434.0,504.68,406.93
2016,12,3,13,45,801.5,75.0,2.5,14.0,409.0,492.2,397.77
2016,12,3,14,0,781.0,75.0,2.6,14.0,384.0,477.4,386.5
2016,12,3,14,15,759.5,72.5,2.65,13.5,353.5,457.3,371.33
2016,12,3,14,30,738.0,70.0,2.7,13.0,323.0,435.29,354.16
2016,12,3,14,45,703.0,67.0,2.75,13.0,288.0,406.45,330.34
2016,12,3,15,0,668.0,64.0,2.8,13.0,253.0,375.44,304.14
2016,12,3,15,15,621.5,59.0,2.9,12.5,214.5,336.85,271.71
2016,12,3,15,30,575.0,54.0,3.0,12.0,176.0,298.65,238.58
2016,12,3,15,45,505.0,47.0,3.1,11.5,137.0,250.48,196.59
2016,12,3,16,0,435.0,40.0,3.2,11.0,98.0,204.98,155.87
2016,12,3,16,15,316.0,30.0,3.25,10.5,63.5,144.92,100.94
2016,12,3,16,30,197.0,20.0,3.3,10.0,29.0,84.03,1.51
2016,12,3,16,45,98.5,10.0,3.35,10.0,14.5,33.23,0.0
2016,12,3,17,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,3,17,15,0.0,0.0,3.4,9.5,0.0,0.0,0.0
2016,12,3,17,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,3.45,8.5,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,3.05,7.5,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,2.65,6.5,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,2.95,5.5,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,4,7,15,0.0,8.5,3.05,5.5,8.5,0.0,0.0
2016,12,4,7,30,0.0,17.0,3.0,6.0,17.0,16.71,0.0
2016,12,4,7,45,160.0,27.0,3.0,6.5,45.5,21.12,9.45
2016,12,4,8,0,320.0,37.0,3.0,7.0,74.0,28.93,19.75
2016,12,4,8,15,370.0,48.5,2.95,7.0,108.0,37.13,27.84
2016,12,4,8,30,420.0,60.0,2.9,7.0,142.0,45.05,35.42
2016,12,4,8,45,455.0,69.0,2.9,7.5,175.5,72.42,45.28
2016,12,4,9,0,490.0,78.0,2.9,8.0,209.0,105.13,65.7
2016,12,4,9,15,520.0,83.0,2.85,8.0,239.5,136.0,88.77
2016,12,4,9,30,550.0,88.0,2.8,8.0,270.0,168.73,115.93
2016,12,4,9,45,524.0,103.5,2.75,8.5,290.0,200.64,145.73
2016,12,4,10,0,498.0,119.0,2.7,9.0,310.0,229.83,173.24
2016,12,4,10,15,521.5,123.0,2.7,9.0,335.0,259.9,200.06
2016,12,4,10,30,545.0,127.0,2.7,9.0,360.0,290.47,227.26
2016,12,4,10,45,533.5,136.5,2.7,9.5,373.0,314.27,248.88
2016,12,4,11,0,522.0,146.0,2.7,10.0,386.0,336.22,268.42
2016,12,4,11,15,491.5,157.5,2.75,10.0,388.0,350.56,282.06
2016,12,4,11,30,461.0,169.0,2.8,10.0,390.0,362.23,293.07
2016,12,4,11,45,297.0,194.0,2.85,10.5,337.0,323.28,262.71
2016,12,4,12,0,133.0,219.0,2.9,11.0,284.0,276.87,225.26
2016,12,4,12,15,328.0,188.0,2.9,11.0,346.0,345.82,282.18
2016,12,4,12,30,523.0,157.0,2.9,11.0,408.0,419.35,341.99
2016,12,4,12,45,492.0,160.0,2.95,11.0,392.0,413.38,337.61
2016,12,4,13,0,461.0,163.0,3.0,11.0,376.0,405.44,331.84
2016,12,4,13,15,347.5,174.5,2.95,11.0,331.5,358.7,294.26
2016,12,4,13,30,234.0,186.0,2.9,11.0,287.0,314.76,258.46
2016,12,4,13,45,243.5,174.0,2.9,11.0,274.5,308.0,253.52
2016,12,4,14,0,253.0,162.0,2.9,11.0,262.0,300.19,247.47
2016,12,4,14,15,484.0,117.0,2.85,11.0,290.0,368.55,304.05
2016,12,4,14,30,715.0,72.0,2.8,11.0,318.0,426.86,350.54
2016,12,4,14,45,691.5,67.5,2.75,11.0,284.5,400.8,328.19
2016,12,4,15,0,668.0,63.0,2.7,11.0,251.0,373.48,304.58
2016,12,4,15,15,622.0,58.0,2.6,10.5,213.0,335.21,271.94
2016,12,4,15,30,576.0,53.0,2.5,10.0,175.0,297.32,238.71
2016,12,4,15,45,515.5,45.5,2.45,10.0,137.0,252.17,198.44
2016,12,4,16,0,455.0,38.0,2.4,10.0,99.0,209.19,159.1
2016,12,4,16,15,334.0,28.5,2.4,9.5,64.5,148.6,103.48
2016,12,4,16,30,213.0,19.0,2.4,9.0,30.0,87.23,0.69
2016,12,4,16,45,106.5,9.5,2.45,9.0,15.0,34.58,0.0
2016,12,4,17,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,4,17,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,4,17,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,3.1,7.5,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,3.75,6.5,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,3.55,5.5,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,3.45,5.0,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,7.5,2.95,5.0,7.5,0.0,0.0
2016,12,5,7,30,0.0,15.0,2.9,5.0,15.0,14.74,0.0
2016,12,5,7,45,149.5,26.0,2.9,5.5,43.0,20.35,8.28
2016,12,5,8,0,299.0,37.0,2.9,6.0,71.0,29.13,19.93
2016,12,5,8,15,348.5,48.0,2.85,6.0,103.5,36.85,27.66
2016,12,5,8,30,398.0,59.0,2.8,6.0,136.0,44.3,34.86
2016,12,5,8,45,428.0,69.0,2.8,6.0,168.0,69.63,44.38
2016,12,5,9,0,458.0,79.0,2.8,6.0,200.0,101.57,64.65
2016,12,5,9,15,472.0,89.0,2.75,6.0,229.5,133.57,89.53
2016,12,5,9,30,486.0,99.0,2.7,6.0,259.0,166.13,117.25
2016,12,5,9,45,481.0,110.5,2.65,6.5,281.5,196.52,144.82
2016,12,5,10,0,476.0,122.0,2.6,7.0,304.0,225.79,171.65
2016,12,5,10,15,343.0,152.5,2.55,7.0,288.0,236.36,186.6
2016,12,5,10,30,210.0,183.0,2.5,7.0,272.0,236.44,191.22
2016,12,5,10,45,172.0,193.0,2.5,7.0,268.0,240.86,196.41
2016,12,5,11,0,134.0,203.0,2.5,7.0,264.0,242.65,198.94
2016,12,5,11,15,156.5,208.0,2.5,7.0,281.5,261.72,214.92
2016,12,5,11,30,179.0,213.0,2.5,7.0,299.0,281.51,231.47
2016,12,5,11,45,231.5,209.5,2.5,7.5,321.5,307.05,252.28
2016,12,5,12,0,284.0,206.0,2.5,8.0,344.0,335.53,275.44
2016,12,5,12,15,254.5,208.5,2.45,8.0,331.5,330.22,271.47
2016,12,5,12,30,225.0,211.0,2.4,8.0,319.0,320.8,264.16
2016,12,5,12,45,214.5,207.5,2.4,8.0,308.5,315.75,260.47
2016,12,5,13,0,204.0,204.0,2.4,8.0,298.0,309.86,256.02
2016,12,5,13,15,196.5,196.5,2.45,8.0,284.5,300.62,248.87
2016,12,5,13,30,189.0,189.0,2.5,8.0,271.0,290.68,241.09
2016,12,5,13,45,164.5,179.0,2.55,8.0,247.5,268.92,223.38
2016,12,5,14,0,140.0,169.0,2.6,8.0,224.0,246.84,205.27
2016,12,5,14,15,134.5,157.0,2.65,7.5,206.5,231.72,193.26
2016,12,5,14,30,129.0,145.0,2.7,7.0,189.0,216.26,180.72
2016,12,5,14,45,125.5,130.0,2.8,7.0,169.0,198.02,165.31
2016,12,5,15,0,122.0,115.0,2.9,7.0,149.0,179.42,149.3
2016,12,5,15,15,113.0,98.5,2.9,6.5,126.5,156.43,129.45
2016,12,5,15,30,104.0,82.0,2.9,6.0,104.0,133.36,109.12
2016,12,5,15,45,91.5,65.0,2.95,6.0,81.5,108.36,86.6
2016,12,5,16,0,79.0,48.0,3.0,6.0,59.0,83.46,63.89
2016,12,5,16,15,39.5,33.0,3.0,6.0,38.5,53.24,36.12
2016,12,5,16,30,0.0,18.0,3.0,6.0,18.0,17.96,0.0
2016,12,5,16,45,0.0,9.0,3.05,6.0,9.0,8.85,0.0
2016,12,5,17,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,5,17,15,0.0,0.0,3.1,5.5,0.0,0.0,0.0
2016,12,5,17,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,3.45,5.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,3.5,4.5,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,3.55,4.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,3.65,4.0,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,3.75,4.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,3.75,4.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,3.65,4.0,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,3.55,4.0,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,3.45,4.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,3.35,3.5,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,3.25,3.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,3.15,3.0,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,2.85,3.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,2.75,3.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,12,6,7,15,71.5,6.5,2.7,3.5,8.5,0.0,0.0
2016,12,6,7,30,143.0,13.0,2.7,4.0,17.0,12.78,0.0
2016,12,6,7,45,277.5,24.0,2.7,4.5,49.0,19.17,6.79
2016,12,6,8,0,412.0,35.0,2.7,5.0,81.0,27.36,18.38
2016,12,6,8,15,496.0,42.0,2.7,5.0,120.5,31.34,22.77
2016,12,6,8,30,580.0,49.0,2.7,5.0,160.0,35.28,26.74
2016,12,6,8,45,402.0,76.0,2.75,5.5,161.0,73.23,48.78
2016,12,6,9,0,224.0,103.0,2.8,6.0,162.0,104.29,76.58
2016,12,6,9,15,234.0,117.5,2.85,6.5,187.0,129.68,96.75
2016,12,6,9,30,244.0,132.0,2.9,7.0,212.0,155.68,118.48
2016,12,6,9,45,259.0,142.0,3.0,7.5,234.0,179.41,138.59
2016,12,6,10,0,274.0,152.0,3.1,8.0,256.0,203.83,159.56
2016,12,6,10,15,557.0,112.5,3.15,8.0,342.0,258.01,198.18
2016,12,6,10,30,840.0,73.0,3.2,8.0,428.0,330.97,254.77
2016,12,6,10,45,666.0,112.0,3.25,8.0,401.5,334.72,264.69
2016,12,6,11,0,492.0,151.0,3.3,8.0,375.0,327.13,263.53
2016,12,6,11,15,254.5,164.0,3.25,8.0,280.0,259.33,211.76
2016,12,6,11,30,17.0,177.0,3.2,8.0,185.0,177.45,145.54
2016,12,6,11,45,249.5,172.0,3.2,8.5,292.0,279.51,229.92
2016,12,6,12,0,482.0,167.0,3.2,9.0,399.0,389.94,319.4
2016,12,6,12,15,335.0,190.5,3.2,9.0,351.5,350.16,287.51
2016,12,6,12,30,188.0,214.0,3.2,9.0,304.0,305.26,251.08
2016,12,6,12,45,149.5,209.0,3.25,9.0,280.0,284.53,234.49
2016,12,6,13,0,111.0,204.0,3.3,9.0,256.0,262.72,216.71
2016,12,6,13,15,133.5,197.0,3.3,8.5,256.5,268.95,222.76
2016,12,6,13,30,156.0,190.0,3.3,8.0,257.0,274.75,228.41
2016,12,6,13,45,342.5,153.0,3.35,8.0,290.5,334.42,279.22
2016,12,6,14,0,529.0,116.0,3.4,8.0,324.0,391.53,326.83
2016,12,6,14,15,514.5,110.0,3.35,8.0,299.0,374.39,312.38
2016,12,6,14,30,500.0,104.0,3.3,8.0,274.0,355.93,296.82
2016,12,6,14,45,623.5,79.5,3.25,8.0,269.0,381.36,316.79
2016,12,6,15,0,747.0,55.0,3.2,8.0,264.0,396.03,326.59
2016,12,6,15,15,703.5,51.0,3.1,7.5,225.0,358.16,293.51
2016,12,6,15,30,660.0,47.0,3.0,7.0,186.0,320.24,259.56
2016,12,6,15,45,588.5,41.5,2.95,7.0,145.5,270.88,215.13
2016,12,6,16,0,517.0,36.0,2.9,7.0,105.0,223.84,171.72
2016,12,6,16,15,393.5,27.5,2.9,6.5,68.5,165.12,116.06
2016,12,6,16,30,270.0,19.0,2.9,6.0,32.0,102.34,0.99
2016,12,6,16,45,135.0,9.5,2.9,6.0,16.0,41.25,0.0
2016,12,6,17,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,6,17,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,12,6,17,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,2.75,5.5,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,2.25,4.5,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,1.75,3.5,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,2.1,3.5,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,7,7,15,0.0,2.5,2.0,3.0,2.5,0.0,0.0
2016,12,7,7,30,0.0,5.0,2.0,3.0,5.0,4.91,0.0
2016,12,7,7,45,0.0,16.0,2.05,3.5,16.0,15.44,3.72
2016,12,7,8,0,0.0,27.0,2.1,4.0,27.0,26.05,17.23
2016,12,7,8,15,0.0,40.5,2.15,4.0,40.5,38.48,29.31
2016,12,7,8,30,0.0,54.0,2.2,4.0,54.0,50.77,41.02
2016,12,7,8,45,0.0,67.5,2.3,4.5,67.5,63.27,50.05
2016,12,7,9,0,0.0,81.0,2.4,5.0,81.0,75.97,61.21
2016,12,7,9,15,0.0,93.0,2.45,5.0,93.0,87.44,71.27
2016,12,7,9,30,0.0,105.0,2.5,5.0,105.0,98.95,81.24
2016,12,7,9,45,0.0,116.0,2.6,5.5,116.0,109.6,90.21
2016,12,7,10,0,0.0,127.0,2.7,6.0,127.0,120.27,99.08
2016,12,7,10,15,0.0,114.0,2.75,6.0,114.0,108.97,89.23
2016,12,7,10,30,0.0,101.0,2.8,6.0,101.0,97.14,78.95
2016,12,7,10,45,47.5,149.5,2.9,6.5,171.0,158.31,130.1
2016,12,7,11,0,95.0,198.0,3.0,7.0,241.0,222.99,183.51
2016,12,7,11,15,47.5,152.5,3.1,7.0,174.0,165.35,135.8
2016,12,7,11,30,0.0,107.0,3.2,7.0,107.0,103.34,83.59
2016,12,7,11,45,4.0,137.0,3.35,7.0,139.0,134.08,109.8
2016,12,7,12,0,8.0,167.0,3.5,7.0,171.0,165.24,136.11
2016,12,7,12,15,20.5,179.0,3.55,7.0,189.0,183.41,151.43
2016,12,7,12,30,33.0,191.0,3.6,7.0,207.0,204.12,168.93
2016,12,7,12,45,18.5,173.5,3.7,7.0,182.5,178.45,147.39
2016,12,7,13,0,4.0,156.0,3.8,7.0,158.0,154.37,127.12
2016,12,7,13,15,8.0,156.5,3.85,6.5,160.5,157.39,130.13
2016,12,7,13,30,12.0,157.0,3.9,6.0,163.0,160.5,133.21
2016,12,7,13,45,48.5,161.5,4.0,6.0,181.0,187.71,156.88
2016,12,7,14,0,85.0,166.0,4.1,6.0,199.0,211.79,177.73
2016,12,7,14,15,82.5,153.5,4.1,5.5,183.5,197.95,166.39
2016,12,7,14,30,80.0,141.0,4.1,5.0,168.0,183.87,154.75
2016,12,7,14,45,74.5,126.5,4.1,5.0,149.5,165.97,139.36
2016,12,7,15,0,69.0,112.0,4.1,5.0,131.0,147.98,123.69
2016,12,7,15,15,62.0,96.0,4.1,4.5,111.5,127.55,105.88
2016,12,7,15,30,55.0,80.0,4.1,4.0,92.0,107.15,87.77
2016,12,7,15,45,41.5,63.5,4.1,4.0,71.5,83.79,66.76
2016,12,7,16,0,28.0,47.0,4.1,4.0,51.0,60.75,45.96
2016,12,7,16,15,14.0,31.0,4.1,3.5,33.0,38.38,25.07
2016,12,7,16,30,0.0,15.0,4.1,3.0,15.0,14.48,0.0
2016,12,7,16,45,0.0,7.5,4.2,3.0,7.5,7.37,0.0
2016,12,7,17,0,0.0,0.0,4.3,3.0,0.0,0.0,0.0
2016,12,7,17,15,0.0,0.0,4.3,3.0,0.0,0.0,0.0
2016,12,7,17,30,0.0,0.0,4.3,3.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,4.35,3.0,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,4.4,3.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,4.45,3.0,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,4.5,3.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,4.55,3.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,4.6,3.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,4.6,3.0,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,4.6,3.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,4.65,3.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,4.7,3.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,4.7,3.0,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,4.7,3.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,4.7,3.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,4.7,3.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,4.75,3.0,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,4.8,3.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,4.85,3.5,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,4.9,4.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,4.7,4.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,4.5,4.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,3.9,4.5,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,3.2,5.5,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,2.6,6.5,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,2.5,1.9,8.0,2.5,0.0,0.0
2016,12,8,7,30,0.0,5.0,1.9,8.0,5.0,4.91,0.0
2016,12,8,7,45,0.0,17.0,1.95,8.0,17.0,16.41,3.28
2016,12,8,8,0,0.0,29.0,2.0,8.0,29.0,27.72,18.25
2016,12,8,8,15,0.0,43.5,2.0,8.0,43.5,40.91,30.95
2016,12,8,8,30,0.0,58.0,2.0,8.0,58.0,53.95,43.21
2016,12,8,8,45,0.0,73.0,2.0,8.5,73.0,67.7,53.07
2016,12,8,9,0,0.0,88.0,2.0,9.0,88.0,81.77,65.25
2016,12,8,9,15,2.0,101.0,2.0,9.0,101.5,94.47,76.12
2016,12,8,9,30,4.0,114.0,2.0,9.0,115.0,107.38,87.02
2016,12,8,9,45,6.5,124.5,2.05,9.0,127.0,118.37,96.19
2016,12,8,10,0,9.0,135.0,2.1,9.0,139.0,129.54,105.46
2016,12,8,10,15,4.5,125.0,2.1,9.0,127.0,120.29,97.65
2016,12,8,10,30,0.0,115.0,2.1,9.0,115.0,110.23,89.14
2016,12,8,10,45,13.5,145.5,2.15,9.5,152.0,143.61,116.77
2016,12,8,11,0,27.0,176.0,2.2,10.0,189.0,177.98,144.88
2016,12,8,11,15,13.5,162.5,2.2,10.0,169.0,161.28,131.04
2016,12,8,11,30,0.0,149.0,2.2,10.0,149.0,143.54,116.3
2016,12,8,11,45,0.0,150.5,2.2,10.0,150.5,145.29,117.75
2016,12,8,12,0,0.0,152.0,2.2,10.0,152.0,147.04,119.18
2016,12,8,12,15,3.0,158.0,2.15,10.0,159.5,154.61,125.49
2016,12,8,12,30,6.0,164.0,2.1,10.0,167.0,162.35,131.96
2016,12,8,12,45,3.0,143.0,2.1,10.0,144.5,140.6,113.87
2016,12,8,13,0,0.0,122.0,2.1,10.0,122.0,118.62,95.56
2016,12,8,13,15,0.0,126.5,2.1,10.0,126.5,123.32,99.64
2016,12,8,13,30,0.0,131.0,2.1,10.0,131.0,128.15,103.81
2016,12,8,13,45,0.0,129.0,2.1,10.0,129.0,126.56,102.6
2016,12,8,14,0,0.0,127.0,2.1,10.0,127.0,125.07,101.49
2016,12,8,14,15,0.0,117.0,2.05,10.0,117.0,115.41,93.46
2016,12,8,14,30,0.0,107.0,2.0,10.0,107.0,105.73,85.38
2016,12,8,14,45,0.0,95.5,1.95,10.0,95.5,94.47,75.87
2016,12,8,15,0,0.0,84.0,1.9,10.0,84.0,83.18,66.24
2016,12,8,15,15,0.0,71.5,1.8,10.0,71.5,70.79,55.54
2016,12,8,15,30,0.0,59.0,1.7,10.0,59.0,58.35,44.66
2016,12,8,15,45,0.0,46.0,1.65,10.0,46.0,45.27,33.11
2016,12,8,16,0,0.0,33.0,1.6,10.0,33.0,32.04,21.36
2016,12,8,16,15,0.0,21.5,1.55,10.0,21.5,20.76,10.8
2016,12,8,16,30,0.0,10.0,1.5,10.0,10.0,9.64,0.0
2016,12,8,16,45,0.0,5.0,1.5,10.0,5.0,4.91,0.0
2016,12,8,17,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,8,17,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,12,8,17,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,9,7,15,76.0,5.0,1.2,9.0,6.5,0.0,0.0
2016,12,9,7,30,152.0,10.0,1.2,9.0,13.0,9.83,0.0
2016,12,9,7,45,303.5,19.0,1.3,9.5,44.0,14.66,1.4
2016,12,9,8,0,455.0,28.0,1.4,10.0,75.0,23.0,13.98
2016,12,9,8,15,533.5,33.5,1.45,10.0,113.0,26.22,17.67
2016,12,9,8,30,612.0,39.0,1.5,10.0,151.0,29.45,20.91
2016,12,9,8,45,660.0,43.0,1.55,10.5,189.5,51.46,25.59
2016,12,9,9,0,708.0,47.0,1.6,11.0,228.0,89.0,44.31
2016,12,9,9,15,387.5,88.0,1.6,11.0,189.5,117.93,78.45
2016,12,9,9,30,67.0,129.0,1.6,11.0,151.0,127.59,100.57
2016,12,9,9,45,68.0,142.0,1.65,11.0,166.0,143.39,113.92
2016,12,9,10,0,69.0,155.0,1.7,11.0,181.0,159.2,127.25
2016,12,9,10,15,87.5,167.5,1.7,11.0,203.0,179.33,143.59
2016,12,9,10,30,106.0,180.0,1.7,11.0,225.0,199.72,160.22
2016,12,9,10,45,64.0,176.0,1.75,11.0,203.5,187.76,151.48
2016,12,9,11,0,22.0,172.0,1.8,11.0,182.0,172.33,139.49
2016,12,9,11,15,14.5,167.5,1.8,11.0,174.5,166.34,134.63
2016,12,9,11,30,7.0,163.0,1.8,11.0,167.0,159.78,129.22
2016,12,9,11,45,107.5,187.5,1.8,11.0,239.5,229.63,186.44
2016,12,9,12,0,208.0,212.0,1.8,11.0,312.0,302.6,245.33
2016,12,9,12,15,192.0,212.0,1.8,11.0,303.5,299.98,243.31
2016,12,9,12,30,176.0,212.0,1.8,11.0,295.0,296.34,240.73
2016,12,9,12,45,137.0,206.5,1.8,11.0,270.5,274.99,223.73
2016,12,9,13,0,98.0,201.0,1.8,11.0,246.0,249.4,203.16
2016,12,9,13,15,80.5,191.0,1.75,11.0,227.0,232.0,189.19
2016,12,9,13,30,63.0,181.0,1.7,11.0,208.0,214.2,174.77
2016,12,9,13,45,31.5,129.5,1.65,11.0,143.0,145.47,118.04
2016,12,9,14,0,0.0,78.0,1.6,11.0,78.0,75.52,59.17
2016,12,9,14,15,0.0,72.0,1.5,11.0,72.0,69.65,54.34
2016,12,9,14,30,0.0,66.0,1.4,11.0,66.0,63.8,49.41
2016,12,9,14,45,0.0,59.0,1.35,11.0,59.0,57.02,43.65
2016,12,9,15,0,0.0,52.0,1.3,11.0,52.0,50.24,37.83
2016,12,9,15,15,0.0,44.0,1.25,11.0,44.0,42.5,31.12
2016,12,9,15,30,0.0,36.0,1.2,11.0,36.0,34.76,24.33
2016,12,9,15,45,0.0,28.0,1.15,11.0,28.0,27.02,17.48
2016,12,9,16,0,0.0,20.0,1.1,11.0,20.0,19.29,10.6
2016,12,9,16,15,0.0,13.0,1.1,10.5,13.0,12.54,4.29
2016,12,9,16,30,0.0,6.0,1.1,10.0,6.0,5.78,0.0
2016,12,9,16,45,0.0,3.0,1.15,10.0,3.0,2.95,0.0
2016,12,9,17,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,9,17,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,9,17,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,10,7,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,12,10,7,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,10,7,45,0.0,5.0,2.45,11.0,5.0,4.82,0.0
2016,12,10,8,0,0.0,10.0,2.4,11.0,10.0,9.64,2.5
2016,12,10,8,15,0.0,15.5,2.35,11.0,15.5,14.95,7.58
2016,12,10,8,30,0.0,21.0,2.3,11.0,21.0,20.26,12.55
2016,12,10,8,45,0.0,27.0,2.25,11.0,27.0,26.05,16.85
2016,12,10,9,0,0.0,33.0,2.2,11.0,33.0,31.85,21.95
2016,12,10,9,15,0.0,38.0,2.2,11.0,38.0,36.69,26.16
2016,12,10,9,30,0.0,43.0,2.2,11.0,43.0,41.52,30.33
2016,12,10,9,45,0.0,48.0,2.2,11.0,48.0,46.36,34.46
2016,12,10,10,0,0.0,53.0,2.2,11.0,53.0,51.2,38.57
2016,12,10,10,15,0.0,29.5,2.2,11.0,29.5,28.48,18.97
2016,12,10,10,30,0.0,6.0,2.2,11.0,6.0,5.79,0.0
2016,12,10,10,45,0.0,6.5,2.25,11.0,6.5,6.27,0.0
2016,12,10,11,0,0.0,7.0,2.3,11.0,7.0,6.75,0.17
2016,12,10,11,15,0.0,41.5,2.25,11.0,41.5,40.09,28.84
2016,12,10,11,30,0.0,76.0,2.2,11.0,76.0,73.49,57.25
2016,12,10,11,45,0.0,94.5,2.15,11.0,94.5,91.37,72.3
2016,12,10,12,0,0.0,113.0,2.1,11.0,113.0,109.3,87.33
2016,12,10,12,15,0.0,86.5,2.1,11.0,86.5,83.67,65.74
2016,12,10,12,30,0.0,60.0,2.1,11.0,60.0,57.99,44.02
2016,12,10,12,45,0.0,56.0,2.1,11.0,56.0,54.12,40.77
2016,12,10,13,0,0.0,52.0,2.1,11.0,52.0,50.24,37.5
2016,12,10,13,15,0.0,73.5,2.15,11.0,73.5,71.06,55.28
2016,12,10,13,30,0.0,95.0,2.2,11.0,95.0,92.2,73.26
2016,12,10,13,45,0.0,55.0,2.25,11.0,55.0,53.14,40.09
2016,12,10,14,0,0.0,15.0,2.3,11.0,15.0,14.47,6.88
2016,12,10,14,15,0.0,14.0,2.25,10.5,14.0,13.5,6.08
2016,12,10,14,30,0.0,13.0,2.2,10.0,13.0,12.54,5.28
2016,12,10,14,45,0.0,11.5,2.2,10.0,11.5,11.09,4.02
2016,12,10,15,0,0.0,10.0,2.2,10.0,10.0,9.64,2.76
2016,12,10,15,15,0.0,8.5,2.15,10.0,8.5,8.19,1.48
2016,12,10,15,30,0.0,7.0,2.1,10.0,7.0,6.75,0.19
2016,12,10,15,45,0.0,5.5,2.05,10.0,5.5,5.3,0.0
2016,12,10,16,0,0.0,4.0,2.0,10.0,4.0,3.85,0.0
2016,12,10,16,15,0.0,2.5,1.95,9.5,2.5,2.41,0.0
2016,12,10,16,30,0.0,1.0,1.9,9.0,1.0,0.96,0.0
2016,12,10,16,45,0.0,0.5,1.9,9.0,0.5,0.49,0.0
2016,12,10,17,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,10,17,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,10,17,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
