Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,21,3,15,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,21,4,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,21,4,15,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2016,12,21,4,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,21,4,45,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,12,21,5,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,21,5,15,0.0,0.0,0.65,5.5,0.0,0.0,0.0
2016,12,21,5,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,21,5,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,21,6,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,21,6,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,12,21,6,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,21,6,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,12,21,7,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,21,7,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,12,21,7,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,21,7,45,211.5,11.5,1.15,6.5,28.5,11.3,0.0
2016,12,21,8,0,423.0,23.0,1.2,7.0,57.0,19.05,9.28
2016,12,21,8,15,517.0,29.5,1.2,7.0,95.5,23.42,15.11
2016,12,21,8,30,611.0,36.0,1.2,7.0,134.0,27.69,19.45
2016,12,21,8,45,667.5,40.5,1.3,7.5,174.0,33.88,25.29
2016,12,21,9,0,724.0,45.0,1.4,8.0,214.0,71.76,34.5
2016,12,21,9,15,760.5,48.0,1.3,8.5,251.5,110.52,58.04
2016,12,21,9,30,797.0,51.0,1.2,9.0,289.0,151.33,88.82
2016,12,21,9,45,822.0,53.0,1.15,9.5,322.5,193.46,124.27
2016,12,21,10,0,847.0,55.0,1.1,10.0,356.0,233.48,159.39
2016,12,21,10,15,864.5,56.5,1.05,10.0,383.5,271.33,193.78
2016,12,21,10,30,882.0,58.0,1.0,10.0,411.0,308.58,227.58
2016,12,21,10,45,894.5,59.0,1.0,10.5,433.0,342.93,258.4
2016,12,21,11,0,907.0,60.0,1.0,11.0,455.0,375.91,287.46
2016,12,21,11,15,914.5,60.5,1.0,11.0,469.5,404.94,313.38
2016,12,21,11,30,922.0,61.0,1.0,11.0,484.0,431.95,337.14
2016,12,21,11,45,926.0,61.5,1.0,11.5,491.0,455.3,356.92
2016,12,21,12,0,930.0,62.0,1.0,12.0,498.0,476.2,374.28
2016,12,21,12,15,930.5,62.0,0.95,12.0,497.5,492.42,388.03
2016,12,21,12,30,931.0,62.0,0.9,12.0,497.0,505.88,399.32
2016,12,21,12,45,921.5,63.5,0.9,12.5,488.0,513.27,405.33
2016,12,21,13,0,912.0,65.0,0.9,13.0,479.0,517.7,408.85
2016,12,21,13,15,904.5,64.5,0.85,13.0,463.0,518.08,409.53
2016,12,21,13,30,897.0,64.0,0.8,13.0,447.0,515.59,407.83
2016,12,21,13,45,884.0,62.5,0.8,13.0,424.0,506.53,401.37
2016,12,21,14,0,871.0,61.0,0.8,13.0,401.0,494.79,392.67
2016,12,21,14,15,852.5,59.5,0.75,12.5,372.0,479.76,381.45
2016,12,21,14,30,834.0,58.0,0.7,12.0,343.0,460.74,366.81
2016,12,21,14,45,806.5,55.5,0.7,12.0,308.5,434.47,345.81
2016,12,21,15,0,779.0,53.0,0.7,12.0,274.0,406.64,322.96
2016,12,21,15,15,738.5,49.5,0.7,11.5,235.5,371.03,293.86
2016,12,21,15,30,698.0,46.0,0.7,11.0,197.0,335.04,263.39
2016,12,21,15,45,633.5,41.0,0.7,10.5,156.5,288.61,223.76
2016,12,21,16,0,569.0,36.0,0.7,10.0,116.0,243.87,184.31
2016,12,21,16,15,456.0,28.5,0.7,9.5,78.5,183.99,131.19
2016,12,21,16,30,343.0,21.0,0.7,9.0,41.0,125.73,51.83
2016,12,21,16,45,171.5,10.5,0.75,8.5,20.5,52.08,0.0
2016,12,21,17,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,21,17,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,21,17,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,21,17,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,21,18,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,21,18,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,12,21,18,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,21,18,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,21,19,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,21,19,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,21,19,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,21,19,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,21,20,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,21,20,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,12,21,20,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,21,20,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,21,21,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,21,21,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,21,21,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,21,21,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,21,22,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,21,22,15,0.0,0.0,0.85,5.5,0.0,0.0,0.0
2016,12,21,22,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,21,22,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,21,23,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,21,23,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,21,23,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,21,23,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,22,0,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,22,0,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,22,0,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,22,0,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,12,22,1,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,22,1,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,12,22,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,22,1,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,12,22,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,22,2,15,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2016,12,22,2,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,22,2,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,22,3,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,22,3,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,22,3,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,22,3,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,22,4,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,22,4,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,12,22,4,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,22,4,45,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2016,12,22,5,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,22,5,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,22,5,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,22,5,45,0.0,0.0,0.85,5.5,0.0,0.0,0.0
2016,12,22,6,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,22,6,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,22,6,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,22,6,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,22,7,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,22,7,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,22,7,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,22,7,45,196.0,12.5,1.1,6.5,28.0,12.29,0.0
2016,12,22,8,0,392.0,25.0,1.1,7.0,56.0,21.29,10.86
2016,12,22,8,15,489.5,32.5,1.05,7.5,95.0,26.55,17.82
2016,12,22,8,30,587.0,40.0,1.0,8.0,134.0,31.69,22.95
2016,12,22,8,45,644.5,45.0,0.95,8.5,173.5,37.07,28.08
2016,12,22,9,0,702.0,50.0,0.9,9.0,213.0,74.33,37.61
2016,12,22,9,15,739.5,53.5,0.95,9.0,251.0,112.64,60.73
2016,12,22,9,30,777.0,57.0,1.0,9.0,289.0,153.18,91.2
2016,12,22,9,45,803.5,59.0,1.1,9.5,322.0,192.3,123.97
2016,12,22,10,0,830.0,61.0,1.2,10.0,355.0,232.11,158.89
2016,12,22,10,15,847.0,63.0,1.2,10.0,383.0,269.96,193.32
2016,12,22,10,30,864.0,65.0,1.2,10.0,411.0,307.26,227.28
2016,12,22,10,45,877.0,65.5,1.25,10.5,432.5,342.77,259.15
2016,12,22,11,0,890.0,66.0,1.3,11.0,454.0,375.07,287.88
2016,12,22,11,15,897.0,67.0,1.25,11.0,468.0,404.08,313.74
2016,12,22,11,30,904.0,68.0,1.2,11.0,482.0,431.1,337.4
2016,12,22,11,45,907.5,68.0,1.15,11.0,488.5,453.51,356.95
2016,12,22,12,0,911.0,68.0,1.1,11.0,495.0,473.49,374.12
2016,12,22,12,15,909.5,68.0,1.05,11.0,494.0,488.64,387.17
2016,12,22,12,30,908.0,68.0,1.0,11.0,493.0,501.04,397.75
2016,12,22,12,45,905.5,67.0,1.0,11.0,484.5,509.12,405.1
2016,12,22,13,0,903.0,66.0,1.0,11.0,476.0,514.36,410.05
2016,12,22,13,15,893.5,65.5,0.9,11.0,460.0,513.81,409.71
2016,12,22,13,30,884.0,65.0,0.8,11.0,444.0,510.43,406.97
2016,12,22,13,45,869.0,64.0,0.75,11.0,420.5,501.05,399.85
2016,12,22,14,0,854.0,63.0,0.7,11.0,397.0,490.77,391.77
2016,12,22,14,15,834.5,61.0,0.75,10.5,368.0,473.23,379.34
2016,12,22,14,30,815.0,59.0,0.8,10.0,339.0,453.48,364.72
2016,12,22,14,45,786.0,56.5,0.85,10.0,304.5,426.86,343.53
2016,12,22,15,0,757.0,54.0,0.9,10.0,270.0,398.78,320.49
2016,12,22,15,15,716.0,50.5,0.9,9.5,232.0,363.45,291.25
2016,12,22,15,30,675.0,47.0,0.9,9.0,194.0,327.79,260.71
2016,12,22,15,45,610.5,41.5,0.95,8.5,154.0,281.38,220.83
2016,12,22,16,0,546.0,36.0,1.0,8.0,114.0,236.75,181.2
2016,12,22,16,15,436.5,28.5,1.0,7.5,77.5,178.58,129.15
2016,12,22,16,30,327.0,21.0,1.0,7.0,41.0,124.97,56.21
2016,12,22,16,45,163.5,10.5,1.0,7.0,20.5,50.34,0.0
2016,12,22,17,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,22,17,15,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,12,22,17,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,22,17,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,22,18,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,22,18,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,22,18,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,22,18,45,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,12,22,19,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,22,19,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,22,19,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,22,19,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,22,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,22,20,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,12,22,20,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,22,20,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,22,21,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,22,21,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,22,21,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,22,21,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,12,22,22,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,22,22,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,22,22,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,22,22,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,22,23,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,22,23,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,12,22,23,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,22,23,45,0.0,0.0,2.25,6.5,0.0,0.0,0.0
2016,12,23,0,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,23,0,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,23,0,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,23,0,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,23,1,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,23,1,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,23,1,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,23,1,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,23,2,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,23,2,15,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,23,2,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,23,2,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,12,23,3,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,23,3,15,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,12,23,3,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,23,3,45,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2016,12,23,4,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,12,23,4,15,0.0,0.0,3.95,6.5,0.0,0.0,0.0
2016,12,23,4,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,12,23,4,45,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,12,23,5,0,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,12,23,5,15,0.0,0.0,4.25,6.0,0.0,0.0,0.0
2016,12,23,5,30,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,12,23,5,45,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,12,23,6,0,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,12,23,6,15,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,12,23,6,30,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,12,23,6,45,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,12,23,7,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,12,23,7,15,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,12,23,7,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,23,7,45,0.0,5.5,3.35,6.0,5.5,5.41,0.0
2016,12,23,8,0,0.0,11.0,3.1,6.0,11.0,10.61,2.5
2016,12,23,8,15,0.0,19.0,2.7,6.0,19.0,18.33,10.6
2016,12,23,8,30,0.0,27.0,2.3,6.0,27.0,26.06,18.01
2016,12,23,8,45,0.0,36.0,1.95,6.0,36.0,34.76,26.23
2016,12,23,9,0,0.0,45.0,1.6,6.0,45.0,43.47,32.58
2016,12,23,9,15,0.0,53.0,1.6,6.0,53.0,51.21,39.45
2016,12,23,9,30,0.0,61.0,1.6,6.0,61.0,58.95,46.24
2016,12,23,9,45,0.0,68.5,1.6,6.5,68.5,66.09,52.33
2016,12,23,10,0,0.0,76.0,1.6,7.0,76.0,73.25,58.36
2016,12,23,10,15,0.0,76.5,1.95,7.0,76.5,73.85,58.8
2016,12,23,10,30,0.0,77.0,2.3,7.0,77.0,74.41,59.2
2016,12,23,10,45,0.0,73.0,2.7,7.0,73.0,70.58,55.82
2016,12,23,11,0,0.0,69.0,3.1,7.0,69.0,66.7,52.41
2016,12,23,11,15,0.0,74.0,3.3,7.0,74.0,71.55,56.54
2016,12,23,11,30,0.0,79.0,3.5,7.0,79.0,76.4,60.66
2016,12,23,11,45,0.0,80.5,3.75,7.5,80.5,77.85,61.76
2016,12,23,12,0,0.0,82.0,4.0,8.0,82.0,79.31,62.87
2016,12,23,12,15,112.5,144.0,4.05,8.0,197.0,193.72,160.17
2016,12,23,12,30,225.0,206.0,4.1,8.0,312.0,310.78,257.53
2016,12,23,12,45,112.5,167.0,4.2,8.0,220.0,221.42,183.39
2016,12,23,13,0,0.0,128.0,4.3,8.0,128.0,124.47,101.37
2016,12,23,13,15,402.5,105.0,4.3,7.5,277.5,311.84,262.12
2016,12,23,13,30,805.0,82.0,4.3,7.0,427.0,490.98,410.38
2016,12,23,13,45,592.5,113.5,4.3,7.0,360.5,419.61,351.24
2016,12,23,14,0,380.0,145.0,4.3,7.0,294.0,345.31,289.6
2016,12,23,14,15,359.0,139.5,4.2,7.0,272.5,323.38,271.53
2016,12,23,14,30,338.0,134.0,4.1,7.0,251.0,305.38,256.29
2016,12,23,14,45,325.5,122.0,4.1,7.0,225.0,283.57,237.74
2016,12,23,15,0,313.0,110.0,4.1,7.0,199.0,261.08,218.24
2016,12,23,15,15,290.0,97.0,4.05,6.5,170.5,232.54,193.57
2016,12,23,15,30,267.0,84.0,4.0,6.0,142.0,204.12,168.43
2016,12,23,15,45,234.5,69.0,3.95,6.0,112.5,170.09,137.83
2016,12,23,16,0,202.0,54.0,3.9,6.0,83.0,137.06,107.71
2016,12,23,16,15,142.0,39.0,3.85,5.5,56.0,96.73,71.38
2016,12,23,16,30,82.0,24.0,3.8,5.0,29.0,55.74,25.35
2016,12,23,16,45,41.0,12.0,3.75,5.0,14.5,21.89,0.0
2016,12,23,17,0,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,23,17,15,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,23,17,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,23,17,45,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,23,18,0,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,23,18,15,0.0,0.0,3.65,5.0,0.0,0.0,0.0
2016,12,23,18,30,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,12,23,18,45,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,12,23,19,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,12,23,19,15,0.0,0.0,3.6,4.5,0.0,0.0,0.0
2016,12,23,19,30,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,12,23,19,45,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,12,23,20,0,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,12,23,20,15,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,12,23,20,30,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,12,23,20,45,0.0,0.0,3.65,4.0,0.0,0.0,0.0
2016,12,23,21,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,12,23,21,15,0.0,0.0,3.75,4.0,0.0,0.0,0.0
2016,12,23,21,30,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,12,23,21,45,0.0,0.0,3.85,4.0,0.0,0.0,0.0
2016,12,23,22,0,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,12,23,22,15,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,12,23,22,30,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,12,23,22,45,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,12,23,23,0,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,12,23,23,15,0.0,0.0,3.85,4.0,0.0,0.0,0.0
2016,12,23,23,30,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,12,23,23,45,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,12,24,0,0,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,12,24,0,15,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,12,24,0,30,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,12,24,0,45,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,12,24,1,0,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,12,24,1,15,0.0,0.0,3.75,4.0,0.0,0.0,0.0
2016,12,24,1,30,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,12,24,1,45,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,12,24,2,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,12,24,2,15,0.0,0.0,3.65,4.0,0.0,0.0,0.0
2016,12,24,2,30,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,12,24,2,45,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,12,24,3,0,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,12,24,3,15,0.0,0.0,3.55,3.5,0.0,0.0,0.0
2016,12,24,3,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,12,24,3,45,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,12,24,4,0,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,12,24,4,15,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,12,24,4,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,12,24,4,45,0.0,0.0,3.55,3.0,0.0,0.0,0.0
2016,12,24,5,0,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,12,24,5,15,0.0,0.0,3.55,3.0,0.0,0.0,0.0
2016,12,24,5,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,12,24,5,45,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,12,24,6,0,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,12,24,6,15,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,12,24,6,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,12,24,6,45,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,12,24,7,0,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,12,24,7,15,0.0,0.0,3.55,3.0,0.0,0.0,0.0
2016,12,24,7,30,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,12,24,7,45,206.0,11.5,3.65,3.0,27.5,11.3,0.0
2016,12,24,8,0,412.0,23.0,3.7,3.0,55.0,19.25,9.13
2016,12,24,8,15,508.5,29.5,3.75,3.0,93.5,23.59,15.44
2016,12,24,8,30,605.0,36.0,3.8,3.0,132.0,27.85,19.86
2016,12,24,8,45,663.0,40.5,3.85,3.5,171.5,31.27,23.25
2016,12,24,9,0,721.0,45.0,3.9,4.0,211.0,68.9,33.71
2016,12,24,9,15,757.5,48.0,3.9,4.0,248.5,107.51,57.07
2016,12,24,9,30,794.0,51.0,3.9,4.0,286.0,148.21,88.3
2016,12,24,9,45,817.5,53.0,3.95,4.5,319.5,187.52,122.3
2016,12,24,10,0,841.0,55.0,4.0,5.0,353.0,229.67,160.5
2016,12,24,10,15,858.0,56.5,3.95,5.0,380.5,267.32,196.09
2016,12,24,10,30,875.0,58.0,3.9,5.0,408.0,304.37,231.26
2016,12,24,10,45,887.5,59.0,3.9,5.5,429.5,338.69,263.55
2016,12,24,11,0,900.0,60.0,3.9,6.0,451.0,371.66,294.14
2016,12,24,11,15,907.0,60.5,3.9,6.0,465.5,400.55,321.4
2016,12,24,11,30,914.0,61.0,3.9,6.0,480.0,427.42,346.45
2016,12,24,11,45,918.5,61.0,3.9,6.5,487.0,450.57,367.3
2016,12,24,12,0,923.0,61.0,3.9,7.0,494.0,471.3,385.69
2016,12,24,12,15,923.5,61.0,3.9,7.0,494.0,487.67,400.82
2016,12,24,12,30,924.0,61.0,3.9,7.0,494.0,501.32,413.41
2016,12,24,12,45,915.0,62.5,3.9,7.0,485.5,509.15,421.02
2016,12,24,13,0,906.0,64.0,3.9,7.0,477.0,514.05,426.0
2016,12,24,13,15,899.0,63.5,3.85,7.0,461.5,514.92,427.45
2016,12,24,13,30,892.0,63.0,3.8,7.0,446.0,512.94,426.36
2016,12,24,13,45,883.0,61.0,3.8,7.0,424.5,505.56,420.81
2016,12,24,14,0,874.0,59.0,3.8,7.0,403.0,495.47,412.78
2016,12,24,14,15,857.0,57.5,3.75,7.0,374.5,479.48,399.57
2016,12,24,14,30,840.0,56.0,3.7,7.0,346.0,461.21,384.09
2016,12,24,14,45,817.0,53.0,3.65,7.0,312.5,438.47,364.48
2016,12,24,15,0,794.0,50.0,3.6,7.0,279.0,412.03,341.23
2016,12,24,15,15,756.0,47.0,3.5,6.5,240.5,377.84,311.43
2016,12,24,15,30,718.0,44.0,3.4,6.0,202.0,343.11,280.2
2016,12,24,15,45,660.5,39.0,3.35,5.5,162.0,298.76,240.19
2016,12,24,16,0,603.0,34.0,3.3,5.0,122.0,255.74,200.18
2016,12,24,16,15,496.0,27.5,3.25,4.5,84.0,197.54,146.54
2016,12,24,16,30,389.0,21.0,3.2,4.0,46.0,141.3,73.04
2016,12,24,16,45,194.5,10.5,3.2,3.5,23.0,58.5,0.0
2016,12,24,17,0,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,12,24,17,15,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,12,24,17,30,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,12,24,17,45,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,12,24,18,0,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,12,24,18,15,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,12,24,18,30,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,12,24,18,45,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,12,24,19,0,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,12,24,19,15,0.0,0.0,3.15,2.5,0.0,0.0,0.0
2016,12,24,19,30,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,12,24,19,45,0.0,0.0,3.05,2.0,0.0,0.0,0.0
2016,12,24,20,0,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,12,24,20,15,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,12,24,20,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,24,20,45,0.0,0.0,2.75,2.0,0.0,0.0,0.0
2016,12,24,21,0,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,12,24,21,15,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2016,12,24,21,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,12,24,21,45,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2016,12,24,22,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,12,24,22,15,0.0,0.0,2.45,1.5,0.0,0.0,0.0
2016,12,24,22,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,12,24,22,45,0.0,0.0,2.35,1.0,0.0,0.0,0.0
2016,12,24,23,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,12,24,23,15,0.0,0.0,2.25,1.0,0.0,0.0,0.0
2016,12,24,23,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,12,24,23,45,0.0,0.0,2.2,1.5,0.0,0.0,0.0
2016,12,25,0,0,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,12,25,0,15,0.0,0.0,2.15,2.0,0.0,0.0,0.0
2016,12,25,0,30,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,12,25,0,45,0.0,0.0,2.05,2.0,0.0,0.0,0.0
2016,12,25,1,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,12,25,1,15,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,12,25,1,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,12,25,1,45,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,12,25,2,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,12,25,2,15,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,12,25,2,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,25,2,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,25,3,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,25,3,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,25,3,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,25,3,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,25,4,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,25,4,15,0.0,0.0,0.8,1.5,0.0,0.0,0.0
2016,12,25,4,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,12,25,4,45,0.0,0.0,0.85,1.0,0.0,0.0,0.0
2016,12,25,5,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,25,5,15,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,12,25,5,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,25,5,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,25,6,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,12,25,6,15,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,12,25,6,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,12,25,6,45,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2016,12,25,7,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,12,25,7,15,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,12,25,7,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,12,25,7,45,210.0,11.0,2.45,1.5,27.0,10.81,0.0
2016,12,25,8,0,420.0,22.0,2.6,2.0,54.0,18.24,8.27
2016,12,25,8,15,516.0,28.5,2.7,2.0,92.5,22.64,14.66
2016,12,25,8,30,612.0,35.0,2.8,2.0,131.0,26.93,19.11
2016,12,25,8,45,668.0,39.5,2.95,2.5,171.0,29.62,21.83
2016,12,25,9,0,724.0,44.0,3.1,3.0,211.0,67.36,32.72
2016,12,25,9,15,760.0,47.0,3.15,3.5,248.5,106.06,55.91
2016,12,25,9,30,796.0,50.0,3.2,4.0,286.0,146.81,86.95
2016,12,25,9,45,811.0,54.5,3.3,4.5,318.0,187.07,122.02
2016,12,25,10,0,826.0,59.0,3.4,5.0,350.0,227.15,158.67
2016,12,25,10,15,634.5,98.0,3.45,5.0,332.0,245.93,185.18
2016,12,25,10,30,443.0,137.0,3.5,5.0,314.0,251.02,198.12
2016,12,25,10,45,507.0,131.5,3.55,5.5,344.0,282.67,225.11
2016,12,25,11,0,571.0,126.0,3.6,6.0,374.0,317.92,255.19
2016,12,25,11,15,397.0,163.5,3.6,6.0,338.5,305.05,248.89
2016,12,25,11,30,223.0,201.0,3.6,6.0,303.0,282.0,232.58
2016,12,25,11,45,311.0,190.0,3.6,6.0,335.0,316.32,261.33
2016,12,25,12,0,399.0,179.0,3.6,6.0,367.0,354.12,292.98
2016,12,25,12,15,233.0,190.5,3.6,6.0,300.5,296.27,246.14
2016,12,25,12,30,67.0,202.0,3.6,6.0,234.0,230.02,191.12
2016,12,25,12,45,100.0,203.0,3.6,6.5,249.0,248.92,207.06
2016,12,25,13,0,133.0,204.0,3.6,7.0,264.0,271.14,225.51
2016,12,25,13,15,206.5,191.5,3.6,7.0,282.0,297.05,247.7
2016,12,25,13,30,280.0,179.0,3.6,7.0,300.0,326.29,272.51
2016,12,25,13,45,277.0,170.5,3.6,7.0,285.0,317.34,265.35
2016,12,25,14,0,274.0,162.0,3.6,7.0,270.0,307.44,257.4
2016,12,25,14,15,270.5,150.5,3.55,6.5,250.5,293.15,246.1
2016,12,25,14,30,267.0,139.0,3.5,6.0,231.0,277.95,233.8
2016,12,25,14,45,513.5,96.0,3.45,6.0,252.0,346.64,290.99
2016,12,25,15,0,760.0,53.0,3.4,6.0,273.0,401.36,334.1
2016,12,25,15,15,720.5,49.5,3.35,5.5,235.5,366.67,303.61
2016,12,25,15,30,681.0,46.0,3.3,5.0,198.0,331.58,272.16
2016,12,25,15,45,617.5,41.5,3.25,5.0,158.0,286.42,231.16
2016,12,25,16,0,554.0,37.0,3.2,5.0,118.0,242.88,190.69
2016,12,25,16,15,448.5,29.5,3.2,4.5,81.0,185.33,138.19
2016,12,25,16,30,343.0,22.0,3.2,4.0,44.0,133.17,72.48
2016,12,25,16,45,171.5,11.0,3.25,3.5,22.0,53.56,0.0
2016,12,25,17,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,12,25,17,15,0.0,0.0,3.35,2.5,0.0,0.0,0.0
2016,12,25,17,30,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,12,25,17,45,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,12,25,18,0,0.0,0.0,3.6,2.0,0.0,0.0,0.0
2016,12,25,18,15,0.0,0.0,3.55,2.0,0.0,0.0,0.0
2016,12,25,18,30,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,12,25,18,45,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,12,25,19,0,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,12,25,19,15,0.0,0.0,3.45,2.0,0.0,0.0,0.0
2016,12,25,19,30,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,12,25,19,45,0.0,0.0,3.35,2.0,0.0,0.0,0.0
2016,12,25,20,0,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,12,25,20,15,0.0,0.0,3.25,1.5,0.0,0.0,0.0
2016,12,25,20,30,0.0,0.0,3.2,1.0,0.0,0.0,0.0
2016,12,25,20,45,0.0,0.0,3.2,1.0,0.0,0.0,0.0
2016,12,25,21,0,0.0,0.0,3.2,1.0,0.0,0.0,0.0
2016,12,25,21,15,0.0,0.0,3.15,1.0,0.0,0.0,0.0
2016,12,25,21,30,0.0,0.0,3.1,1.0,0.0,0.0,0.0
2016,12,25,21,45,0.0,0.0,3.1,1.0,0.0,0.0,0.0
2016,12,25,22,0,0.0,0.0,3.1,1.0,0.0,0.0,0.0
2016,12,25,22,15,0.0,0.0,3.05,1.0,0.0,0.0,0.0
2016,12,25,22,30,0.0,0.0,3.0,1.0,0.0,0.0,0.0
2016,12,25,22,45,0.0,0.0,3.0,1.0,0.0,0.0,0.0
2016,12,25,23,0,0.0,0.0,3.0,1.0,0.0,0.0,0.0
2016,12,25,23,15,0.0,0.0,2.95,1.0,0.0,0.0,0.0
2016,12,25,23,30,0.0,0.0,2.9,1.0,0.0,0.0,0.0
2016,12,25,23,45,0.0,0.0,2.9,1.0,0.0,0.0,0.0
2016,12,26,0,0,0.0,0.0,2.9,1.0,0.0,0.0,0.0
2016,12,26,0,15,0.0,0.0,2.85,1.0,0.0,0.0,0.0
2016,12,26,0,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,12,26,0,45,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,12,26,1,0,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,12,26,1,15,0.0,0.0,2.75,1.0,0.0,0.0,0.0
2016,12,26,1,30,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,12,26,1,45,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,12,26,2,0,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,12,26,2,15,0.0,0.0,2.65,1.0,0.0,0.0,0.0
2016,12,26,2,30,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,12,26,2,45,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,12,26,3,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,12,26,3,15,0.0,0.0,2.55,1.0,0.0,0.0,0.0
2016,12,26,3,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,12,26,3,45,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,12,26,4,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,12,26,4,15,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,12,26,4,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,12,26,4,45,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,12,26,5,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,12,26,5,15,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,12,26,5,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,12,26,5,45,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,12,26,6,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,12,26,6,15,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,12,26,6,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,12,26,6,45,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,12,26,7,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,12,26,7,15,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,12,26,7,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,12,26,7,45,206.0,11.5,2.4,1.5,27.0,11.3,0.0
2016,12,26,8,0,412.0,23.0,2.4,2.0,54.0,19.36,8.98
2016,12,26,8,15,510.0,30.0,2.4,2.5,92.5,24.2,16.0
2016,12,26,8,30,608.0,37.0,2.4,3.0,131.0,28.92,20.84
2016,12,26,8,45,666.0,41.5,2.4,3.5,171.5,31.14,23.15
2016,12,26,9,0,724.0,46.0,2.4,4.0,212.0,68.48,33.87
2016,12,26,9,15,760.5,49.0,2.35,4.5,250.0,107.23,56.78
2016,12,26,9,30,797.0,52.0,2.3,5.0,288.0,148.1,87.6
2016,12,26,9,45,819.5,55.0,2.3,5.5,321.5,188.36,122.04
2016,12,26,10,0,842.0,58.0,2.3,6.0,355.0,229.0,158.56
2016,12,26,10,15,859.0,59.5,2.25,6.0,383.0,269.2,195.83
2016,12,26,10,30,876.0,61.0,2.2,6.0,411.0,306.45,230.66
2016,12,26,10,45,888.0,62.5,2.15,6.5,433.0,341.3,262.84
2016,12,26,11,0,900.0,64.0,2.1,7.0,455.0,374.8,293.23
2016,12,26,11,15,907.0,64.5,2.0,7.0,469.5,403.9,319.92
2016,12,26,11,30,914.0,65.0,1.9,7.0,484.0,430.99,344.33
2016,12,26,11,45,917.0,65.5,1.85,7.5,491.0,454.23,364.59
2016,12,26,12,0,920.0,66.0,1.8,8.0,498.0,475.02,382.32
2016,12,26,12,15,919.5,66.0,1.65,8.0,498.0,491.13,396.21
2016,12,26,12,30,919.0,66.0,1.5,8.0,498.0,504.49,407.49
2016,12,26,12,45,915.5,65.5,1.4,8.0,490.0,513.09,414.92
2016,12,26,13,0,912.0,65.0,1.3,8.0,482.0,518.8,419.81
2016,12,26,13,15,904.5,64.0,1.2,8.0,466.5,519.11,420.28
2016,12,26,13,30,897.0,63.0,1.1,8.0,451.0,516.53,418.28
2016,12,26,13,45,886.5,61.5,1.0,8.5,429.0,509.12,411.58
2016,12,26,14,0,876.0,60.0,0.9,9.0,407.0,498.99,402.55
2016,12,26,14,15,858.0,58.5,0.8,8.5,378.0,482.66,389.89
2016,12,26,14,30,840.0,57.0,0.7,8.0,349.0,466.01,376.56
2016,12,26,14,45,814.5,54.5,0.6,8.0,315.0,440.83,355.52
2016,12,26,15,0,789.0,52.0,0.5,8.0,281.0,413.99,332.67
2016,12,26,15,15,750.0,48.5,0.5,7.5,242.5,378.95,303.94
2016,12,26,15,30,711.0,45.0,0.5,7.0,204.0,343.41,273.76
2016,12,26,15,45,645.5,41.0,0.55,6.5,163.5,297.28,234.42
2016,12,26,16,0,580.0,37.0,0.6,6.0,123.0,252.78,195.14
2016,12,26,16,15,476.0,29.5,0.6,5.5,85.0,194.81,143.68
2016,12,26,16,30,372.0,22.0,0.6,5.0,47.0,139.42,78.23
2016,12,26,16,45,186.0,11.0,0.65,5.0,23.5,57.48,0.0
2016,12,26,17,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,26,17,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,26,17,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,26,17,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,12,26,18,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,26,18,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,12,26,18,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,26,18,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,12,26,19,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,26,19,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,12,26,19,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,26,19,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,26,20,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,26,20,15,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,12,26,20,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,26,20,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,26,21,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,26,21,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,12,26,21,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,26,21,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,12,26,22,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,26,22,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,26,22,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,26,22,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,26,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,26,23,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,26,23,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,26,23,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,27,0,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,27,0,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,27,0,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,27,0,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,27,1,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,27,1,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,27,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,27,1,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,27,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,27,2,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,12,27,2,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,27,2,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,27,3,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,27,3,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,27,3,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,27,3,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,27,4,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,27,4,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,27,4,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,27,4,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,12,27,5,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,27,5,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,12,27,5,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,27,5,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,27,6,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,27,6,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,27,6,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,27,6,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,12,27,7,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,27,7,15,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,12,27,7,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,27,7,45,70.0,13.0,1.65,3.5,18.0,12.78,0.0
2016,12,27,8,0,140.0,26.0,1.6,4.0,36.0,20.23,9.4
2016,12,27,8,15,183.5,40.5,1.55,4.5,63.5,31.15,22.01
2016,12,27,8,30,227.0,55.0,1.5,5.0,91.0,41.69,32.24
2016,12,27,8,45,253.5,69.0,1.5,5.5,119.5,51.48,41.53
2016,12,27,9,0,280.0,83.0,1.5,6.0,148.0,77.6,54.32
2016,12,27,9,15,294.5,96.5,1.5,6.5,175.0,107.62,75.99
2016,12,27,9,30,309.0,110.0,1.5,7.0,202.0,135.5,97.96
2016,12,27,9,45,321.0,121.0,1.55,7.5,225.5,161.69,119.84
2016,12,27,10,0,333.0,132.0,1.6,8.0,249.0,188.35,142.72
2016,12,27,10,15,374.0,136.5,1.65,8.0,278.0,215.35,165.44
2016,12,27,10,30,415.0,141.0,1.7,8.0,307.0,246.26,191.76
2016,12,27,10,45,448.5,143.0,1.75,8.5,331.0,274.39,215.73
2016,12,27,11,0,482.0,145.0,1.8,9.0,355.0,303.58,240.47
2016,12,27,11,15,555.5,132.0,1.75,9.0,381.0,334.28,266.14
2016,12,27,11,30,629.0,119.0,1.7,9.0,407.0,368.13,294.37
2016,12,27,11,45,531.5,145.5,1.65,9.0,392.0,367.6,296.03
2016,12,27,12,0,434.0,172.0,1.6,9.0,377.0,362.79,293.63
2016,12,27,12,15,470.0,164.0,1.6,9.0,385.5,381.01,309.15
2016,12,27,12,30,506.0,156.0,1.6,9.0,394.0,398.74,324.09
2016,12,27,12,45,561.5,138.5,1.6,9.5,399.0,415.51,337.7
2016,12,27,13,0,617.0,121.0,1.6,10.0,404.0,433.19,351.87
2016,12,27,13,15,498.5,142.5,1.7,10.0,366.5,399.0,325.32
2016,12,27,13,30,380.0,164.0,1.8,10.0,329.0,360.74,295.22
2016,12,27,13,45,573.0,121.5,1.9,10.0,356.0,419.73,343.83
2016,12,27,14,0,766.0,79.0,2.0,10.0,383.0,467.94,382.69
2016,12,27,14,15,745.5,76.5,2.05,9.5,355.5,450.49,369.29
2016,12,27,14,30,725.0,74.0,2.1,9.0,328.0,432.33,355.26
2016,12,27,14,45,700.0,70.0,2.15,9.0,295.5,407.66,334.91
2016,12,27,15,0,675.0,66.0,2.2,9.0,263.0,381.6,312.85
2016,12,27,15,15,633.5,61.5,2.2,8.5,226.5,346.91,283.59
2016,12,27,15,30,592.0,57.0,2.2,8.0,190.0,312.11,253.35
2016,12,27,15,45,539.0,49.5,2.25,7.5,153.0,269.98,216.3
2016,12,27,16,0,486.0,42.0,2.3,7.0,116.0,229.24,179.4
2016,12,27,16,15,381.0,33.5,2.35,6.5,80.0,172.86,129.24
2016,12,27,16,30,276.0,25.0,2.4,6.0,44.0,119.19,69.83
2016,12,27,16,45,138.0,12.5,2.45,6.0,22.0,47.15,0.0
2016,12,27,17,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,27,17,15,0.0,0.0,2.45,5.5,0.0,0.0,0.0
2016,12,27,17,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,27,17,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,27,18,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,27,18,15,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,27,18,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,27,18,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,27,19,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,27,19,15,0.0,0.0,2.4,4.5,0.0,0.0,0.0
2016,12,27,19,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,27,19,45,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,27,20,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,27,20,15,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,27,20,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,27,20,45,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,27,21,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,27,21,15,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,27,21,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,27,21,45,0.0,0.0,2.4,4.5,0.0,0.0,0.0
2016,12,27,22,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,27,22,15,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,27,22,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,27,22,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,27,23,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,27,23,15,0.0,0.0,2.4,4.5,0.0,0.0,0.0
2016,12,27,23,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,27,23,45,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,28,0,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,28,0,15,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,28,0,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,28,0,45,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,28,1,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,28,1,15,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,12,28,1,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,28,1,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,28,2,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,28,2,15,0.0,0.0,2.25,3.5,0.0,0.0,0.0
2016,12,28,2,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,28,2,45,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,28,3,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,28,3,15,0.0,0.0,2.15,2.5,0.0,0.0,0.0
2016,12,28,3,30,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,12,28,3,45,0.0,0.0,2.05,2.0,0.0,0.0,0.0
2016,12,28,4,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,12,28,4,15,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,12,28,4,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,12,28,4,45,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,12,28,5,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,12,28,5,15,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2016,12,28,5,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,12,28,5,45,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,12,28,6,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,12,28,6,15,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,12,28,6,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,12,28,6,45,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,12,28,7,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,12,28,7,15,0.0,0.0,1.85,2.5,0.0,0.0,0.0
2016,12,28,7,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,28,7,45,209.5,10.5,1.75,3.5,26.0,10.32,0.0
2016,12,28,8,0,419.0,21.0,1.7,4.0,52.0,17.32,7.12
2016,12,28,8,15,513.5,27.5,1.65,4.5,90.0,21.75,13.67
2016,12,28,8,30,608.0,34.0,1.6,5.0,128.0,26.06,18.08
2016,12,28,8,45,664.5,38.0,1.55,5.5,167.5,27.97,20.06
2016,12,28,9,0,721.0,42.0,1.5,6.0,207.0,63.52,29.86
2016,12,28,9,15,756.5,45.0,1.4,6.5,244.5,102.1,52.23
2016,12,28,9,30,792.0,48.0,1.3,7.0,282.0,145.38,84.72
2016,12,28,9,45,818.0,49.0,1.2,7.5,315.0,184.22,117.27
2016,12,28,10,0,844.0,50.0,1.1,8.0,348.0,223.61,151.98
2016,12,28,10,15,860.5,51.5,1.0,8.5,376.0,261.41,186.25
2016,12,28,10,30,877.0,53.0,0.9,9.0,404.0,298.6,219.77
2016,12,28,10,45,888.0,54.0,0.85,9.5,425.5,332.73,250.51
2016,12,28,11,0,899.0,55.0,0.8,10.0,447.0,365.45,279.38
2016,12,28,11,15,906.5,56.0,0.75,10.5,461.5,395.27,305.23
2016,12,28,11,30,914.0,57.0,0.7,11.0,476.0,423.12,328.76
2016,12,28,11,45,917.0,57.0,0.65,11.5,483.5,445.95,347.78
2016,12,28,12,0,920.0,57.0,0.6,12.0,491.0,466.32,364.32
2016,12,28,12,15,920.5,57.0,0.6,12.0,491.0,482.98,378.63
2016,12,28,12,30,921.0,57.0,0.6,12.0,491.0,496.92,390.55
2016,12,28,12,45,914.5,58.5,0.6,12.0,484.0,506.27,398.73
2016,12,28,13,0,908.0,60.0,0.6,12.0,477.0,512.71,404.5
2016,12,28,13,15,901.5,59.0,0.6,12.0,462.0,513.62,405.97
2016,12,28,13,30,895.0,58.0,0.6,12.0,447.0,511.65,405.1
2016,12,28,13,45,883.5,57.5,0.6,12.0,425.5,504.94,400.45
2016,12,28,14,0,872.0,57.0,0.6,12.0,404.0,495.54,393.56
2016,12,28,14,15,855.5,55.0,0.6,12.0,376.0,479.49,381.38
2016,12,28,14,30,839.0,53.0,0.6,12.0,348.0,461.11,367.07
2016,12,28,14,45,814.0,51.0,0.6,12.0,315.0,436.7,347.68
2016,12,28,15,0,789.0,49.0,0.6,12.0,282.0,412.82,328.05
2016,12,28,15,15,753.0,46.0,0.65,11.5,244.0,379.64,301.36
2016,12,28,15,30,717.0,43.0,0.7,11.0,206.0,345.82,273.08
2016,12,28,15,45,659.5,39.0,0.75,10.5,166.5,302.49,236.25
2016,12,28,16,0,602.0,35.0,0.8,10.0,127.0,260.43,199.17
2016,12,28,16,15,504.5,28.0,0.8,9.5,89.0,204.2,149.68
2016,12,28,16,30,407.0,21.0,0.8,9.0,51.0,150.94,89.73
2016,12,28,16,45,203.5,10.5,0.85,9.0,25.5,62.09,0.0
2016,12,28,17,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,28,17,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,12,28,17,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,28,17,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,28,18,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,28,18,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,28,18,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,28,18,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,28,19,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,28,19,15,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2016,12,28,19,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,28,19,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,28,20,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,28,20,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,12,28,20,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,28,20,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,28,21,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,28,21,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,12,28,21,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,28,21,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,28,22,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,28,22,15,0.0,0.0,0.7,5.5,0.0,0.0,0.0
2016,12,28,22,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,28,22,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,12,28,23,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,28,23,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,12,28,23,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,28,23,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,12,29,0,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,29,0,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,29,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,29,0,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,12,29,1,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,29,1,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,29,1,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,29,1,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,12,29,2,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,29,2,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,29,2,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,29,2,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,12,29,3,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,29,3,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,29,3,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,29,3,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,12,29,4,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,29,4,15,0.0,0.0,2.2,4.5,0.0,0.0,0.0
2016,12,29,4,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,29,4,45,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,29,5,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,29,5,15,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2016,12,29,5,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,29,5,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,29,6,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,29,6,15,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,29,6,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,29,6,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,29,7,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,29,7,15,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,29,7,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,29,7,45,201.5,11.5,2.1,4.5,26.0,11.3,0.0
2016,12,29,8,0,403.0,23.0,2.1,5.0,52.0,19.49,8.56
2016,12,29,8,15,502.0,29.5,2.1,5.5,90.5,23.78,15.38
2016,12,29,8,30,601.0,36.0,2.1,6.0,129.0,28.01,19.74
2016,12,29,8,45,660.0,40.5,2.1,6.5,169.5,30.27,22.06
2016,12,29,9,0,719.0,45.0,2.1,7.0,210.0,65.67,31.86
2016,12,29,9,15,756.0,48.5,2.0,7.5,248.0,104.76,54.45
2016,12,29,9,30,793.0,52.0,1.9,8.0,286.0,146.05,85.03
2016,12,29,9,45,813.5,55.0,1.8,8.5,319.0,185.95,118.68
2016,12,29,10,0,834.0,58.0,1.7,9.0,352.0,226.1,154.27
2016,12,29,10,15,851.0,59.5,1.6,9.5,380.0,266.22,190.47
2016,12,29,10,30,868.0,61.0,1.5,10.0,408.0,303.4,224.1
2016,12,29,10,45,879.0,62.5,1.45,10.5,430.0,337.9,255.28
2016,12,29,11,0,890.0,64.0,1.4,11.0,452.0,371.02,284.66
2016,12,29,11,15,897.5,65.0,1.3,11.0,467.0,400.77,311.1
2016,12,29,11,30,905.0,66.0,1.2,11.0,482.0,428.59,335.31
2016,12,29,11,45,907.5,66.5,1.2,11.5,489.5,451.7,355.07
2016,12,29,12,0,910.0,67.0,1.2,12.0,497.0,472.37,372.4
2016,12,29,12,15,910.5,67.0,1.15,12.0,497.5,489.07,386.68
2016,12,29,12,30,911.0,67.0,1.1,12.0,498.0,503.08,398.53
2016,12,29,12,45,911.0,66.0,1.1,12.0,491.0,513.05,407.33
2016,12,29,13,0,911.0,65.0,1.1,12.0,484.0,520.21,413.76
2016,12,29,13,15,904.5,64.0,1.05,12.0,469.0,521.28,415.05
2016,12,29,13,30,898.0,63.0,1.0,12.0,454.0,519.46,413.96
2016,12,29,13,45,885.5,62.0,1.0,12.0,432.5,511.83,408.6
2016,12,29,14,0,873.0,61.0,1.0,12.0,411.0,501.5,400.96
2016,12,29,14,15,856.5,59.5,0.95,12.0,383.0,486.12,388.86
2016,12,29,14,30,840.0,58.0,0.9,12.0,355.0,470.38,376.11
2016,12,29,14,45,815.0,55.5,0.85,12.0,321.0,445.56,356.0
2016,12,29,15,0,790.0,53.0,0.8,12.0,287.0,419.04,334.04
2016,12,29,15,15,753.0,50.0,0.75,11.0,249.0,385.41,307.02
2016,12,29,15,30,716.0,47.0,0.7,10.0,211.0,351.14,278.44
2016,12,29,15,45,658.0,42.0,0.65,9.5,170.5,306.44,240.18
2016,12,29,16,0,600.0,37.0,0.6,9.0,130.0,262.99,201.81
2016,12,29,16,15,500.0,30.0,0.6,8.5,91.5,205.77,151.77
2016,12,29,16,30,400.0,23.0,0.6,8.0,53.0,151.96,93.41
2016,12,29,16,45,200.0,11.5,0.6,8.0,26.5,62.58,0.0
2016,12,29,17,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,29,17,15,0.0,0.0,0.65,7.5,0.0,0.0,0.0
2016,12,29,17,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,29,17,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,12,29,18,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,29,18,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,12,29,18,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,29,18,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,29,19,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,29,19,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,29,19,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,29,19,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,29,20,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,29,20,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,29,20,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,29,20,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,29,21,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,29,21,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,29,21,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,29,21,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,29,22,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,29,22,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,29,22,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,29,22,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,29,23,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,29,23,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,29,23,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,29,23,45,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,12,30,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,30,0,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,12,30,0,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,30,0,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,30,1,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,30,1,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,30,1,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,30,1,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,30,2,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,30,2,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,30,2,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,30,2,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,30,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,30,3,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,30,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,30,3,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,30,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,30,4,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,30,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,30,4,45,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,12,30,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,30,5,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,30,5,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,30,5,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,12,30,6,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,30,6,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,30,6,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,30,6,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,30,7,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,30,7,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,12,30,7,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,30,7,45,182.5,11.5,1.0,7.0,25.0,11.3,0.0
2016,12,30,8,0,365.0,23.0,1.1,7.0,50.0,19.5,8.4
2016,12,30,8,15,466.5,30.5,1.15,7.0,88.0,24.82,16.2
2016,12,30,8,30,568.0,38.0,1.2,7.0,126.0,30.0,21.46
2016,12,30,8,45,625.5,43.5,1.3,7.5,165.5,33.09,24.54
2016,12,30,9,0,683.0,49.0,1.4,8.0,205.0,67.45,34.43
2016,12,30,9,15,721.5,52.5,1.45,8.0,242.5,105.09,56.07
2016,12,30,9,30,760.0,56.0,1.5,8.0,280.0,145.15,85.67
2016,12,30,9,45,789.5,58.0,1.55,8.5,314.0,184.36,118.27
2016,12,30,10,0,819.0,60.0,1.6,9.0,348.0,224.6,153.52
2016,12,30,10,15,836.5,61.5,1.65,9.0,376.5,262.14,187.99
2016,12,30,10,30,854.0,63.0,1.7,9.0,405.0,299.24,222.22
2016,12,30,10,45,864.0,65.0,1.75,9.5,426.5,335.55,255.22
2016,12,30,11,0,874.0,67.0,1.8,10.0,448.0,368.46,284.86
2016,12,30,11,15,881.0,68.0,1.85,10.0,463.0,397.7,311.57
2016,12,30,11,30,888.0,69.0,1.9,10.0,478.0,425.02,336.21
2016,12,30,11,45,889.5,70.0,1.95,10.0,485.5,447.94,356.94
2016,12,30,12,0,891.0,71.0,2.0,10.0,493.0,468.44,375.32
2016,12,30,12,15,891.0,71.0,2.1,10.0,493.0,484.72,390.2
2016,12,30,12,30,891.0,71.0,2.2,10.0,493.0,498.35,402.7
2016,12,30,12,45,886.5,71.0,2.3,10.5,485.5,507.09,410.38
2016,12,30,13,0,882.0,71.0,2.4,11.0,478.0,513.02,415.61
2016,12,30,13,15,874.0,70.0,2.5,10.5,463.0,513.35,417.78
2016,12,30,13,30,866.0,69.0,2.6,10.0,448.0,512.17,418.53
2016,12,30,13,45,847.0,69.0,2.75,10.0,425.0,502.76,411.93
2016,12,30,14,0,828.0,69.0,2.9,10.0,402.0,490.77,403.01
2016,12,30,14,15,809.5,67.0,2.95,10.0,374.0,474.48,390.13
2016,12,30,14,30,791.0,65.0,3.0,10.0,346.0,455.97,375.08
2016,12,30,14,45,751.5,64.5,3.15,10.0,311.0,427.32,351.61
2016,12,30,15,0,712.0,64.0,3.3,10.0,276.0,397.5,326.57
2016,12,30,15,15,670.5,60.0,3.3,9.5,239.0,364.18,298.33
2016,12,30,15,30,629.0,56.0,3.3,9.0,202.0,329.07,267.76
2016,12,30,15,45,549.0,51.5,3.35,8.5,161.5,278.92,224.28
2016,12,30,16,0,469.0,47.0,3.4,8.0,121.0,231.35,182.16
2016,12,30,16,15,363.0,38.0,3.45,7.5,84.5,173.94,131.56
2016,12,30,16,30,257.0,29.0,3.5,7.0,48.0,120.76,77.49
2016,12,30,16,45,128.5,14.5,3.55,7.0,24.0,47.46,0.0
2016,12,30,17,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,30,17,15,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,30,17,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,30,17,45,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,12,30,18,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,12,30,18,15,0.0,0.0,4.05,7.0,0.0,0.0,0.0
2016,12,30,18,30,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,12,30,18,45,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,12,30,19,0,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,12,30,19,15,0.0,0.0,4.35,6.5,0.0,0.0,0.0
2016,12,30,19,30,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,12,30,19,45,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,12,30,20,0,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,12,30,20,15,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,12,30,20,30,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,12,30,20,45,0.0,0.0,4.35,6.0,0.0,0.0,0.0
2016,12,30,21,0,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,12,30,21,15,0.0,0.0,4.2,5.5,0.0,0.0,0.0
2016,12,30,21,30,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,12,30,21,45,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,12,30,22,0,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,12,30,22,15,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2016,12,30,22,30,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,12,30,22,45,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,12,30,23,0,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,12,30,23,15,0.0,0.0,3.3,4.5,0.0,0.0,0.0
2016,12,30,23,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,12,30,23,45,0.0,0.0,3.2,4.0,0.0,0.0,0.0
